Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,1,7,45,191.0,16.0,0.7,3.0,35.0,60.43,8.23
2016,1,1,8,0,382.0,32.0,0.7,4.0,70.0,138.88,94.3
2016,1,1,8,15,472.5,40.5,0.65,4.5,110.5,193.58,145.16
2016,1,1,8,30,563.0,49.0,0.6,5.0,151.0,256.22,200.57
2016,1,1,8,45,617.5,54.5,0.55,5.5,192.0,308.93,247.68
2016,1,1,9,0,672.0,60.0,0.5,6.0,233.0,364.99,296.19
2016,1,1,9,15,708.5,64.5,0.45,6.5,271.0,414.4,337.87
2016,1,1,9,30,745.0,69.0,0.4,7.0,309.0,462.7,377.2
2016,1,1,9,45,545.5,105.5,0.4,7.5,291.0,423.65,346.69
2016,1,1,10,0,346.0,142.0,0.4,8.0,273.0,359.08,295.1
2016,1,1,10,15,382.0,147.0,0.4,8.0,301.5,403.41,331.36
2016,1,1,10,30,418.0,152.0,0.4,8.0,330.0,441.56,361.24
2016,1,1,10,45,475.0,148.0,0.45,8.5,360.0,483.57,393.88
2016,1,1,11,0,532.0,144.0,0.5,9.0,390.0,526.17,426.41
2016,1,1,11,15,521.0,152.0,0.5,9.0,398.5,536.01,433.08
2016,1,1,11,30,510.0,160.0,0.5,9.0,407.0,543.66,438.4
2016,1,1,11,45,372.5,189.0,0.55,9.5,371.0,475.53,384.14
2016,1,1,12,0,235.0,218.0,0.6,10.0,335.0,405.22,327.73
2016,1,1,12,15,193.0,220.0,0.6,10.0,316.0,378.07,306.43
2016,1,1,12,30,151.0,222.0,0.6,10.0,297.0,350.39,284.11
2016,1,1,12,45,506.0,153.0,0.65,10.5,397.0,535.29,433.66
2016,1,1,13,0,861.0,84.0,0.7,11.0,497.0,697.6,555.66
2016,1,1,13,15,852.5,82.5,0.7,11.0,480.5,678.32,539.75
2016,1,1,13,30,844.0,81.0,0.7,11.0,464.0,656.27,523.64
2016,1,1,13,45,583.0,122.0,0.75,11.0,380.5,520.82,420.25
2016,1,1,14,0,322.0,163.0,0.8,11.0,297.0,382.35,311.56
2016,1,1,14,15,294.5,154.0,0.75,10.5,270.0,347.5,285.02
2016,1,1,14,30,267.0,145.0,0.7,10.0,243.0,313.39,257.73
2016,1,1,14,45,253.0,134.0,0.7,10.0,219.5,285.03,234.47
2016,1,1,15,0,239.0,123.0,0.7,10.0,196.0,257.05,211.0
2016,1,1,15,15,226.0,107.5,0.7,9.5,169.5,224.76,183.88
2016,1,1,15,30,213.0,92.0,0.7,9.0,143.0,193.04,156.53
2016,1,1,15,45,190.5,76.0,0.7,9.0,115.0,157.98,125.62
2016,1,1,16,0,168.0,60.0,0.7,9.0,87.0,124.61,95.77
2016,1,1,16,15,130.5,44.0,0.65,8.5,61.0,89.04,64.26
2016,1,1,16,30,93.0,28.0,0.6,8.0,35.0,55.74,30.3
2016,1,1,16,45,46.5,14.0,0.55,8.0,17.5,21.67,0.0
2016,1,1,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,1.0,1.1,6.0,1.0,0.96,0.0
2016,1,2,8,0,0.0,2.0,1.1,7.0,2.0,1.93,0.0
2016,1,2,8,15,0.0,3.5,1.1,7.0,3.5,3.37,0.0
2016,1,2,8,30,0.0,5.0,1.1,7.0,5.0,4.82,0.0
2016,1,2,8,45,0.0,6.5,1.15,7.5,6.5,6.26,0.0
2016,1,2,9,0,0.0,8.0,1.2,8.0,8.0,7.71,1.12
2016,1,2,9,15,0.0,9.5,1.2,8.5,9.5,9.16,2.39
2016,1,2,9,30,0.0,11.0,1.2,9.0,11.0,10.61,3.65
2016,1,2,9,45,0.0,12.0,1.3,10.0,12.0,11.57,4.45
2016,1,2,10,0,0.0,13.0,1.4,11.0,13.0,12.54,5.24
2016,1,2,10,15,9.5,87.5,1.45,11.5,91.5,90.86,72.49
2016,1,2,10,30,19.0,162.0,1.5,12.0,170.0,175.4,142.82
2016,1,2,10,45,46.5,180.5,1.55,12.5,201.5,220.29,179.53
2016,1,2,11,0,74.0,199.0,1.6,13.0,233.0,260.16,211.79
2016,1,2,11,15,277.0,183.0,1.6,13.0,317.0,396.44,324.52
2016,1,2,11,30,480.0,167.0,1.6,13.0,401.0,531.02,431.25
2016,1,2,11,45,277.0,192.0,1.65,13.5,327.5,412.22,334.48
2016,1,2,12,0,74.0,217.0,1.7,14.0,254.0,282.42,227.65
2016,1,2,12,15,102.0,220.0,1.65,14.0,271.0,305.74,247.43
2016,1,2,12,30,130.0,223.0,1.6,14.0,288.0,336.84,272.42
2016,1,2,12,45,72.0,200.0,1.6,14.0,236.0,261.1,211.0
2016,1,2,13,0,14.0,177.0,1.6,14.0,184.0,187.77,150.72
2016,1,2,13,15,181.5,178.0,1.6,14.0,261.0,316.46,258.86
2016,1,2,13,30,349.0,179.0,1.6,14.0,338.0,432.84,352.53
2016,1,2,13,45,174.5,134.0,1.6,14.0,213.5,263.04,215.25
2016,1,2,14,0,0.0,89.0,1.6,14.0,89.0,86.61,67.55
2016,1,2,14,15,126.0,118.5,1.5,13.5,165.0,201.7,166.06
2016,1,2,14,30,252.0,148.0,1.4,13.0,241.0,308.95,253.91
2016,1,2,14,45,238.5,136.0,1.35,13.0,217.5,280.19,229.42
2016,1,2,15,0,225.0,124.0,1.3,13.0,194.0,251.79,205.57
2016,1,2,15,15,212.0,109.0,1.25,12.5,167.5,220.62,179.38
2016,1,2,15,30,199.0,94.0,1.2,12.0,141.0,190.06,153.09
2016,1,2,15,45,179.0,77.5,1.15,11.5,114.0,155.9,123.33
2016,1,2,16,0,159.0,61.0,1.1,11.0,87.0,123.2,94.38
2016,1,2,16,15,121.0,44.5,1.15,10.5,61.0,87.21,62.84
2016,1,2,16,30,83.0,28.0,1.2,10.0,35.0,53.85,30.08
2016,1,2,16,45,41.5,14.0,1.25,10.0,17.5,20.91,0.0
2016,1,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,45,2.0,16.5,1.65,9.5,17.0,16.32,0.0
2016,1,3,8,0,4.0,33.0,1.7,10.0,34.0,34.27,21.61
2016,1,3,8,15,18.5,50.0,1.7,10.0,53.5,58.46,43.12
2016,1,3,8,30,33.0,67.0,1.7,10.0,73.0,82.25,63.95
2016,1,3,8,45,40.0,83.5,1.7,10.5,93.0,103.77,82.81
2016,1,3,9,0,47.0,100.0,1.7,11.0,113.0,125.88,101.9
2016,1,3,9,15,52.0,115.5,1.7,11.5,131.5,146.41,119.36
2016,1,3,9,30,57.0,131.0,1.7,12.0,150.0,167.31,136.82
2016,1,3,9,45,61.0,144.5,1.7,12.5,166.5,185.65,151.87
2016,1,3,10,0,65.0,158.0,1.7,13.0,183.0,204.22,166.86
2016,1,3,10,15,187.0,164.5,1.7,13.0,243.5,292.24,240.45
2016,1,3,10,30,309.0,171.0,1.7,13.0,304.0,387.52,317.94
2016,1,3,10,45,260.5,187.0,1.7,13.0,302.5,381.2,311.48
2016,1,3,11,0,212.0,203.0,1.7,13.0,301.0,364.29,297.16
2016,1,3,11,15,266.0,202.0,1.75,13.0,329.0,410.88,334.96
2016,1,3,11,30,320.0,201.0,1.8,13.0,357.0,450.32,366.58
2016,1,3,11,45,238.0,213.0,1.85,13.5,330.0,409.12,331.91
2016,1,3,12,0,156.0,225.0,1.9,14.0,303.0,357.77,289.52
2016,1,3,12,15,327.0,197.0,1.9,14.0,359.5,455.17,369.86
2016,1,3,12,30,498.0,169.0,1.9,14.0,416.0,552.14,446.82
2016,1,3,12,45,456.5,175.0,1.9,14.5,399.0,526.57,425.06
2016,1,3,13,0,415.0,181.0,1.9,15.0,382.0,499.88,403.32
2016,1,3,13,15,338.5,187.5,1.75,15.0,348.0,441.79,357.13
2016,1,3,13,30,262.0,194.0,1.6,15.0,314.0,393.22,317.9
2016,1,3,13,45,131.0,121.0,1.5,15.0,181.0,213.69,174.07
2016,1,3,14,0,0.0,48.0,1.4,15.0,48.0,46.37,33.63
2016,1,3,14,15,40.0,101.5,1.25,14.5,116.0,126.68,102.1
2016,1,3,14,30,80.0,155.0,1.1,14.0,184.0,208.84,170.03
2016,1,3,14,45,72.0,141.0,1.0,14.0,165.5,187.12,151.7
2016,1,3,15,0,64.0,127.0,0.9,14.0,147.0,165.9,134.04
2016,1,3,15,15,57.0,111.0,0.9,13.5,127.0,143.31,115.33
2016,1,3,15,30,50.0,95.0,0.9,13.0,107.0,121.24,96.71
2016,1,3,15,45,37.0,77.5,0.95,13.0,85.5,95.73,74.83
2016,1,3,16,0,24.0,60.0,1.0,13.0,64.0,71.29,53.75
2016,1,3,16,15,12.0,43.0,1.0,12.5,45.0,48.81,34.3
2016,1,3,16,30,0.0,26.0,1.0,12.0,26.0,25.85,13.11
2016,1,3,16,45,0.0,13.0,1.0,12.0,13.0,12.78,0.0
2016,1,3,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,1.6,11.5,7.0,6.75,0.0
2016,1,4,8,0,0.0,14.0,1.6,12.0,14.0,13.5,5.08
2016,1,4,8,15,0.0,22.5,1.6,12.0,22.5,21.71,12.58
2016,1,4,8,30,0.0,31.0,1.6,12.0,31.0,29.92,19.87
2016,1,4,8,45,0.0,39.5,1.6,12.5,39.5,38.14,27.06
2016,1,4,9,0,0.0,48.0,1.6,13.0,48.0,46.37,34.16
2016,1,4,9,15,0.0,56.0,1.6,13.0,56.0,54.11,40.83
2016,1,4,9,30,0.0,64.0,1.6,13.0,64.0,61.86,47.43
2016,1,4,9,45,0.0,70.5,1.65,13.5,70.5,68.21,52.67
2016,1,4,10,0,0.0,77.0,1.7,14.0,77.0,74.64,57.91
2016,1,4,10,15,2.0,112.5,1.75,14.0,113.5,112.22,89.37
2016,1,4,10,30,4.0,148.0,1.8,14.0,150.0,150.78,121.16
2016,1,4,10,45,88.5,177.0,1.85,14.5,218.5,243.4,198.24
2016,1,4,11,0,173.0,206.0,1.9,15.0,287.0,341.81,277.54
2016,1,4,11,15,217.5,208.5,1.9,15.0,313.0,377.39,305.88
2016,1,4,11,30,262.0,211.0,1.9,15.0,339.0,421.71,340.93
2016,1,4,11,45,184.0,217.5,1.9,15.0,308.5,368.21,297.33
2016,1,4,12,0,106.0,224.0,1.9,15.0,278.0,313.18,252.39
2016,1,4,12,15,53.0,170.0,1.9,15.0,197.0,214.11,172.51
2016,1,4,12,30,0.0,116.0,1.9,15.0,116.0,113.61,89.31
2016,1,4,12,45,20.0,157.0,1.95,15.0,167.0,170.45,136.79
2016,1,4,13,0,40.0,198.0,2.0,15.0,218.0,236.31,190.51
2016,1,4,13,15,29.5,186.0,2.0,15.0,200.5,215.35,173.26
2016,1,4,13,30,19.0,174.0,2.0,15.0,183.0,188.08,151.1
2016,1,4,13,45,118.5,177.0,2.0,15.0,227.5,269.4,219.42
2016,1,4,14,0,218.0,180.0,2.0,15.0,272.0,332.15,271.01
2016,1,4,14,15,126.5,163.5,1.95,14.5,216.0,253.85,206.9
2016,1,4,14,30,35.0,147.0,1.9,14.0,160.0,174.32,141.15
2016,1,4,14,45,30.5,133.5,1.85,14.0,144.5,156.48,126.6
2016,1,4,15,0,26.0,120.0,1.8,14.0,129.0,138.98,112.02
2016,1,4,15,15,20.5,105.0,1.7,13.5,111.5,115.62,92.55
2016,1,4,15,30,15.0,90.0,1.6,13.0,94.0,97.33,77.09
2016,1,4,15,45,7.5,74.0,1.55,13.0,76.0,77.65,60.16
2016,1,4,16,0,0.0,58.0,1.5,13.0,58.0,58.62,43.73
2016,1,4,16,15,0.0,41.0,1.5,12.5,41.0,41.14,28.4
2016,1,4,16,30,0.0,24.0,1.5,12.0,24.0,23.42,11.7
2016,1,4,16,45,0.0,12.0,1.55,12.0,12.0,11.58,0.0
2016,1,4,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.0,1.45,11.5,9.0,8.68,0.0
2016,1,5,8,0,0.0,18.0,1.5,12.0,18.0,17.37,8.15
2016,1,5,8,15,0.0,28.5,1.55,12.0,28.5,27.51,17.44
2016,1,5,8,30,0.0,39.0,1.6,12.0,39.0,37.67,26.45
2016,1,5,8,45,0.0,50.0,1.65,12.0,50.0,48.44,35.91
2016,1,5,9,0,0.0,61.0,1.7,12.0,61.0,59.39,45.44
2016,1,5,9,15,0.0,71.0,1.7,12.0,71.0,69.33,53.99
2016,1,5,9,30,0.0,81.0,1.7,12.0,81.0,79.3,62.46
2016,1,5,9,45,0.0,89.5,1.7,12.5,89.5,87.74,69.42
2016,1,5,10,0,0.0,98.0,1.7,13.0,98.0,96.22,76.33
2016,1,5,10,15,52.5,142.5,1.75,13.0,165.0,179.72,146.82
2016,1,5,10,30,105.0,187.0,1.8,13.0,232.0,264.15,216.34
2016,1,5,10,45,52.5,158.5,1.85,13.0,181.0,199.02,162.0
2016,1,5,11,0,0.0,130.0,1.9,13.0,130.0,128.45,102.57
2016,1,5,11,15,0.0,98.0,1.95,12.5,98.0,95.38,75.22
2016,1,5,11,30,0.0,66.0,2.0,12.0,66.0,63.81,48.76
2016,1,5,11,45,0.0,43.0,2.05,12.0,43.0,41.54,29.87
2016,1,5,12,0,0.0,20.0,2.1,12.0,20.0,19.31,10.9
2016,1,5,12,15,9.5,105.0,2.1,12.0,109.5,109.11,87.25
2016,1,5,12,30,19.0,190.0,2.1,12.0,199.0,205.07,166.67
2016,1,5,12,45,9.5,155.0,2.1,12.0,159.5,160.94,129.96
2016,1,5,13,0,0.0,120.0,2.1,12.0,120.0,117.82,94.06
2016,1,5,13,15,0.0,107.0,2.05,11.5,107.0,104.57,83.28
2016,1,5,13,30,0.0,94.0,2.0,11.0,94.0,91.41,72.46
2016,1,5,13,45,0.0,81.5,2.0,11.0,81.5,78.87,61.93
2016,1,5,14,0,0.0,69.0,2.0,11.0,69.0,66.7,51.69
2016,1,5,14,15,0.0,66.0,1.95,11.0,66.0,63.79,49.29
2016,1,5,14,30,0.0,63.0,1.9,11.0,63.0,60.89,46.88
2016,1,5,14,45,0.0,57.0,1.85,11.0,57.0,55.08,41.96
2016,1,5,15,0,0.0,51.0,1.8,11.0,51.0,49.27,37.0
2016,1,5,15,15,0.0,44.5,1.7,10.5,44.5,42.98,31.64
2016,1,5,15,30,0.0,38.0,1.6,10.0,38.0,36.69,26.2
2016,1,5,15,45,0.0,30.5,1.55,10.0,30.5,29.44,19.8
2016,1,5,16,0,0.0,23.0,1.5,10.0,23.0,22.19,13.36
2016,1,5,16,15,0.0,16.5,1.45,10.0,16.5,15.91,7.71
2016,1,5,16,30,0.0,10.0,1.4,10.0,10.0,9.64,1.68
2016,1,5,16,45,0.0,5.0,1.35,10.0,5.0,4.82,0.0
2016,1,5,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,6,7,45,18.5,20.0,2.35,12.0,22.0,24.03,0.0
2016,1,6,8,0,37.0,40.0,2.3,12.0,44.0,52.97,35.13
2016,1,6,8,15,81.5,60.5,2.2,12.0,74.0,93.38,70.07
2016,1,6,8,30,126.0,81.0,2.1,12.0,104.0,134.66,105.53
2016,1,6,8,45,159.0,98.5,2.05,12.0,135.0,171.62,137.76
2016,1,6,9,0,192.0,116.0,2.0,12.0,166.0,211.29,172.03
2016,1,6,9,15,219.5,131.0,2.0,12.0,196.0,252.95,207.54
2016,1,6,9,30,247.0,146.0,2.0,12.0,226.0,291.7,240.17
2016,1,6,9,45,298.5,144.5,2.0,12.0,251.5,325.7,268.93
2016,1,6,10,0,350.0,143.0,2.0,12.0,277.0,362.57,299.75
2016,1,6,10,15,175.0,82.0,2.05,12.0,149.0,197.69,164.38
2016,1,6,10,30,0.0,21.0,2.1,12.0,21.0,20.27,11.76
2016,1,6,10,45,0.0,43.5,2.15,12.0,43.5,42.02,30.42
2016,1,6,11,0,0.0,66.0,2.2,12.0,66.0,63.8,48.89
2016,1,6,11,15,10.0,126.0,2.2,12.0,131.0,130.94,105.56
2016,1,6,11,30,20.0,186.0,2.2,12.0,196.0,201.47,163.83
2016,1,6,11,45,295.0,181.5,2.2,12.0,330.0,413.83,341.52
2016,1,6,12,0,570.0,177.0,2.2,12.0,464.0,614.73,500.16
2016,1,6,12,15,329.5,200.0,2.2,12.0,366.0,461.49,376.73
2016,1,6,12,30,89.0,223.0,2.2,12.0,268.0,299.91,244.13
2016,1,6,12,45,97.5,220.5,2.2,12.0,269.5,302.7,247.34
2016,1,6,13,0,106.0,218.0,2.2,12.0,271.0,305.16,249.62
2016,1,6,13,15,53.0,142.5,2.2,12.0,169.0,182.63,149.15
2016,1,6,13,30,0.0,67.0,2.2,12.0,67.0,64.77,49.59
2016,1,6,13,45,0.0,62.0,2.2,12.0,62.0,59.92,45.65
2016,1,6,14,0,0.0,57.0,2.2,12.0,57.0,55.08,41.6
2016,1,6,14,15,187.5,97.0,2.15,11.5,167.5,221.17,185.15
2016,1,6,14,30,375.0,137.0,2.1,11.0,278.0,374.54,311.29
2016,1,6,14,45,341.5,131.5,2.1,11.0,251.0,331.48,274.67
2016,1,6,15,0,308.0,126.0,2.1,11.0,224.0,296.89,245.34
2016,1,6,15,15,284.5,112.5,2.05,10.5,194.0,259.38,213.57
2016,1,6,15,30,261.0,99.0,2.0,10.0,164.0,223.13,182.19
2016,1,6,15,45,221.5,84.0,1.95,10.0,132.0,180.65,144.91
2016,1,6,16,0,182.0,69.0,1.9,10.0,100.0,141.34,110.14
2016,1,6,16,15,130.0,52.0,1.85,9.5,71.0,99.54,73.83
2016,1,6,16,30,78.0,35.0,1.8,9.0,42.0,62.54,40.06
2016,1,6,16,45,39.0,17.5,1.75,9.0,21.0,26.11,0.0
2016,1,6,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,7,45,99.5,20.0,0.8,8.5,30.0,45.48,3.95
2016,1,7,8,0,199.0,40.0,0.8,9.0,60.0,101.86,69.17
2016,1,7,8,15,290.5,52.5,0.85,9.5,97.0,151.61,113.18
2016,1,7,8,30,382.0,65.0,0.9,10.0,134.0,210.0,163.36
2016,1,7,8,45,472.0,69.0,0.95,10.5,176.0,267.22,212.66
2016,1,7,9,0,562.0,73.0,1.0,11.0,218.0,331.3,267.0
2016,1,7,9,15,602.5,78.0,1.0,11.0,255.5,379.33,308.16
2016,1,7,9,30,643.0,83.0,1.0,11.0,293.0,428.9,349.56
2016,1,7,9,45,715.0,76.0,1.05,11.5,332.5,483.12,393.43
2016,1,7,10,0,787.0,69.0,1.1,12.0,372.0,538.01,436.81
2016,1,7,10,15,804.5,71.0,1.1,12.0,400.0,574.19,465.01
2016,1,7,10,30,822.0,73.0,1.1,12.0,428.0,608.74,491.51
2016,1,7,10,45,832.5,75.0,1.15,12.0,449.5,636.86,513.14
2016,1,7,11,0,843.0,77.0,1.2,12.0,471.0,662.57,532.72
2016,1,7,11,15,440.0,138.5,1.2,12.0,345.0,467.58,380.07
2016,1,7,11,30,37.0,200.0,1.2,12.0,219.0,236.37,190.47
2016,1,7,11,45,36.5,203.0,1.25,12.0,222.0,239.49,194.0
2016,1,7,12,0,36.0,206.0,1.3,12.0,225.0,242.59,196.47
2016,1,7,12,15,36.5,205.5,1.3,12.0,224.5,242.38,196.29
2016,1,7,12,30,37.0,205.0,1.3,12.0,224.0,242.16,196.15
2016,1,7,12,45,36.0,202.0,1.35,12.0,220.5,237.99,192.88
2016,1,7,13,0,35.0,199.0,1.4,12.0,217.0,233.82,189.66
2016,1,7,13,15,34.5,193.5,1.4,12.0,210.0,227.15,184.4
2016,1,7,13,30,34.0,188.0,1.4,12.0,203.0,220.5,179.17
2016,1,7,13,45,17.0,101.5,1.45,12.0,109.0,113.53,91.01
2016,1,7,14,0,0.0,15.0,1.5,12.0,15.0,14.47,6.81
2016,1,7,14,15,0.0,14.0,1.5,11.5,14.0,13.51,6.04
2016,1,7,14,30,0.0,13.0,1.5,11.0,13.0,12.54,5.24
2016,1,7,14,45,0.0,12.0,1.5,11.0,12.0,11.57,4.41
2016,1,7,15,0,0.0,11.0,1.5,11.0,11.0,10.61,3.58
2016,1,7,15,15,324.5,34.0,1.4,10.5,116.0,195.75,162.32
2016,1,7,15,30,649.0,57.0,1.3,10.0,221.0,346.46,280.25
2016,1,7,15,45,596.5,51.0,1.2,10.0,181.0,291.42,230.13
2016,1,7,16,0,544.0,45.0,1.1,10.0,141.0,239.8,183.3
2016,1,7,16,15,452.5,37.0,1.1,9.5,101.5,178.85,129.84
2016,1,7,16,30,361.0,29.0,1.1,9.0,62.0,126.21,80.45
2016,1,7,16,45,180.5,14.5,1.15,9.0,31.0,53.46,0.0
2016,1,7,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,16.5,0.35,7.5,16.5,15.93,0.0
2016,1,8,8,0,0.0,33.0,0.3,8.0,33.0,33.22,21.24
2016,1,8,8,15,12.0,50.0,0.3,8.0,52.0,54.25,40.18
2016,1,8,8,30,24.0,67.0,0.3,8.0,71.0,78.96,61.81
2016,1,8,8,45,32.0,83.5,0.3,8.5,91.0,100.43,80.51
2016,1,8,9,0,40.0,100.0,0.3,9.0,111.0,122.6,99.51
2016,1,8,9,15,45.0,115.5,0.3,9.0,129.5,142.84,116.79
2016,1,8,9,30,50.0,131.0,0.3,9.0,148.0,163.47,134.12
2016,1,8,9,45,51.0,144.0,0.3,9.5,162.5,179.37,146.97
2016,1,8,10,0,52.0,157.0,0.3,10.0,177.0,195.33,159.65
2016,1,8,10,15,164.5,167.5,0.35,10.5,237.5,282.23,231.36
2016,1,8,10,30,277.0,178.0,0.4,11.0,298.0,376.02,305.85
2016,1,8,10,45,251.5,191.0,0.45,11.5,304.5,380.47,307.57
2016,1,8,11,0,226.0,204.0,0.5,12.0,311.0,375.25,302.68
2016,1,8,11,15,133.0,203.5,0.5,12.0,267.0,314.01,253.13
2016,1,8,11,30,40.0,203.0,0.5,12.0,223.0,241.84,194.21
2016,1,8,11,45,148.5,212.0,0.55,12.5,287.5,337.18,272.22
2016,1,8,12,0,257.0,221.0,0.6,13.0,352.0,434.08,347.64
2016,1,8,12,15,241.0,223.0,0.6,13.0,345.5,416.96,333.43
2016,1,8,12,30,225.0,225.0,0.6,13.0,339.0,407.42,325.96
2016,1,8,12,45,211.5,222.5,0.6,13.0,328.5,393.82,315.44
2016,1,8,13,0,198.0,220.0,0.6,13.0,318.0,379.76,304.57
2016,1,8,13,15,192.0,215.5,0.6,13.0,308.0,368.2,295.78
2016,1,8,13,30,186.0,211.0,0.6,13.0,298.0,356.25,286.63
2016,1,8,13,45,272.0,188.0,0.65,13.0,308.5,389.82,314.78
2016,1,8,14,0,358.0,165.0,0.7,13.0,319.0,411.15,332.72
2016,1,8,14,15,301.5,160.5,0.7,12.5,284.5,362.86,294.66
2016,1,8,14,30,245.0,156.0,0.7,12.0,250.0,316.9,258.36
2016,1,8,14,45,226.0,145.5,0.7,12.0,226.0,287.05,234.33
2016,1,8,15,0,207.0,135.0,0.7,12.0,202.0,257.97,210.38
2016,1,8,15,15,194.0,119.0,0.7,11.5,175.5,226.23,184.24
2016,1,8,15,30,181.0,103.0,0.7,11.0,149.0,195.12,157.98
2016,1,8,15,45,159.0,86.0,0.75,11.0,121.5,160.17,127.82
2016,1,8,16,0,137.0,69.0,0.8,11.0,94.0,126.91,98.66
2016,1,8,16,15,103.5,52.0,0.8,10.5,67.5,88.53,65.48
2016,1,8,16,30,70.0,35.0,0.8,10.0,41.0,57.13,37.11
2016,1,8,16,45,35.0,17.5,0.8,10.0,20.5,25.54,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,45,4.0,17.0,1.75,10.0,17.5,17.18,0.0
2016,1,9,8,0,8.0,34.0,1.8,10.0,35.0,36.31,23.2
2016,1,9,8,15,23.5,51.0,1.8,10.0,55.0,60.89,45.06
2016,1,9,8,30,39.0,68.0,1.8,10.0,75.0,85.16,66.34
2016,1,9,8,45,47.5,85.0,1.8,10.0,96.0,108.09,86.58
2016,1,9,9,0,56.0,102.0,1.8,10.0,117.0,131.71,107.22
2016,1,9,9,15,61.0,118.0,1.8,10.0,136.5,153.18,125.79
2016,1,9,9,30,66.0,134.0,1.8,10.0,156.0,174.99,144.38
2016,1,9,9,45,64.5,147.0,1.8,10.5,170.0,190.1,156.75
2016,1,9,10,0,63.0,160.0,1.8,11.0,184.0,205.06,168.77
2016,1,9,10,15,96.0,175.0,1.75,11.0,215.0,243.0,200.41
2016,1,9,10,30,129.0,190.0,1.7,11.0,246.0,289.6,238.6
2016,1,9,10,45,116.0,199.0,1.7,11.0,251.5,293.89,241.42
2016,1,9,11,0,103.0,208.0,1.7,11.0,257.0,289.8,237.68
2016,1,9,11,15,122.0,216.0,1.65,11.0,275.5,320.94,262.86
2016,1,9,11,30,141.0,224.0,1.6,11.0,294.0,344.75,281.88
2016,1,9,11,45,89.5,216.0,1.55,11.5,260.5,291.91,237.81
2016,1,9,12,0,38.0,208.0,1.5,12.0,227.0,246.18,199.36
2016,1,9,12,15,45.5,212.0,1.45,12.0,235.0,256.15,207.72
2016,1,9,12,30,53.0,216.0,1.4,12.0,243.0,266.08,215.8
2016,1,9,12,45,57.0,214.0,1.35,12.0,243.0,266.52,216.22
2016,1,9,13,0,61.0,212.0,1.3,12.0,243.0,266.82,216.59
2016,1,9,13,15,57.0,204.5,1.2,12.0,232.5,255.11,207.09
2016,1,9,13,30,53.0,197.0,1.1,12.0,222.0,243.44,197.68
2016,1,9,13,45,26.5,161.0,1.05,12.0,173.5,184.76,149.67
2016,1,9,14,0,0.0,125.0,1.0,12.0,125.0,123.66,98.99
2016,1,9,14,15,0.0,114.0,0.9,12.0,114.0,112.49,89.96
2016,1,9,14,30,0.0,103.0,0.8,12.0,103.0,101.36,80.78
2016,1,9,14,45,0.0,93.5,0.75,12.0,93.5,91.85,72.91
2016,1,9,15,0,0.0,84.0,0.7,12.0,84.0,82.38,64.99
2016,1,9,15,15,0.0,73.0,0.7,12.0,73.0,71.38,55.68
2016,1,9,15,30,0.0,62.0,0.7,12.0,62.0,60.41,46.29
2016,1,9,15,45,0.0,51.0,0.7,12.0,51.0,49.46,36.79
2016,1,9,16,0,0.0,40.0,0.7,12.0,40.0,38.64,27.29
2016,1,9,16,15,0.0,29.0,0.65,11.5,29.0,28.0,17.91
2016,1,9,16,30,0.0,18.0,0.6,11.0,18.0,17.37,8.21
2016,1,9,16,45,0.0,9.0,0.55,11.0,9.0,8.68,0.0
2016,1,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,176.5,16.5,1.0,8.5,34.0,57.02,7.98
2016,1,10,8,0,353.0,33.0,1.0,9.0,68.0,130.89,87.37
2016,1,10,8,15,442.0,41.5,1.0,9.5,107.5,183.82,135.64
2016,1,10,8,30,531.0,50.0,1.0,10.0,147.0,244.73,188.98
2016,1,10,8,45,594.0,54.5,1.05,10.5,188.5,298.6,236.72
2016,1,10,9,0,657.0,59.0,1.1,11.0,230.0,356.7,286.96
2016,1,10,9,15,693.0,63.0,1.05,11.0,268.0,403.5,327.38
2016,1,10,9,30,729.0,67.0,1.0,11.0,306.0,453.27,368.85
2016,1,10,9,45,550.5,104.0,1.0,11.5,295.5,425.85,347.4
2016,1,10,10,0,372.0,141.0,1.0,12.0,285.0,380.5,310.76
2016,1,10,10,15,270.0,165.5,0.95,12.0,274.0,350.69,286.46
2016,1,10,10,30,168.0,190.0,0.9,12.0,263.0,314.18,255.9
2016,1,10,10,45,186.5,199.0,0.85,12.5,284.0,339.97,276.1
2016,1,10,11,0,205.0,208.0,0.8,13.0,305.0,366.02,295.75
2016,1,10,11,15,204.0,215.0,0.75,13.0,314.0,376.37,303.17
2016,1,10,11,30,203.0,222.0,0.7,13.0,323.0,386.06,310.12
2016,1,10,11,45,282.0,213.5,0.7,13.5,356.5,442.51,354.15
2016,1,10,12,0,361.0,205.0,0.7,14.0,390.0,490.99,391.02
2016,1,10,12,15,245.5,218.0,0.7,14.0,344.0,423.46,337.23
2016,1,10,12,30,130.0,231.0,0.7,14.0,298.0,346.74,276.44
2016,1,10,12,45,74.0,209.0,0.75,14.5,247.0,272.84,218.09
2016,1,10,13,0,18.0,187.0,0.8,15.0,196.0,200.95,159.88
2016,1,10,13,15,9.0,164.0,0.8,14.5,168.5,170.11,135.57
2016,1,10,13,30,0.0,141.0,0.8,14.0,141.0,139.82,111.15
2016,1,10,13,45,0.0,133.0,0.8,14.0,133.0,131.69,104.73
2016,1,10,14,0,0.0,125.0,0.8,14.0,125.0,123.61,98.25
2016,1,10,14,15,0.0,115.0,0.75,14.0,115.0,113.48,90.04
2016,1,10,14,30,0.0,105.0,0.7,14.0,105.0,103.41,81.82
2016,1,10,14,45,0.0,95.5,0.7,14.0,95.5,93.9,74.02
2016,1,10,15,0,0.0,86.0,0.7,14.0,86.0,84.43,66.18
2016,1,10,15,15,0.0,75.0,0.7,13.5,75.0,73.42,57.07
2016,1,10,15,30,0.0,64.0,0.7,13.0,64.0,62.45,47.84
2016,1,10,15,45,0.0,52.5,0.75,12.5,52.5,50.99,38.02
2016,1,10,16,0,0.0,41.0,0.8,12.0,41.0,39.61,28.13
2016,1,10,16,15,0.0,30.0,0.85,11.5,30.0,28.97,18.75
2016,1,10,16,30,0.0,19.0,0.9,11.0,19.0,18.33,9.09
2016,1,10,16,45,0.0,9.5,0.95,11.0,9.5,9.16,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,7,45,21.0,17.5,0.8,10.5,19.5,23.0,0.96
2016,1,11,8,0,42.0,35.0,0.8,11.0,39.0,50.15,33.19
2016,1,11,8,15,61.5,52.5,0.8,11.0,62.0,76.94,57.3
2016,1,11,8,30,81.0,70.0,0.8,11.0,85.0,105.35,82.23
2016,1,11,8,45,92.5,87.5,0.8,11.5,108.5,132.34,105.78
2016,1,11,9,0,104.0,105.0,0.8,12.0,132.0,160.21,129.66
2016,1,11,9,15,110.5,121.5,0.75,12.0,154.5,185.35,151.05
2016,1,11,9,30,117.0,138.0,0.7,12.0,177.0,210.84,172.28
2016,1,11,9,45,121.5,152.0,0.7,12.5,196.0,232.58,189.79
2016,1,11,10,0,126.0,166.0,0.7,13.0,215.0,254.41,207.03
2016,1,11,10,15,128.0,178.5,0.65,13.0,231.5,272.99,221.61
2016,1,11,10,30,130.0,191.0,0.6,13.0,248.0,291.39,235.83
2016,1,11,10,45,219.5,193.0,0.55,13.5,295.0,354.73,286.27
2016,1,11,11,0,309.0,195.0,0.5,14.0,342.0,429.23,343.34
2016,1,11,11,15,295.0,204.5,0.5,14.0,348.0,435.4,346.81
2016,1,11,11,30,281.0,214.0,0.5,14.0,354.0,440.15,349.84
2016,1,11,11,45,278.0,218.0,0.5,14.5,358.5,445.15,352.73
2016,1,11,12,0,275.0,222.0,0.5,15.0,363.0,449.11,354.82
2016,1,11,12,15,287.5,220.0,0.45,15.0,367.5,456.37,360.09
2016,1,11,12,30,300.0,218.0,0.4,15.0,372.0,462.58,364.51
2016,1,11,12,45,307.0,213.5,0.4,15.5,369.0,460.84,362.72
2016,1,11,13,0,314.0,209.0,0.4,16.0,366.0,457.89,360.13
2016,1,11,13,15,314.0,202.0,0.35,16.0,355.5,445.97,351.07
2016,1,11,13,30,314.0,195.0,0.3,16.0,345.0,432.97,341.26
2016,1,11,13,45,318.5,184.5,0.3,16.0,331.0,417.85,330.32
2016,1,11,14,0,323.0,174.0,0.3,16.0,317.0,401.51,318.3
2016,1,11,14,15,343.0,159.0,0.3,16.0,301.5,388.17,308.62
2016,1,11,14,30,363.0,144.0,0.3,16.0,286.0,372.67,296.93
2016,1,11,14,45,351.5,133.0,0.3,16.0,261.0,342.3,273.08
2016,1,11,15,0,340.0,122.0,0.3,16.0,236.0,311.79,248.71
2016,1,11,15,15,326.0,108.5,0.35,15.5,206.5,283.1,225.73
2016,1,11,15,30,312.0,95.0,0.4,15.0,177.0,248.49,197.28
