Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,289.5,80.5,0.45,14.5,146.5,209.96,164.85
2016,1,11,16,0,267.0,66.0,0.5,14.0,116.0,172.87,132.73
2016,1,11,16,15,226.5,50.5,0.5,13.5,85.5,131.03,96.49
2016,1,11,16,30,186.0,35.0,0.5,13.0,55.0,92.79,62.2
2016,1,11,16,45,93.0,17.5,0.5,13.0,27.5,41.67,9.35
2016,1,11,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,7,45,209.0,15.0,1.35,9.5,36.0,61.5,11.16
2016,1,12,8,0,418.0,30.0,1.3,10.0,72.0,143.39,95.17
2016,1,12,8,15,503.5,37.0,1.15,10.5,112.5,196.8,144.26
2016,1,12,8,30,589.0,44.0,1.0,11.0,153.0,256.0,196.42
2016,1,12,8,45,640.5,49.0,0.9,11.5,194.5,308.85,243.28
2016,1,12,9,0,692.0,54.0,0.8,12.0,236.0,364.83,291.2
2016,1,12,9,15,726.0,57.5,0.7,12.0,274.5,413.64,332.48
2016,1,12,9,30,760.0,61.0,0.6,12.0,313.0,463.24,372.81
2016,1,12,9,45,677.5,81.5,0.5,12.5,323.5,471.06,378.53
2016,1,12,10,0,595.0,102.0,0.4,13.0,334.0,469.17,376.14
2016,1,12,10,15,534.0,124.5,0.45,13.5,344.5,472.26,378.24
2016,1,12,10,30,473.0,147.0,0.5,14.0,355.0,473.48,378.24
2016,1,12,10,45,429.0,165.0,0.55,14.5,361.0,476.03,379.19
2016,1,12,11,0,385.0,183.0,0.6,15.0,367.0,467.22,371.54
2016,1,12,11,15,427.5,180.0,0.6,15.0,390.0,507.96,402.55
2016,1,12,11,30,470.0,177.0,0.6,15.0,413.0,540.47,426.78
2016,1,12,11,45,450.5,185.0,0.6,15.5,414.0,539.98,424.77
2016,1,12,12,0,431.0,193.0,0.6,16.0,415.0,537.44,421.63
2016,1,12,12,15,396.0,200.5,0.6,16.0,404.5,512.97,403.19
2016,1,12,12,30,361.0,208.0,0.6,16.0,394.0,495.65,389.93
2016,1,12,12,45,414.0,193.0,0.6,16.0,404.0,523.06,411.35
2016,1,12,13,0,467.0,178.0,0.6,16.0,414.0,540.11,424.69
2016,1,12,13,15,448.0,176.5,0.6,16.0,397.0,519.12,408.86
2016,1,12,13,30,429.0,175.0,0.6,16.0,380.0,497.01,392.49
2016,1,12,13,45,322.5,182.5,0.6,16.0,333.0,418.85,332.65
2016,1,12,14,0,216.0,190.0,0.6,16.0,286.0,345.21,275.37
2016,1,12,14,15,344.5,158.5,0.6,15.5,299.5,389.26,312.46
2016,1,12,14,30,473.0,127.0,0.6,15.0,313.0,425.47,341.49
2016,1,12,14,45,451.0,119.5,0.65,15.0,284.5,389.29,312.68
2016,1,12,15,0,429.0,112.0,0.7,15.0,256.0,353.32,283.97
2016,1,12,15,15,410.5,100.0,0.75,14.5,224.5,314.45,252.71
2016,1,12,15,30,392.0,88.0,0.8,14.0,193.0,276.03,220.76
2016,1,12,15,45,356.0,76.0,0.85,13.5,159.5,231.48,182.97
2016,1,12,16,0,320.0,64.0,0.9,13.0,126.0,189.44,146.38
2016,1,12,16,15,271.5,50.0,0.9,12.5,93.0,144.26,106.95
2016,1,12,16,30,223.0,36.0,0.9,12.0,60.0,103.46,70.3
2016,1,12,16,45,111.5,23.0,0.95,12.0,35.0,52.54,17.19
2016,1,12,17,0,0.0,10.0,1.0,12.0,10.0,9.83,0.0
2016,1,12,17,15,0.0,5.0,1.0,12.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,186.5,16.0,1.4,12.5,35.5,58.43,11.61
2016,1,13,8,0,373.0,32.0,1.4,13.0,71.0,134.61,88.92
2016,1,13,8,15,463.5,40.0,1.4,13.0,111.5,188.52,137.54
2016,1,13,8,30,554.0,48.0,1.4,13.0,152.0,250.59,191.86
2016,1,13,8,45,602.5,54.5,1.45,13.5,192.5,302.35,237.92
2016,1,13,9,0,651.0,61.0,1.5,14.0,233.0,357.17,285.4
2016,1,13,9,15,408.5,99.0,1.55,14.0,212.5,310.62,251.9
2016,1,13,9,30,166.0,137.0,1.6,14.0,192.0,234.47,191.09
2016,1,13,9,45,228.5,146.0,1.7,14.5,231.0,289.99,237.07
2016,1,13,10,0,291.0,155.0,1.8,15.0,270.0,343.51,280.36
2016,1,13,10,15,537.5,121.5,1.85,15.0,352.0,471.53,384.29
2016,1,13,10,30,784.0,88.0,1.9,15.0,434.0,606.36,490.0
2016,1,13,10,45,569.0,139.0,1.95,15.0,397.0,539.61,435.87
2016,1,13,11,0,354.0,190.0,2.0,15.0,360.0,454.66,367.66
2016,1,13,11,15,423.5,181.5,2.0,15.0,390.5,507.44,409.94
2016,1,13,11,30,493.0,173.0,2.0,15.0,421.0,553.05,445.53
2016,1,13,11,45,316.5,204.0,2.05,15.0,364.5,457.5,368.98
2016,1,13,12,0,140.0,235.0,2.1,15.0,308.0,358.82,288.63
2016,1,13,12,15,136.5,235.5,2.1,14.5,306.5,357.11,288.2
2016,1,13,12,30,133.0,236.0,2.1,14.0,305.0,354.98,286.98
2016,1,13,12,45,483.5,163.5,2.1,14.0,409.5,541.13,439.8
2016,1,13,13,0,834.0,91.0,2.1,14.0,514.0,705.36,566.91
2016,1,13,13,15,582.5,143.5,2.05,14.0,434.5,580.29,468.44
2016,1,13,13,30,331.0,196.0,2.0,14.0,355.0,446.94,362.27
2016,1,13,13,45,315.5,188.5,2.0,14.0,335.0,421.76,343.33
2016,1,13,14,0,300.0,181.0,2.0,14.0,315.0,396.21,323.21
2016,1,13,14,15,292.5,169.5,1.95,13.5,293.5,370.8,303.63
2016,1,13,14,30,285.0,158.0,1.9,13.0,272.0,344.94,283.32
2016,1,13,14,45,270.5,147.5,1.85,13.0,248.0,316.05,259.6
2016,1,13,15,0,256.0,137.0,1.8,13.0,224.0,287.45,235.76
2016,1,13,15,15,448.5,101.0,1.6,12.5,231.5,334.71,273.49
2016,1,13,15,30,641.0,65.0,1.4,12.0,239.0,362.1,291.78
2016,1,13,15,45,599.5,58.0,1.25,12.0,199.0,309.75,245.13
2016,1,13,16,0,558.0,51.0,1.1,12.0,159.0,259.78,200.0
2016,1,13,16,15,470.0,43.0,1.05,11.0,118.5,197.64,146.25
2016,1,13,16,30,382.0,35.0,1.0,10.0,78.0,143.26,98.04
2016,1,13,16,45,237.5,23.5,1.0,9.5,46.0,79.43,31.99
2016,1,13,17,0,93.0,12.0,1.0,9.0,14.0,25.65,0.0
2016,1,13,17,15,46.5,6.0,1.05,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,146.0,16.5,0.6,9.5,31.5,51.37,11.39
2016,1,14,8,0,292.0,33.0,0.6,10.0,63.0,116.12,78.09
2016,1,14,8,15,344.5,46.0,0.6,10.0,98.0,160.25,118.83
2016,1,14,8,30,397.0,59.0,0.6,10.0,133.0,209.15,162.37
2016,1,14,8,45,437.5,68.0,0.65,10.5,168.5,253.63,201.83
2016,1,14,9,0,478.0,77.0,0.7,11.0,204.0,300.76,242.63
2016,1,14,9,15,504.5,84.5,0.75,11.0,237.0,342.04,278.3
2016,1,14,9,30,531.0,92.0,0.8,11.0,270.0,384.1,313.75
2016,1,14,9,45,493.5,111.0,0.9,11.5,290.0,401.74,328.41
2016,1,14,10,0,456.0,130.0,1.0,12.0,310.0,418.04,341.33
2016,1,14,10,15,371.0,156.0,1.05,12.0,309.5,402.0,328.32
2016,1,14,10,30,286.0,182.0,1.1,12.0,309.0,387.5,315.95
2016,1,14,10,45,281.5,193.0,1.15,12.5,323.0,403.7,328.14
2016,1,14,11,0,277.0,204.0,1.2,13.0,337.0,418.78,339.04
2016,1,14,11,15,215.5,216.5,1.2,13.0,322.5,386.77,312.78
2016,1,14,11,30,154.0,229.0,1.2,13.0,308.0,360.11,290.58
2016,1,14,11,45,151.0,233.5,1.25,13.0,311.5,364.4,294.05
2016,1,14,12,0,148.0,238.0,1.3,13.0,315.0,368.19,296.93
2016,1,14,12,15,161.0,237.5,1.35,13.0,321.5,377.34,304.51
2016,1,14,12,30,174.0,237.0,1.4,13.0,328.0,386.0,311.67
2016,1,14,12,45,156.5,234.0,1.45,13.0,314.5,369.15,298.27
2016,1,14,13,0,139.0,231.0,1.5,13.0,301.0,352.06,284.78
2016,1,14,13,15,106.5,220.5,1.5,13.0,273.5,307.92,249.5
2016,1,14,13,30,74.0,210.0,1.5,13.0,246.0,272.49,220.86
2016,1,14,13,45,93.5,203.0,1.55,13.0,246.5,276.65,225.1
2016,1,14,14,0,113.0,196.0,1.6,13.0,247.0,286.88,233.9
2016,1,14,14,15,56.5,104.5,1.6,12.5,130.0,140.57,114.26
2016,1,14,14,30,0.0,13.0,1.6,12.0,13.0,12.54,5.16
2016,1,14,14,45,0.0,11.5,1.6,12.0,11.5,11.09,3.95
2016,1,14,15,0,0.0,10.0,1.6,12.0,10.0,9.64,2.7
2016,1,14,15,15,0.0,8.5,1.55,12.0,8.5,8.2,1.45
2016,1,14,15,30,0.0,7.0,1.5,12.0,7.0,6.75,0.19
2016,1,14,15,45,0.0,6.0,1.5,12.0,6.0,5.78,0.0
2016,1,14,16,0,0.0,5.0,1.5,12.0,5.0,4.82,0.0
2016,1,14,16,15,0.0,3.5,1.5,12.0,3.5,3.37,0.0
2016,1,14,16,30,0.0,2.0,1.5,12.0,2.0,1.93,0.0
2016,1,14,16,45,0.0,1.0,1.55,12.0,1.0,0.96,0.0
2016,1,14,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,7,45,167.0,17.0,0.7,11.0,34.5,56.05,14.13
2016,1,15,8,0,334.0,34.0,0.7,11.0,69.0,127.31,85.47
2016,1,15,8,15,422.5,43.0,0.7,11.0,109.0,180.01,132.53
2016,1,15,8,30,511.0,52.0,0.7,11.0,149.0,240.77,185.43
2016,1,15,8,45,567.0,58.0,0.75,11.5,189.5,293.15,231.52
2016,1,15,9,0,623.0,64.0,0.8,12.0,230.0,349.32,279.66
2016,1,15,9,15,660.5,68.5,0.8,12.0,268.5,398.4,321.44
2016,1,15,9,30,698.0,73.0,0.8,12.0,307.0,448.78,363.05
2016,1,15,9,45,708.0,80.0,0.8,12.5,339.0,487.89,394.02
2016,1,15,10,0,718.0,87.0,0.8,13.0,371.0,525.64,422.98
2016,1,15,10,15,650.0,106.0,0.8,13.0,377.5,527.62,424.25
2016,1,15,10,30,582.0,125.0,0.8,13.0,384.0,523.17,420.49
2016,1,15,10,45,573.5,134.5,0.8,13.0,400.5,542.25,434.86
2016,1,15,11,0,565.0,144.0,0.8,13.0,417.0,555.93,444.78
2016,1,15,11,15,685.5,120.5,0.75,13.0,462.0,627.61,498.89
2016,1,15,11,30,806.0,97.0,0.7,13.0,507.0,693.52,546.27
2016,1,15,11,45,811.5,97.0,0.7,13.5,515.5,705.45,552.56
2016,1,15,12,0,817.0,97.0,0.7,14.0,524.0,714.44,557.54
2016,1,15,12,15,561.5,160.0,0.65,14.0,453.5,599.36,471.12
2016,1,15,12,30,306.0,223.0,0.6,14.0,383.0,474.7,374.88
2016,1,15,12,45,393.0,201.5,0.55,14.0,404.0,511.55,405.24
2016,1,15,13,0,480.0,180.0,0.5,14.0,425.0,554.7,437.77
2016,1,15,13,15,494.0,170.5,0.45,14.0,417.0,547.83,432.12
2016,1,15,13,30,508.0,161.0,0.4,14.0,409.0,538.72,425.37
2016,1,15,13,45,655.0,120.5,0.35,14.0,425.5,585.01,461.13
2016,1,15,14,0,802.0,80.0,0.3,14.0,442.0,616.54,484.66
2016,1,15,14,15,784.5,77.5,0.3,14.0,413.5,581.6,458.19
2016,1,15,14,30,767.0,75.0,0.3,14.0,385.0,545.09,430.87
2016,1,15,14,45,749.5,70.5,0.3,14.5,352.0,505.02,399.51
2016,1,15,15,0,732.0,66.0,0.3,15.0,319.0,463.91,366.58
2016,1,15,15,15,697.0,62.5,0.35,14.5,280.5,414.7,328.15
2016,1,15,15,30,662.0,59.0,0.4,14.0,242.0,368.08,290.26
2016,1,15,15,45,612.5,53.5,0.45,14.0,201.5,313.15,244.08
2016,1,15,16,0,563.0,48.0,0.5,14.0,161.0,261.28,199.08
2016,1,15,16,15,481.5,41.0,0.5,13.5,121.0,201.52,147.84
2016,1,15,16,30,400.0,34.0,0.5,13.0,81.0,148.9,101.75
2016,1,15,16,45,261.0,23.0,0.55,13.0,48.5,86.03,41.44
2016,1,15,17,0,122.0,12.0,0.6,13.0,16.0,30.57,0.0
2016,1,15,17,15,61.0,6.0,0.6,13.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,12.5,1.45,12.5,12.5,12.06,0.0
2016,1,16,8,0,0.0,25.0,1.5,13.0,25.0,24.14,13.81
2016,1,16,8,15,0.0,39.0,1.45,13.0,39.0,38.06,26.29
2016,1,16,8,30,0.0,53.0,1.4,13.0,53.0,52.14,38.65
2016,1,16,8,45,0.0,68.5,1.4,13.5,68.5,67.82,52.15
2016,1,16,9,0,0.0,84.0,1.4,14.0,84.0,83.52,65.46
2016,1,16,9,15,0.0,98.0,1.35,14.0,98.0,97.62,77.36
2016,1,16,9,30,0.0,112.0,1.3,14.0,112.0,111.78,89.14
2016,1,16,9,45,27.5,137.5,1.3,14.0,148.5,158.49,128.15
2016,1,16,10,0,55.0,163.0,1.3,14.0,185.0,203.4,165.11
2016,1,16,10,15,68.5,178.0,1.25,14.0,207.5,229.43,186.11
2016,1,16,10,30,82.0,193.0,1.2,14.0,230.0,256.16,207.51
2016,1,16,10,45,45.0,182.0,1.15,14.5,202.5,220.21,177.18
2016,1,16,11,0,8.0,171.0,1.1,15.0,175.0,176.74,140.81
2016,1,16,11,15,87.5,201.5,1.05,15.0,246.0,272.66,219.65
2016,1,16,11,30,167.0,232.0,1.0,15.0,317.0,373.07,298.82
2016,1,16,11,45,146.5,235.5,1.0,15.5,311.5,363.7,289.7
2016,1,16,12,0,126.0,239.0,1.0,16.0,306.0,353.55,280.81
2016,1,16,12,15,77.5,224.0,0.95,16.0,265.0,292.8,232.64
2016,1,16,12,30,29.0,209.0,0.9,16.0,224.0,240.25,190.37
2016,1,16,12,45,153.5,215.5,0.9,16.0,295.0,346.09,276.69
2016,1,16,13,0,278.0,222.0,0.9,16.0,366.0,449.93,357.59
2016,1,16,13,15,146.5,202.0,0.85,16.0,277.5,322.9,257.26
2016,1,16,13,30,15.0,182.0,0.8,16.0,189.0,193.28,152.92
2016,1,16,13,45,7.5,135.5,0.8,16.0,139.0,138.99,109.77
2016,1,16,14,0,0.0,89.0,0.8,16.0,89.0,86.37,66.74
2016,1,16,14,15,62.5,132.0,0.75,16.0,157.5,174.29,140.45
2016,1,16,14,30,125.0,175.0,0.7,16.0,226.0,265.15,213.51
2016,1,16,14,45,118.0,162.0,0.7,16.0,207.0,243.1,195.33
2016,1,16,15,0,111.0,149.0,0.7,16.0,188.0,221.3,177.82
2016,1,16,15,15,103.5,132.0,0.6,15.5,165.0,194.93,156.5
2016,1,16,15,30,96.0,115.0,0.5,15.0,142.0,168.98,135.14
2016,1,16,15,45,83.0,97.5,0.45,15.0,118.0,140.73,111.34
2016,1,16,16,0,70.0,80.0,0.4,15.0,94.0,113.53,88.12
2016,1,16,16,15,51.5,61.5,0.45,14.5,70.5,81.11,60.7
2016,1,16,16,30,33.0,43.0,0.5,14.0,47.0,54.12,37.55
2016,1,16,16,45,16.5,26.0,0.55,14.0,28.0,30.53,14.45
2016,1,16,17,0,0.0,9.0,0.6,14.0,9.0,8.85,0.0
2016,1,16,17,15,0.0,4.5,0.55,13.5,4.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,1.4,13.5,8.0,7.71,0.0
2016,1,17,8,0,0.0,16.0,1.5,14.0,16.0,15.43,6.79
2016,1,17,8,15,0.0,25.0,1.5,14.0,25.0,24.13,14.57
2016,1,17,8,30,0.0,34.0,1.5,14.0,34.0,32.82,22.22
2016,1,17,8,45,0.0,43.5,1.5,14.5,43.5,42.01,30.17
2016,1,17,9,0,0.0,53.0,1.5,15.0,53.0,51.21,38.01
2016,1,17,9,15,0.0,62.0,1.45,15.0,62.0,59.92,45.42
2016,1,17,9,30,0.0,71.0,1.4,15.0,71.0,68.81,52.89
2016,1,17,9,45,0.0,68.0,1.4,15.0,68.0,65.73,50.21
2016,1,17,10,0,0.0,65.0,1.4,15.0,65.0,62.83,47.69
2016,1,17,10,15,0.0,49.5,1.4,15.0,49.5,47.82,34.97
2016,1,17,10,30,0.0,34.0,1.4,15.0,34.0,32.83,22.26
2016,1,17,10,45,0.0,63.5,1.4,15.0,63.5,61.38,46.28
2016,1,17,11,0,0.0,93.0,1.4,15.0,93.0,90.26,70.27
2016,1,17,11,15,0.0,105.0,1.4,15.0,105.0,102.32,80.12
2016,1,17,11,30,0.0,117.0,1.4,15.0,117.0,114.46,90.03
2016,1,17,11,45,0.0,100.5,1.45,15.5,100.5,97.69,75.98
2016,1,17,12,0,0.0,84.0,1.5,16.0,84.0,81.26,62.28
2016,1,17,12,15,0.0,89.0,1.5,16.0,89.0,86.13,66.32
2016,1,17,12,30,0.0,94.0,1.5,16.0,94.0,91.14,70.45
2016,1,17,12,45,0.0,93.5,1.55,16.0,93.5,90.65,70.06
2016,1,17,13,0,0.0,93.0,1.6,16.0,93.0,90.16,69.71
2016,1,17,13,15,0.0,92.5,1.55,15.5,92.5,89.69,69.51
2016,1,17,13,30,0.0,92.0,1.5,15.0,92.0,89.24,69.34
2016,1,17,13,45,0.0,70.0,1.5,15.0,70.0,67.68,51.46
2016,1,17,14,0,0.0,48.0,1.5,15.0,48.0,46.37,33.66
2016,1,17,14,15,0.0,27.0,1.45,15.0,27.0,26.07,16.55
2016,1,17,14,30,0.0,6.0,1.4,15.0,6.0,5.79,0.0
2016,1,17,14,45,0.0,33.5,1.35,15.0,33.5,32.34,21.98
2016,1,17,15,0,0.0,61.0,1.3,15.0,61.0,58.95,44.58
2016,1,17,15,15,0.0,53.5,1.2,14.5,53.5,51.69,38.52
2016,1,17,15,30,0.0,46.0,1.1,14.0,46.0,44.43,32.42
2016,1,17,15,45,0.0,38.5,1.05,14.0,38.5,37.17,26.17
2016,1,17,16,0,0.0,31.0,1.0,14.0,31.0,29.92,19.85
2016,1,17,16,15,0.0,23.5,1.0,14.0,23.5,22.67,13.48
2016,1,17,16,30,0.0,16.0,1.0,14.0,16.0,15.43,7.07
2016,1,17,16,45,0.0,9.5,1.0,14.0,9.5,9.16,0.8
2016,1,17,17,0,0.0,3.0,1.0,14.0,3.0,2.95,0.0
2016,1,17,17,15,0.0,1.5,1.0,14.0,1.5,1.47,0.0
2016,1,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,7,15,65.5,5.0,0.7,11.5,6.0,0.0,0.0
2016,1,18,7,30,131.0,10.0,0.7,12.0,12.0,28.34,0.0
2016,1,18,7,45,274.0,20.5,0.7,12.5,44.0,80.98,28.31
2016,1,18,8,0,417.0,31.0,0.7,13.0,76.0,144.72,96.55
2016,1,18,8,15,500.0,38.0,0.6,13.5,117.0,197.91,143.9
2016,1,18,8,30,583.0,45.0,0.5,14.0,158.0,258.57,196.13
2016,1,18,8,45,635.5,50.0,0.4,15.0,200.0,310.42,240.48
2016,1,18,9,0,688.0,55.0,0.3,16.0,242.0,367.29,287.01
2016,1,18,9,15,722.5,58.5,0.3,16.0,281.5,416.81,327.97
2016,1,18,9,30,757.0,62.0,0.3,16.0,321.0,467.24,368.35
2016,1,18,9,45,777.0,65.5,0.35,16.0,355.0,510.21,402.42
2016,1,18,10,0,797.0,69.0,0.4,16.0,389.0,552.31,435.01
2016,1,18,10,15,813.0,71.0,0.45,16.0,418.5,589.07,463.01
2016,1,18,10,30,829.0,73.0,0.5,16.0,448.0,624.14,489.27
2016,1,18,10,45,836.5,75.0,0.6,16.5,470.0,651.62,509.31
2016,1,18,11,0,844.0,77.0,0.7,17.0,492.0,676.55,526.64
2016,1,18,11,15,850.5,78.5,0.75,17.0,507.5,697.51,541.23
2016,1,18,11,30,857.0,80.0,0.8,17.0,523.0,715.6,553.9
2016,1,18,11,45,855.5,81.5,0.85,17.0,530.0,724.89,560.49
2016,1,18,12,0,854.0,83.0,0.9,17.0,537.0,730.98,565.08
2016,1,18,12,15,614.5,148.5,0.9,17.0,475.5,632.92,493.34
2016,1,18,12,30,375.0,214.0,0.9,17.0,414.0,516.92,405.2
2016,1,18,12,45,391.5,207.5,0.9,17.0,413.5,519.78,408.9
2016,1,18,13,0,408.0,201.0,0.9,17.0,413.0,529.24,416.1
2016,1,18,13,15,364.0,203.5,0.85,17.0,389.0,487.66,384.36
2016,1,18,13,30,320.0,206.0,0.8,17.0,365.0,454.29,358.78
2016,1,18,13,45,313.0,197.5,0.75,17.0,347.5,433.81,343.46
2016,1,18,14,0,306.0,189.0,0.7,17.0,330.0,412.57,327.33
2016,1,18,14,15,266.0,181.5,0.65,16.5,298.5,371.2,295.76
2016,1,18,14,30,226.0,174.0,0.6,16.0,267.0,331.26,264.97
2016,1,18,14,45,132.5,157.0,0.55,16.0,210.5,245.75,196.91
2016,1,18,15,0,39.0,140.0,0.5,16.0,154.0,167.38,133.41
2016,1,18,15,15,34.0,125.0,0.45,15.5,136.0,147.66,117.86
2016,1,18,15,30,29.0,110.0,0.4,15.0,118.0,128.35,102.09
2016,1,18,15,45,22.5,93.5,0.4,15.0,99.0,107.14,84.34
2016,1,18,16,0,16.0,77.0,0.4,15.0,80.0,83.64,64.46
2016,1,18,16,15,8.0,59.5,0.4,14.5,61.0,62.57,46.57
2016,1,18,16,30,0.0,42.0,0.4,14.0,42.0,42.17,29.09
2016,1,18,16,45,0.0,26.0,0.4,14.0,26.0,25.76,13.08
2016,1,18,17,0,0.0,10.0,0.4,14.0,10.0,9.83,0.0
2016,1,18,17,15,0.0,5.0,0.35,14.0,5.0,4.91,0.0
2016,1,18,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,2.55,14.0,0.5,0.48,0.0
2016,1,19,8,0,0.0,1.0,2.6,14.0,1.0,0.96,0.0
2016,1,19,8,15,0.0,2.0,2.65,14.0,2.0,1.93,0.0
2016,1,19,8,30,0.0,3.0,2.7,14.0,3.0,2.89,0.0
2016,1,19,8,45,0.0,4.0,2.8,14.5,4.0,3.85,0.0
2016,1,19,9,0,0.0,5.0,2.9,15.0,5.0,4.82,0.0
2016,1,19,9,15,0.0,5.5,2.8,15.0,5.5,5.3,0.0
2016,1,19,9,30,0.0,6.0,2.7,15.0,6.0,5.79,0.0
2016,1,19,9,45,0.0,45.5,2.65,15.5,45.5,43.95,31.75
2016,1,19,10,0,0.0,85.0,2.6,16.0,85.0,82.59,64.07
2016,1,19,10,15,26.5,137.0,2.5,16.0,149.0,157.27,126.3
2016,1,19,10,30,53.0,189.0,2.4,16.0,213.0,232.77,187.82
2016,1,19,10,45,26.5,98.5,2.3,16.0,110.5,116.71,92.52
2016,1,19,11,0,0.0,8.0,2.2,16.0,8.0,7.72,0.86
2016,1,19,11,15,0.0,32.0,2.15,16.0,32.0,30.91,20.43
2016,1,19,11,30,0.0,56.0,2.1,16.0,56.0,54.13,39.85
2016,1,19,11,45,397.0,82.0,2.1,16.0,294.5,394.39,325.82
2016,1,19,12,0,794.0,108.0,2.1,16.0,533.0,716.85,571.32
2016,1,19,12,15,796.5,108.5,2.1,16.0,535.0,721.43,571.63
2016,1,19,12,30,799.0,109.0,2.1,16.0,537.0,722.98,572.76
2016,1,19,12,45,802.0,107.0,2.1,16.0,532.0,719.12,570.09
2016,1,19,13,0,805.0,105.0,2.1,16.0,527.0,712.18,565.36
2016,1,19,13,15,421.5,154.5,2.05,16.0,375.0,483.21,389.01
2016,1,19,13,30,38.0,204.0,2.0,16.0,223.0,240.52,191.8
2016,1,19,13,45,403.5,152.0,1.95,16.0,340.0,452.97,368.13
2016,1,19,14,0,769.0,100.0,1.9,16.0,457.0,628.47,504.63
2016,1,19,14,15,431.0,139.5,1.85,15.5,337.0,435.95,353.0
2016,1,19,14,30,93.0,179.0,1.8,15.0,217.0,244.55,197.68
2016,1,19,14,45,47.5,152.5,1.75,15.0,172.0,186.51,150.65
2016,1,19,15,0,2.0,126.0,1.7,15.0,127.0,127.28,101.5
2016,1,19,15,15,1.0,111.5,1.6,14.5,112.0,112.01,89.17
2016,1,19,15,30,0.0,97.0,1.5,14.0,97.0,96.88,76.68
2016,1,19,15,45,0.0,81.0,1.4,14.0,81.0,80.66,62.94
2016,1,19,16,0,0.0,65.0,1.3,14.0,65.0,64.46,49.04
2016,1,19,16,15,0.0,49.5,1.2,13.5,49.5,48.81,35.52
2016,1,19,16,30,0.0,34.0,1.1,13.0,34.0,33.11,21.82
2016,1,19,16,45,0.0,21.0,1.05,13.0,21.0,20.27,9.51
2016,1,19,17,0,0.0,8.0,1.0,13.0,8.0,7.71,0.0
2016,1,19,17,15,0.0,4.0,0.9,12.5,4.0,3.93,0.0
2016,1,19,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,10.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.7,10.0,10.0,9.83,0.0
2016,1,20,7,45,97.0,24.5,0.65,10.5,35.5,48.3,19.1
2016,1,20,8,0,194.0,39.0,0.6,11.0,61.0,98.62,68.34
2016,1,20,8,15,228.0,55.5,0.6,11.0,92.0,136.63,102.77
2016,1,20,8,30,262.0,72.0,0.6,11.0,123.0,177.71,139.18
2016,1,20,8,45,289.0,86.0,0.6,11.5,155.0,216.1,172.79
2016,1,20,9,0,316.0,100.0,0.6,12.0,187.0,256.42,207.19
2016,1,20,9,15,333.5,112.0,0.55,12.5,216.5,291.66,236.51
2016,1,20,9,30,351.0,124.0,0.5,13.0,246.0,327.52,265.4
2016,1,20,9,45,425.0,125.5,0.45,14.0,288.0,383.44,308.94
2016,1,20,10,0,499.0,127.0,0.4,15.0,330.0,443.3,353.97
2016,1,20,10,15,550.5,125.0,0.4,15.0,364.5,488.55,388.43
2016,1,20,10,30,602.0,123.0,0.4,15.0,399.0,538.66,425.88
2016,1,20,10,45,561.0,142.5,0.4,15.5,409.5,544.44,428.17
2016,1,20,11,0,520.0,162.0,0.4,16.0,420.0,549.96,430.46
2016,1,20,11,15,695.5,121.5,0.35,16.0,478.0,642.4,499.15
2016,1,20,11,30,871.0,81.0,0.3,16.0,536.0,730.54,559.52
2016,1,20,11,45,668.5,138.0,0.3,16.5,490.5,658.08,505.27
2016,1,20,12,0,466.0,195.0,0.3,17.0,445.0,572.41,440.81
2016,1,20,12,15,674.0,137.0,0.25,17.0,500.0,667.49,512.57
2016,1,20,12,30,882.0,79.0,0.2,17.0,555.0,748.08,566.87
2016,1,20,12,45,884.0,77.0,0.15,17.0,548.5,743.12,561.69
2016,1,20,13,0,886.0,75.0,0.1,17.0,542.0,734.86,555.81
2016,1,20,13,15,879.5,74.0,0.1,17.0,527.5,718.4,545.12
2016,1,20,13,30,873.0,73.0,0.1,17.0,513.0,698.94,532.53
2016,1,20,13,45,862.5,72.0,0.15,17.0,491.0,673.9,516.66
2016,1,20,14,0,852.0,71.0,0.2,17.0,469.0,650.12,501.26
2016,1,20,14,15,837.0,69.0,0.2,17.0,441.0,615.97,476.85
2016,1,20,14,30,822.0,67.0,0.2,17.0,413.0,579.92,450.62
2016,1,20,14,45,587.5,99.5,0.25,17.0,336.5,457.65,359.19
2016,1,20,15,0,353.0,132.0,0.3,17.0,260.0,344.0,272.12
2016,1,20,15,15,339.0,119.0,0.3,16.5,231.0,308.8,245.36
2016,1,20,15,30,325.0,106.0,0.3,16.0,202.0,273.85,217.22
2016,1,20,15,45,302.5,92.0,0.35,16.0,170.5,234.72,184.72
2016,1,20,16,0,280.0,78.0,0.4,16.0,139.0,196.98,152.51
2016,1,20,16,15,250.5,62.0,0.4,15.5,107.0,156.39,117.62
2016,1,20,16,30,221.0,46.0,0.4,15.0,75.0,118.29,84.26
2016,1,20,16,45,110.5,33.0,0.4,15.0,47.5,65.19,39.72
2016,1,20,17,0,0.0,20.0,0.4,15.0,20.0,19.99,0.0
2016,1,20,17,15,0.0,10.0,0.4,14.5,10.0,9.83,0.0
2016,1,20,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.0,1.25,11.0,7.0,0.0,0.0
2016,1,21,7,30,0.0,14.0,1.2,11.0,14.0,13.76,0.0
2016,1,21,7,45,191.0,24.5,1.15,11.5,46.0,69.55,30.06
2016,1,21,8,0,382.0,35.0,1.1,12.0,78.0,141.09,96.24
2016,1,21,8,15,465.5,43.0,1.05,12.5,119.0,194.28,143.36
2016,1,21,8,30,549.0,51.0,1.0,13.0,160.0,255.05,196.14
2016,1,21,8,45,608.0,55.5,1.0,13.5,202.5,309.31,243.56
2016,1,21,9,0,667.0,60.0,1.0,14.0,245.0,367.6,293.05
2016,1,21,9,15,476.0,97.0,0.95,14.5,239.0,343.48,276.45
2016,1,21,9,30,285.0,134.0,0.9,15.0,233.0,298.85,241.52
2016,1,21,9,45,535.5,103.0,0.9,15.5,313.5,423.2,341.5
2016,1,21,10,0,786.0,72.0,0.9,16.0,394.0,553.01,441.2
2016,1,21,10,15,802.0,74.0,0.95,16.5,423.0,589.79,467.73
2016,1,21,10,30,818.0,76.0,1.0,17.0,452.0,624.91,493.34
2016,1,21,10,45,824.5,79.0,1.05,17.5,474.0,652.9,513.18
2016,1,21,11,0,831.0,82.0,1.1,18.0,496.0,678.33,530.18
2016,1,21,11,15,837.5,83.0,1.1,18.0,512.0,698.79,543.9
2016,1,21,11,30,844.0,84.0,1.1,18.0,528.0,716.41,555.68
2016,1,21,11,45,837.5,88.0,1.15,18.0,534.5,724.96,561.71
2016,1,21,12,0,831.0,92.0,1.2,18.0,541.0,730.26,565.66
2016,1,21,12,15,831.0,92.0,1.15,17.5,541.5,732.66,567.7
2016,1,21,12,30,831.0,92.0,1.1,17.0,542.0,731.92,567.66
2016,1,21,12,45,573.5,158.5,1.1,17.0,467.5,610.96,478.67
2016,1,21,13,0,316.0,225.0,1.1,17.0,393.0,483.95,380.98
2016,1,21,13,15,271.5,225.0,1.0,16.5,366.5,448.24,354.67
2016,1,21,13,30,227.0,225.0,0.9,16.0,340.0,404.81,321.57
2016,1,21,13,45,189.5,217.5,0.85,16.0,311.0,366.65,291.98
2016,1,21,14,0,152.0,210.0,0.8,16.0,282.0,329.51,262.85
2016,1,21,14,15,79.5,180.0,0.75,16.0,217.5,238.9,190.95
2016,1,21,14,30,7.0,150.0,0.7,16.0,153.0,154.41,122.36
2016,1,21,14,45,120.0,149.0,0.7,16.0,193.5,230.02,185.72
2016,1,21,15,0,233.0,148.0,0.7,16.0,234.0,292.25,235.51
2016,1,21,15,15,218.5,134.0,0.7,15.5,207.5,260.63,209.73
2016,1,21,15,30,204.0,120.0,0.7,15.0,181.0,229.68,184.51
2016,1,21,15,45,189.0,103.0,0.75,14.5,152.5,195.88,156.42
2016,1,21,16,0,174.0,86.0,0.8,14.0,124.0,163.08,128.43
2016,1,21,16,15,148.5,68.0,0.8,14.0,95.5,126.83,96.99
2016,1,21,16,30,123.0,50.0,0.8,14.0,67.0,92.79,67.25
2016,1,21,16,45,61.5,34.0,0.85,14.0,42.5,52.55,32.73
2016,1,21,17,0,0.0,18.0,0.9,14.0,18.0,17.68,0.0
2016,1,21,17,15,0.0,9.0,0.9,13.5,9.0,8.85,0.0
2016,1,21,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
