Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,4.0,2.05,13.0,4.0,0.0,0.0
2016,1,22,7,30,0.0,8.0,2.0,13.0,8.0,7.86,0.0
2016,1,22,7,45,17.5,24.5,2.0,13.5,26.5,28.74,11.47
2016,1,22,8,0,35.0,41.0,2.0,14.0,45.0,51.91,35.45
2016,1,22,8,15,53.5,59.5,2.0,14.0,68.5,78.75,58.85
2016,1,22,8,30,72.0,78.0,2.0,14.0,92.0,110.91,86.62
2016,1,22,8,45,84.5,96.0,2.0,14.0,116.5,138.51,110.6
2016,1,22,9,0,97.0,114.0,2.0,14.0,141.0,167.13,135.16
2016,1,22,9,15,106.5,130.5,1.95,14.0,164.0,193.52,157.51
2016,1,22,9,30,116.0,147.0,1.9,14.0,187.0,220.52,180.01
2016,1,22,9,45,145.5,162.0,1.9,14.5,218.0,257.43,210.12
2016,1,22,10,0,175.0,177.0,1.9,15.0,249.0,296.13,241.18
2016,1,22,10,15,154.5,191.0,1.9,15.0,258.0,304.11,246.98
2016,1,22,10,30,134.0,205.0,1.9,15.0,267.0,310.5,251.43
2016,1,22,10,45,226.5,206.5,1.9,15.0,318.0,377.26,305.9
2016,1,22,11,0,319.0,208.0,1.9,15.0,369.0,455.59,367.94
2016,1,22,11,15,196.0,220.5,1.95,15.0,320.5,379.53,306.01
2016,1,22,11,30,73.0,233.0,2.0,15.0,272.0,298.83,239.75
2016,1,22,11,45,81.5,239.0,2.05,15.0,283.0,312.38,250.95
2016,1,22,12,0,90.0,245.0,2.1,15.0,294.0,325.89,261.73
2016,1,22,12,15,53.0,223.0,2.05,15.0,252.0,273.38,219.16
2016,1,22,12,30,16.0,201.0,2.0,15.0,210.0,213.67,170.54
2016,1,22,12,45,8.0,143.5,1.95,15.0,148.0,147.33,116.89
2016,1,22,13,0,0.0,86.0,1.9,15.0,86.0,83.2,64.06
2016,1,22,13,15,0.0,68.0,1.8,14.5,68.0,65.75,49.77
2016,1,22,13,30,0.0,50.0,1.7,14.0,50.0,48.32,35.3
2016,1,22,13,45,0.0,69.5,1.65,14.0,69.5,67.2,51.24
2016,1,22,14,0,0.0,89.0,1.6,14.0,89.0,86.28,67.29
2016,1,22,14,15,0.0,48.0,1.55,14.0,48.0,46.37,33.8
2016,1,22,14,30,0.0,7.0,1.5,14.0,7.0,6.75,0.13
2016,1,22,14,45,0.0,6.5,1.5,14.0,6.5,6.27,0.0
2016,1,22,15,0,0.0,6.0,1.5,14.0,6.0,5.79,0.0
2016,1,22,15,15,0.0,5.5,1.45,14.0,5.5,5.3,0.0
2016,1,22,15,30,0.0,5.0,1.4,14.0,5.0,4.82,0.0
2016,1,22,15,45,0.0,4.0,1.35,14.0,4.0,3.85,0.0
2016,1,22,16,0,0.0,3.0,1.3,14.0,3.0,2.89,0.0
2016,1,22,16,15,0.0,2.0,1.25,13.5,2.0,1.93,0.0
2016,1,22,16,30,0.0,1.0,1.2,13.0,1.0,0.96,0.0
2016,1,22,16,45,0.0,0.5,1.2,13.0,0.5,0.48,0.0
2016,1,22,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,7.0,1.4,10.5,7.0,0.0,0.0
2016,1,23,7,30,0.0,14.0,1.4,11.0,14.0,13.76,0.0
2016,1,23,7,45,100.0,31.5,1.45,11.5,43.5,58.08,28.57
2016,1,23,8,0,200.0,49.0,1.5,12.0,73.0,111.67,79.06
2016,1,23,8,15,288.0,62.0,1.55,12.0,112.5,162.15,122.48
2016,1,23,8,30,376.0,75.0,1.6,12.0,152.0,221.15,173.31
2016,1,23,8,45,401.0,90.5,1.7,12.5,189.5,265.95,213.01
2016,1,23,9,0,426.0,106.0,1.8,13.0,227.0,312.25,252.99
2016,1,23,9,15,213.0,68.5,1.8,13.0,129.0,185.63,151.95
2016,1,23,9,30,0.0,31.0,1.8,13.0,31.0,29.92,20.04
2016,1,23,9,45,329.0,70.5,1.85,13.0,207.5,269.01,224.67
2016,1,23,10,0,658.0,110.0,1.9,13.0,384.0,524.22,429.23
2016,1,23,10,15,532.0,141.5,1.9,13.0,373.0,498.36,406.46
2016,1,23,10,30,406.0,173.0,1.9,13.0,362.0,466.31,379.99
2016,1,23,10,45,309.5,199.0,1.9,13.0,347.5,432.83,352.38
2016,1,23,11,0,213.0,225.0,1.9,13.0,333.0,393.68,319.72
2016,1,23,11,15,106.5,196.0,1.9,13.0,250.0,288.03,234.08
2016,1,23,11,30,0.0,167.0,1.9,13.0,167.0,165.95,132.61
2016,1,23,11,45,176.5,196.5,1.95,13.0,293.5,342.67,280.48
2016,1,23,12,0,353.0,226.0,2.0,13.0,420.0,517.45,418.97
2016,1,23,12,15,571.0,171.5,2.0,13.0,485.0,629.77,507.54
2016,1,23,12,30,789.0,117.0,2.0,13.0,550.0,735.8,588.17
2016,1,23,12,45,395.0,143.0,2.0,13.0,360.0,463.67,377.73
2016,1,23,13,0,1.0,169.0,2.0,13.0,170.0,168.7,134.43
2016,1,23,13,15,390.0,139.5,2.0,13.0,340.5,447.89,369.1
2016,1,23,13,30,779.0,110.0,2.0,13.0,511.0,688.43,556.11
2016,1,23,13,45,389.5,104.5,2.05,13.0,305.0,393.65,324.27
2016,1,23,14,0,0.0,99.0,2.1,13.0,99.0,96.35,75.52
2016,1,23,14,15,368.0,98.0,2.1,12.5,256.5,353.22,295.14
2016,1,23,14,30,736.0,97.0,2.1,12.0,414.0,570.46,468.21
2016,1,23,14,45,368.0,90.0,2.1,12.0,248.5,321.09,266.42
2016,1,23,15,0,0.0,83.0,2.1,12.0,83.0,80.77,63.31
2016,1,23,15,15,0.0,74.0,2.05,12.0,74.0,71.86,56.1
2016,1,23,15,30,0.0,65.0,2.0,12.0,65.0,62.97,48.55
2016,1,23,15,45,0.0,55.0,1.95,12.0,55.0,53.15,40.11
2016,1,23,16,0,0.0,45.0,1.9,12.0,45.0,43.47,31.69
2016,1,23,16,15,194.0,46.5,1.8,11.5,74.5,121.77,93.78
2016,1,23,16,30,388.0,48.0,1.7,11.0,104.0,168.82,123.73
2016,1,23,16,45,261.0,35.5,1.65,10.5,67.5,106.21,69.75
2016,1,23,17,0,134.0,23.0,1.6,10.0,31.0,52.29,3.24
2016,1,23,17,15,67.0,11.5,1.6,10.0,15.5,19.6,0.0
2016,1,23,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,15,41.0,6.5,1.15,8.5,8.0,0.0,0.0
2016,1,24,7,30,82.0,13.0,1.1,9.0,16.0,24.66,0.0
2016,1,24,7,45,204.0,27.0,1.1,9.5,48.0,76.09,38.75
2016,1,24,8,0,326.0,41.0,1.1,10.0,80.0,134.16,94.07
2016,1,24,8,15,409.5,51.0,1.1,10.0,121.0,187.27,141.02
2016,1,24,8,30,493.0,61.0,1.1,10.0,162.0,248.05,194.31
2016,1,24,8,45,361.0,87.5,1.15,10.5,170.5,247.31,199.12
2016,1,24,9,0,229.0,114.0,1.2,11.0,179.0,230.05,187.82
2016,1,24,9,15,252.5,126.5,1.2,11.0,208.0,264.73,217.68
2016,1,24,9,30,276.0,139.0,1.2,11.0,237.0,300.82,247.9
2016,1,24,9,45,215.0,159.5,1.2,11.0,241.0,299.85,246.8
2016,1,24,10,0,154.0,180.0,1.2,11.0,245.0,287.37,236.02
2016,1,24,10,15,151.5,194.0,1.2,11.0,261.5,305.89,250.83
2016,1,24,10,30,149.0,208.0,1.2,11.0,278.0,323.88,264.83
2016,1,24,10,45,202.0,214.5,1.2,11.5,314.5,370.4,301.94
2016,1,24,11,0,255.0,221.0,1.2,12.0,351.0,426.7,345.68
2016,1,24,11,15,257.0,228.5,1.1,12.0,363.0,441.12,355.72
2016,1,24,11,30,259.0,236.0,1.0,12.0,375.0,454.71,365.29
2016,1,24,11,45,220.5,244.5,0.95,12.0,364.0,430.03,345.13
2016,1,24,12,0,182.0,253.0,0.9,12.0,353.0,412.3,330.39
2016,1,24,12,15,243.0,246.0,0.9,12.0,380.0,450.65,361.38
2016,1,24,12,30,304.0,239.0,0.9,12.0,407.0,496.98,397.37
2016,1,24,12,45,325.5,231.5,0.9,12.5,409.5,503.18,401.48
2016,1,24,13,0,347.0,224.0,0.9,13.0,412.0,507.9,404.85
2016,1,24,13,15,604.0,152.5,0.95,13.0,469.5,622.67,495.82
2016,1,24,13,30,861.0,81.0,1.0,13.0,527.0,713.78,564.28
2016,1,24,13,45,850.0,80.0,1.1,13.5,505.5,688.44,545.64
2016,1,24,14,0,839.0,79.0,1.2,14.0,484.0,660.56,526.16
2016,1,24,14,15,824.0,77.0,1.3,13.5,455.5,626.62,502.72
2016,1,24,14,30,809.0,75.0,1.4,13.0,427.0,590.78,477.07
2016,1,24,14,45,779.5,74.5,1.5,13.0,392.0,546.5,443.11
2016,1,24,15,0,750.0,74.0,1.6,13.0,357.0,501.78,407.8
2016,1,24,15,15,719.0,70.0,1.55,12.5,318.0,452.41,367.88
2016,1,24,15,30,688.0,66.0,1.5,12.0,279.0,405.24,328.44
2016,1,24,15,45,642.5,61.0,1.45,11.5,237.0,350.0,281.39
2016,1,24,16,0,597.0,56.0,1.4,11.0,195.0,297.33,235.14
2016,1,24,16,15,526.0,49.0,1.3,10.5,152.5,237.04,182.06
2016,1,24,16,30,455.0,42.0,1.2,10.0,110.0,182.72,133.56
2016,1,24,16,45,342.5,31.5,1.15,10.0,72.0,121.78,80.12
2016,1,24,17,0,230.0,21.0,1.1,10.0,34.0,68.23,13.26
2016,1,24,17,15,115.0,10.5,1.05,9.5,17.0,24.83,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,7,15,91.0,6.5,0.95,9.5,9.0,0.0,0.0
2016,1,25,7,30,182.0,13.0,0.9,10.0,18.0,39.31,0.0
2016,1,25,7,45,319.5,23.0,0.85,10.5,53.5,95.71,49.58
2016,1,25,8,0,457.0,33.0,0.8,11.0,89.0,159.1,109.77
2016,1,25,8,15,535.0,40.0,0.8,11.0,131.5,213.81,158.88
2016,1,25,8,30,613.0,47.0,0.8,11.0,174.0,274.02,212.21
2016,1,25,8,45,660.0,52.0,0.85,11.5,217.0,327.7,259.78
2016,1,25,9,0,707.0,57.0,0.9,12.0,260.0,384.23,308.3
2016,1,25,9,15,739.5,60.5,0.9,12.5,300.5,434.48,350.27
2016,1,25,9,30,772.0,64.0,0.9,13.0,341.0,485.47,391.34
2016,1,25,9,45,768.0,73.5,0.95,13.5,372.5,523.02,420.95
2016,1,25,10,0,764.0,83.0,1.0,14.0,404.0,557.97,447.69
2016,1,25,10,15,781.5,85.0,1.0,14.0,434.0,595.54,476.37
2016,1,25,10,30,799.0,87.0,1.0,14.0,464.0,631.59,503.24
2016,1,25,10,45,809.0,89.5,1.0,14.5,487.5,661.31,523.95
2016,1,25,11,0,819.0,92.0,1.0,15.0,511.0,688.67,541.96
2016,1,25,11,15,826.5,93.0,0.95,15.0,527.5,710.02,555.71
2016,1,25,11,30,834.0,94.0,0.9,15.0,544.0,728.59,567.48
2016,1,25,11,45,837.0,95.0,0.9,15.5,552.5,740.89,574.47
2016,1,25,12,0,840.0,96.0,0.9,16.0,561.0,750.1,579.43
2016,1,25,12,15,840.5,96.0,0.9,16.0,562.5,753.13,581.32
2016,1,25,12,30,841.0,96.0,0.9,16.0,564.0,752.97,581.19
2016,1,25,12,45,843.0,94.0,0.9,16.0,558.5,748.47,578.21
2016,1,25,13,0,845.0,92.0,0.9,16.0,553.0,740.75,573.16
2016,1,25,13,15,838.5,91.0,0.9,16.0,538.5,724.76,562.45
2016,1,25,13,30,832.0,90.0,0.9,16.0,524.0,705.85,549.82
2016,1,25,13,45,823.0,88.0,0.9,16.0,503.0,681.29,533.2
2016,1,25,14,0,814.0,86.0,0.9,16.0,482.0,654.18,514.29
2016,1,25,14,15,663.0,112.0,0.85,15.5,422.5,566.39,448.65
2016,1,25,14,30,512.0,138.0,0.8,15.0,363.0,478.55,382.05
2016,1,25,14,45,627.5,107.0,0.8,15.0,360.5,497.95,398.21
2016,1,25,15,0,743.0,76.0,0.8,15.0,358.0,502.39,401.1
2016,1,25,15,15,711.5,72.0,0.75,14.5,319.5,454.67,362.96
2016,1,25,15,30,680.0,68.0,0.7,14.0,281.0,405.76,323.25
2016,1,25,15,45,636.0,63.0,0.65,14.0,239.0,351.33,277.5
2016,1,25,16,0,592.0,58.0,0.6,14.0,197.0,299.34,232.54
2016,1,25,16,15,522.0,50.5,0.65,13.0,154.5,238.82,181.24
2016,1,25,16,30,452.0,43.0,0.7,12.0,112.0,184.19,133.82
2016,1,25,16,45,338.5,32.5,0.75,11.5,74.0,122.8,81.23
2016,1,25,17,0,225.0,22.0,0.8,11.0,36.0,69.4,19.89
2016,1,25,17,15,112.5,11.0,0.8,11.0,18.0,25.27,0.0
2016,1,25,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,1.05,8.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,1.1,8.0,19.0,18.68,0.0
2016,1,26,7,45,219.5,28.0,1.15,8.5,55.0,81.23,44.72
2016,1,26,8,0,439.0,37.0,1.2,9.0,91.0,159.35,111.91
2016,1,26,8,15,519.5,44.5,1.2,9.5,134.5,214.76,161.54
2016,1,26,8,30,600.0,52.0,1.2,10.0,178.0,277.4,216.87
2016,1,26,8,45,653.5,56.5,1.25,10.5,222.0,332.59,265.9
2016,1,26,9,0,707.0,61.0,1.3,11.0,266.0,389.74,315.3
2016,1,26,9,15,740.5,65.0,1.3,11.5,307.5,441.22,358.66
2016,1,26,9,30,774.0,69.0,1.3,12.0,349.0,493.52,401.18
2016,1,26,9,45,791.5,73.0,1.3,13.0,384.5,537.22,434.89
2016,1,26,10,0,809.0,77.0,1.3,14.0,420.0,579.85,466.57
2016,1,26,10,15,825.5,79.5,1.25,14.0,450.5,618.82,495.91
2016,1,26,10,30,842.0,82.0,1.2,14.0,481.0,656.08,523.25
2016,1,26,10,45,853.5,83.5,1.2,14.5,505.5,686.85,544.4
2016,1,26,11,0,865.0,85.0,1.2,15.0,530.0,715.17,562.74
2016,1,26,11,15,872.0,86.0,1.1,15.0,547.0,737.04,576.25
2016,1,26,11,30,879.0,87.0,1.0,15.0,564.0,755.95,587.57
2016,1,26,11,45,882.5,87.5,0.9,15.5,573.0,768.59,593.32
2016,1,26,12,0,886.0,88.0,0.8,16.0,582.0,777.98,596.83
2016,1,26,12,15,886.5,88.0,0.75,16.0,583.5,781.2,598.03
2016,1,26,12,30,887.0,88.0,0.7,16.0,585.0,781.06,597.11
2016,1,26,12,45,691.5,140.0,0.7,16.0,525.0,691.16,534.29
2016,1,26,13,0,496.0,192.0,0.7,16.0,465.0,593.48,462.05
2016,1,26,13,15,505.5,184.0,0.7,16.0,456.0,585.53,457.84
2016,1,26,13,30,515.0,176.0,0.7,16.0,447.0,575.39,450.97
2016,1,26,13,45,575.0,150.5,0.7,16.0,441.5,578.8,454.99
2016,1,26,14,0,635.0,125.0,0.7,16.0,436.0,581.51,458.03
2016,1,26,14,15,514.0,144.5,0.65,16.0,386.5,503.93,398.58
2016,1,26,14,30,393.0,164.0,0.6,16.0,337.0,434.81,345.16
2016,1,26,14,45,451.0,139.5,0.6,16.0,324.0,428.81,341.82
2016,1,26,15,0,509.0,115.0,0.6,16.0,311.0,417.3,333.02
2016,1,26,15,15,610.0,91.5,0.55,15.5,301.5,426.2,339.18
2016,1,26,15,30,711.0,68.0,0.5,15.0,292.0,422.44,334.0
2016,1,26,15,45,663.5,63.5,0.5,14.5,249.0,365.57,287.24
2016,1,26,16,0,616.0,59.0,0.5,14.0,206.0,311.37,241.55
2016,1,26,16,15,547.0,51.5,0.6,13.5,162.5,249.79,189.37
2016,1,26,16,30,478.0,44.0,0.7,13.0,119.0,193.96,140.84
2016,1,26,16,45,362.0,34.0,0.85,12.5,79.5,130.78,87.13
2016,1,26,17,0,246.0,24.0,1.0,12.0,40.0,76.3,27.66
2016,1,26,17,15,123.0,12.0,0.95,11.5,20.0,27.89,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,0.8,8.5,9.5,9.34,0.0
2016,1,27,7,30,0.0,19.0,0.8,9.0,19.0,18.68,0.0
2016,1,27,7,45,193.0,29.5,0.8,9.5,54.0,78.21,44.5
2016,1,27,8,0,386.0,40.0,0.8,10.0,89.0,149.57,105.45
2016,1,27,8,15,466.5,49.0,0.75,10.5,131.5,204.15,153.46
2016,1,27,8,30,547.0,58.0,0.7,11.0,174.0,266.07,207.17
2016,1,27,8,45,508.0,75.5,0.7,11.5,202.0,295.84,235.66
2016,1,27,9,0,469.0,93.0,0.7,12.0,230.0,319.49,257.6
2016,1,27,9,15,513.0,95.5,0.6,12.5,266.0,366.38,296.09
2016,1,27,9,30,557.0,98.0,0.5,13.0,302.0,414.03,333.66
2016,1,27,9,45,494.5,123.0,0.45,13.5,317.5,424.83,341.21
2016,1,27,10,0,432.0,148.0,0.4,14.0,333.0,432.46,345.73
2016,1,27,10,15,508.5,141.5,0.35,14.0,374.0,487.73,388.22
2016,1,27,10,30,585.0,135.0,0.3,14.0,415.0,549.07,433.58
2016,1,27,10,45,727.0,108.0,0.3,14.5,473.0,632.02,494.18
2016,1,27,11,0,869.0,81.0,0.3,15.0,531.0,715.58,551.57
2016,1,27,11,15,876.0,82.0,0.3,15.0,548.0,737.59,564.89
2016,1,27,11,30,883.0,83.0,0.3,15.0,565.0,752.19,574.07
2016,1,27,11,45,888.0,83.0,0.3,15.5,574.5,765.39,581.41
2016,1,27,12,0,893.0,83.0,0.3,16.0,584.0,775.38,586.64
2016,1,27,12,15,685.5,143.5,0.3,16.0,529.0,695.91,531.52
2016,1,27,12,30,478.0,204.0,0.3,16.0,474.0,600.81,461.72
2016,1,27,12,45,682.0,143.5,0.3,16.5,523.5,689.83,528.88
2016,1,27,13,0,886.0,83.0,0.3,17.0,573.0,761.56,576.65
2016,1,27,13,15,880.0,82.0,0.3,17.0,558.5,745.6,565.1
2016,1,27,13,30,874.0,81.0,0.3,17.0,544.0,730.85,555.8
2016,1,27,13,45,640.5,133.5,0.3,17.0,465.5,611.42,471.09
2016,1,27,14,0,407.0,186.0,0.3,17.0,387.0,492.26,382.82
2016,1,27,14,15,467.0,162.0,0.25,17.0,380.0,494.12,386.29
2016,1,27,14,30,527.0,138.0,0.2,17.0,373.0,490.91,384.27
2016,1,27,14,45,510.0,129.0,0.2,17.0,342.0,453.38,356.02
2016,1,27,15,0,493.0,120.0,0.2,17.0,311.0,415.46,327.23
2016,1,27,15,15,470.0,111.5,0.25,16.5,278.5,374.86,296.48
2016,1,27,15,30,447.0,103.0,0.3,16.0,246.0,334.85,265.13
2016,1,27,15,45,425.0,90.5,0.35,16.0,211.0,291.7,229.8
2016,1,27,16,0,403.0,78.0,0.4,16.0,176.0,249.59,194.17
2016,1,27,16,15,361.5,65.0,0.4,15.5,139.5,201.61,153.33
2016,1,27,16,30,320.0,52.0,0.4,15.0,103.0,157.13,114.71
2016,1,27,16,45,251.5,38.0,0.4,15.0,69.5,108.96,73.25
2016,1,27,17,0,183.0,24.0,0.4,15.0,36.0,65.23,26.84
2016,1,27,17,15,91.5,12.0,0.45,14.5,18.0,23.99,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,8.0,0.8,11.0,8.0,7.86,0.0
2016,1,28,7,30,0.0,16.0,0.7,11.0,16.0,15.73,0.0
2016,1,28,7,45,91.0,30.5,0.65,11.5,42.5,55.9,32.42
2016,1,28,8,0,182.0,45.0,0.6,12.0,69.0,103.09,73.71
2016,1,28,8,15,213.5,62.0,0.5,12.0,100.5,136.7,103.81
2016,1,28,8,30,245.0,79.0,0.4,12.0,132.0,176.95,139.07
2016,1,28,8,45,264.5,95.0,0.3,12.5,163.5,213.87,170.78
2016,1,28,9,0,284.0,111.0,0.2,13.0,195.0,252.11,202.55
2016,1,28,9,15,299.5,125.0,0.2,13.0,225.0,287.25,231.63
2016,1,28,9,30,315.0,139.0,0.2,13.0,255.0,323.0,260.49
2016,1,28,9,45,216.5,162.5,0.2,13.5,246.0,305.14,245.22
2016,1,28,10,0,118.0,186.0,0.2,14.0,237.0,272.98,218.37
2016,1,28,10,15,113.5,199.5,0.25,14.0,251.5,288.53,230.73
2016,1,28,10,30,109.0,213.0,0.3,14.0,266.0,296.43,236.67
2016,1,28,10,45,470.0,149.0,0.4,14.5,392.0,498.6,397.65
2016,1,28,11,0,831.0,85.0,0.5,15.0,518.0,695.38,542.19
2016,1,28,11,15,628.5,147.5,0.6,15.0,481.0,635.33,495.48
2016,1,28,11,30,426.0,210.0,0.7,15.0,444.0,559.69,438.27
2016,1,28,11,45,425.5,214.5,0.85,15.5,451.5,569.09,446.35
2016,1,28,12,0,425.0,219.0,1.0,16.0,459.0,576.8,452.13
2016,1,28,12,15,219.5,212.0,0.95,16.0,336.5,404.96,320.41
2016,1,28,12,30,14.0,205.0,0.9,16.0,214.0,215.96,169.73
2016,1,28,12,45,7.0,123.0,0.85,16.0,127.5,125.52,98.16
2016,1,28,13,0,0.0,41.0,0.8,16.0,41.0,39.62,27.56
2016,1,28,13,15,15.5,127.0,0.75,16.0,135.5,135.82,107.47
2016,1,28,13,30,31.0,213.0,0.7,16.0,230.0,244.79,194.39
2016,1,28,13,45,171.0,210.0,0.65,16.5,296.0,347.58,276.79
2016,1,28,14,0,311.0,207.0,0.6,17.0,362.0,443.85,350.6
2016,1,28,14,15,155.5,178.5,0.6,16.5,256.0,294.31,234.22
2016,1,28,14,30,0.0,150.0,0.6,16.0,150.0,149.35,117.57
2016,1,28,14,45,62.0,158.5,0.6,16.0,183.0,201.4,161.6
2016,1,28,15,0,124.0,167.0,0.6,16.0,216.0,250.48,201.28
2016,1,28,15,15,119.0,150.5,0.6,15.5,193.5,225.26,181.06
2016,1,28,15,30,114.0,134.0,0.6,15.0,171.0,200.22,161.0
2016,1,28,15,45,106.5,115.5,0.6,15.0,146.5,172.02,137.62
2016,1,28,16,0,99.0,97.0,0.6,15.0,122.0,144.33,114.18
2016,1,28,16,15,86.5,78.5,0.65,15.0,97.0,115.49,89.46
2016,1,28,16,30,74.0,60.0,0.7,15.0,72.0,87.73,65.35
2016,1,28,16,45,44.0,42.5,0.75,15.0,49.0,58.05,40.01
2016,1,28,17,0,14.0,25.0,0.8,15.0,26.0,28.41,11.84
2016,1,28,17,15,7.0,12.5,0.75,14.5,13.0,13.24,0.0
2016,1,28,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,10.5,0.65,13.5,10.5,10.32,0.0
2016,1,29,7,30,0.0,21.0,0.6,14.0,21.0,21.11,0.0
2016,1,29,7,45,196.0,29.5,0.6,14.5,55.5,79.53,46.47
2016,1,29,8,0,392.0,38.0,0.6,15.0,90.0,150.12,104.23
2016,1,29,8,15,470.0,45.5,0.6,15.0,131.5,202.88,150.14
2016,1,29,8,30,548.0,53.0,0.6,15.0,173.0,262.76,201.79
2016,1,29,8,45,307.0,86.0,0.6,15.0,156.0,226.31,179.09
2016,1,29,9,0,66.0,119.0,0.6,15.0,139.0,154.12,123.12
2016,1,29,9,15,71.5,136.5,0.6,15.0,160.5,178.04,143.3
2016,1,29,9,30,77.0,154.0,0.6,15.0,182.0,202.35,163.04
2016,1,29,9,45,208.0,161.0,0.65,15.5,248.5,292.59,236.32
2016,1,29,10,0,339.0,168.0,0.7,16.0,315.0,393.09,315.17
2016,1,29,10,15,233.0,192.0,0.7,16.0,296.5,363.24,289.76
2016,1,29,10,30,127.0,216.0,0.7,16.0,278.0,318.99,253.6
2016,1,29,10,45,63.5,190.5,0.75,16.5,222.0,241.71,191.99
2016,1,29,11,0,0.0,165.0,0.8,17.0,166.0,163.81,128.42
2016,1,29,11,15,8.0,184.5,0.8,17.0,189.5,189.89,149.61
2016,1,29,11,30,16.0,204.0,0.8,17.0,213.0,216.39,170.54
2016,1,29,11,45,87.0,234.0,0.85,17.0,283.5,310.79,246.02
2016,1,29,12,0,158.0,264.0,0.9,17.0,354.0,407.9,320.93
2016,1,29,12,15,81.0,224.0,0.9,17.0,270.0,295.65,233.08
2016,1,29,12,30,4.0,184.0,0.9,17.0,186.0,186.08,145.67
2016,1,29,12,45,4.0,182.0,0.9,17.0,184.5,184.02,144.53
2016,1,29,13,0,4.0,180.0,0.9,17.0,183.0,182.0,143.0
2016,1,29,13,15,3.0,176.0,0.9,17.0,178.5,177.17,139.24
2016,1,29,13,30,2.0,172.0,0.9,17.0,174.0,172.4,135.56
2016,1,29,13,45,1.0,166.0,0.9,17.0,167.0,165.62,130.29
2016,1,29,14,0,0.0,160.0,0.9,17.0,160.0,158.93,125.1
2016,1,29,14,15,0.0,151.0,0.85,17.0,151.0,149.85,117.99
2016,1,29,14,30,0.0,142.0,0.8,17.0,142.0,140.82,110.91
2016,1,29,14,45,0.0,131.5,0.8,17.0,131.5,130.28,102.58
2016,1,29,15,0,0.0,121.0,0.8,17.0,121.0,119.78,94.24
2016,1,29,15,15,0.0,108.5,0.75,16.5,108.5,107.24,84.28
2016,1,29,15,30,0.0,96.0,0.7,16.0,96.0,94.74,74.21
2016,1,29,15,45,0.0,82.0,0.7,16.0,82.0,80.71,62.56
2016,1,29,16,0,0.0,68.0,0.7,16.0,68.0,66.71,50.76
2016,1,29,16,15,0.0,54.5,0.65,15.5,54.5,53.26,39.34
2016,1,29,16,30,0.0,41.0,0.6,15.0,41.0,39.81,27.75
2016,1,29,16,45,0.0,28.0,0.6,15.0,28.0,27.04,16.49
2016,1,29,17,0,0.0,15.0,0.6,15.0,15.0,14.47,4.07
2016,1,29,17,15,0.0,7.5,0.65,14.5,7.5,7.37,0.0
2016,1,29,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.5,1.2,10.0,5.5,5.41,0.0
2016,1,30,7,30,0.0,11.0,1.2,10.0,11.0,10.61,0.0
2016,1,30,7,45,0.0,28.0,1.25,10.5,28.0,27.74,15.61
2016,1,30,8,0,0.0,45.0,1.3,11.0,45.0,45.05,32.07
2016,1,30,8,15,9.5,63.0,1.3,11.0,65.0,66.25,50.53
2016,1,30,8,30,19.0,81.0,1.3,11.0,85.0,91.1,72.07
2016,1,30,8,45,26.0,98.5,1.35,11.0,106.0,113.07,91.07
2016,1,30,9,0,33.0,116.0,1.4,11.0,127.0,135.71,110.42
2016,1,30,9,15,37.5,132.5,1.4,11.0,146.0,156.6,128.03
2016,1,30,9,30,42.0,149.0,1.4,11.0,165.0,177.87,145.71
2016,1,30,9,45,435.0,108.0,1.45,11.5,296.5,376.95,312.61
2016,1,30,10,0,828.0,67.0,1.5,12.0,428.0,587.3,479.12
2016,1,30,10,15,843.5,68.5,1.5,12.0,458.5,621.96,504.46
2016,1,30,10,30,859.0,70.0,1.5,12.0,489.0,658.1,531.52
2016,1,30,10,45,872.5,70.5,1.55,12.5,514.0,689.67,553.13
2016,1,30,11,0,886.0,71.0,1.6,13.0,539.0,718.86,572.84
2016,1,30,11,15,892.5,72.0,1.6,13.0,556.0,740.9,587.89
2016,1,30,11,30,899.0,73.0,1.6,13.0,573.0,759.91,600.84
2016,1,30,11,45,902.5,73.5,1.65,13.0,583.0,772.93,610.06
2016,1,30,12,0,906.0,74.0,1.7,13.0,593.0,782.64,617.09
2016,1,30,12,15,907.0,74.0,1.65,13.0,594.5,786.48,619.11
2016,1,30,12,30,908.0,74.0,1.6,13.0,596.0,786.89,618.87
2016,1,30,12,45,474.0,154.0,1.6,13.5,426.5,544.1,436.81
2016,1,30,13,0,40.0,234.0,1.6,14.0,257.0,275.12,219.09
2016,1,30,13,15,39.5,228.5,1.55,13.5,251.0,268.39,215.43
2016,1,30,13,30,39.0,223.0,1.5,13.0,245.0,261.61,210.58
2016,1,30,13,45,38.5,214.5,1.5,13.0,235.5,251.44,202.7
2016,1,30,14,0,38.0,206.0,1.5,13.0,226.0,241.26,194.82
2016,1,30,14,15,37.0,195.5,1.5,13.0,213.5,228.5,184.82
2016,1,30,14,30,36.0,185.0,1.5,13.0,201.0,215.79,174.81
2016,1,30,14,45,31.5,170.0,1.55,13.0,183.5,195.96,158.9
2016,1,30,15,0,27.0,155.0,1.6,13.0,166.0,176.45,143.12
2016,1,30,15,15,23.5,140.0,1.55,12.5,149.0,153.09,124.19
2016,1,30,15,30,20.0,125.0,1.5,12.0,132.0,135.32,109.64
2016,1,30,15,45,14.5,108.5,1.45,12.0,113.5,115.35,92.81
2016,1,30,16,0,9.0,92.0,1.4,12.0,95.0,95.9,76.24
2016,1,30,16,15,4.5,74.5,1.3,11.0,76.0,76.23,59.52
2016,1,30,16,30,0.0,57.0,1.2,10.0,57.0,56.99,42.92
2016,1,30,16,45,0.0,39.0,1.2,9.5,39.0,38.68,26.69
2016,1,30,17,0,0.0,21.0,1.2,9.0,21.0,20.28,8.9
2016,1,30,17,15,0.0,10.5,1.15,9.0,10.5,10.32,0.0
2016,1,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,1.0,8.0,7.0,6.88,0.0
2016,1,31,7,30,0.0,14.0,1.0,8.0,14.0,13.51,0.0
2016,1,31,7,45,24.5,31.5,1.0,8.5,35.0,37.99,23.2
2016,1,31,8,0,49.0,49.0,1.0,9.0,56.0,66.76,49.11
2016,1,31,8,15,62.5,68.5,1.05,9.0,80.5,94.42,73.65
2016,1,31,8,30,76.0,88.0,1.1,9.0,105.0,123.29,99.13
2016,1,31,8,45,86.0,107.0,1.2,9.0,130.0,151.35,123.73
2016,1,31,9,0,96.0,126.0,1.3,9.0,155.0,180.23,148.66
2016,1,31,9,15,104.0,142.5,1.35,9.0,178.5,206.0,170.6
2016,1,31,9,30,112.0,159.0,1.4,9.0,202.0,232.29,192.63
2016,1,31,9,45,77.0,168.5,1.45,9.0,199.5,220.32,182.25
2016,1,31,10,0,42.0,178.0,1.5,9.0,197.0,211.29,174.04
2016,1,31,10,15,37.0,187.0,1.6,9.0,204.5,218.63,179.85
2016,1,31,10,30,32.0,196.0,1.7,9.0,212.0,225.68,185.29
2016,1,31,10,45,26.5,199.5,1.8,9.5,213.0,218.94,179.1
2016,1,31,11,0,21.0,203.0,1.9,10.0,214.0,218.85,178.4
2016,1,31,11,15,11.0,188.0,2.0,10.0,194.0,195.63,158.96
2016,1,31,11,30,1.0,173.0,2.1,10.0,174.0,172.36,139.44
2016,1,31,11,45,239.5,192.0,2.25,10.5,330.5,396.86,328.02
2016,1,31,12,0,478.0,211.0,2.4,11.0,487.0,612.35,497.89
2016,1,31,12,15,444.5,221.0,2.45,11.0,478.0,599.1,485.53
2016,1,31,12,30,411.0,231.0,2.5,11.0,469.0,575.62,467.26
2016,1,31,12,45,666.0,157.0,2.65,11.0,537.5,700.41,568.51
2016,1,31,13,0,921.0,83.0,2.8,11.0,606.0,798.92,642.96
2016,1,31,13,15,915.5,82.0,2.85,11.0,591.5,782.94,631.08
2016,1,31,13,30,910.0,81.0,2.9,11.0,577.0,763.74,617.84
2016,1,31,13,45,897.0,81.0,2.95,11.0,554.5,737.22,599.15
2016,1,31,14,0,884.0,81.0,3.0,11.0,532.0,712.01,581.41
2016,1,31,14,15,870.0,79.5,3.0,10.5,503.0,677.83,557.19
2016,1,31,14,30,856.0,78.0,3.0,10.0,474.0,641.5,529.76
2016,1,31,14,45,826.0,78.0,3.05,10.0,437.0,595.26,493.02
2016,1,31,15,0,796.0,78.0,3.1,10.0,400.0,548.42,454.98
2016,1,31,15,15,767.0,74.5,3.1,9.5,359.5,498.09,413.87
2016,1,31,15,30,738.0,71.0,3.1,9.0,319.0,447.91,371.59
2016,1,31,15,45,683.0,68.0,3.1,9.0,273.5,389.0,320.29
2016,1,31,16,0,628.0,65.0,3.1,9.0,228.0,331.64,269.17
2016,1,31,16,15,560.5,58.5,3.05,8.5,182.5,269.84,214.03
2016,1,31,16,30,493.0,52.0,3.0,8.0,137.0,213.53,162.89
2016,1,31,16,45,378.5,41.5,3.0,8.0,95.0,147.45,104.98
2016,1,31,17,0,264.0,31.0,3.0,8.0,53.0,92.79,53.73
2016,1,31,17,15,132.0,15.5,3.05,8.0,26.5,34.13,0.0
2016,1,31,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,164.5,8.5,2.4,6.5,16.0,25.3,0.0
2016,2,1,7,30,329.0,17.0,2.4,7.0,32.0,71.55,0.0
2016,2,1,7,45,459.0,25.5,2.45,7.5,74.0,129.73,79.94
2016,2,1,8,0,589.0,34.0,2.5,8.0,116.0,197.55,141.43
2016,2,1,8,15,658.5,39.5,2.5,8.0,163.0,256.23,195.99
2016,2,1,8,30,728.0,45.0,2.5,8.0,210.0,320.79,255.21
2016,2,1,8,45,772.0,48.5,2.55,8.5,256.5,378.02,307.36
2016,2,1,9,0,816.0,52.0,2.6,9.0,303.0,437.65,359.91
2016,2,1,9,15,844.5,55.0,2.6,9.0,346.5,488.45,404.45
2016,2,1,9,30,873.0,58.0,2.6,9.0,390.0,541.63,449.48
2016,2,1,9,45,883.0,63.0,2.6,9.5,427.0,586.28,485.5
