Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,893.0,68.0,2.6,10.0,464.0,629.05,518.93
2016,2,1,10,15,906.5,70.0,2.55,10.0,495.5,668.55,549.74
2016,2,1,10,30,920.0,72.0,2.5,10.0,527.0,705.94,577.45
2016,2,1,10,45,927.0,74.0,2.5,10.5,551.5,736.44,598.09
2016,2,1,11,0,934.0,76.0,2.5,11.0,576.0,764.06,616.45
2016,2,1,11,15,939.5,77.0,2.45,11.0,593.5,786.39,631.61
2016,2,1,11,30,945.0,78.0,2.4,11.0,611.0,805.49,644.44
2016,2,1,11,45,940.5,81.0,2.35,11.5,619.0,815.88,649.8
2016,2,1,12,0,936.0,84.0,2.3,12.0,627.0,822.65,652.7
2016,2,1,12,15,935.5,84.5,2.25,12.0,628.5,826.09,654.56
2016,2,1,12,30,935.0,85.0,2.2,12.0,630.0,825.97,654.03
2016,2,1,12,45,928.0,86.0,2.2,12.0,622.0,817.87,648.36
2016,2,1,13,0,921.0,87.0,2.2,12.0,614.0,806.34,640.44
2016,2,1,13,15,915.0,86.0,2.15,11.5,599.5,789.99,629.91
2016,2,1,13,30,909.0,85.0,2.1,11.0,585.0,770.42,617.12
2016,2,1,13,45,898.0,84.0,2.05,11.0,562.0,748.34,601.43
2016,2,1,14,0,887.0,83.0,2.0,11.0,539.0,719.16,580.52
2016,2,1,14,15,873.0,81.5,1.95,11.0,509.5,684.84,555.54
2016,2,1,14,30,859.0,80.0,1.9,11.0,480.0,648.35,527.42
2016,2,1,14,45,846.5,75.5,1.85,11.0,445.5,607.48,495.51
2016,2,1,15,0,834.0,71.0,1.8,11.0,411.0,564.85,461.47
2016,2,1,15,15,806.0,67.5,1.7,10.5,370.0,513.55,420.25
2016,2,1,15,30,778.0,64.0,1.6,10.0,329.0,462.24,377.8
2016,2,1,15,45,742.5,59.5,1.55,10.0,284.5,406.81,330.28
2016,2,1,16,0,707.0,55.0,1.5,10.0,240.0,352.78,282.49
2016,2,1,16,15,647.0,49.0,1.45,9.5,194.0,290.26,227.31
2016,2,1,16,30,587.0,43.0,1.4,9.0,148.0,232.34,174.92
2016,2,1,16,45,490.5,35.0,1.35,8.5,104.5,169.93,119.63
2016,2,1,17,0,394.0,27.0,1.3,8.0,61.0,115.71,67.82
2016,2,1,17,15,197.0,13.5,1.25,7.5,30.5,45.6,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,12.0,0.8,7.0,12.0,11.8,0.0
2016,2,2,7,30,0.0,24.0,0.8,7.0,24.0,24.21,0.0
2016,2,2,7,45,132.0,37.5,0.85,7.5,56.5,72.79,47.79
2016,2,2,8,0,264.0,51.0,0.9,8.0,89.0,132.16,97.49
2016,2,2,8,15,318.5,65.0,0.9,8.0,127.0,178.35,138.67
2016,2,2,8,30,373.0,79.0,0.9,8.0,165.0,229.69,184.14
2016,2,2,8,45,415.5,90.0,0.9,8.5,204.0,277.48,225.9
2016,2,2,9,0,458.0,101.0,0.9,9.0,243.0,328.44,269.22
2016,2,2,9,15,498.5,105.0,0.9,9.0,279.5,373.41,307.26
2016,2,2,9,30,539.0,109.0,0.9,9.0,316.0,423.19,348.2
2016,2,2,9,45,269.5,104.5,0.95,9.0,208.0,279.81,232.57
2016,2,2,10,0,0.0,100.0,1.0,9.0,100.0,97.49,77.77
2016,2,2,10,15,397.5,98.0,1.0,9.0,296.5,373.77,313.64
2016,2,2,10,30,795.0,96.0,1.0,9.0,493.0,654.64,532.01
2016,2,2,10,45,804.5,99.0,1.05,9.5,517.5,685.2,550.65
2016,2,2,11,0,814.0,102.0,1.1,10.0,542.0,713.38,569.66
2016,2,2,11,15,822.5,103.5,1.05,10.0,559.5,736.59,584.86
2016,2,2,11,30,831.0,105.0,1.0,10.0,577.0,757.04,598.05
2016,2,2,11,45,841.0,104.0,1.0,10.0,588.0,772.95,608.7
2016,2,2,12,0,851.0,103.0,1.0,10.0,599.0,785.83,617.34
2016,2,2,12,15,852.5,103.0,1.0,10.0,601.5,790.03,620.0
2016,2,2,12,30,854.0,103.0,1.0,10.0,604.0,790.95,620.6
2016,2,2,12,45,863.0,98.5,1.0,10.5,600.5,789.33,618.48
2016,2,2,13,0,872.0,94.0,1.0,11.0,597.0,784.27,614.12
2016,2,2,13,15,867.0,93.0,1.0,11.0,583.0,769.11,603.9
2016,2,2,13,30,862.0,92.0,1.0,11.0,569.0,750.84,591.68
2016,2,2,13,45,858.0,89.0,1.0,11.0,549.0,728.04,576.27
2016,2,2,14,0,854.0,86.0,1.0,11.0,529.0,702.33,558.78
2016,2,2,14,15,840.5,84.0,1.0,11.0,500.5,668.57,535.07
2016,2,2,14,30,827.0,82.0,1.0,11.0,472.0,632.72,508.46
2016,2,2,14,45,814.0,78.0,1.0,11.0,438.0,593.08,478.46
2016,2,2,15,0,801.0,74.0,1.0,11.0,404.0,551.8,446.43
2016,2,2,15,15,773.5,71.0,0.95,10.5,364.0,502.46,407.57
2016,2,2,15,30,746.0,68.0,0.9,10.0,324.0,453.12,367.52
2016,2,2,15,45,703.5,64.0,0.85,10.0,280.0,396.29,319.68
2016,2,2,16,0,661.0,60.0,0.8,10.0,236.0,343.11,273.44
2016,2,2,16,15,600.5,54.0,0.85,9.5,190.5,282.4,220.9
2016,2,2,16,30,540.0,48.0,0.9,9.0,145.0,226.5,171.13
2016,2,2,16,45,439.0,39.0,1.0,9.0,102.5,162.37,115.19
2016,2,2,17,0,338.0,30.0,1.1,9.0,60.0,108.43,65.63
2016,2,2,17,15,169.0,15.0,1.1,8.5,30.0,43.79,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,110.0,10.0,0.8,6.0,15.5,21.45,0.0
2016,2,3,7,30,220.0,20.0,0.8,6.0,31.0,59.64,0.55
2016,2,3,7,45,338.5,30.5,0.8,6.5,69.5,112.54,72.69
2016,2,3,8,0,457.0,41.0,0.8,7.0,108.0,173.69,126.45
2016,2,3,8,15,529.5,48.5,0.8,7.5,152.5,229.06,176.15
2016,2,3,8,30,602.0,56.0,0.8,8.0,197.0,290.95,230.83
2016,2,3,8,45,649.0,61.0,0.85,9.0,241.0,345.46,278.44
2016,2,3,9,0,696.0,66.0,0.9,10.0,285.0,402.96,326.9
2016,2,3,9,15,728.0,70.0,0.9,10.5,326.5,452.85,368.21
2016,2,3,9,30,760.0,74.0,0.9,11.0,368.0,505.0,409.81
2016,2,3,9,45,777.5,78.0,0.95,11.5,404.5,549.07,444.24
2016,2,3,10,0,795.0,82.0,1.0,12.0,441.0,592.11,476.94
2016,2,3,10,15,811.5,84.5,1.0,12.0,472.0,631.52,506.58
2016,2,3,10,30,828.0,87.0,1.0,12.0,503.0,669.27,534.37
2016,2,3,10,45,840.5,88.0,1.0,12.5,528.0,700.59,554.94
2016,2,3,11,0,853.0,89.0,1.0,13.0,553.0,729.55,573.54
2016,2,3,11,15,860.5,90.5,1.0,13.0,570.5,752.76,589.0
2016,2,3,11,30,868.0,92.0,1.0,13.0,588.0,773.06,602.47
2016,2,3,11,45,870.0,93.0,1.0,13.5,597.5,785.48,609.38
2016,2,3,12,0,872.0,94.0,1.0,14.0,607.0,794.64,614.19
2016,2,3,12,15,873.5,94.5,0.95,14.0,609.5,799.51,616.59
2016,2,3,12,30,875.0,95.0,0.9,14.0,612.0,801.02,616.83
2016,2,3,12,45,505.5,182.5,0.9,14.0,480.5,606.09,475.44
2016,2,3,13,0,136.0,270.0,0.9,14.0,349.0,397.62,313.45
2016,2,3,13,15,240.0,251.5,0.9,14.0,387.0,454.1,360.93
2016,2,3,13,30,344.0,233.0,0.9,14.0,425.0,515.34,408.75
2016,2,3,13,45,334.5,228.0,0.9,14.0,409.0,496.29,393.97
2016,2,3,14,0,325.0,223.0,0.9,14.0,393.0,476.46,379.29
2016,2,3,14,15,180.0,206.5,0.85,13.5,300.0,344.12,276.4
2016,2,3,14,30,35.0,190.0,0.8,13.0,207.0,220.29,176.85
2016,2,3,14,45,17.5,157.5,0.8,13.0,166.0,167.89,134.99
2016,2,3,15,0,0.0,125.0,0.8,13.0,125.0,123.52,98.58
2016,2,3,15,15,0.0,112.5,0.75,12.5,112.5,110.99,88.64
2016,2,3,15,30,0.0,100.0,0.7,12.0,100.0,98.51,78.5
2016,2,3,15,45,0.0,86.0,0.7,12.0,86.0,84.5,66.77
2016,2,3,16,0,0.0,72.0,0.7,12.0,72.0,70.52,54.9
2016,2,3,16,15,0.0,58.0,0.75,11.5,58.0,56.58,42.96
2016,2,3,16,30,0.0,44.0,0.8,11.0,44.0,42.64,30.84
2016,2,3,16,45,0.0,31.0,0.85,11.0,31.0,29.94,19.56
2016,2,3,17,0,0.0,18.0,0.9,11.0,18.0,17.37,8.01
2016,2,3,17,15,0.0,9.0,0.9,10.5,9.0,8.68,0.0
2016,2,3,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,121.5,10.0,0.8,7.5,17.0,22.83,0.0
2016,2,4,7,30,243.0,20.0,0.7,8.0,34.0,64.0,7.86
2016,2,4,7,45,363.5,30.0,0.65,8.5,73.5,117.92,76.16
2016,2,4,8,0,484.0,40.0,0.6,9.0,113.0,180.68,130.59
2016,2,4,8,15,555.0,47.0,0.55,9.0,158.0,236.59,180.64
2016,2,4,8,30,626.0,54.0,0.5,9.0,203.0,298.84,235.4
2016,2,4,8,45,669.0,59.5,0.45,9.5,247.5,353.53,282.72
2016,2,4,9,0,712.0,65.0,0.4,10.0,292.0,409.43,329.29
2016,2,4,9,15,637.0,86.0,0.4,10.5,309.5,427.79,345.23
2016,2,4,9,30,562.0,107.0,0.4,11.0,327.0,436.32,352.43
2016,2,4,9,45,683.5,94.0,0.4,11.5,387.0,515.61,414.15
2016,2,4,10,0,805.0,81.0,0.4,12.0,447.0,599.33,476.54
2016,2,4,10,15,821.0,83.5,0.4,12.0,478.5,638.82,504.9
2016,2,4,10,30,837.0,86.0,0.4,12.0,510.0,676.6,531.85
2016,2,4,10,45,847.0,87.5,0.4,12.5,534.5,707.03,551.05
2016,2,4,11,0,857.0,89.0,0.4,13.0,559.0,734.95,568.37
2016,2,4,11,15,864.0,90.0,0.35,13.0,576.0,757.37,582.0
2016,2,4,11,30,871.0,91.0,0.3,13.0,593.0,776.83,593.63
2016,2,4,11,45,875.0,91.5,0.3,13.5,603.0,790.31,600.99
2016,2,4,12,0,879.0,92.0,0.3,14.0,613.0,800.53,606.31
2016,2,4,12,15,879.5,92.0,0.25,14.0,614.5,804.11,607.55
2016,2,4,12,30,880.0,92.0,0.2,14.0,616.0,804.29,606.79
2016,2,4,12,45,661.5,158.0,0.2,14.5,549.5,706.34,538.53
2016,2,4,13,0,443.0,224.0,0.2,15.0,483.0,600.66,460.45
2016,2,4,13,15,656.5,156.0,0.15,15.0,530.0,686.92,526.72
2016,2,4,13,30,870.0,88.0,0.1,15.0,577.0,757.78,575.11
2016,2,4,13,45,550.5,161.0,0.1,15.0,466.5,588.33,453.51
2016,2,4,14,0,231.0,234.0,0.1,15.0,356.0,415.7,323.86
2016,2,4,14,15,364.0,196.0,0.1,15.0,376.0,465.06,365.37
2016,2,4,14,30,497.0,158.0,0.1,15.0,396.0,506.12,397.19
2016,2,4,14,45,474.5,149.5,0.15,15.0,363.5,466.19,367.15
2016,2,4,15,0,452.0,141.0,0.2,15.0,331.0,426.33,337.53
2016,2,4,15,15,428.0,132.5,0.25,14.5,298.5,386.02,307.34
2016,2,4,15,30,404.0,124.0,0.3,14.0,266.0,346.45,276.75
2016,2,4,15,45,384.5,109.5,0.35,13.5,230.5,303.46,242.5
2016,2,4,16,0,365.0,95.0,0.4,13.0,195.0,261.37,207.74
2016,2,4,16,15,330.5,80.5,0.5,12.5,158.5,214.97,168.59
2016,2,4,16,30,296.0,66.0,0.6,12.0,122.0,171.43,130.78
2016,2,4,16,45,244.0,50.0,0.7,11.5,87.5,124.84,90.43
2016,2,4,17,0,192.0,34.0,0.8,11.0,53.0,83.56,53.33
2016,2,4,17,15,96.0,17.0,0.8,10.5,26.5,35.41,0.0
2016,2,4,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,7,15,106.5,11.0,1.2,6.5,17.5,22.37,0.0
2016,2,5,7,30,213.0,22.0,1.2,7.0,35.0,61.91,13.51
2016,2,5,7,45,330.0,34.0,1.2,8.0,74.5,115.46,76.27
2016,2,5,8,0,447.0,46.0,1.2,9.0,114.0,177.95,130.21
2016,2,5,8,15,521.0,54.0,1.15,9.5,159.5,234.36,180.42
2016,2,5,8,30,595.0,62.0,1.1,10.0,205.0,297.44,235.68
2016,2,5,8,45,646.5,67.0,1.05,10.5,251.0,353.94,284.74
2016,2,5,9,0,698.0,72.0,1.0,11.0,297.0,413.83,334.92
2016,2,5,9,15,731.0,76.5,0.95,11.5,339.5,466.68,377.88
2016,2,5,9,30,764.0,81.0,0.9,12.0,382.0,518.66,418.62
2016,2,5,9,45,796.0,81.5,0.85,13.0,421.5,567.87,455.01
2016,2,5,10,0,828.0,82.0,0.8,14.0,461.0,616.97,489.87
2016,2,5,10,15,843.5,84.0,0.7,14.0,493.0,656.42,517.61
2016,2,5,10,30,859.0,86.0,0.6,14.0,525.0,694.05,542.83
2016,2,5,10,45,870.0,88.0,0.55,14.5,550.5,726.4,562.47
2016,2,5,11,0,881.0,90.0,0.5,15.0,576.0,756.2,580.06
2016,2,5,11,15,888.0,91.0,0.45,15.0,593.5,779.14,593.82
2016,2,5,11,30,895.0,92.0,0.4,15.0,611.0,799.02,605.53
2016,2,5,11,45,897.0,93.0,0.35,15.5,620.5,811.83,611.39
2016,2,5,12,0,899.0,94.0,0.3,16.0,630.0,821.26,615.16
2016,2,5,12,15,899.0,94.0,0.25,16.0,631.5,819.71,612.95
2016,2,5,12,30,899.0,94.0,0.2,16.0,633.0,819.52,612.01
2016,2,5,12,45,893.0,95.0,0.2,16.5,626.0,817.12,609.43
2016,2,5,13,0,887.0,96.0,0.2,17.0,619.0,806.52,601.6
2016,2,5,13,15,880.5,95.5,0.2,17.0,604.0,790.57,591.58
2016,2,5,13,30,874.0,95.0,0.2,17.0,589.0,771.49,579.6
2016,2,5,13,45,865.0,93.0,0.25,17.0,567.0,745.88,564.03
2016,2,5,14,0,856.0,91.0,0.3,17.0,545.0,717.52,546.59
2016,2,5,14,15,842.0,89.0,0.35,17.0,516.0,683.18,524.83
2016,2,5,14,30,828.0,87.0,0.4,17.0,487.0,646.75,499.97
2016,2,5,14,45,817.0,82.0,0.5,17.0,453.0,607.0,472.75
2016,2,5,15,0,806.0,77.0,0.6,17.0,419.0,565.46,443.17
2016,2,5,15,15,677.5,86.5,0.6,16.5,355.0,475.93,375.91
2016,2,5,15,30,549.0,96.0,0.6,16.0,291.0,392.63,311.87
2016,2,5,15,45,618.5,78.0,0.65,15.5,271.0,380.26,301.31
2016,2,5,16,0,688.0,60.0,0.7,15.0,251.0,358.49,280.94
2016,2,5,16,15,632.0,54.0,0.75,14.0,205.5,298.89,230.65
2016,2,5,16,30,576.0,48.0,0.8,13.0,160.0,242.2,181.44
2016,2,5,16,45,478.5,40.0,0.85,12.5,115.5,177.24,125.64
2016,2,5,17,0,381.0,32.0,0.9,12.0,71.0,122.01,77.0
2016,2,5,17,15,190.5,16.0,0.9,11.5,35.5,50.3,2.0
2016,2,5,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,135.5,11.0,1.1,7.5,19.0,25.74,0.0
2016,2,6,7,30,271.0,22.0,1.1,8.0,38.0,72.17,21.46
2016,2,6,7,45,384.5,32.0,1.1,9.0,79.0,125.9,82.96
2016,2,6,8,0,498.0,42.0,1.1,10.0,120.0,188.53,137.17
2016,2,6,8,15,566.5,48.5,1.05,10.5,165.5,244.26,187.07
2016,2,6,8,30,635.0,55.0,1.0,11.0,211.0,306.06,241.31
2016,2,6,8,45,682.0,59.5,1.0,11.5,256.0,360.78,289.03
2016,2,6,9,0,729.0,64.0,1.0,12.0,301.0,419.78,338.59
2016,2,6,9,15,758.5,67.5,0.95,12.5,343.0,471.16,380.3
2016,2,6,9,30,788.0,71.0,0.9,13.0,385.0,523.02,420.79
2016,2,6,9,45,807.5,73.5,0.85,13.5,422.0,567.96,454.57
2016,2,6,10,0,827.0,76.0,0.8,14.0,459.0,611.92,486.43
2016,2,6,10,15,841.5,78.0,0.75,14.5,490.0,650.74,513.46
2016,2,6,10,30,856.0,80.0,0.7,15.0,521.0,687.69,537.6
2016,2,6,10,45,866.5,81.5,0.65,15.5,545.5,719.09,556.7
2016,2,6,11,0,877.0,83.0,0.6,16.0,570.0,743.72,570.84
2016,2,6,11,15,883.0,83.5,0.6,16.0,587.5,765.13,584.57
2016,2,6,11,30,889.0,84.0,0.6,16.0,605.0,783.51,596.29
2016,2,6,11,45,893.5,84.0,0.6,16.5,614.5,797.0,603.66
2016,2,6,12,0,898.0,84.0,0.6,17.0,624.0,807.19,608.94
2016,2,6,12,15,898.5,84.0,0.6,17.0,625.5,810.85,611.12
2016,2,6,12,30,899.0,84.0,0.6,17.0,627.0,811.08,611.22
2016,2,6,12,45,674.0,155.0,0.6,17.0,560.0,717.16,547.13
2016,2,6,13,0,449.0,226.0,0.6,17.0,493.0,610.2,468.46
2016,2,6,13,15,397.0,232.5,0.6,17.0,464.5,563.61,435.77
2016,2,6,13,30,345.0,239.0,0.6,17.0,436.0,525.59,407.86
2016,2,6,13,45,415.0,213.0,0.65,17.0,441.5,549.26,427.67
2016,2,6,14,0,485.0,187.0,0.7,17.0,447.0,560.92,438.08
2016,2,6,14,15,479.0,178.5,0.7,17.0,423.5,534.35,418.69
2016,2,6,14,30,473.0,170.0,0.7,17.0,400.0,506.47,398.45
2016,2,6,14,45,490.5,151.5,0.7,17.0,375.5,481.15,380.21
2016,2,6,15,0,508.0,133.0,0.7,17.0,351.0,453.06,359.31
2016,2,6,15,15,376.5,138.0,0.65,16.5,291.0,366.15,291.81
2016,2,6,15,30,245.0,143.0,0.6,16.0,231.0,283.27,226.53
2016,2,6,15,45,233.0,126.0,0.55,15.5,201.5,248.26,198.63
2016,2,6,16,0,221.0,109.0,0.5,15.0,172.0,213.86,170.15
2016,2,6,16,15,202.5,91.0,0.5,14.0,141.0,176.69,139.06
2016,2,6,16,30,184.0,73.0,0.5,13.0,110.0,141.04,108.42
2016,2,6,16,45,155.5,55.0,0.55,12.5,80.0,104.38,76.55
2016,2,6,17,0,127.0,37.0,0.6,12.0,50.0,70.51,46.36
2016,2,6,17,15,63.5,18.5,0.65,11.5,25.0,30.98,3.63
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,169.0,10.5,1.2,9.5,21.5,29.22,0.0
2016,2,7,7,30,338.0,21.0,1.2,10.0,43.0,82.12,29.01
2016,2,7,7,45,453.5,29.0,1.2,11.0,85.5,137.26,89.53
2016,2,7,8,0,569.0,37.0,1.2,12.0,128.0,202.32,145.72
2016,2,7,8,15,633.5,42.5,1.1,12.5,174.5,259.59,197.06
2016,2,7,8,30,698.0,48.0,1.0,13.0,221.0,322.35,251.97
2016,2,7,8,45,741.0,51.5,0.95,13.5,267.0,378.75,300.65
2016,2,7,9,0,784.0,55.0,0.9,14.0,313.0,437.54,349.4
2016,2,7,9,15,812.0,58.0,0.85,14.5,356.0,490.02,391.44
2016,2,7,9,30,840.0,61.0,0.8,15.0,399.0,539.99,429.99
2016,2,7,9,45,856.5,64.0,0.8,15.5,436.5,585.49,464.12
2016,2,7,10,0,873.0,67.0,0.8,16.0,474.0,629.67,496.17
2016,2,7,10,15,887.0,68.5,0.8,16.5,506.0,668.89,523.56
2016,2,7,10,30,901.0,70.0,0.8,17.0,538.0,706.09,547.51
2016,2,7,10,45,909.5,72.0,0.8,17.5,563.0,737.64,567.18
2016,2,7,11,0,918.0,74.0,0.8,18.0,588.0,766.43,584.77
2016,2,7,11,15,924.0,74.5,0.8,18.0,606.0,788.66,598.91
2016,2,7,11,30,930.0,75.0,0.8,18.0,624.0,807.71,610.97
2016,2,7,11,45,932.5,76.0,0.8,18.5,633.5,821.27,618.28
2016,2,7,12,0,935.0,77.0,0.8,19.0,643.0,831.35,623.39
2016,2,7,12,15,936.0,77.0,0.8,19.0,645.0,835.56,625.92
2016,2,7,12,30,937.0,77.0,0.8,19.0,647.0,836.19,626.29
2016,2,7,12,45,936.5,76.0,0.8,19.0,641.0,830.9,622.9
2016,2,7,13,0,936.0,75.0,0.8,19.0,635.0,822.05,617.35
2016,2,7,13,15,931.0,74.5,0.8,19.0,620.5,806.78,607.64
2016,2,7,13,30,926.0,74.0,0.8,19.0,606.0,788.17,595.83
2016,2,7,13,45,917.5,73.0,0.8,19.5,584.0,763.19,578.66
2016,2,7,14,0,909.0,72.0,0.8,20.0,562.0,735.28,559.57
2016,2,7,14,15,897.0,71.0,0.8,19.5,533.5,702.21,538.92
2016,2,7,14,30,885.0,70.0,0.8,19.0,505.0,666.79,516.33
2016,2,7,14,45,867.0,68.0,0.8,19.0,469.5,624.34,485.7
2016,2,7,15,0,849.0,66.0,0.8,19.0,434.0,580.43,453.25
2016,2,7,15,15,825.0,63.5,0.75,18.5,393.5,534.2,418.4
2016,2,7,15,30,801.0,61.0,0.7,18.0,353.0,484.58,379.94
2016,2,7,15,45,765.5,57.5,0.7,17.5,308.0,428.42,335.53
2016,2,7,16,0,730.0,54.0,0.7,17.0,263.0,373.6,290.48
2016,2,7,16,15,677.0,49.0,0.7,16.0,216.5,312.39,239.43
2016,2,7,16,30,624.0,44.0,0.7,15.0,170.0,255.06,189.87
2016,2,7,16,45,534.5,37.0,0.75,14.5,124.5,190.18,134.13
2016,2,7,17,0,445.0,30.0,0.8,14.0,79.0,133.99,84.99
2016,2,7,17,15,222.5,15.0,0.8,14.0,39.5,55.81,13.86
2016,2,7,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,15,130.0,12.0,1.15,11.5,21.0,26.56,0.0
2016,2,8,7,30,260.0,24.0,1.1,12.0,42.0,74.2,30.31
2016,2,8,7,45,376.0,35.0,1.1,12.5,84.0,128.66,85.42
2016,2,8,8,0,492.0,46.0,1.1,13.0,126.0,193.24,140.34
2016,2,8,8,15,563.0,52.5,1.05,13.5,172.5,250.0,190.34
2016,2,8,8,30,634.0,59.0,1.0,14.0,219.0,313.06,244.8
2016,2,8,8,45,678.0,64.5,0.95,14.5,264.5,369.27,292.75
2016,2,8,9,0,722.0,70.0,0.9,15.0,310.0,426.68,339.97
2016,2,8,9,15,753.0,73.5,0.85,15.5,353.0,478.87,381.47
2016,2,8,9,30,784.0,77.0,0.8,16.0,396.0,531.67,421.81
2016,2,8,9,45,821.5,75.5,0.8,17.0,436.5,583.05,459.35
2016,2,8,10,0,859.0,74.0,0.8,18.0,477.0,634.61,495.67
2016,2,8,10,15,873.0,75.5,0.75,18.5,509.0,670.17,519.74
2016,2,8,10,30,887.0,77.0,0.7,19.0,541.0,707.06,542.6
2016,2,8,10,45,897.0,78.5,0.7,19.5,566.0,738.83,562.15
2016,2,8,11,0,907.0,80.0,0.7,20.0,591.0,767.94,579.73
2016,2,8,11,15,913.0,81.0,0.65,20.0,609.0,790.6,593.15
2016,2,8,11,30,919.0,82.0,0.6,20.0,627.0,810.1,604.47
2016,2,8,11,45,921.0,82.5,0.6,20.5,636.5,822.61,610.92
2016,2,8,12,0,923.0,83.0,0.6,21.0,646.0,831.67,615.26
2016,2,8,12,15,923.5,83.0,0.55,21.0,647.5,835.46,616.57
2016,2,8,12,30,924.0,83.0,0.5,21.0,649.0,835.71,615.76
2016,2,8,12,45,925.0,81.5,0.5,21.5,643.5,831.1,611.73
2016,2,8,13,0,926.0,80.0,0.5,22.0,638.0,822.95,605.59
2016,2,8,13,15,921.0,79.0,0.5,22.0,623.5,807.2,595.8
2016,2,8,13,30,916.0,78.0,0.5,22.0,609.0,788.15,584.01
2016,2,8,13,45,907.0,77.5,0.5,22.0,587.0,763.51,568.56
2016,2,8,14,0,898.0,77.0,0.5,22.0,565.0,736.0,551.21
2016,2,8,14,15,886.0,75.5,0.45,22.0,536.0,702.58,529.02
2016,2,8,14,30,874.0,74.0,0.4,22.0,507.0,666.83,505.1
2016,2,8,14,45,856.0,72.0,0.4,22.5,471.5,627.92,476.81
2016,2,8,15,0,838.0,70.0,0.4,23.0,436.0,584.03,444.51
2016,2,8,15,15,814.0,67.0,0.45,22.5,395.5,534.52,409.5
2016,2,8,15,30,790.0,64.0,0.5,22.0,355.0,484.64,372.79
2016,2,8,15,45,755.0,60.5,0.6,21.5,310.5,429.02,330.53
2016,2,8,16,0,720.0,57.0,0.7,21.0,266.0,374.71,287.3
2016,2,8,16,15,667.0,52.0,0.75,20.5,219.0,313.73,237.06
2016,2,8,16,30,614.0,47.0,0.8,20.0,172.0,256.64,188.34
2016,2,8,16,45,526.5,39.5,0.9,19.5,127.0,193.31,134.84
2016,2,8,17,0,439.0,32.0,1.0,19.0,82.0,137.37,86.89
2016,2,8,17,15,219.5,16.0,1.0,18.5,41.0,57.29,18.01
2016,2,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,7,15,156.5,12.0,0.65,11.5,23.5,29.87,0.0
2016,2,9,7,30,313.0,24.0,0.6,12.0,47.0,84.2,37.89
2016,2,9,7,45,424.5,33.5,0.6,13.0,90.0,138.77,91.97
2016,2,9,8,0,536.0,43.0,0.6,14.0,133.0,203.41,146.67
2016,2,9,8,15,603.5,49.5,0.6,14.5,180.5,261.43,197.48
2016,2,9,8,30,671.0,56.0,0.6,15.0,228.0,324.09,251.21
2016,2,9,8,45,714.5,60.5,0.6,15.5,274.5,380.98,299.26
2016,2,9,9,0,758.0,65.0,0.6,16.0,321.0,440.36,347.53
2016,2,9,9,15,788.0,68.5,0.6,16.5,364.5,493.68,389.51
2016,2,9,9,30,818.0,72.0,0.6,17.0,408.0,547.45,430.29
2016,2,9,9,45,734.5,93.0,0.6,17.5,415.5,554.33,434.58
2016,2,9,10,0,651.0,114.0,0.6,18.0,423.0,551.25,431.28
2016,2,9,10,15,643.5,125.5,0.55,18.5,447.5,580.63,451.31
2016,2,9,10,30,636.0,137.0,0.5,19.0,472.0,607.37,468.42
2016,2,9,10,45,570.5,167.0,0.5,19.5,478.5,606.2,464.94
2016,2,9,11,0,505.0,197.0,0.5,20.0,485.0,603.5,460.42
2016,2,9,11,15,715.0,140.5,0.5,20.5,561.0,715.78,541.19
2016,2,9,11,30,925.0,84.0,0.5,21.0,637.0,819.98,607.88
2016,2,9,11,45,926.5,85.0,0.5,21.5,646.5,832.76,613.12
2016,2,9,12,0,928.0,86.0,0.5,22.0,656.0,842.05,617.53
2016,2,9,12,15,927.5,86.5,0.5,22.0,657.5,845.64,619.58
2016,2,9,12,30,927.0,87.0,0.5,22.0,659.0,845.66,619.55
2016,2,9,12,45,924.5,86.5,0.5,22.0,652.0,839.4,615.63
2016,2,9,13,0,922.0,86.0,0.5,22.0,645.0,829.63,609.65
2016,2,9,13,15,916.0,85.0,0.5,22.0,630.5,813.13,599.41
2016,2,9,13,30,910.0,84.0,0.5,22.0,616.0,793.36,587.19
2016,2,9,13,45,898.0,84.0,0.55,22.0,592.5,767.12,571.54
2016,2,9,14,0,886.0,84.0,0.6,22.0,569.0,738.15,553.98
2016,2,9,14,15,739.0,112.5,0.6,21.5,503.0,650.59,495.1
2016,2,9,14,30,592.0,141.0,0.6,21.0,437.0,561.25,431.69
2016,2,9,14,45,496.5,150.5,0.65,21.0,387.5,488.15,378.84
2016,2,9,15,0,401.0,160.0,0.7,21.0,338.0,423.01,330.19
2016,2,9,15,15,372.5,148.5,0.65,20.0,301.5,378.39,297.43
2016,2,9,15,30,344.0,137.0,0.6,19.0,265.0,329.3,260.21
2016,2,9,15,45,319.5,124.0,0.6,18.5,231.5,288.32,227.94
2016,2,9,16,0,295.0,111.0,0.6,18.0,198.0,248.9,195.93
2016,2,9,16,15,270.0,94.0,0.65,17.5,163.5,206.6,160.87
2016,2,9,16,30,245.0,77.0,0.7,17.0,129.0,166.35,126.59
2016,2,9,16,45,206.5,59.0,0.8,16.5,95.0,123.51,90.04
2016,2,9,17,0,168.0,41.0,0.9,16.0,61.0,87.7,58.9
2016,2,9,17,15,84.0,25.0,0.9,15.5,35.0,42.71,16.84
2016,2,9,17,30,0.0,9.0,0.9,15.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,0.9,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,150.5,13.0,0.9,12.5,24.0,30.45,0.0
2016,2,10,7,30,301.0,26.0,0.8,13.0,48.0,85.29,41.52
2016,2,10,7,45,408.5,36.0,0.7,13.5,91.0,138.69,92.8
2016,2,10,8,0,516.0,46.0,0.6,14.0,134.0,202.25,146.68
2016,2,10,8,15,582.0,53.0,0.55,14.0,181.0,259.56,197.03
2016,2,10,8,30,648.0,60.0,0.5,14.0,228.0,322.68,251.25
2016,2,10,8,45,690.0,65.0,0.5,14.5,274.0,378.49,298.31
2016,2,10,9,0,732.0,70.0,0.5,15.0,320.0,435.38,344.59
2016,2,10,9,15,761.5,74.0,0.5,15.5,363.0,488.03,386.0
2016,2,10,9,30,791.0,78.0,0.5,16.0,406.0,541.16,426.25
2016,2,10,9,45,813.0,80.5,0.5,16.5,444.0,588.23,460.7
2016,2,10,10,0,835.0,83.0,0.5,17.0,482.0,634.46,493.47
2016,2,10,10,15,711.0,118.5,0.5,17.0,474.0,620.22,481.34
2016,2,10,10,30,587.0,154.0,0.5,17.0,466.0,593.08,460.19
2016,2,10,10,45,734.0,123.0,0.55,17.5,531.0,682.2,525.78
2016,2,10,11,0,881.0,92.0,0.6,18.0,596.0,772.05,585.78
2016,2,10,11,15,720.0,142.0,0.6,18.0,562.5,723.53,550.64
2016,2,10,11,30,559.0,192.0,0.6,18.0,529.0,659.66,503.75
2016,2,10,11,45,731.0,143.0,0.6,18.5,590.5,753.0,570.43
2016,2,10,12,0,903.0,94.0,0.6,19.0,652.0,834.07,622.17
2016,2,10,12,15,904.0,94.0,0.6,19.0,654.0,838.22,623.58
2016,2,10,12,30,905.0,94.0,0.6,19.0,656.0,838.89,623.96
2016,2,10,12,45,905.5,92.5,0.6,19.5,650.5,833.98,619.69
2016,2,10,13,0,906.0,91.0,0.6,20.0,645.0,825.6,613.35
2016,2,10,13,15,901.0,90.0,0.6,20.0,630.5,810.03,603.58
2016,2,10,13,30,896.0,89.0,0.6,20.0,616.0,791.22,591.82
2016,2,10,13,45,888.0,87.5,0.6,20.5,594.5,766.48,575.05
2016,2,10,14,0,880.0,86.0,0.6,21.0,573.0,742.95,559.2
2016,2,10,14,15,701.0,125.0,0.55,20.5,500.0,640.22,488.29
2016,2,10,14,30,522.0,164.0,0.5,20.0,427.0,538.28,414.66
2016,2,10,14,45,492.5,157.0,0.5,20.0,391.5,494.16,383.44
2016,2,10,15,0,463.0,150.0,0.5,20.0,356.0,450.51,351.23
2016,2,10,15,15,406.5,144.0,0.55,19.5,313.0,393.62,309.07
2016,2,10,15,30,350.0,138.0,0.6,19.0,270.0,334.37,264.07
2016,2,10,15,45,324.5,125.5,0.65,18.5,236.0,293.11,231.89
2016,2,10,16,0,299.0,113.0,0.7,18.0,202.0,253.5,199.87
2016,2,10,16,15,274.0,96.0,0.75,17.5,167.0,210.92,164.57
2016,2,10,16,30,249.0,79.0,0.8,17.0,132.0,170.39,130.04
2016,2,10,16,45,212.0,61.0,0.9,16.5,98.0,127.64,93.48
2016,2,10,17,0,175.0,43.0,1.0,16.0,64.0,91.73,62.21
2016,2,10,17,15,87.5,27.0,1.0,15.5,37.5,45.99,20.72
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,44.5,14.0,0.7,12.5,17.5,19.08,0.0
2016,2,11,7,30,89.0,28.0,0.6,13.0,35.0,48.38,25.39
2016,2,11,7,45,127.0,46.5,0.55,14.0,64.5,82.54,57.64
2016,2,11,8,0,165.0,65.0,0.5,15.0,94.0,120.07,89.67
2016,2,11,8,15,186.5,83.5,0.45,15.0,125.5,155.92,120.9
2016,2,11,8,30,208.0,102.0,0.4,15.0,157.0,193.75,153.26
2016,2,11,8,45,223.5,119.0,0.35,15.5,188.0,229.1,182.62
2016,2,11,9,0,239.0,136.0,0.3,16.0,219.0,265.52,211.95
2016,2,11,9,15,247.5,154.0,0.25,16.5,249.0,300.3,239.02
2016,2,11,9,30,256.0,172.0,0.2,17.0,279.0,335.24,265.36
2016,2,11,9,45,394.5,161.5,0.2,18.0,343.5,424.15,332.97
2016,2,11,10,0,533.0,151.0,0.2,19.0,408.0,516.36,400.2
2016,2,11,10,15,687.5,122.0,0.25,19.0,476.0,610.36,469.0
2016,2,11,10,30,842.0,93.0,0.3,19.0,544.0,705.43,536.04
2016,2,11,10,45,845.5,97.0,0.35,19.5,567.5,734.57,553.37
2016,2,11,11,0,849.0,101.0,0.4,20.0,591.0,760.87,569.66
2016,2,11,11,15,631.5,171.5,0.4,20.0,542.5,689.37,518.58
2016,2,11,11,30,414.0,242.0,0.4,20.0,494.0,593.62,448.51
2016,2,11,11,45,404.5,251.5,0.45,20.0,500.5,601.42,455.2
2016,2,11,12,0,395.0,261.0,0.5,20.0,507.0,607.47,459.4
2016,2,11,12,15,335.5,273.0,0.5,20.0,482.5,574.24,434.61
2016,2,11,12,30,276.0,285.0,0.5,20.0,458.0,539.48,408.96
2016,2,11,12,45,282.0,281.0,0.5,20.0,456.0,538.7,409.06
2016,2,11,13,0,288.0,277.0,0.5,20.0,454.0,536.74,407.99
2016,2,11,13,15,362.5,253.0,0.5,19.5,471.0,565.01,431.02
2016,2,11,13,30,437.0,229.0,0.5,19.0,488.0,598.17,456.77
2016,2,11,13,45,342.0,239.0,0.5,19.0,437.0,521.32,400.19
2016,2,11,14,0,247.0,249.0,0.5,19.0,386.0,455.45,351.42
2016,2,11,14,15,267.0,232.5,0.5,18.5,374.0,444.54,345.59
2016,2,11,14,30,287.0,216.0,0.5,18.0,362.0,431.66,337.54
2016,2,11,14,45,246.5,205.0,0.5,18.0,324.0,384.09,301.63
2016,2,11,15,0,206.0,194.0,0.5,18.0,286.0,332.32,262.32
2016,2,11,15,15,293.0,164.5,0.5,17.5,283.0,346.96,275.47
2016,2,11,15,30,380.0,135.0,0.5,17.0,280.0,353.5,280.91
2016,2,11,15,45,341.5,126.0,0.55,17.0,244.0,302.55,240.2
2016,2,11,16,0,303.0,117.0,0.6,17.0,208.0,260.34,205.81
2016,2,11,16,15,272.0,99.5,0.65,16.5,171.5,214.63,168.15
2016,2,11,16,30,241.0,82.0,0.7,16.0,135.0,171.58,131.74
2016,2,11,16,45,193.5,64.0,0.75,15.5,99.5,126.25,93.35
2016,2,11,17,0,146.0,46.0,0.8,15.0,64.0,85.77,58.96
2016,2,11,17,15,73.0,28.0,0.8,14.5,37.0,45.06,22.31
2016,2,11,17,30,0.0,10.0,0.8,14.0,10.0,9.83,0.0
2016,2,11,17,45,0.0,5.0,0.85,14.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
