Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,7,15,133.0,15.0,0.9,11.5,26.0,30.93,0.0
2016,2,12,7,30,266.0,30.0,0.8,12.0,52.0,85.47,47.13
2016,2,12,7,45,368.0,41.5,0.75,12.5,94.0,136.83,93.96
2016,2,12,8,0,470.0,53.0,0.7,13.0,136.0,198.92,146.68
2016,2,12,8,15,536.0,60.5,0.65,13.0,182.5,254.96,195.89
2016,2,12,8,30,602.0,68.0,0.6,13.0,229.0,316.84,249.11
2016,2,12,8,45,645.5,73.5,0.6,13.5,274.5,372.06,295.67
2016,2,12,9,0,689.0,79.0,0.6,14.0,320.0,429.97,342.76
2016,2,12,9,15,505.5,122.0,0.55,14.5,310.5,408.09,326.04
2016,2,12,9,30,322.0,165.0,0.5,15.0,301.0,365.67,292.16
2016,2,12,9,45,455.5,150.5,0.45,15.5,362.0,450.49,358.22
2016,2,12,10,0,589.0,136.0,0.4,16.0,423.0,540.73,424.97
2016,2,12,10,15,374.0,191.0,0.4,16.5,377.5,464.25,363.73
2016,2,12,10,30,159.0,246.0,0.4,17.0,332.0,376.97,294.07
2016,2,12,10,45,296.0,235.0,0.45,17.5,404.0,476.85,371.45
2016,2,12,11,0,433.0,224.0,0.5,18.0,476.0,582.92,448.91
2016,2,12,11,15,435.0,231.0,0.55,18.0,490.5,600.73,460.48
2016,2,12,11,30,437.0,238.0,0.6,18.0,505.0,616.89,471.94
2016,2,12,11,45,443.5,240.5,0.65,18.0,515.5,630.12,481.55
2016,2,12,12,0,450.0,243.0,0.7,18.0,526.0,641.67,490.03
2016,2,12,12,15,651.0,177.0,0.7,18.0,587.5,738.26,561.73
2016,2,12,12,30,852.0,111.0,0.7,18.0,649.0,825.81,620.44
2016,2,12,12,45,661.5,172.5,0.75,18.0,587.5,739.09,560.89
2016,2,12,13,0,471.0,234.0,0.8,18.0,526.0,644.76,492.74
2016,2,12,13,15,447.0,234.5,0.8,18.0,506.5,620.52,476.45
2016,2,12,13,30,423.0,235.0,0.8,18.0,487.0,595.12,458.4
2016,2,12,13,45,458.0,216.5,0.85,18.0,481.0,592.94,458.79
2016,2,12,14,0,493.0,198.0,0.9,18.0,475.0,587.52,456.49
2016,2,12,14,15,482.5,189.0,0.9,17.5,448.5,556.8,435.26
2016,2,12,14,30,472.0,180.0,0.9,17.0,422.0,524.99,413.07
2016,2,12,14,45,425.0,175.5,0.95,17.0,382.5,473.68,374.91
2016,2,12,15,0,378.0,171.0,1.0,17.0,343.0,417.74,332.67
2016,2,12,15,15,398.5,150.5,0.95,16.5,317.5,398.3,318.42
2016,2,12,15,30,419.0,130.0,0.9,16.0,292.0,369.58,296.11
2016,2,12,15,45,384.5,121.0,0.85,15.5,255.5,324.0,259.47
2016,2,12,16,0,350.0,112.0,0.8,15.0,219.0,280.65,223.84
2016,2,12,16,15,318.5,96.5,0.75,14.5,181.5,234.08,184.81
2016,2,12,16,30,287.0,81.0,0.7,14.0,144.0,190.11,147.05
2016,2,12,16,45,237.0,64.0,0.7,14.0,107.5,142.19,105.84
2016,2,12,17,0,187.0,47.0,0.7,14.0,71.0,99.41,69.0
2016,2,12,17,15,93.5,30.0,0.7,13.5,42.0,51.31,27.34
2016,2,12,17,30,0.0,13.0,0.7,13.0,13.0,12.78,0.0
2016,2,12,17,45,0.0,6.5,0.75,13.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,184.5,13.5,1.05,10.5,29.5,36.15,0.0
2016,2,13,7,30,369.0,27.0,1.1,11.0,59.0,101.81,57.18
2016,2,13,7,45,472.5,36.0,1.15,11.5,104.5,156.55,107.26
2016,2,13,8,0,576.0,45.0,1.2,12.0,150.0,222.31,164.21
2016,2,13,8,15,638.0,51.0,1.15,12.5,198.5,279.75,215.54
2016,2,13,8,30,700.0,57.0,1.1,13.0,247.0,343.74,271.1
2016,2,13,8,45,350.0,88.5,1.1,13.5,183.5,257.3,207.52
2016,2,13,9,0,0.0,120.0,1.1,14.0,120.0,119.12,94.76
2016,2,13,9,15,0.0,118.5,1.0,14.5,118.5,116.88,92.88
2016,2,13,9,30,0.0,117.0,0.9,15.0,117.0,114.89,90.83
2016,2,13,9,45,10.0,151.0,0.85,15.5,156.0,155.79,124.07
2016,2,13,10,0,20.0,185.0,0.8,16.0,195.0,197.79,157.35
2016,2,13,10,15,13.5,185.0,0.75,16.0,192.0,193.47,153.2
2016,2,13,10,30,7.0,185.0,0.7,16.0,189.0,188.84,149.01
2016,2,13,10,45,122.5,226.0,0.7,16.5,298.0,331.92,263.35
2016,2,13,11,0,238.0,267.0,0.7,17.0,407.0,467.81,365.81
2016,2,13,11,15,594.0,172.0,0.7,17.5,534.5,664.86,513.74
2016,2,13,11,30,950.0,77.0,0.7,18.0,662.0,843.92,634.27
2016,2,13,11,45,954.5,77.0,0.7,18.5,672.5,858.34,639.57
2016,2,13,12,0,959.0,77.0,0.7,19.0,683.0,869.21,645.01
2016,2,13,12,15,960.0,77.0,0.7,19.0,685.0,873.58,647.58
2016,2,13,12,30,961.0,77.0,0.7,19.0,687.0,874.25,647.95
2016,2,13,12,45,951.5,80.0,0.75,19.0,679.0,866.1,643.66
2016,2,13,13,0,942.0,83.0,0.8,19.0,671.0,854.39,637.23
2016,2,13,13,15,937.0,82.5,0.8,19.0,656.5,838.87,627.53
2016,2,13,13,30,932.0,82.0,0.8,19.0,642.0,819.96,615.69
2016,2,13,13,45,925.0,80.5,0.85,19.0,620.0,795.13,600.71
2016,2,13,14,0,918.0,79.0,0.9,19.0,598.0,767.25,583.59
2016,2,13,14,15,906.0,77.5,1.0,18.5,568.5,732.95,563.55
2016,2,13,14,30,894.0,76.0,1.1,18.0,539.0,696.23,541.32
2016,2,13,14,45,876.5,74.0,1.2,18.0,502.5,653.22,512.01
2016,2,13,15,0,859.0,72.0,1.3,18.0,466.0,611.69,481.95
2016,2,13,15,15,836.0,69.5,1.25,17.5,424.5,561.89,444.56
2016,2,13,15,30,813.0,67.0,1.2,17.0,383.0,511.57,405.61
2016,2,13,15,45,780.0,63.0,1.2,16.5,337.0,454.57,360.47
2016,2,13,16,0,747.0,59.0,1.2,16.0,291.0,398.66,314.49
2016,2,13,16,15,697.5,54.5,1.15,15.0,243.0,337.27,262.99
2016,2,13,16,30,648.0,50.0,1.1,14.0,195.0,279.38,212.65
2016,2,13,16,45,564.5,43.0,1.05,13.5,147.5,214.36,156.03
2016,2,13,17,0,481.0,36.0,1.0,13.0,100.0,156.38,105.29
2016,2,13,17,15,335.0,25.5,1.05,12.5,60.5,92.5,49.68
2016,2,13,17,30,189.0,15.0,1.1,12.0,21.0,37.36,0.0
2016,2,13,17,45,94.5,7.5,1.15,12.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,193.5,13.0,1.2,11.5,30.5,40.0,0.0
2016,2,14,7,30,387.0,26.0,1.2,12.0,61.0,104.87,60.02
2016,2,14,7,45,485.5,34.0,1.3,12.5,105.5,157.53,107.72
2016,2,14,8,0,584.0,42.0,1.4,13.0,150.0,221.81,163.62
2016,2,14,8,15,641.5,47.0,1.3,13.5,197.5,278.49,214.35
2016,2,14,8,30,699.0,52.0,1.2,14.0,245.0,339.94,267.8
2016,2,14,8,45,673.5,65.0,1.15,14.5,277.5,378.72,302.29
2016,2,14,9,0,648.0,78.0,1.1,15.0,310.0,412.7,331.19
2016,2,14,9,15,598.0,101.5,1.15,15.5,336.0,440.98,354.25
2016,2,14,9,30,548.0,125.0,1.2,16.0,362.0,460.3,369.24
2016,2,14,9,45,694.5,100.5,1.3,16.5,427.5,548.97,438.42
2016,2,14,10,0,841.0,76.0,1.4,17.0,493.0,640.81,507.86
2016,2,14,10,15,630.5,143.0,1.4,17.5,466.5,600.44,473.17
2016,2,14,10,30,420.0,210.0,1.4,18.0,440.0,538.85,423.13
2016,2,14,10,45,290.0,242.5,1.4,18.5,405.0,482.25,377.99
2016,2,14,11,0,160.0,275.0,1.4,19.0,370.0,417.84,326.03
2016,2,14,11,15,529.0,179.0,1.4,19.0,505.0,620.11,484.69
2016,2,14,11,30,898.0,83.0,1.4,19.0,640.0,812.48,620.7
2016,2,14,11,45,900.5,84.0,1.4,19.5,649.5,825.86,626.0
2016,2,14,12,0,903.0,85.0,1.4,20.0,659.0,835.84,631.15
2016,2,14,12,15,904.0,85.0,1.4,20.0,661.5,840.01,633.72
2016,2,14,12,30,905.0,85.0,1.4,20.0,664.0,840.68,634.13
2016,2,14,12,45,628.5,177.5,1.45,20.0,578.0,721.89,552.2
2016,2,14,13,0,352.0,270.0,1.5,20.0,492.0,582.77,448.25
2016,2,14,13,15,626.0,175.5,1.45,20.0,559.0,704.78,543.07
2016,2,14,13,30,900.0,81.0,1.4,20.0,626.0,796.89,607.28
2016,2,14,13,45,891.5,81.0,1.4,20.0,605.0,773.18,590.58
2016,2,14,14,0,883.0,81.0,1.4,20.0,584.0,746.59,573.17
2016,2,14,14,15,872.5,79.5,1.35,19.5,556.0,714.19,552.19
2016,2,14,14,30,862.0,78.0,1.3,19.0,528.0,679.41,529.35
2016,2,14,14,45,842.5,77.0,1.3,19.0,492.5,640.49,501.62
2016,2,14,15,0,823.0,76.0,1.3,19.0,457.0,596.66,469.09
2016,2,14,15,15,800.0,73.0,1.25,18.5,416.5,547.56,432.34
2016,2,14,15,30,777.0,70.0,1.2,18.0,376.0,498.05,394.14
2016,2,14,15,45,737.5,67.5,1.2,18.0,330.5,440.95,348.41
2016,2,14,16,0,698.0,65.0,1.2,18.0,285.0,385.57,302.63
2016,2,14,16,15,648.0,59.5,1.15,17.5,238.0,326.27,252.87
2016,2,14,16,30,598.0,54.0,1.1,17.0,191.0,269.51,203.8
2016,2,14,16,45,510.0,47.0,1.1,16.5,144.0,204.37,148.22
2016,2,14,17,0,422.0,40.0,1.1,16.0,97.0,147.91,99.86
2016,2,14,17,15,211.0,31.0,1.05,15.5,59.5,76.51,43.33
2016,2,14,17,30,0.0,22.0,1.0,15.0,22.0,21.63,0.0
2016,2,14,17,45,0.0,11.0,1.0,15.0,11.0,10.81,0.0
2016,2,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,7,15,225.0,13.5,1.15,13.5,34.5,45.1,0.0
2016,2,15,7,30,450.0,27.0,1.1,14.0,69.0,117.14,67.7
2016,2,15,7,45,546.5,34.0,1.1,14.5,116.0,173.46,118.0
2016,2,15,8,0,643.0,41.0,1.1,15.0,163.0,239.71,175.37
2016,2,15,8,15,698.5,45.5,1.05,15.5,212.0,298.44,227.5
2016,2,15,8,30,754.0,50.0,1.0,16.0,261.0,361.63,281.88
2016,2,15,8,45,790.0,53.5,0.95,16.5,308.5,419.02,330.06
2016,2,15,9,0,826.0,57.0,0.9,17.0,356.0,478.06,377.55
2016,2,15,9,15,850.5,59.5,0.9,17.5,399.5,528.54,417.15
2016,2,15,9,30,875.0,62.0,0.9,18.0,443.0,581.08,456.74
2016,2,15,9,45,892.5,64.0,0.9,18.5,482.0,628.22,491.0
2016,2,15,10,0,910.0,66.0,0.9,19.0,521.0,674.0,523.19
2016,2,15,10,15,922.5,67.0,0.9,19.0,553.5,713.53,549.44
2016,2,15,10,30,935.0,68.0,0.9,19.0,586.0,750.8,573.82
2016,2,15,10,45,943.0,69.5,0.9,19.5,611.5,782.8,593.24
2016,2,15,11,0,951.0,71.0,0.9,20.0,637.0,811.85,610.52
2016,2,15,11,15,956.0,71.5,0.9,20.0,654.5,834.29,624.46
2016,2,15,11,30,961.0,72.0,0.9,20.0,672.0,853.35,636.26
2016,2,15,11,45,963.5,72.5,0.9,20.5,682.0,866.89,643.29
2016,2,15,12,0,966.0,73.0,0.9,21.0,692.0,876.79,648.09
2016,2,15,12,15,966.0,73.0,0.9,21.0,693.5,880.36,650.15
2016,2,15,12,30,966.0,73.0,0.9,21.0,695.0,880.2,650.0
2016,2,15,12,45,959.0,75.0,0.9,21.0,688.0,872.85,645.34
2016,2,15,13,0,952.0,77.0,0.9,21.0,681.0,861.88,638.54
2016,2,15,13,15,947.5,76.5,0.9,21.0,666.5,846.56,629.02
2016,2,15,13,30,943.0,76.0,0.9,21.0,652.0,827.79,617.35
2016,2,15,13,45,934.0,75.5,0.95,21.0,629.5,802.24,601.96
2016,2,15,14,0,925.0,75.0,1.0,21.0,607.0,773.69,584.48
2016,2,15,14,15,914.0,73.5,0.95,20.5,577.5,739.76,562.95
2016,2,15,14,30,903.0,72.0,0.9,20.0,548.0,703.32,539.52
2016,2,15,14,45,886.0,71.0,0.9,20.0,511.5,661.27,510.98
2016,2,15,15,0,869.0,70.0,0.9,20.0,475.0,617.61,479.32
2016,2,15,15,15,847.0,67.5,0.85,19.5,433.5,570.78,444.81
2016,2,15,15,30,825.0,65.0,0.8,19.0,392.0,520.32,406.58
2016,2,15,15,45,791.5,62.0,0.8,19.0,346.0,463.37,361.82
2016,2,15,16,0,758.0,59.0,0.8,19.0,300.0,407.52,316.37
2016,2,15,16,15,710.5,54.5,0.75,18.0,251.5,346.02,265.95
2016,2,15,16,30,663.0,50.0,0.7,17.0,203.0,287.81,216.39
2016,2,15,16,45,587.5,43.0,0.7,16.5,155.5,222.59,160.49
2016,2,15,17,0,512.0,36.0,0.7,16.0,108.0,164.57,110.19
2016,2,15,17,15,375.0,26.0,0.7,15.5,67.0,101.61,56.94
2016,2,15,17,30,238.0,16.0,0.7,15.0,26.0,48.05,0.0
2016,2,15,17,45,119.0,8.0,0.75,15.0,13.0,16.29,0.0
2016,2,15,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,213.0,14.5,0.9,13.5,35.5,45.56,0.0
2016,2,16,7,30,426.0,29.0,0.9,14.0,71.0,117.17,69.71
2016,2,16,7,45,519.0,37.0,0.9,14.5,117.0,171.32,117.57
2016,2,16,8,0,612.0,45.0,0.9,15.0,163.0,236.49,173.79
2016,2,16,8,15,668.5,50.0,0.8,15.5,212.0,294.78,224.98
2016,2,16,8,30,725.0,55.0,0.7,16.0,261.0,357.68,278.37
2016,2,16,8,45,760.5,59.0,0.65,16.5,308.0,414.19,325.26
2016,2,16,9,0,796.0,63.0,0.6,17.0,355.0,472.37,371.46
2016,2,16,9,15,821.5,66.0,0.55,17.5,398.5,525.29,411.82
2016,2,16,9,30,847.0,69.0,0.5,18.0,442.0,578.2,450.5
2016,2,16,9,45,869.0,69.5,0.5,19.0,481.0,622.69,481.51
2016,2,16,10,0,891.0,70.0,0.5,20.0,520.0,668.98,512.6
2016,2,16,10,15,903.5,72.0,0.45,20.5,552.5,709.1,537.01
2016,2,16,10,30,916.0,74.0,0.4,21.0,585.0,747.02,559.36
2016,2,16,10,45,923.0,75.5,0.4,21.5,610.0,777.82,577.39
2016,2,16,11,0,930.0,77.0,0.4,22.0,635.0,805.7,593.4
2016,2,16,11,15,935.0,77.5,0.35,22.0,652.5,827.77,605.79
2016,2,16,11,30,940.0,78.0,0.3,22.0,670.0,846.54,616.1
2016,2,16,11,45,941.5,79.0,0.25,22.5,679.5,859.6,621.65
2016,2,16,12,0,943.0,80.0,0.2,23.0,689.0,869.09,625.1
2016,2,16,12,15,943.5,80.0,0.2,23.0,690.5,872.98,627.27
2016,2,16,12,30,944.0,80.0,0.2,23.0,692.0,873.22,627.37
2016,2,16,12,45,943.5,79.0,0.2,23.0,686.0,867.84,624.11
2016,2,16,13,0,943.0,78.0,0.2,23.0,680.0,858.82,618.76
2016,2,16,13,15,938.5,77.5,0.2,23.0,665.5,843.56,609.61
2016,2,16,13,30,934.0,77.0,0.2,23.0,651.0,824.88,598.44
2016,2,16,13,45,926.0,76.0,0.2,23.5,628.5,799.64,581.99
2016,2,16,14,0,918.0,75.0,0.2,24.0,606.0,771.38,563.68
2016,2,16,14,15,684.0,134.5,0.2,23.5,519.5,651.33,484.63
2016,2,16,14,30,450.0,194.0,0.2,23.0,433.0,530.33,399.34
2016,2,16,14,45,659.5,130.5,0.25,23.0,455.0,586.38,444.04
2016,2,16,15,0,869.0,67.0,0.3,23.0,477.0,616.73,467.48
2016,2,16,15,15,847.5,64.5,0.3,22.5,435.5,567.35,431.9
2016,2,16,15,30,826.0,62.0,0.3,22.0,394.0,519.77,397.27
2016,2,16,15,45,797.0,59.0,0.35,22.0,348.5,464.87,355.68
2016,2,16,16,0,768.0,56.0,0.4,22.0,303.0,410.66,312.96
2016,2,16,16,15,723.0,51.5,0.5,21.5,255.0,349.52,264.17
2016,2,16,16,30,678.0,47.0,0.6,21.0,207.0,291.42,215.7
2016,2,16,16,45,605.5,41.0,0.7,20.5,159.0,227.17,161.54
2016,2,16,17,0,533.0,35.0,0.8,20.0,111.0,169.76,112.33
2016,2,16,17,15,266.5,32.0,0.8,19.5,70.0,88.75,51.45
2016,2,16,17,30,0.0,29.0,0.8,19.0,29.0,29.34,0.0
2016,2,16,17,45,0.0,14.5,0.85,18.5,14.5,14.25,0.0
2016,2,16,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,1.25,15.0,5.5,5.3,0.0
2016,2,17,7,30,0.0,11.0,1.3,15.0,11.0,10.6,2.79
2016,2,17,7,45,0.0,18.0,1.4,15.5,18.0,17.36,8.83
2016,2,17,8,0,0.0,25.0,1.5,16.0,25.0,24.12,14.73
2016,2,17,8,15,0.0,33.0,1.55,16.0,33.0,31.85,21.43
2016,2,17,8,30,0.0,41.0,1.6,16.0,41.0,39.59,28.05
2016,2,17,8,45,0.0,48.5,1.7,16.5,48.5,46.85,34.12
2016,2,17,9,0,0.0,56.0,1.8,17.0,56.0,54.11,40.09
2016,2,17,9,15,117.0,122.0,1.85,17.0,174.0,192.05,155.4
2016,2,17,9,30,234.0,188.0,1.9,17.0,292.0,343.54,277.16
2016,2,17,9,45,117.0,159.5,1.95,17.5,211.5,241.79,194.2
2016,2,17,10,0,0.0,131.0,2.0,18.0,131.0,128.41,100.19
2016,2,17,10,15,0.0,104.0,2.05,18.0,104.0,101.05,77.92
2016,2,17,10,30,0.0,77.0,2.1,18.0,77.0,74.48,56.07
2016,2,17,10,45,0.0,69.0,2.2,18.0,69.0,66.73,49.64
2016,2,17,11,0,0.0,61.0,2.3,18.0,61.0,58.99,43.21
2016,2,17,11,15,0.0,62.5,2.35,18.0,62.5,60.45,44.36
2016,2,17,11,30,0.0,64.0,2.4,18.0,64.0,61.91,45.51
2016,2,17,11,45,0.0,61.5,2.45,18.0,61.5,59.49,43.49
2016,2,17,12,0,0.0,59.0,2.5,18.0,59.0,57.07,41.48
2016,2,17,12,15,0.0,59.0,2.5,17.5,59.0,57.07,41.56
2016,2,17,12,30,0.0,59.0,2.5,17.0,59.0,57.07,41.65
2016,2,17,12,45,0.0,58.0,2.55,17.0,58.0,56.1,40.86
2016,2,17,13,0,0.0,57.0,2.6,17.0,57.0,55.13,40.08
2016,2,17,13,15,120.0,176.0,2.6,17.0,250.5,282.81,227.94
2016,2,17,13,30,240.0,295.0,2.6,17.0,444.0,506.65,401.59
2016,2,17,13,45,248.0,279.5,2.65,17.0,428.5,491.03,389.32
2016,2,17,14,0,256.0,264.0,2.7,17.0,413.0,482.09,383.29
2016,2,17,14,15,261.5,249.0,2.7,16.5,395.0,462.51,369.68
2016,2,17,14,30,267.0,234.0,2.7,16.0,377.0,441.76,355.0
2016,2,17,14,45,258.0,222.5,2.7,16.0,353.5,414.15,333.76
2016,2,17,15,0,249.0,211.0,2.7,16.0,330.0,386.42,312.18
2016,2,17,15,15,241.5,193.5,2.65,16.0,300.0,352.94,285.77
2016,2,17,15,30,234.0,176.0,2.6,16.0,270.0,319.47,258.93
2016,2,17,15,45,227.0,155.5,2.6,16.0,238.5,283.06,229.28
2016,2,17,16,0,220.0,135.0,2.6,16.0,207.0,246.83,199.12
2016,2,17,16,15,198.5,115.5,2.6,15.5,173.0,206.21,165.06
2016,2,17,16,30,177.0,96.0,2.6,15.0,139.0,167.46,131.89
2016,2,17,16,45,143.5,76.0,2.65,15.0,105.5,126.65,96.66
2016,2,17,17,0,110.0,56.0,2.7,15.0,72.0,86.71,62.34
2016,2,17,17,15,55.0,37.0,2.7,14.5,45.0,50.51,31.84
2016,2,17,17,30,0.0,18.0,2.7,14.0,18.0,17.51,0.0
2016,2,17,17,45,0.0,9.0,2.75,14.0,9.0,8.85,0.0
2016,2,17,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,7,15,26.5,20.5,1.4,11.0,23.0,25.0,2.18
2016,2,18,7,30,53.0,41.0,1.4,11.0,46.0,54.84,36.78
2016,2,18,7,45,93.0,61.5,1.45,11.5,77.5,89.35,66.42
2016,2,18,8,0,133.0,82.0,1.5,12.0,109.0,128.11,99.63
2016,2,18,8,15,158.5,102.5,1.5,12.0,143.0,165.86,132.55
2016,2,18,8,30,184.0,123.0,1.5,12.0,177.0,206.07,167.17
2016,2,18,8,45,219.5,136.0,1.55,12.5,211.0,249.3,203.44
2016,2,18,9,0,255.0,149.0,1.6,13.0,245.0,291.6,238.36
2016,2,18,9,15,127.5,127.0,1.6,13.0,175.0,203.47,166.36
2016,2,18,9,30,0.0,105.0,1.6,13.0,105.0,102.41,80.96
2016,2,18,9,45,372.5,112.5,1.6,13.5,304.0,364.48,301.06
2016,2,18,10,0,745.0,120.0,1.6,14.0,503.0,638.43,512.81
2016,2,18,10,15,761.5,123.0,1.55,14.0,535.0,678.36,539.6
2016,2,18,10,30,778.0,126.0,1.5,14.0,567.0,716.75,566.83
2016,2,18,10,45,630.0,175.0,1.5,14.0,542.0,678.89,535.83
2016,2,18,11,0,482.0,224.0,1.5,14.0,517.0,628.98,496.22
2016,2,18,11,15,653.5,176.5,1.45,14.0,586.5,726.75,570.77
2016,2,18,11,30,825.0,129.0,1.4,14.0,656.0,821.13,636.36
2016,2,18,11,45,830.0,129.0,1.4,14.5,666.0,834.84,643.13
2016,2,18,12,0,835.0,129.0,1.4,15.0,676.0,845.39,648.76
2016,2,18,12,15,590.5,208.5,1.4,15.0,596.0,731.33,566.85
2016,2,18,12,30,346.0,288.0,1.4,15.0,516.0,605.92,471.73
2016,2,18,12,45,173.0,218.0,1.4,15.0,332.0,375.06,298.12
2016,2,18,13,0,0.0,148.0,1.4,15.0,148.0,144.92,113.13
2016,2,18,13,15,7.0,185.5,1.4,15.0,190.0,188.82,149.36
2016,2,18,13,30,14.0,223.0,1.4,15.0,232.0,233.23,184.86
2016,2,18,13,45,7.0,193.0,1.4,15.0,197.5,196.57,155.54
2016,2,18,14,0,0.0,163.0,1.4,15.0,163.0,160.47,126.66
2016,2,18,14,15,113.5,202.0,1.35,14.5,263.0,296.56,239.31
2016,2,18,14,30,227.0,241.0,1.3,14.0,363.0,415.15,333.56
2016,2,18,14,45,498.0,170.0,1.3,14.0,415.5,522.97,420.3
2016,2,18,15,0,769.0,99.0,1.3,14.0,468.0,599.48,480.26
2016,2,18,15,15,743.5,95.5,1.2,14.0,427.0,549.81,440.38
2016,2,18,15,30,718.0,92.0,1.1,14.0,386.0,500.09,400.79
2016,2,18,15,45,692.5,84.5,1.05,14.0,342.0,446.29,357.38
2016,2,18,16,0,667.0,77.0,1.0,14.0,298.0,393.15,313.17
2016,2,18,16,15,616.0,71.0,0.95,13.0,250.5,332.38,262.73
2016,2,18,16,30,565.0,65.0,0.9,12.0,203.0,275.48,213.87
2016,2,18,16,45,493.5,55.5,0.9,11.5,156.5,213.14,159.73
2016,2,18,17,0,422.0,46.0,0.9,11.0,110.0,157.82,111.2
2016,2,18,17,15,292.5,33.5,0.95,10.5,70.0,96.2,59.75
2016,2,18,17,30,163.0,21.0,1.0,10.0,30.0,45.2,0.0
2016,2,18,17,45,81.5,10.5,1.05,10.0,15.0,16.51,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,7,15,179.5,17.5,1.2,10.5,37.5,46.68,11.43
2016,2,19,7,30,359.0,35.0,1.2,11.0,75.0,113.59,72.73
2016,2,19,7,45,448.5,44.5,1.3,11.5,120.5,167.0,119.23
2016,2,19,8,0,538.0,54.0,1.4,12.0,166.0,229.85,174.03
2016,2,19,8,15,596.0,60.5,1.4,12.5,213.5,287.04,224.81
2016,2,19,8,30,654.0,67.0,1.4,13.0,261.0,349.2,278.56
2016,2,19,8,45,690.0,72.0,1.45,13.5,307.0,404.11,325.36
2016,2,19,9,0,726.0,77.0,1.5,14.0,353.0,460.91,372.15
2016,2,19,9,15,753.0,81.0,1.45,14.0,396.0,511.84,413.25
2016,2,19,9,30,780.0,85.0,1.4,14.0,439.0,564.34,454.2
2016,2,19,9,45,519.5,155.0,1.4,14.5,399.0,505.32,405.67
2016,2,19,10,0,259.0,225.0,1.4,15.0,359.0,419.82,335.59
2016,2,19,10,15,347.0,221.5,1.35,15.0,413.0,486.34,388.22
2016,2,19,10,30,435.0,218.0,1.3,15.0,467.0,564.83,447.35
2016,2,19,10,45,232.0,231.0,1.3,15.0,365.0,429.47,341.13
2016,2,19,11,0,29.0,244.0,1.3,15.0,263.0,274.77,216.84
2016,2,19,11,15,117.5,274.0,1.3,15.0,350.0,387.01,306.8
2016,2,19,11,30,206.0,304.0,1.3,15.0,437.0,494.06,388.6
2016,2,19,11,45,187.5,310.0,1.3,15.5,432.0,487.77,381.58
2016,2,19,12,0,169.0,316.0,1.3,16.0,427.0,480.44,374.76
2016,2,19,12,15,153.5,316.5,1.25,15.5,417.5,468.64,366.0
2016,2,19,12,30,138.0,317.0,1.2,15.0,408.0,456.2,356.79
2016,2,19,12,45,279.0,290.5,1.2,15.0,473.5,552.41,432.31
2016,2,19,13,0,420.0,264.0,1.2,15.0,539.0,645.07,502.18
2016,2,19,13,15,332.5,277.0,1.15,14.5,491.5,575.11,449.33
2016,2,19,13,30,245.0,290.0,1.1,14.0,444.0,506.01,397.67
2016,2,19,13,45,263.0,276.5,1.1,14.0,437.0,508.54,400.92
2016,2,19,14,0,281.0,263.0,1.1,14.0,430.0,500.93,396.12
2016,2,19,14,15,274.5,250.0,1.05,14.0,406.5,474.19,376.19
2016,2,19,14,30,268.0,237.0,1.0,14.0,383.0,446.9,355.83
2016,2,19,14,45,135.5,199.5,0.95,14.0,273.0,301.73,242.13
2016,2,19,15,0,3.0,162.0,0.9,14.0,163.0,162.39,129.1
2016,2,19,15,15,1.5,148.5,0.85,13.5,149.0,147.85,118.23
2016,2,19,15,30,0.0,135.0,0.8,13.0,135.0,133.49,106.9
2016,2,19,15,45,0.0,119.0,0.75,13.0,119.0,117.46,93.86
2016,2,19,16,0,0.0,103.0,0.7,13.0,103.0,101.47,80.69
2016,2,19,16,15,0.0,86.5,0.65,12.5,86.5,85.01,67.05
2016,2,19,16,30,0.0,70.0,0.6,12.0,70.0,68.58,53.15
2016,2,19,16,45,0.0,53.5,0.55,12.0,53.5,52.18,38.93
2016,2,19,17,0,0.0,37.0,0.5,12.0,37.0,35.79,24.58
2016,2,19,17,15,0.0,23.5,0.5,11.5,23.5,22.69,12.76
2016,2,19,17,30,0.0,10.0,0.5,11.0,10.0,9.64,0.0
2016,2,19,17,45,0.0,5.0,0.55,11.0,5.0,4.91,0.0
2016,2,19,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,7,15,34.0,21.0,0.95,7.5,25.0,26.8,8.32
2016,2,20,7,30,68.0,42.0,0.9,8.0,50.0,58.72,40.5
2016,2,20,7,45,91.5,63.0,0.9,8.5,79.0,90.67,68.68
2016,2,20,8,0,115.0,84.0,0.9,9.0,108.0,125.06,98.8
2016,2,20,8,15,130.0,104.5,0.85,9.5,138.5,158.22,127.76
2016,2,20,8,30,145.0,125.0,0.8,10.0,169.0,192.8,157.28
2016,2,20,8,45,161.0,142.5,0.8,10.5,198.5,225.81,184.9
2016,2,20,9,0,177.0,160.0,0.8,11.0,228.0,260.13,212.94
2016,2,20,9,15,343.5,152.5,0.75,11.0,303.0,357.09,292.13
2016,2,20,9,30,510.0,145.0,0.7,11.0,378.0,469.47,380.62
2016,2,20,9,45,450.0,173.5,0.65,11.5,392.5,482.72,387.85
2016,2,20,10,0,390.0,202.0,0.6,12.0,407.0,483.17,385.92
2016,2,20,10,15,504.5,181.0,0.5,12.5,462.0,561.76,444.59
2016,2,20,10,30,619.0,160.0,0.4,13.0,517.0,641.94,501.42
2016,2,20,10,45,554.5,192.0,0.3,13.5,522.0,641.06,495.64
2016,2,20,11,0,490.0,224.0,0.2,14.0,527.0,638.31,489.5
2016,2,20,11,15,470.0,239.0,0.2,14.0,536.5,648.24,495.56
2016,2,20,11,30,450.0,254.0,0.2,14.0,546.0,655.61,499.61
2016,2,20,11,45,458.5,254.5,0.2,14.5,555.5,668.7,507.65
2016,2,20,12,0,467.0,255.0,0.2,15.0,565.0,680.05,514.37
2016,2,20,12,15,432.0,267.0,0.25,15.0,554.5,665.33,503.72
2016,2,20,12,30,397.0,279.0,0.3,15.0,544.0,640.63,486.69
2016,2,20,12,45,445.0,260.0,0.35,15.0,554.0,666.61,507.02
2016,2,20,13,0,493.0,241.0,0.4,15.0,564.0,682.04,519.53
2016,2,20,13,15,694.5,169.5,0.45,15.0,614.5,766.17,582.82
2016,2,20,13,30,896.0,98.0,0.5,15.0,665.0,829.93,626.08
2016,2,20,13,45,888.5,96.5,0.55,15.0,643.0,809.42,612.93
2016,2,20,14,0,881.0,95.0,0.6,15.0,621.0,781.31,595.85
2016,2,20,14,15,870.0,93.0,0.65,15.0,591.5,747.31,574.6
2016,2,20,14,30,859.0,91.0,0.7,15.0,562.0,710.91,551.43
2016,2,20,14,45,848.0,87.0,0.75,15.0,527.0,670.12,524.18
2016,2,20,15,0,837.0,83.0,0.8,15.0,492.0,627.4,493.82
2016,2,20,15,15,815.5,80.0,0.85,14.5,450.0,577.87,458.21
2016,2,20,15,30,794.0,77.0,0.9,14.0,408.0,527.76,420.78
2016,2,20,15,45,767.5,72.0,0.95,14.0,363.0,472.7,377.33
2016,2,20,16,0,741.0,67.0,1.0,14.0,318.0,418.18,332.65
2016,2,20,16,15,695.5,62.0,1.05,13.0,269.0,356.82,282.06
2016,2,20,16,30,650.0,57.0,1.1,12.0,220.0,299.69,232.89
2016,2,20,16,45,576.5,50.0,1.15,11.5,171.0,234.56,176.0
2016,2,20,17,0,503.0,43.0,1.2,11.0,122.0,176.53,124.62
2016,2,20,17,15,380.5,32.0,1.2,10.5,79.5,112.61,70.6
2016,2,20,17,30,258.0,21.0,1.2,10.0,37.0,59.56,12.94
2016,2,20,17,45,129.0,10.5,1.25,10.0,18.5,20.54,0.0
2016,2,20,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.5,1.1,7.5,6.5,0.0,0.0
2016,2,21,7,0,0.0,13.0,1.0,8.0,13.0,12.78,0.0
2016,2,21,7,15,218.5,24.0,1.0,8.5,50.5,60.89,25.3
2016,2,21,7,30,437.0,35.0,1.0,9.0,88.0,131.36,85.85
2016,2,21,7,45,527.0,43.5,1.05,10.0,136.5,188.78,136.01
2016,2,21,8,0,617.0,52.0,1.1,11.0,185.0,255.6,194.31
2016,2,21,8,15,671.5,57.5,1.1,11.5,235.0,313.96,246.34
2016,2,21,8,30,726.0,63.0,1.1,12.0,285.0,377.88,301.46
2016,2,21,8,45,765.5,66.5,1.15,12.5,334.0,436.61,351.06
2016,2,21,9,0,805.0,70.0,1.2,13.0,383.0,497.35,400.54
2016,2,21,9,15,830.0,73.0,1.2,13.0,427.5,551.02,443.48
2016,2,21,9,30,855.0,76.0,1.2,13.0,472.0,604.61,485.03
2016,2,21,9,45,874.5,78.0,1.2,13.5,512.0,653.12,520.66
2016,2,21,10,0,894.0,80.0,1.2,14.0,552.0,697.03,551.58
2016,2,21,10,15,907.0,81.5,1.2,14.0,585.0,737.37,578.89
2016,2,21,10,30,920.0,83.0,1.2,14.0,618.0,775.5,604.35
2016,2,21,10,45,929.0,84.0,1.2,14.5,644.0,807.56,624.19
2016,2,21,11,0,938.0,85.0,1.2,15.0,670.0,836.73,641.91
2016,2,21,11,15,943.5,86.0,1.15,15.0,688.5,860.02,656.0
2016,2,21,11,30,949.0,87.0,1.1,15.0,707.0,879.97,667.84
2016,2,21,11,45,952.0,87.5,1.1,15.5,717.0,893.8,675.18
2016,2,21,12,0,955.0,88.0,1.1,16.0,727.0,904.01,680.26
2016,2,21,12,15,955.5,88.0,1.05,16.0,728.5,907.87,681.71
2016,2,21,12,30,956.0,88.0,1.0,16.0,730.0,908.0,680.9
2016,2,21,12,45,954.5,87.5,1.0,16.0,723.5,902.16,677.18
2016,2,21,13,0,953.0,87.0,1.0,16.0,717.0,892.62,671.24
2016,2,21,13,15,948.5,86.5,1.05,16.0,702.5,876.99,662.21
2016,2,21,13,30,944.0,86.0,1.1,16.0,688.0,857.88,650.94
2016,2,21,13,45,934.0,86.0,1.15,16.0,664.5,831.64,634.83
2016,2,21,14,0,924.0,86.0,1.2,16.0,641.0,802.42,616.61
2016,2,21,14,15,912.5,84.5,1.2,16.0,611.0,767.64,593.76
2016,2,21,14,30,901.0,83.0,1.2,16.0,581.0,730.37,569.0
2016,2,21,14,45,882.5,82.0,1.3,16.0,543.5,690.06,542.7
2016,2,21,15,0,864.0,81.0,1.4,16.0,506.0,644.59,510.15
2016,2,21,15,15,842.0,78.0,1.4,15.5,463.5,593.6,472.62
2016,2,21,15,30,820.0,75.0,1.4,15.0,421.0,542.0,433.36
2016,2,21,15,45,788.0,71.5,1.45,14.5,374.0,484.5,388.36
2016,2,21,16,0,756.0,68.0,1.5,14.0,327.0,427.98,342.34
2016,2,21,16,15,710.0,63.0,1.45,13.0,277.0,365.48,290.17
2016,2,21,16,30,664.0,58.0,1.4,12.0,227.0,307.25,239.62
2016,2,21,16,45,593.5,50.5,1.4,11.5,177.5,241.51,181.86
2016,2,21,17,0,523.0,43.0,1.4,11.0,128.0,182.55,129.35
2016,2,21,17,15,399.5,32.5,1.4,10.5,84.0,117.52,74.35
2016,2,21,17,30,276.0,22.0,1.4,10.0,40.0,63.84,18.84
2016,2,21,17,45,138.0,11.0,1.4,10.0,20.0,21.98,0.0
2016,2,21,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
