Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.0,1.0,9.5,8.0,0.0,0.0
2016,2,22,7,0,0.0,16.0,1.0,10.0,16.0,15.73,0.0
2016,2,22,7,15,238.0,25.0,1.0,10.0,55.0,65.9,30.41
2016,2,22,7,30,476.0,34.0,1.0,10.0,94.0,139.56,91.25
2016,2,22,7,45,558.5,42.0,1.0,10.5,142.5,196.95,141.89
2016,2,22,8,0,641.0,50.0,1.0,11.0,191.0,261.94,199.23
2016,2,22,8,15,692.5,55.0,0.95,11.5,241.0,321.23,251.89
2016,2,22,8,30,744.0,60.0,0.9,12.0,291.0,384.59,306.2
2016,2,22,8,45,778.5,64.0,0.9,12.5,339.0,442.5,354.65
2016,2,22,9,0,813.0,68.0,0.9,13.0,387.0,501.94,402.42
2016,2,22,9,15,837.0,71.0,0.9,13.5,431.5,555.5,443.98
2016,2,22,9,30,861.0,74.0,0.9,14.0,476.0,608.87,483.91
2016,2,22,9,45,878.0,76.0,0.95,14.5,515.5,652.99,516.39
2016,2,22,10,0,895.0,78.0,1.0,15.0,555.0,698.51,548.27
2016,2,22,10,15,907.5,80.0,0.95,15.5,588.0,739.14,573.74
2016,2,22,10,30,920.0,82.0,0.9,16.0,621.0,777.52,597.13
2016,2,22,10,45,927.5,83.5,0.9,16.5,646.5,809.02,616.14
2016,2,22,11,0,935.0,85.0,0.9,17.0,672.0,837.56,633.05
2016,2,22,11,15,940.5,86.0,0.9,17.0,690.5,860.81,647.54
2016,2,22,11,30,946.0,87.0,0.9,17.0,709.0,880.71,659.88
2016,2,22,11,45,948.0,88.0,0.95,17.5,719.0,894.23,667.73
2016,2,22,12,0,950.0,89.0,1.0,18.0,729.0,904.11,673.38
2016,2,22,12,15,950.5,89.0,1.0,18.0,730.5,907.93,675.61
2016,2,22,12,30,951.0,89.0,1.0,18.0,732.0,908.04,675.64
2016,2,22,12,45,944.0,91.0,1.05,18.0,724.5,900.34,671.58
2016,2,22,13,0,937.0,93.0,1.1,18.0,717.0,889.05,665.33
2016,2,22,13,15,726.5,158.5,1.1,18.0,636.5,784.88,595.69
2016,2,22,13,30,516.0,224.0,1.1,18.0,556.0,670.64,514.08
2016,2,22,13,45,716.5,156.0,1.1,18.0,600.0,747.68,573.89
2016,2,22,14,0,917.0,88.0,1.1,18.0,644.0,802.08,611.34
2016,2,22,14,15,907.0,86.5,1.1,18.0,614.0,768.5,588.52
2016,2,22,14,30,897.0,85.0,1.1,18.0,584.0,732.36,564.83
2016,2,22,14,45,883.5,82.5,1.1,18.0,548.0,693.76,539.17
2016,2,22,15,0,870.0,80.0,1.1,18.0,512.0,649.66,507.41
2016,2,22,15,15,849.5,77.5,1.05,17.5,470.0,599.76,470.95
2016,2,22,15,30,829.0,75.0,1.0,17.0,428.0,549.11,432.79
2016,2,22,15,45,800.0,71.5,0.95,16.5,381.0,492.59,388.91
2016,2,22,16,0,771.0,68.0,0.9,16.0,334.0,436.74,343.97
2016,2,22,16,15,727.5,63.0,0.85,15.0,284.5,374.37,292.97
2016,2,22,16,30,684.0,58.0,0.8,14.0,235.0,314.88,242.37
2016,2,22,16,45,614.0,51.0,0.8,13.5,185.0,249.58,185.91
2016,2,22,17,0,544.0,44.0,0.8,13.0,135.0,189.94,133.53
2016,2,22,17,15,423.5,34.0,0.85,12.5,89.5,124.5,78.74
2016,2,22,17,30,303.0,24.0,0.9,12.0,44.0,70.43,25.01
2016,2,22,17,45,151.5,12.0,0.95,11.5,22.0,24.31,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.3,11.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.4,12.0,18.0,17.69,0.0
2016,2,23,7,15,234.5,28.0,0.35,12.0,58.0,69.57,35.0
2016,2,23,7,30,469.0,38.0,0.3,12.0,98.0,143.65,94.37
2016,2,23,7,45,555.5,46.0,0.3,12.0,148.5,202.12,144.99
2016,2,23,8,0,642.0,54.0,0.3,12.0,199.0,269.52,203.36
2016,2,23,8,15,695.0,60.0,0.3,12.5,250.5,329.65,255.52
2016,2,23,8,30,748.0,66.0,0.3,13.0,302.0,395.1,310.24
2016,2,23,8,45,726.5,71.0,0.35,13.5,329.5,428.02,338.95
2016,2,23,9,0,705.0,76.0,0.4,14.0,357.0,457.16,363.52
2016,2,23,9,15,673.0,95.5,0.4,14.5,387.5,493.82,391.56
2016,2,23,9,30,641.0,115.0,0.4,15.0,418.0,524.62,413.86
2016,2,23,9,45,778.0,98.5,0.4,15.5,496.0,619.17,483.53
2016,2,23,10,0,915.0,82.0,0.4,16.0,574.0,719.67,553.3
2016,2,23,10,15,927.0,84.0,0.4,16.5,607.5,760.65,577.75
2016,2,23,10,30,939.0,86.0,0.4,17.0,641.0,799.29,601.07
2016,2,23,10,45,947.5,87.0,0.4,17.5,667.0,831.52,619.81
2016,2,23,11,0,956.0,88.0,0.4,18.0,693.0,860.77,636.5
2016,2,23,11,15,960.5,89.0,0.35,18.5,711.0,883.61,647.94
2016,2,23,11,30,965.0,90.0,0.3,19.0,729.0,902.99,657.19
2016,2,23,11,45,966.0,91.0,0.3,19.5,738.5,915.87,663.38
2016,2,23,12,0,967.0,92.0,0.3,20.0,748.0,925.03,667.4
2016,2,23,12,15,966.5,92.0,0.25,20.0,749.0,928.03,667.99
2016,2,23,12,30,966.0,92.0,0.2,20.0,750.0,927.24,666.49
2016,2,23,12,45,962.0,92.5,0.2,20.0,742.5,920.28,662.29
2016,2,23,13,0,958.0,93.0,0.2,20.0,735.0,909.61,655.99
2016,2,23,13,15,953.0,92.0,0.15,20.0,719.5,892.83,645.13
2016,2,23,13,30,948.0,91.0,0.1,20.0,704.0,872.55,632.36
2016,2,23,13,45,938.0,90.5,0.1,20.5,680.0,845.51,614.91
2016,2,23,14,0,928.0,90.0,0.1,21.0,656.0,815.46,595.64
2016,2,23,14,15,916.5,88.5,0.15,21.0,625.0,780.38,574.82
2016,2,23,14,30,905.0,87.0,0.2,21.0,594.0,742.8,552.22
2016,2,23,14,45,889.0,84.5,0.25,21.0,556.5,702.16,527.25
2016,2,23,15,0,873.0,82.0,0.3,21.0,519.0,656.14,496.47
2016,2,23,15,15,851.0,79.0,0.35,20.5,476.0,604.55,461.51
2016,2,23,15,30,829.0,76.0,0.4,20.0,433.0,552.32,424.69
2016,2,23,15,45,797.0,72.5,0.5,19.5,385.0,494.12,382.32
2016,2,23,16,0,765.0,69.0,0.6,19.0,337.0,436.89,338.59
2016,2,23,16,15,720.0,64.0,0.7,18.0,286.5,374.02,289.05
2016,2,23,16,30,675.0,59.0,0.8,17.0,236.0,315.24,240.38
2016,2,23,16,45,597.0,53.0,0.95,16.5,185.0,247.76,183.39
2016,2,23,17,0,519.0,47.0,1.1,16.0,134.0,187.82,131.74
2016,2,23,17,15,401.0,36.0,1.1,15.5,89.5,122.91,77.93
2016,2,23,17,30,283.0,25.0,1.1,15.0,45.0,69.53,27.72
2016,2,23,17,45,141.5,12.5,1.15,14.5,22.5,24.2,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.0,1.05,9.5,9.0,0.0,0.0
2016,2,24,7,0,0.0,18.0,0.9,10.0,18.0,17.69,0.0
2016,2,24,7,15,200.0,29.0,0.85,10.5,56.0,66.08,35.68
2016,2,24,7,30,400.0,40.0,0.8,11.0,94.0,132.56,89.05
2016,2,24,7,45,486.0,49.0,0.8,12.0,141.5,188.42,137.11
2016,2,24,8,0,572.0,58.0,0.8,13.0,189.0,253.26,192.86
2016,2,24,8,15,625.0,64.0,0.7,13.5,238.0,310.95,242.89
2016,2,24,8,30,678.0,70.0,0.6,14.0,287.0,373.04,294.76
2016,2,24,8,45,718.0,74.0,0.55,14.5,335.5,430.69,341.54
2016,2,24,9,0,758.0,78.0,0.5,15.0,384.0,489.44,387.31
2016,2,24,9,15,783.0,81.5,0.45,15.5,427.5,541.95,426.57
2016,2,24,9,30,808.0,85.0,0.4,16.0,471.0,594.49,464.29
2016,2,24,9,45,828.0,87.0,0.35,17.0,510.0,641.8,495.94
2016,2,24,10,0,848.0,89.0,0.3,18.0,549.0,688.05,525.34
2016,2,24,10,15,861.0,91.0,0.3,18.5,581.5,727.9,549.9
2016,2,24,10,30,874.0,93.0,0.3,19.0,614.0,765.65,572.71
2016,2,24,10,45,882.0,95.0,0.35,19.5,639.5,792.92,589.12
2016,2,24,11,0,890.0,97.0,0.4,20.0,665.0,821.43,606.46
2016,2,24,11,15,896.0,98.0,0.4,20.0,682.5,844.26,620.24
2016,2,24,11,30,902.0,99.0,0.4,20.0,700.0,863.91,632.07
2016,2,24,11,45,903.0,100.0,0.4,20.5,709.5,876.05,637.96
2016,2,24,12,0,904.0,101.0,0.4,21.0,719.0,884.71,641.82
2016,2,24,12,15,904.5,101.5,0.4,21.0,720.5,888.87,644.2
2016,2,24,12,30,905.0,102.0,0.4,21.0,722.0,889.48,644.54
2016,2,24,12,45,906.0,100.0,0.45,21.0,716.0,884.19,642.32
2016,2,24,13,0,907.0,98.0,0.5,21.0,710.0,875.35,638.03
2016,2,24,13,15,902.0,97.0,0.5,20.5,695.0,859.12,629.33
2016,2,24,13,30,897.0,96.0,0.5,20.0,680.0,839.58,618.63
2016,2,24,13,45,891.0,94.0,0.5,20.0,658.0,814.96,603.46
2016,2,24,14,0,885.0,92.0,0.5,20.0,636.0,787.33,586.34
2016,2,24,14,15,873.5,90.5,0.5,20.0,606.0,757.24,567.53
2016,2,24,14,30,862.0,89.0,0.5,20.0,576.0,720.6,544.15
2016,2,24,14,45,846.5,86.5,0.55,20.0,539.5,677.98,517.13
2016,2,24,15,0,831.0,84.0,0.6,20.0,503.0,633.73,486.76
2016,2,24,15,15,809.0,81.0,0.55,19.5,461.5,583.67,450.94
2016,2,24,15,30,787.0,78.0,0.5,19.0,420.0,533.1,413.67
2016,2,24,15,45,754.5,74.5,0.5,19.0,373.5,476.38,370.32
2016,2,24,16,0,722.0,71.0,0.5,19.0,327.0,420.78,326.36
2016,2,24,16,15,678.0,65.5,0.55,18.0,278.0,360.75,278.88
2016,2,24,16,30,634.0,60.0,0.6,17.0,229.0,302.84,231.04
2016,2,24,16,45,564.5,53.0,0.7,16.0,180.0,238.9,177.36
2016,2,24,17,0,495.0,46.0,0.8,15.0,131.0,181.68,128.17
2016,2,24,17,15,384.5,35.0,0.8,14.5,87.5,119.33,76.32
2016,2,24,17,30,274.0,24.0,0.8,14.0,44.0,68.16,29.6
2016,2,24,17,45,137.0,12.0,0.85,13.5,22.0,23.56,0.0
2016,2,24,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,6,45,56.0,7.5,0.85,12.0,9.5,7.37,0.0
2016,2,25,7,0,112.0,15.0,0.8,12.0,19.0,25.98,0.0
2016,2,25,7,15,240.0,29.5,0.7,12.5,56.5,73.97,41.04
2016,2,25,7,30,368.0,44.0,0.6,13.0,94.0,130.95,88.6
2016,2,25,7,45,442.0,55.0,0.5,13.5,140.0,184.22,134.34
2016,2,25,8,0,516.0,66.0,0.4,14.0,186.0,245.21,186.43
2016,2,25,8,15,570.0,73.0,0.35,14.5,234.5,301.71,234.55
2016,2,25,8,30,624.0,80.0,0.3,15.0,283.0,362.79,284.79
2016,2,25,8,45,657.5,86.5,0.25,15.5,329.0,417.64,328.56
2016,2,25,9,0,691.0,93.0,0.2,16.0,375.0,474.22,371.88
2016,2,25,9,15,718.0,97.5,0.15,16.5,418.0,526.24,410.19
2016,2,25,9,30,745.0,102.0,0.1,17.0,461.0,578.64,447.37
2016,2,25,9,45,765.0,105.0,0.1,18.0,499.0,624.83,478.45
2016,2,25,10,0,785.0,108.0,0.1,19.0,537.0,668.23,506.63
2016,2,25,10,15,799.0,110.5,0.1,19.0,569.0,707.43,532.34
2016,2,25,10,30,813.0,113.0,0.1,19.0,601.0,744.78,555.95
2016,2,25,10,45,827.0,112.5,0.1,19.5,627.0,776.76,574.69
2016,2,25,11,0,841.0,112.0,0.1,20.0,653.0,806.38,591.74
2016,2,25,11,15,847.0,113.0,0.1,20.0,670.5,828.52,604.97
2016,2,25,11,30,853.0,114.0,0.1,20.0,688.0,847.61,616.38
2016,2,25,11,45,858.0,114.0,0.15,20.5,698.0,861.6,624.17
2016,2,25,12,0,863.0,114.0,0.2,21.0,708.0,872.29,630.12
2016,2,25,12,15,634.0,201.5,0.2,21.0,638.5,777.5,567.94
2016,2,25,12,30,405.0,289.0,0.2,21.0,569.0,664.01,488.26
2016,2,25,12,45,643.0,196.5,0.25,21.5,635.5,776.65,570.6
2016,2,25,13,0,881.0,104.0,0.3,22.0,702.0,862.89,625.26
2016,2,25,13,15,876.5,103.0,0.3,22.0,688.0,847.33,614.37
2016,2,25,13,30,872.0,102.0,0.3,22.0,674.0,833.25,606.12
2016,2,25,13,45,863.0,101.0,0.35,22.0,651.5,807.56,591.28
2016,2,25,14,0,854.0,100.0,0.4,22.0,629.0,779.06,574.66
2016,2,25,14,15,843.0,98.5,0.4,22.0,599.5,745.89,553.97
2016,2,25,14,30,832.0,97.0,0.4,22.0,570.0,710.39,531.58
2016,2,25,14,45,812.0,95.5,0.45,22.0,533.5,666.66,503.68
2016,2,25,15,0,792.0,94.0,0.5,22.0,497.0,621.71,473.07
2016,2,25,15,15,770.0,90.5,0.55,21.5,456.0,572.48,439.32
2016,2,25,15,30,748.0,87.0,0.6,21.0,415.0,522.83,403.95
2016,2,25,15,45,713.5,83.5,0.65,20.5,369.0,467.93,363.17
2016,2,25,16,0,679.0,80.0,0.7,20.0,323.0,413.13,320.85
2016,2,25,16,15,634.0,73.5,0.75,19.0,275.0,352.5,272.97
2016,2,25,16,30,589.0,67.0,0.8,18.0,227.0,295.18,225.75
2016,2,25,16,45,528.0,58.5,0.85,17.5,179.5,234.44,174.23
2016,2,25,17,0,467.0,50.0,0.9,17.0,132.0,179.57,126.77
2016,2,25,17,15,359.5,38.0,0.9,16.5,89.0,118.07,76.03
2016,2,25,17,30,252.0,26.0,0.9,16.0,46.0,67.87,31.71
2016,2,25,17,45,126.0,13.0,0.95,15.5,23.0,23.81,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.5,0.7,12.5,8.5,8.36,0.0
2016,2,26,7,0,0.0,17.0,0.7,13.0,17.0,16.48,0.0
2016,2,26,7,15,95.5,34.0,0.6,13.5,48.0,53.51,31.96
2016,2,26,7,30,191.0,51.0,0.5,14.0,79.0,97.69,68.13
2016,2,26,7,45,230.0,70.0,0.45,14.5,116.0,139.37,103.92
2016,2,26,8,0,269.0,89.0,0.4,15.0,153.0,185.17,143.0
2016,2,26,8,15,295.5,107.0,0.4,15.0,192.0,229.0,180.47
2016,2,26,8,30,322.0,125.0,0.4,15.0,231.0,275.18,218.96
2016,2,26,8,45,350.0,137.0,0.4,15.5,268.0,317.66,253.22
2016,2,26,9,0,378.0,149.0,0.4,16.0,305.0,367.58,292.15
2016,2,26,9,15,363.0,170.5,0.45,16.5,333.5,393.91,312.03
2016,2,26,9,30,348.0,192.0,0.5,17.0,362.0,423.49,333.75
2016,2,26,9,45,470.0,175.0,0.55,17.5,423.5,506.05,396.33
2016,2,26,10,0,592.0,158.0,0.6,18.0,485.0,593.01,459.99
2016,2,26,10,15,526.0,192.5,0.6,18.0,495.5,599.55,461.99
2016,2,26,10,30,460.0,227.0,0.6,18.0,506.0,603.0,462.36
2016,2,26,10,45,472.5,233.0,0.65,18.0,529.5,631.99,483.16
2016,2,26,11,0,485.0,239.0,0.7,18.0,553.0,659.81,502.68
2016,2,26,11,15,493.0,242.5,0.7,18.0,569.0,679.88,516.1
2016,2,26,11,30,501.0,246.0,0.7,18.0,585.0,698.26,528.37
2016,2,26,11,45,449.5,269.0,0.7,18.5,576.5,685.15,516.44
2016,2,26,12,0,398.0,292.0,0.7,19.0,568.0,661.18,497.64
2016,2,26,12,15,411.0,289.0,0.7,19.0,574.5,670.48,504.63
2016,2,26,12,30,424.0,286.0,0.7,19.0,581.0,686.32,515.53
2016,2,26,12,45,632.5,207.0,0.7,19.0,642.0,780.71,585.12
2016,2,26,13,0,841.0,128.0,0.7,19.0,703.0,863.24,639.94
2016,2,26,13,15,835.0,127.0,0.7,18.5,688.0,846.68,629.47
2016,2,26,13,30,829.0,126.0,0.7,18.0,673.0,827.04,618.43
2016,2,26,13,45,825.0,122.0,0.75,18.0,651.0,802.8,604.01
2016,2,26,14,0,821.0,118.0,0.8,18.0,629.0,775.65,587.57
2016,2,26,14,15,605.0,173.5,0.8,18.0,540.5,653.57,501.69
2016,2,26,14,30,389.0,229.0,0.8,18.0,452.0,528.81,409.72
2016,2,26,14,45,398.5,211.0,0.8,18.0,427.0,502.26,392.18
2016,2,26,15,0,408.0,193.0,0.8,18.0,402.0,480.3,376.49
2016,2,26,15,15,565.5,143.0,0.75,17.5,407.5,505.34,397.76
2016,2,26,15,30,723.0,93.0,0.7,17.0,413.0,518.45,408.25
2016,2,26,15,45,698.5,86.0,0.7,16.5,368.0,464.54,366.59
2016,2,26,16,0,674.0,79.0,0.7,16.0,323.0,411.22,324.47
2016,2,26,16,15,628.5,73.5,0.7,15.5,275.0,351.56,275.9
2016,2,26,16,30,583.0,68.0,0.7,15.0,227.0,295.26,228.41
2016,2,26,16,45,521.0,59.0,0.7,14.5,180.0,233.82,175.88
2016,2,26,17,0,459.0,50.0,0.7,14.0,133.0,178.39,127.64
2016,2,26,17,15,350.5,39.0,0.7,13.5,90.0,117.9,77.39
2016,2,26,17,30,242.0,28.0,0.7,13.0,47.0,69.25,34.93
2016,2,26,17,45,121.0,14.0,0.7,12.5,23.5,24.57,0.0
2016,2,26,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,0.75,10.5,13.5,13.27,0.0
2016,2,27,7,0,0.0,27.0,0.6,11.0,27.0,26.63,0.0
2016,2,27,7,15,222.5,34.5,0.6,11.5,67.5,77.15,46.36
2016,2,27,7,30,445.0,42.0,0.6,12.0,108.0,148.3,101.09
2016,2,27,7,45,529.5,49.0,0.6,12.5,157.0,205.1,150.21
2016,2,27,8,0,614.0,56.0,0.6,13.0,206.0,270.62,206.74
2016,2,27,8,15,663.0,61.5,0.55,13.5,255.5,329.01,257.17
2016,2,27,8,30,712.0,67.0,0.5,14.0,305.0,390.48,308.32
2016,2,27,8,45,750.0,70.0,0.5,14.5,353.5,448.21,355.05
2016,2,27,9,0,788.0,73.0,0.5,15.0,402.0,507.81,401.45
2016,2,27,9,15,811.0,76.0,0.5,15.0,445.5,560.21,441.59
2016,2,27,9,30,834.0,79.0,0.5,15.0,489.0,612.38,480.33
2016,2,27,9,45,850.5,81.5,0.5,15.5,527.5,659.12,513.1
2016,2,27,10,0,867.0,84.0,0.5,16.0,566.0,701.07,540.48
2016,2,27,10,15,879.0,85.5,0.5,16.0,598.5,740.09,565.82
2016,2,27,10,30,891.0,87.0,0.5,16.0,631.0,776.9,589.39
2016,2,27,10,45,897.0,89.5,0.55,16.5,656.0,807.67,608.44
2016,2,27,11,0,903.0,92.0,0.6,17.0,681.0,835.5,625.51
2016,2,27,11,15,908.5,93.0,0.6,17.0,699.0,858.15,639.41
2016,2,27,11,30,914.0,94.0,0.6,17.0,717.0,877.56,651.27
2016,2,27,11,45,914.0,96.0,0.6,17.5,726.0,890.02,657.47
2016,2,27,12,0,914.0,98.0,0.6,18.0,735.0,898.93,661.55
2016,2,27,12,15,914.0,98.0,0.6,18.0,736.5,902.03,663.29
2016,2,27,12,30,914.0,98.0,0.6,18.0,738.0,901.53,662.94
2016,2,27,12,45,906.0,100.5,0.65,18.0,729.5,893.34,658.8
2016,2,27,13,0,898.0,103.0,0.7,18.0,721.0,881.69,652.6
2016,2,27,13,15,893.5,102.0,0.7,18.0,706.5,865.79,642.8
2016,2,27,13,30,889.0,101.0,0.7,18.0,692.0,846.6,630.96
2016,2,27,13,45,887.0,97.5,0.75,18.0,670.5,823.48,617.43
2016,2,27,14,0,885.0,94.0,0.8,18.0,649.0,797.18,601.73
2016,2,27,14,15,874.5,92.5,0.8,17.5,619.5,763.64,581.3
2016,2,27,14,30,864.0,91.0,0.8,17.0,590.0,731.35,561.58
2016,2,27,14,45,850.5,88.0,0.85,17.0,554.5,689.16,534.21
2016,2,27,15,0,837.0,85.0,0.9,17.0,519.0,645.2,503.81
2016,2,27,15,15,816.5,82.0,0.85,16.5,477.0,595.46,467.71
2016,2,27,15,30,796.0,79.0,0.8,16.0,435.0,545.07,430.05
2016,2,27,15,45,769.5,75.0,0.8,16.0,388.5,490.12,387.35
2016,2,27,16,0,743.0,71.0,0.8,16.0,342.0,435.72,343.61
2016,2,27,16,15,701.0,66.0,0.8,15.5,293.0,374.58,293.75
2016,2,27,16,30,659.0,61.0,0.8,15.0,244.0,317.16,245.07
2016,2,27,16,45,600.0,53.5,0.8,14.5,195.0,254.07,190.73
2016,2,27,17,0,541.0,46.0,0.8,14.0,146.0,196.55,140.13
2016,2,27,17,15,432.5,36.5,0.85,13.5,100.0,132.77,86.61
2016,2,27,17,30,324.0,27.0,0.9,13.0,54.0,81.19,41.73
2016,2,27,17,45,162.0,13.5,0.95,12.5,27.0,28.01,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.0,9.5,11.0,10.81,0.0
2016,2,28,7,0,0.0,22.0,1.0,10.0,22.0,21.48,0.0
2016,2,28,7,15,100.0,39.5,1.0,10.5,54.5,60.58,39.02
2016,2,28,7,30,200.0,57.0,1.0,11.0,87.0,107.18,77.03
2016,2,28,7,45,243.5,75.5,1.05,11.5,126.0,150.32,114.57
2016,2,28,8,0,287.0,94.0,1.1,12.0,165.0,198.1,156.03
2016,2,28,8,15,333.5,104.5,1.1,12.5,204.5,246.76,197.7
2016,2,28,8,30,380.0,115.0,1.1,13.0,244.0,296.43,239.45
2016,2,28,8,45,444.5,121.5,1.15,13.5,293.5,354.63,287.2
2016,2,28,9,0,509.0,128.0,1.2,14.0,343.0,418.05,337.96
2016,2,28,9,15,463.0,155.0,1.2,14.0,366.5,443.74,357.75
2016,2,28,9,30,417.0,182.0,1.2,14.0,390.0,464.1,372.8
2016,2,28,9,45,246.5,215.0,1.2,14.5,340.5,397.03,317.87
2016,2,28,10,0,76.0,248.0,1.2,15.0,291.0,309.21,245.62
2016,2,28,10,15,196.5,258.0,1.15,15.0,377.0,417.56,331.98
2016,2,28,10,30,317.0,268.0,1.1,15.0,463.0,533.82,420.0
2016,2,28,10,45,292.5,285.0,1.05,15.5,470.5,541.67,422.4
2016,2,28,11,0,268.0,302.0,1.0,16.0,478.0,547.29,424.1
2016,2,28,11,15,371.0,281.5,1.0,16.0,532.0,615.64,475.82
2016,2,28,11,30,474.0,261.0,1.0,16.0,586.0,694.65,533.1
2016,2,28,11,45,466.5,268.0,1.0,16.5,592.0,701.39,535.4
2016,2,28,12,0,459.0,275.0,1.0,17.0,598.0,706.04,537.11
2016,2,28,12,15,358.5,304.0,1.0,17.0,556.5,643.7,490.86
2016,2,28,12,30,258.0,333.0,1.0,17.0,515.0,588.25,449.24
2016,2,28,12,45,277.0,326.0,1.0,17.0,519.5,595.69,455.79
2016,2,28,13,0,296.0,319.0,1.0,17.0,524.0,601.73,460.75
2016,2,28,13,15,310.0,308.5,1.0,17.0,519.5,598.13,458.86
2016,2,28,13,30,324.0,298.0,1.0,17.0,515.0,592.9,455.93
2016,2,28,13,45,288.0,294.0,1.0,17.0,482.0,552.8,426.7
2016,2,28,14,0,252.0,290.0,1.0,17.0,449.0,513.18,397.83
2016,2,28,14,15,261.5,274.0,0.95,16.5,432.5,495.68,386.56
2016,2,28,14,30,271.0,258.0,0.9,16.0,416.0,476.76,373.86
2016,2,28,14,45,259.0,246.5,0.9,16.0,389.5,446.43,351.57
2016,2,28,15,0,247.0,235.0,0.9,16.0,363.0,409.92,324.49
2016,2,28,15,15,322.0,199.5,0.85,16.0,352.5,413.37,328.63
2016,2,28,15,30,397.0,164.0,0.8,16.0,342.0,409.28,325.97
2016,2,28,15,45,276.5,158.5,0.8,16.0,276.5,316.21,252.62
2016,2,28,16,0,156.0,153.0,0.8,16.0,211.0,235.14,187.95
2016,2,28,16,15,137.0,134.5,0.8,15.5,180.0,199.69,159.52
2016,2,28,16,30,118.0,116.0,0.8,15.0,149.0,166.03,131.7
2016,2,28,16,45,101.0,94.0,0.8,14.5,118.5,131.08,102.28
2016,2,28,17,0,84.0,72.0,0.8,14.0,88.0,97.91,73.92
2016,2,28,17,15,54.5,51.5,0.8,13.5,60.5,65.65,46.67
2016,2,28,17,30,25.0,31.0,0.8,13.0,33.0,35.19,20.01
2016,2,28,17,45,12.5,15.5,0.8,13.0,16.5,16.39,0.0
2016,2,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,106.5,10.0,0.85,10.5,16.5,16.19,0.0
2016,2,29,7,0,213.0,20.0,0.9,11.0,33.0,47.48,10.45
2016,2,29,7,15,339.5,32.0,0.85,11.5,75.0,97.39,59.7
2016,2,29,7,30,466.0,44.0,0.8,12.0,117.0,159.55,110.88
2016,2,29,7,45,550.0,50.5,0.8,12.5,167.0,217.79,161.52
2016,2,29,8,0,634.0,57.0,0.8,13.0,217.0,284.68,219.32
2016,2,29,8,15,317.5,88.0,0.75,13.5,168.0,224.92,178.97
2016,2,29,8,30,1.0,119.0,0.7,14.0,119.0,117.89,93.65
2016,2,29,8,45,23.5,145.5,0.7,14.5,155.5,155.95,125.12
2016,2,29,9,0,46.0,172.0,0.7,15.0,192.0,200.72,161.03
2016,2,29,9,15,102.0,197.5,0.65,15.5,247.0,262.66,210.24
2016,2,29,9,30,158.0,223.0,0.6,16.0,302.0,335.14,266.19
2016,2,29,9,45,515.5,154.5,0.55,17.0,441.0,520.62,409.77
2016,2,29,10,0,873.0,86.0,0.5,18.0,580.0,716.55,548.57
2016,2,29,10,15,884.0,87.5,0.5,18.0,612.5,755.13,571.05
2016,2,29,10,30,895.0,89.0,0.5,18.0,645.0,791.4,593.93
2016,2,29,10,45,900.0,92.0,0.5,18.5,669.5,822.03,611.73
2016,2,29,11,0,905.0,95.0,0.5,19.0,694.0,849.65,627.46
2016,2,29,11,15,910.0,95.5,0.45,19.0,711.5,871.35,639.5
2016,2,29,11,30,915.0,96.0,0.4,19.0,729.0,889.76,649.48
2016,2,29,11,45,921.5,94.5,0.4,19.5,739.0,903.86,656.56
2016,2,29,12,0,928.0,93.0,0.4,20.0,749.0,914.48,661.57
2016,2,29,12,15,929.0,93.0,0.35,20.0,750.5,918.37,662.69
2016,2,29,12,30,930.0,93.0,0.3,20.0,752.0,918.6,661.77
2016,2,29,12,45,932.0,90.5,0.3,20.5,746.5,913.25,657.31
2016,2,29,13,0,934.0,88.0,0.3,21.0,741.0,904.21,650.76
2016,2,29,13,15,930.0,87.5,0.35,21.0,725.5,888.64,642.5
2016,2,29,13,30,926.0,87.0,0.4,21.0,710.0,869.62,632.19
2016,2,29,13,45,918.0,86.5,0.45,21.0,687.0,844.02,617.66
2016,2,29,14,0,910.0,86.0,0.5,21.0,664.0,815.39,601.14
2016,2,29,14,15,899.0,84.5,0.5,21.0,634.0,780.52,579.48
2016,2,29,14,30,888.0,83.0,0.5,21.0,604.0,743.17,556.04
2016,2,29,14,45,687.0,131.5,0.5,21.5,519.5,631.33,478.15
2016,2,29,15,0,486.0,180.0,0.5,22.0,435.0,521.4,397.77
2016,2,29,15,15,644.0,129.0,0.5,21.5,439.0,547.03,420.09
2016,2,29,15,30,802.0,78.0,0.5,21.0,443.0,553.0,425.68
2016,2,29,15,45,763.0,77.0,0.5,20.5,394.5,494.06,381.51
2016,2,29,16,0,724.0,76.0,0.5,20.0,346.0,437.75,338.36
2016,2,29,16,15,681.5,71.0,0.55,19.5,297.0,376.84,290.46
2016,2,29,16,30,639.0,66.0,0.6,19.0,248.0,318.91,242.97
2016,2,29,16,45,568.0,59.5,0.7,18.5,198.0,253.51,188.67
2016,2,29,17,0,497.0,53.0,0.8,18.0,148.0,195.02,138.94
2016,2,29,17,15,394.0,42.0,0.8,17.5,103.0,132.52,87.31
2016,2,29,17,30,291.0,31.0,0.8,17.0,58.0,81.62,45.3
2016,2,29,17,45,145.5,15.5,0.8,17.0,29.0,30.67,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,6,45,133.0,10.5,0.8,12.5,19.0,18.65,0.0
2016,3,1,7,0,266.0,21.0,0.7,13.0,38.0,55.88,17.29
2016,3,1,7,15,391.0,32.0,0.65,13.5,82.0,107.58,65.81
2016,3,1,7,30,516.0,43.0,0.6,14.0,126.0,171.77,118.5
2016,3,1,7,45,590.0,49.5,0.55,14.5,177.0,230.21,169.27
2016,3,1,8,0,664.0,56.0,0.5,15.0,228.0,295.45,225.23
2016,3,1,8,15,709.5,61.5,0.5,15.5,279.0,355.89,276.7
2016,3,1,8,30,755.0,67.0,0.5,16.0,330.0,419.76,329.03
2016,3,1,8,45,788.5,70.0,0.55,16.5,379.0,477.92,375.56
2016,3,1,9,0,822.0,73.0,0.6,17.0,428.0,537.43,421.47
2016,3,1,9,15,843.5,76.0,0.6,17.0,472.5,590.8,461.63
2016,3,1,9,30,865.0,79.0,0.6,17.0,517.0,643.7,500.22
2016,3,1,9,45,885.5,79.0,0.65,17.5,557.0,688.7,531.57
2016,3,1,10,0,906.0,79.0,0.7,18.0,597.0,735.31,561.87
2016,3,1,10,15,916.5,80.5,0.7,18.0,629.5,774.61,587.01
2016,3,1,10,30,927.0,82.0,0.7,18.0,662.0,811.47,610.31
2016,3,1,10,45,934.5,83.0,0.75,18.5,687.5,842.71,629.37
2016,3,1,11,0,942.0,84.0,0.8,19.0,713.0,870.92,646.4
2016,3,1,11,15,947.0,85.0,0.8,19.0,730.5,893.85,660.31
2016,3,1,11,30,952.0,86.0,0.8,19.0,748.0,913.34,672.08
2016,3,1,11,45,955.5,86.0,0.8,19.0,758.0,926.88,680.13
2016,3,1,12,0,959.0,86.0,0.8,19.0,768.0,936.76,686.01
2016,3,1,12,15,959.5,86.0,0.8,19.0,769.5,940.27,687.99
2016,3,1,12,30,960.0,86.0,0.8,19.0,771.0,939.99,687.79
2016,3,1,12,45,958.5,85.5,0.8,19.0,764.5,933.62,683.88
2016,3,1,13,0,957.0,85.0,0.8,19.0,758.0,923.51,677.79
2016,3,1,13,15,953.5,84.5,0.8,19.0,743.0,908.01,668.38
2016,3,1,13,30,950.0,84.0,0.8,19.0,728.0,888.95,656.82
2016,3,1,13,45,943.0,83.0,0.8,19.0,705.0,863.04,640.84
2016,3,1,14,0,936.0,82.0,0.8,19.0,682.0,833.97,622.83
2016,3,1,14,15,926.5,81.0,0.8,18.5,651.5,799.99,602.61
2016,3,1,14,30,917.0,80.0,0.8,18.0,621.0,763.36,580.38
2016,3,1,14,45,902.0,78.0,0.8,18.0,583.5,719.34,551.66
2016,3,1,15,0,887.0,76.0,0.8,18.0,546.0,673.52,521.14
2016,3,1,15,15,868.0,74.0,0.8,17.5,503.0,623.7,486.11
2016,3,1,15,30,849.0,72.0,0.8,17.0,460.0,575.35,450.87
2016,3,1,15,45,822.5,68.5,0.8,17.0,412.5,518.1,406.99
2016,3,1,16,0,796.0,65.0,0.8,17.0,365.0,461.29,361.94
2016,3,1,16,15,756.5,61.0,0.75,16.0,314.5,399.12,312.1
2016,3,1,16,30,717.0,57.0,0.7,15.0,264.0,339.45,262.25
2016,3,1,16,45,656.5,51.0,0.7,14.5,212.5,273.71,205.99
2016,3,1,17,0,596.0,45.0,0.7,14.0,161.0,213.59,153.23
2016,3,1,17,15,494.0,36.5,0.75,13.5,113.5,148.75,98.31
2016,3,1,17,30,392.0,28.0,0.8,13.0,66.0,94.7,52.76
2016,3,1,17,45,196.0,14.0,0.85,12.5,33.0,34.45,0.0
2016,3,1,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,29.5,11.5,0.8,11.5,13.5,13.24,0.0
2016,3,2,7,0,59.0,23.0,0.7,12.0,27.0,31.86,12.35
2016,3,2,7,15,105.0,42.0,0.65,12.5,56.5,64.66,43.3
2016,3,2,7,30,151.0,61.0,0.6,13.0,86.0,101.78,74.59
2016,3,2,7,45,172.0,81.5,0.55,13.5,119.5,138.33,106.37
2016,3,2,8,0,193.0,102.0,0.5,14.0,153.0,177.07,139.55
2016,3,2,8,15,209.0,121.0,0.5,14.5,186.5,214.26,170.84
2016,3,2,8,30,225.0,140.0,0.5,15.0,220.0,252.84,202.43
2016,3,2,8,45,407.0,127.5,0.5,16.0,296.5,347.9,277.61
2016,3,2,9,0,589.0,115.0,0.5,17.0,373.0,457.92,361.66
2016,3,2,9,15,718.5,97.5,0.5,17.0,443.5,543.74,426.33
2016,3,2,9,30,848.0,80.0,0.5,17.0,514.0,636.97,494.74
2016,3,2,9,45,863.5,82.5,0.55,17.5,552.5,680.73,524.53
2016,3,2,10,0,879.0,85.0,0.6,18.0,591.0,725.8,553.76
2016,3,2,10,15,890.5,86.5,0.6,18.0,623.5,765.0,578.83
2016,3,2,10,30,902.0,88.0,0.6,18.0,656.0,801.88,602.12
2016,3,2,10,45,909.5,89.5,0.65,18.5,681.5,833.03,621.13
2016,3,2,11,0,917.0,91.0,0.7,19.0,707.0,861.23,638.18
2016,3,2,11,15,741.0,161.5,0.7,19.0,667.5,814.82,606.46
2016,3,2,11,30,565.0,232.0,0.7,19.0,628.0,747.46,558.9
2016,3,2,11,45,747.0,163.5,0.75,19.5,694.5,842.03,624.87
2016,3,2,12,0,929.0,95.0,0.8,20.0,761.0,923.5,675.97
2016,3,2,12,15,929.5,95.5,0.8,19.5,762.5,927.42,678.45
2016,3,2,12,30,930.0,96.0,0.8,19.0,764.0,927.66,679.86
2016,3,2,12,45,711.0,179.5,0.8,19.0,687.5,831.54,617.27
2016,3,2,13,0,492.0,263.0,0.8,19.0,611.0,721.72,540.45
2016,3,2,13,15,470.0,271.5,0.8,18.5,598.5,705.34,531.17
2016,3,2,13,30,448.0,280.0,0.8,18.0,586.0,687.56,519.71
2016,3,2,13,45,418.0,273.5,0.8,18.0,552.0,638.88,486.16
2016,3,2,14,0,388.0,267.0,0.8,18.0,518.0,597.71,457.57
2016,3,2,14,15,400.0,250.5,0.8,17.5,498.5,577.95,445.64
2016,3,2,14,30,412.0,234.0,0.8,17.0,479.0,563.08,436.61
2016,3,2,14,45,274.5,237.5,0.8,17.0,396.5,449.18,351.21
2016,3,2,15,0,137.0,241.0,0.8,17.0,314.0,344.94,271.21
2016,3,2,15,15,285.0,201.5,0.75,16.5,338.0,394.75,313.34
2016,3,2,15,30,433.0,162.0,0.7,16.0,362.0,431.15,342.55
2016,3,2,15,45,331.5,158.0,0.7,16.0,301.5,346.75,276.2
2016,3,2,16,0,230.0,154.0,0.7,16.0,241.0,277.03,220.98
2016,3,2,16,15,204.5,137.5,0.65,15.5,207.0,236.48,188.5
2016,3,2,16,30,179.0,121.0,0.6,15.0,173.0,194.86,154.31
2016,3,2,16,45,161.0,99.0,0.6,14.5,139.5,156.16,121.77
2016,3,2,17,0,143.0,77.0,0.6,14.0,106.0,121.73,92.14
2016,3,2,17,15,106.0,56.5,0.6,13.5,74.5,81.85,58.5
2016,3,2,17,30,69.0,36.0,0.6,13.0,43.0,48.6,30.24
2016,3,2,17,45,34.5,18.0,0.65,13.0,21.5,21.45,0.0
2016,3,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
