Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,0.5,12.5,9.5,9.34,0.0
2016,3,3,7,0,0.0,19.0,0.4,13.0,19.0,18.34,6.81
2016,3,3,7,15,3.0,39.0,0.3,13.5,39.5,38.7,26.26
2016,3,3,7,30,6.0,59.0,0.2,14.0,60.0,59.49,44.32
2016,3,3,7,45,16.5,79.5,0.15,14.5,83.5,83.37,64.46
2016,3,3,8,0,27.0,100.0,0.1,15.0,107.0,110.66,87.14
2016,3,3,8,15,34.0,120.0,0.1,15.5,131.0,135.44,107.38
2016,3,3,8,30,41.0,140.0,0.1,16.0,155.0,160.98,127.83
2016,3,3,8,45,86.5,165.5,0.1,16.5,202.0,212.74,168.97
2016,3,3,9,0,132.0,191.0,0.1,17.0,249.0,273.71,216.24
2016,3,3,9,15,156.0,210.5,0.1,17.0,286.5,314.87,247.46
2016,3,3,9,30,180.0,230.0,0.1,17.0,324.0,357.79,279.63
2016,3,3,9,45,216.0,245.0,0.15,17.5,365.0,405.52,314.76
2016,3,3,10,0,252.0,260.0,0.2,18.0,406.0,462.27,355.63
2016,3,3,10,15,282.5,270.0,0.2,18.0,442.5,504.7,385.7
2016,3,3,10,30,313.0,280.0,0.2,18.0,479.0,548.09,416.13
2016,3,3,10,45,321.5,290.0,0.25,18.0,501.0,574.33,434.21
2016,3,3,11,0,330.0,300.0,0.3,18.0,523.0,599.8,451.87
2016,3,3,11,15,172.0,271.5,0.35,18.0,388.0,432.79,330.3
2016,3,3,11,30,14.0,243.0,0.4,18.0,253.0,253.05,193.68
2016,3,3,11,45,14.5,245.5,0.5,18.0,256.0,256.14,197.43
2016,3,3,12,0,15.0,248.0,0.6,18.0,259.0,259.21,199.96
2016,3,3,12,15,88.0,300.5,0.65,17.5,364.5,387.57,299.44
2016,3,3,12,30,161.0,353.0,0.7,17.0,470.0,518.23,396.03
2016,3,3,12,45,187.5,348.0,0.75,17.0,483.0,535.19,408.16
2016,3,3,13,0,214.0,343.0,0.8,17.0,496.0,551.04,420.68
2016,3,3,13,15,217.5,333.0,0.75,17.0,485.5,540.32,412.9
2016,3,3,13,30,221.0,323.0,0.7,17.0,475.0,528.67,404.74
2016,3,3,13,45,118.5,278.5,0.7,17.0,359.5,391.61,302.91
2016,3,3,14,0,16.0,234.0,0.7,17.0,244.0,244.92,190.15
2016,3,3,14,15,30.0,242.5,0.65,17.0,261.0,271.2,211.88
2016,3,3,14,30,44.0,251.0,0.6,17.0,278.0,290.04,226.76
2016,3,3,14,45,28.0,220.0,0.55,17.0,237.0,244.3,191.27
2016,3,3,15,0,12.0,189.0,0.5,17.0,196.0,194.94,152.85
2016,3,3,15,15,6.0,152.5,0.45,17.0,156.0,153.65,120.46
2016,3,3,15,30,0.0,116.0,0.4,17.0,116.0,113.19,88.13
2016,3,3,15,45,0.0,114.0,0.35,17.0,114.0,111.4,87.05
2016,3,3,16,0,0.0,112.0,0.3,17.0,112.0,109.69,85.86
2016,3,3,16,15,0.0,96.5,0.3,16.5,96.5,94.33,73.56
2016,3,3,16,30,0.0,81.0,0.3,16.0,81.0,79.01,61.09
2016,3,3,16,45,0.0,65.0,0.3,16.0,65.0,63.22,47.84
2016,3,3,17,0,0.0,49.0,0.3,16.0,49.0,47.47,34.39
2016,3,3,17,15,0.0,34.5,0.35,15.5,34.5,33.32,22.18
2016,3,3,17,30,0.0,20.0,0.4,15.0,20.0,19.3,9.82
2016,3,3,17,45,0.0,10.0,0.5,15.0,10.0,9.64,0.0
2016,3,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,0.65,13.5,11.5,11.3,0.0
2016,3,4,7,0,0.0,23.0,0.6,14.0,23.0,22.27,10.3
2016,3,4,7,15,13.5,43.0,0.6,14.0,45.5,45.62,31.56
2016,3,4,7,30,27.0,63.0,0.6,14.0,68.0,70.02,52.45
2016,3,4,7,45,37.5,84.5,0.6,14.5,93.5,96.66,75.13
2016,3,4,8,0,48.0,106.0,0.6,15.0,119.0,124.49,98.5
2016,3,4,8,15,56.0,126.5,0.6,15.0,144.5,151.36,120.92
2016,3,4,8,30,64.0,147.0,0.6,15.0,170.0,179.07,143.62
2016,3,4,8,45,33.0,148.0,0.65,15.5,160.0,166.71,133.07
2016,3,4,9,0,2.0,149.0,0.7,16.0,150.0,147.92,117.03
2016,3,4,9,15,1.0,123.0,0.7,16.5,123.5,120.71,94.49
2016,3,4,9,30,0.0,97.0,0.7,17.0,97.0,94.04,72.4
2016,3,4,9,45,0.0,122.5,0.75,17.5,122.5,119.34,92.68
2016,3,4,10,0,0.0,148.0,0.8,18.0,148.0,144.82,112.64
2016,3,4,10,15,0.0,127.0,0.8,18.0,127.0,123.7,95.44
2016,3,4,10,30,0.0,106.0,0.8,18.0,106.0,102.83,78.56
2016,3,4,10,45,0.0,117.0,0.85,18.0,117.0,113.71,87.25
2016,3,4,11,0,0.0,128.0,0.9,18.0,128.0,124.63,95.84
2016,3,4,11,15,1.0,152.5,0.9,17.5,153.5,149.91,116.08
2016,3,4,11,30,2.0,177.0,0.9,17.0,179.0,175.39,136.3
2016,3,4,11,45,1.0,168.0,0.9,17.0,169.0,165.45,128.25
2016,3,4,12,0,0.0,159.0,0.9,17.0,159.0,155.54,120.35
2016,3,4,12,15,0.0,148.5,0.9,17.0,148.5,145.03,112.04
2016,3,4,12,30,0.0,138.0,0.9,17.0,138.0,134.56,103.75
2016,3,4,12,45,4.5,180.0,0.9,17.0,183.5,180.61,140.48
2016,3,4,13,0,9.0,222.0,0.9,17.0,229.0,227.16,176.87
2016,3,4,13,15,8.5,217.5,0.85,16.5,224.0,222.07,173.06
2016,3,4,13,30,8.0,213.0,0.8,16.0,219.0,216.99,169.51
2016,3,4,13,45,4.0,138.5,0.8,16.0,141.5,138.38,107.5
2016,3,4,14,0,0.0,64.0,0.8,16.0,64.0,61.91,45.69
2016,3,4,14,15,0.0,61.5,0.8,16.0,61.5,59.48,43.89
2016,3,4,14,30,0.0,59.0,0.8,16.0,59.0,57.06,41.98
2016,3,4,14,45,0.0,67.5,0.85,16.0,67.5,65.28,48.89
2016,3,4,15,0,0.0,76.0,0.9,16.0,76.0,73.51,55.82
2016,3,4,15,15,0.0,90.0,0.95,16.0,90.0,87.13,67.23
2016,3,4,15,30,0.0,104.0,1.0,16.0,104.0,101.13,78.96
2016,3,4,15,45,0.0,72.0,1.05,16.0,72.0,69.61,53.0
2016,3,4,16,0,0.0,40.0,1.1,16.0,40.0,38.63,27.15
2016,3,4,16,15,0.0,34.5,1.15,15.5,34.5,33.31,22.77
2016,3,4,16,30,0.0,29.0,1.2,15.0,29.0,27.99,18.31
2016,3,4,16,45,0.0,23.0,1.25,15.0,23.0,22.19,13.33
2016,3,4,17,0,0.0,17.0,1.3,15.0,17.0,16.39,8.29
2016,3,4,17,15,0.0,12.0,1.35,15.0,12.0,11.57,4.05
2016,3,4,17,30,0.0,7.0,1.4,15.0,7.0,6.74,0.0
2016,3,4,17,45,0.0,3.5,1.45,15.0,3.5,3.37,0.0
2016,3,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,6,45,9.5,13.5,1.15,14.5,14.5,13.98,0.0
2016,3,5,7,0,19.0,27.0,1.2,15.0,29.0,29.42,15.42
2016,3,5,7,15,50.5,47.5,1.2,15.0,56.0,58.98,41.03
2016,3,5,7,30,82.0,68.0,1.2,15.0,83.0,90.99,67.96
2016,3,5,7,45,97.5,89.5,1.2,15.0,113.0,122.76,95.39
2016,3,5,8,0,113.0,111.0,1.2,15.0,143.0,156.2,124.0
2016,3,5,8,15,124.5,132.0,1.2,15.0,173.5,189.06,151.73
2016,3,5,8,30,136.0,153.0,1.2,15.0,204.0,222.99,179.8
2016,3,5,8,45,68.0,136.5,1.25,15.5,162.0,172.58,138.53
2016,3,5,9,0,0.0,120.0,1.3,16.0,120.0,117.25,92.18
2016,3,5,9,15,67.0,178.5,1.3,16.0,213.5,221.76,178.04
2016,3,5,9,30,134.0,237.0,1.3,16.0,307.0,336.22,268.45
2016,3,5,9,45,115.0,252.5,1.35,16.0,316.0,345.03,273.87
2016,3,5,10,0,96.0,268.0,1.4,16.0,325.0,345.41,273.31
2016,3,5,10,15,50.5,230.0,1.5,16.5,260.5,272.84,215.45
2016,3,5,10,30,5.0,192.0,1.6,17.0,196.0,193.0,151.01
2016,3,5,10,45,2.5,173.0,1.75,17.5,175.0,171.75,133.9
2016,3,5,11,0,0.0,154.0,1.9,18.0,154.0,150.56,116.64
2016,3,5,11,15,0.0,154.0,2.05,18.0,154.0,150.54,116.58
2016,3,5,11,30,0.0,154.0,2.2,18.0,154.0,150.52,116.5
2016,3,5,11,45,76.0,256.0,2.35,18.5,311.5,328.57,258.22
2016,3,5,12,0,152.0,358.0,2.5,19.0,469.0,515.76,399.18
2016,3,5,12,15,163.5,358.5,2.6,18.5,478.0,527.01,407.72
2016,3,5,12,30,175.0,359.0,2.7,18.0,487.0,537.6,416.91
2016,3,5,12,45,87.5,255.0,2.8,18.0,319.0,346.31,271.68
2016,3,5,13,0,0.0,151.0,2.9,18.0,151.0,147.52,113.86
2016,3,5,13,15,0.0,148.0,2.9,17.5,148.0,144.53,112.1
2016,3,5,13,30,0.0,145.0,2.9,17.0,145.0,141.54,110.04
2016,3,5,13,45,4.0,176.0,2.95,17.0,179.0,176.0,137.99
2016,3,5,14,0,8.0,207.0,3.0,17.0,213.0,210.68,165.9
2016,3,5,14,15,4.0,133.5,3.0,16.5,136.5,133.24,104.08
2016,3,5,14,30,0.0,60.0,3.0,16.0,60.0,58.02,42.7
2016,3,5,14,45,0.0,58.0,3.05,16.0,58.0,56.08,41.24
2016,3,5,15,0,0.0,56.0,3.1,16.0,56.0,54.13,39.73
2016,3,5,15,15,0.0,54.0,3.1,16.0,54.0,52.19,38.22
2016,3,5,15,30,0.0,52.0,3.1,16.0,52.0,50.25,36.71
2016,3,5,15,45,0.0,41.5,3.15,16.0,41.5,40.08,28.27
2016,3,5,16,0,0.0,31.0,3.2,16.0,31.0,29.93,19.77
2016,3,5,16,15,0.0,27.0,3.25,15.5,27.0,26.06,16.57
2016,3,5,16,30,0.0,23.0,3.3,15.0,23.0,22.19,13.33
2016,3,5,16,45,0.0,18.5,3.4,15.0,18.5,17.84,9.59
2016,3,5,17,0,0.0,14.0,3.5,15.0,14.0,13.5,5.82
2016,3,5,17,15,0.0,10.0,3.5,15.0,10.0,9.64,2.43
2016,3,5,17,30,0.0,6.0,3.5,15.0,6.0,5.78,0.0
2016,3,5,17,45,0.0,3.0,3.5,15.0,3.0,2.89,0.0
2016,3,5,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,76.0,18.0,1.3,11.5,24.5,23.72,0.0
2016,3,6,7,0,152.0,36.0,1.3,12.0,49.0,61.34,35.42
2016,3,6,7,15,265.5,51.5,1.3,12.0,93.0,108.97,74.47
2016,3,6,7,30,379.0,67.0,1.3,12.0,137.0,169.81,124.8
2016,3,6,7,45,459.0,76.0,1.3,12.5,187.5,226.17,173.49
2016,3,6,8,0,539.0,85.0,1.3,13.0,238.0,292.49,230.21
2016,3,6,8,15,589.5,92.5,1.35,13.0,288.5,351.65,281.22
2016,3,6,8,30,640.0,100.0,1.4,13.0,339.0,414.96,334.36
2016,3,6,8,45,676.0,105.0,1.45,13.5,387.0,471.84,380.49
2016,3,6,9,0,712.0,110.0,1.5,14.0,435.0,530.56,426.63
2016,3,6,9,15,461.5,173.0,1.5,14.0,392.0,474.1,381.24
2016,3,6,9,30,211.0,236.0,1.5,14.0,349.0,385.7,309.42
2016,3,6,9,45,290.5,240.5,1.5,14.5,407.0,460.32,367.91
2016,3,6,10,0,370.0,245.0,1.5,15.0,465.0,534.02,423.34
2016,3,6,10,15,311.5,272.5,1.5,15.0,464.5,531.72,419.09
2016,3,6,10,30,253.0,300.0,1.5,15.0,464.0,524.8,411.82
2016,3,6,10,45,551.5,214.5,1.5,15.0,590.0,691.6,541.16
2016,3,6,11,0,850.0,129.0,1.5,15.0,716.0,863.45,662.34
2016,3,6,11,15,630.0,216.0,1.5,15.0,657.0,787.01,605.47
2016,3,6,11,30,410.0,303.0,1.5,15.0,598.0,686.99,529.59
2016,3,6,11,45,271.5,330.5,1.5,15.0,527.0,599.25,463.64
2016,3,6,12,0,133.0,358.0,1.5,15.0,456.0,499.01,386.68
2016,3,6,12,15,295.0,325.0,1.5,15.0,542.5,617.11,478.83
2016,3,6,12,30,457.0,292.0,1.5,15.0,629.0,733.86,565.2
2016,3,6,12,45,242.5,289.5,1.5,15.0,468.0,529.99,412.91
2016,3,6,13,0,28.0,287.0,1.5,15.0,307.0,319.28,249.22
2016,3,6,13,15,27.0,281.0,1.55,15.0,300.5,311.66,244.68
2016,3,6,13,30,26.0,275.0,1.6,15.0,294.0,295.92,232.85
2016,3,6,13,45,18.5,249.0,1.65,15.0,262.5,262.45,206.95
2016,3,6,14,0,11.0,223.0,1.7,15.0,231.0,229.4,181.17
2016,3,6,14,15,35.5,244.5,1.75,14.5,267.0,277.27,220.57
2016,3,6,14,30,60.0,266.0,1.8,14.0,303.0,317.77,253.65
2016,3,6,14,45,40.5,236.0,1.85,14.0,260.5,269.93,215.82
2016,3,6,15,0,21.0,206.0,1.9,14.0,218.0,218.28,174.76
2016,3,6,15,15,10.5,153.0,1.9,13.5,159.0,156.84,125.51
2016,3,6,15,30,0.0,100.0,1.9,13.0,100.0,97.11,76.46
2016,3,6,15,45,17.5,127.0,1.9,13.0,134.0,133.89,107.75
2016,3,6,16,0,35.0,154.0,1.9,13.0,168.0,173.37,140.69
2016,3,6,16,15,28.0,134.5,1.85,12.5,145.0,148.44,120.19
2016,3,6,16,30,21.0,115.0,1.8,12.0,122.0,121.78,98.08
2016,3,6,16,45,11.0,94.0,1.75,12.0,98.0,96.34,76.55
2016,3,6,17,0,1.0,73.0,1.7,12.0,74.0,72.03,55.81
2016,3,6,17,15,0.5,52.0,1.7,12.0,52.5,50.99,37.45
2016,3,6,17,30,0.0,31.0,1.7,12.0,31.0,30.04,19.0
2016,3,6,17,45,0.0,15.5,1.7,12.0,15.5,14.96,2.08
2016,3,6,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,6,45,80.5,16.0,1.15,9.0,23.5,22.77,0.0
2016,3,7,7,0,161.0,32.0,1.1,9.0,47.0,58.73,34.33
2016,3,7,7,15,224.5,49.5,1.1,9.0,84.5,99.56,69.44
2016,3,7,7,30,288.0,67.0,1.1,9.0,122.0,147.74,111.02
2016,3,7,7,45,325.0,83.5,1.15,9.5,163.5,193.65,151.84
2016,3,7,8,0,362.0,100.0,1.2,10.0,205.0,243.36,195.37
2016,3,7,8,15,396.5,112.0,1.25,10.0,246.5,290.82,236.7
2016,3,7,8,30,431.0,124.0,1.3,10.0,288.0,341.21,279.57
2016,3,7,8,45,516.0,122.5,1.4,10.0,343.5,406.33,333.75
2016,3,7,9,0,601.0,121.0,1.5,10.0,399.0,481.32,394.64
2016,3,7,9,15,586.0,139.5,1.5,10.0,431.5,519.48,424.23
2016,3,7,9,30,571.0,158.0,1.5,10.0,464.0,551.95,448.91
2016,3,7,9,45,320.5,212.0,1.55,10.5,386.5,451.34,366.49
2016,3,7,10,0,70.0,266.0,1.6,11.0,309.0,324.32,260.83
2016,3,7,10,15,35.0,202.0,1.6,11.0,223.5,231.39,186.48
2016,3,7,10,30,0.0,138.0,1.6,11.0,138.0,134.58,106.74
2016,3,7,10,45,0.0,124.0,1.6,11.0,124.0,120.63,95.33
2016,3,7,11,0,0.0,110.0,1.6,11.0,110.0,106.77,83.81
2016,3,7,11,15,62.5,230.5,1.6,11.0,276.0,288.23,232.82
2016,3,7,11,30,125.0,351.0,1.6,11.0,442.0,482.02,382.44
2016,3,7,11,45,126.5,355.0,1.65,11.5,447.5,489.13,385.68
2016,3,7,12,0,128.0,359.0,1.7,12.0,453.0,495.74,389.97
2016,3,7,12,15,64.0,189.5,1.75,12.0,236.5,255.94,204.97
2016,3,7,12,30,0.0,20.0,1.8,12.0,20.0,19.34,10.58
2016,3,7,12,45,0.0,81.5,1.9,12.0,81.5,78.91,60.44
2016,3,7,13,0,0.0,143.0,2.0,12.0,143.0,139.5,110.23
2016,3,7,13,15,0.0,119.0,2.05,12.0,119.0,115.68,90.7
2016,3,7,13,30,0.0,95.0,2.1,12.0,95.0,92.0,71.31
2016,3,7,13,45,87.5,206.5,2.15,12.0,264.5,288.92,234.48
2016,3,7,14,0,175.0,318.0,2.2,12.0,434.0,477.36,382.32
2016,3,7,14,15,258.5,290.0,2.2,12.0,453.5,514.48,412.32
2016,3,7,14,30,342.0,262.0,2.2,12.0,473.0,538.1,432.69
2016,3,7,14,45,228.0,256.0,2.25,12.0,393.0,431.43,348.76
2016,3,7,15,0,114.0,250.0,2.3,12.0,313.0,339.42,274.89
2016,3,7,15,15,106.5,233.0,2.25,12.0,288.5,306.21,249.08
2016,3,7,15,30,99.0,216.0,2.2,12.0,264.0,279.46,227.84
2016,3,7,15,45,49.5,117.0,2.2,12.0,141.0,143.75,116.55
2016,3,7,16,0,0.0,18.0,2.2,12.0,18.0,17.37,9.31
2016,3,7,16,15,0.0,15.5,2.15,11.5,15.5,14.95,7.31
2016,3,7,16,30,0.0,13.0,2.1,11.0,13.0,12.54,5.25
2016,3,7,16,45,0.0,10.5,2.1,11.0,10.5,10.12,3.14
2016,3,7,17,0,0.0,8.0,2.1,11.0,8.0,7.71,1.01
2016,3,7,17,15,0.0,5.5,2.05,10.5,5.5,5.3,0.0
2016,3,7,17,30,0.0,3.0,2.0,10.0,3.0,2.89,0.0
2016,3,7,17,45,0.0,1.5,2.0,10.0,1.5,1.44,0.0
2016,3,7,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,154.5,16.5,1.1,8.5,31.5,30.37,0.0
2016,3,8,7,0,309.0,33.0,1.1,9.0,63.0,82.06,47.44
2016,3,8,7,15,416.0,43.5,1.1,9.5,110.0,133.63,90.37
2016,3,8,7,30,523.0,54.0,1.1,10.0,157.0,197.44,144.73
2016,3,8,7,45,584.5,62.0,1.1,10.5,208.0,255.98,196.9
2016,3,8,8,0,646.0,70.0,1.1,11.0,259.0,320.6,253.36
2016,3,8,8,15,688.0,75.5,1.05,11.5,310.0,379.9,304.22
2016,3,8,8,30,730.0,81.0,1.0,12.0,361.0,442.3,355.65
2016,3,8,8,45,749.5,88.0,1.0,12.5,407.5,497.15,399.58
2016,3,8,9,0,769.0,95.0,1.0,13.0,454.0,550.96,441.1
2016,3,8,9,15,789.5,98.5,0.95,13.0,497.5,602.49,479.95
2016,3,8,9,30,810.0,102.0,0.9,13.0,541.0,653.58,517.18
2016,3,8,9,45,818.5,107.5,0.9,13.5,577.5,697.64,547.59
2016,3,8,10,0,827.0,113.0,0.9,14.0,614.0,739.76,574.63
2016,3,8,10,15,837.0,115.0,0.9,14.0,645.0,777.12,599.02
2016,3,8,10,30,847.0,117.0,0.9,14.0,676.0,812.19,621.65
2016,3,8,10,45,856.5,117.5,0.9,14.0,700.5,842.73,641.05
2016,3,8,11,0,866.0,118.0,0.9,14.0,725.0,870.54,658.57
2016,3,8,11,15,677.0,196.0,0.95,14.0,677.5,810.64,617.76
2016,3,8,11,30,488.0,274.0,1.0,14.0,630.0,734.93,561.69
2016,3,8,11,45,351.0,318.0,1.05,14.0,576.0,657.57,504.97
2016,3,8,12,0,214.0,362.0,1.1,14.0,522.0,576.17,443.69
2016,3,8,12,15,258.5,354.5,1.05,14.0,547.5,617.63,475.01
2016,3,8,12,30,303.0,347.0,1.0,14.0,573.0,649.09,497.78
2016,3,8,12,45,182.5,339.5,0.95,14.0,475.0,522.72,403.54
2016,3,8,13,0,62.0,332.0,0.9,14.0,377.0,397.6,308.41
2016,3,8,13,15,38.0,287.5,0.95,13.5,315.0,327.96,257.02
2016,3,8,13,30,14.0,243.0,1.0,13.0,253.0,252.57,199.15
2016,3,8,13,45,102.0,281.0,1.05,13.0,349.5,380.98,302.18
2016,3,8,14,0,190.0,319.0,1.1,13.0,446.0,490.71,386.51
2016,3,8,14,15,178.0,304.0,1.15,13.0,419.5,459.68,362.86
2016,3,8,14,30,166.0,289.0,1.2,13.0,393.0,428.8,340.24
2016,3,8,14,45,256.5,258.5,1.3,13.0,407.0,461.42,368.44
2016,3,8,15,0,347.0,228.0,1.4,13.0,421.0,479.77,384.92
2016,3,8,15,15,176.0,195.5,1.35,12.5,293.0,315.77,255.73
2016,3,8,15,30,5.0,163.0,1.3,12.0,165.0,163.51,131.25
2016,3,8,15,45,35.5,164.0,1.3,12.0,178.5,185.2,150.38
2016,3,8,16,0,66.0,165.0,1.3,12.0,192.0,200.3,163.12
2016,3,8,16,15,60.0,144.5,1.2,11.5,166.5,173.14,140.82
2016,3,8,16,30,54.0,124.0,1.1,11.0,141.0,146.58,118.76
2016,3,8,16,45,45.0,102.5,1.05,11.0,115.0,118.58,94.93
2016,3,8,17,0,36.0,81.0,1.0,11.0,89.0,91.59,71.65
2016,3,8,17,15,21.0,60.5,0.95,10.5,64.5,65.36,49.16
2016,3,8,17,30,6.0,40.0,0.9,10.0,40.0,40.14,27.5
2016,3,8,17,45,3.0,20.0,0.85,10.0,20.0,19.64,6.69
2016,3,8,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,7.0,1.05,10.5,7.0,6.75,0.0
2016,3,9,7,0,0.0,14.0,1.1,11.0,14.0,13.5,5.33
2016,3,9,7,15,0.0,24.5,1.05,11.0,24.5,23.64,14.45
2016,3,9,7,30,0.0,35.0,1.0,11.0,35.0,33.79,23.46
2016,3,9,7,45,0.0,46.0,1.0,11.5,46.0,44.43,32.74
2016,3,9,8,0,0.0,57.0,1.0,12.0,57.0,55.08,41.85
2016,3,9,8,15,0.0,68.0,0.95,12.5,68.0,65.73,50.79
2016,3,9,8,30,0.0,79.0,0.9,13.0,79.0,76.49,59.65
2016,3,9,8,45,81.0,142.5,0.85,13.5,181.0,190.4,154.51
2016,3,9,9,0,162.0,206.0,0.8,14.0,283.0,308.57,248.61
2016,3,9,9,15,165.0,226.5,0.8,14.0,311.0,339.56,271.77
2016,3,9,9,30,168.0,247.0,0.8,14.0,339.0,370.45,295.02
2016,3,9,9,45,488.0,179.5,0.8,14.5,472.5,543.42,430.76
2016,3,9,10,0,808.0,112.0,0.8,15.0,606.0,727.44,564.4
2016,3,9,10,15,820.5,114.0,0.75,15.0,637.5,766.1,586.98
2016,3,9,10,30,833.0,116.0,0.7,15.0,669.0,802.68,609.66
2016,3,9,10,45,589.0,214.0,0.7,15.5,612.5,727.21,553.4
2016,3,9,11,0,345.0,312.0,0.7,16.0,556.0,630.68,479.2
2016,3,9,11,15,377.0,311.0,0.7,16.0,583.0,664.04,504.12
2016,3,9,11,30,409.0,310.0,0.7,16.0,610.0,696.94,526.94
2016,3,9,11,45,229.5,319.5,0.7,16.5,488.5,551.59,419.42
2016,3,9,12,0,50.0,329.0,0.7,17.0,367.0,384.21,293.22
2016,3,9,12,15,87.5,347.5,0.7,17.0,413.5,438.21,335.39
2016,3,9,12,30,125.0,366.0,0.7,17.0,460.0,501.03,381.3
2016,3,9,12,45,112.0,359.5,0.75,17.5,443.0,472.69,359.79
2016,3,9,13,0,99.0,353.0,0.8,18.0,426.0,453.12,345.31
2016,3,9,13,15,76.5,334.0,0.75,18.0,390.0,411.61,314.54
2016,3,9,13,30,54.0,315.0,0.7,18.0,354.0,370.58,284.01
2016,3,9,13,45,109.0,318.5,0.7,18.0,393.5,419.37,322.43
2016,3,9,14,0,164.0,322.0,0.7,18.0,433.0,473.04,362.94
2016,3,9,14,15,114.0,298.0,0.7,18.0,374.0,403.18,310.56
2016,3,9,14,30,64.0,274.0,0.7,18.0,315.0,329.09,255.02
2016,3,9,14,45,116.0,264.5,0.7,18.0,332.5,360.77,281.25
2016,3,9,15,0,168.0,255.0,0.7,18.0,350.0,381.47,298.14
2016,3,9,15,15,108.0,227.5,0.65,17.5,287.0,301.22,236.71
2016,3,9,15,30,48.0,200.0,0.6,17.0,224.0,231.9,182.97
2016,3,9,15,45,46.5,181.0,0.6,17.0,202.0,209.16,165.74
2016,3,9,16,0,45.0,162.0,0.6,17.0,180.0,186.54,148.04
2016,3,9,16,15,38.0,142.0,0.55,16.5,156.0,160.54,127.46
2016,3,9,16,30,31.0,122.0,0.5,16.0,132.0,135.28,107.13
2016,3,9,16,45,23.5,101.0,0.5,15.5,108.0,109.58,86.07
2016,3,9,17,0,16.0,80.0,0.5,15.0,84.0,83.23,64.09
2016,3,9,17,15,8.0,59.0,0.5,14.5,61.0,59.65,44.15
2016,3,9,17,30,0.0,38.0,0.5,14.0,38.0,37.03,24.85
2016,3,9,17,45,0.0,21.5,0.5,14.0,21.5,20.79,8.12
2016,3,9,18,0,0.0,5.0,0.5,14.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,0.5,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,6,45,148.0,18.0,1.1,12.5,33.5,32.84,4.33
2016,3,10,7,0,296.0,36.0,1.1,13.0,67.0,85.21,50.89
2016,3,10,7,15,389.5,47.5,1.1,13.5,113.0,135.05,91.92
2016,3,10,7,30,483.0,59.0,1.1,14.0,159.0,195.58,143.13
2016,3,10,7,45,543.0,67.0,1.1,14.5,208.5,251.88,192.4
2016,3,10,8,0,603.0,75.0,1.1,15.0,258.0,314.13,245.8
2016,3,10,8,15,665.5,72.0,1.1,15.0,307.0,371.26,294.59
2016,3,10,8,30,728.0,69.0,1.1,15.0,356.0,432.94,345.82
2016,3,10,8,45,573.0,120.0,1.15,15.5,363.5,441.97,353.37
2016,3,10,9,0,418.0,171.0,1.2,16.0,371.0,431.08,344.02
2016,3,10,9,15,617.5,133.5,1.2,16.0,459.0,539.0,428.86
2016,3,10,9,30,817.0,96.0,1.2,16.0,547.0,657.42,518.13
2016,3,10,9,45,597.5,174.5,1.25,16.5,516.5,619.82,485.12
2016,3,10,10,0,378.0,253.0,1.3,17.0,486.0,552.87,431.24
2016,3,10,10,15,253.0,285.0,1.3,17.0,444.5,503.13,391.88
2016,3,10,10,30,128.0,317.0,1.3,17.0,403.0,437.28,339.53
2016,3,10,10,45,259.5,309.5,1.3,17.5,491.5,549.81,425.3
2016,3,10,11,0,391.0,302.0,1.3,18.0,580.0,659.95,505.06
2016,3,10,11,15,308.0,329.5,1.25,18.0,551.5,624.94,476.07
2016,3,10,11,30,225.0,357.0,1.2,18.0,523.0,577.34,439.49
2016,3,10,11,45,225.5,360.5,1.2,18.0,528.5,584.05,444.51
2016,3,10,12,0,226.0,364.0,1.2,18.0,534.0,589.86,448.42
2016,3,10,12,15,220.0,366.5,1.15,18.0,532.5,587.77,446.26
2016,3,10,12,30,214.0,369.0,1.1,18.0,531.0,584.77,443.57
2016,3,10,12,45,155.5,361.5,1.1,18.0,479.0,522.86,397.92
2016,3,10,13,0,97.0,354.0,1.1,18.0,427.0,452.4,345.84
2016,3,10,13,15,50.0,270.5,1.05,18.0,308.5,320.14,247.29
2016,3,10,13,30,3.0,187.0,1.0,18.0,190.0,186.12,143.6
2016,3,10,13,45,7.0,205.5,0.95,18.0,211.0,208.17,161.61
2016,3,10,14,0,11.0,224.0,0.9,18.0,232.0,230.18,178.9
2016,3,10,14,15,114.5,257.0,0.85,18.0,329.5,359.43,280.97
2016,3,10,14,30,218.0,290.0,0.8,18.0,427.0,469.3,363.87
2016,3,10,14,45,109.0,221.0,0.75,18.0,289.5,309.12,241.61
2016,3,10,15,0,0.0,152.0,0.7,18.0,152.0,148.79,115.24
2016,3,10,15,15,102.0,183.0,0.65,17.5,233.5,255.45,203.02
2016,3,10,15,30,204.0,214.0,0.6,17.0,315.0,344.91,273.2
2016,3,10,15,45,102.0,153.5,0.6,17.0,204.0,214.98,170.59
2016,3,10,16,0,0.0,93.0,0.6,17.0,93.0,90.32,69.67
2016,3,10,16,15,0.0,80.5,0.6,16.5,80.5,78.04,60.12
2016,3,10,16,30,0.0,68.0,0.6,16.0,68.0,65.8,50.12
2016,3,10,16,45,0.0,55.5,0.6,16.0,55.5,53.63,39.89
2016,3,10,17,0,0.0,43.0,0.6,16.0,43.0,41.53,29.56
2016,3,10,17,15,0.0,31.5,0.65,15.5,31.5,30.41,19.97
2016,3,10,17,30,0.0,20.0,0.7,15.0,20.0,19.29,10.27
2016,3,10,17,45,0.0,11.0,0.75,14.5,11.0,10.61,1.69
2016,3,10,18,0,0.0,2.0,0.8,14.0,2.0,1.97,0.0
2016,3,10,18,15,0.0,1.0,0.85,14.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,1.95,13.0,3.0,2.89,0.0
2016,3,11,7,0,0.0,6.0,2.0,13.0,6.0,5.78,0.0
2016,3,11,7,15,0.0,10.0,2.05,13.0,10.0,9.64,2.51
2016,3,11,7,30,0.0,14.0,2.1,13.0,14.0,13.5,5.92
2016,3,11,7,45,0.0,19.0,2.2,13.0,19.0,18.33,10.14
2016,3,11,8,0,0.0,24.0,2.3,13.0,24.0,23.16,14.32
2016,3,11,8,15,0.0,28.0,2.35,13.0,28.0,27.02,17.61
2016,3,11,8,30,0.0,32.0,2.4,13.0,32.0,30.89,20.88
2016,3,11,8,45,0.0,48.0,2.5,13.0,48.0,46.37,33.99
2016,3,11,9,0,0.0,64.0,2.6,13.0,64.0,61.87,46.98
2016,3,11,9,15,0.0,70.0,2.6,13.0,70.0,67.69,51.72
2016,3,11,9,30,0.0,76.0,2.6,13.0,76.0,73.51,56.44
2016,3,11,9,45,0.0,75.0,2.65,13.5,75.0,72.55,55.38
2016,3,11,10,0,0.0,74.0,2.7,14.0,74.0,71.59,54.34
2016,3,11,10,15,206.5,175.0,2.75,14.0,314.5,349.19,285.34
2016,3,11,10,30,413.0,276.0,2.8,14.0,555.0,631.26,503.11
2016,3,11,10,45,206.5,173.0,2.9,14.0,312.5,358.93,290.7
2016,3,11,11,0,0.0,70.0,3.0,14.0,70.0,67.75,50.57
2016,3,11,11,15,59.5,215.5,2.85,14.0,260.0,270.21,216.88
2016,3,11,11,30,119.0,361.0,2.7,14.0,450.0,487.92,385.1
2016,3,11,11,45,75.0,334.0,2.6,14.0,390.5,411.57,324.38
2016,3,11,12,0,31.0,307.0,2.5,14.0,331.0,343.15,270.33
2016,3,11,12,15,200.0,322.5,2.45,14.0,474.5,522.22,412.99
2016,3,11,12,30,369.0,338.0,2.4,14.0,618.0,700.93,547.35
2016,3,11,12,45,442.0,305.5,2.35,14.0,637.5,737.63,574.41
2016,3,11,13,0,515.0,273.0,2.3,14.0,657.0,763.87,595.07
2016,3,11,13,15,276.5,287.0,2.35,14.0,493.0,553.52,436.49
2016,3,11,13,30,38.0,301.0,2.4,14.0,329.0,341.52,269.2
2016,3,11,13,45,164.5,306.5,2.5,14.0,420.0,461.07,366.82
2016,3,11,14,0,291.0,312.0,2.6,14.0,511.0,573.85,455.09
2016,3,11,14,15,189.0,300.0,2.55,13.5,427.0,464.43,370.29
2016,3,11,14,30,87.0,288.0,2.5,13.0,343.0,361.36,289.29
2016,3,11,14,45,43.5,220.5,2.45,13.0,248.0,255.13,205.15
2016,3,11,15,0,0.0,153.0,2.4,13.0,153.0,149.75,119.22
2016,3,11,15,15,0.0,86.5,2.35,12.5,86.5,83.68,65.11
2016,3,11,15,30,0.0,20.0,2.3,12.0,20.0,19.31,10.89
2016,3,11,15,45,20.5,92.0,2.3,12.0,100.5,102.36,81.89
2016,3,11,16,0,41.0,164.0,2.3,12.0,181.0,186.46,152.19
2016,3,11,16,15,35.5,144.0,2.25,11.5,157.5,161.32,131.42
2016,3,11,16,30,30.0,124.0,2.2,11.0,134.0,136.78,111.08
2016,3,11,16,45,19.5,102.5,2.2,11.0,109.0,107.6,86.35
2016,3,11,17,0,9.0,81.0,2.2,11.0,84.0,82.11,64.55
2016,3,11,17,15,4.5,60.0,2.2,10.5,61.5,59.74,45.2
2016,3,11,17,30,0.0,39.0,2.2,10.0,39.0,37.94,26.17
2016,3,11,17,45,0.0,22.0,2.2,10.0,22.0,21.24,9.79
2016,3,11,18,0,0.0,5.0,2.2,10.0,5.0,4.91,0.0
2016,3,11,18,15,0.0,2.5,2.2,10.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,18.5,0.95,9.5,18.5,17.86,5.32
2016,3,12,7,0,0.0,37.0,1.0,10.0,37.0,36.02,24.34
2016,3,12,7,15,11.5,59.0,1.05,10.0,61.5,60.3,45.38
2016,3,12,7,30,23.0,81.0,1.1,10.0,86.0,87.42,68.84
2016,3,12,7,45,35.5,103.5,1.2,10.5,113.5,115.76,93.03
2016,3,12,8,0,48.0,126.0,1.3,11.0,141.0,145.55,118.13
2016,3,12,8,15,60.5,146.0,1.35,11.0,168.5,174.07,142.06
2016,3,12,8,30,73.0,166.0,1.4,11.0,196.0,203.88,166.76
2016,3,12,8,45,149.5,187.5,1.45,11.5,257.5,275.57,225.47
2016,3,12,9,0,226.0,209.0,1.5,12.0,319.0,350.51,285.56
2016,3,12,9,15,232.0,229.0,1.55,12.0,351.0,385.72,312.88
2016,3,12,9,30,238.0,249.0,1.6,12.0,383.0,420.89,339.95
2016,3,12,9,45,301.5,255.0,1.65,12.5,436.5,488.47,392.02
2016,3,12,10,0,365.0,261.0,1.7,13.0,490.0,553.86,441.23
2016,3,12,10,15,182.5,212.5,1.7,13.0,327.0,371.27,298.32
2016,3,12,10,30,0.0,164.0,1.7,13.0,164.0,160.45,126.39
2016,3,12,10,45,1.0,172.0,1.75,13.0,173.0,169.27,133.93
2016,3,12,11,0,2.0,180.0,1.8,13.0,182.0,178.15,140.95
2016,3,12,11,15,6.5,209.0,1.8,13.0,214.0,211.35,167.52
2016,3,12,11,30,11.0,238.0,1.8,13.0,246.0,244.86,194.01
2016,3,12,11,45,17.5,265.5,1.85,13.5,278.5,278.91,220.4
2016,3,12,12,0,24.0,293.0,1.9,14.0,311.0,313.18,246.65
2016,3,12,12,15,23.5,293.0,1.9,14.0,311.5,312.77,246.13
2016,3,12,12,30,23.0,293.0,1.9,14.0,312.0,312.29,245.75
2016,3,12,12,45,180.5,316.5,1.95,14.0,453.5,496.99,392.26
2016,3,12,13,0,338.0,340.0,2.0,14.0,595.0,670.29,522.52
2016,3,12,13,15,169.0,242.5,2.0,14.0,370.0,403.13,320.3
2016,3,12,13,30,0.0,145.0,2.0,14.0,145.0,141.43,110.32
2016,3,12,13,45,42.0,230.5,2.0,14.0,259.5,269.21,214.71
2016,3,12,14,0,84.0,316.0,2.0,14.0,374.0,393.7,312.17
2016,3,12,14,15,148.0,305.5,1.95,14.0,402.0,438.09,347.7
2016,3,12,14,30,212.0,295.0,1.9,14.0,430.0,470.55,374.14
2016,3,12,14,45,121.0,260.5,1.9,14.0,336.5,360.08,287.61
2016,3,12,15,0,30.0,226.0,1.9,14.0,243.0,250.19,199.85
2016,3,12,15,15,157.5,217.0,1.85,14.0,296.5,327.41,264.86
2016,3,12,15,30,285.0,208.0,1.8,14.0,350.0,392.73,317.68
2016,3,12,15,45,326.0,180.0,1.75,14.0,327.5,371.99,301.26
2016,3,12,16,0,367.0,152.0,1.7,14.0,305.0,351.24,284.36
2016,3,12,16,15,327.5,141.0,1.65,13.5,264.5,297.97,240.88
2016,3,12,16,30,288.0,130.0,1.6,13.0,224.0,252.81,203.22
2016,3,12,16,45,256.0,110.5,1.6,13.0,183.5,205.12,162.48
2016,3,12,17,0,224.0,91.0,1.6,13.0,143.0,160.72,123.96
2016,3,12,17,15,173.0,71.0,1.55,12.5,105.0,114.87,84.98
2016,3,12,17,30,122.0,51.0,1.5,12.0,67.0,74.89,51.5
2016,3,12,17,45,61.0,30.5,1.5,12.0,38.5,38.25,20.36
2016,3,12,18,0,0.0,10.0,1.5,12.0,10.0,9.83,0.0
2016,3,12,18,15,0.0,5.0,1.5,12.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.5,1.35,13.5,2.5,2.41,0.0
2016,3,13,7,0,0.0,5.0,1.4,14.0,5.0,4.82,0.0
2016,3,13,7,15,0.0,8.5,1.4,14.0,8.5,8.19,1.29
2016,3,13,7,30,0.0,12.0,1.4,14.0,12.0,11.57,4.26
2016,3,13,7,45,0.0,15.5,1.45,14.0,15.5,14.95,7.2
2016,3,13,8,0,0.0,19.0,1.5,14.0,19.0,18.33,10.12
2016,3,13,8,15,0.0,23.0,1.5,14.0,23.0,22.19,13.41
2016,3,13,8,30,0.0,27.0,1.5,14.0,27.0,26.06,16.66
2016,3,13,8,45,0.0,36.5,1.55,14.0,36.5,35.25,24.41
2016,3,13,9,0,0.0,46.0,1.6,14.0,46.0,44.45,32.09
2016,3,13,9,15,0.0,61.5,1.6,14.0,61.5,59.46,44.59
2016,3,13,9,30,0.0,77.0,1.6,14.0,77.0,74.48,56.98
2016,3,13,9,45,5.5,145.5,1.6,14.0,149.0,146.03,115.85
2016,3,13,10,0,11.0,214.0,1.6,14.0,221.0,219.44,174.63
2016,3,13,10,15,5.5,174.0,1.6,14.0,177.5,174.83,138.24
2016,3,13,10,30,0.0,134.0,1.6,14.0,134.0,130.5,102.14
2016,3,13,10,45,4.0,175.5,1.65,14.5,178.5,175.27,138.12
2016,3,13,11,0,8.0,217.0,1.7,15.0,223.0,220.64,173.72
2016,3,13,11,15,4.0,186.5,1.7,15.0,190.0,186.43,146.19
2016,3,13,11,30,0.0,156.0,1.7,15.0,157.0,152.37,118.84
2016,3,13,11,45,0.5,159.5,1.7,15.0,160.5,156.31,122.03
2016,3,13,12,0,1.0,163.0,1.7,15.0,164.0,160.26,125.16
2016,3,13,12,15,5.0,194.0,1.7,15.0,198.0,194.99,152.93
2016,3,13,12,30,9.0,225.0,1.7,15.0,232.0,229.93,180.54
2016,3,13,12,45,8.5,224.0,1.75,15.0,231.0,228.43,179.3
2016,3,13,13,0,8.0,223.0,1.8,15.0,230.0,226.91,178.21
2016,3,13,13,15,4.0,141.5,1.75,15.0,145.0,141.47,110.28
2016,3,13,13,30,0.0,60.0,1.7,15.0,60.0,58.07,42.49
2016,3,13,13,45,2.5,128.0,1.65,15.0,129.5,126.66,98.83
2016,3,13,14,0,5.0,196.0,1.6,15.0,199.0,196.7,155.11
2016,3,13,14,15,2.5,133.5,1.55,14.5,135.0,131.99,103.33
