Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,30,0.0,71.0,1.5,14.0,71.0,68.69,51.78
2016,3,13,14,45,0.0,62.5,1.5,14.0,62.5,60.45,45.12
2016,3,13,15,0,0.0,54.0,1.5,14.0,54.0,52.21,38.35
2016,3,13,15,15,0.0,36.5,1.45,14.0,36.5,35.27,24.22
2016,3,13,15,30,0.0,19.0,1.4,14.0,19.0,18.35,9.97
2016,3,13,15,45,0.0,44.0,1.4,14.0,44.0,42.51,30.55
2016,3,13,16,0,0.0,69.0,1.4,14.0,69.0,66.7,51.11
2016,3,13,16,15,0.0,60.0,1.35,14.0,60.0,57.98,43.84
2016,3,13,16,30,0.0,51.0,1.3,14.0,51.0,49.27,36.53
2016,3,13,16,45,0.0,42.0,1.3,14.0,42.0,40.56,29.12
2016,3,13,17,0,0.0,33.0,1.3,14.0,33.0,31.85,21.61
2016,3,13,17,15,0.0,24.5,1.25,14.0,24.5,23.64,14.43
2016,3,13,17,30,0.0,16.0,1.2,14.0,16.0,15.43,7.21
2016,3,13,17,45,0.0,9.0,1.2,14.0,9.0,8.67,0.88
2016,3,13,18,0,0.0,2.0,1.2,14.0,2.0,1.97,0.0
2016,3,13,18,15,0.0,1.0,1.15,14.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.2,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.2,10.0,10.0,9.83,0.0
2016,3,14,6,45,56.0,29.0,1.25,10.5,36.0,35.35,17.73
2016,3,14,7,0,112.0,48.0,1.3,11.0,62.0,68.85,47.01
2016,3,14,7,15,155.0,69.0,1.3,11.0,98.5,107.08,79.47
2016,3,14,7,30,198.0,90.0,1.3,11.0,135.0,150.31,116.75
2016,3,14,7,45,221.0,111.5,1.35,11.5,173.5,192.1,153.11
2016,3,14,8,0,244.0,133.0,1.4,12.0,212.0,236.26,190.78
2016,3,14,8,15,280.0,145.5,1.4,12.0,250.5,278.96,226.84
2016,3,14,8,30,316.0,158.0,1.4,12.0,289.0,324.98,265.0
2016,3,14,8,45,377.0,167.0,1.45,12.5,341.5,388.97,316.33
2016,3,14,9,0,438.0,176.0,1.5,13.0,394.0,453.67,367.05
2016,3,14,9,15,398.0,204.0,1.5,13.0,415.5,477.89,384.67
2016,3,14,9,30,358.0,232.0,1.5,13.0,437.0,491.87,394.24
2016,3,14,9,45,383.5,243.0,1.5,13.5,475.5,536.43,427.12
2016,3,14,10,0,409.0,254.0,1.5,14.0,514.0,581.71,459.6
2016,3,14,10,15,350.5,283.5,1.5,14.0,514.5,580.91,456.53
2016,3,14,10,30,292.0,313.0,1.5,14.0,515.0,575.39,450.22
2016,3,14,10,45,393.0,291.0,1.5,14.0,572.5,644.9,503.33
2016,3,14,11,0,494.0,269.0,1.5,14.0,630.0,725.93,562.69
2016,3,14,11,15,535.0,261.5,1.5,14.0,660.0,763.74,589.16
2016,3,14,11,30,576.0,254.0,1.5,14.0,690.0,800.62,615.16
2016,3,14,11,45,525.5,276.5,1.5,14.0,677.5,785.03,602.16
2016,3,14,12,0,475.0,299.0,1.5,14.0,665.0,766.27,587.53
2016,3,14,12,15,477.0,298.5,1.5,14.0,666.0,768.79,589.5
2016,3,14,12,30,479.0,298.0,1.5,14.0,667.0,769.25,589.87
2016,3,14,12,45,475.5,296.0,1.55,14.5,660.0,761.03,583.63
2016,3,14,13,0,472.0,294.0,1.6,15.0,653.0,750.83,576.13
2016,3,14,13,15,455.5,298.5,1.6,15.0,639.0,734.01,564.2
2016,3,14,13,30,439.0,303.0,1.6,15.0,625.0,715.75,551.29
2016,3,14,13,45,390.5,304.0,1.6,15.0,584.0,658.51,510.18
2016,3,14,14,0,342.0,305.0,1.6,15.0,543.0,609.48,474.57
2016,3,14,14,15,393.5,277.0,1.6,14.5,539.0,610.16,478.42
2016,3,14,14,30,445.0,249.0,1.6,14.0,535.0,613.28,483.32
2016,3,14,14,45,447.0,231.5,1.65,14.0,504.5,579.67,459.46
2016,3,14,15,0,449.0,214.0,1.7,14.0,474.0,544.5,434.23
2016,3,14,15,15,568.5,172.0,1.7,14.0,476.5,558.36,447.11
2016,3,14,15,30,688.0,130.0,1.7,14.0,479.0,563.17,451.74
2016,3,14,15,45,660.5,123.0,1.75,14.0,432.0,507.24,408.0
2016,3,14,16,0,633.0,116.0,1.8,14.0,385.0,452.31,364.15
2016,3,14,16,15,590.0,108.5,1.7,13.5,335.0,391.09,314.21
2016,3,14,16,30,547.0,101.0,1.6,13.0,285.0,333.15,265.55
2016,3,14,16,45,488.5,91.0,1.55,12.5,234.5,269.65,211.54
2016,3,14,17,0,430.0,81.0,1.5,12.0,184.0,213.65,162.83
2016,3,14,17,15,341.0,67.5,1.45,11.5,136.5,153.07,111.32
2016,3,14,17,30,252.0,54.0,1.4,11.0,89.0,102.62,69.46
2016,3,14,17,45,126.0,35.0,1.4,10.5,52.5,51.53,29.14
2016,3,14,18,0,0.0,16.0,1.4,10.0,16.0,15.38,0.0
2016,3,14,18,15,0.0,8.0,1.4,10.0,8.0,7.86,0.0
2016,3,14,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,28.0,6.5,1.0,7.5,7.0,0.0,0.0
2016,3,15,6,30,56.0,13.0,1.0,8.0,14.0,15.68,0.0
2016,3,15,6,45,195.0,28.5,1.05,9.0,51.0,52.47,26.44
2016,3,15,7,0,334.0,44.0,1.1,10.0,88.0,104.85,67.92
2016,3,15,7,15,424.0,55.0,1.1,10.5,136.5,157.46,112.1
2016,3,15,7,30,514.0,66.0,1.1,11.0,185.0,220.25,166.15
2016,3,15,7,45,581.0,71.5,1.15,11.5,238.0,279.26,217.96
2016,3,15,8,0,648.0,77.0,1.2,12.0,291.0,344.86,274.34
2016,3,15,8,15,687.0,82.5,1.2,12.5,342.0,403.95,324.23
2016,3,15,8,30,726.0,88.0,1.2,13.0,393.0,465.8,374.55
2016,3,15,8,45,758.5,90.5,1.2,13.5,442.0,522.33,419.14
2016,3,15,9,0,791.0,93.0,1.2,14.0,491.0,580.92,463.71
2016,3,15,9,15,810.5,96.0,1.2,14.0,534.5,632.53,502.48
2016,3,15,9,30,830.0,99.0,1.2,14.0,578.0,683.51,539.76
2016,3,15,9,45,846.5,100.5,1.25,14.5,616.5,729.75,570.67
2016,3,15,10,0,863.0,102.0,1.3,15.0,655.0,774.51,599.97
2016,3,15,10,15,873.0,104.0,1.25,15.0,686.5,808.96,621.67
2016,3,15,10,30,883.0,106.0,1.2,15.0,718.0,844.64,644.04
2016,3,15,10,45,891.5,106.5,1.15,15.5,743.0,874.81,661.16
2016,3,15,11,0,900.0,107.0,1.1,16.0,768.0,902.1,676.18
2016,3,15,11,15,904.5,108.0,1.1,16.0,784.5,923.33,689.19
2016,3,15,11,30,909.0,109.0,1.1,16.0,801.0,941.22,700.13
2016,3,15,11,45,911.5,109.0,1.1,16.5,809.5,952.77,705.74
2016,3,15,12,0,914.0,109.0,1.1,17.0,818.0,960.77,709.22
2016,3,15,12,15,914.5,109.0,1.1,17.0,818.5,963.31,710.67
2016,3,15,12,30,915.0,109.0,1.1,17.0,819.0,962.22,709.99
2016,3,15,12,45,917.0,106.0,1.15,17.0,812.0,955.6,706.8
2016,3,15,13,0,919.0,103.0,1.2,17.0,805.0,945.33,701.39
2016,3,15,13,15,915.0,102.5,1.2,17.0,789.0,928.8,691.18
2016,3,15,13,30,911.0,102.0,1.2,17.0,773.0,908.86,678.88
2016,3,15,13,45,906.0,100.0,1.2,17.0,750.0,883.16,662.83
2016,3,15,14,0,901.0,98.0,1.2,17.0,727.0,854.34,644.72
2016,3,15,14,15,891.5,96.5,1.2,17.0,696.0,819.52,622.49
2016,3,15,14,30,882.0,95.0,1.2,17.0,665.0,782.17,598.4
2016,3,15,14,45,869.5,92.5,1.25,17.0,627.5,739.25,570.75
2016,3,15,15,0,857.0,90.0,1.3,17.0,590.0,697.39,543.41
2016,3,15,15,15,839.0,87.5,1.3,16.5,547.0,647.12,508.62
2016,3,15,15,30,821.0,85.0,1.3,16.0,504.0,595.97,471.48
2016,3,15,15,45,797.5,81.0,1.3,16.0,456.5,539.58,428.29
2016,3,15,16,0,774.0,77.0,1.3,16.0,409.0,483.47,383.91
2016,3,15,16,15,739.5,72.5,1.25,15.5,358.0,422.39,334.62
2016,3,15,16,30,705.0,68.0,1.2,15.0,307.0,363.42,285.26
2016,3,15,16,45,655.5,62.0,1.2,14.5,255.0,300.42,231.43
2016,3,15,17,0,606.0,56.0,1.2,14.0,203.0,241.58,179.66
2016,3,15,17,15,524.5,48.0,1.2,13.0,153.0,177.98,124.86
2016,3,15,17,30,443.0,40.0,1.2,12.0,103.0,123.41,78.53
2016,3,15,17,45,304.5,27.5,1.3,11.5,62.5,66.91,34.27
2016,3,15,18,0,166.0,15.0,1.4,11.0,22.0,24.5,0.0
2016,3,15,18,15,83.0,7.5,1.4,11.0,11.0,7.81,0.0
2016,3,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,57.0,7.0,1.05,9.5,9.0,6.88,0.0
2016,3,16,6,30,114.0,14.0,0.9,10.0,18.0,20.05,0.0
2016,3,16,6,45,261.5,27.5,0.8,10.5,57.5,60.22,30.54
2016,3,16,7,0,409.0,41.0,0.7,11.0,97.0,116.04,74.01
2016,3,16,7,15,496.5,50.0,0.7,11.5,147.5,170.71,120.19
2016,3,16,7,30,584.0,59.0,0.7,12.0,198.0,235.19,175.75
2016,3,16,7,45,639.0,65.0,0.7,12.5,250.5,294.64,227.87
2016,3,16,8,0,694.0,71.0,0.7,13.0,303.0,359.29,282.91
2016,3,16,8,15,731.5,76.0,0.75,13.5,355.0,419.19,332.93
2016,3,16,8,30,769.0,81.0,0.8,14.0,407.0,482.03,383.47
2016,3,16,8,45,795.0,84.5,0.85,14.5,456.0,538.94,427.83
2016,3,16,9,0,821.0,88.0,0.9,15.0,505.0,596.42,471.12
2016,3,16,9,15,840.0,91.0,0.85,15.5,549.5,649.02,508.43
2016,3,16,9,30,859.0,94.0,0.8,16.0,594.0,700.88,543.43
2016,3,16,9,45,873.0,96.0,0.8,16.5,632.5,746.94,572.59
2016,3,16,10,0,887.0,98.0,0.8,17.0,671.0,787.7,597.62
2016,3,16,10,15,897.0,100.0,0.8,17.0,703.0,826.53,622.17
2016,3,16,10,30,907.0,102.0,0.8,17.0,735.0,862.87,644.83
2016,3,16,10,45,914.0,103.0,0.85,17.5,759.5,892.88,662.84
2016,3,16,11,0,921.0,104.0,0.9,18.0,784.0,919.85,678.88
2016,3,16,11,15,925.0,105.0,0.9,18.0,801.0,940.95,691.5
2016,3,16,11,30,929.0,106.0,0.9,18.0,818.0,958.62,702.05
2016,3,16,11,45,931.5,106.0,0.9,18.5,826.5,970.31,707.57
2016,3,16,12,0,934.0,106.0,0.9,19.0,835.0,978.37,710.95
2016,3,16,12,15,933.5,106.0,0.9,19.0,835.0,979.97,711.77
2016,3,16,12,30,933.0,106.0,0.9,19.0,835.0,977.85,710.46
2016,3,16,12,45,936.5,102.5,0.9,19.5,828.0,971.89,705.59
2016,3,16,13,0,940.0,99.0,0.9,20.0,821.0,962.17,698.53
2016,3,16,13,15,935.5,98.5,0.9,20.0,804.5,944.83,688.11
2016,3,16,13,30,931.0,98.0,0.9,20.0,788.0,924.02,675.64
2016,3,16,13,45,924.5,96.5,0.9,20.0,763.5,897.08,659.28
2016,3,16,14,0,918.0,95.0,0.9,20.0,739.0,867.03,640.93
2016,3,16,14,15,908.0,93.5,0.9,20.0,707.5,831.24,618.71
2016,3,16,14,30,898.0,92.0,0.9,20.0,676.0,792.91,594.65
2016,3,16,14,45,884.5,90.0,0.9,20.0,637.5,749.15,566.66
2016,3,16,15,0,871.0,88.0,0.9,20.0,599.0,703.57,537.06
2016,3,16,15,15,853.0,85.0,0.85,19.5,555.5,654.97,504.17
2016,3,16,15,30,835.0,82.0,0.8,19.0,512.0,602.61,466.73
2016,3,16,15,45,810.0,79.0,0.8,19.0,463.5,545.72,424.41
2016,3,16,16,0,785.0,76.0,0.8,19.0,415.0,489.24,380.94
2016,3,16,16,15,750.5,71.5,0.8,18.0,363.5,427.51,333.26
2016,3,16,16,30,716.0,67.0,0.8,17.0,312.0,367.88,285.14
2016,3,16,16,45,665.0,61.5,0.8,16.5,259.5,304.13,231.61
2016,3,16,17,0,614.0,56.0,0.8,16.0,207.0,244.74,180.19
2016,3,16,17,15,534.0,48.0,0.8,15.5,156.5,180.9,125.59
2016,3,16,17,30,454.0,40.0,0.8,15.0,106.0,125.91,79.25
2016,3,16,17,45,316.5,28.0,0.8,14.5,64.5,69.17,35.51
2016,3,16,18,0,179.0,16.0,0.8,14.0,23.0,26.54,0.0
2016,3,16,18,15,89.5,8.0,0.8,13.5,11.5,8.41,0.0
2016,3,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,11.0,1.25,10.5,11.0,10.81,0.0
2016,3,17,6,30,0.0,22.0,1.2,11.0,22.0,20.94,0.0
2016,3,17,6,45,232.0,30.5,1.2,12.0,63.5,60.06,32.13
2016,3,17,7,0,464.0,39.0,1.2,13.0,105.0,125.19,79.08
2016,3,17,7,15,546.0,47.0,1.1,13.5,156.0,181.05,126.66
2016,3,17,7,30,628.0,55.0,1.0,14.0,207.0,246.02,182.89
2016,3,17,7,45,679.5,60.5,0.95,14.5,260.5,306.08,235.56
2016,3,17,8,0,731.0,66.0,0.9,15.0,314.0,371.12,290.75
2016,3,17,8,15,766.0,70.5,0.8,15.5,366.5,431.84,340.49
2016,3,17,8,30,801.0,75.0,0.7,16.0,419.0,494.71,389.6
2016,3,17,8,45,825.5,78.0,0.65,17.0,468.0,551.83,431.84
2016,3,17,9,0,850.0,81.0,0.6,18.0,517.0,609.29,472.35
2016,3,17,9,15,867.5,84.0,0.55,18.5,561.5,659.68,507.01
2016,3,17,9,30,885.0,87.0,0.5,19.0,606.0,711.3,540.15
2016,3,17,9,45,897.5,89.0,0.45,19.5,644.5,756.93,567.32
2016,3,17,10,0,910.0,91.0,0.4,20.0,683.0,800.63,592.6
2016,3,17,10,15,919.0,92.5,0.35,20.0,715.0,838.83,614.9
2016,3,17,10,30,928.0,94.0,0.3,20.0,747.0,874.4,635.26
2016,3,17,10,45,934.0,95.5,0.25,20.5,771.5,904.58,650.77
2016,3,17,11,0,940.0,97.0,0.2,21.0,796.0,931.6,664.22
2016,3,17,11,15,944.0,98.0,0.2,21.0,812.5,952.98,676.37
2016,3,17,11,30,948.0,99.0,0.2,21.0,829.0,970.86,686.51
2016,3,17,11,45,949.0,99.5,0.25,21.5,837.0,981.84,692.26
2016,3,17,12,0,950.0,100.0,0.3,22.0,845.0,989.09,696.03
2016,3,17,12,15,950.0,100.0,0.35,22.0,845.0,991.11,698.18
2016,3,17,12,30,950.0,100.0,0.4,22.0,845.0,989.35,698.28
2016,3,17,12,45,947.0,99.5,0.45,22.5,836.5,980.52,692.92
2016,3,17,13,0,944.0,99.0,0.5,23.0,828.0,968.0,685.51
2016,3,17,13,15,940.0,98.5,0.5,23.0,811.5,950.96,675.67
2016,3,17,13,30,936.0,98.0,0.5,23.0,795.0,930.44,663.8
2016,3,17,13,45,928.5,96.5,0.55,23.0,770.5,902.45,648.33
2016,3,17,14,0,921.0,95.0,0.6,23.0,746.0,871.39,630.86
2016,3,17,14,15,911.5,93.5,0.6,22.5,714.0,835.83,610.58
2016,3,17,14,30,902.0,92.0,0.6,22.0,682.0,797.69,588.38
2016,3,17,14,45,888.0,90.5,0.6,22.0,643.5,753.87,560.99
2016,3,17,15,0,874.0,89.0,0.6,22.0,605.0,708.27,532.05
2016,3,17,15,15,856.0,86.0,0.55,22.0,561.0,659.45,498.76
2016,3,17,15,30,838.0,83.0,0.5,22.0,517.0,606.87,461.07
2016,3,17,15,45,812.5,80.0,0.5,22.0,468.0,549.47,419.41
2016,3,17,16,0,787.0,77.0,0.5,22.0,419.0,492.52,376.64
2016,3,17,16,15,752.5,72.5,0.5,21.0,367.5,430.59,329.92
2016,3,17,16,30,718.0,68.0,0.5,20.0,316.0,370.76,282.72
2016,3,17,16,45,667.0,62.5,0.55,19.5,263.0,306.78,230.31
2016,3,17,17,0,616.0,57.0,0.6,19.0,210.0,247.17,179.76
2016,3,17,17,15,537.0,49.0,0.65,18.0,159.5,183.31,126.24
2016,3,17,17,30,458.0,41.0,0.7,17.0,109.0,128.18,80.42
2016,3,17,17,45,321.5,29.0,0.8,16.5,67.0,71.11,36.87
2016,3,17,18,0,185.0,17.0,0.9,16.0,25.0,28.18,0.0
2016,3,17,18,15,92.5,8.5,0.85,15.5,12.5,9.0,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,6,15,87.0,8.5,0.95,10.5,12.5,8.9,0.0
2016,3,18,6,30,174.0,17.0,0.9,11.0,25.0,27.32,0.0
2016,3,18,6,45,311.0,29.5,0.85,11.5,66.5,70.03,37.44
2016,3,18,7,0,448.0,42.0,0.8,12.0,108.0,127.02,81.82
2016,3,18,7,15,529.0,50.0,0.8,12.5,159.0,182.05,128.79
2016,3,18,7,30,610.0,58.0,0.8,13.0,210.0,246.07,184.22
2016,3,18,7,45,305.0,56.5,0.8,13.5,132.5,169.86,132.51
2016,3,18,8,0,0.0,55.0,0.8,14.0,55.0,53.14,39.66
2016,3,18,8,15,0.0,71.0,0.75,14.0,71.0,68.64,52.83
2016,3,18,8,30,0.0,87.0,0.7,14.0,87.0,84.26,65.73
2016,3,18,8,45,0.0,114.0,0.7,14.5,114.0,110.91,87.41
2016,3,18,9,0,0.0,141.0,0.7,15.0,141.0,137.72,108.77
2016,3,18,9,15,1.5,160.0,0.7,15.0,161.0,157.62,124.46
2016,3,18,9,30,3.0,179.0,0.7,15.0,181.0,177.7,140.16
2016,3,18,9,45,93.5,244.0,0.7,15.5,305.0,316.1,250.17
2016,3,18,10,0,184.0,309.0,0.7,16.0,429.0,464.73,361.4
2016,3,18,10,15,254.0,313.0,0.7,16.0,488.0,538.56,414.79
2016,3,18,10,30,324.0,317.0,0.7,16.0,547.0,608.95,465.33
2016,3,18,10,45,619.5,212.5,0.7,16.5,669.5,770.41,582.94
2016,3,18,11,0,915.0,108.0,0.7,17.0,792.0,924.27,681.97
2016,3,18,11,15,919.5,108.5,0.7,17.0,809.0,945.07,692.33
2016,3,18,11,30,924.0,109.0,0.7,17.0,826.0,962.46,702.62
2016,3,18,11,45,926.0,110.0,0.7,17.5,834.5,974.59,708.37
2016,3,18,12,0,928.0,111.0,0.7,18.0,843.0,983.1,712.0
2016,3,18,12,15,744.5,194.5,0.7,18.0,781.5,913.87,667.75
2016,3,18,12,30,561.0,278.0,0.7,18.0,720.0,828.13,609.86
2016,3,18,12,45,556.0,275.5,0.75,18.0,710.5,817.33,604.88
2016,3,18,13,0,551.0,273.0,0.8,18.0,701.0,804.27,597.33
2016,3,18,13,15,716.0,199.5,0.8,18.0,743.5,869.22,644.28
2016,3,18,13,30,881.0,126.0,0.8,18.0,786.0,919.26,676.57
2016,3,18,13,45,709.5,184.5,0.8,18.0,705.0,818.62,610.49
2016,3,18,14,0,538.0,243.0,0.8,18.0,624.0,716.11,539.62
2016,3,18,14,15,546.5,227.5,0.8,17.5,600.5,690.27,524.96
2016,3,18,14,30,555.0,212.0,0.8,17.0,577.0,662.0,507.34
2016,3,18,14,45,535.5,208.5,0.85,17.0,544.5,623.36,480.9
2016,3,18,15,0,516.0,205.0,0.9,17.0,512.0,584.41,453.74
2016,3,18,15,15,555.5,173.5,0.95,16.5,482.0,554.81,434.91
2016,3,18,15,30,595.0,142.0,1.0,16.0,452.0,522.98,413.32
2016,3,18,15,45,614.5,122.0,1.05,16.0,416.0,484.15,384.25
2016,3,18,16,0,634.0,102.0,1.1,16.0,380.0,441.9,351.32
2016,3,18,16,15,574.0,104.5,1.1,15.5,333.0,382.85,304.07
2016,3,18,16,30,514.0,107.0,1.1,15.0,286.0,327.01,258.26
2016,3,18,16,45,474.0,94.0,1.1,14.5,238.5,269.99,210.31
2016,3,18,17,0,434.0,81.0,1.1,14.0,191.0,216.82,164.34
2016,3,18,17,15,409.5,65.0,1.05,13.5,149.5,168.44,121.22
2016,3,18,17,30,385.0,49.0,1.0,13.0,108.0,123.43,81.09
2016,3,18,17,45,258.0,34.5,1.0,12.5,67.0,68.56,38.43
2016,3,18,18,0,131.0,20.0,1.0,12.0,26.0,27.65,0.0
2016,3,18,18,15,65.5,10.0,0.95,11.5,13.0,10.36,0.0
2016,3,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,0.45,11.0,7.5,7.37,0.0
2016,3,19,6,30,0.0,15.0,0.4,11.0,15.0,14.48,0.0
2016,3,19,6,45,23.5,34.5,0.35,11.5,38.5,36.87,23.3
2016,3,19,7,0,47.0,54.0,0.3,12.0,62.0,62.05,44.76
2016,3,19,7,15,62.5,76.0,0.3,12.5,90.0,90.69,69.23
2016,3,19,7,30,78.0,98.0,0.3,13.0,118.0,123.21,96.79
2016,3,19,7,45,90.5,120.0,0.35,13.5,148.0,154.87,123.32
2016,3,19,8,0,103.0,142.0,0.4,14.0,178.0,187.9,150.46
2016,3,19,8,15,176.0,161.0,0.4,14.5,234.0,247.31,198.08
2016,3,19,8,30,249.0,180.0,0.4,15.0,290.0,318.21,253.68
2016,3,19,8,45,272.5,198.5,0.45,15.5,331.0,363.81,288.43
2016,3,19,9,0,296.0,217.0,0.5,16.0,372.0,411.11,323.87
2016,3,19,9,15,559.5,156.5,0.5,16.0,479.5,543.36,425.76
2016,3,19,9,30,823.0,96.0,0.5,16.0,587.0,686.34,530.09
2016,3,19,9,45,831.5,100.5,0.5,16.5,623.0,729.66,555.86
2016,3,19,10,0,840.0,105.0,0.5,17.0,659.0,770.96,581.14
2016,3,19,10,15,850.0,106.5,0.5,17.0,690.0,807.98,604.29
2016,3,19,10,30,860.0,108.0,0.5,17.0,721.0,838.38,622.9
2016,3,19,10,45,867.0,109.5,0.5,17.5,745.0,867.62,639.55
2016,3,19,11,0,874.0,111.0,0.5,18.0,769.0,893.99,654.21
2016,3,19,11,15,878.5,111.5,0.5,18.0,785.0,914.0,666.02
2016,3,19,11,30,883.0,112.0,0.5,18.0,801.0,930.78,675.91
2016,3,19,11,45,692.5,205.5,0.55,18.0,749.0,873.24,639.45
2016,3,19,12,0,502.0,299.0,0.6,18.0,697.0,796.82,586.35
2016,3,19,12,15,490.0,303.5,0.6,18.0,692.5,791.47,583.51
2016,3,19,12,30,478.0,308.0,0.6,18.0,688.0,783.99,578.32
2016,3,19,12,45,437.0,324.0,0.6,18.0,668.5,759.81,561.22
2016,3,19,13,0,396.0,340.0,0.6,18.0,649.0,727.08,538.73
2016,3,19,13,15,358.0,342.5,0.6,18.0,617.5,689.78,513.29
2016,3,19,13,30,320.0,345.0,0.6,18.0,586.0,652.2,487.45
2016,3,19,13,45,403.5,304.5,0.65,18.0,598.5,673.2,506.06
2016,3,19,14,0,487.0,264.0,0.7,18.0,611.0,696.55,525.21
2016,3,19,14,15,504.0,245.0,0.7,18.0,590.5,675.34,511.42
2016,3,19,14,30,521.0,226.0,0.7,18.0,570.0,651.32,496.04
2016,3,19,14,45,679.5,159.5,0.7,18.0,582.0,681.88,521.59
2016,3,19,15,0,838.0,93.0,0.7,18.0,594.0,693.24,531.77
2016,3,19,15,15,655.0,136.5,0.7,17.5,511.0,585.1,453.53
2016,3,19,15,30,472.0,180.0,0.7,17.0,428.0,485.44,379.65
2016,3,19,15,45,616.0,130.0,0.75,17.0,422.0,494.14,388.44
2016,3,19,16,0,760.0,80.0,0.8,17.0,416.0,484.03,380.5
2016,3,19,16,15,726.5,75.5,0.85,16.5,365.5,423.78,332.91
2016,3,19,16,30,693.0,71.0,0.9,16.0,315.0,365.9,285.65
2016,3,19,16,45,645.5,65.0,0.95,15.5,263.5,303.47,233.17
2016,3,19,17,0,598.0,59.0,1.0,15.0,212.0,245.4,182.72
2016,3,19,17,15,521.0,51.0,0.95,14.5,162.0,182.79,128.77
2016,3,19,17,30,444.0,43.0,0.9,14.0,112.0,128.7,82.81
2016,3,19,17,45,222.0,36.0,0.9,13.5,70.5,65.81,37.83
2016,3,19,18,0,0.0,29.0,0.9,13.0,29.0,27.58,0.39
2016,3,19,18,15,0.0,14.5,0.9,12.5,14.5,14.25,0.0
2016,3,19,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,5.5,9.5,0.75,11.5,10.0,9.41,0.0
2016,3,20,6,30,11.0,19.0,0.7,12.0,20.0,19.16,1.51
2016,3,20,6,45,62.5,38.0,0.7,13.0,47.5,46.22,29.29
2016,3,20,7,0,114.0,57.0,0.7,14.0,75.0,80.22,56.83
2016,3,20,7,15,136.0,78.5,0.7,14.5,108.0,113.09,84.98
2016,3,20,7,30,158.0,100.0,0.7,15.0,141.0,149.79,116.29
2016,3,20,7,45,172.5,121.0,0.75,15.5,175.0,185.71,146.7
2016,3,20,8,0,187.0,142.0,0.8,16.0,209.0,223.09,177.63
2016,3,20,8,15,223.0,161.5,0.8,16.0,253.0,273.97,218.82
2016,3,20,8,30,259.0,181.0,0.8,16.0,297.0,325.16,259.45
2016,3,20,8,45,269.5,201.5,0.85,16.5,333.5,366.01,290.7
2016,3,20,9,0,280.0,222.0,0.9,17.0,370.0,407.3,321.6
2016,3,20,9,15,299.5,239.0,0.9,17.0,409.0,451.17,354.29
2016,3,20,9,30,319.0,256.0,0.9,17.0,448.0,495.93,386.99
2016,3,20,9,45,350.5,266.0,0.95,17.5,489.5,542.82,420.58
2016,3,20,10,0,382.0,276.0,1.0,18.0,531.0,590.94,454.41
2016,3,20,10,15,618.5,194.5,1.0,18.0,628.5,719.29,549.76
2016,3,20,10,30,855.0,113.0,1.0,18.0,726.0,846.43,635.43
2016,3,20,10,45,860.0,115.5,1.05,18.0,749.0,870.49,649.65
2016,3,20,11,0,865.0,118.0,1.1,18.0,772.0,895.97,666.22
2016,3,20,11,15,608.5,236.0,1.1,18.0,701.5,813.88,609.2
2016,3,20,11,30,352.0,354.0,1.1,18.0,631.0,702.75,526.5
2016,3,20,11,45,225.5,370.0,1.15,18.0,548.5,597.89,451.66
2016,3,20,12,0,99.0,386.0,1.2,18.0,466.0,489.92,371.67
2016,3,20,12,15,88.0,381.0,1.2,18.0,451.5,474.45,360.98
2016,3,20,12,30,77.0,376.0,1.2,18.0,437.0,458.64,349.3
2016,3,20,12,45,179.0,374.5,1.2,18.0,515.0,559.63,425.71
2016,3,20,13,0,281.0,373.0,1.2,18.0,593.0,657.95,497.0
2016,3,20,13,15,221.5,372.0,1.2,18.0,543.5,590.59,447.5
2016,3,20,13,30,162.0,371.0,1.2,18.0,494.0,532.82,405.47
2016,3,20,13,45,150.5,358.0,1.2,18.0,469.5,505.2,386.21
2016,3,20,14,0,139.0,345.0,1.2,18.0,445.0,477.58,366.54
2016,3,20,14,15,282.5,304.5,1.2,17.5,496.5,553.12,427.15
2016,3,20,14,30,426.0,264.0,1.2,17.0,548.0,618.06,477.99
2016,3,20,14,45,278.5,270.0,1.2,17.0,452.0,493.05,384.01
2016,3,20,15,0,131.0,276.0,1.2,17.0,356.0,378.6,296.47
2016,3,20,15,15,265.5,237.5,1.15,16.5,383.0,426.42,337.24
2016,3,20,15,30,400.0,199.0,1.1,16.0,410.0,461.37,365.92
2016,3,20,15,45,569.5,140.5,1.1,16.0,410.5,479.29,380.77
2016,3,20,16,0,739.0,82.0,1.1,16.0,411.0,476.31,378.09
2016,3,20,16,15,705.0,77.5,1.05,15.5,361.0,417.21,330.3
2016,3,20,16,30,671.0,73.0,1.0,15.0,311.0,359.81,282.68
2016,3,20,16,45,619.0,67.5,0.95,15.0,260.0,297.4,229.39
2016,3,20,17,0,567.0,62.0,0.9,15.0,209.0,239.87,179.07
2016,3,20,17,15,491.0,53.5,0.9,14.5,160.0,178.64,126.54
2016,3,20,17,30,415.0,45.0,0.9,14.0,111.0,125.85,81.83
2016,3,20,17,45,289.0,32.5,0.9,14.0,70.0,71.52,39.78
2016,3,20,18,0,163.0,20.0,0.9,14.0,29.0,30.27,2.22
2016,3,20,18,15,81.5,10.0,0.9,14.0,14.5,10.64,0.0
2016,3,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,0.9,11.5,10.0,9.83,0.0
2016,3,21,6,30,0.0,20.0,0.9,12.0,20.0,19.3,4.31
2016,3,21,6,45,35.0,40.5,0.9,12.5,46.5,44.48,29.33
2016,3,21,7,0,70.0,61.0,0.9,13.0,73.0,74.92,54.57
2016,3,21,7,15,92.5,84.0,0.95,13.0,105.0,108.22,83.03
2016,3,21,7,30,115.0,107.0,1.0,13.0,137.0,144.2,113.8
2016,3,21,7,45,136.5,126.5,1.05,13.5,170.0,178.74,142.92
2016,3,21,8,0,158.0,146.0,1.1,14.0,203.0,215.57,173.47
2016,3,21,8,15,346.5,139.0,1.15,14.0,287.5,313.66,253.19
2016,3,21,8,30,535.0,132.0,1.2,14.0,372.0,424.24,341.66
2016,3,21,8,45,379.5,182.5,1.25,14.0,362.0,409.98,329.58
2016,3,21,9,0,224.0,233.0,1.3,14.0,352.0,379.82,304.32
2016,3,21,9,15,360.0,221.5,1.3,14.0,431.5,473.75,378.82
2016,3,21,9,30,496.0,210.0,1.3,14.0,511.0,579.59,459.39
2016,3,21,9,45,515.5,216.5,1.35,14.5,546.5,621.07,488.34
2016,3,21,10,0,535.0,223.0,1.4,15.0,582.0,662.31,517.18
2016,3,21,10,15,687.5,175.5,1.45,15.0,658.0,757.23,587.95
2016,3,21,10,30,840.0,128.0,1.5,15.0,734.0,852.48,652.74
2016,3,21,10,45,848.5,129.0,1.55,15.0,758.0,882.22,671.65
2016,3,21,11,0,857.0,130.0,1.6,15.0,782.0,909.17,689.43
2016,3,21,11,15,442.5,221.5,1.6,15.0,559.0,646.99,502.3
2016,3,21,11,30,28.0,313.0,1.6,15.0,336.0,345.18,267.49
2016,3,21,11,45,19.5,278.0,1.65,15.5,294.0,293.14,228.6
2016,3,21,12,0,11.0,243.0,1.7,16.0,252.0,249.76,194.63
2016,3,21,12,15,11.0,243.0,1.7,16.0,252.0,249.77,194.79
2016,3,21,12,30,11.0,243.0,1.7,16.0,252.0,249.75,194.79
2016,3,21,12,45,5.5,187.0,1.7,16.0,191.5,188.25,146.56
2016,3,21,13,0,0.0,131.0,1.7,16.0,131.0,127.49,98.25
2016,3,21,13,15,0.0,128.5,1.7,16.0,128.5,125.01,96.46
2016,3,21,13,30,0.0,126.0,1.7,16.0,126.0,122.53,94.56
2016,3,21,13,45,0.0,109.5,1.7,16.0,109.5,106.26,81.54
2016,3,21,14,0,0.0,93.0,1.7,16.0,93.0,90.06,68.53
2016,3,21,14,15,0.0,89.5,1.65,15.5,89.5,86.65,66.02
2016,3,21,14,30,0.0,86.0,1.6,15.0,86.0,83.24,63.49
2016,3,21,14,45,10.5,156.0,1.6,15.0,163.0,160.1,126.65
2016,3,21,15,0,21.0,226.0,1.6,15.0,240.0,237.77,189.06
2016,3,21,15,15,10.5,129.0,1.6,15.0,136.0,132.51,104.43
2016,3,21,15,30,0.0,32.0,1.6,15.0,32.0,30.91,20.42
2016,3,21,15,45,0.0,67.0,1.6,15.0,67.0,64.77,49.03
2016,3,21,16,0,0.0,102.0,1.6,15.0,102.0,99.04,77.77
2016,3,21,16,15,0.0,55.0,1.5,14.5,55.0,53.14,39.56
2016,3,21,16,30,0.0,8.0,1.4,14.0,8.0,7.72,0.97
2016,3,21,16,45,0.0,6.5,1.35,13.5,6.5,6.27,0.0
2016,3,21,17,0,0.0,5.0,1.3,13.0,5.0,4.82,0.0
2016,3,21,17,15,109.5,36.5,1.3,12.5,54.0,64.61,45.97
2016,3,21,17,30,219.0,68.0,1.3,12.0,103.0,110.74,78.39
2016,3,21,17,45,148.0,46.0,1.3,12.0,66.0,65.84,41.68
2016,3,21,18,0,77.0,24.0,1.3,12.0,29.0,28.45,5.26
2016,3,21,18,15,38.5,12.0,1.3,11.5,14.5,12.22,0.0
2016,3,21,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,6,15,95.0,12.5,1.1,9.5,18.5,14.09,0.0
2016,3,22,6,30,190.0,25.0,1.1,10.0,37.0,39.45,13.25
2016,3,22,6,45,320.0,37.5,1.15,10.5,81.5,83.68,49.79
2016,3,22,7,0,450.0,50.0,1.2,11.0,126.0,141.94,95.85
2016,3,22,7,15,527.5,58.5,1.2,11.0,177.5,197.97,144.61
2016,3,22,7,30,605.0,67.0,1.2,11.0,229.0,262.55,201.35
2016,3,22,7,45,383.0,108.0,1.3,11.5,218.0,256.51,204.51
2016,3,22,8,0,161.0,149.0,1.4,12.0,207.0,220.36,178.68
2016,3,22,8,15,471.0,117.5,1.4,12.0,324.5,351.89,286.5
2016,3,22,8,30,781.0,86.0,1.4,12.0,442.0,509.67,412.35
2016,3,22,8,45,811.0,87.5,1.45,12.5,491.5,567.71,457.07
2016,3,22,9,0,841.0,89.0,1.5,13.0,541.0,626.58,501.78
2016,3,22,9,15,472.5,183.5,1.5,13.0,441.0,516.03,413.52
2016,3,22,9,30,104.0,278.0,1.5,13.0,341.0,356.45,283.83
2016,3,22,9,45,508.0,186.0,1.55,13.5,525.0,584.77,467.51
2016,3,22,10,0,912.0,94.0,1.6,14.0,709.0,819.64,637.45
2016,3,22,10,15,649.5,201.5,1.6,14.0,649.5,755.36,587.14
2016,3,22,10,30,387.0,309.0,1.6,14.0,590.0,656.49,509.66
2016,3,22,10,45,476.5,284.5,1.65,14.5,642.0,726.0,561.57
2016,3,22,11,0,566.0,260.0,1.7,15.0,694.0,790.73,607.71
2016,3,22,11,15,477.0,303.5,1.7,15.0,674.5,766.33,586.8
2016,3,22,11,30,388.0,347.0,1.7,15.0,655.0,729.74,558.33
2016,3,22,11,45,389.0,349.5,1.7,15.0,661.0,737.36,563.84
2016,3,22,12,0,390.0,352.0,1.7,15.0,667.0,743.36,567.82
2016,3,22,12,15,418.0,339.5,1.7,15.0,676.5,764.64,583.36
2016,3,22,12,30,446.0,327.0,1.7,15.0,686.0,776.74,592.54
2016,3,22,12,45,418.0,337.5,1.75,15.0,671.5,758.57,579.43
2016,3,22,13,0,390.0,348.0,1.8,15.0,657.0,731.98,560.83
2016,3,22,13,15,396.0,335.5,1.85,15.0,644.0,718.15,552.41
2016,3,22,13,30,402.0,323.0,1.9,15.0,631.0,702.55,542.56
2016,3,22,13,45,400.5,313.0,1.95,15.0,611.5,681.34,528.41
2016,3,22,14,0,399.0,303.0,2.0,15.0,592.0,658.7,513.14
2016,3,22,14,15,652.5,198.5,2.0,14.5,647.5,751.93,588.8
2016,3,22,14,30,906.0,94.0,2.0,14.0,703.0,810.91,633.41
2016,3,22,14,45,892.0,92.5,2.05,14.0,664.0,766.54,602.85
2016,3,22,15,0,878.0,91.0,2.1,14.0,625.0,720.39,571.57
2016,3,22,15,15,861.0,88.5,2.1,14.0,581.0,672.15,537.23
2016,3,22,15,30,844.0,86.0,2.1,14.0,537.0,620.13,497.78
2016,3,22,15,45,658.0,116.0,2.1,14.0,448.0,505.99,408.28
2016,3,22,16,0,472.0,146.0,2.1,14.0,359.0,404.0,326.7
2016,3,22,16,15,446.5,134.0,2.0,13.5,316.5,354.11,286.32
2016,3,22,16,30,421.0,122.0,1.9,13.0,274.0,306.07,246.05
2016,3,22,16,45,527.0,91.5,1.85,12.5,251.0,290.27,229.15
2016,3,22,17,0,633.0,61.0,1.8,12.0,228.0,260.28,197.62
2016,3,22,17,15,557.0,53.5,1.7,11.5,176.5,196.05,140.98
2016,3,22,17,30,481.0,46.0,1.6,11.0,125.0,140.18,92.44
2016,3,22,17,45,352.0,34.5,1.55,11.0,81.0,82.2,46.7
2016,3,22,18,0,223.0,23.0,1.5,11.0,37.0,38.29,8.99
2016,3,22,18,15,111.5,11.5,1.45,10.5,18.5,12.65,0.0
2016,3,22,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,40.0,12.5,1.0,8.5,15.0,13.18,0.0
2016,3,23,6,30,80.0,25.0,1.0,9.0,30.0,31.21,13.03
2016,3,23,6,45,137.5,44.0,1.0,9.5,63.5,64.07,41.92
2016,3,23,7,0,195.0,63.0,1.0,10.0,97.0,103.43,74.49
2016,3,23,7,15,226.5,83.0,1.0,10.5,135.0,143.9,109.78
2016,3,23,7,30,258.0,103.0,1.0,11.0,173.0,187.95,148.07
2016,3,23,7,45,286.5,119.5,1.0,11.5,212.5,230.67,184.8
2016,3,23,8,0,315.0,136.0,1.0,12.0,252.0,276.22,223.06
2016,3,23,8,15,339.5,153.5,1.0,12.5,295.5,323.5,261.72
2016,3,23,8,30,364.0,171.0,1.0,13.0,339.0,372.77,300.84
2016,3,23,8,45,341.0,197.0,1.05,13.5,367.0,405.06,325.39
2016,3,23,9,0,318.0,223.0,1.1,14.0,395.0,434.44,346.94
2016,3,23,9,15,342.0,237.5,1.05,14.5,436.0,480.51,380.8
2016,3,23,9,30,366.0,252.0,1.0,15.0,477.0,527.7,414.46
2016,3,23,9,45,439.5,243.5,0.95,15.5,530.5,595.05,463.04
2016,3,23,10,0,513.0,235.0,0.9,16.0,584.0,660.59,508.84
2016,3,23,10,15,606.0,212.0,0.85,16.0,642.0,732.39,559.29
2016,3,23,10,30,699.0,189.0,0.8,16.0,700.0,805.42,608.73
2016,3,23,10,45,681.5,206.0,0.8,16.5,717.0,826.11,619.68
2016,3,23,11,0,664.0,223.0,0.8,17.0,734.0,843.32,628.64
2016,3,23,11,15,607.5,252.5,0.8,17.0,727.5,834.44,620.47
2016,3,23,11,30,551.0,282.0,0.8,17.0,721.0,820.11,609.07
2016,3,23,11,45,554.0,282.5,0.8,17.5,727.5,829.09,613.94
2016,3,23,12,0,557.0,283.0,0.8,18.0,734.0,835.76,617.0
2016,3,23,12,15,562.0,283.5,0.8,18.0,738.5,841.97,621.03
2016,3,23,12,30,567.0,284.0,0.8,18.0,743.0,845.79,623.55
2016,3,23,12,45,570.0,279.0,0.85,18.0,736.5,839.46,620.48
2016,3,23,13,0,573.0,274.0,0.9,18.0,730.0,830.69,615.96
2016,3,23,13,15,587.5,261.0,0.95,18.0,720.0,821.44,611.58
2016,3,23,13,30,602.0,248.0,1.0,18.0,710.0,811.43,606.6
2016,3,23,13,45,598.0,240.5,1.05,18.0,687.5,784.15,589.6
2016,3,23,14,0,594.0,233.0,1.1,18.0,665.0,756.86,572.49
2016,3,23,14,15,614.0,211.5,1.1,17.5,642.0,734.98,560.0
2016,3,23,14,30,634.0,190.0,1.1,17.0,619.0,707.46,543.32
2016,3,23,14,45,641.0,174.0,1.1,17.0,587.0,672.36,519.63
2016,3,23,15,0,648.0,158.0,1.1,17.0,555.0,634.68,493.66
2016,3,23,15,15,656.0,141.5,1.1,16.5,519.0,594.62,466.21
2016,3,23,15,30,664.0,125.0,1.1,16.0,483.0,552.02,435.97
2016,3,23,15,45,652.0,114.5,1.1,16.0,439.5,501.8,397.9
2016,3,23,16,0,640.0,104.0,1.1,16.0,396.0,451.2,358.37
2016,3,23,16,15,637.0,91.5,1.1,15.5,353.0,402.6,319.61
