Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,30,634.0,79.0,1.1,15.0,310.0,353.11,278.41
2016,3,23,16,45,605.0,75.0,1.1,14.5,267.5,302.33,234.68
2016,3,23,17,0,576.0,71.0,1.1,14.0,225.0,253.84,191.5
2016,3,23,17,15,497.5,61.5,1.1,13.5,173.5,190.03,136.71
2016,3,23,17,30,419.0,52.0,1.1,13.0,122.0,134.97,89.96
2016,3,23,17,45,294.0,38.5,1.15,12.5,79.0,78.99,46.42
2016,3,23,18,0,169.0,25.0,1.2,12.0,36.0,36.38,10.84
2016,3,23,18,15,84.5,12.5,1.2,11.5,18.0,13.4,0.0
2016,3,23,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,94.0,13.5,1.05,9.5,20.5,15.69,0.0
2016,3,24,6,30,188.0,27.0,1.1,10.0,41.0,43.24,19.15
2016,3,24,6,45,298.0,40.5,1.15,11.0,84.0,85.79,52.89
2016,3,24,7,0,408.0,54.0,1.2,12.0,127.0,140.66,96.75
2016,3,24,7,15,481.0,64.0,1.2,12.5,177.5,195.14,143.71
2016,3,24,7,30,554.0,74.0,1.2,13.0,228.0,257.7,197.83
2016,3,24,7,45,598.0,82.0,1.25,13.5,279.5,314.97,247.74
2016,3,24,8,0,642.0,90.0,1.3,14.0,331.0,376.25,299.58
2016,3,24,8,15,642.0,98.5,1.25,14.5,368.5,420.37,336.3
2016,3,24,8,30,642.0,107.0,1.2,15.0,406.0,463.23,370.5
2016,3,24,8,45,516.5,158.5,1.2,15.5,415.0,473.52,377.2
2016,3,24,9,0,391.0,210.0,1.2,16.0,424.0,467.76,370.58
2016,3,24,9,15,584.5,169.0,1.15,16.0,517.5,581.87,458.46
2016,3,24,9,30,778.0,128.0,1.1,16.0,611.0,702.7,547.24
2016,3,24,9,45,775.0,139.5,1.1,16.5,645.0,743.26,572.35
2016,3,24,10,0,772.0,151.0,1.1,17.0,679.0,781.12,595.83
2016,3,24,10,15,784.0,153.5,1.1,17.0,710.0,818.87,620.08
2016,3,24,10,30,796.0,156.0,1.1,17.0,741.0,851.7,640.78
2016,3,24,10,45,813.5,152.5,1.15,17.5,767.0,883.5,660.26
2016,3,24,11,0,831.0,149.0,1.2,18.0,793.0,912.96,678.09
2016,3,24,11,15,836.5,150.0,1.2,18.0,809.5,933.67,690.67
2016,3,24,11,30,842.0,151.0,1.2,18.0,826.0,951.27,701.37
2016,3,24,11,45,845.5,151.5,1.2,18.0,834.5,963.22,708.55
2016,3,24,12,0,849.0,152.0,1.2,18.0,843.0,971.83,713.74
2016,3,24,12,15,849.5,152.0,1.2,18.0,843.0,973.65,714.74
2016,3,24,12,30,850.0,152.0,1.2,18.0,843.0,972.03,713.76
2016,3,24,12,45,679.0,224.0,1.25,18.5,772.5,887.01,658.05
2016,3,24,13,0,508.0,296.0,1.3,19.0,702.0,794.85,592.74
2016,3,24,13,15,507.0,290.0,1.3,18.5,688.5,779.82,585.12
2016,3,24,13,30,506.0,284.0,1.3,18.0,675.0,762.75,575.18
2016,3,24,13,45,506.0,274.5,1.35,18.0,655.0,740.9,561.48
2016,3,24,14,0,506.0,265.0,1.4,18.0,635.0,717.12,546.31
2016,3,24,14,15,678.5,190.5,1.4,18.0,664.5,766.76,586.08
2016,3,24,14,30,851.0,116.0,1.4,18.0,694.0,797.94,608.69
2016,3,24,14,45,837.5,113.5,1.45,18.0,656.0,754.29,579.82
2016,3,24,15,0,824.0,111.0,1.5,18.0,618.0,708.98,550.11
2016,3,24,15,15,805.0,108.0,1.5,17.5,574.0,658.08,514.95
2016,3,24,15,30,786.0,105.0,1.5,17.0,530.0,606.52,477.86
2016,3,24,15,45,744.0,106.0,1.5,17.0,479.5,546.48,432.17
2016,3,24,16,0,702.0,107.0,1.5,17.0,429.0,487.65,386.18
2016,3,24,16,15,666.0,101.0,1.5,16.5,377.5,426.97,338.19
2016,3,24,16,30,630.0,95.0,1.5,16.0,326.0,368.76,290.47
2016,3,24,16,45,581.0,86.5,1.5,15.5,274.0,306.07,237.86
2016,3,24,17,0,532.0,78.0,1.5,15.0,222.0,248.02,187.76
2016,3,24,17,15,458.0,67.0,1.45,14.5,172.0,186.23,134.78
2016,3,24,17,30,384.0,56.0,1.4,14.0,122.0,131.89,88.73
2016,3,24,17,45,283.5,40.5,1.4,13.5,79.5,79.24,47.07
2016,3,24,18,0,183.0,25.0,1.4,13.0,37.0,37.69,12.54
2016,3,24,18,15,91.5,12.5,1.35,12.5,18.5,13.58,0.0
2016,3,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,110.0,15.0,1.1,9.5,24.0,17.96,0.0
2016,3,25,6,30,220.0,30.0,1.1,10.0,48.0,49.97,24.03
2016,3,25,6,45,326.0,44.0,1.1,10.5,92.5,94.44,59.17
2016,3,25,7,0,432.0,58.0,1.1,11.0,137.0,151.06,105.09
2016,3,25,7,15,504.0,67.0,1.1,11.5,188.5,205.98,152.73
2016,3,25,7,30,576.0,76.0,1.1,12.0,240.0,268.78,207.25
2016,3,25,7,45,620.5,83.5,1.15,12.5,292.0,327.12,258.08
2016,3,25,8,0,665.0,91.0,1.2,13.0,344.0,389.47,310.77
2016,3,25,8,15,698.5,96.0,1.2,13.5,394.5,447.47,358.33
2016,3,25,8,30,732.0,101.0,1.2,14.0,445.0,507.54,405.8
2016,3,25,8,45,764.5,102.5,1.3,14.5,494.5,564.15,449.78
2016,3,25,9,0,797.0,104.0,1.4,15.0,544.0,622.72,493.94
2016,3,25,9,15,814.5,107.0,1.4,15.0,587.0,673.46,531.24
2016,3,25,9,30,832.0,110.0,1.4,15.0,630.0,723.33,566.07
2016,3,25,9,45,847.5,111.0,1.4,15.5,668.0,768.39,595.06
2016,3,25,10,0,863.0,112.0,1.4,16.0,706.0,811.84,622.45
2016,3,25,10,15,872.0,114.0,1.35,16.0,736.5,845.03,642.99
2016,3,25,10,30,881.0,116.0,1.3,16.0,767.0,879.49,664.25
2016,3,25,10,45,886.5,117.5,1.3,16.5,790.5,907.65,680.52
2016,3,25,11,0,892.0,119.0,1.3,17.0,814.0,932.77,694.75
2016,3,25,11,15,896.5,120.0,1.25,17.0,830.0,953.28,706.46
2016,3,25,11,30,901.0,121.0,1.2,17.0,846.0,970.47,716.04
2016,3,25,11,45,904.0,121.0,1.2,17.5,854.0,981.76,721.42
2016,3,25,12,0,907.0,121.0,1.2,18.0,862.0,989.52,724.7
2016,3,25,12,15,907.0,121.0,1.2,18.0,862.0,990.87,725.4
2016,3,25,12,30,907.0,121.0,1.2,18.0,862.0,988.61,724.02
2016,3,25,12,45,914.0,115.0,1.2,18.0,855.5,982.9,720.62
2016,3,25,13,0,921.0,109.0,1.2,18.0,849.0,973.46,714.99
2016,3,25,13,15,917.0,108.5,1.2,18.0,832.0,956.11,704.41
2016,3,25,13,30,913.0,108.0,1.2,18.0,815.0,935.37,691.8
2016,3,25,13,45,909.0,105.0,1.25,18.0,791.0,908.68,676.12
2016,3,25,14,0,905.0,102.0,1.3,18.0,767.0,878.85,658.29
2016,3,25,14,15,896.0,100.5,1.3,18.0,735.5,843.52,635.97
2016,3,25,14,30,887.0,99.0,1.3,18.0,704.0,805.67,611.8
2016,3,25,14,45,875.5,96.0,1.35,18.0,666.0,762.03,583.94
2016,3,25,15,0,864.0,93.0,1.4,18.0,628.0,716.48,554.3
2016,3,25,15,15,847.0,90.5,1.45,17.5,584.0,668.58,522.84
2016,3,25,15,30,830.0,88.0,1.5,17.0,540.0,616.98,486.16
2016,3,25,15,45,804.5,85.5,1.55,17.0,491.0,559.86,443.11
2016,3,25,16,0,779.0,83.0,1.6,17.0,442.0,503.24,398.97
2016,3,25,16,15,746.5,78.5,1.6,16.5,390.5,442.03,350.27
2016,3,25,16,30,714.0,74.0,1.6,16.0,339.0,382.77,301.3
2016,3,25,16,45,658.0,70.0,1.6,15.5,285.0,317.87,246.48
2016,3,25,17,0,602.0,66.0,1.6,15.0,231.0,258.03,194.48
2016,3,25,17,15,529.0,57.5,1.55,14.0,180.0,194.96,140.12
2016,3,25,17,30,456.0,49.0,1.5,13.0,129.0,139.96,93.01
2016,3,25,17,45,325.5,37.5,1.5,12.5,84.5,82.73,48.46
2016,3,25,18,0,195.0,26.0,1.5,12.0,40.0,39.87,14.78
2016,3,25,18,15,97.5,13.0,1.45,11.5,20.0,14.27,0.0
2016,3,25,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,158.0,13.0,0.9,10.5,26.5,17.94,0.0
2016,3,26,6,30,316.0,26.0,0.9,11.0,53.0,56.02,25.81
2016,3,26,6,45,424.5,35.5,0.9,11.5,99.5,101.96,61.14
2016,3,26,7,0,533.0,45.0,0.9,12.0,146.0,160.73,109.11
2016,3,26,7,15,597.0,51.5,0.95,12.5,197.5,216.92,158.63
2016,3,26,7,30,661.0,58.0,1.0,13.0,249.0,279.99,214.04
2016,3,26,7,45,703.5,62.5,1.1,13.5,302.0,339.11,265.95
2016,3,26,8,0,746.0,67.0,1.2,14.0,355.0,401.85,319.32
2016,3,26,8,15,775.0,71.0,1.15,14.5,406.0,460.67,367.38
2016,3,26,8,30,804.0,75.0,1.1,15.0,457.0,520.93,414.57
2016,3,26,8,45,825.0,78.0,1.1,15.5,504.5,576.47,456.72
2016,3,26,9,0,846.0,81.0,1.1,16.0,552.0,629.86,495.87
2016,3,26,9,15,861.5,83.0,1.1,16.5,595.0,679.86,530.66
2016,3,26,9,30,877.0,85.0,1.1,17.0,638.0,728.71,562.3
2016,3,26,9,45,885.5,88.5,1.1,17.5,674.5,772.4,589.73
2016,3,26,10,0,894.0,92.0,1.1,18.0,711.0,813.89,615.23
2016,3,26,10,15,902.0,93.5,1.1,18.0,741.5,850.4,638.2
2016,3,26,10,30,910.0,95.0,1.1,18.0,772.0,884.24,659.27
2016,3,26,10,45,912.5,98.0,1.1,18.5,794.5,912.01,674.98
2016,3,26,11,0,915.0,101.0,1.1,19.0,817.0,936.52,688.54
2016,3,26,11,15,918.5,101.5,1.05,19.0,832.5,955.9,699.23
2016,3,26,11,30,922.0,102.0,1.0,19.0,848.0,971.84,707.77
2016,3,26,11,45,924.0,101.5,1.0,19.0,855.5,981.77,713.53
2016,3,26,12,0,926.0,101.0,1.0,19.0,863.0,988.09,717.21
2016,3,26,12,15,925.5,101.0,1.0,19.0,862.0,988.91,717.59
2016,3,26,12,30,925.0,101.0,1.0,19.0,861.0,986.06,715.85
2016,3,26,12,45,917.0,104.0,1.05,19.0,850.5,975.73,710.51
2016,3,26,13,0,909.0,107.0,1.1,19.0,840.0,961.93,703.09
2016,3,26,13,15,754.5,175.5,1.1,19.0,776.0,889.31,656.69
2016,3,26,13,30,600.0,244.0,1.1,19.0,712.0,808.45,602.7
2016,3,26,13,45,593.5,238.0,1.1,19.0,688.5,782.53,586.67
2016,3,26,14,0,587.0,232.0,1.1,19.0,665.0,752.37,566.99
2016,3,26,14,15,579.5,224.5,1.1,19.0,637.0,720.35,545.8
2016,3,26,14,30,572.0,217.0,1.1,19.0,609.0,686.76,523.26
2016,3,26,14,45,552.0,209.5,1.1,19.0,571.0,642.39,492.6
2016,3,26,15,0,532.0,202.0,1.1,19.0,533.0,597.77,461.29
2016,3,26,15,15,513.0,194.5,1.1,18.5,495.5,553.83,430.64
2016,3,26,15,30,494.0,187.0,1.1,18.0,458.0,510.09,399.31
2016,3,26,15,45,593.0,145.0,1.1,18.0,441.5,501.54,394.06
2016,3,26,16,0,692.0,103.0,1.1,18.0,425.0,479.82,377.35
2016,3,26,16,15,569.0,110.0,1.1,17.5,354.5,391.57,308.53
2016,3,26,16,30,446.0,117.0,1.1,17.0,284.0,313.1,246.34
2016,3,26,16,45,481.0,97.5,1.1,16.5,252.5,280.19,217.59
2016,3,26,17,0,516.0,78.0,1.1,16.0,221.0,244.21,184.24
2016,3,26,17,15,441.5,67.5,1.1,15.5,171.5,183.53,132.68
2016,3,26,17,30,367.0,57.0,1.1,15.0,122.0,130.34,87.99
2016,3,26,17,45,256.0,42.5,1.15,14.5,80.5,78.04,47.33
2016,3,26,18,0,145.0,28.0,1.2,14.0,39.0,38.43,16.08
2016,3,26,18,15,72.5,14.0,1.15,13.5,19.5,14.95,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.0,15.5,1.0,11.0,27.0,18.27,0.0
2016,3,27,6,30,254.0,31.0,1.0,11.0,54.0,56.2,28.85
2016,3,27,6,45,364.0,42.5,1.05,11.5,100.0,101.15,63.3
2016,3,27,7,0,474.0,54.0,1.1,12.0,146.0,159.13,110.45
2016,3,27,7,15,543.0,62.0,1.05,12.5,198.0,215.09,159.18
2016,3,27,7,30,612.0,70.0,1.0,13.0,250.0,278.53,214.18
2016,3,27,7,45,660.0,75.5,0.95,13.5,303.5,338.36,265.66
2016,3,27,8,0,708.0,81.0,0.9,14.0,357.0,402.48,318.91
2016,3,27,8,15,740.5,85.5,0.9,14.0,409.0,461.41,367.24
2016,3,27,8,30,773.0,90.0,0.9,14.0,461.0,522.5,415.61
2016,3,27,8,45,586.0,152.5,0.9,14.5,450.0,515.66,408.56
2016,3,27,9,0,399.0,215.0,0.9,15.0,439.0,486.44,383.71
2016,3,27,9,15,621.0,161.5,0.9,15.0,541.0,604.43,474.9
2016,3,27,9,30,843.0,108.0,0.9,15.0,643.0,734.15,568.69
2016,3,27,9,45,855.0,111.0,0.95,15.5,680.5,779.04,596.51
2016,3,27,10,0,867.0,114.0,1.0,16.0,718.0,822.06,623.72
2016,3,27,10,15,877.0,115.5,1.05,16.0,749.5,855.56,645.43
2016,3,27,10,30,887.0,117.0,1.1,16.0,781.0,890.39,668.07
2016,3,27,10,45,892.0,119.5,1.2,16.0,804.5,919.19,687.43
2016,3,27,11,0,897.0,122.0,1.3,16.0,828.0,944.91,704.86
2016,3,27,11,15,901.5,123.0,1.35,16.0,844.0,965.38,718.14
2016,3,27,11,30,906.0,124.0,1.4,16.0,860.0,982.5,729.39
2016,3,27,11,45,720.5,214.5,1.45,16.0,803.5,921.72,689.6
2016,3,27,12,0,535.0,305.0,1.5,16.0,747.0,842.46,633.36
2016,3,27,12,15,539.0,301.5,1.5,16.0,747.0,843.34,635.03
2016,3,27,12,30,543.0,298.0,1.5,16.0,747.0,841.89,634.27
2016,3,27,12,45,550.0,291.0,1.55,16.0,741.5,837.22,632.16
2016,3,27,13,0,557.0,284.0,1.6,16.0,736.0,830.11,628.46
2016,3,27,13,15,737.0,199.0,1.6,16.0,784.0,899.6,679.59
2016,3,27,13,30,917.0,114.0,1.6,16.0,832.0,948.49,712.11
2016,3,27,13,45,908.0,114.5,1.65,16.0,807.0,920.93,694.56
2016,3,27,14,0,899.0,115.0,1.7,16.0,782.0,890.46,675.87
2016,3,27,14,15,890.5,113.0,1.7,15.5,750.5,855.04,654.3
2016,3,27,14,30,882.0,111.0,1.7,15.0,719.0,820.71,633.28
2016,3,27,14,45,866.0,110.0,1.75,15.0,680.0,775.51,603.65
2016,3,27,15,0,850.0,109.0,1.8,15.0,641.0,728.74,572.5
2016,3,27,15,15,832.5,106.0,1.8,14.5,596.5,677.58,537.16
2016,3,27,15,30,815.0,103.0,1.8,14.0,552.0,625.58,499.27
2016,3,27,15,45,688.5,116.5,1.85,14.0,472.5,528.07,424.19
2016,3,27,16,0,562.0,130.0,1.9,14.0,393.0,439.68,354.48
2016,3,27,16,15,520.0,121.0,1.85,13.5,343.0,377.96,304.99
2016,3,27,16,30,478.0,112.0,1.8,13.0,293.0,321.94,258.54
2016,3,27,16,45,410.5,107.5,1.8,13.0,246.0,264.91,210.11
2016,3,27,17,0,343.0,103.0,1.8,13.0,199.0,214.76,167.02
2016,3,27,17,15,295.0,85.0,1.7,12.5,155.5,163.32,122.71
2016,3,27,17,30,247.0,67.0,1.6,12.0,112.0,117.33,83.29
2016,3,27,17,45,162.0,48.5,1.55,11.5,74.0,70.65,46.02
2016,3,27,18,0,77.0,30.0,1.5,11.0,36.0,35.24,16.99
2016,3,27,18,15,38.5,15.0,1.5,11.0,18.0,15.42,0.0
2016,3,27,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,15,159.5,16.0,2.15,9.0,31.5,20.66,0.0
2016,3,28,6,30,319.0,32.0,2.2,9.0,63.0,64.51,33.59
2016,3,28,6,45,438.0,41.5,2.3,9.5,112.5,113.15,70.94
2016,3,28,7,0,557.0,51.0,2.4,10.0,162.0,175.84,122.82
2016,3,28,7,15,622.5,58.0,2.4,10.0,216.0,234.85,176.0
2016,3,28,7,30,688.0,65.0,2.4,10.0,270.0,300.85,235.39
2016,3,28,7,45,734.0,69.0,2.45,10.5,325.5,362.61,290.5
2016,3,28,8,0,780.0,73.0,2.5,11.0,381.0,428.33,347.33
2016,3,28,8,15,808.5,76.5,2.5,11.0,433.5,488.32,398.53
2016,3,28,8,30,837.0,80.0,2.5,11.0,486.0,549.61,449.14
2016,3,28,8,45,458.0,163.5,2.5,11.5,389.0,450.02,368.04
2016,3,28,9,0,79.0,247.0,2.5,12.0,292.0,299.91,242.41
2016,3,28,9,15,148.0,270.5,2.45,12.0,362.5,380.58,307.88
2016,3,28,9,30,217.0,294.0,2.4,12.0,433.0,461.97,371.72
2016,3,28,9,45,574.0,194.5,2.4,12.0,590.5,655.52,526.61
2016,3,28,10,0,931.0,95.0,2.4,12.0,748.0,851.79,670.26
2016,3,28,10,15,807.0,150.5,2.4,12.0,734.0,840.73,659.32
2016,3,28,10,30,683.0,206.0,2.4,12.0,720.0,818.47,642.52
2016,3,28,10,45,559.5,264.5,2.45,12.5,694.5,785.17,614.05
2016,3,28,11,0,436.0,323.0,2.5,13.0,669.0,746.76,581.62
2016,3,28,11,15,483.5,312.5,2.5,13.0,702.5,787.84,612.32
2016,3,28,11,30,531.0,302.0,2.5,13.0,736.0,828.21,641.56
2016,3,28,11,45,321.0,355.0,2.5,13.0,618.5,683.03,531.36
2016,3,28,12,0,111.0,408.0,2.5,13.0,501.0,524.54,408.65
2016,3,28,12,15,169.0,409.0,2.5,13.0,550.0,589.65,459.75
2016,3,28,12,30,227.0,410.0,2.5,13.0,599.0,645.22,501.89
2016,3,28,12,45,222.5,406.0,2.5,13.0,589.0,635.05,494.12
2016,3,28,13,0,218.0,402.0,2.5,13.0,579.0,624.01,486.22
2016,3,28,13,15,264.5,384.0,2.45,13.0,594.5,652.14,508.44
2016,3,28,13,30,311.0,366.0,2.4,13.0,610.0,669.37,522.46
2016,3,28,13,45,165.5,320.0,2.4,13.0,450.0,477.94,377.59
2016,3,28,14,0,20.0,274.0,2.4,13.0,290.0,287.58,227.5
2016,3,28,14,15,19.0,263.0,2.35,13.0,277.5,275.09,218.63
2016,3,28,14,30,18.0,252.0,2.3,13.0,265.0,262.62,209.13
2016,3,28,14,45,120.0,269.5,2.3,13.0,346.0,368.59,296.09
2016,3,28,15,0,222.0,287.0,2.3,13.0,427.0,454.75,364.94
2016,3,28,15,15,215.0,269.5,2.25,12.5,397.0,422.01,340.0
2016,3,28,15,30,208.0,252.0,2.2,12.0,367.0,389.35,315.37
2016,3,28,15,45,192.5,227.0,2.2,12.0,326.5,344.13,279.84
2016,3,28,16,0,177.0,202.0,2.2,12.0,286.0,300.1,244.68
2016,3,28,16,15,106.0,174.0,2.1,12.0,222.5,227.72,185.46
2016,3,28,16,30,35.0,146.0,2.0,12.0,159.0,160.09,129.77
2016,3,28,16,45,28.0,125.0,1.95,12.0,134.5,134.29,108.38
2016,3,28,17,0,21.0,104.0,1.9,12.0,110.0,108.0,86.21
2016,3,28,17,15,239.5,79.0,1.8,11.5,124.0,141.57,107.19
2016,3,28,17,30,458.0,54.0,1.7,11.0,138.0,146.79,99.92
2016,3,28,17,45,344.0,41.5,1.6,10.5,92.5,90.18,54.58
2016,3,28,18,0,230.0,29.0,1.5,10.0,47.0,46.56,20.94
2016,3,28,18,15,115.0,14.5,1.45,9.5,23.5,16.4,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,15,145.0,17.5,0.8,8.5,32.0,22.05,0.0
2016,3,29,6,30,290.0,35.0,0.8,9.0,64.0,65.63,36.03
2016,3,29,6,45,405.0,45.0,0.85,9.5,112.5,112.85,72.23
2016,3,29,7,0,520.0,55.0,0.9,10.0,161.0,173.64,122.23
2016,3,29,7,15,585.5,62.5,0.85,10.5,214.0,231.26,172.94
2016,3,29,7,30,651.0,70.0,0.8,11.0,267.0,295.88,229.22
2016,3,29,7,45,705.5,72.5,0.8,11.5,323.0,357.58,282.36
2016,3,29,8,0,760.0,75.0,0.8,12.0,379.0,424.03,337.65
2016,3,29,8,15,789.5,79.0,0.75,12.5,431.0,484.06,385.78
2016,3,29,8,30,819.0,83.0,0.7,13.0,483.0,545.51,432.95
2016,3,29,8,45,844.5,84.5,0.65,13.5,533.0,602.98,475.24
2016,3,29,9,0,870.0,86.0,0.6,14.0,583.0,658.6,514.55
2016,3,29,9,15,885.5,88.5,0.55,14.0,627.0,710.14,549.4
2016,3,29,9,30,901.0,91.0,0.5,14.0,671.0,760.45,581.4
2016,3,29,9,45,913.5,92.5,0.5,14.5,709.5,805.86,609.13
2016,3,29,10,0,926.0,94.0,0.5,15.0,748.0,849.25,635.06
2016,3,29,10,15,934.5,95.5,0.5,15.0,779.0,887.01,658.11
2016,3,29,10,30,943.0,97.0,0.5,15.0,810.0,922.03,679.25
2016,3,29,10,45,949.0,98.0,0.5,15.5,834.0,951.34,695.35
2016,3,29,11,0,955.0,99.0,0.5,16.0,858.0,977.42,709.35
2016,3,29,11,15,958.5,99.5,0.5,16.0,874.0,997.26,720.78
2016,3,29,11,30,962.0,100.0,0.5,16.0,890.0,1013.51,730.12
2016,3,29,11,45,962.5,101.0,0.55,16.0,897.5,1023.77,737.11
2016,3,29,12,0,963.0,102.0,0.6,16.0,905.0,1030.25,742.0
2016,3,29,12,15,962.5,101.5,0.6,16.0,903.5,1030.35,741.91
2016,3,29,12,30,962.0,101.0,0.6,16.0,902.0,1026.64,739.7
2016,3,29,12,45,958.5,101.5,0.65,16.0,892.5,1017.36,735.4
2016,3,29,13,0,955.0,102.0,0.7,16.0,883.0,1004.38,728.95
2016,3,29,13,15,744.0,190.5,0.7,16.0,791.5,899.29,662.44
2016,3,29,13,30,533.0,279.0,0.7,16.0,700.0,785.2,585.3
2016,3,29,13,45,530.5,270.0,0.75,16.0,678.5,760.93,571.84
2016,3,29,14,0,528.0,261.0,0.8,16.0,657.0,734.77,555.61
2016,3,29,14,15,525.5,250.0,0.8,15.5,630.0,704.72,536.87
2016,3,29,14,30,523.0,239.0,0.8,15.0,603.0,673.01,516.66
2016,3,29,14,45,517.5,226.5,0.85,15.0,570.0,635.9,491.86
2016,3,29,15,0,512.0,214.0,0.9,15.0,537.0,597.59,465.65
2016,3,29,15,15,360.0,230.5,0.9,14.5,450.5,484.18,381.25
2016,3,29,15,30,208.0,247.0,0.9,14.0,364.0,384.17,304.82
2016,3,29,15,45,499.5,166.5,0.9,14.0,412.0,468.97,374.28
2016,3,29,16,0,791.0,86.0,0.9,14.0,460.0,516.44,410.25
2016,3,29,16,15,759.0,81.5,0.9,13.5,407.5,454.62,360.63
2016,3,29,16,30,727.0,77.0,0.9,13.0,355.0,394.68,311.64
2016,3,29,16,45,681.5,71.0,0.95,13.0,301.5,330.48,257.31
2016,3,29,17,0,636.0,65.0,1.0,13.0,248.0,270.24,204.68
2016,3,29,17,15,567.0,57.5,1.0,12.0,195.5,206.91,149.92
2016,3,29,17,30,498.0,50.0,1.0,11.0,143.0,151.14,101.7
2016,3,29,17,45,385.0,39.0,1.05,10.5,96.5,93.68,55.77
2016,3,29,18,0,272.0,28.0,1.1,10.0,50.0,49.65,22.39
2016,3,29,18,15,136.0,14.0,1.1,9.5,25.0,16.46,0.0
2016,3,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,138.0,18.5,0.65,8.5,33.0,23.31,1.37
2016,3,30,6,30,276.0,37.0,0.6,9.0,66.0,66.54,37.64
2016,3,30,6,45,373.0,49.5,0.6,9.5,113.0,113.44,74.29
2016,3,30,7,0,470.0,62.0,0.6,10.0,160.0,171.22,122.2
2016,3,30,7,15,535.5,70.0,0.6,10.5,212.0,226.7,170.6
2016,3,30,7,30,601.0,78.0,0.6,11.0,264.0,289.22,224.62
2016,3,30,7,45,647.5,84.0,0.65,11.5,317.5,348.82,275.73
2016,3,30,8,0,694.0,90.0,0.7,12.0,371.0,412.54,328.63
2016,3,30,8,15,725.5,95.0,0.7,12.0,422.5,471.39,376.49
2016,3,30,8,30,757.0,100.0,0.7,12.0,474.0,532.01,424.12
2016,3,30,8,45,782.5,102.5,0.7,12.5,522.5,587.07,465.28
2016,3,30,9,0,808.0,105.0,0.7,13.0,571.0,643.18,505.78
2016,3,30,9,15,825.0,108.0,0.75,13.5,614.0,694.0,541.74
2016,3,30,9,30,842.0,111.0,0.8,14.0,657.0,743.87,574.55
2016,3,30,9,45,856.5,112.5,0.85,14.5,695.0,788.95,603.45
2016,3,30,10,0,871.0,114.0,0.9,15.0,733.0,832.32,630.82
2016,3,30,10,15,880.0,116.0,0.9,15.0,763.5,865.51,651.45
2016,3,30,10,30,889.0,118.0,0.9,15.0,794.0,899.94,672.87
2016,3,30,10,45,896.0,118.5,0.95,15.0,817.5,928.26,691.06
2016,3,30,11,0,903.0,119.0,1.0,15.0,841.0,953.58,707.38
2016,3,30,11,15,906.5,120.0,1.0,15.0,856.5,973.01,719.04
2016,3,30,11,30,910.0,121.0,1.0,15.0,872.0,989.06,728.64
2016,3,30,11,45,912.0,121.5,1.05,15.5,879.5,999.66,734.52
2016,3,30,12,0,914.0,122.0,1.1,16.0,887.0,1006.7,738.29
2016,3,30,12,15,913.5,122.0,1.1,16.0,886.0,1007.21,738.48
2016,3,30,12,30,913.0,122.0,1.1,16.0,885.0,1004.1,736.57
2016,3,30,12,45,914.0,119.5,1.1,16.0,876.5,996.14,731.76
2016,3,30,13,0,915.0,117.0,1.1,16.0,868.0,984.58,724.82
2016,3,30,13,15,911.0,116.0,1.1,16.0,851.0,966.42,713.77
2016,3,30,13,30,907.0,115.0,1.1,16.0,834.0,944.91,700.69
2016,3,30,13,45,900.5,113.5,1.15,16.0,809.0,917.44,684.58
2016,3,30,14,0,894.0,112.0,1.2,16.0,784.0,886.98,666.42
2016,3,30,14,15,884.5,110.0,1.2,16.0,751.5,850.7,643.46
2016,3,30,14,30,875.0,108.0,1.2,16.0,719.0,811.98,618.7
2016,3,30,14,45,861.5,105.5,1.25,16.0,680.5,770.66,592.49
2016,3,30,15,0,848.0,103.0,1.3,16.0,642.0,724.11,562.17
2016,3,30,15,15,830.5,100.5,1.3,15.5,597.5,673.44,528.2
2016,3,30,15,30,813.0,98.0,1.3,15.0,553.0,621.95,491.34
2016,3,30,15,45,789.5,94.0,1.35,15.0,504.0,564.87,448.57
2016,3,30,16,0,766.0,90.0,1.4,15.0,455.0,508.17,404.6
2016,3,30,16,15,733.0,85.5,1.4,14.5,403.0,447.37,356.35
2016,3,30,16,30,700.0,81.0,1.4,14.0,351.0,388.24,307.65
2016,3,30,16,45,653.5,75.0,1.45,13.5,298.0,324.92,254.22
2016,3,30,17,0,607.0,69.0,1.5,13.0,245.0,265.87,202.74
2016,3,30,17,15,537.5,61.0,1.45,12.5,193.5,203.46,148.31
2016,3,30,17,30,468.0,53.0,1.4,12.0,142.0,148.7,100.81
2016,3,30,17,45,355.0,41.5,1.35,11.5,96.5,92.37,55.91
2016,3,30,18,0,242.0,30.0,1.3,11.0,51.0,49.48,23.66
2016,3,30,18,15,121.0,15.0,1.25,10.5,25.5,17.28,0.0
2016,3,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,145.5,19.0,0.6,10.0,35.5,24.81,4.35
2016,3,31,6,30,291.0,38.0,0.6,10.0,71.0,70.72,40.49
2016,3,31,6,45,380.5,51.0,0.6,10.5,118.0,117.49,77.28
2016,3,31,7,0,470.0,64.0,0.6,11.0,165.0,174.83,125.04
2016,3,31,7,15,235.0,75.0,0.6,11.0,125.5,145.94,112.12
2016,3,31,7,30,0.0,86.0,0.6,11.0,86.0,83.44,65.99
2016,3,31,7,45,0.0,103.0,0.6,11.5,103.0,100.1,79.99
2016,3,31,8,0,0.0,120.0,0.6,12.0,120.0,116.81,93.53
2016,3,31,8,15,2.0,141.5,0.6,12.5,142.5,139.05,111.38
2016,3,31,8,30,4.0,163.0,0.6,13.0,165.0,161.58,129.13
2016,3,31,8,45,173.5,200.0,0.6,13.5,300.5,309.54,249.06
2016,3,31,9,0,343.0,237.0,0.6,14.0,436.0,471.95,373.12
2016,3,31,9,15,290.0,267.5,0.6,14.0,444.5,482.51,377.78
2016,3,31,9,30,237.0,298.0,0.6,14.0,453.0,482.13,375.66
2016,3,31,9,45,566.0,201.0,0.65,14.5,598.5,660.47,511.49
2016,3,31,10,0,895.0,104.0,0.7,15.0,744.0,839.71,634.2
2016,3,31,10,15,903.5,105.5,0.7,15.0,774.5,876.4,654.86
2016,3,31,10,30,912.0,107.0,0.7,15.0,805.0,910.45,675.69
2016,3,31,10,45,920.5,107.0,0.75,15.5,829.0,940.06,693.29
2016,3,31,11,0,929.0,107.0,0.8,16.0,853.0,966.64,708.93
2016,3,31,11,15,932.5,107.5,0.8,16.0,868.5,985.9,720.23
2016,3,31,11,30,936.0,108.0,0.8,16.0,884.0,1001.68,729.49
2016,3,31,11,45,939.0,107.5,0.85,16.5,891.5,1012.33,735.38
2016,3,31,12,0,942.0,107.0,0.9,17.0,899.0,1019.32,739.14
2016,3,31,12,15,941.5,107.0,0.95,17.0,898.0,1019.78,740.35
2016,3,31,12,30,941.0,107.0,1.0,17.0,897.0,1016.52,739.41
2016,3,31,12,45,943.5,104.0,1.05,17.0,889.0,1009.17,736.05
2016,3,31,13,0,946.0,101.0,1.1,17.0,881.0,998.08,730.44
2016,3,31,13,15,942.0,100.0,1.15,17.0,863.5,979.4,720.06
2016,3,31,13,30,938.0,99.0,1.2,17.0,846.0,957.26,707.52
2016,3,31,13,45,931.5,98.0,1.25,17.0,821.0,929.57,691.32
2016,3,31,14,0,925.0,97.0,1.3,17.0,796.0,898.8,673.01
2016,3,31,14,15,916.5,95.5,1.35,16.5,763.5,862.92,652.31
2016,3,31,14,30,908.0,94.0,1.4,16.0,731.0,824.45,629.51
2016,3,31,14,45,895.5,92.5,1.45,16.0,692.5,780.54,601.39
2016,3,31,15,0,883.0,91.0,1.5,16.0,654.0,734.78,571.5
2016,3,31,15,15,867.5,88.5,1.5,15.5,609.5,684.32,538.25
2016,3,31,15,30,852.0,86.0,1.5,15.0,565.0,634.75,502.71
2016,3,31,15,45,828.5,83.5,1.55,15.0,516.0,577.44,459.5
2016,3,31,16,0,805.0,81.0,1.6,15.0,467.0,520.42,415.05
2016,3,31,16,15,775.5,77.0,1.55,14.5,415.0,459.54,366.34
2016,3,31,16,30,746.0,73.0,1.5,14.0,363.0,400.26,317.14
2016,3,31,16,45,700.5,68.5,1.5,13.5,309.0,336.41,262.92
2016,3,31,17,0,655.0,64.0,1.5,13.0,255.0,276.54,210.43
2016,3,31,17,15,589.5,57.0,1.4,12.5,202.5,213.39,154.92
2016,3,31,17,30,524.0,50.0,1.3,12.0,150.0,157.35,105.84
2016,3,31,17,45,414.0,39.5,1.25,11.5,103.0,99.0,58.93
2016,3,31,18,0,304.0,29.0,1.2,11.0,56.0,53.71,25.1
2016,3,31,18,15,152.0,14.5,1.15,10.5,28.0,15.56,0.0
2016,3,31,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,18.5,0.9,10.0,38.5,26.57,6.51
2016,4,1,6,30,344.0,37.0,0.9,10.0,77.0,76.74,43.38
2016,4,1,6,45,436.0,47.5,0.9,10.5,125.5,124.92,81.42
2016,4,1,7,0,528.0,58.0,0.9,11.0,174.0,183.89,131.03
2016,4,1,7,15,588.0,65.5,0.9,11.0,226.5,241.0,181.7
2016,4,1,7,30,648.0,73.0,0.9,11.0,279.0,304.45,237.41
2016,4,1,7,45,691.0,77.5,0.9,11.5,332.5,363.88,288.63
2016,4,1,8,0,734.0,82.0,0.9,12.0,386.0,426.78,340.93
2016,4,1,8,15,762.5,86.0,0.9,12.5,437.5,485.09,387.89
2016,4,1,8,30,791.0,90.0,0.9,13.0,489.0,544.77,434.11
2016,4,1,8,45,813.5,93.0,0.9,13.5,537.0,600.73,475.88
2016,4,1,9,0,836.0,96.0,0.9,14.0,585.0,656.78,516.25
2016,4,1,9,15,851.5,98.5,0.9,14.0,627.5,707.15,551.52
2016,4,1,9,30,867.0,101.0,0.9,14.0,670.0,753.44,582.09
2016,4,1,9,45,879.5,102.5,0.9,14.5,707.5,797.47,609.56
2016,4,1,10,0,892.0,104.0,0.9,15.0,745.0,839.57,635.26
2016,4,1,10,15,900.0,105.5,0.85,15.0,775.5,875.7,656.94
2016,4,1,10,30,908.0,107.0,0.8,15.0,806.0,909.15,676.62
2016,4,1,10,45,914.5,108.0,0.8,15.5,829.0,937.88,692.74
2016,4,1,11,0,921.0,109.0,0.8,16.0,852.0,963.51,706.81
2016,4,1,11,15,924.5,109.5,0.75,16.0,867.5,982.57,716.94
2016,4,1,11,30,928.0,110.0,0.7,16.0,883.0,998.17,724.96
2016,4,1,11,45,930.0,110.0,0.7,16.5,890.5,1008.26,729.4
2016,4,1,12,0,932.0,110.0,0.7,17.0,898.0,1014.71,731.74
2016,4,1,12,15,932.0,110.0,0.7,17.0,896.5,1015.57,732.14
2016,4,1,12,30,932.0,110.0,0.7,17.0,895.0,1012.74,730.46
2016,4,1,12,45,932.0,108.0,0.7,17.0,886.5,1004.1,725.34
2016,4,1,13,0,932.0,106.0,0.7,17.0,878.0,991.8,718.13
2016,4,1,13,15,928.0,105.0,0.7,17.0,860.5,973.26,707.13
2016,4,1,13,30,924.0,104.0,0.7,17.0,843.0,951.31,694.11
2016,4,1,13,45,918.5,102.5,0.7,17.0,818.5,924.22,677.86
2016,4,1,14,0,913.0,101.0,0.7,17.0,794.0,894.04,659.62
2016,4,1,14,15,904.0,99.5,0.7,17.0,761.5,858.04,637.51
2016,4,1,14,30,895.0,98.0,0.7,17.0,729.0,819.52,613.59
2016,4,1,14,45,883.5,96.0,0.75,17.0,690.5,776.26,587.01
2016,4,1,15,0,872.0,94.0,0.8,17.0,652.0,731.1,558.65
2016,4,1,15,15,856.0,91.5,0.8,16.5,608.0,683.01,527.95
2016,4,1,15,30,840.0,89.0,0.8,16.0,564.0,631.3,491.81
2016,4,1,15,45,818.0,85.5,0.85,16.0,515.0,574.32,450.18
2016,4,1,16,0,796.0,82.0,0.9,16.0,466.0,517.51,407.13
2016,4,1,16,15,766.0,78.0,0.95,15.5,414.5,456.81,360.11
2016,4,1,16,30,736.0,74.0,1.0,15.0,363.0,397.79,312.38
2016,4,1,16,45,692.5,69.0,1.05,14.5,309.5,334.62,259.62
2016,4,1,17,0,649.0,64.0,1.1,14.0,256.0,275.31,208.28
2016,4,1,17,15,585.0,57.0,1.1,13.0,203.5,212.82,154.18
2016,4,1,17,30,521.0,50.0,1.1,12.0,151.0,157.29,105.96
2016,4,1,17,45,415.0,39.5,1.15,11.5,104.5,99.56,59.44
2016,4,1,18,0,309.0,29.0,1.2,11.0,58.0,54.4,25.77
2016,4,1,18,15,154.5,14.5,1.2,10.5,29.0,15.78,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,15,162.0,20.0,0.6,9.0,39.5,28.26,9.11
2016,4,2,6,30,324.0,40.0,0.6,9.0,79.0,78.55,46.08
2016,4,2,6,45,402.5,53.0,0.6,9.5,126.5,125.97,84.2
2016,4,2,7,0,481.0,66.0,0.6,10.0,174.0,182.62,132.2
2016,4,2,7,15,277.5,98.5,0.55,10.5,164.5,181.62,141.02
2016,4,2,7,30,74.0,131.0,0.5,11.0,155.0,155.53,125.01
2016,4,2,7,45,83.0,152.5,0.5,11.5,184.0,185.1,149.59
2016,4,2,8,0,92.0,174.0,0.5,12.0,213.0,215.64,174.15
2016,4,2,8,15,184.5,192.0,0.4,12.5,282.0,289.8,233.05
2016,4,2,8,30,277.0,210.0,0.3,13.0,351.0,374.3,297.93
2016,4,2,8,45,517.0,169.5,0.25,14.0,463.0,498.9,392.36
2016,4,2,9,0,757.0,129.0,0.2,15.0,575.0,642.74,495.62
2016,4,2,9,15,774.5,133.0,0.15,15.5,617.5,692.99,527.37
2016,4,2,9,30,792.0,137.0,0.1,16.0,660.0,740.76,557.24
2016,4,2,9,45,798.5,143.0,0.1,16.5,695.5,782.45,582.12
2016,4,2,10,0,805.0,149.0,0.1,17.0,731.0,822.01,605.27
2016,4,2,10,15,815.0,151.5,0.15,17.5,761.5,858.6,626.87
2016,4,2,10,30,825.0,154.0,0.2,18.0,792.0,892.89,646.93
2016,4,2,10,45,831.5,155.5,0.3,18.5,814.5,920.49,663.72
2016,4,2,11,0,838.0,157.0,0.4,19.0,837.0,945.25,678.98
2016,4,2,11,15,842.0,158.0,0.45,19.0,852.0,964.15,690.93
2016,4,2,11,30,846.0,159.0,0.5,19.0,867.0,979.86,701.1
2016,4,2,11,45,852.5,156.5,0.55,19.5,875.0,990.98,707.26
2016,4,2,12,0,859.0,154.0,0.6,20.0,883.0,998.76,711.53
2016,4,2,12,15,858.0,154.0,0.6,20.0,881.5,998.54,711.24
2016,4,2,12,30,857.0,154.0,0.6,20.0,880.0,994.85,709.07
2016,4,2,12,45,869.5,144.0,0.65,20.0,873.5,989.95,707.45
2016,4,2,13,0,882.0,134.0,0.7,20.0,867.0,975.76,700.16
2016,4,2,13,15,877.0,133.0,0.75,20.0,849.5,956.96,690.13
2016,4,2,13,30,872.0,132.0,0.8,20.0,832.0,934.98,678.12
2016,4,2,13,45,859.5,133.5,0.85,20.0,805.5,910.78,664.66
2016,4,2,14,0,847.0,135.0,0.9,20.0,779.0,878.9,646.12
2016,4,2,14,15,836.5,132.5,0.9,20.0,747.0,842.09,623.41
2016,4,2,14,30,826.0,130.0,0.9,20.0,715.0,803.06,599.06
2016,4,2,14,45,802.0,132.0,0.9,20.0,674.5,756.45,569.32
2016,4,2,15,0,778.0,134.0,0.9,20.0,634.0,710.6,539.46
2016,4,2,15,15,681.0,147.0,0.9,19.5,563.5,624.67,479.41
2016,4,2,15,30,584.0,160.0,0.9,19.0,493.0,544.74,422.19
2016,4,2,15,45,566.5,149.5,0.9,18.5,449.5,494.72,386.33
2016,4,2,16,0,549.0,139.0,0.9,18.0,406.0,442.96,347.69
2016,4,2,16,15,493.0,132.5,0.85,17.5,352.5,379.57,298.51
2016,4,2,16,30,437.0,126.0,0.8,17.0,299.0,321.13,252.04
2016,4,2,16,45,381.5,118.5,0.8,16.5,254.0,267.21,208.27
2016,4,2,17,0,326.0,111.0,0.8,16.0,209.0,216.88,166.65
2016,4,2,17,15,283.0,93.0,0.75,15.5,165.5,167.88,125.4
2016,4,2,17,30,240.0,75.0,0.7,15.0,122.0,123.74,88.2
2016,4,2,17,45,170.0,55.5,0.7,14.5,83.5,79.31,52.72
2016,4,2,18,0,100.0,36.0,0.7,14.0,45.0,43.34,24.68
