Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,15,50.0,18.0,0.7,13.5,22.5,17.25,0.0
2016,4,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.5,0.65,8.5,5.5,0.0,0.0
2016,4,3,6,0,0.0,11.0,0.6,9.0,11.0,10.81,0.0
2016,4,3,6,15,152.0,27.5,0.6,9.0,46.5,35.38,15.33
2016,4,3,6,30,304.0,44.0,0.6,9.0,82.0,80.52,48.7
2016,4,3,6,45,395.0,55.5,0.6,9.5,130.5,128.47,86.84
2016,4,3,7,0,486.0,67.0,0.6,10.0,179.0,186.43,135.5
2016,4,3,7,15,243.0,75.5,0.6,10.5,131.5,150.98,116.79
2016,4,3,7,30,0.0,84.0,0.6,11.0,84.0,81.4,64.24
2016,4,3,7,45,0.0,100.0,0.6,12.0,100.0,97.05,77.23
2016,4,3,8,0,0.0,116.0,0.6,13.0,116.0,112.74,89.72
2016,4,3,8,15,4.0,144.5,0.55,13.5,146.5,142.95,114.04
2016,4,3,8,30,8.0,173.0,0.5,14.0,177.0,173.7,138.23
2016,4,3,8,45,20.0,203.5,0.5,14.5,215.0,211.9,168.06
2016,4,3,9,0,32.0,234.0,0.5,15.0,253.0,255.66,201.57
2016,4,3,9,15,36.0,254.0,0.5,15.0,277.0,280.55,220.1
2016,4,3,9,30,40.0,274.0,0.5,15.0,301.0,305.76,238.79
2016,4,3,9,45,52.5,300.0,0.55,15.5,337.0,344.16,267.2
2016,4,3,10,0,65.0,326.0,0.6,16.0,373.0,383.44,295.71
2016,4,3,10,15,118.5,353.0,0.6,16.0,443.5,466.2,357.06
2016,4,3,10,30,172.0,380.0,0.6,16.0,514.0,545.26,413.78
2016,4,3,10,45,524.5,259.0,0.6,16.5,683.5,754.9,567.47
2016,4,3,11,0,877.0,138.0,0.6,17.0,853.0,962.79,702.14
2016,4,3,11,15,881.0,139.0,0.6,17.0,868.5,976.62,706.94
2016,4,3,11,30,885.0,140.0,0.6,17.0,884.0,992.54,716.27
2016,4,3,11,45,699.5,233.0,0.65,17.5,824.0,930.45,676.3
2016,4,3,12,0,514.0,326.0,0.7,18.0,764.0,850.28,620.22
2016,4,3,12,15,506.5,327.5,0.7,18.0,758.5,845.05,617.76
2016,4,3,12,30,499.0,329.0,0.7,18.0,753.0,837.63,612.88
2016,4,3,12,45,682.5,240.0,0.75,18.0,813.5,917.92,671.52
2016,4,3,13,0,866.0,151.0,0.8,18.0,874.0,985.61,714.79
2016,4,3,13,15,861.5,149.5,0.85,18.0,856.5,966.68,703.31
2016,4,3,13,30,857.0,148.0,0.9,18.0,839.0,944.58,691.08
2016,4,3,13,45,848.0,147.0,0.95,18.0,813.5,915.95,674.6
2016,4,3,14,0,839.0,146.0,1.0,18.0,788.0,884.61,656.26
2016,4,3,14,15,828.5,143.5,1.0,17.5,755.5,847.96,634.6
2016,4,3,14,30,818.0,141.0,1.0,17.0,723.0,809.1,611.23
2016,4,3,14,45,810.5,135.0,1.05,17.0,685.5,766.91,584.79
2016,4,3,15,0,803.0,129.0,1.1,17.0,648.0,722.75,556.52
2016,4,3,15,15,784.5,125.0,1.1,16.5,603.5,671.41,521.57
2016,4,3,15,30,766.0,121.0,1.1,16.0,559.0,620.55,485.71
2016,4,3,15,45,755.0,112.0,1.15,16.0,512.5,567.37,446.66
2016,4,3,16,0,744.0,103.0,1.2,16.0,466.0,513.51,405.65
2016,4,3,16,15,712.0,97.5,1.2,15.5,414.5,452.64,358.08
2016,4,3,16,30,680.0,92.0,1.2,15.0,363.0,393.77,310.35
2016,4,3,16,45,642.5,84.0,1.3,14.5,310.5,332.62,259.45
2016,4,3,17,0,605.0,76.0,1.4,14.0,258.0,274.77,209.5
2016,4,3,17,15,539.0,67.5,1.3,13.0,206.0,212.56,155.83
2016,4,3,17,30,473.0,59.0,1.2,12.0,154.0,157.58,108.39
2016,4,3,17,45,368.0,47.0,1.2,11.5,107.0,101.07,62.92
2016,4,3,18,0,263.0,35.0,1.2,11.0,60.0,56.45,29.57
2016,4,3,18,15,131.5,17.5,1.15,10.5,30.0,18.31,0.0
2016,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.15,11.0,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,1.2,11.0,14.0,13.76,0.0
2016,4,4,6,15,168.0,28.5,1.2,11.5,50.5,38.16,17.5
2016,4,4,6,30,336.0,43.0,1.2,12.0,87.0,85.2,50.75
2016,4,4,6,45,429.0,53.5,1.25,12.5,136.5,134.05,89.47
2016,4,4,7,0,522.0,64.0,1.3,13.0,186.0,193.77,139.63
2016,4,4,7,15,583.5,72.0,1.25,13.0,240.0,252.05,190.89
2016,4,4,7,30,645.0,80.0,1.2,13.0,294.0,316.82,247.11
2016,4,4,7,45,689.5,85.0,1.2,13.5,349.0,377.57,298.86
2016,4,4,8,0,734.0,90.0,1.2,14.0,404.0,442.12,351.93
2016,4,4,8,15,764.0,94.5,1.2,14.5,456.5,501.65,399.37
2016,4,4,8,30,794.0,99.0,1.2,15.0,509.0,562.9,446.37
2016,4,4,8,45,817.5,102.0,1.2,15.5,558.5,619.7,488.41
2016,4,4,9,0,841.0,105.0,1.2,16.0,608.0,676.64,529.14
2016,4,4,9,15,857.0,108.0,1.2,16.0,651.5,728.07,564.9
2016,4,4,9,30,873.0,111.0,1.2,16.0,695.0,778.34,598.13
2016,4,4,9,45,884.5,113.0,1.25,16.5,732.5,822.58,626.17
2016,4,4,10,0,896.0,115.0,1.3,17.0,770.0,861.03,650.0
2016,4,4,10,15,904.5,117.0,1.3,17.0,801.0,898.07,673.25
2016,4,4,10,30,913.0,119.0,1.3,17.0,832.0,932.44,694.57
2016,4,4,10,45,918.5,120.5,1.35,17.0,855.5,960.72,712.6
2016,4,4,11,0,924.0,122.0,1.4,17.0,879.0,985.84,728.67
2016,4,4,11,15,927.5,123.0,1.4,17.0,894.0,1005.27,740.33
2016,4,4,11,30,931.0,124.0,1.4,17.0,909.0,1021.22,749.89
2016,4,4,11,45,932.0,124.5,1.4,17.5,916.0,1030.69,754.02
2016,4,4,12,0,933.0,125.0,1.4,18.0,923.0,1036.51,756.01
2016,4,4,12,15,932.5,125.0,1.4,18.0,922.0,1036.67,756.01
2016,4,4,12,30,932.0,125.0,1.4,18.0,921.0,1033.14,753.88
2016,4,4,12,45,934.0,122.5,1.4,18.0,912.5,1025.71,749.44
2016,4,4,13,0,936.0,120.0,1.4,18.0,904.0,1014.58,742.82
2016,4,4,13,15,931.5,119.0,1.4,18.0,886.0,995.32,731.12
2016,4,4,13,30,927.0,118.0,1.4,18.0,868.0,972.67,717.39
2016,4,4,13,45,920.0,117.0,1.4,18.0,842.0,944.52,700.12
2016,4,4,14,0,913.0,116.0,1.4,18.0,816.0,913.38,680.89
2016,4,4,14,15,903.0,114.0,1.4,18.0,783.0,875.85,657.32
2016,4,4,14,30,893.0,112.0,1.4,18.0,750.0,835.87,631.96
2016,4,4,14,45,877.0,111.0,1.45,18.0,709.5,793.29,605.12
2016,4,4,15,0,861.0,110.0,1.5,18.0,669.0,745.67,574.31
2016,4,4,15,15,843.0,107.0,1.55,17.5,623.5,693.33,540.07
2016,4,4,15,30,825.0,104.0,1.6,17.0,578.0,640.21,502.74
2016,4,4,15,45,796.5,101.5,1.65,16.5,527.0,580.95,459.4
2016,4,4,16,0,768.0,99.0,1.7,16.0,476.0,522.96,415.41
2016,4,4,16,15,735.0,94.0,1.7,15.5,423.5,460.88,366.44
2016,4,4,16,30,702.0,89.0,1.7,15.0,371.0,400.87,317.34
2016,4,4,16,45,649.5,84.0,1.7,14.5,316.0,335.88,262.85
2016,4,4,17,0,597.0,79.0,1.7,14.0,261.0,275.82,211.01
2016,4,4,17,15,527.5,70.5,1.6,13.5,208.0,213.06,156.67
2016,4,4,17,30,458.0,62.0,1.5,13.0,155.0,157.95,109.12
2016,4,4,17,45,345.0,50.0,1.4,12.5,108.0,100.28,63.14
2016,4,4,18,0,232.0,38.0,1.3,12.0,61.0,56.91,31.18
2016,4,4,18,15,116.0,19.0,1.2,11.5,30.5,19.4,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,64.0,7.0,0.9,9.5,9.0,6.88,0.0
2016,4,5,6,0,128.0,14.0,0.9,10.0,18.0,14.99,0.0
2016,4,5,6,15,278.5,26.5,0.85,10.5,57.5,44.74,19.64
2016,4,5,6,30,429.0,39.0,0.8,11.0,97.0,94.22,54.53
2016,4,5,6,45,509.0,48.5,0.8,12.0,147.5,145.44,95.95
2016,4,5,7,0,589.0,58.0,0.8,13.0,198.0,205.93,147.31
2016,4,5,7,15,645.0,64.0,0.7,13.5,252.5,264.5,198.55
2016,4,5,7,30,701.0,70.0,0.6,14.0,307.0,328.82,253.46
2016,4,5,7,45,738.5,75.0,0.55,14.5,361.5,389.83,304.46
2016,4,5,8,0,776.0,80.0,0.5,15.0,416.0,453.63,355.56
2016,4,5,8,15,803.0,83.5,0.5,15.5,468.0,512.94,401.63
2016,4,5,8,30,830.0,87.0,0.5,16.0,520.0,573.34,446.69
2016,4,5,8,45,852.5,89.5,0.55,16.5,569.0,630.63,488.4
2016,4,5,9,0,875.0,92.0,0.6,17.0,618.0,685.76,527.34
2016,4,5,9,15,889.0,94.0,0.6,17.5,661.5,735.74,559.14
2016,4,5,9,30,903.0,96.0,0.6,18.0,705.0,784.32,589.0
2016,4,5,9,45,913.5,98.0,0.65,18.5,742.5,828.45,616.2
2016,4,5,10,0,924.0,100.0,0.7,19.0,780.0,870.4,641.65
2016,4,5,10,15,931.5,101.5,0.7,19.0,810.0,906.83,663.58
2016,4,5,10,30,939.0,103.0,0.7,19.0,840.0,940.46,683.61
2016,4,5,10,45,944.0,104.0,0.75,19.5,863.0,968.29,699.62
2016,4,5,11,0,949.0,105.0,0.8,20.0,886.0,992.86,713.63
2016,4,5,11,15,952.0,105.5,0.8,20.0,901.0,1011.61,724.38
2016,4,5,11,30,955.0,106.0,0.8,20.0,916.0,1026.79,733.06
2016,4,5,11,45,956.5,106.0,0.85,20.5,923.0,1036.34,738.13
2016,4,5,12,0,958.0,106.0,0.9,21.0,930.0,1042.15,741.08
2016,4,5,12,15,957.5,106.0,0.9,21.0,928.5,1042.25,741.04
2016,4,5,12,30,957.0,106.0,0.9,21.0,927.0,1038.58,738.89
2016,4,5,12,45,955.0,105.5,0.95,21.5,917.0,1029.18,733.06
2016,4,5,13,0,953.0,105.0,1.0,22.0,907.0,1016.09,725.1
2016,4,5,13,15,949.0,104.5,1.0,22.0,889.0,997.51,714.25
2016,4,5,13,30,945.0,104.0,1.0,22.0,871.0,975.47,701.36
2016,4,5,13,45,939.0,102.5,1.0,22.0,845.5,947.23,684.6
2016,4,5,14,0,933.0,101.0,1.0,22.0,820.0,915.88,665.89
2016,4,5,14,15,924.5,99.5,0.95,22.0,787.0,879.5,643.03
2016,4,5,14,30,916.0,98.0,0.9,22.0,754.0,840.52,618.41
2016,4,5,14,45,903.5,96.0,0.9,22.0,715.0,795.55,590.42
2016,4,5,15,0,891.0,94.0,0.9,22.0,676.0,748.73,560.83
2016,4,5,15,15,875.5,91.5,0.9,21.5,631.0,697.73,528.92
2016,4,5,15,30,860.0,89.0,0.9,21.0,586.0,647.53,494.93
2016,4,5,15,45,838.0,86.0,0.9,21.0,536.0,589.99,453.28
2016,4,5,16,0,816.0,83.0,0.9,21.0,486.0,532.6,410.38
2016,4,5,16,15,786.5,79.0,0.85,20.5,433.5,470.97,363.22
2016,4,5,16,30,757.0,75.0,0.8,20.0,381.0,410.94,315.53
2016,4,5,16,45,714.0,70.5,0.8,19.5,326.5,347.2,263.62
2016,4,5,17,0,671.0,66.0,0.8,19.0,272.0,287.03,212.88
2016,4,5,17,15,608.5,59.0,0.8,18.0,218.5,223.42,159.18
2016,4,5,17,30,546.0,52.0,0.8,17.0,165.0,166.55,110.83
2016,4,5,17,45,442.5,42.0,0.8,16.0,116.5,107.74,64.17
2016,4,5,18,0,339.0,32.0,0.8,15.0,68.0,61.15,30.28
2016,4,5,18,15,169.5,16.0,0.75,14.5,34.0,18.33,0.0
2016,4,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,5,45,57.0,7.5,0.95,13.5,9.5,7.37,0.0
2016,4,6,6,0,114.0,15.0,1.0,14.0,19.0,13.7,0.0
2016,4,6,6,15,257.0,28.5,1.0,14.5,59.0,46.09,21.37
2016,4,6,6,30,400.0,42.0,1.0,15.0,99.0,94.83,55.52
2016,4,6,6,45,486.5,51.5,1.0,16.0,149.5,145.83,96.04
2016,4,6,7,0,573.0,61.0,1.0,17.0,200.0,206.87,146.89
2016,4,6,7,15,629.0,67.5,0.95,17.5,254.5,265.2,197.29
2016,4,6,7,30,685.0,74.0,0.9,18.0,309.0,329.29,251.51
2016,4,6,7,45,722.0,79.5,0.9,19.0,363.0,389.76,301.23
2016,4,6,8,0,759.0,85.0,0.9,20.0,417.0,453.04,351.14
2016,4,6,8,15,786.0,89.0,0.9,20.5,469.0,512.04,396.58
2016,4,6,8,30,813.0,93.0,0.9,21.0,521.0,572.15,441.12
2016,4,6,8,45,832.0,97.0,0.9,21.5,569.0,628.05,480.95
2016,4,6,9,0,851.0,101.0,0.9,22.0,617.0,683.64,519.18
2016,4,6,9,15,865.5,103.5,0.85,22.5,660.0,733.8,550.65
2016,4,6,9,30,880.0,106.0,0.8,23.0,703.0,779.72,577.81
2016,4,6,9,45,888.0,109.5,0.75,23.5,739.0,822.56,602.3
2016,4,6,10,0,896.0,113.0,0.7,24.0,775.0,863.1,624.78
2016,4,6,10,15,903.5,114.5,0.65,24.5,805.0,898.63,643.61
2016,4,6,10,30,911.0,116.0,0.6,25.0,835.0,931.44,660.44
2016,4,6,10,45,912.5,119.5,0.6,25.5,856.5,958.0,674.24
2016,4,6,11,0,914.0,123.0,0.6,26.0,878.0,981.26,686.03
2016,4,6,11,15,916.5,123.5,0.55,26.0,892.5,998.91,694.7
2016,4,6,11,30,919.0,124.0,0.5,26.0,907.0,1013.1,701.38
2016,4,6,11,45,917.5,126.0,0.45,26.5,912.5,1021.49,703.32
2016,4,6,12,0,916.0,128.0,0.4,27.0,918.0,1026.25,703.29
2016,4,6,12,15,727.0,225.5,0.4,27.0,852.0,956.3,661.54
2016,4,6,12,30,538.0,323.0,0.4,27.0,786.0,870.74,606.31
2016,4,6,12,45,715.0,229.5,0.4,27.5,837.5,940.75,653.6
2016,4,6,13,0,892.0,136.0,0.4,28.0,889.0,992.21,682.4
2016,4,6,13,15,886.5,134.5,0.4,28.0,870.5,972.04,670.05
2016,4,6,13,30,881.0,133.0,0.4,28.0,852.0,948.68,656.95
2016,4,6,13,45,653.5,224.5,0.4,28.0,749.0,829.8,584.52
2016,4,6,14,0,426.0,316.0,0.4,28.0,646.0,707.45,502.75
2016,4,6,14,15,335.0,326.5,0.4,28.0,579.5,622.75,447.42
2016,4,6,14,30,244.0,337.0,0.4,28.0,513.0,542.65,393.13
2016,4,6,14,45,357.5,287.5,0.4,28.0,530.0,574.3,418.84
2016,4,6,15,0,471.0,238.0,0.4,28.0,547.0,595.89,435.97
2016,4,6,15,15,478.5,218.5,0.4,28.0,514.0,559.81,411.75
2016,4,6,15,30,486.0,199.0,0.4,28.0,481.0,521.82,386.25
2016,4,6,15,45,479.0,181.5,0.4,28.0,440.0,475.43,353.97
2016,4,6,16,0,472.0,164.0,0.4,28.0,399.0,428.67,320.52
2016,4,6,16,15,297.0,166.5,0.45,27.0,309.0,316.3,238.89
2016,4,6,16,30,122.0,169.0,0.5,26.0,219.0,223.1,169.71
2016,4,6,16,45,108.5,147.0,0.6,25.5,187.0,188.48,143.62
2016,4,6,17,0,95.0,125.0,0.7,25.0,155.0,155.34,117.67
2016,4,6,17,15,80.0,102.0,0.8,24.0,124.0,122.38,91.52
2016,4,6,17,30,65.0,79.0,0.9,23.0,93.0,90.43,65.72
2016,4,6,17,45,41.5,57.5,1.0,22.5,65.5,61.83,42.72
2016,4,6,18,0,18.0,36.0,1.1,22.0,38.0,36.25,22.07
2016,4,6,18,15,9.0,18.0,1.05,21.5,19.0,17.51,0.0
2016,4,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.75,13.5,8.5,8.36,0.0
2016,4,7,6,0,0.0,17.0,0.8,14.0,17.0,16.28,0.0
2016,4,7,6,15,105.5,35.5,0.8,14.0,50.5,41.86,23.66
2016,4,7,6,30,211.0,54.0,0.8,14.0,84.0,81.76,53.25
2016,4,7,6,45,270.0,71.0,0.8,14.5,127.0,123.81,87.32
2016,4,7,7,0,329.0,88.0,0.8,15.0,170.0,172.8,128.26
2016,4,7,7,15,392.5,95.5,0.85,15.0,215.5,220.46,168.82
2016,4,7,7,30,456.0,103.0,0.9,15.0,261.0,274.96,215.02
2016,4,7,7,45,393.5,135.0,0.95,15.5,287.0,307.39,243.5
2016,4,7,8,0,331.0,167.0,1.0,16.0,313.0,329.26,261.9
2016,4,7,8,15,356.0,184.0,1.0,16.0,358.0,378.01,300.63
2016,4,7,8,30,381.0,201.0,1.0,16.0,403.0,428.68,339.74
2016,4,7,8,45,340.0,231.5,1.0,16.5,424.0,453.43,356.78
2016,4,7,9,0,299.0,262.0,1.0,17.0,445.0,473.66,369.89
2016,4,7,9,15,320.5,277.5,0.95,17.0,486.0,518.88,402.59
2016,4,7,9,30,342.0,293.0,0.9,17.0,527.0,565.01,435.01
2016,4,7,9,45,582.0,215.0,0.9,17.5,637.5,696.7,532.19
2016,4,7,10,0,822.0,137.0,0.9,18.0,748.0,832.91,624.19
2016,4,7,10,15,645.0,221.5,0.9,18.0,713.0,797.27,596.49
2016,4,7,10,30,468.0,306.0,0.9,18.0,678.0,744.24,555.56
2016,4,7,10,45,450.0,324.0,0.9,18.0,689.5,758.48,564.66
2016,4,7,11,0,432.0,342.0,0.9,18.0,701.0,770.18,571.18
2016,4,7,11,15,640.0,246.0,0.85,18.0,787.5,876.83,647.03
2016,4,7,11,30,848.0,150.0,0.8,18.0,874.0,979.8,710.97
2016,4,7,11,45,845.5,152.5,0.8,18.0,879.0,987.24,713.8
2016,4,7,12,0,843.0,155.0,0.8,18.0,884.0,991.26,716.07
2016,4,7,12,15,586.0,280.0,0.8,18.0,787.0,876.54,640.46
2016,4,7,12,30,329.0,405.0,0.8,18.0,690.0,747.9,549.02
2016,4,7,12,45,331.0,399.5,0.85,18.0,683.5,741.28,547.18
2016,4,7,13,0,333.0,394.0,0.9,18.0,677.0,733.19,542.84
2016,4,7,13,15,325.0,387.5,0.9,18.0,659.0,713.27,529.67
2016,4,7,13,30,317.0,381.0,0.9,18.0,641.0,692.29,515.88
2016,4,7,13,45,319.5,367.5,0.9,18.0,623.0,672.41,503.2
2016,4,7,14,0,322.0,354.0,0.9,18.0,605.0,651.21,489.52
2016,4,7,14,15,328.5,336.5,0.9,17.5,583.0,627.89,475.34
2016,4,7,14,30,335.0,319.0,0.9,17.0,561.0,603.07,459.89
2016,4,7,14,45,232.0,312.5,0.9,17.0,476.0,498.55,383.56
2016,4,7,15,0,129.0,306.0,0.9,17.0,391.0,407.24,315.34
2016,4,7,15,15,132.5,285.0,0.9,17.0,367.0,381.87,297.78
2016,4,7,15,30,136.0,264.0,0.9,17.0,343.0,355.92,278.96
2016,4,7,15,45,141.5,241.0,0.9,17.0,317.0,328.53,258.75
2016,4,7,16,0,147.0,218.0,0.9,17.0,291.0,300.39,237.51
2016,4,7,16,15,86.5,185.5,0.85,16.5,227.5,226.54,179.73
2016,4,7,16,30,26.0,153.0,0.8,16.0,164.0,162.52,128.99
2016,4,7,16,45,19.0,132.5,0.8,16.0,140.0,136.23,107.98
2016,4,7,17,0,12.0,112.0,0.8,16.0,116.0,112.69,88.79
2016,4,7,17,15,6.0,91.0,0.75,15.5,93.0,89.78,69.97
2016,4,7,17,30,0.0,70.0,0.7,15.0,70.0,67.66,51.49
2016,4,7,17,45,0.0,49.0,0.7,15.0,49.0,47.26,33.89
2016,4,7,18,0,0.0,28.0,0.7,15.0,28.0,27.04,16.24
2016,4,7,18,15,0.0,14.0,0.65,14.5,14.0,13.51,0.04
2016,4,7,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.6,12.5,4.5,4.42,0.0
2016,4,8,6,0,0.0,9.0,0.5,13.0,9.0,8.68,0.0
2016,4,8,6,15,0.0,26.5,0.5,13.0,26.5,25.59,14.92
2016,4,8,6,30,0.0,44.0,0.5,13.0,44.0,42.43,30.08
2016,4,8,6,45,1.0,65.5,0.5,13.5,65.5,63.47,48.25
2016,4,8,7,0,2.0,87.0,0.5,14.0,87.0,84.76,66.34
2016,4,8,7,15,10.5,107.5,0.5,14.0,110.5,107.64,85.37
2016,4,8,7,30,19.0,128.0,0.5,14.0,134.0,131.56,105.01
2016,4,8,7,45,40.0,155.0,0.5,14.5,171.5,170.16,136.06
2016,4,8,8,0,61.0,182.0,0.5,15.0,209.0,209.77,167.35
2016,4,8,8,15,30.5,152.5,0.45,15.0,166.0,167.01,132.45
2016,4,8,8,30,0.0,123.0,0.4,15.0,123.0,119.43,93.39
2016,4,8,8,45,58.0,201.5,0.4,15.5,237.0,237.1,188.03
2016,4,8,9,0,116.0,280.0,0.4,16.0,351.0,364.2,284.46
2016,4,8,9,15,67.5,265.0,0.4,16.0,307.0,314.26,244.27
2016,4,8,9,30,19.0,250.0,0.4,16.0,263.0,260.03,201.62
2016,4,8,9,45,18.0,255.5,0.4,16.0,268.5,265.42,205.69
2016,4,8,10,0,17.0,261.0,0.4,16.0,274.0,270.7,209.27
2016,4,8,10,15,28.0,298.0,0.4,16.0,320.5,324.41,249.64
2016,4,8,10,30,39.0,335.0,0.4,16.0,367.0,373.53,285.48
2016,4,8,10,45,43.0,350.5,0.45,16.0,386.5,394.43,300.37
2016,4,8,11,0,47.0,366.0,0.5,16.0,406.0,415.38,315.53
2016,4,8,11,15,36.0,348.0,0.5,16.0,378.5,387.01,294.14
2016,4,8,11,30,25.0,330.0,0.5,16.0,351.0,358.22,272.76
2016,4,8,11,45,18.5,290.0,0.5,16.0,305.5,303.74,232.41
2016,4,8,12,0,12.0,250.0,0.5,16.0,260.0,257.3,197.62
2016,4,8,12,15,12.0,249.0,0.5,16.0,259.5,256.3,197.17
2016,4,8,12,30,12.0,248.0,0.5,16.0,259.0,255.25,196.41
2016,4,8,12,45,11.0,238.5,0.55,16.5,248.5,244.67,188.18
2016,4,8,13,0,10.0,229.0,0.6,17.0,238.0,234.08,179.99
2016,4,8,13,15,9.5,225.0,0.6,17.0,233.0,229.44,176.61
2016,4,8,13,30,9.0,221.0,0.6,17.0,228.0,224.78,173.2
2016,4,8,13,45,4.5,139.5,0.65,17.0,143.0,139.75,107.18
2016,4,8,14,0,0.0,58.0,0.7,17.0,58.0,56.15,40.4
2016,4,8,14,15,0.0,55.5,0.7,16.5,55.5,53.72,38.69
2016,4,8,14,30,0.0,53.0,0.7,16.0,53.0,51.28,36.86
2016,4,8,14,45,0.0,57.0,0.7,16.0,57.0,55.15,40.13
2016,4,8,15,0,0.0,61.0,0.7,16.0,61.0,59.01,43.41
2016,4,8,15,15,0.0,56.5,0.65,16.0,56.5,54.64,39.92
2016,4,8,15,30,0.0,52.0,0.6,16.0,52.0,50.27,36.43
2016,4,8,15,45,0.0,52.5,0.6,16.0,52.5,50.75,36.95
2016,4,8,16,0,0.0,53.0,0.6,16.0,53.0,51.22,37.48
2016,4,8,16,15,0.0,62.0,0.55,15.5,62.0,59.93,44.99
2016,4,8,16,30,0.0,71.0,0.5,15.0,71.0,68.64,52.53
2016,4,8,16,45,0.0,60.5,0.5,15.0,60.5,58.47,44.1
2016,4,8,17,0,0.0,50.0,0.5,15.0,50.0,48.3,35.59
2016,4,8,17,15,0.0,40.0,0.45,14.5,40.0,38.62,27.42
2016,4,8,17,30,0.0,30.0,0.4,14.0,30.0,28.95,19.11
2016,4,8,17,45,0.0,21.0,0.4,14.0,21.0,20.26,11.48
2016,4,8,18,0,0.0,12.0,0.4,14.0,12.0,11.57,3.82
2016,4,8,18,15,0.0,6.0,0.4,14.0,6.0,5.78,0.0
2016,4,8,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,0.4,13.0,0.5,0.48,0.0
2016,4,9,6,30,0.0,1.0,0.4,13.0,1.0,0.96,0.0
2016,4,9,6,45,0.0,2.0,0.4,13.5,2.0,1.93,0.0
2016,4,9,7,0,0.0,3.0,0.4,14.0,3.0,2.89,0.0
2016,4,9,7,15,0.0,4.0,0.4,14.0,4.0,3.86,0.0
2016,4,9,7,30,0.0,5.0,0.4,14.0,5.0,4.82,0.0
2016,4,9,7,45,0.0,8.5,0.45,14.5,8.5,8.2,1.39
2016,4,9,8,0,0.0,12.0,0.5,15.0,12.0,11.58,4.24
2016,4,9,8,15,0.0,44.0,0.5,15.0,44.0,42.51,30.4
2016,4,9,8,30,0.0,76.0,0.5,15.0,76.0,73.5,56.1
2016,4,9,8,45,21.5,165.0,0.5,15.5,178.5,177.07,140.22
2016,4,9,9,0,43.0,254.0,0.5,16.0,281.0,283.32,222.28
2016,4,9,9,15,31.0,251.5,0.5,16.0,271.5,274.04,213.62
2016,4,9,9,30,19.0,249.0,0.5,16.0,262.0,258.99,201.37
2016,4,9,9,45,74.0,305.0,0.5,16.0,360.0,366.21,283.68
2016,4,9,10,0,129.0,361.0,0.5,16.0,458.0,479.3,366.2
2016,4,9,10,15,148.5,377.5,0.5,16.0,493.5,517.87,392.55
2016,4,9,10,30,168.0,394.0,0.5,16.0,529.0,557.06,419.79
2016,4,9,10,45,105.0,377.0,0.5,16.0,462.5,478.67,361.79
2016,4,9,11,0,42.0,360.0,0.5,16.0,396.0,404.32,306.49
2016,4,9,11,15,35.0,350.5,0.5,16.0,380.5,388.56,295.26
2016,4,9,11,30,28.0,341.0,0.5,16.0,365.0,372.46,283.23
2016,4,9,11,45,63.0,384.0,0.5,16.5,439.0,451.68,341.31
2016,4,9,12,0,98.0,427.0,0.5,17.0,513.0,531.38,397.1
2016,4,9,12,15,56.0,349.5,0.5,17.0,398.5,409.07,308.48
2016,4,9,12,30,14.0,272.0,0.5,17.0,284.0,281.25,214.19
2016,4,9,12,45,10.5,237.0,0.5,17.0,246.5,242.67,185.96
2016,4,9,13,0,7.0,202.0,0.5,17.0,209.0,204.3,156.85
2016,4,9,13,15,3.5,157.0,0.5,16.5,160.5,156.31,120.04
2016,4,9,13,30,0.0,112.0,0.5,16.0,112.0,108.75,82.76
2016,4,9,13,45,0.0,91.5,0.5,16.0,91.5,88.67,66.89
2016,4,9,14,0,0.0,71.0,0.5,16.0,71.0,68.75,50.91
2016,4,9,14,15,4.5,146.5,0.5,16.0,150.0,146.33,113.63
2016,4,9,14,30,9.0,222.0,0.5,16.0,229.0,224.69,175.03
2016,4,9,14,45,11.5,225.5,0.55,16.0,234.0,229.79,179.03
2016,4,9,15,0,14.0,229.0,0.6,16.0,239.0,234.69,183.36
2016,4,9,15,15,7.0,148.0,0.6,15.5,153.0,148.81,116.25
2016,4,9,15,30,0.0,67.0,0.6,15.0,67.0,64.8,48.46
2016,4,9,15,45,0.0,91.0,0.6,15.0,91.0,88.06,68.04
2016,4,9,16,0,0.0,115.0,0.6,15.0,115.0,111.57,87.58
2016,4,9,16,15,0.0,108.5,0.6,15.0,108.5,105.22,82.57
2016,4,9,16,30,0.0,102.0,0.6,15.0,102.0,98.88,77.61
2016,4,9,16,45,0.0,87.5,0.6,15.0,87.5,84.73,66.05
2016,4,9,17,0,0.0,73.0,0.6,15.0,73.0,70.61,54.36
2016,4,9,17,15,0.0,58.5,0.55,14.5,58.5,56.54,42.58
2016,4,9,17,30,0.0,44.0,0.5,14.0,44.0,42.5,30.6
2016,4,9,17,45,0.0,31.5,0.5,14.0,31.5,30.41,20.04
2016,4,9,18,0,0.0,19.0,0.5,14.0,19.0,18.33,9.39
2016,4,9,18,15,0.0,9.5,0.5,13.5,9.5,9.16,0.0
2016,4,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,4.5,0.7,12.5,4.5,4.42,0.0
2016,4,10,6,0,0.0,9.0,0.7,13.0,9.0,8.68,0.0
2016,4,10,6,15,0.0,21.5,0.7,13.0,21.5,20.75,11.32
2016,4,10,6,30,0.0,34.0,0.7,13.0,34.0,32.83,22.13
2016,4,10,6,45,0.0,49.0,0.75,13.0,49.0,47.34,34.83
2016,4,10,7,0,0.0,64.0,0.8,13.0,64.0,61.87,47.4
2016,4,10,7,15,0.0,80.5,0.8,13.0,80.5,77.91,61.04
2016,4,10,7,30,0.0,97.0,0.8,13.0,97.0,94.01,74.47
2016,4,10,7,45,0.0,62.5,0.8,13.5,62.5,60.4,45.85
2016,4,10,8,0,0.0,28.0,0.8,14.0,28.0,27.04,17.43
2016,4,10,8,15,0.0,37.0,0.8,14.0,37.0,35.74,24.76
2016,4,10,8,30,0.0,46.0,0.8,14.0,46.0,44.46,32.0
2016,4,10,8,45,0.0,49.5,0.85,14.0,49.5,47.85,34.72
2016,4,10,9,0,0.0,53.0,0.9,14.0,53.0,51.25,37.44
2016,4,10,9,15,0.0,54.0,0.9,14.0,54.0,52.23,38.14
2016,4,10,9,30,0.0,55.0,0.9,14.0,55.0,53.21,38.85
2016,4,10,9,45,0.0,70.5,0.95,14.0,70.5,68.24,51.18
2016,4,10,10,0,0.0,86.0,1.0,14.0,86.0,83.29,63.4
2016,4,10,10,15,0.0,80.0,1.0,14.0,80.0,77.48,58.51
2016,4,10,10,30,0.0,74.0,1.0,14.0,74.0,71.68,53.68
2016,4,10,10,45,0.0,100.5,1.05,14.5,100.5,97.49,74.52
2016,4,10,11,0,0.0,127.0,1.1,15.0,127.0,123.49,95.18
2016,4,10,11,15,0.0,106.5,1.1,15.0,106.5,103.41,78.91
2016,4,10,11,30,0.0,86.0,1.1,15.0,86.0,83.38,62.73
2016,4,10,11,45,0.0,108.0,1.15,15.0,108.0,104.91,80.14
2016,4,10,12,0,0.0,130.0,1.2,15.0,130.0,126.51,97.41
2016,4,10,12,15,0.0,107.0,1.2,15.0,107.0,103.94,79.25
2016,4,10,12,30,0.0,84.0,1.2,15.0,84.0,81.44,61.14
2016,4,10,12,45,0.0,92.5,1.3,15.0,92.5,89.73,67.92
2016,4,10,13,0,0.0,101.0,1.4,15.0,101.0,98.03,74.67
2016,4,10,13,15,0.0,112.5,1.4,14.5,112.5,109.26,83.95
2016,4,10,13,30,0.0,124.0,1.4,14.0,124.0,120.52,93.27
2016,4,10,13,45,0.0,109.0,1.45,14.0,109.0,105.78,81.43
2016,4,10,14,0,0.0,94.0,1.5,14.0,94.0,91.08,69.61
2016,4,10,14,15,0.0,114.5,1.5,14.0,114.5,111.11,86.08
2016,4,10,14,30,0.0,135.0,1.5,14.0,135.0,131.21,102.52
2016,4,10,14,45,0.0,136.0,1.5,14.0,136.0,132.17,103.47
2016,4,10,15,0,0.0,137.0,1.5,14.0,137.0,133.15,104.5
2016,4,10,15,15,0.0,116.0,1.45,13.5,116.0,112.51,88.09
2016,4,10,15,30,0.0,95.0,1.4,13.0,95.0,91.96,71.56
2016,4,10,15,45,0.0,71.0,1.4,13.0,71.0,68.66,52.38
2016,4,10,16,0,0.0,47.0,1.4,13.0,47.0,45.42,32.99
2016,4,10,16,15,0.0,30.5,1.3,13.0,30.5,29.45,19.56
2016,4,10,16,30,0.0,14.0,1.2,13.0,14.0,13.51,5.97
2016,4,10,16,45,0.0,12.0,1.15,13.0,12.0,11.58,4.34
2016,4,10,17,0,0.0,10.0,1.1,13.0,10.0,9.64,2.68
2016,4,10,17,15,0.0,8.0,1.0,12.5,8.0,7.71,1.02
2016,4,10,17,30,0.0,6.0,0.9,12.0,6.0,5.78,0.0
2016,4,10,17,45,0.0,4.0,0.85,12.0,4.0,3.85,0.0
2016,4,10,18,0,0.0,2.0,0.8,12.0,2.0,1.93,0.0
2016,4,10,18,15,0.0,1.0,0.75,12.0,1.0,0.96,0.0
2016,4,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,12.0,0.65,10.5,14.5,11.8,0.0
2016,4,11,6,0,75.0,24.0,0.6,11.0,29.0,23.67,6.36
2016,4,11,6,15,171.5,43.0,0.55,11.5,67.5,56.18,33.88
2016,4,11,6,30,268.0,62.0,0.5,12.0,106.0,100.55,67.29
2016,4,11,6,45,134.0,75.5,0.5,12.5,97.5,102.42,76.01
2016,4,11,7,0,0.0,89.0,0.5,13.0,89.0,86.11,67.76
2016,4,11,7,15,6.0,109.0,0.5,13.0,111.0,107.64,85.79
2016,4,11,7,30,12.0,129.0,0.5,13.0,133.0,129.91,104.09
2016,4,11,7,45,23.5,153.5,0.5,13.5,163.5,159.74,128.06
2016,4,11,8,0,35.0,178.0,0.5,14.0,194.0,193.18,154.5
2016,4,11,8,15,34.0,196.0,0.5,14.0,213.5,212.77,169.62
2016,4,11,8,30,33.0,214.0,0.5,14.0,233.0,232.26,184.49
2016,4,11,8,45,117.5,250.0,0.55,14.5,322.5,328.82,260.31
2016,4,11,9,0,202.0,286.0,0.6,15.0,412.0,429.53,336.3
2016,4,11,9,15,169.0,307.5,0.6,15.0,418.0,436.91,339.49
2016,4,11,9,30,136.0,329.0,0.6,15.0,424.0,441.18,341.06
2016,4,11,9,45,82.5,314.5,0.6,15.5,373.0,382.86,295.59
2016,4,11,10,0,29.0,300.0,0.6,16.0,322.0,326.03,251.01
2016,4,11,10,15,25.5,300.0,0.6,16.0,320.0,324.04,249.47
2016,4,11,10,30,22.0,300.0,0.6,16.0,318.0,315.3,242.51
2016,4,11,10,45,85.5,360.0,0.65,16.5,432.0,443.0,338.28
2016,4,11,11,0,149.0,420.0,0.7,17.0,546.0,574.86,431.67
2016,4,11,11,15,218.0,419.0,0.7,17.0,606.5,642.26,478.81
2016,4,11,11,30,287.0,418.0,0.7,17.0,667.0,718.57,531.49
2016,4,11,11,45,282.5,422.5,0.75,17.0,669.5,721.57,532.85
2016,4,11,12,0,278.0,427.0,0.8,17.0,672.0,723.25,534.31
2016,4,11,12,15,142.5,312.0,0.8,17.0,437.5,462.12,350.67
2016,4,11,12,30,7.0,197.0,0.8,17.0,203.0,199.49,152.46
2016,4,11,12,45,12.0,246.0,0.8,17.0,256.5,253.07,195.0
2016,4,11,13,0,17.0,295.0,0.8,17.0,310.0,306.87,235.57
2016,4,11,13,15,48.5,343.5,0.8,17.0,384.5,393.07,300.47
2016,4,11,13,30,80.0,392.0,0.8,17.0,459.0,471.6,357.89
2016,4,11,13,45,95.5,385.5,0.8,17.0,462.5,476.66,361.75
2016,4,11,14,0,111.0,379.0,0.8,17.0,466.0,480.63,365.51
2016,4,11,14,15,111.5,362.5,0.8,16.5,447.5,460.3,352.04
2016,4,11,14,30,112.0,346.0,0.8,16.0,429.0,439.63,338.38
2016,4,11,14,45,111.5,328.0,0.8,16.0,406.5,416.29,321.97
2016,4,11,15,0,111.0,310.0,0.8,16.0,384.0,392.73,305.22
2016,4,11,15,15,71.5,272.5,0.8,16.0,319.0,322.01,251.77
2016,4,11,15,30,32.0,235.0,0.8,16.0,254.0,254.83,200.15
2016,4,11,15,45,31.0,215.5,0.8,16.0,233.0,232.72,183.72
2016,4,11,16,0,30.0,196.0,0.8,16.0,212.0,210.73,166.9
2016,4,11,16,15,15.0,105.5,0.75,15.5,113.5,109.69,85.94
2016,4,11,16,30,0.0,15.0,0.7,15.0,15.0,14.47,6.69
2016,4,11,16,45,0.0,12.5,0.7,15.0,12.5,12.06,4.69
2016,4,11,17,0,0.0,10.0,0.7,15.0,10.0,9.64,2.63
2016,4,11,17,15,220.0,38.0,0.65,14.5,87.5,98.98,72.16
2016,4,11,17,30,440.0,66.0,0.6,14.0,165.0,161.19,112.82
2016,4,11,17,45,356.0,53.5,0.55,13.5,119.5,107.7,68.96
2016,4,11,18,0,272.0,41.0,0.5,13.0,74.0,65.06,36.86
2016,4,11,18,15,151.0,24.5,0.55,12.5,41.5,26.92,8.95
2016,4,11,18,30,30.0,8.0,0.6,12.0,9.0,7.86,0.0
2016,4,11,18,45,15.0,4.0,0.65,12.0,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,45,50.0,12.5,1.0,10.5,16.0,12.29,0.0
2016,4,12,6,0,100.0,25.0,1.0,11.0,32.0,25.78,8.79
2016,4,12,6,15,197.5,42.5,1.05,11.0,71.0,58.65,35.02
2016,4,12,6,30,295.0,60.0,1.1,11.0,110.0,103.53,69.06
2016,4,12,6,45,372.0,72.5,1.15,11.5,158.0,150.81,107.91
2016,4,12,7,0,449.0,85.0,1.2,12.0,206.0,206.97,155.58
2016,4,12,7,15,224.5,103.0,1.2,12.0,163.5,176.87,139.47
2016,4,12,7,30,0.0,121.0,1.2,12.0,121.0,117.45,94.25
2016,4,12,7,45,0.0,101.0,1.2,12.5,101.0,97.87,77.58
2016,4,12,8,0,0.0,81.0,1.2,13.0,81.0,78.34,60.86
2016,4,12,8,15,1.0,124.5,1.2,13.0,125.0,121.41,96.54
2016,4,12,8,30,2.0,168.0,1.2,13.0,169.0,164.91,131.74
2016,4,12,8,45,1.0,141.5,1.2,13.5,142.0,138.19,109.24
2016,4,12,9,0,0.0,115.0,1.2,14.0,115.0,111.53,87.04
2016,4,12,9,15,0.0,110.5,1.2,14.0,110.5,107.13,83.28
2016,4,12,9,30,0.0,106.0,1.2,14.0,106.0,102.74,79.51
2016,4,12,9,45,3.5,159.0,1.2,14.0,162.0,157.65,123.9
2016,4,12,10,0,7.0,212.0,1.2,14.0,218.0,213.24,167.77
2016,4,12,10,15,21.0,273.0,1.2,14.0,290.5,286.62,224.95
2016,4,12,10,30,35.0,334.0,1.2,14.0,363.0,368.52,287.01
2016,4,12,10,45,20.0,260.5,1.25,14.0,277.5,274.25,214.2
2016,4,12,11,0,5.0,187.0,1.3,14.0,192.0,187.36,146.18
2016,4,12,11,15,5.0,185.5,1.35,14.0,190.5,185.98,145.32
2016,4,12,11,30,5.0,184.0,1.4,14.0,189.0,184.58,144.17
2016,4,12,11,45,19.5,274.5,1.45,14.0,292.0,289.01,226.2
2016,4,12,12,0,34.0,365.0,1.5,14.0,395.0,403.46,312.82
2016,4,12,12,15,28.0,345.5,1.5,14.0,370.5,377.27,292.3
2016,4,12,12,30,22.0,326.0,1.5,14.0,346.0,343.35,266.73
2016,4,12,12,45,30.0,345.0,1.55,14.5,371.5,378.23,293.19
2016,4,12,13,0,38.0,364.0,1.6,15.0,397.0,405.19,313.13
2016,4,12,13,15,20.5,265.0,1.55,15.0,282.5,285.53,222.19
2016,4,12,13,30,3.0,166.0,1.5,15.0,168.0,164.62,127.81
2016,4,12,13,45,2.0,162.0,1.5,15.0,163.5,159.67,124.31
2016,4,12,14,0,1.0,158.0,1.5,15.0,159.0,154.77,120.53
2016,4,12,14,15,2.0,167.5,1.5,15.0,169.0,164.93,128.89
2016,4,12,14,30,3.0,177.0,1.5,15.0,179.0,175.04,137.19
2016,4,12,14,45,4.0,187.0,1.55,15.0,190.0,185.59,145.9
2016,4,12,15,0,5.0,197.0,1.6,15.0,201.0,196.08,154.61
2016,4,12,15,15,7.0,197.0,1.6,14.5,202.0,197.26,156.25
2016,4,12,15,30,9.0,197.0,1.6,14.0,203.0,198.26,157.81
2016,4,12,15,45,32.5,204.0,1.65,14.0,221.5,221.87,177.72
2016,4,12,16,0,56.0,211.0,1.7,14.0,240.0,240.06,192.97
2016,4,12,16,15,70.5,192.5,1.7,13.5,225.0,225.48,181.92
2016,4,12,16,30,85.0,174.0,1.7,13.0,210.0,209.31,169.24
2016,4,12,16,45,71.5,153.0,1.7,13.0,180.5,178.14,143.6
2016,4,12,17,0,58.0,132.0,1.7,13.0,151.0,148.48,118.95
2016,4,12,17,15,46.0,108.5,1.6,12.5,122.0,118.35,93.79
2016,4,12,17,30,34.0,85.0,1.5,12.0,93.0,89.75,69.62
2016,4,12,17,45,18.5,63.0,1.4,12.0,67.0,63.64,47.48
2016,4,12,18,0,3.0,41.0,1.3,12.0,41.0,39.62,27.09
2016,4,12,18,15,1.5,22.5,1.25,11.5,22.5,21.69,9.02
2016,4,12,18,30,0.0,4.0,1.2,11.0,4.0,3.93,0.0
2016,4,12,18,45,0.0,2.0,1.2,11.0,2.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
