Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,14.0,0.9,10.5,17.0,13.76,0.0
2016,4,13,6,0,86.0,28.0,0.9,11.0,34.0,28.38,11.94
2016,4,13,6,15,186.0,47.0,0.9,11.5,74.5,62.44,38.62
2016,4,13,6,30,286.0,66.0,0.9,12.0,115.0,108.81,73.69
2016,4,13,6,45,385.5,75.5,0.95,12.5,166.5,157.72,112.84
2016,4,13,7,0,485.0,85.0,1.0,13.0,218.0,218.06,163.07
2016,4,13,7,15,538.5,93.5,0.95,13.0,270.5,274.74,212.2
2016,4,13,7,30,592.0,102.0,0.9,13.0,323.0,335.8,264.15
2016,4,13,7,45,639.5,106.0,0.9,13.5,377.0,394.85,313.02
2016,4,13,8,0,687.0,110.0,0.9,14.0,431.0,457.99,363.53
2016,4,13,8,15,715.0,115.0,0.9,14.0,481.5,515.18,408.58
2016,4,13,8,30,743.0,120.0,0.9,14.0,532.0,573.71,453.24
2016,4,13,8,45,763.0,124.5,0.9,14.5,579.0,627.57,492.2
2016,4,13,9,0,783.0,129.0,0.9,15.0,626.0,680.32,529.15
2016,4,13,9,15,798.5,132.0,0.85,15.0,667.5,728.7,561.86
2016,4,13,9,30,814.0,135.0,0.8,15.0,709.0,776.01,591.98
2016,4,13,9,45,839.0,130.5,0.8,15.5,748.5,821.84,620.16
2016,4,13,10,0,864.0,126.0,0.8,16.0,788.0,866.61,647.11
2016,4,13,10,15,872.0,128.0,0.8,16.0,817.0,897.78,665.97
2016,4,13,10,30,880.0,130.0,0.8,16.0,846.0,930.27,685.76
2016,4,13,10,45,883.0,132.5,0.8,16.5,867.5,955.89,699.71
2016,4,13,11,0,886.0,135.0,0.8,17.0,889.0,978.39,711.69
2016,4,13,11,15,889.0,136.0,0.8,17.0,903.0,996.1,722.02
2016,4,13,11,30,892.0,137.0,0.8,17.0,917.0,1010.49,730.4
2016,4,13,11,45,894.0,137.0,0.85,17.0,923.0,1019.47,736.63
2016,4,13,12,0,896.0,137.0,0.9,17.0,929.0,1024.99,740.89
2016,4,13,12,15,895.5,137.0,0.9,17.0,927.0,1024.55,740.53
2016,4,13,12,30,895.0,137.0,0.9,17.0,925.0,1020.6,738.19
2016,4,13,12,45,892.0,136.5,0.95,17.5,915.0,1010.23,731.67
2016,4,13,13,0,889.0,136.0,1.0,18.0,905.0,996.46,723.16
2016,4,13,13,15,884.5,135.0,1.0,17.5,887.0,977.44,713.13
2016,4,13,13,30,880.0,134.0,1.0,17.0,869.0,955.24,701.14
2016,4,13,13,45,867.5,135.5,1.05,17.0,842.0,930.11,686.85
2016,4,13,14,0,855.0,137.0,1.1,17.0,815.0,897.45,667.53
2016,4,13,14,15,845.5,135.0,1.1,17.0,783.0,861.33,645.0
2016,4,13,14,30,836.0,133.0,1.1,17.0,751.0,822.95,620.79
2016,4,13,14,45,817.0,133.5,1.15,17.0,711.0,777.76,592.31
2016,4,13,15,0,798.0,134.0,1.2,17.0,671.0,731.45,562.58
2016,4,13,15,15,588.5,185.0,1.2,16.5,567.5,605.66,471.24
2016,4,13,15,30,379.0,236.0,1.2,16.0,464.0,487.99,383.09
2016,4,13,15,45,253.0,230.5,1.2,16.0,377.5,388.0,306.87
2016,4,13,16,0,127.0,225.0,1.2,16.0,291.0,296.31,235.15
2016,4,13,16,15,117.0,204.5,1.2,15.5,260.0,263.37,210.16
2016,4,13,16,30,107.0,184.0,1.2,15.0,229.0,231.36,185.05
2016,4,13,16,45,333.5,138.5,1.2,14.5,253.0,269.25,213.58
2016,4,13,17,0,560.0,93.0,1.2,14.0,277.0,282.54,217.58
2016,4,13,17,15,498.5,83.5,1.15,13.5,225.5,222.53,165.84
2016,4,13,17,30,437.0,74.0,1.1,13.0,174.0,168.26,119.27
2016,4,13,17,45,337.0,61.0,1.05,12.5,126.0,112.68,74.46
2016,4,13,18,0,237.0,48.0,1.0,12.0,78.0,68.84,41.67
2016,4,13,18,15,129.5,29.0,1.0,11.5,44.5,30.69,13.23
2016,4,13,18,30,22.0,10.0,1.0,11.0,11.0,9.83,0.0
2016,4,13,18,45,11.0,5.0,1.0,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,14,5,45,76.5,15.0,1.15,10.5,20.5,14.74,0.0
2016,4,14,6,0,153.0,30.0,1.2,11.0,41.0,32.65,14.45
2016,4,14,6,15,271.5,44.5,1.25,11.0,85.0,69.05,40.73
2016,4,14,6,30,390.0,59.0,1.3,11.0,129.0,119.3,78.43
2016,4,14,6,45,464.5,70.5,1.4,11.5,180.5,172.06,122.6
2016,4,14,7,0,539.0,82.0,1.5,12.0,232.0,232.5,174.63
2016,4,14,7,15,440.5,107.5,1.5,12.0,247.5,256.21,200.78
2016,4,14,7,30,342.0,133.0,1.5,12.0,263.0,269.51,216.05
2016,4,14,7,45,365.0,151.0,1.55,12.5,307.5,317.99,256.63
2016,4,14,8,0,388.0,169.0,1.6,13.0,352.0,368.48,297.58
2016,4,14,8,15,502.0,156.5,1.6,13.0,420.0,439.98,355.32
2016,4,14,8,30,616.0,144.0,1.6,13.0,488.0,523.96,421.51
2016,4,14,8,45,703.0,139.5,1.65,13.5,563.5,606.03,483.68
2016,4,14,9,0,790.0,135.0,1.7,14.0,639.0,694.17,548.51
2016,4,14,9,15,587.5,214.5,1.7,14.0,603.0,659.42,518.26
2016,4,14,9,30,385.0,294.0,1.7,14.0,567.0,603.32,472.43
2016,4,14,9,45,626.0,213.5,1.7,14.5,683.0,738.75,575.38
2016,4,14,10,0,867.0,133.0,1.7,15.0,799.0,878.07,670.92
2016,4,14,10,15,874.0,134.5,1.7,15.0,828.0,912.14,691.43
2016,4,14,10,30,881.0,136.0,1.7,15.0,857.0,938.81,708.04
2016,4,14,10,45,604.5,266.5,1.75,15.5,767.0,847.44,642.37
2016,4,14,11,0,328.0,397.0,1.8,16.0,677.0,726.67,549.97
2016,4,14,11,15,603.5,274.5,1.8,16.0,799.5,877.16,663.38
2016,4,14,11,30,879.0,152.0,1.8,16.0,922.0,1020.59,758.77
2016,4,14,11,45,862.5,163.5,1.8,16.0,923.5,1023.53,758.65
2016,4,14,12,0,846.0,175.0,1.8,16.0,925.0,1022.77,757.98
2016,4,14,12,15,476.5,305.5,1.85,16.0,728.0,798.45,603.4
2016,4,14,12,30,107.0,436.0,1.9,16.0,531.0,548.68,417.04
2016,4,14,12,45,498.5,288.5,2.0,16.0,721.5,795.88,608.78
2016,4,14,13,0,890.0,141.0,2.1,16.0,912.0,1003.43,752.67
2016,4,14,13,15,885.5,140.0,2.1,16.0,894.5,984.35,738.17
2016,4,14,13,30,881.0,139.0,2.1,16.0,877.0,962.1,724.19
2016,4,14,13,45,495.0,262.0,2.15,16.0,674.5,727.81,560.09
2016,4,14,14,0,109.0,385.0,2.2,16.0,472.0,484.78,374.24
2016,4,14,14,15,110.5,368.0,2.2,15.5,453.0,464.84,362.18
2016,4,14,14,30,112.0,351.0,2.2,15.0,434.0,444.49,348.34
2016,4,14,14,45,108.0,334.0,2.2,15.0,411.0,419.49,330.01
2016,4,14,15,0,104.0,317.0,2.2,15.0,388.0,394.52,311.58
2016,4,14,15,15,234.5,279.0,2.2,14.5,424.5,445.65,355.34
2016,4,14,15,30,365.0,241.0,2.2,14.0,461.0,484.2,388.0
2016,4,14,15,45,545.5,178.5,2.2,14.0,477.0,514.61,413.57
2016,4,14,16,0,726.0,116.0,2.2,14.0,493.0,524.05,421.33
2016,4,14,16,15,612.0,121.5,2.15,13.5,416.5,434.12,349.57
2016,4,14,16,30,498.0,127.0,2.1,13.0,340.0,353.09,284.02
2016,4,14,16,45,447.5,121.5,2.1,13.0,294.0,299.18,238.49
2016,4,14,17,0,397.0,116.0,2.1,13.0,248.0,250.21,196.28
2016,4,14,17,15,355.5,99.5,2.0,12.5,202.0,198.19,151.38
2016,4,14,17,30,314.0,83.0,1.9,12.0,156.0,150.76,110.28
2016,4,14,17,45,248.0,65.5,1.85,12.0,114.0,103.28,70.84
2016,4,14,18,0,182.0,48.0,1.8,12.0,72.0,63.66,39.74
2016,4,14,18,15,91.0,29.5,1.75,11.5,41.5,30.47,14.41
2016,4,14,18,30,0.0,11.0,1.7,11.0,11.0,10.81,0.0
2016,4,14,18,45,0.0,5.5,1.7,11.0,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.5,1.2,8.5,23.5,14.25,0.0
2016,4,15,6,0,222.0,29.0,1.2,9.0,47.0,35.37,15.62
2016,4,15,6,15,339.0,41.5,1.2,9.5,92.0,74.49,42.75
2016,4,15,6,30,456.0,54.0,1.2,10.0,137.0,127.0,82.48
2016,4,15,6,45,530.0,62.5,1.3,10.5,189.5,179.88,127.35
2016,4,15,7,0,604.0,71.0,1.4,11.0,242.0,241.16,180.77
2016,4,15,7,15,653.0,77.5,1.45,11.5,297.0,300.12,233.0
2016,4,15,7,30,702.0,84.0,1.5,12.0,352.0,363.93,288.19
2016,4,15,7,45,732.0,90.0,1.55,12.5,405.5,423.23,338.51
2016,4,15,8,0,762.0,96.0,1.6,13.0,459.0,484.6,388.77
2016,4,15,8,15,787.5,100.5,1.6,13.0,511.0,543.48,436.01
2016,4,15,8,30,813.0,105.0,1.6,13.0,563.0,603.33,482.49
2016,4,15,8,45,828.5,110.0,1.6,13.5,609.5,657.8,522.56
2016,4,15,9,0,844.0,115.0,1.6,14.0,656.0,711.61,560.88
2016,4,15,9,15,858.0,117.5,1.55,14.5,698.5,760.78,592.76
2016,4,15,9,30,872.0,120.0,1.5,15.0,741.0,808.59,622.79
2016,4,15,9,45,887.0,120.0,1.45,15.5,779.0,849.53,647.44
2016,4,15,10,0,902.0,120.0,1.4,16.0,817.0,891.74,672.52
2016,4,15,10,15,909.5,121.5,1.35,16.0,846.5,926.86,693.66
2016,4,15,10,30,917.0,123.0,1.3,16.0,876.0,959.23,712.83
2016,4,15,10,45,924.0,123.0,1.3,16.5,898.5,986.66,728.11
2016,4,15,11,0,931.0,123.0,1.3,17.0,921.0,1010.98,741.35
2016,4,15,11,15,934.0,124.0,1.35,17.0,935.0,1029.25,753.04
2016,4,15,11,30,937.0,125.0,1.4,17.0,949.0,1044.04,762.69
2016,4,15,11,45,941.0,123.5,1.45,17.5,956.0,1053.64,767.75
2016,4,15,12,0,945.0,122.0,1.5,18.0,963.0,1059.61,770.69
2016,4,15,12,15,944.0,121.5,1.5,18.0,960.0,1058.05,769.62
2016,4,15,12,30,943.0,121.0,1.5,18.0,957.0,1052.8,766.45
2016,4,15,12,45,944.5,118.0,1.55,18.0,947.5,1043.71,761.85
2016,4,15,13,0,946.0,115.0,1.6,18.0,938.0,1030.94,755.02
2016,4,15,13,15,941.0,114.0,1.65,18.0,919.0,1010.48,743.32
2016,4,15,13,30,936.0,113.0,1.7,18.0,900.0,986.67,729.51
2016,4,15,13,45,932.5,110.0,1.75,18.0,874.5,958.9,713.06
2016,4,15,14,0,929.0,107.0,1.8,18.0,849.0,927.95,694.43
2016,4,15,14,15,920.0,105.5,1.8,18.0,815.0,890.92,670.99
2016,4,15,14,30,911.0,104.0,1.8,18.0,781.0,851.37,645.71
2016,4,15,14,45,898.5,102.0,1.8,18.0,741.0,806.3,616.37
2016,4,15,15,0,886.0,100.0,1.8,18.0,701.0,759.44,585.44
2016,4,15,15,15,870.0,97.0,1.75,17.5,655.5,707.57,551.15
2016,4,15,15,30,854.0,94.0,1.7,17.0,610.0,656.45,515.18
2016,4,15,15,45,831.5,91.5,1.65,17.0,560.0,599.22,472.09
2016,4,15,16,0,809.0,89.0,1.6,17.0,510.0,542.25,427.99
2016,4,15,16,15,781.0,85.0,1.55,16.5,457.5,481.56,380.47
2016,4,15,16,30,753.0,81.0,1.5,16.0,405.0,422.35,332.42
2016,4,15,16,45,714.5,76.0,1.45,16.0,351.0,359.82,279.69
2016,4,15,17,0,676.0,71.0,1.4,16.0,297.0,300.18,227.96
2016,4,15,17,15,620.5,64.0,1.3,15.5,243.5,237.75,173.83
2016,4,15,17,30,565.0,57.0,1.2,15.0,190.0,181.22,124.51
2016,4,15,17,45,481.5,48.0,1.2,14.5,141.0,124.44,77.6
2016,4,15,18,0,398.0,39.0,1.2,14.0,92.0,77.41,41.88
2016,4,15,18,15,256.0,25.5,1.2,13.5,54.0,33.44,13.12
2016,4,15,18,30,114.0,12.0,1.2,13.0,16.0,11.8,0.0
2016,4,15,18,45,57.0,6.0,1.2,12.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,127.5,14.5,0.7,10.5,25.0,14.25,0.0
2016,4,16,6,0,255.0,29.0,0.6,11.0,50.0,38.0,17.0
2016,4,16,6,15,363.5,41.0,0.5,11.5,95.5,77.56,43.94
2016,4,16,6,30,472.0,53.0,0.4,12.0,141.0,129.97,83.6
2016,4,16,6,45,541.5,61.5,0.35,12.5,193.5,182.96,128.04
2016,4,16,7,0,611.0,70.0,0.3,13.0,246.0,243.81,179.93
2016,4,16,7,15,657.5,76.0,0.25,13.5,300.0,301.9,229.76
2016,4,16,7,30,704.0,82.0,0.2,14.0,354.0,364.52,281.77
2016,4,16,7,45,736.0,87.5,0.15,15.0,407.5,424.31,329.27
2016,4,16,8,0,768.0,93.0,0.1,16.0,461.0,486.37,376.31
2016,4,16,8,15,792.5,97.0,0.15,16.5,512.5,544.52,419.98
2016,4,16,8,30,817.0,101.0,0.2,17.0,564.0,603.47,462.73
2016,4,16,8,45,835.0,104.0,0.3,17.5,611.0,657.62,501.37
2016,4,16,9,0,853.0,107.0,0.4,18.0,658.0,711.31,538.52
2016,4,16,9,15,866.5,110.0,0.4,18.5,700.0,760.92,568.97
2016,4,16,9,30,880.0,113.0,0.4,19.0,742.0,806.16,595.91
2016,4,16,9,45,892.0,114.0,0.45,19.5,779.0,849.01,621.78
2016,4,16,10,0,904.0,115.0,0.5,20.0,816.0,889.82,646.06
2016,4,16,10,15,911.5,116.5,0.5,20.0,845.5,924.92,666.72
2016,4,16,10,30,919.0,118.0,0.5,20.0,875.0,957.27,685.58
2016,4,16,10,45,923.0,119.5,0.55,20.5,896.5,983.46,700.36
2016,4,16,11,0,927.0,121.0,0.6,21.0,918.0,1006.42,713.23
2016,4,16,11,15,930.0,121.5,0.6,21.0,932.0,1024.04,723.13
2016,4,16,11,30,933.0,122.0,0.6,21.0,946.0,1038.2,731.06
2016,4,16,11,45,937.0,120.5,0.65,21.5,952.5,1047.7,736.13
2016,4,16,12,0,941.0,119.0,0.7,22.0,959.0,1053.61,739.2
2016,4,16,12,15,940.0,118.5,0.7,22.0,956.5,1051.99,738.13
2016,4,16,12,30,939.0,118.0,0.7,22.0,954.0,1046.7,735.09
2016,4,16,12,45,940.0,116.0,0.75,22.0,944.5,1038.15,731.41
2016,4,16,13,0,941.0,114.0,0.8,22.0,935.0,1025.96,725.62
2016,4,16,13,15,936.5,113.0,0.8,22.0,916.5,1006.02,714.08
2016,4,16,13,30,932.0,112.0,0.8,22.0,898.0,982.72,700.61
2016,4,16,13,45,925.0,111.0,0.85,22.0,871.5,953.94,684.74
2016,4,16,14,0,918.0,110.0,0.9,22.0,845.0,922.21,666.9
2016,4,16,14,15,909.0,108.5,0.9,22.0,812.0,885.47,644.81
2016,4,16,14,30,900.0,107.0,0.9,22.0,779.0,846.28,620.96
2016,4,16,14,45,888.5,104.5,0.9,22.0,739.5,801.84,593.4
2016,4,16,15,0,877.0,102.0,0.9,22.0,700.0,755.57,564.29
2016,4,16,15,15,861.5,99.5,0.9,21.5,655.5,707.01,534.16
2016,4,16,15,30,846.0,97.0,0.9,21.0,611.0,655.05,499.37
2016,4,16,15,45,827.5,93.0,0.9,21.0,562.0,599.03,459.18
2016,4,16,16,0,809.0,89.0,0.9,21.0,513.0,542.9,417.59
2016,4,16,16,15,782.0,85.0,0.9,20.5,460.5,482.71,372.25
2016,4,16,16,30,755.0,81.0,0.9,20.0,408.0,423.89,326.16
2016,4,16,16,45,717.5,76.0,0.9,19.5,354.0,361.64,275.76
2016,4,16,17,0,680.0,71.0,0.9,19.0,300.0,302.15,225.85
2016,4,16,17,15,626.0,64.5,0.85,18.0,247.0,240.38,173.61
2016,4,16,17,30,572.0,58.0,0.8,17.0,194.0,184.32,125.61
2016,4,16,17,45,480.5,49.0,0.8,16.5,143.5,125.77,78.08
2016,4,16,18,0,389.0,40.0,0.8,16.0,93.0,77.91,42.3
2016,4,16,18,15,256.0,26.5,0.85,15.5,55.0,34.69,14.15
2016,4,16,18,30,123.0,13.0,0.9,15.0,17.0,12.78,0.0
2016,4,16,18,45,61.5,6.5,0.95,15.0,8.5,6.39,0.0
2016,4,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,45,124.5,15.0,0.9,13.5,26.0,11.67,0.0
2016,4,17,6,0,249.0,30.0,0.8,14.0,52.0,39.44,18.19
2016,4,17,6,15,352.0,42.5,0.75,14.5,97.0,78.85,44.96
2016,4,17,6,30,455.0,55.0,0.7,15.0,142.0,130.46,84.02
2016,4,17,6,45,517.5,65.0,0.65,15.5,193.0,182.54,127.68
2016,4,17,7,0,580.0,75.0,0.6,16.0,244.0,241.68,177.98
2016,4,17,7,15,627.0,81.5,0.6,16.5,297.5,298.77,226.79
2016,4,17,7,30,674.0,88.0,0.6,17.0,351.0,360.5,278.09
2016,4,17,7,45,705.0,94.5,0.6,17.5,403.5,419.28,325.65
2016,4,17,8,0,736.0,101.0,0.6,18.0,456.0,480.27,373.1
2016,4,17,8,15,761.0,105.0,0.6,18.5,507.0,537.22,415.85
2016,4,17,8,30,786.0,109.0,0.6,19.0,558.0,594.72,457.42
2016,4,17,8,45,803.0,113.5,0.6,20.0,604.5,648.3,493.76
2016,4,17,9,0,820.0,118.0,0.6,21.0,651.0,701.42,528.38
2016,4,17,9,15,834.5,120.5,0.6,21.5,692.5,749.86,558.33
2016,4,17,9,30,849.0,123.0,0.6,22.0,734.0,797.05,586.65
2016,4,17,9,45,865.0,122.5,0.6,22.5,771.0,840.79,612.18
2016,4,17,10,0,881.0,122.0,0.6,23.0,808.0,879.06,633.81
2016,4,17,10,15,888.5,123.5,0.6,23.0,837.0,913.42,654.0
2016,4,17,10,30,896.0,125.0,0.6,23.0,866.0,945.11,672.43
2016,4,17,10,45,904.0,124.5,0.6,23.5,888.5,972.35,686.72
2016,4,17,11,0,912.0,124.0,0.6,24.0,911.0,996.59,699.15
2016,4,17,11,15,915.0,125.0,0.6,24.0,925.0,1014.44,709.09
2016,4,17,11,30,918.0,126.0,0.6,24.0,939.0,1028.87,717.13
2016,4,17,11,45,921.0,125.0,0.6,24.5,945.5,1037.75,720.59
2016,4,17,12,0,924.0,124.0,0.6,25.0,952.0,1043.09,722.1
2016,4,17,12,15,923.5,124.0,0.6,25.0,950.0,1042.42,721.63
2016,4,17,12,30,923.0,124.0,0.6,25.0,948.0,1038.17,719.23
2016,4,17,12,45,922.5,122.5,0.65,25.5,938.0,1028.77,713.72
2016,4,17,13,0,922.0,121.0,0.7,26.0,928.0,1015.84,706.23
2016,4,17,13,15,918.0,120.0,0.7,26.0,909.5,996.62,695.33
2016,4,17,13,30,914.0,119.0,0.7,26.0,891.0,974.11,682.57
2016,4,17,13,45,909.5,116.5,0.75,26.0,866.0,946.41,667.66
2016,4,17,14,0,905.0,114.0,0.8,26.0,841.0,915.69,650.78
2016,4,17,14,15,897.0,112.0,0.8,25.5,808.0,879.65,630.73
2016,4,17,14,30,889.0,110.0,0.8,25.0,775.0,841.12,608.87
2016,4,17,14,45,880.5,106.0,0.85,25.0,737.0,797.85,583.21
2016,4,17,15,0,872.0,102.0,0.9,25.0,699.0,752.54,555.74
2016,4,17,15,15,857.5,99.5,0.85,24.5,654.5,704.85,525.92
2016,4,17,15,30,843.0,97.0,0.8,24.0,610.0,653.73,491.63
2016,4,17,15,45,826.0,92.5,0.8,24.0,562.0,598.24,452.42
2016,4,17,16,0,809.0,88.0,0.8,24.0,514.0,542.51,411.75
2016,4,17,16,15,783.0,84.0,0.75,23.5,462.0,482.83,367.11
2016,4,17,16,30,757.0,80.0,0.7,23.0,410.0,424.42,321.78
2016,4,17,16,45,722.0,75.0,0.7,22.5,356.5,363.04,272.87
2016,4,17,17,0,687.0,70.0,0.7,22.0,303.0,304.11,224.17
2016,4,17,17,15,634.5,63.5,0.7,21.0,250.0,242.35,172.76
2016,4,17,17,30,582.0,57.0,0.7,20.0,197.0,186.11,125.24
2016,4,17,17,45,499.5,48.0,0.75,19.0,147.0,128.36,78.68
2016,4,17,18,0,417.0,39.0,0.8,18.0,97.0,80.22,42.71
2016,4,17,18,15,284.0,26.5,0.8,17.5,58.0,36.19,14.63
2016,4,17,18,30,151.0,14.0,0.8,17.0,19.0,10.72,0.0
2016,4,17,18,45,75.5,7.0,0.85,16.5,9.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,143.0,15.5,0.45,15.5,29.0,11.83,0.0
2016,4,18,6,0,286.0,31.0,0.5,16.0,58.0,43.06,19.91
2016,4,18,6,15,390.0,42.5,0.45,16.0,104.5,84.06,47.36
2016,4,18,6,30,494.0,54.0,0.4,16.0,151.0,137.38,87.76
2016,4,18,6,45,562.5,61.5,0.35,16.5,204.0,190.77,132.14
2016,4,18,7,0,631.0,69.0,0.3,17.0,257.0,251.85,183.57
2016,4,18,7,15,676.0,75.0,0.3,17.5,311.5,310.69,233.45
2016,4,18,7,30,721.0,81.0,0.3,18.0,366.0,373.87,285.37
2016,4,18,7,45,752.0,86.0,0.3,18.5,419.5,433.84,333.21
2016,4,18,8,0,783.0,91.0,0.3,19.0,473.0,495.61,380.53
2016,4,18,8,15,806.5,95.0,0.35,19.5,524.0,553.92,424.02
2016,4,18,8,30,830.0,99.0,0.4,20.0,575.0,612.9,466.49
2016,4,18,8,45,847.0,102.0,0.45,20.5,622.0,666.91,504.11
2016,4,18,9,0,864.0,105.0,0.5,21.0,669.0,720.34,539.66
2016,4,18,9,15,876.5,107.5,0.5,21.5,711.0,766.51,567.49
2016,4,18,9,30,889.0,110.0,0.5,22.0,753.0,813.31,595.23
2016,4,18,9,45,902.5,109.5,0.55,23.0,789.5,856.03,619.54
2016,4,18,10,0,916.0,109.0,0.6,24.0,826.0,896.78,642.22
2016,4,18,10,15,922.5,110.5,0.6,24.0,855.0,931.21,662.2
2016,4,18,10,30,929.0,112.0,0.6,24.0,884.0,962.81,680.37
2016,4,18,10,45,933.5,113.0,0.6,24.5,905.0,989.03,693.86
2016,4,18,11,0,938.0,114.0,0.6,25.0,926.0,1012.0,705.38
2016,4,18,11,15,940.5,114.5,0.6,25.0,939.5,1029.17,714.83
2016,4,18,11,30,943.0,115.0,0.6,25.0,953.0,1042.83,722.35
2016,4,18,11,45,943.5,115.5,0.6,25.5,958.5,1050.95,725.3
2016,4,18,12,0,944.0,116.0,0.6,26.0,964.0,1055.41,726.27
2016,4,18,12,15,943.0,116.0,0.6,26.0,961.5,1054.2,725.49
2016,4,18,12,30,942.0,116.0,0.6,26.0,959.0,1049.32,722.76
2016,4,18,12,45,935.0,118.0,0.6,26.0,947.0,1037.05,715.82
2016,4,18,13,0,928.0,120.0,0.6,26.0,935.0,1021.33,707.03
2016,4,18,13,15,923.0,119.0,0.6,26.0,916.0,1001.04,695.61
2016,4,18,13,30,918.0,118.0,0.6,26.0,897.0,977.48,682.31
2016,4,18,13,45,907.0,119.5,0.65,26.0,869.5,947.94,666.44
2016,4,18,14,0,896.0,121.0,0.7,26.0,842.0,915.71,648.8
2016,4,18,14,15,886.5,119.0,0.7,25.5,809.0,878.65,628.22
2016,4,18,14,30,877.0,117.0,0.7,25.0,776.0,839.24,605.9
2016,4,18,14,45,856.5,118.5,0.75,25.0,735.0,795.72,580.24
2016,4,18,15,0,836.0,120.0,0.8,25.0,694.0,747.83,551.19
2016,4,18,15,15,819.5,117.0,0.8,25.0,649.5,697.28,518.82
2016,4,18,15,30,803.0,114.0,0.8,25.0,605.0,645.95,483.71
2016,4,18,15,45,772.0,113.5,0.8,25.0,554.5,587.92,442.74
2016,4,18,16,0,741.0,113.0,0.8,25.0,504.0,531.39,401.62
2016,4,18,16,15,711.0,107.5,0.8,24.5,452.5,471.38,357.47
2016,4,18,16,30,681.0,102.0,0.8,24.0,401.0,413.2,313.02
2016,4,18,16,45,636.0,96.5,0.8,23.5,347.0,351.27,264.25
2016,4,18,17,0,591.0,91.0,0.8,23.0,293.0,293.46,217.21
2016,4,18,17,15,533.5,82.0,0.8,21.5,241.0,233.13,168.21
2016,4,18,17,30,476.0,73.0,0.8,20.0,189.0,179.03,123.58
2016,4,18,17,45,389.5,61.0,0.8,18.5,140.5,122.9,79.11
2016,4,18,18,0,303.0,49.0,0.8,17.0,92.0,77.84,45.63
2016,4,18,18,15,151.5,33.5,0.75,16.5,55.0,36.71,18.57
2016,4,18,18,30,0.0,18.0,0.7,16.0,18.0,16.96,0.0
2016,4,18,18,45,0.0,9.0,0.65,15.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,121.0,17.0,0.7,14.5,28.5,13.19,0.0
2016,4,19,6,0,242.0,34.0,0.7,15.0,57.0,43.88,21.95
2016,4,19,6,15,341.5,46.5,0.6,15.5,102.5,83.6,49.14
2016,4,19,6,30,441.0,59.0,0.5,16.0,148.0,134.53,87.87
2016,4,19,6,45,519.5,66.5,0.45,16.5,200.5,187.31,131.25
2016,4,19,7,0,598.0,74.0,0.4,17.0,253.0,248.96,182.69
2016,4,19,7,15,643.5,80.0,0.35,17.0,307.0,306.19,231.42
2016,4,19,7,30,689.0,86.0,0.3,17.0,361.0,367.84,282.38
2016,4,19,7,45,725.5,90.0,0.3,17.5,414.5,427.41,329.96
2016,4,19,8,0,762.0,94.0,0.3,18.0,468.0,489.75,377.82
2016,4,19,8,15,785.5,98.0,0.3,18.5,518.5,546.98,420.15
2016,4,19,8,30,809.0,102.0,0.3,19.0,569.0,604.91,461.39
2016,4,19,8,45,823.5,106.5,0.3,20.0,615.0,657.82,496.63
2016,4,19,9,0,838.0,111.0,0.3,21.0,661.0,709.98,529.7
2016,4,19,9,15,851.0,114.0,0.35,21.5,703.0,758.44,559.73
2016,4,19,9,30,864.0,117.0,0.4,22.0,745.0,805.49,588.38
2016,4,19,9,45,864.0,124.5,0.45,23.0,778.0,844.93,610.57
2016,4,19,10,0,864.0,132.0,0.5,24.0,811.0,881.6,630.77
2016,4,19,10,15,871.5,134.0,0.55,24.0,839.5,911.89,649.26
2016,4,19,10,30,879.0,136.0,0.6,24.0,868.0,943.53,668.66
2016,4,19,10,45,877.0,141.5,0.65,24.5,887.5,967.13,681.74
2016,4,19,11,0,875.0,147.0,0.7,25.0,907.0,987.42,692.92
2016,4,19,11,15,878.0,148.0,0.75,25.0,920.5,1004.58,703.64
2016,4,19,11,30,881.0,149.0,0.8,25.0,934.0,1018.47,712.52
2016,4,19,11,45,876.0,153.0,0.85,25.0,938.0,1024.22,716.63
2016,4,19,12,0,871.0,157.0,0.9,25.0,942.0,1032.9,722.73
2016,4,19,12,15,613.0,286.5,0.9,24.5,838.5,916.18,650.29
2016,4,19,12,30,355.0,416.0,0.9,24.0,735.0,786.25,562.04
2016,4,19,12,45,416.0,383.5,0.9,24.0,753.0,814.78,584.19
2016,4,19,13,0,477.0,351.0,0.9,24.0,771.0,834.65,598.89
2016,4,19,13,15,468.5,344.5,0.9,23.5,750.0,811.64,585.23
2016,4,19,13,30,460.0,338.0,0.9,23.0,729.0,787.04,570.95
2016,4,19,13,45,411.5,348.0,0.95,23.0,690.0,741.6,541.12
2016,4,19,14,0,363.0,358.0,1.0,23.0,651.0,691.75,508.15
2016,4,19,14,15,240.5,358.5,1.0,22.5,549.5,576.58,428.38
2016,4,19,14,30,118.0,359.0,1.0,22.0,448.0,462.66,347.04
2016,4,19,14,45,173.0,338.5,1.0,22.0,461.5,479.31,362.07
2016,4,19,15,0,228.0,318.0,1.0,22.0,475.0,491.34,372.49
2016,4,19,15,15,213.5,298.0,0.95,21.5,437.5,450.43,343.55
2016,4,19,15,30,199.0,278.0,0.9,21.0,400.0,410.29,315.1
2016,4,19,15,45,182.0,255.5,0.85,20.5,360.0,367.04,283.77
2016,4,19,16,0,165.0,233.0,0.8,20.0,320.0,325.12,252.84
2016,4,19,16,15,197.5,206.0,0.75,19.5,300.5,305.1,238.39
2016,4,19,16,30,230.0,179.0,0.7,19.0,281.0,283.71,221.85
2016,4,19,16,45,210.0,161.0,0.65,18.5,244.5,242.29,189.03
2016,4,19,17,0,190.0,143.0,0.6,18.0,208.0,205.12,159.02
2016,4,19,17,15,330.0,109.0,0.6,17.5,199.5,201.7,151.39
2016,4,19,17,30,470.0,75.0,0.6,17.0,191.0,180.14,126.17
2016,4,19,17,45,404.5,61.0,0.6,16.5,143.5,126.64,82.15
2016,4,19,18,0,339.0,47.0,0.6,16.0,96.0,80.81,46.77
2016,4,19,18,15,217.5,31.5,0.6,15.5,58.0,38.17,18.25
2016,4,19,18,30,96.0,16.0,0.6,15.0,20.0,12.45,0.0
2016,4,19,18,45,48.0,8.0,0.65,14.5,10.0,7.86,0.0
2016,4,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,45,145.5,17.0,0.7,12.5,31.5,12.88,0.0
2016,4,20,6,0,291.0,34.0,0.7,13.0,63.0,47.93,23.91
2016,4,20,6,15,391.0,45.0,0.6,13.5,110.0,88.83,51.79
2016,4,20,6,30,491.0,56.0,0.5,14.0,157.0,141.55,92.42
2016,4,20,6,45,566.0,62.5,0.45,15.0,210.5,195.61,137.35
2016,4,20,7,0,641.0,69.0,0.4,16.0,264.0,258.05,189.72
2016,4,20,7,15,684.0,74.5,0.4,16.5,318.0,316.38,239.48
2016,4,20,7,30,727.0,80.0,0.4,17.0,372.0,379.13,291.3
2016,4,20,7,45,759.5,84.0,0.4,17.5,426.0,438.8,339.12
2016,4,20,8,0,792.0,88.0,0.4,18.0,480.0,500.69,386.76
2016,4,20,8,15,814.0,91.5,0.4,18.5,530.5,558.04,429.25
2016,4,20,8,30,836.0,95.0,0.4,19.0,581.0,615.87,470.47
2016,4,20,8,45,851.0,98.0,0.45,19.5,627.0,668.73,507.37
2016,4,20,9,0,866.0,101.0,0.5,20.0,673.0,718.76,540.37
2016,4,20,9,15,878.0,103.5,0.5,20.0,714.0,766.67,570.61
2016,4,20,9,30,890.0,106.0,0.5,20.0,755.0,813.01,599.34
2016,4,20,9,45,900.5,107.0,0.55,20.5,790.5,854.74,624.41
2016,4,20,10,0,911.0,108.0,0.6,21.0,826.0,894.3,647.86
2016,4,20,10,15,917.0,110.0,0.6,21.0,854.5,928.53,667.99
2016,4,20,10,30,923.0,112.0,0.6,21.0,883.0,959.91,686.27
2016,4,20,10,45,918.5,118.0,0.65,21.5,902.0,982.67,698.93
2016,4,20,11,0,914.0,124.0,0.7,22.0,921.0,1001.86,709.54
2016,4,20,11,15,916.5,125.0,0.7,22.0,934.5,1019.06,719.28
2016,4,20,11,30,919.0,126.0,0.7,22.0,948.0,1032.85,727.04
2016,4,20,11,45,912.0,131.5,0.75,22.0,951.5,1038.45,731.13
2016,4,20,12,0,905.0,137.0,0.8,22.0,955.0,1040.42,733.26
2016,4,20,12,15,904.0,137.0,0.8,22.0,952.0,1039.12,732.45
2016,4,20,12,30,903.0,137.0,0.8,22.0,949.0,1034.32,729.68
2016,4,20,12,45,902.0,134.5,0.85,22.0,938.5,1023.46,724.47
2016,4,20,13,0,901.0,132.0,0.9,22.0,928.0,1009.17,717.28
2016,4,20,13,15,896.5,131.5,0.9,22.0,909.5,990.23,706.27
2016,4,20,13,30,892.0,131.0,0.9,22.0,891.0,968.1,693.37
2016,4,20,13,45,884.0,130.0,0.9,22.0,864.5,939.23,676.27
2016,4,20,14,0,876.0,129.0,0.9,22.0,838.0,907.61,657.43
2016,4,20,14,15,866.5,127.0,0.9,21.5,805.5,871.11,636.58
2016,4,20,14,30,857.0,125.0,0.9,21.0,773.0,835.74,616.24
2016,4,20,14,45,842.0,123.5,0.95,21.0,733.0,790.76,588.77
2016,4,20,15,0,827.0,122.0,1.0,21.0,693.0,744.34,559.89
2016,4,20,15,15,810.5,118.5,0.95,20.5,648.5,693.65,527.0
2016,4,20,15,30,794.0,115.0,0.9,20.0,604.0,642.22,491.42
2016,4,20,15,45,772.0,111.0,0.9,20.0,555.5,586.48,451.28
2016,4,20,16,0,750.0,107.0,0.9,20.0,507.0,531.28,410.28
2016,4,20,16,15,564.0,132.0,0.85,19.5,416.0,423.13,328.46
2016,4,20,16,30,378.0,157.0,0.8,19.0,325.0,331.04,257.68
2016,4,20,16,45,497.5,120.5,0.8,18.5,312.0,319.94,247.18
2016,4,20,17,0,617.0,84.0,0.8,18.0,299.0,296.36,223.64
2016,4,20,17,15,562.0,76.0,0.75,17.0,246.5,236.24,172.99
2016,4,20,17,30,507.0,68.0,0.7,16.0,194.0,182.01,126.94
2016,4,20,17,45,428.0,57.5,0.65,15.5,146.0,127.51,82.31
2016,4,20,18,0,349.0,47.0,0.6,15.0,98.0,82.24,47.75
2016,4,20,18,15,174.5,34.5,0.6,14.5,60.0,39.09,20.34
2016,4,20,18,30,0.0,22.0,0.6,14.0,22.0,20.36,0.0
2016,4,20,18,45,0.0,11.0,0.6,13.5,11.0,10.81,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,5,45,64.5,20.0,0.35,13.5,26.5,17.15,1.25
2016,4,21,6,0,129.0,40.0,0.3,14.0,53.0,44.53,26.26
2016,4,21,6,15,193.5,58.5,0.25,14.5,92.0,78.59,51.62
2016,4,21,6,30,258.0,77.0,0.2,15.0,131.0,120.41,84.38
2016,4,21,6,45,302.0,94.5,0.2,15.5,175.0,164.84,121.15
2016,4,21,7,0,346.0,112.0,0.2,16.0,219.0,213.92,161.88
2016,4,21,7,15,400.0,119.0,0.25,16.0,264.5,261.06,201.1
2016,4,21,7,30,454.0,126.0,0.3,16.0,310.0,313.79,244.43
2016,4,21,7,45,508.5,131.5,0.35,16.5,364.0,370.53,289.63
2016,4,21,8,0,563.0,137.0,0.4,17.0,418.0,434.17,338.84
2016,4,21,8,15,479.0,180.5,0.45,17.0,436.5,458.57,357.1
2016,4,21,8,30,395.0,224.0,0.5,17.0,455.0,471.75,366.23
2016,4,21,8,45,368.5,252.0,0.55,17.5,481.0,502.12,387.35
2016,4,21,9,0,342.0,280.0,0.6,18.0,507.0,529.3,405.34
2016,4,21,9,15,227.5,312.5,0.65,18.0,467.5,487.34,372.41
2016,4,21,9,30,113.0,345.0,0.7,18.0,428.0,434.9,331.52
2016,4,21,9,45,182.5,360.5,0.75,18.0,502.0,517.99,393.5
2016,4,21,10,0,252.0,376.0,0.8,18.0,576.0,606.07,456.27
2016,4,21,10,15,164.0,385.0,0.8,18.0,517.0,539.63,405.86
2016,4,21,10,30,76.0,394.0,0.8,18.0,458.0,466.99,351.55
2016,4,21,10,45,121.0,416.0,0.85,18.5,521.0,540.83,405.22
2016,4,21,11,0,166.0,438.0,0.9,19.0,584.0,609.36,452.72
2016,4,21,11,15,266.5,423.0,0.9,19.0,660.5,701.15,517.56
2016,4,21,11,30,367.0,408.0,0.9,19.0,737.0,787.26,576.69
2016,4,21,11,45,383.0,397.5,0.9,19.0,743.0,795.07,581.27
2016,4,21,12,0,399.0,387.0,0.9,19.0,749.0,807.85,590.0
2016,4,21,12,15,440.0,376.0,0.9,19.0,774.0,836.96,610.06
2016,4,21,12,30,481.0,365.0,0.9,19.0,799.0,863.91,628.41
2016,4,21,12,45,506.0,342.5,0.95,19.0,795.0,860.86,628.14
2016,4,21,13,0,531.0,320.0,1.0,19.0,791.0,855.13,626.55
2016,4,21,13,15,705.0,224.0,1.0,19.0,835.5,914.02,669.76
2016,4,21,13,30,879.0,128.0,1.0,19.0,880.0,953.53,694.95
2016,4,21,13,45,634.0,239.5,1.05,19.0,773.5,834.06,617.28
2016,4,21,14,0,389.0,351.0,1.1,19.0,667.0,707.4,527.31
2016,4,21,14,15,630.5,230.0,1.1,19.0,719.0,783.43,588.12
2016,4,21,14,30,872.0,109.0,1.1,19.0,771.0,828.64,620.22
2016,4,21,14,45,866.0,104.5,1.15,19.0,733.5,787.42,593.68
2016,4,21,15,0,860.0,100.0,1.2,19.0,696.0,744.04,566.28
2016,4,21,15,15,845.0,97.5,1.2,18.5,652.5,694.49,534.55
2016,4,21,15,30,830.0,95.0,1.2,18.0,609.0,645.55,501.23
2016,4,21,15,45,809.0,92.5,1.2,18.0,560.5,590.39,460.66
2016,4,21,16,0,788.0,90.0,1.2,18.0,512.0,535.4,419.0
2016,4,21,16,15,761.5,86.5,1.15,17.5,461.0,477.09,373.92
2016,4,21,16,30,735.0,83.0,1.1,17.0,410.0,420.15,328.31
2016,4,21,16,45,697.0,78.5,1.1,17.0,357.5,358.89,277.55
2016,4,21,17,0,659.0,74.0,1.1,17.0,305.0,301.19,228.2
2016,4,21,17,15,606.5,67.5,1.0,16.5,252.5,240.93,176.42
2016,4,21,17,30,554.0,61.0,0.9,16.0,200.0,186.2,128.98
2016,4,21,17,45,476.0,52.0,0.85,15.5,151.5,130.57,82.98
2016,4,21,18,0,398.0,43.0,0.8,15.0,103.0,83.99,47.19
2016,4,21,18,15,199.0,34.0,0.8,14.5,64.0,40.07,20.54
2016,4,21,18,30,0.0,25.0,0.8,14.0,25.0,22.8,0.0
2016,4,21,18,45,0.0,12.5,0.8,13.5,12.5,12.29,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,8.0,1.4,13.5,8.0,7.71,0.0
2016,4,22,6,0,0.0,16.0,1.5,14.0,16.0,15.43,6.93
2016,4,22,6,15,0.0,27.0,1.5,14.0,27.0,26.06,16.31
2016,4,22,6,30,0.0,38.0,1.5,14.0,38.0,36.69,25.64
2016,4,22,6,45,0.0,50.0,1.55,14.0,50.0,48.3,35.69
2016,4,22,7,0,0.0,62.0,1.6,14.0,62.0,59.92,45.6
2016,4,22,7,15,0.0,74.5,1.6,14.0,74.5,72.03,55.77
2016,4,22,7,30,0.0,87.0,1.6,14.0,87.0,84.16,65.8
2016,4,22,7,45,17.0,140.5,1.65,14.5,149.5,144.2,115.27
2016,4,22,8,0,34.0,194.0,1.7,15.0,212.0,208.58,167.02
2016,4,22,8,15,217.0,209.0,1.7,15.0,335.5,335.69,269.81
2016,4,22,8,30,400.0,224.0,1.7,15.0,459.0,479.18,382.02
2016,4,22,8,45,204.0,215.0,1.7,15.0,335.0,355.79,284.03
2016,4,22,9,0,8.0,206.0,1.7,15.0,211.0,206.62,162.62
2016,4,22,9,15,12.5,231.5,1.7,15.0,240.5,235.64,185.79
2016,4,22,9,30,17.0,257.0,1.7,15.0,270.0,265.08,208.46
2016,4,22,9,45,8.5,146.5,1.75,15.5,153.0,149.43,116.37
2016,4,22,10,0,0.0,36.0,1.8,16.0,36.0,34.84,23.1
2016,4,22,10,15,8.0,159.5,1.85,16.0,167.0,162.37,126.65
2016,4,22,10,30,16.0,283.0,1.9,16.0,298.0,292.42,227.96
2016,4,22,10,45,96.5,361.5,1.95,16.0,447.0,461.31,357.49
2016,4,22,11,0,177.0,440.0,2.0,16.0,596.0,621.86,474.97
2016,4,22,11,15,98.0,377.5,2.05,16.0,464.0,483.48,371.56
2016,4,22,11,30,19.0,315.0,2.1,16.0,332.0,328.71,253.9
2016,4,22,11,45,117.0,386.0,2.15,16.0,492.5,513.39,396.1
2016,4,22,12,0,215.0,457.0,2.2,16.0,653.0,684.93,520.8
2016,4,22,12,15,334.0,414.5,2.25,15.5,717.5,765.75,581.69
2016,4,22,12,30,453.0,372.0,2.3,15.0,782.0,843.64,640.39
2016,4,22,12,45,294.5,408.0,2.35,15.0,673.5,715.65,546.13
2016,4,22,13,0,136.0,444.0,2.4,15.0,565.0,588.93,451.27
2016,4,22,13,15,85.0,398.5,2.4,14.5,474.0,483.36,374.39
2016,4,22,13,30,34.0,353.0,2.4,14.0,383.0,386.97,301.71
2016,4,22,13,45,215.0,350.5,2.4,14.0,527.0,560.43,439.14
2016,4,22,14,0,396.0,348.0,2.4,14.0,671.0,710.48,552.46
2016,4,22,14,15,401.5,331.5,2.3,14.0,647.5,685.31,533.43
2016,4,22,14,30,407.0,315.0,2.2,14.0,624.0,658.48,514.5
2016,4,22,14,45,609.5,221.5,2.15,14.0,658.5,712.26,559.43
2016,4,22,15,0,812.0,128.0,2.1,14.0,693.0,740.45,583.25
2016,4,22,15,15,796.5,125.0,2.1,14.0,650.0,691.59,548.19
2016,4,22,15,30,781.0,122.0,2.1,14.0,607.0,641.94,511.35
2016,4,22,15,45,775.0,113.0,2.1,14.0,562.5,591.43,473.1
2016,4,22,16,0,769.0,104.0,2.1,14.0,518.0,539.76,432.76
2016,4,22,16,15,742.0,99.5,2.1,13.5,466.5,481.03,386.24
2016,4,22,16,30,715.0,95.0,2.1,13.0,415.0,423.67,339.21
2016,4,22,16,45,683.0,88.0,2.1,13.0,363.0,363.57,287.91
2016,4,22,17,0,651.0,81.0,2.1,13.0,311.0,306.11,237.42
2016,4,22,17,15,596.5,74.5,1.95,12.5,258.0,245.66,184.34
2016,4,22,17,30,542.0,68.0,1.8,12.0,205.0,190.99,136.02
2016,4,22,17,45,451.5,59.0,1.7,12.0,155.0,133.86,88.21
2016,4,22,18,0,361.0,50.0,1.6,12.0,105.0,87.28,52.14
2016,4,22,18,15,232.5,35.5,1.5,11.5,66.0,43.4,22.6
2016,4,22,18,30,104.0,21.0,1.4,11.0,27.0,16.47,0.0
2016,4,22,18,45,52.0,10.5,1.35,11.0,13.5,10.32,0.0
2016,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
