Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.5,20.0,1.05,11.5,35.5,16.96,4.58
2016,4,23,6,0,269.0,40.0,1.1,12.0,71.0,54.03,29.55
2016,4,23,6,15,365.5,52.0,1.15,12.0,117.0,95.65,59.03
2016,4,23,6,30,462.0,64.0,1.2,12.0,163.0,147.94,100.43
2016,4,23,6,45,521.5,73.0,1.3,12.5,214.5,199.53,144.87
2016,4,23,7,0,581.0,82.0,1.4,13.0,266.0,257.75,195.56
2016,4,23,7,15,625.5,88.5,1.35,13.0,319.0,314.45,245.27
2016,4,23,7,30,670.0,95.0,1.3,13.0,372.0,375.44,297.38
2016,4,23,7,45,705.0,99.0,1.3,13.5,424.5,433.42,345.36
2016,4,23,8,0,740.0,103.0,1.3,14.0,477.0,493.97,393.69
2016,4,23,8,15,370.0,114.0,1.3,14.0,301.0,330.6,267.31
2016,4,23,8,30,0.0,125.0,1.3,14.0,125.0,121.23,94.82
2016,4,23,8,45,32.0,208.5,1.3,14.5,230.0,227.53,181.13
2016,4,23,9,0,64.0,292.0,1.3,15.0,335.0,336.28,265.17
2016,4,23,9,15,458.0,206.5,1.25,15.0,542.0,562.65,444.18
2016,4,23,9,30,852.0,121.0,1.2,15.0,749.0,805.62,618.66
2016,4,23,9,45,608.5,235.0,1.2,15.5,694.5,754.36,575.57
2016,4,23,10,0,365.0,349.0,1.2,16.0,640.0,675.48,512.72
2016,4,23,10,15,339.5,370.5,1.2,16.0,649.0,686.65,519.91
2016,4,23,10,30,314.0,392.0,1.2,16.0,658.0,695.27,524.3
2016,4,23,10,45,613.5,255.0,1.25,16.5,789.5,850.22,638.64
2016,4,23,11,0,913.0,118.0,1.3,17.0,921.0,997.66,733.8
2016,4,23,11,15,915.5,119.0,1.3,17.0,934.0,1014.66,742.18
2016,4,23,11,30,918.0,120.0,1.3,17.0,947.0,1028.27,750.25
2016,4,23,11,45,917.5,121.0,1.3,17.0,952.0,1035.45,754.38
2016,4,23,12,0,917.0,122.0,1.3,17.0,957.0,1039.08,756.47
2016,4,23,12,15,916.0,121.5,1.3,17.0,954.5,1037.13,755.2
2016,4,23,12,30,915.0,121.0,1.3,17.0,952.0,1031.64,751.89
2016,4,23,12,45,909.5,122.5,1.3,17.5,940.0,1020.32,743.64
2016,4,23,13,0,904.0,124.0,1.3,18.0,928.0,1005.63,733.44
2016,4,23,13,15,899.5,123.0,1.3,17.5,909.5,986.06,722.99
2016,4,23,13,30,895.0,122.0,1.3,17.0,891.0,963.3,710.53
2016,4,23,13,45,880.5,125.0,1.35,17.0,863.5,932.54,692.29
2016,4,23,14,0,866.0,128.0,1.4,17.0,836.0,899.37,672.35
2016,4,23,14,15,856.5,126.0,1.45,17.0,803.5,863.16,650.15
2016,4,23,14,30,847.0,124.0,1.5,17.0,771.0,828.03,628.43
2016,4,23,14,45,829.5,124.0,1.6,17.0,731.0,783.02,600.06
2016,4,23,15,0,812.0,124.0,1.7,17.0,691.0,736.8,570.3
2016,4,23,15,15,795.5,121.0,1.7,16.5,647.5,687.28,537.34
2016,4,23,15,30,779.0,118.0,1.7,16.0,604.0,637.05,501.67
2016,4,23,15,45,751.0,116.5,1.75,16.0,555.0,581.3,460.07
2016,4,23,16,0,723.0,115.0,1.8,16.0,506.0,526.02,417.61
2016,4,23,16,15,694.0,110.0,1.8,15.5,455.0,467.98,372.28
2016,4,23,16,30,665.0,105.0,1.8,15.0,404.0,411.69,326.79
2016,4,23,16,45,622.5,99.5,1.8,15.0,352.0,351.58,276.39
2016,4,23,17,0,580.0,94.0,1.8,15.0,300.0,295.32,227.97
2016,4,23,17,15,524.5,85.5,1.75,14.5,248.5,236.55,177.44
2016,4,23,17,30,469.0,77.0,1.7,14.0,197.0,183.77,131.74
2016,4,23,17,45,380.0,66.0,1.65,13.5,149.0,128.17,86.09
2016,4,23,18,0,291.0,55.0,1.6,13.0,101.0,83.87,52.1
2016,4,23,18,15,184.5,38.0,1.55,12.5,63.0,43.46,23.99
2016,4,23,18,30,78.0,21.0,1.5,12.0,25.0,17.69,0.0
2016,4,23,18,45,39.0,10.5,1.45,12.0,12.5,10.32,0.0
2016,4,23,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,45,32.5,23.0,1.7,11.5,27.0,21.2,7.59
2016,4,24,6,0,65.0,46.0,1.8,12.0,54.0,47.21,31.04
2016,4,24,6,15,111.5,68.5,1.8,12.0,90.0,79.08,56.32
2016,4,24,6,30,158.0,91.0,1.8,12.0,126.0,116.73,87.11
2016,4,24,6,45,196.0,112.0,1.85,12.0,167.0,157.12,121.3
2016,4,24,7,0,234.0,133.0,1.9,12.0,208.0,201.64,159.22
2016,4,24,7,15,256.5,155.0,1.85,12.0,251.0,245.84,196.94
2016,4,24,7,30,279.0,177.0,1.8,12.0,294.0,292.4,235.95
2016,4,24,7,45,333.5,181.5,1.8,12.5,339.0,338.79,273.79
2016,4,24,8,0,388.0,186.0,1.8,13.0,384.0,393.28,317.45
2016,4,24,8,15,319.0,222.5,1.8,13.0,396.0,408.27,328.74
2016,4,24,8,30,250.0,259.0,1.8,13.0,408.0,418.86,335.77
2016,4,24,8,45,201.5,286.0,1.8,13.5,412.0,422.67,336.79
2016,4,24,9,0,153.0,313.0,1.8,14.0,416.0,425.21,336.4
2016,4,24,9,15,275.5,310.5,1.75,14.5,509.5,526.81,414.46
2016,4,24,9,30,398.0,308.0,1.7,15.0,603.0,632.96,492.69
2016,4,24,9,45,636.0,220.0,1.7,15.5,717.0,762.75,589.14
2016,4,24,10,0,874.0,132.0,1.7,16.0,831.0,892.17,676.52
2016,4,24,10,15,881.5,133.5,1.65,16.0,859.5,925.89,696.1
2016,4,24,10,30,889.0,135.0,1.6,16.0,888.0,956.97,714.81
2016,4,24,10,45,894.0,136.5,1.6,16.5,909.5,982.9,729.37
2016,4,24,11,0,899.0,138.0,1.6,17.0,931.0,1005.76,741.92
2016,4,24,11,15,461.5,239.5,1.65,17.0,647.0,706.59,537.53
2016,4,24,11,30,24.0,341.0,1.7,17.0,363.0,359.66,274.35
2016,4,24,11,45,35.5,373.0,1.8,17.5,406.0,411.6,314.67
2016,4,24,12,0,47.0,405.0,1.9,18.0,449.0,456.33,347.12
2016,4,24,12,15,39.0,387.0,1.95,17.5,423.5,429.7,327.88
2016,4,24,12,30,31.0,369.0,2.0,17.0,398.0,402.93,308.76
2016,4,24,12,45,183.0,392.5,2.15,17.0,557.0,583.05,447.04
2016,4,24,13,0,335.0,416.0,2.3,17.0,716.0,758.9,575.17
2016,4,24,13,15,379.0,387.0,2.35,17.0,719.5,764.64,580.03
2016,4,24,13,30,423.0,358.0,2.4,17.0,723.0,773.32,588.29
2016,4,24,13,45,392.5,361.0,2.45,17.0,691.5,732.22,559.41
2016,4,24,14,0,362.0,364.0,2.5,17.0,660.0,697.08,534.69
2016,4,24,14,15,387.0,338.5,2.55,16.5,644.5,680.25,525.7
2016,4,24,14,30,412.0,313.0,2.6,16.0,629.0,665.61,517.84
2016,4,24,14,45,344.5,314.0,2.65,15.5,569.0,592.88,464.85
2016,4,24,15,0,277.0,315.0,2.7,15.0,509.0,529.11,417.61
2016,4,24,15,15,366.0,271.0,2.7,14.5,510.5,533.87,425.08
2016,4,24,15,30,455.0,227.0,2.7,14.0,512.0,534.22,428.12
2016,4,24,15,45,373.0,225.0,2.75,14.0,446.5,455.8,366.73
2016,4,24,16,0,291.0,223.0,2.8,14.0,381.0,388.43,313.28
2016,4,24,16,15,409.0,190.5,2.75,13.5,389.0,402.44,325.25
2016,4,24,16,30,527.0,158.0,2.7,13.0,397.0,400.65,322.59
2016,4,24,16,45,500.0,143.0,2.7,13.0,347.0,344.7,275.25
2016,4,24,17,0,473.0,128.0,2.7,13.0,297.0,291.14,229.04
2016,4,24,17,15,415.5,115.0,2.65,12.5,246.0,233.37,179.67
2016,4,24,17,30,358.0,102.0,2.6,12.0,195.0,181.88,135.54
2016,4,24,17,45,298.0,83.0,2.6,11.5,148.5,130.76,92.62
2016,4,24,18,0,238.0,64.0,2.6,11.0,102.0,86.68,57.21
2016,4,24,18,15,145.5,43.5,2.55,11.0,64.0,47.16,28.37
2016,4,24,18,30,53.0,23.0,2.5,11.0,26.0,19.28,2.13
2016,4,24,18,45,26.5,11.5,2.5,11.0,13.0,11.3,0.0
2016,4,24,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,33.5,5.5,1.5,7.5,6.0,0.0,0.0
2016,4,25,5,30,67.0,11.0,1.5,8.0,12.0,10.81,0.0
2016,4,25,5,45,224.5,24.0,1.55,8.5,47.5,22.63,8.0
2016,4,25,6,0,382.0,37.0,1.6,9.0,83.0,61.26,31.72
2016,4,25,6,15,474.0,46.0,1.65,9.5,132.0,105.75,63.48
2016,4,25,6,30,566.0,55.0,1.7,10.0,181.0,161.01,108.36
2016,4,25,6,45,628.5,60.5,1.75,10.5,235.5,216.08,156.84
2016,4,25,7,0,691.0,66.0,1.8,11.0,290.0,278.62,212.3
2016,4,25,7,15,730.0,71.0,1.8,11.0,344.5,337.91,265.55
2016,4,25,7,30,769.0,76.0,1.8,11.0,399.0,400.72,320.46
2016,4,25,7,45,797.0,80.0,1.85,11.5,452.5,460.52,371.01
2016,4,25,8,0,825.0,84.0,1.9,12.0,506.0,521.99,421.13
2016,4,25,8,15,846.0,87.0,1.9,12.5,557.0,579.73,466.49
2016,4,25,8,30,867.0,90.0,1.9,13.0,608.0,636.55,509.61
2016,4,25,8,45,882.5,92.5,1.9,13.5,655.0,690.06,548.81
2016,4,25,9,0,898.0,95.0,1.9,14.0,702.0,742.74,584.36
2016,4,25,9,15,910.0,97.5,1.9,14.0,744.0,791.67,617.4
2016,4,25,9,30,922.0,100.0,1.9,14.0,786.0,838.93,648.82
2016,4,25,9,45,929.5,102.5,1.95,14.5,821.5,880.55,675.22
2016,4,25,10,0,937.0,105.0,2.0,15.0,857.0,919.71,699.7
2016,4,25,10,15,943.5,106.0,2.0,15.0,886.0,953.76,721.28
2016,4,25,10,30,950.0,107.0,2.0,15.0,915.0,984.92,740.85
2016,4,25,10,45,954.5,108.5,2.05,15.0,936.5,1011.65,758.09
2016,4,25,11,0,959.0,110.0,2.1,15.0,958.0,1035.1,773.24
2016,4,25,11,15,961.0,110.5,2.1,15.0,971.0,1051.66,783.32
2016,4,25,11,30,963.0,111.0,2.1,15.0,984.0,1064.65,791.23
2016,4,25,11,45,962.5,112.0,2.15,15.5,989.0,1072.05,794.83
2016,4,25,12,0,962.0,113.0,2.2,16.0,994.0,1075.75,796.21
2016,4,25,12,15,961.0,113.0,2.2,16.0,991.0,1074.21,795.18
2016,4,25,12,30,960.0,113.0,2.2,16.0,988.0,1068.98,791.95
2016,4,25,12,45,948.0,118.0,2.2,16.0,974.0,1054.49,782.86
2016,4,25,13,0,936.0,123.0,2.2,16.0,960.0,1036.61,771.74
2016,4,25,13,15,931.5,122.0,2.2,16.0,941.0,1016.5,759.25
2016,4,25,13,30,927.0,121.0,2.2,16.0,922.0,993.1,744.64
2016,4,25,13,45,920.5,120.0,2.2,16.0,895.5,964.71,726.73
2016,4,25,14,0,914.0,119.0,2.2,16.0,869.0,933.41,706.86
2016,4,25,14,15,905.0,117.0,2.15,16.0,836.0,896.19,682.38
2016,4,25,14,30,896.0,115.0,2.1,16.0,803.0,856.57,656.16
2016,4,25,14,45,884.5,113.0,2.1,16.0,763.0,812.79,627.31
2016,4,25,15,0,873.0,111.0,2.1,16.0,723.0,767.22,596.87
2016,4,25,15,15,857.5,108.0,2.1,15.5,678.5,718.27,564.64
2016,4,25,15,30,842.0,105.0,2.1,15.0,634.0,666.04,527.77
2016,4,25,15,45,822.0,101.5,2.1,15.0,584.5,609.89,485.41
2016,4,25,16,0,802.0,98.0,2.1,15.0,535.0,553.82,441.87
2016,4,25,16,15,775.0,94.0,2.05,14.5,483.0,494.04,394.68
2016,4,25,16,30,748.0,90.0,2.0,14.0,431.0,435.66,347.0
2016,4,25,16,45,710.5,85.0,2.0,14.0,376.5,373.34,294.27
2016,4,25,17,0,673.0,80.0,2.0,14.0,322.0,314.51,243.0
2016,4,25,17,15,620.5,73.5,1.95,13.5,268.5,253.35,189.6
2016,4,25,17,30,568.0,67.0,1.9,13.0,215.0,197.71,140.52
2016,4,25,17,45,485.0,58.0,1.85,12.5,164.5,140.14,92.15
2016,4,25,18,0,402.0,49.0,1.8,12.0,114.0,92.18,54.55
2016,4,25,18,15,279.0,36.0,1.7,11.5,73.0,47.86,24.87
2016,4,25,18,30,156.0,23.0,1.6,11.0,32.0,17.97,3.09
2016,4,25,18,45,78.0,11.5,1.55,10.5,16.0,11.3,0.0
2016,4,25,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,0.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,0.8,9.0,9.0,8.85,0.0
2016,4,26,5,45,48.5,27.5,0.8,9.5,33.5,25.61,12.22
2016,4,26,6,0,97.0,46.0,0.8,10.0,58.0,49.53,32.25
2016,4,26,6,15,133.0,66.5,0.8,10.5,92.0,80.58,57.1
2016,4,26,6,30,169.0,87.0,0.8,11.0,126.0,116.08,86.5
2016,4,26,6,45,202.0,104.5,0.85,11.5,162.5,152.27,117.14
2016,4,26,7,0,235.0,122.0,0.9,12.0,199.0,192.22,151.01
2016,4,26,7,15,286.0,138.0,0.9,12.5,248.0,240.89,191.37
2016,4,26,7,30,337.0,154.0,0.9,13.0,297.0,295.0,235.58
2016,4,26,7,45,523.0,135.0,0.9,13.5,389.5,385.91,307.86
2016,4,26,8,0,709.0,116.0,0.9,14.0,482.0,495.1,392.62
2016,4,26,8,15,732.5,120.5,0.85,14.0,531.0,550.27,434.37
2016,4,26,8,30,756.0,125.0,0.8,14.0,580.0,606.22,475.72
2016,4,26,8,45,767.5,131.5,0.8,14.5,623.5,656.66,511.22
2016,4,26,9,0,779.0,138.0,0.8,15.0,667.0,705.25,544.36
2016,4,26,9,15,793.0,141.5,0.8,15.0,707.0,752.27,575.65
2016,4,26,9,30,807.0,145.0,0.8,15.0,747.0,798.11,605.18
2016,4,26,9,45,589.5,248.0,0.8,15.5,699.0,752.05,568.09
2016,4,26,10,0,372.0,351.0,0.8,16.0,651.0,684.35,514.46
2016,4,26,10,15,597.0,258.5,0.8,16.0,758.5,809.34,606.32
2016,4,26,10,30,822.0,166.0,0.8,16.0,866.0,934.09,688.14
2016,4,26,10,45,646.0,260.0,0.85,16.5,818.5,887.22,653.9
2016,4,26,11,0,470.0,354.0,0.9,17.0,771.0,826.19,608.06
2016,4,26,11,15,646.0,267.5,0.95,17.0,849.5,917.58,674.87
2016,4,26,11,30,822.0,181.0,1.0,17.0,928.0,1004.91,730.93
2016,4,26,11,45,651.0,277.0,1.05,17.0,871.0,944.59,690.99
2016,4,26,12,0,480.0,373.0,1.1,17.0,814.0,874.4,641.11
2016,4,26,12,15,446.0,382.0,1.15,17.0,790.5,849.5,625.44
2016,4,26,12,30,412.0,391.0,1.2,17.0,767.0,822.77,607.81
2016,4,26,12,45,412.0,386.0,1.3,17.0,759.0,813.76,603.64
2016,4,26,13,0,412.0,381.0,1.4,17.0,751.0,802.96,597.99
2016,4,26,13,15,603.5,281.5,1.4,17.0,811.0,877.31,654.74
2016,4,26,13,30,795.0,182.0,1.4,17.0,871.0,938.22,696.88
2016,4,26,13,45,796.5,174.5,1.45,17.0,847.5,913.11,680.99
2016,4,26,14,0,798.0,167.0,1.5,17.0,824.0,885.07,664.14
2016,4,26,14,15,788.5,164.5,1.55,16.5,792.5,849.91,643.55
2016,4,26,14,30,779.0,162.0,1.6,16.0,761.0,812.73,621.27
2016,4,26,14,45,770.0,156.0,1.65,16.0,724.0,772.18,595.13
2016,4,26,15,0,761.0,150.0,1.7,16.0,687.0,728.11,566.05
2016,4,26,15,15,744.0,146.5,1.7,15.5,644.0,679.58,532.47
2016,4,26,15,30,727.0,143.0,1.7,15.0,601.0,630.55,497.59
2016,4,26,15,45,712.5,135.0,1.75,15.0,555.0,578.22,458.75
2016,4,26,16,0,698.0,127.0,1.8,15.0,509.0,525.71,418.55
2016,4,26,16,15,668.5,121.5,1.8,14.5,458.5,468.14,373.59
2016,4,26,16,30,639.0,116.0,1.8,14.0,408.0,412.44,328.62
2016,4,26,16,45,549.0,111.5,1.8,14.0,340.5,335.55,265.5
2016,4,26,17,0,459.0,107.0,1.8,14.0,273.0,266.52,208.0
2016,4,26,17,15,397.5,100.0,1.75,13.5,227.5,214.36,163.66
2016,4,26,17,30,336.0,93.0,1.7,13.0,182.0,168.84,124.94
2016,4,26,17,45,280.0,76.5,1.65,12.5,139.5,122.08,85.82
2016,4,26,18,0,224.0,60.0,1.6,12.0,97.0,81.87,53.62
2016,4,26,18,15,144.5,41.5,1.55,11.5,62.5,45.83,27.4
2016,4,26,18,30,65.0,23.0,1.5,11.0,28.0,19.32,5.05
2016,4,26,18,45,32.5,11.5,1.45,11.0,14.0,11.3,0.0
2016,4,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.5,6.0,0.8,11.0,6.5,0.0,0.0
2016,4,27,5,30,41.0,12.0,0.8,11.0,13.0,11.8,0.0
2016,4,27,5,45,170.0,27.0,0.85,11.5,47.0,25.5,11.08
2016,4,27,6,0,299.0,42.0,0.9,12.0,81.0,61.07,34.03
2016,4,27,6,15,388.0,53.0,0.9,12.0,128.0,103.25,64.6
2016,4,27,6,30,477.0,64.0,0.9,12.0,175.0,155.26,106.48
2016,4,27,6,45,238.5,69.0,0.9,12.5,124.5,128.26,95.59
2016,4,27,7,0,0.0,74.0,0.9,13.0,74.0,71.51,55.48
2016,4,27,7,15,23.0,120.5,0.9,13.0,130.5,125.68,100.62
2016,4,27,7,30,46.0,167.0,0.9,13.0,187.0,182.46,146.96
2016,4,27,7,45,42.0,185.0,0.95,13.5,205.0,201.23,161.51
2016,4,27,8,0,38.0,203.0,1.0,14.0,223.0,219.56,175.53
2016,4,27,8,15,28.0,209.5,1.05,14.0,225.0,222.53,177.34
2016,4,27,8,30,18.0,216.0,1.1,14.0,227.0,221.79,176.15
2016,4,27,8,45,99.0,266.5,1.2,14.0,333.5,330.79,263.07
2016,4,27,9,0,180.0,317.0,1.3,14.0,440.0,448.81,353.69
2016,4,27,9,15,190.5,337.0,1.4,14.0,474.0,485.34,380.15
2016,4,27,9,30,201.0,357.0,1.5,14.0,508.0,522.23,407.23
2016,4,27,9,45,103.0,273.0,1.6,14.5,351.0,362.79,285.1
2016,4,27,10,0,5.0,189.0,1.7,15.0,194.0,188.55,146.88
2016,4,27,10,15,2.5,148.0,1.8,14.5,150.5,146.18,113.69
2016,4,27,10,30,0.0,107.0,1.9,14.0,107.0,103.85,79.64
2016,4,27,10,45,14.5,230.0,2.0,14.0,243.0,238.57,187.7
2016,4,27,11,0,29.0,353.0,2.1,14.0,379.0,382.76,298.49
2016,4,27,11,15,14.5,236.0,2.15,14.0,249.0,245.11,191.71
2016,4,27,11,30,0.0,119.0,2.2,14.0,119.0,115.7,88.83
2016,4,27,11,45,5.0,170.5,2.25,14.0,175.5,171.26,133.79
2016,4,27,12,0,10.0,222.0,2.3,14.0,232.0,227.14,178.05
2016,4,27,12,15,185.0,321.0,2.35,14.0,491.0,520.34,408.67
2016,4,27,12,30,360.0,420.0,2.4,14.0,750.0,795.39,608.56
2016,4,27,12,45,326.0,426.5,2.45,14.0,722.5,765.41,584.52
2016,4,27,13,0,292.0,433.0,2.5,14.0,695.0,734.7,562.51
2016,4,27,13,15,561.0,306.5,2.5,14.0,797.5,861.46,661.47
2016,4,27,13,30,830.0,180.0,2.5,14.0,900.0,969.17,738.75
2016,4,27,13,45,455.5,284.0,2.5,14.0,677.5,716.62,556.41
2016,4,27,14,0,81.0,388.0,2.5,14.0,455.0,461.51,359.02
2016,4,27,14,15,79.0,374.0,2.5,13.5,437.5,442.62,347.25
2016,4,27,14,30,77.0,360.0,2.5,13.0,420.0,423.62,334.03
2016,4,27,14,45,234.0,324.5,2.55,13.0,493.0,517.01,410.57
2016,4,27,15,0,391.0,289.0,2.6,13.0,566.0,587.45,467.48
2016,4,27,15,15,270.0,289.0,2.55,13.0,474.5,484.88,387.13
2016,4,27,15,30,149.0,289.0,2.5,13.0,383.0,388.3,310.88
2016,4,27,15,45,139.0,265.5,2.5,13.0,348.0,350.67,282.14
2016,4,27,16,0,129.0,242.0,2.5,13.0,313.0,313.8,253.31
2016,4,27,16,15,64.5,193.5,2.45,13.0,229.0,222.86,180.0
2016,4,27,16,30,0.0,145.0,2.4,13.0,145.0,140.53,112.65
2016,4,27,16,45,222.5,127.5,2.4,13.0,209.0,216.82,174.83
2016,4,27,17,0,445.0,110.0,2.4,13.0,273.0,265.01,208.8
2016,4,27,17,15,368.5,106.5,2.3,12.5,227.0,212.61,163.98
2016,4,27,17,30,292.0,103.0,2.2,12.0,181.0,167.89,126.4
2016,4,27,17,45,237.0,84.0,2.15,12.0,138.5,121.75,87.65
2016,4,27,18,0,182.0,65.0,2.1,12.0,96.0,82.07,55.66
2016,4,27,18,15,110.5,45.0,2.05,11.5,61.5,47.13,29.59
2016,4,27,18,30,39.0,25.0,2.0,11.0,27.0,22.11,7.78
2016,4,27,18,45,19.5,12.5,1.95,11.0,13.5,12.29,0.0
2016,4,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,26.5,7.0,1.5,9.5,8.0,6.88,0.0
2016,4,28,5,30,53.0,14.0,1.5,10.0,16.0,13.76,0.0
2016,4,28,5,45,179.0,29.5,1.55,10.5,51.0,28.39,13.38
2016,4,28,6,0,305.0,45.0,1.6,11.0,86.0,65.06,37.17
2016,4,28,6,15,393.5,56.0,1.6,11.0,133.0,107.83,68.58
2016,4,28,6,30,482.0,67.0,1.6,11.0,180.0,160.25,111.24
2016,4,28,6,45,540.5,75.0,1.6,11.5,231.5,212.26,156.54
2016,4,28,7,0,599.0,83.0,1.6,12.0,283.0,270.7,207.64
2016,4,28,7,15,640.5,89.0,1.55,12.5,335.5,327.02,256.78
2016,4,28,7,30,682.0,95.0,1.5,13.0,388.0,387.24,307.74
2016,4,28,7,45,718.0,98.0,1.45,13.5,441.0,445.35,355.54
2016,4,28,8,0,754.0,101.0,1.4,14.0,494.0,506.19,403.72
2016,4,28,8,15,776.5,104.5,1.35,14.5,543.5,561.72,446.12
2016,4,28,8,30,799.0,108.0,1.3,15.0,593.0,617.82,487.37
2016,4,28,8,45,819.0,109.5,1.3,15.5,639.5,670.45,525.09
2016,4,28,9,0,839.0,111.0,1.3,16.0,686.0,722.8,560.46
2016,4,28,9,15,852.0,113.5,1.25,16.5,726.5,770.27,590.18
2016,4,28,9,30,865.0,116.0,1.2,17.0,767.0,813.49,616.33
2016,4,28,9,45,886.0,112.0,1.2,17.5,805.0,857.49,643.17
2016,4,28,10,0,907.0,108.0,1.2,18.0,843.0,900.03,668.57
2016,4,28,10,15,913.5,109.0,1.2,18.0,871.0,933.03,688.68
2016,4,28,10,30,920.0,110.0,1.2,18.0,899.0,963.25,706.99
2016,4,28,10,45,922.5,112.5,1.2,18.5,919.5,988.3,720.58
2016,4,28,11,0,925.0,115.0,1.2,19.0,940.0,1010.11,732.12
2016,4,28,11,15,928.0,116.0,1.2,19.0,953.5,1027.51,742.31
2016,4,28,11,30,931.0,117.0,1.2,19.0,967.0,1041.49,750.48
2016,4,28,11,45,929.5,119.0,1.25,19.0,972.0,1048.57,755.42
2016,4,28,12,0,928.0,121.0,1.3,19.0,977.0,1052.07,758.34
2016,4,28,12,15,928.0,120.5,1.3,19.0,974.5,1050.92,757.6
2016,4,28,12,30,928.0,120.0,1.3,19.0,972.0,1046.22,754.82
2016,4,28,12,45,929.0,117.5,1.35,19.0,962.5,1036.89,750.19
2016,4,28,13,0,930.0,115.0,1.4,19.0,953.0,1024.03,743.44
2016,4,28,13,15,926.5,114.5,1.45,19.0,935.0,1005.43,733.12
2016,4,28,13,30,923.0,114.0,1.5,19.0,917.0,983.56,720.75
2016,4,28,13,45,917.0,113.0,1.55,19.0,891.5,955.72,704.47
2016,4,28,14,0,911.0,112.0,1.6,19.0,866.0,924.96,686.21
2016,4,28,14,15,903.0,110.5,1.6,18.5,833.5,889.23,665.12
2016,4,28,14,30,895.0,109.0,1.6,18.0,801.0,851.04,642.17
2016,4,28,14,45,882.5,107.5,1.6,18.0,762.0,807.08,613.77
2016,4,28,15,0,870.0,106.0,1.6,18.0,723.0,761.42,583.89
2016,4,28,15,15,855.5,103.5,1.6,17.5,679.0,713.75,553.2
2016,4,28,15,30,841.0,101.0,1.6,17.0,635.0,662.87,518.28
2016,4,28,15,45,816.5,100.0,1.65,17.0,585.5,606.68,476.9
2016,4,28,16,0,792.0,99.0,1.7,17.0,536.0,550.99,434.58
2016,4,28,16,15,766.5,95.0,1.7,16.5,485.0,492.55,389.35
2016,4,28,16,30,741.0,91.0,1.7,16.0,434.0,435.03,343.2
2016,4,28,16,45,698.0,87.5,1.7,15.5,379.5,372.71,291.79
2016,4,28,17,0,655.0,84.0,1.7,15.0,325.0,314.17,241.93
2016,4,28,17,15,604.0,77.5,1.65,14.0,272.5,254.41,190.57
2016,4,28,17,30,553.0,71.0,1.6,13.0,220.0,199.99,143.11
2016,4,28,17,45,464.5,63.0,1.6,12.5,169.0,143.1,95.68
2016,4,28,18,0,376.0,55.0,1.6,12.0,118.0,95.62,58.6
2016,4,28,18,15,261.0,41.0,1.55,11.5,77.5,51.97,28.74
2016,4,28,18,30,146.0,27.0,1.5,11.0,37.0,21.56,8.42
2016,4,28,18,45,73.0,13.5,1.45,11.0,18.5,13.27,0.0
2016,4,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,0.95,11.0,7.0,6.88,0.0
2016,4,29,5,30,0.0,14.0,0.9,11.0,14.0,13.52,0.0
2016,4,29,5,45,84.5,36.0,0.9,11.0,48.0,33.28,18.75
2016,4,29,6,0,169.0,58.0,0.9,11.0,82.0,66.95,43.94
2016,4,29,6,15,251.0,75.5,0.9,11.0,127.5,106.38,73.61
2016,4,29,6,30,333.0,93.0,0.9,11.0,173.0,155.72,113.29
2016,4,29,6,45,343.0,102.5,0.9,11.5,202.5,188.41,142.76
2016,4,29,7,0,353.0,112.0,0.9,12.0,232.0,221.98,172.86
2016,4,29,7,15,339.5,136.5,0.9,12.0,267.0,260.76,207.12
2016,4,29,7,30,326.0,161.0,0.9,12.0,302.0,298.97,239.64
2016,4,29,7,45,484.5,153.0,0.95,12.0,392.0,388.08,311.36
2016,4,29,8,0,643.0,145.0,1.0,12.0,482.0,492.73,393.71
2016,4,29,8,15,668.0,150.5,1.0,12.0,530.0,546.57,435.0
2016,4,29,8,30,693.0,156.0,1.0,12.0,578.0,601.45,476.35
2016,4,29,8,45,712.5,160.0,1.0,12.5,622.5,651.85,512.36
2016,4,29,9,0,732.0,164.0,1.0,13.0,667.0,702.18,547.28
2016,4,29,9,15,746.5,168.0,1.0,13.0,706.5,748.35,579.32
2016,4,29,9,30,761.0,172.0,1.0,13.0,746.0,793.51,609.21
2016,4,29,9,45,794.0,162.0,1.0,13.5,785.0,836.41,635.71
2016,4,29,10,0,827.0,152.0,1.0,14.0,824.0,880.77,662.76
2016,4,29,10,15,834.5,153.5,1.0,14.0,851.5,913.27,682.77
2016,4,29,10,30,842.0,155.0,1.0,14.0,879.0,943.26,701.18
2016,4,29,10,45,850.0,154.5,1.0,14.5,899.5,968.99,715.45
2016,4,29,11,0,858.0,154.0,1.0,15.0,920.0,991.9,727.89
2016,4,29,11,15,861.0,154.5,1.05,15.0,933.5,1008.01,738.36
2016,4,29,11,30,864.0,155.0,1.1,15.0,947.0,1014.85,743.12
2016,4,29,11,45,864.0,156.5,1.15,15.5,952.0,1028.59,751.12
2016,4,29,12,0,864.0,158.0,1.2,16.0,957.0,1032.9,753.12
2016,4,29,12,15,864.0,158.0,1.2,16.0,954.5,1032.27,752.68
2016,4,29,12,30,864.0,158.0,1.2,16.0,952.0,1028.27,750.29
2016,4,29,12,45,866.5,154.0,1.3,16.5,943.5,1013.23,741.47
2016,4,29,13,0,869.0,150.0,1.4,17.0,935.0,1001.1,734.61
2016,4,29,13,15,865.5,149.0,1.4,16.5,917.5,982.95,724.93
2016,4,29,13,30,862.0,148.0,1.4,16.0,900.0,966.81,716.65
2016,4,29,13,45,853.5,148.0,1.45,16.0,874.5,938.78,699.97
2016,4,29,14,0,845.0,148.0,1.5,16.0,849.0,908.15,681.56
2016,4,29,14,15,836.0,145.5,1.5,16.0,817.0,872.09,658.69
2016,4,29,14,30,827.0,143.0,1.5,16.0,785.0,833.85,634.19
2016,4,29,14,45,813.5,140.5,1.55,16.0,746.0,790.08,606.17
2016,4,29,15,0,800.0,138.0,1.6,16.0,707.0,744.89,576.73
2016,4,29,15,15,784.0,134.5,1.6,15.5,663.5,695.76,543.77
2016,4,29,15,30,768.0,131.0,1.6,15.0,620.0,646.52,508.97
2016,4,29,15,45,740.0,129.5,1.65,15.0,571.0,590.78,467.59
2016,4,29,16,0,712.0,128.0,1.7,15.0,522.0,536.02,425.75
2016,4,29,16,15,683.0,122.5,1.7,14.5,471.5,478.04,380.73
2016,4,29,16,30,654.0,117.0,1.7,14.0,421.0,421.84,335.59
2016,4,29,16,45,612.0,111.0,1.7,14.0,368.5,361.96,285.66
2016,4,29,17,0,570.0,105.0,1.7,14.0,316.0,305.88,237.65
2016,4,29,17,15,516.5,96.0,1.7,13.5,264.5,247.62,187.77
2016,4,29,17,30,463.0,87.0,1.7,13.0,213.0,193.97,141.44
2016,4,29,17,45,383.5,75.5,1.7,12.5,164.5,140.39,96.93
2016,4,29,18,0,304.0,64.0,1.7,12.0,116.0,95.91,61.98
2016,4,29,18,15,200.5,46.5,1.7,11.5,76.0,53.63,32.06
2016,4,29,18,30,97.0,29.0,1.7,11.0,36.0,24.63,11.31
2016,4,29,18,45,48.5,14.5,1.7,11.0,18.0,14.25,0.0
2016,4,29,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,15,56.5,8.0,1.4,10.5,10.0,7.86,0.0
2016,4,30,5,30,113.0,16.0,1.4,11.0,20.0,12.47,0.0
2016,4,30,5,45,239.5,30.0,1.45,11.5,57.5,31.74,15.09
2016,4,30,6,0,366.0,44.0,1.5,12.0,95.0,71.3,39.71
2016,4,30,6,15,451.0,53.5,1.45,12.5,144.0,115.31,72.04
2016,4,30,6,30,536.0,63.0,1.4,13.0,193.0,169.21,115.97
2016,4,30,6,45,592.0,70.5,1.35,13.5,246.0,223.35,163.04
2016,4,30,7,0,648.0,78.0,1.3,14.0,299.0,283.55,215.33
2016,4,30,7,15,687.5,83.5,1.3,14.5,353.0,341.4,265.38
2016,4,30,7,30,727.0,89.0,1.3,15.0,407.0,402.83,316.89
2016,4,30,7,45,756.0,93.5,1.3,15.5,459.5,461.79,364.9
2016,4,30,8,0,785.0,98.0,1.3,16.0,512.0,522.12,412.22
2016,4,30,8,15,806.0,101.5,1.3,16.5,562.0,578.24,454.74
2016,4,30,8,30,827.0,105.0,1.3,17.0,612.0,634.73,496.04
2016,4,30,8,45,843.0,108.0,1.3,17.5,657.5,687.38,533.19
2016,4,30,9,0,859.0,111.0,1.3,18.0,703.0,739.34,567.48
2016,4,30,9,15,870.5,113.0,1.3,18.0,743.5,783.45,596.13
2016,4,30,9,30,882.0,115.0,1.3,18.0,784.0,828.01,624.78
2016,4,30,9,45,898.0,113.5,1.3,18.5,820.5,870.91,650.71
2016,4,30,10,0,914.0,112.0,1.3,19.0,857.0,912.01,675.04
2016,4,30,10,15,920.0,113.0,1.3,19.0,884.5,944.65,694.86
2016,4,30,10,30,926.0,114.0,1.3,19.0,912.0,974.46,712.85
2016,4,30,10,45,929.5,115.5,1.35,19.5,932.5,999.44,727.18
2016,4,30,11,0,933.0,117.0,1.4,20.0,953.0,1021.19,739.49
2016,4,30,11,15,935.0,117.5,1.4,20.0,965.5,1037.12,748.78
2016,4,30,11,30,937.0,118.0,1.4,20.0,978.0,1049.6,756.05
2016,4,30,11,45,937.5,118.0,1.4,20.0,982.5,1056.55,760.01
2016,4,30,12,0,938.0,118.0,1.4,20.0,987.0,1059.94,761.93
2016,4,30,12,15,937.0,118.0,1.4,20.0,984.0,1058.25,760.85
2016,4,30,12,30,936.0,118.0,1.4,20.0,981.0,1052.99,757.73
2016,4,30,12,45,933.5,117.5,1.4,20.5,969.5,1042.19,749.88
2016,4,30,13,0,931.0,117.0,1.4,21.0,958.0,1027.92,740.04
2016,4,30,13,15,926.5,116.0,1.4,21.0,939.5,1007.83,728.08
2016,4,30,13,30,922.0,115.0,1.4,21.0,921.0,984.5,714.17
2016,4,30,13,45,916.5,113.0,1.4,21.0,895.0,956.11,697.05
2016,4,30,14,0,911.0,111.0,1.4,21.0,869.0,924.8,678.03
2016,4,30,14,15,902.5,109.5,1.4,21.0,836.0,888.66,655.76
2016,4,30,14,30,894.0,108.0,1.4,21.0,803.0,850.12,631.77
2016,4,30,14,45,883.5,105.5,1.45,21.0,764.0,806.77,604.87
2016,4,30,15,0,873.0,103.0,1.5,21.0,725.0,761.59,576.3
2016,4,30,15,15,858.5,100.5,1.5,21.0,681.0,711.99,543.68
2016,4,30,15,30,844.0,98.0,1.5,21.0,637.0,662.81,509.78
2016,4,30,15,45,826.5,94.5,1.5,21.0,589.0,608.27,470.1
2016,4,30,16,0,809.0,91.0,1.5,21.0,541.0,553.56,429.11
2016,4,30,16,15,784.5,87.0,1.45,20.5,489.5,494.87,384.34
2016,4,30,16,30,760.0,83.0,1.4,20.0,438.0,437.3,338.85
2016,4,30,16,45,728.0,78.0,1.4,19.5,385.5,377.11,289.97
2016,4,30,17,0,696.0,73.0,1.4,19.0,333.0,318.81,240.97
2016,4,30,17,15,648.5,67.5,1.35,18.0,280.0,258.83,190.01
2016,4,30,17,30,601.0,62.0,1.3,17.0,227.0,203.73,142.39
2016,4,30,17,45,532.0,54.0,1.3,16.5,177.0,147.46,95.11
2016,4,30,18,0,463.0,46.0,1.3,16.0,127.0,99.06,56.81
2016,4,30,18,15,349.0,35.0,1.25,15.5,84.5,52.99,26.1
2016,4,30,18,30,235.0,24.0,1.2,15.0,42.0,20.08,8.57
2016,4,30,18,45,117.5,12.0,1.15,15.0,21.0,11.8,0.0
2016,4,30,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,5,15,71.0,8.0,0.9,12.5,11.5,7.86,0.0
2016,5,1,5,30,142.0,16.0,0.8,13.0,23.0,12.25,0.0
2016,5,1,5,45,272.5,28.5,0.7,13.5,61.0,31.76,14.34
2016,5,1,6,0,403.0,41.0,0.6,14.0,99.0,72.37,38.76
2016,5,1,6,15,484.5,49.5,0.6,14.5,147.5,117.22,71.56
2016,5,1,6,30,566.0,58.0,0.6,15.0,196.0,171.5,115.55
2016,5,1,6,45,618.5,64.0,0.6,15.5,248.5,225.0,161.71
2016,5,1,7,0,671.0,70.0,0.6,16.0,301.0,284.11,212.51
2016,5,1,7,15,708.5,75.0,0.6,16.5,354.5,342.56,262.15
2016,5,1,7,30,746.0,80.0,0.6,17.0,408.0,403.61,312.28
2016,5,1,7,45,772.5,84.0,0.6,17.5,460.0,461.35,358.23
2016,5,1,8,0,799.0,88.0,0.6,18.0,512.0,520.61,403.53
2016,5,1,8,15,819.0,91.0,0.65,18.5,561.0,576.24,444.99
2016,5,1,8,30,839.0,94.0,0.7,19.0,610.0,632.11,485.26
2016,5,1,8,45,854.0,97.0,0.75,20.0,655.5,683.02,519.84
2016,5,1,9,0,869.0,100.0,0.8,21.0,701.0,734.29,551.74
2016,5,1,9,15,880.0,102.0,0.8,21.0,741.5,780.41,580.89
2016,5,1,9,30,891.0,104.0,0.8,21.0,782.0,824.86,608.56
2016,5,1,9,45,897.0,107.0,0.85,21.5,815.5,864.26,632.22
2016,5,1,10,0,903.0,110.0,0.9,22.0,849.0,901.22,654.11
2016,5,1,10,15,909.5,111.5,0.95,22.0,876.5,934.46,674.75
2016,5,1,10,30,916.0,113.0,1.0,22.0,904.0,964.93,693.64
2016,5,1,10,45,918.5,115.0,1.05,22.5,924.0,989.21,707.31
2016,5,1,11,0,921.0,117.0,1.1,23.0,944.0,1010.27,719.05
2016,5,1,11,15,923.5,117.5,1.1,23.0,957.0,1026.46,728.3
2016,5,1,11,30,926.0,118.0,1.1,23.0,970.0,1039.27,735.61
2016,5,1,11,45,924.5,120.0,1.15,23.0,974.5,1046.18,740.42
2016,5,1,12,0,923.0,122.0,1.2,23.0,979.0,1049.56,743.26
2016,5,1,12,15,922.5,122.0,1.2,23.0,976.0,1048.36,742.49
2016,5,1,12,30,922.0,122.0,1.2,23.0,973.0,1043.64,739.76
2016,5,1,12,45,918.0,122.5,1.2,23.0,962.0,1032.5,733.22
2016,5,1,13,0,914.0,123.0,1.2,23.0,951.0,1017.98,724.78
2016,5,1,13,15,910.0,122.0,1.2,23.0,933.0,998.63,713.44
2016,5,1,13,30,906.0,121.0,1.2,23.0,915.0,976.1,700.2
2016,5,1,13,45,897.0,121.5,1.2,23.0,888.5,947.46,683.14
2016,5,1,14,0,888.0,122.0,1.2,23.0,862.0,916.13,664.36
2016,5,1,14,15,879.5,120.0,1.15,22.5,830.0,880.18,643.0
2016,5,1,14,30,871.0,118.0,1.1,22.0,798.0,841.89,619.96
2016,5,1,14,45,856.5,117.5,1.1,22.0,758.5,798.28,592.66
2016,5,1,15,0,842.0,117.0,1.1,22.0,719.0,755.56,565.66
2016,5,1,15,15,827.0,114.0,1.05,21.5,675.5,706.02,534.03
2016,5,1,15,30,812.0,111.0,1.0,21.0,632.0,655.6,499.68
2016,5,1,15,45,788.5,109.0,1.0,21.0,583.5,600.37,460.08
2016,5,1,16,0,765.0,107.0,1.0,21.0,535.0,545.61,419.66
2016,5,1,16,15,738.5,102.5,0.95,20.5,483.5,487.37,375.85
2016,5,1,16,30,712.0,98.0,0.9,20.0,432.0,430.59,331.63
2016,5,1,16,45,670.5,94.0,0.9,19.5,379.0,369.92,283.27
2016,5,1,17,0,629.0,90.0,0.9,19.0,326.0,312.89,236.27
2016,5,1,17,15,578.5,82.5,0.85,18.5,273.5,253.7,186.6
2016,5,1,17,30,528.0,75.0,0.8,18.0,221.0,199.8,140.77
2016,5,1,17,45,450.0,65.5,0.8,17.5,171.5,144.56,95.58
2016,5,1,18,0,372.0,56.0,0.8,17.0,122.0,97.52,59.14
2016,5,1,18,15,264.5,42.0,0.85,16.0,81.0,54.21,29.78
2016,5,1,18,30,157.0,28.0,0.9,15.0,40.0,23.3,11.43
2016,5,1,18,45,78.5,14.0,0.95,14.5,20.0,13.76,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,15,35.0,9.0,0.6,11.5,11.0,8.85,0.0
2016,5,2,5,30,70.0,18.0,0.5,12.0,22.0,15.26,0.0
2016,5,2,5,45,179.5,34.5,0.4,12.5,58.0,34.72,18.51
2016,5,2,6,0,289.0,51.0,0.3,13.0,94.0,72.0,43.07
2016,5,2,6,15,370.0,63.0,0.25,13.0,140.5,113.71,74.02
2016,5,2,6,30,451.0,75.0,0.2,13.0,187.0,164.76,115.13
2016,5,2,6,45,354.5,101.5,0.2,13.5,202.5,192.4,143.99
2016,5,2,7,0,258.0,128.0,0.2,14.0,218.0,207.9,161.19
2016,5,2,7,15,449.0,118.0,0.2,14.5,305.0,287.02,223.07
2016,5,2,7,30,640.0,108.0,0.2,15.0,392.0,386.83,300.54
2016,5,2,7,45,670.0,114.0,0.2,15.5,442.5,442.91,344.1
2016,5,2,8,0,700.0,120.0,0.2,16.0,493.0,501.06,388.04
2016,5,2,8,15,722.5,124.5,0.2,16.5,541.5,555.03,427.39
2016,5,2,8,30,745.0,129.0,0.2,17.0,590.0,609.7,465.86
2016,5,2,8,45,763.0,132.5,0.25,17.5,634.0,660.04,500.67
2016,5,2,9,0,781.0,136.0,0.3,18.0,678.0,710.5,534.65
2016,5,2,9,15,794.0,139.0,0.3,18.5,717.5,756.02,562.36
2016,5,2,9,30,807.0,142.0,0.3,19.0,757.0,800.26,588.68
2016,5,2,9,45,829.0,137.5,0.35,20.0,794.0,842.81,613.18
2016,5,2,10,0,851.0,133.0,0.4,21.0,831.0,884.1,636.48
2016,5,2,10,15,858.0,134.5,0.45,21.0,858.0,912.46,653.83
2016,5,2,10,30,865.0,136.0,0.5,21.0,885.0,942.05,672.16
2016,5,2,10,45,868.0,138.5,0.55,21.5,905.0,966.15,685.76
2016,5,2,11,0,871.0,141.0,0.6,22.0,925.0,987.23,697.57
2016,5,2,11,15,873.5,141.5,0.65,22.0,937.5,1002.67,707.37
2016,5,2,11,30,876.0,142.0,0.7,22.0,950.0,1014.9,715.39
2016,5,2,11,45,872.5,145.0,0.75,22.5,953.5,1020.44,718.1
2016,5,2,12,0,869.0,148.0,0.8,23.0,957.0,1022.62,718.96
2016,5,2,12,15,868.0,148.0,0.8,23.0,954.0,1020.94,717.93
2016,5,2,12,30,867.0,148.0,0.8,23.0,951.0,1015.95,715.06
2016,5,2,12,45,860.0,150.0,0.85,23.0,939.0,1003.81,709.03
2016,5,2,13,0,853.0,152.0,0.9,23.0,927.0,994.24,704.71
2016,5,2,13,15,848.0,151.0,0.95,22.5,908.5,974.63,695.5
2016,5,2,13,30,843.0,150.0,1.0,22.0,890.0,952.06,684.47
2016,5,2,13,45,831.0,151.0,1.05,22.0,863.5,922.31,667.49
2016,5,2,14,0,819.0,152.0,1.1,22.0,837.0,890.22,648.9
2016,5,2,14,15,809.0,150.0,1.1,21.5,804.5,854.63,628.28
2016,5,2,14,30,799.0,148.0,1.1,21.0,772.0,817.01,606.08
2016,5,2,14,45,780.5,148.0,1.1,21.0,733.0,772.9,578.08
2016,5,2,15,0,762.0,148.0,1.1,21.0,694.0,728.97,549.88
2016,5,2,15,15,745.0,144.0,1.05,20.5,651.0,680.03,517.01
2016,5,2,15,30,728.0,140.0,1.0,20.0,608.0,630.6,482.8
2016,5,2,15,45,697.5,139.0,1.0,20.0,560.0,575.68,443.11
2016,5,2,16,0,667.0,138.0,1.0,20.0,512.0,522.07,403.33
2016,5,2,16,15,638.0,132.0,0.95,19.0,462.5,465.88,361.67
2016,5,2,16,30,609.0,126.0,0.9,18.0,413.0,411.56,319.95
2016,5,2,16,45,438.5,134.0,0.85,17.5,328.0,313.93,243.96
2016,5,2,17,0,268.0,142.0,0.8,17.0,243.0,234.34,181.91
2016,5,2,17,15,228.0,127.0,0.75,16.5,203.5,191.51,147.1
2016,5,2,17,30,188.0,112.0,0.7,16.0,164.0,153.05,115.54
2016,5,2,17,45,152.0,91.0,0.7,15.5,127.5,114.19,83.73
2016,5,2,18,0,116.0,70.0,0.7,15.0,91.0,80.01,56.25
2016,5,2,18,15,71.0,48.5,0.65,14.5,60.5,49.29,32.52
2016,5,2,18,30,26.0,27.0,0.6,14.0,30.0,25.37,13.55
2016,5,2,18,45,13.0,13.5,0.55,13.5,15.0,13.27,0.0
2016,5,2,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
