Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,2.0,0.5,11.0,2.0,1.97,0.0
2016,5,3,5,30,0.0,4.0,0.5,11.0,4.0,3.85,0.0
2016,5,3,5,45,0.0,11.0,0.5,11.5,11.0,10.6,2.95
2016,5,3,6,0,0.0,18.0,0.5,12.0,18.0,17.36,9.08
2016,5,3,6,15,0.0,26.5,0.45,12.0,26.5,25.57,16.35
2016,5,3,6,30,0.0,35.0,0.4,12.0,35.0,33.79,23.58
2016,5,3,6,45,0.0,44.5,0.4,12.5,44.5,42.97,31.47
2016,5,3,7,0,0.0,54.0,0.4,13.0,54.0,52.17,39.2
2016,5,3,7,15,24.0,114.5,0.35,13.5,125.5,120.34,95.85
2016,5,3,7,30,48.0,175.0,0.3,14.0,197.0,191.29,152.76
2016,5,3,7,45,186.0,193.5,0.25,14.5,291.5,281.53,223.43
2016,5,3,8,0,324.0,212.0,0.2,15.0,386.0,386.92,303.68
2016,5,3,8,15,438.0,199.0,0.2,15.5,457.5,461.51,359.17
2016,5,3,8,30,552.0,186.0,0.2,16.0,529.0,543.42,418.94
2016,5,3,8,45,304.5,243.0,0.25,16.5,434.5,454.57,349.75
2016,5,3,9,0,57.0,300.0,0.3,17.0,340.0,338.91,259.23
2016,5,3,9,15,203.5,316.5,0.35,17.5,470.5,474.89,362.67
2016,5,3,9,30,350.0,333.0,0.4,18.0,601.0,622.61,467.22
2016,5,3,9,45,279.5,366.0,0.45,18.5,586.5,610.45,454.13
2016,5,3,10,0,209.0,399.0,0.5,19.0,572.0,587.33,435.45
2016,5,3,10,15,133.0,395.5,0.5,19.0,506.5,522.21,388.06
2016,5,3,10,30,57.0,392.0,0.5,19.0,441.0,446.21,332.38
2016,5,3,10,45,122.5,422.0,0.55,19.5,532.0,547.1,405.27
2016,5,3,11,0,188.0,452.0,0.6,20.0,623.0,643.9,471.34
2016,5,3,11,15,495.5,318.0,0.6,20.0,775.0,822.79,598.5
2016,5,3,11,30,803.0,184.0,0.6,20.0,927.0,992.19,707.44
2016,5,3,11,45,568.0,312.0,0.65,20.0,838.5,898.2,643.77
2016,5,3,12,0,333.0,440.0,0.7,20.0,750.0,791.02,569.12
2016,5,3,12,15,367.5,420.5,0.7,19.5,762.5,804.92,581.97
2016,5,3,12,30,402.0,401.0,0.7,19.0,775.0,817.03,592.12
2016,5,3,12,45,600.5,292.0,0.75,19.0,843.0,903.9,655.63
2016,5,3,13,0,799.0,183.0,0.8,19.0,911.0,973.93,702.19
2016,5,3,13,15,631.0,266.5,0.85,19.0,834.5,889.31,647.6
2016,5,3,13,30,463.0,350.0,0.9,19.0,758.0,802.53,588.0
2016,5,3,13,45,618.5,263.5,0.95,19.0,791.5,846.19,624.11
2016,5,3,14,0,774.0,177.0,1.0,19.0,825.0,876.08,646.45
2016,5,3,14,15,613.5,239.0,1.0,19.0,740.5,780.27,581.51
2016,5,3,14,30,453.0,301.0,1.0,19.0,656.0,687.57,515.74
2016,5,3,14,45,414.0,300.0,1.0,19.0,612.5,637.94,482.03
2016,5,3,15,0,375.0,299.0,1.0,19.0,569.0,586.01,445.7
2016,5,3,15,15,530.5,228.5,0.95,18.5,585.0,612.22,469.15
2016,5,3,15,30,686.0,158.0,0.9,18.0,601.0,621.46,478.86
2016,5,3,15,45,551.0,181.5,0.9,17.5,520.0,526.66,408.95
2016,5,3,16,0,416.0,205.0,0.9,17.0,439.0,445.13,347.97
2016,5,3,16,15,410.0,185.0,0.85,16.5,397.5,399.54,313.9
2016,5,3,16,30,404.0,165.0,0.8,16.0,356.0,353.95,278.41
2016,5,3,16,45,468.0,132.0,0.8,16.0,328.5,324.4,253.52
2016,5,3,17,0,532.0,99.0,0.8,16.0,301.0,288.68,221.67
2016,5,3,17,15,447.5,100.5,0.75,15.5,252.5,232.39,175.03
2016,5,3,17,30,363.0,102.0,0.7,15.0,204.0,186.32,137.13
2016,5,3,17,45,307.0,85.5,0.7,15.0,159.0,137.67,96.84
2016,5,3,18,0,251.0,69.0,0.7,15.0,114.0,95.48,63.19
2016,5,3,18,15,171.0,50.0,0.65,14.5,76.0,56.69,35.15
2016,5,3,18,30,91.0,31.0,0.6,14.0,38.0,27.2,13.83
2016,5,3,18,45,45.5,15.5,0.55,13.5,19.0,15.24,0.0
2016,5,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,0.7,12.0,6.0,5.9,0.0
2016,5,4,5,30,0.0,12.0,0.7,12.0,12.0,11.57,0.0
2016,5,4,5,45,4.5,32.0,0.7,12.0,33.0,30.71,19.2
2016,5,4,6,0,9.0,52.0,0.7,12.0,54.0,50.31,36.46
2016,5,4,6,15,23.5,74.5,0.65,12.0,80.0,74.31,56.7
2016,5,4,6,30,38.0,97.0,0.6,12.0,106.0,100.63,78.81
2016,5,4,6,45,55.0,117.5,0.6,12.5,135.0,127.6,101.1
2016,5,4,7,0,72.0,138.0,0.6,13.0,164.0,156.6,124.85
2016,5,4,7,15,89.5,162.5,0.55,13.0,199.5,191.6,153.38
2016,5,4,7,30,107.0,187.0,0.5,13.0,235.0,230.15,184.27
2016,5,4,7,45,157.5,209.5,0.45,13.5,290.0,283.54,225.97
2016,5,4,8,0,208.0,232.0,0.4,14.0,345.0,342.11,270.69
2016,5,4,8,15,234.5,252.0,0.35,14.0,390.0,388.91,305.7
2016,5,4,8,30,261.0,272.0,0.3,14.0,435.0,441.13,343.96
2016,5,4,8,45,194.5,299.0,0.3,14.5,425.5,432.37,334.69
2016,5,4,9,0,128.0,326.0,0.3,15.0,416.0,420.58,323.38
2016,5,4,9,15,160.5,346.5,0.35,15.0,465.5,472.32,361.72
2016,5,4,9,30,193.0,367.0,0.4,15.0,515.0,526.21,400.37
2016,5,4,9,45,251.0,373.5,0.45,15.5,575.0,594.21,448.27
2016,5,4,10,0,309.0,380.0,0.5,16.0,635.0,660.44,493.8
2016,5,4,10,15,305.0,395.5,0.5,16.0,654.0,682.55,507.19
2016,5,4,10,30,301.0,411.0,0.5,16.0,673.0,703.38,520.19
2016,5,4,10,45,303.5,420.5,0.55,16.5,690.5,722.91,532.3
2016,5,4,11,0,306.0,430.0,0.6,17.0,708.0,741.35,543.65
2016,5,4,11,15,328.5,429.5,0.65,17.0,731.0,767.89,562.09
2016,5,4,11,30,351.0,429.0,0.7,17.0,754.0,793.6,579.85
2016,5,4,11,45,336.5,436.5,0.75,17.5,749.5,789.64,575.95
2016,5,4,12,0,322.0,444.0,0.8,18.0,745.0,784.08,571.42
2016,5,4,12,15,326.0,441.5,0.85,18.0,745.5,785.17,573.11
2016,5,4,12,30,330.0,439.0,0.9,18.0,746.0,784.79,573.79
2016,5,4,12,45,284.0,445.5,0.95,18.5,708.0,743.01,544.45
2016,5,4,13,0,238.0,452.0,1.0,19.0,670.0,694.28,510.71
2016,5,4,13,15,256.0,438.5,1.05,19.0,668.5,699.66,516.32
2016,5,4,13,30,274.0,425.0,1.1,19.0,667.0,696.75,515.86
2016,5,4,13,45,297.5,405.5,1.15,19.0,661.5,690.92,513.76
2016,5,4,14,0,321.0,386.0,1.2,19.0,656.0,682.87,510.15
2016,5,4,14,15,387.5,344.0,1.2,19.0,657.0,686.34,515.42
2016,5,4,14,30,454.0,302.0,1.2,19.0,658.0,689.44,520.07
2016,5,4,14,45,450.0,287.5,1.25,19.0,626.5,653.87,496.31
2016,5,4,15,0,446.0,273.0,1.3,19.0,595.0,617.28,471.75
2016,5,4,15,15,410.0,266.5,1.3,18.5,548.5,565.1,435.27
2016,5,4,15,30,374.0,260.0,1.3,18.0,502.0,511.54,397.15
2016,5,4,15,45,284.0,254.0,1.3,17.5,430.0,431.38,337.5
2016,5,4,16,0,194.0,248.0,1.3,17.0,358.0,356.46,280.66
2016,5,4,16,15,157.5,225.0,1.25,16.5,309.0,304.0,240.65
2016,5,4,16,30,121.0,202.0,1.2,16.0,260.0,255.14,202.67
2016,5,4,16,45,99.0,177.0,1.15,16.0,221.0,212.75,168.94
2016,5,4,17,0,77.0,152.0,1.1,16.0,182.0,174.55,138.18
2016,5,4,17,15,61.5,131.0,1.0,15.5,152.5,144.65,113.99
2016,5,4,17,30,46.0,110.0,0.9,15.0,123.0,116.57,91.03
2016,5,4,17,45,33.5,88.0,0.85,14.5,96.5,90.01,69.06
2016,5,4,18,0,21.0,66.0,0.8,14.0,70.0,65.14,48.34
2016,5,4,18,15,10.5,45.0,0.75,13.5,47.0,43.45,30.08
2016,5,4,18,30,0.0,24.0,0.7,13.0,24.0,23.11,11.79
2016,5,4,18,45,0.0,12.0,0.65,13.0,12.0,11.8,0.0
2016,5,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,0.6,12.0,2.5,2.46,0.0
2016,5,5,5,30,0.0,5.0,0.6,12.0,5.0,4.82,0.0
2016,5,5,5,45,0.0,12.5,0.6,12.5,12.5,12.05,4.2
2016,5,5,6,0,0.0,20.0,0.6,13.0,20.0,19.29,10.69
2016,5,5,6,15,0.0,30.0,0.6,13.0,30.0,28.95,19.17
2016,5,5,6,30,0.0,40.0,0.6,13.0,40.0,38.62,27.61
2016,5,5,6,45,0.0,50.0,0.6,13.5,50.0,48.3,35.85
2016,5,5,7,0,0.0,60.0,0.6,14.0,60.0,57.98,43.93
2016,5,5,7,15,0.0,96.5,0.6,14.0,96.5,93.27,73.42
2016,5,5,7,30,0.0,133.0,0.6,14.0,133.0,128.66,102.33
2016,5,5,7,45,26.5,177.0,0.65,14.5,191.5,185.85,148.21
2016,5,5,8,0,53.0,221.0,0.7,15.0,250.0,245.31,194.78
2016,5,5,8,15,182.5,242.0,0.7,15.0,354.5,348.46,275.93
2016,5,5,8,30,312.0,263.0,0.7,15.0,459.0,464.84,364.34
2016,5,5,8,45,192.5,287.5,0.7,15.5,411.5,419.55,326.58
2016,5,5,9,0,73.0,312.0,0.7,16.0,364.0,362.51,280.45
2016,5,5,9,15,40.0,259.0,0.7,16.0,288.0,287.23,223.0
2016,5,5,9,30,7.0,206.0,0.7,16.0,212.0,206.35,159.88
2016,5,5,9,45,13.0,248.0,0.7,16.5,259.0,253.16,195.95
2016,5,5,10,0,19.0,290.0,0.7,17.0,306.0,300.55,231.02
2016,5,5,10,15,19.0,297.5,0.7,17.0,313.5,308.65,236.45
2016,5,5,10,30,19.0,305.0,0.7,17.0,321.0,316.7,242.12
2016,5,5,10,45,96.5,380.5,0.75,17.5,467.5,473.14,358.46
2016,5,5,11,0,174.0,456.0,0.8,18.0,614.0,634.29,470.77
2016,5,5,11,15,141.0,458.0,0.8,18.0,587.5,607.08,448.96
2016,5,5,11,30,108.0,460.0,0.8,18.0,561.0,571.34,423.32
2016,5,5,11,45,95.5,456.5,0.8,18.0,546.0,556.15,412.63
2016,5,5,12,0,83.0,453.0,0.8,18.0,531.0,540.4,401.32
2016,5,5,12,15,45.5,324.0,0.8,18.0,367.0,370.29,279.72
2016,5,5,12,30,8.0,195.0,0.8,18.0,203.0,198.32,151.01
2016,5,5,12,45,27.0,298.5,0.8,18.0,324.0,325.28,248.43
2016,5,5,13,0,46.0,402.0,0.8,18.0,445.0,449.07,338.18
2016,5,5,13,15,118.5,421.0,0.8,18.0,527.0,543.57,406.84
2016,5,5,13,30,191.0,440.0,0.8,18.0,609.0,628.08,466.9
2016,5,5,13,45,504.0,298.0,0.85,18.0,726.0,775.45,577.34
2016,5,5,14,0,817.0,156.0,0.9,18.0,843.0,893.4,659.43
2016,5,5,14,15,807.0,154.0,0.9,17.5,811.0,857.91,636.65
2016,5,5,14,30,797.0,152.0,0.9,17.0,779.0,820.41,614.39
2016,5,5,14,45,402.5,183.0,0.9,17.0,499.5,510.42,395.17
2016,5,5,15,0,8.0,214.0,0.9,17.0,220.0,214.47,165.35
2016,5,5,15,15,4.5,191.5,0.9,17.0,195.0,189.46,147.41
2016,5,5,15,30,1.0,169.0,0.9,17.0,170.0,164.81,128.33
2016,5,5,15,45,0.5,131.5,0.95,17.0,132.0,127.78,99.18
2016,5,5,16,0,0.0,94.0,1.0,17.0,94.0,90.97,69.69
2016,5,5,16,15,0.0,92.5,1.0,16.5,92.5,89.5,68.94
2016,5,5,16,30,0.0,91.0,1.0,16.0,91.0,88.03,68.1
2016,5,5,16,45,0.0,99.5,1.0,16.0,99.5,96.21,75.12
2016,5,5,17,0,0.0,108.0,1.0,16.0,108.0,104.28,82.01
2016,5,5,17,15,0.0,91.0,0.95,15.5,91.0,87.78,68.58
2016,5,5,17,30,0.0,74.0,0.9,15.0,74.0,71.34,54.97
2016,5,5,17,45,0.0,58.5,0.85,14.5,58.5,56.4,42.34
2016,5,5,18,0,0.0,43.0,0.8,14.0,43.0,41.54,29.55
2016,5,5,18,15,0.0,29.0,0.75,13.5,29.0,28.0,17.72
2016,5,5,18,30,0.0,15.0,0.7,13.0,15.0,14.47,5.45
2016,5,5,18,45,0.0,7.5,0.7,13.0,7.5,7.23,0.0
2016,5,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.5,0.65,11.0,7.5,7.37,0.0
2016,5,6,5,30,0.0,15.0,0.6,11.0,15.0,14.47,2.14
2016,5,6,5,45,3.0,34.5,0.6,11.5,35.0,32.99,21.4
2016,5,6,6,0,6.0,54.0,0.6,12.0,55.0,51.95,38.07
2016,5,6,6,15,19.0,76.0,0.6,12.0,80.5,75.12,57.65
2016,5,6,6,30,32.0,98.0,0.6,12.0,106.0,100.43,78.92
2016,5,6,6,45,45.5,118.5,0.6,12.5,133.0,126.14,100.19
2016,5,6,7,0,59.0,139.0,0.6,13.0,160.0,153.49,122.56
2016,5,6,7,15,29.5,136.0,0.6,13.0,146.5,143.28,114.59
2016,5,6,7,30,0.0,133.0,0.6,13.0,133.0,128.64,102.51
2016,5,6,7,45,0.5,148.0,0.6,13.5,148.5,143.58,114.23
2016,5,6,8,0,1.0,163.0,0.6,14.0,164.0,158.59,125.73
2016,5,6,8,15,32.5,216.0,0.6,14.0,236.5,231.35,183.78
2016,5,6,8,30,64.0,269.0,0.6,14.0,309.0,306.17,241.61
2016,5,6,8,45,74.0,293.5,0.6,14.0,343.5,340.93,267.27
2016,5,6,9,0,84.0,318.0,0.6,14.0,378.0,376.51,293.47
2016,5,6,9,15,61.5,318.5,0.6,14.0,364.0,363.59,282.37
2016,5,6,9,30,39.0,319.0,0.6,14.0,350.0,348.69,270.11
2016,5,6,9,45,42.0,337.0,0.65,14.5,371.5,371.19,286.35
2016,5,6,10,0,45.0,355.0,0.7,15.0,393.0,393.82,302.23
2016,5,6,10,15,22.5,228.0,0.7,15.0,247.0,246.66,190.9
2016,5,6,10,30,0.0,101.0,0.7,15.0,101.0,98.01,74.08
2016,5,6,10,45,3.5,146.5,0.75,15.5,150.0,145.85,112.55
2016,5,6,11,0,7.0,192.0,0.8,16.0,199.0,194.06,149.99
2016,5,6,11,15,3.5,143.0,0.8,16.0,146.5,142.61,109.32
2016,5,6,11,30,0.0,94.0,0.8,16.0,94.0,91.28,68.48
2016,5,6,11,45,4.5,150.0,0.85,16.0,154.5,150.59,115.95
2016,5,6,12,0,9.0,206.0,0.9,16.0,215.0,210.24,162.48
2016,5,6,12,15,12.5,251.5,0.9,16.0,264.0,258.74,199.53
2016,5,6,12,30,16.0,297.0,0.9,16.0,313.0,307.36,236.13
2016,5,6,12,45,8.0,165.0,0.95,16.0,173.0,168.68,129.67
2016,5,6,13,0,0.0,33.0,1.0,16.0,33.0,31.98,20.55
2016,5,6,13,15,7.0,153.5,1.0,15.5,160.0,156.13,121.14
2016,5,6,13,30,14.0,274.0,1.0,15.0,287.0,281.43,218.65
2016,5,6,13,45,7.0,157.0,1.0,15.0,163.5,159.16,123.16
2016,5,6,14,0,0.0,40.0,1.0,15.0,40.0,38.73,26.31
2016,5,6,14,15,0.0,41.5,0.95,15.0,41.5,40.18,27.65
2016,5,6,14,30,0.0,43.0,0.9,15.0,43.0,41.62,28.9
2016,5,6,14,45,0.0,37.5,0.9,15.0,37.5,36.28,24.55
2016,5,6,15,0,0.0,32.0,0.9,15.0,32.0,30.95,20.19
2016,5,6,15,15,0.0,63.0,0.9,15.0,63.0,60.96,45.14
2016,5,6,15,30,0.0,94.0,0.9,15.0,94.0,90.99,69.95
2016,5,6,15,45,0.0,98.0,0.9,15.0,98.0,94.87,73.27
2016,5,6,16,0,0.0,102.0,0.9,15.0,102.0,98.73,76.68
2016,5,6,16,15,0.0,78.0,0.85,14.5,78.0,75.44,57.78
2016,5,6,16,30,0.0,54.0,0.8,14.0,54.0,52.18,38.64
2016,5,6,16,45,0.0,33.0,0.8,14.0,33.0,31.86,21.58
2016,5,6,17,0,0.0,12.0,0.8,14.0,12.0,11.58,4.3
2016,5,6,17,15,0.0,10.0,0.7,14.0,10.0,9.64,2.66
2016,5,6,17,30,0.0,8.0,0.6,14.0,8.0,7.71,1.0
2016,5,6,17,45,135.0,40.0,0.55,14.0,65.5,63.49,43.01
2016,5,6,18,0,270.0,72.0,0.5,14.0,123.0,101.69,68.02
2016,5,6,18,15,185.0,54.0,0.45,13.5,84.0,62.05,39.19
2016,5,6,18,30,100.0,36.0,0.4,13.0,45.0,32.06,18.18
2016,5,6,18,45,50.0,18.0,0.4,13.0,22.5,15.21,0.0
2016,5,6,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.0,0.6,11.0,8.0,7.86,0.0
2016,5,7,5,30,0.0,16.0,0.6,11.0,16.0,15.44,3.62
2016,5,7,5,45,4.5,36.0,0.6,11.5,36.5,34.44,22.65
2016,5,7,6,0,9.0,56.0,0.6,12.0,57.0,54.1,39.79
2016,5,7,6,15,22.0,77.5,0.6,12.0,83.0,77.01,59.14
2016,5,7,6,30,35.0,99.0,0.6,12.0,109.0,102.06,80.19
2016,5,7,6,45,50.5,120.0,0.6,12.5,137.0,128.97,102.41
2016,5,7,7,0,66.0,141.0,0.6,13.0,165.0,157.75,125.92
2016,5,7,7,15,63.5,162.5,0.6,13.0,188.5,181.9,145.8
2016,5,7,7,30,61.0,184.0,0.6,13.0,212.0,205.8,165.03
2016,5,7,7,45,182.5,202.5,0.65,13.5,299.5,289.35,231.45
2016,5,7,8,0,304.0,221.0,0.7,14.0,387.0,386.22,306.65
2016,5,7,8,15,326.0,239.0,0.7,14.0,431.5,433.5,342.11
2016,5,7,8,30,348.0,257.0,0.7,14.0,476.0,482.31,378.36
2016,5,7,8,45,199.0,278.0,0.7,14.5,405.0,414.64,324.18
2016,5,7,9,0,50.0,299.0,0.7,15.0,334.0,332.58,258.36
2016,5,7,9,15,66.5,328.0,0.7,15.5,377.5,376.95,291.65
2016,5,7,9,30,83.0,357.0,0.7,16.0,421.0,422.58,324.26
2016,5,7,9,45,63.5,356.0,0.7,16.5,406.5,408.48,311.88
2016,5,7,10,0,44.0,355.0,0.7,17.0,392.0,392.85,298.89
2016,5,7,10,15,25.5,276.5,0.7,17.0,298.5,298.18,228.3
2016,5,7,10,30,7.0,198.0,0.7,17.0,205.0,199.56,153.08
2016,5,7,10,45,12.0,250.0,0.7,17.5,261.0,255.88,196.29
2016,5,7,11,0,17.0,302.0,0.7,18.0,317.0,312.65,238.05
2016,5,7,11,15,42.0,369.5,0.7,18.0,408.5,411.98,311.01
2016,5,7,11,30,67.0,437.0,0.7,18.0,500.0,506.73,378.01
2016,5,7,11,45,50.0,411.5,0.7,18.0,458.5,464.12,346.44
2016,5,7,12,0,33.0,386.0,0.7,18.0,417.0,421.14,315.56
2016,5,7,12,15,19.5,283.0,0.7,18.0,301.5,302.47,229.24
2016,5,7,12,30,6.0,180.0,0.7,18.0,186.0,181.55,138.17
2016,5,7,12,45,6.5,183.0,0.75,18.0,189.0,184.91,141.42
2016,5,7,13,0,7.0,186.0,0.8,18.0,192.0,188.23,144.11
2016,5,7,13,15,6.5,185.0,0.8,18.0,190.5,186.6,142.91
2016,5,7,13,30,6.0,184.0,0.8,18.0,189.0,184.96,141.75
2016,5,7,13,45,9.0,217.0,0.85,18.0,225.0,220.01,169.08
2016,5,7,14,0,12.0,250.0,0.9,18.0,261.0,254.96,195.98
2016,5,7,14,15,11.0,241.5,0.9,18.0,251.0,245.25,188.63
2016,5,7,14,30,10.0,233.0,0.9,18.0,241.0,235.58,181.54
2016,5,7,14,45,9.0,224.0,0.9,18.0,231.0,225.46,174.1
2016,5,7,15,0,8.0,215.0,0.9,18.0,221.0,215.41,166.7
2016,5,7,15,15,14.5,227.0,0.85,17.5,237.0,231.4,179.96
2016,5,7,15,30,21.0,239.0,0.8,17.0,253.0,246.76,192.61
2016,5,7,15,45,22.5,226.0,0.8,17.0,240.0,233.77,182.96
2016,5,7,16,0,24.0,213.0,0.8,17.0,227.0,220.6,173.22
2016,5,7,16,15,12.0,149.0,0.75,16.5,156.0,150.59,118.22
2016,5,7,16,30,0.0,85.0,0.7,16.0,85.0,82.22,63.11
2016,5,7,16,45,0.0,81.0,0.7,16.0,81.0,78.33,60.25
2016,5,7,17,0,0.0,77.0,0.7,16.0,77.0,74.44,57.21
2016,5,7,17,15,0.0,65.0,0.65,15.5,65.0,62.83,47.71
2016,5,7,17,30,0.0,53.0,0.6,15.0,53.0,51.2,38.04
2016,5,7,17,45,0.0,41.5,0.6,15.0,41.5,40.08,28.52
2016,5,7,18,0,0.0,30.0,0.6,15.0,30.0,28.95,18.89
2016,5,7,18,15,0.0,20.5,0.6,14.5,20.5,19.78,10.88
2016,5,7,18,30,0.0,11.0,0.6,14.0,11.0,10.6,2.65
2016,5,7,18,45,0.0,5.5,0.6,13.5,5.5,5.3,0.0
2016,5,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,53.5,12.5,0.6,12.0,16.0,12.29,0.0
2016,5,8,5,30,107.0,25.0,0.5,12.0,32.0,19.45,6.92
2016,5,8,5,45,208.0,40.5,0.45,12.5,69.5,43.69,24.84
2016,5,8,6,0,309.0,56.0,0.4,13.0,107.0,82.03,50.43
2016,5,8,6,15,154.5,61.0,0.4,13.5,86.5,82.22,57.38
2016,5,8,6,30,0.0,66.0,0.4,14.0,66.0,63.63,48.63
2016,5,8,6,45,0.0,82.5,0.4,14.5,82.5,79.54,62.02
2016,5,8,7,0,0.0,99.0,0.4,15.0,99.0,95.53,75.07
2016,5,8,7,15,7.5,130.5,0.4,15.0,134.0,128.89,102.23
2016,5,8,7,30,15.0,162.0,0.4,15.0,169.0,163.25,129.68
2016,5,8,7,45,61.0,200.0,0.4,15.5,233.0,225.31,178.53
2016,5,8,8,0,107.0,238.0,0.4,16.0,297.0,291.42,229.28
2016,5,8,8,15,102.5,260.0,0.4,16.0,320.5,316.43,247.47
2016,5,8,8,30,98.0,282.0,0.4,16.0,344.0,340.87,265.2
2016,5,8,8,45,427.5,212.0,0.45,16.5,511.5,512.85,398.35
2016,5,8,9,0,757.0,142.0,0.5,17.0,679.0,703.24,536.13
2016,5,8,9,15,770.5,145.0,0.5,17.0,717.5,747.91,562.94
2016,5,8,9,30,784.0,148.0,0.5,17.0,756.0,791.42,590.39
2016,5,8,9,45,539.5,268.0,0.55,17.5,694.5,735.15,546.96
2016,5,8,10,0,295.0,388.0,0.6,18.0,633.0,656.35,486.18
2016,5,8,10,15,306.5,391.5,0.65,18.0,653.5,679.69,503.48
2016,5,8,10,30,318.0,395.0,0.7,18.0,674.0,702.53,519.13
2016,5,8,10,45,181.0,395.5,0.75,18.5,555.0,574.71,427.24
2016,5,8,11,0,44.0,396.0,0.8,19.0,436.0,440.09,328.35
2016,5,8,11,15,46.0,399.5,0.85,19.0,442.0,446.54,334.24
2016,5,8,11,30,48.0,403.0,0.9,19.0,448.0,452.8,338.86
2016,5,8,11,45,36.0,380.0,0.95,19.0,414.0,417.7,313.46
2016,5,8,12,0,24.0,357.0,1.0,19.0,380.0,375.35,282.81
2016,5,8,12,15,25.5,354.5,1.0,19.0,379.0,381.22,287.45
2016,5,8,12,30,27.0,352.0,1.0,19.0,378.0,379.95,286.61
2016,5,8,12,45,27.0,349.0,1.05,19.0,374.5,376.5,284.39
2016,5,8,13,0,27.0,346.0,1.1,19.0,371.0,372.9,282.09
2016,5,8,13,15,42.5,370.0,1.1,19.0,408.5,411.55,311.03
2016,5,8,13,30,58.0,394.0,1.1,19.0,446.0,449.48,338.88
2016,5,8,13,45,57.5,383.0,1.1,19.0,433.5,436.07,329.27
2016,5,8,14,0,57.0,372.0,1.1,19.0,421.0,422.49,319.92
2016,5,8,14,15,55.5,359.0,1.1,18.5,405.0,405.86,308.89
2016,5,8,14,30,54.0,346.0,1.1,18.0,389.0,389.17,297.75
2016,5,8,14,45,39.0,309.5,1.1,18.0,339.5,338.06,259.97
2016,5,8,15,0,24.0,273.0,1.1,18.0,290.0,284.61,219.99
2016,5,8,15,15,35.0,271.5,1.05,18.0,295.0,293.09,227.4
2016,5,8,15,30,46.0,270.0,1.0,18.0,300.0,296.93,230.92
2016,5,8,15,45,44.5,250.5,1.0,18.0,278.0,273.97,213.78
2016,5,8,16,0,43.0,231.0,1.0,18.0,256.0,251.12,196.68
2016,5,8,16,15,41.0,210.5,1.0,17.5,232.5,227.17,178.83
2016,5,8,16,30,39.0,190.0,1.0,17.0,209.0,203.44,160.82
2016,5,8,16,45,333.5,139.5,1.0,17.0,272.0,277.94,218.84
2016,5,8,17,0,628.0,89.0,1.0,17.0,335.0,315.95,241.93
2016,5,8,17,15,582.5,82.0,0.95,16.5,284.0,258.79,192.89
2016,5,8,17,30,537.0,75.0,0.9,16.0,233.0,206.3,147.68
2016,5,8,17,45,476.5,65.5,0.9,15.5,185.0,153.45,103.21
2016,5,8,18,0,416.0,56.0,0.9,15.0,137.0,107.46,66.14
2016,5,8,18,15,319.5,44.5,0.85,14.5,95.5,63.84,35.55
2016,5,8,18,30,223.0,33.0,0.8,14.0,54.0,30.83,15.84
2016,5,8,18,45,111.5,16.5,0.8,14.0,27.0,12.81,0.0
2016,5,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,65.5,13.5,0.8,11.0,18.0,13.27,0.0
2016,5,9,5,30,131.0,27.0,0.8,11.0,36.0,21.05,8.81
2016,5,9,5,45,240.5,41.0,0.8,11.5,75.5,46.01,25.88
2016,5,9,6,0,350.0,55.0,0.8,12.0,115.0,85.86,52.1
2016,5,9,6,15,424.5,65.5,0.8,12.0,162.5,130.25,86.39
2016,5,9,6,30,499.0,76.0,0.8,12.0,210.0,182.41,129.73
2016,5,9,6,45,249.5,77.5,0.85,12.0,144.5,144.31,109.66
2016,5,9,7,0,0.0,79.0,0.9,12.0,79.0,76.33,59.69
2016,5,9,7,15,0.0,108.0,0.9,12.5,108.0,104.34,83.07
2016,5,9,7,30,0.0,137.0,0.9,13.0,137.0,132.47,105.88
2016,5,9,7,45,0.0,138.0,0.9,13.5,138.0,133.59,106.14
2016,5,9,8,0,0.0,139.0,0.9,14.0,139.0,134.65,106.45
2016,5,9,8,15,0.0,150.5,0.9,14.0,150.5,145.92,115.25
2016,5,9,8,30,0.0,162.0,0.9,14.0,162.0,157.21,123.97
2016,5,9,8,45,8.5,204.5,0.95,14.5,210.5,204.74,161.47
2016,5,9,9,0,17.0,247.0,1.0,15.0,259.0,253.22,198.78
2016,5,9,9,15,46.0,300.5,1.0,15.0,336.0,333.33,260.42
2016,5,9,9,30,75.0,354.0,1.0,15.0,413.0,412.92,319.83
2016,5,9,9,45,82.5,374.5,1.0,15.5,441.5,443.1,340.51
2016,5,9,10,0,90.0,395.0,1.0,16.0,470.0,473.58,361.49
2016,5,9,10,15,92.0,406.0,1.0,16.0,485.0,489.6,372.4
2016,5,9,10,30,94.0,417.0,1.0,16.0,500.0,505.41,383.25
2016,5,9,10,45,499.5,270.0,1.05,16.5,725.0,760.32,574.6
2016,5,9,11,0,905.0,123.0,1.1,17.0,950.0,1004.38,734.68
2016,5,9,11,15,908.0,123.5,1.1,17.0,962.5,1020.57,740.94
2016,5,9,11,30,911.0,124.0,1.1,17.0,975.0,1033.46,748.5
2016,5,9,11,45,912.0,124.0,1.15,17.5,980.0,1040.5,752.1
2016,5,9,12,0,913.0,124.0,1.2,18.0,985.0,1044.13,753.73
2016,5,9,12,15,912.5,124.0,1.2,18.0,982.0,1042.82,752.89
2016,5,9,12,30,912.0,124.0,1.2,18.0,979.0,1038.08,750.08
2016,5,9,12,45,909.5,123.5,1.2,18.5,968.5,1027.45,742.33
2016,5,9,13,0,907.0,123.0,1.2,19.0,958.0,1013.49,732.68
2016,5,9,13,15,903.5,122.5,1.2,19.0,940.0,995.3,721.87
2016,5,9,13,30,900.0,122.0,1.2,19.0,922.0,973.97,709.15
2016,5,9,13,45,893.5,121.0,1.25,19.0,897.0,946.34,693.25
2016,5,9,14,0,887.0,120.0,1.3,19.0,872.0,915.95,675.48
2016,5,9,14,15,879.5,118.0,1.25,18.5,840.5,881.08,654.41
2016,5,9,14,30,872.0,116.0,1.2,18.0,809.0,843.85,631.61
2016,5,9,14,45,861.5,114.0,1.2,18.0,771.0,802.07,605.03
2016,5,9,15,0,851.0,112.0,1.2,18.0,733.0,758.55,576.96
2016,5,9,15,15,837.5,109.5,1.2,17.5,690.5,712.61,547.85
2016,5,9,15,30,824.0,107.0,1.2,17.0,648.0,663.56,514.8
2016,5,9,15,45,806.5,103.5,1.2,17.0,601.0,610.24,475.93
2016,5,9,16,0,789.0,100.0,1.2,17.0,554.0,556.81,435.83
2016,5,9,16,15,765.5,96.0,1.15,16.5,503.5,499.9,392.29
2016,5,9,16,30,742.0,92.0,1.1,16.0,453.0,444.05,348.07
2016,5,9,16,45,710.0,87.5,1.1,16.0,401.0,384.86,299.45
2016,5,9,17,0,678.0,83.0,1.1,16.0,349.0,328.71,251.81
2016,5,9,17,15,633.5,77.0,1.1,15.5,297.0,270.08,201.75
2016,5,9,17,30,589.0,71.0,1.1,15.0,245.0,215.95,154.68
2016,5,9,17,45,519.5,63.5,1.1,14.5,195.0,160.33,107.72
2016,5,9,18,0,450.0,56.0,1.1,14.0,145.0,112.56,69.22
2016,5,9,18,15,350.0,44.5,1.05,13.5,101.5,66.62,36.8
2016,5,9,18,30,250.0,33.0,1.0,13.0,58.0,31.76,16.23
2016,5,9,18,45,125.0,16.5,1.0,12.5,29.0,12.77,0.0
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,14.0,0.5,11.0,18.5,13.76,0.0
2016,5,10,5,30,127.0,28.0,0.5,11.0,37.0,21.82,10.03
2016,5,10,5,45,239.5,42.5,0.5,11.5,77.5,47.74,27.26
2016,5,10,6,0,352.0,57.0,0.5,12.0,118.0,88.48,54.18
2016,5,10,6,15,176.0,47.5,0.5,12.0,78.0,73.08,49.16
2016,5,10,6,30,0.0,38.0,0.5,12.0,38.0,36.69,26.04
2016,5,10,6,45,0.0,47.0,0.5,12.5,47.0,45.39,33.52
2016,5,10,7,0,0.0,56.0,0.5,13.0,56.0,54.11,40.8
2016,5,10,7,15,0.0,79.5,0.45,13.0,79.5,76.87,59.89
2016,5,10,7,30,0.0,103.0,0.4,13.0,103.0,99.61,78.6
2016,5,10,7,45,0.0,132.0,0.4,13.5,132.0,127.76,101.23
2016,5,10,8,0,0.0,161.0,0.4,14.0,161.0,156.04,123.46
2016,5,10,8,15,6.5,187.5,0.4,14.5,191.5,185.87,146.6
2016,5,10,8,30,13.0,214.0,0.4,15.0,222.0,216.42,169.89
2016,5,10,8,45,19.5,242.5,0.4,16.0,256.0,249.62,194.43
2016,5,10,9,0,26.0,271.0,0.4,17.0,290.0,283.45,218.89
2016,5,10,9,15,84.0,322.0,0.4,17.5,387.5,384.21,294.25
2016,5,10,9,30,142.0,373.0,0.4,18.0,485.0,490.85,370.25
2016,5,10,9,45,483.0,265.0,0.4,18.5,665.5,684.78,512.1
2016,5,10,10,0,824.0,157.0,0.4,19.0,846.0,889.1,646.51
2016,5,10,10,15,831.5,159.0,0.4,19.5,873.0,921.53,661.64
2016,5,10,10,30,839.0,161.0,0.4,20.0,900.0,951.52,677.79
2016,5,10,10,45,846.0,161.0,0.45,20.5,920.5,976.35,691.79
2016,5,10,11,0,853.0,161.0,0.5,21.0,941.0,998.38,704.15
2016,5,10,11,15,855.5,162.0,0.55,21.0,953.5,1014.09,714.1
2016,5,10,11,30,858.0,163.0,0.6,21.0,966.0,1026.65,722.32
2016,5,10,11,45,861.0,162.0,0.7,21.5,971.5,1034.42,727.58
2016,5,10,12,0,864.0,161.0,0.8,22.0,977.0,1038.91,730.97
2016,5,10,12,15,863.0,160.5,0.85,22.0,973.5,1036.61,730.64
2016,5,10,12,30,862.0,160.0,0.9,22.0,970.0,1031.0,728.46
2016,5,10,12,45,863.5,157.0,0.95,22.5,960.5,1016.07,719.3
2016,5,10,13,0,865.0,154.0,1.0,23.0,951.0,1004.07,712.11
2016,5,10,13,15,860.0,153.0,1.05,22.5,932.5,989.95,706.32
2016,5,10,13,30,855.0,152.0,1.1,22.0,914.0,967.25,695.15
2016,5,10,13,45,848.0,150.5,1.15,22.0,888.5,939.34,679.33
2016,5,10,14,0,841.0,149.0,1.2,22.0,863.0,908.83,661.75
2016,5,10,14,15,831.5,146.5,1.2,22.0,831.0,872.71,639.62
2016,5,10,14,30,822.0,144.0,1.2,22.0,799.0,834.48,615.96
2016,5,10,14,45,811.0,141.0,1.25,22.0,761.0,792.67,590.28
2016,5,10,15,0,800.0,138.0,1.3,22.0,723.0,749.28,563.12
2016,5,10,15,15,784.5,134.5,1.3,21.5,680.5,700.86,532.11
2016,5,10,15,30,769.0,131.0,1.3,21.0,638.0,651.71,498.65
2016,5,10,15,45,752.0,126.0,1.3,21.0,591.5,599.87,461.34
2016,5,10,16,0,735.0,121.0,1.3,21.0,545.0,547.59,422.66
2016,5,10,16,15,709.0,116.0,1.3,20.5,495.0,490.84,380.19
2016,5,10,16,30,683.0,111.0,1.3,20.0,445.0,435.5,337.32
2016,5,10,16,45,653.0,104.0,1.3,19.5,394.0,378.21,291.51
2016,5,10,17,0,623.0,97.0,1.3,19.0,343.0,323.34,246.12
2016,5,10,17,15,576.5,89.5,1.25,18.0,292.0,265.6,197.95
2016,5,10,17,30,530.0,82.0,1.2,17.0,241.0,212.66,152.95
2016,5,10,17,45,468.0,72.0,1.2,16.5,192.0,159.34,108.28
2016,5,10,18,0,406.0,62.0,1.2,16.0,143.0,112.27,70.38
2016,5,10,18,15,310.0,49.0,1.15,15.5,100.5,67.64,38.76
2016,5,10,18,30,214.0,36.0,1.1,15.0,58.0,34.01,18.27
2016,5,10,18,45,107.0,18.0,1.05,14.5,29.0,13.96,0.0
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.5,13.5,0.7,11.5,20.5,13.27,0.0
2016,5,11,5,30,193.0,27.0,0.7,12.0,41.0,20.94,9.84
2016,5,11,5,45,303.0,39.0,0.7,12.5,82.0,48.57,25.9
2016,5,11,6,0,413.0,51.0,0.7,13.0,123.0,90.51,53.07
2016,5,11,6,15,484.5,59.5,0.65,13.0,172.0,135.46,87.91
2016,5,11,6,30,556.0,68.0,0.6,13.0,221.0,188.58,132.26
2016,5,11,6,45,278.0,86.5,0.6,13.5,163.0,161.5,122.28
2016,5,11,7,0,0.0,105.0,0.6,14.0,105.0,101.26,79.92
2016,5,11,7,15,1.5,127.5,0.55,14.5,128.5,123.67,98.2
2016,5,11,7,30,3.0,150.0,0.5,15.0,152.0,146.34,116.06
2016,5,11,7,45,6.5,168.0,0.45,15.5,172.0,165.88,131.06
2016,5,11,8,0,10.0,186.0,0.4,16.0,192.0,185.82,146.13
2016,5,11,8,15,16.0,210.5,0.4,16.5,220.5,213.99,167.5
2016,5,11,8,30,22.0,235.0,0.4,17.0,249.0,242.79,188.96
2016,5,11,8,45,107.0,284.0,0.4,17.5,359.5,357.4,276.46
2016,5,11,9,0,192.0,333.0,0.4,18.0,470.0,474.17,361.18
2016,5,11,9,15,191.0,353.0,0.4,18.0,496.5,502.18,379.21
2016,5,11,9,30,190.0,373.0,0.4,18.0,523.0,529.63,397.55
2016,5,11,9,45,524.0,256.0,0.45,18.5,690.0,710.36,530.41
2016,5,11,10,0,858.0,139.0,0.5,19.0,857.0,900.72,655.41
2016,5,11,10,15,864.5,140.5,0.55,19.5,884.0,928.42,668.88
2016,5,11,10,30,871.0,142.0,0.6,20.0,911.0,957.35,685.6
2016,5,11,10,45,876.0,143.0,0.65,20.5,931.0,981.61,699.34
2016,5,11,11,0,881.0,144.0,0.7,21.0,951.0,1002.92,711.33
2016,5,11,11,15,883.5,144.5,0.75,21.0,963.5,1018.23,721.07
2016,5,11,11,30,886.0,145.0,0.8,21.0,976.0,1030.34,729.03
2016,5,11,11,45,890.0,143.5,0.85,21.5,981.5,1038.67,733.44
2016,5,11,12,0,894.0,142.0,0.9,22.0,987.0,1043.71,735.97
2016,5,11,12,15,893.0,141.5,0.95,22.0,983.5,1041.41,735.58
2016,5,11,12,30,892.0,141.0,1.0,22.0,980.0,1035.76,733.34
2016,5,11,12,45,896.5,135.5,1.05,22.0,971.0,1027.18,729.41
2016,5,11,13,0,901.0,130.0,1.1,22.0,962.0,1015.16,723.44
2016,5,11,13,15,896.5,129.0,1.15,22.0,943.5,995.64,712.86
2016,5,11,13,30,892.0,128.0,1.2,22.0,925.0,973.04,700.4
2016,5,11,13,45,886.5,126.5,1.25,22.0,899.5,946.05,685.1
2016,5,11,14,0,881.0,125.0,1.3,22.0,874.0,916.29,667.92
2016,5,11,14,15,872.5,123.0,1.3,22.0,841.5,880.8,646.16
2016,5,11,14,30,864.0,121.0,1.3,22.0,809.0,843.04,622.78
2016,5,11,14,45,852.5,119.0,1.3,22.0,771.0,800.82,596.2
2016,5,11,15,0,841.0,117.0,1.3,22.0,733.0,759.13,569.68
2016,5,11,15,15,826.5,114.0,1.25,21.5,690.0,710.34,538.44
2016,5,11,15,30,812.0,111.0,1.2,21.0,647.0,660.66,504.84
2016,5,11,15,45,793.5,107.5,1.15,21.0,600.0,607.34,466.16
2016,5,11,16,0,775.0,104.0,1.1,21.0,553.0,554.03,426.49
2016,5,11,16,15,751.0,100.0,1.05,20.5,502.5,497.62,384.12
2016,5,11,16,30,727.0,96.0,1.0,20.0,452.0,441.83,340.81
2016,5,11,16,45,694.5,90.5,1.0,19.5,400.5,382.76,293.79
2016,5,11,17,0,662.0,85.0,1.0,19.0,349.0,326.3,247.25
2016,5,11,17,15,617.5,79.0,1.0,18.5,297.0,268.56,198.68
2016,5,11,17,30,573.0,73.0,1.0,18.0,245.0,215.31,153.04
2016,5,11,17,45,509.5,64.5,1.0,17.5,196.0,160.7,107.31
2016,5,11,18,0,446.0,56.0,1.0,17.0,147.0,113.24,69.18
2016,5,11,18,15,350.5,45.0,0.95,16.0,103.5,68.13,37.5
2016,5,11,18,30,255.0,34.0,0.9,15.0,60.0,33.61,17.25
2016,5,11,18,45,127.5,17.0,0.85,14.5,30.0,13.1,0.0
2016,5,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,5,15,70.5,14.5,0.9,11.0,20.0,14.25,0.0
2016,5,12,5,30,141.0,29.0,0.9,11.0,40.0,22.52,11.52
2016,5,12,5,45,234.5,44.0,0.95,11.5,79.0,49.65,28.79
2016,5,12,6,0,328.0,59.0,1.0,12.0,118.0,88.83,55.49
2016,5,12,6,15,399.0,70.5,1.0,12.0,165.0,131.83,89.07
2016,5,12,6,30,470.0,82.0,1.0,12.0,212.0,182.9,131.66
2016,5,12,6,45,235.0,80.5,1.05,12.5,145.5,144.05,109.89
2016,5,12,7,0,0.0,79.0,1.1,13.0,79.0,76.34,59.46
2016,5,12,7,15,0.0,101.5,1.1,13.5,101.5,98.07,77.51
2016,5,12,7,30,0.0,124.0,1.1,14.0,124.0,119.89,95.13
2016,5,12,7,45,3.5,151.5,1.1,14.5,153.5,148.38,117.9
2016,5,12,8,0,7.0,179.0,1.1,15.0,183.0,177.35,140.64
2016,5,12,8,15,12.5,203.5,1.05,15.5,211.5,205.04,161.96
2016,5,12,8,30,18.0,228.0,1.0,16.0,240.0,233.33,183.39
2016,5,12,8,45,43.0,272.0,0.95,16.5,302.5,297.85,232.79
2016,5,12,9,0,68.0,316.0,0.9,17.0,365.0,362.48,280.71
2016,5,12,9,15,440.0,229.0,0.85,17.0,571.0,578.34,447.62
2016,5,12,9,30,812.0,142.0,0.8,17.0,777.0,809.54,609.56
2016,5,12,9,45,822.5,143.5,0.75,17.5,810.5,848.36,629.12
2016,5,12,10,0,833.0,145.0,0.7,18.0,844.0,885.28,649.6
2016,5,12,10,15,840.0,147.0,0.7,18.5,870.5,917.41,667.63
2016,5,12,10,30,847.0,149.0,0.7,19.0,897.0,947.05,683.94
2016,5,12,10,45,850.0,151.0,0.7,19.5,916.5,970.24,696.1
2016,5,12,11,0,853.0,153.0,0.7,20.0,936.0,985.04,703.1
2016,5,12,11,15,856.0,154.0,0.75,20.0,948.5,1000.93,713.37
2016,5,12,11,30,859.0,155.0,0.8,20.0,961.0,1013.73,721.8
2016,5,12,11,45,859.0,156.0,0.85,20.5,965.5,1020.39,725.21
2016,5,12,12,0,859.0,157.0,0.9,21.0,970.0,1023.83,726.83
2016,5,12,12,15,858.5,156.5,0.9,21.0,967.5,1022.07,725.72
2016,5,12,12,30,858.0,156.0,0.9,21.0,965.0,1017.09,722.82
2016,5,12,12,45,842.0,164.0,0.95,21.0,950.5,1008.23,718.69
2016,5,12,13,0,826.0,172.0,1.0,21.0,936.0,990.43,709.1
2016,5,12,13,15,822.0,171.0,1.0,21.0,918.5,972.28,698.46
2016,5,12,13,30,818.0,170.0,1.0,21.0,901.0,951.26,686.05
2016,5,12,13,45,817.5,164.5,1.05,21.0,878.0,926.12,671.91
2016,5,12,14,0,817.0,159.0,1.1,21.0,855.0,898.15,655.88
2016,5,12,14,15,807.5,156.5,1.1,21.0,823.5,862.78,634.12
2016,5,12,14,30,798.0,154.0,1.1,21.0,792.0,825.38,610.93
2016,5,12,14,45,792.5,148.0,1.1,21.0,756.0,785.8,586.04
2016,5,12,15,0,787.0,142.0,1.1,21.0,720.0,744.31,559.59
2016,5,12,15,15,771.5,138.5,1.1,20.5,678.0,696.48,528.85
2016,5,12,15,30,756.0,135.0,1.1,20.0,636.0,648.41,496.2
2016,5,12,15,45,741.5,128.5,1.1,19.5,590.5,596.86,460.15
2016,5,12,16,0,727.0,122.0,1.1,19.0,545.0,545.08,422.7
2016,5,12,16,15,701.0,117.5,1.1,18.5,495.0,489.29,380.87
2016,5,12,16,30,675.0,113.0,1.1,18.0,445.0,434.92,338.65
2016,5,12,16,45,643.5,106.0,1.15,18.0,394.5,377.46,292.29
2016,5,12,17,0,612.0,99.0,1.2,18.0,344.0,322.6,246.57
2016,5,12,17,15,566.0,91.5,1.2,17.0,293.0,265.61,199.07
2016,5,12,17,30,520.0,84.0,1.2,16.0,242.0,213.36,154.63
2016,5,12,17,45,453.5,74.5,1.25,15.5,193.0,160.13,110.12
2016,5,12,18,0,387.0,65.0,1.3,15.0,144.0,113.57,72.65
2016,5,12,18,15,295.5,51.5,1.25,14.5,102.0,69.68,41.06
2016,5,12,18,30,204.0,38.0,1.2,14.0,60.0,36.26,20.17
2016,5,12,18,45,102.0,19.0,1.2,13.5,30.0,14.69,0.31
2016,5,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
