Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,0.95,11.0,4.5,4.42,0.0
2016,5,13,5,30,0.0,9.0,1.0,11.0,9.0,8.67,1.11
2016,5,13,5,45,0.0,17.5,1.05,11.0,17.5,16.88,8.53
2016,5,13,6,0,0.0,26.0,1.1,11.0,26.0,25.09,15.86
2016,5,13,6,15,0.0,36.0,1.1,11.5,36.0,34.75,24.35
2016,5,13,6,30,0.0,46.0,1.1,12.0,46.0,44.43,32.71
2016,5,13,6,45,0.0,57.0,1.15,12.5,57.0,55.08,41.75
2016,5,13,7,0,0.0,68.0,1.2,13.0,68.0,65.73,50.62
2016,5,13,7,15,0.0,74.5,1.15,13.0,74.5,72.03,55.78
2016,5,13,7,30,0.0,81.0,1.1,13.0,81.0,78.34,60.88
2016,5,13,7,45,0.0,99.5,1.1,13.5,99.5,96.26,75.47
2016,5,13,8,0,0.0,118.0,1.1,14.0,118.0,114.23,89.83
2016,5,13,8,15,0.0,128.5,1.05,14.0,128.5,124.48,97.87
2016,5,13,8,30,0.0,139.0,1.0,14.0,139.0,134.75,105.87
2016,5,13,8,45,0.0,138.5,1.0,14.5,138.5,134.31,104.99
2016,5,13,9,0,0.0,138.0,1.0,15.0,138.0,133.87,104.17
2016,5,13,9,15,2.5,164.0,0.95,15.5,166.0,161.25,125.65
2016,5,13,9,30,5.0,190.0,0.9,16.0,194.0,188.91,146.9
2016,5,13,9,45,8.0,217.0,0.9,16.5,223.5,218.22,169.15
2016,5,13,10,0,11.0,244.0,0.9,17.0,253.0,247.8,191.26
2016,5,13,10,15,11.5,251.0,0.95,17.0,261.0,255.57,196.9
2016,5,13,10,30,12.0,258.0,1.0,17.0,269.0,263.34,202.65
2016,5,13,10,45,15.0,287.0,1.05,17.5,301.0,295.27,226.33
2016,5,13,11,0,18.0,316.0,1.1,18.0,333.0,327.35,249.7
2016,5,13,11,15,19.5,328.0,1.1,18.0,346.5,341.12,259.62
2016,5,13,11,30,21.0,340.0,1.1,18.0,360.0,354.85,269.6
2016,5,13,11,45,73.0,408.0,1.15,18.0,477.0,482.79,364.47
2016,5,13,12,0,125.0,476.0,1.2,18.0,594.0,611.92,455.85
2016,5,13,12,15,129.0,470.5,1.2,18.0,592.5,610.11,453.6
2016,5,13,12,30,133.0,465.0,1.2,18.0,591.0,607.63,452.19
2016,5,13,12,45,521.5,295.0,1.3,18.0,779.5,828.08,617.62
2016,5,13,13,0,910.0,125.0,1.4,18.0,968.0,1019.22,745.07
2016,5,13,13,15,906.5,124.0,1.4,17.5,950.0,1000.55,732.46
2016,5,13,13,30,903.0,123.0,1.4,17.0,932.0,978.75,720.63
2016,5,13,13,45,898.5,121.0,1.45,17.0,907.5,951.99,704.99
2016,5,13,14,0,894.0,119.0,1.5,17.0,883.0,922.36,687.39
2016,5,13,14,15,886.5,117.5,1.5,17.0,851.5,887.93,665.79
2016,5,13,14,30,879.0,116.0,1.5,17.0,820.0,851.13,642.47
2016,5,13,14,45,871.5,112.5,1.55,17.0,783.0,810.12,616.62
2016,5,13,15,0,864.0,109.0,1.6,17.0,746.0,767.13,589.02
2016,5,13,15,15,850.5,106.5,1.6,16.5,703.0,719.09,557.98
2016,5,13,15,30,837.0,104.0,1.6,16.0,660.0,671.28,525.69
2016,5,13,15,45,824.5,99.5,1.6,16.0,614.0,619.65,487.6
2016,5,13,16,0,812.0,95.0,1.6,16.0,568.0,567.4,447.92
2016,5,13,16,15,790.0,91.5,1.55,15.5,518.0,510.81,404.18
2016,5,13,16,30,768.0,88.0,1.5,15.0,468.0,455.07,359.6
2016,5,13,16,45,744.5,82.0,1.5,15.0,417.0,397.33,311.54
2016,5,13,17,0,721.0,76.0,1.5,15.0,366.0,341.17,263.23
2016,5,13,17,15,680.0,71.0,1.5,14.5,313.5,281.49,211.64
2016,5,13,17,30,639.0,66.0,1.5,14.0,261.0,226.64,163.22
2016,5,13,17,45,585.0,58.5,1.5,13.5,211.0,171.09,114.99
2016,5,13,18,0,531.0,51.0,1.5,13.0,161.0,121.53,73.64
2016,5,13,18,15,437.5,42.0,1.45,12.5,115.5,73.45,38.99
2016,5,13,18,30,344.0,33.0,1.4,12.0,70.0,36.13,17.71
2016,5,13,18,45,172.0,16.5,1.35,12.0,35.0,12.17,0.22
2016,5,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,15,110.5,14.5,0.6,12.0,23.5,14.25,0.0
2016,5,14,5,30,221.0,29.0,0.6,12.0,47.0,22.42,12.07
2016,5,14,5,45,333.0,39.0,0.65,12.5,89.0,51.48,27.03
2016,5,14,6,0,445.0,49.0,0.7,13.0,131.0,93.82,54.43
2016,5,14,6,15,513.5,57.0,0.7,13.5,179.5,139.81,90.35
2016,5,14,6,30,582.0,65.0,0.7,14.0,228.0,193.57,135.32
2016,5,14,6,45,625.0,71.5,0.7,14.5,279.5,246.26,181.29
2016,5,14,7,0,668.0,78.0,0.7,15.0,331.0,303.37,230.48
2016,5,14,7,15,702.0,83.0,0.7,15.0,383.0,359.63,278.58
2016,5,14,7,30,736.0,88.0,0.7,15.0,435.0,419.41,328.04
2016,5,14,7,45,761.5,92.0,0.7,15.5,486.5,475.76,372.74
2016,5,14,8,0,787.0,96.0,0.7,16.0,538.0,533.5,416.82
2016,5,14,8,15,505.0,192.0,0.7,16.5,485.0,498.4,387.85
2016,5,14,8,30,223.0,288.0,0.7,17.0,432.0,430.45,332.93
2016,5,14,8,45,542.0,196.5,0.7,17.5,578.0,577.64,446.24
2016,5,14,9,0,861.0,105.0,0.7,18.0,724.0,742.68,562.87
2016,5,14,9,15,872.0,107.0,0.7,18.0,763.0,787.83,589.94
2016,5,14,9,30,883.0,109.0,0.7,18.0,802.0,831.35,617.13
2016,5,14,9,45,716.0,203.5,0.75,18.5,781.0,821.73,608.8
2016,5,14,10,0,549.0,298.0,0.8,19.0,760.0,792.48,584.16
2016,5,14,10,15,556.5,302.5,0.8,19.0,783.5,820.31,602.54
2016,5,14,10,30,564.0,307.0,0.8,19.0,807.0,846.58,618.98
2016,5,14,10,45,737.5,214.5,0.85,19.5,883.5,931.67,676.14
2016,5,14,11,0,911.0,122.0,0.9,20.0,960.0,1010.2,723.43
2016,5,14,11,15,913.0,122.5,0.95,20.0,972.0,1025.38,732.27
2016,5,14,11,30,915.0,123.0,1.0,20.0,984.0,1037.26,740.1
2016,5,14,11,45,913.0,125.0,1.05,20.5,988.0,1043.31,743.07
2016,5,14,12,0,911.0,127.0,1.1,21.0,992.0,1045.94,744.1
2016,5,14,12,15,910.5,127.0,1.1,21.0,989.0,1044.63,743.28
2016,5,14,12,30,910.0,127.0,1.1,21.0,986.0,1039.93,740.54
2016,5,14,12,45,898.0,132.5,1.15,21.0,973.0,1026.06,733.24
2016,5,14,13,0,886.0,138.0,1.2,21.0,960.0,1009.11,724.15
2016,5,14,13,15,882.0,137.0,1.2,20.5,942.0,990.37,714.46
2016,5,14,13,30,878.0,136.0,1.2,20.0,924.0,968.6,702.86
2016,5,14,13,45,872.0,134.5,1.25,20.0,898.5,941.57,687.36
2016,5,14,14,0,866.0,133.0,1.3,20.0,873.0,911.83,670.03
2016,5,14,14,15,857.5,131.0,1.3,20.0,841.5,876.89,648.42
2016,5,14,14,30,849.0,129.0,1.3,20.0,810.0,842.76,627.24
2016,5,14,14,45,836.5,127.5,1.35,20.0,772.0,800.53,600.98
2016,5,14,15,0,824.0,126.0,1.4,20.0,734.0,756.78,573.32
2016,5,14,15,15,809.5,123.0,1.4,19.5,691.0,708.79,542.76
2016,5,14,15,30,795.0,120.0,1.4,19.0,648.0,659.95,509.47
2016,5,14,15,45,776.0,116.0,1.45,19.0,601.5,606.68,471.13
2016,5,14,16,0,757.0,112.0,1.5,19.0,555.0,553.51,431.65
2016,5,14,16,15,560.5,147.5,1.5,18.5,459.5,446.3,349.8
2016,5,14,16,30,364.0,183.0,1.5,18.0,364.0,353.9,278.13
2016,5,14,16,45,220.0,172.5,1.5,17.5,278.0,262.31,206.68
2016,5,14,17,0,76.0,162.0,1.5,17.0,192.0,184.22,145.54
2016,5,14,17,15,311.5,121.5,1.45,16.5,221.0,214.84,165.41
2016,5,14,17,30,547.0,81.0,1.4,16.0,250.0,218.58,158.6
2016,5,14,17,45,481.5,72.5,1.35,16.0,200.5,164.9,112.93
2016,5,14,18,0,416.0,64.0,1.3,16.0,151.0,118.61,75.34
2016,5,14,18,15,323.0,51.5,1.2,15.5,108.0,72.91,42.39
2016,5,14,18,30,230.0,39.0,1.1,15.0,65.0,38.58,21.3
2016,5,14,18,45,115.0,19.5,1.05,14.5,32.5,15.02,2.44
2016,5,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.5,16.5,1.05,12.5,22.5,14.0,0.0
2016,5,15,5,30,145.0,33.0,1.1,13.0,45.0,25.67,14.81
2016,5,15,5,45,251.5,46.5,1.2,13.5,86.0,53.87,31.28
2016,5,15,6,0,358.0,60.0,1.3,14.0,127.0,94.44,58.45
2016,5,15,6,15,290.5,84.0,1.3,14.0,149.5,127.6,89.68
2016,5,15,6,30,223.0,108.0,1.3,14.0,172.0,153.16,115.44
2016,5,15,6,45,260.5,123.0,1.35,14.5,211.5,192.08,148.11
2016,5,15,7,0,298.0,138.0,1.4,15.0,251.0,235.07,184.06
2016,5,15,7,15,490.0,121.5,1.3,15.5,339.5,313.5,246.19
2016,5,15,7,30,682.0,105.0,1.2,16.0,428.0,412.18,323.97
2016,5,15,7,45,511.0,163.0,1.15,16.5,420.5,419.6,330.41
2016,5,15,8,0,340.0,221.0,1.1,17.0,413.0,407.5,320.17
2016,5,15,8,15,326.5,246.5,1.05,17.0,443.5,442.56,346.45
2016,5,15,8,30,313.0,272.0,1.0,17.0,474.0,475.79,370.22
2016,5,15,8,45,568.0,196.5,1.0,17.5,594.5,597.6,462.85
2016,5,15,9,0,823.0,121.0,1.0,18.0,715.0,733.28,559.92
2016,5,15,9,15,835.0,123.5,1.0,18.0,753.5,778.56,588.09
2016,5,15,9,30,847.0,126.0,1.0,18.0,792.0,822.39,615.97
2016,5,15,9,45,870.5,119.5,1.0,18.5,829.5,862.04,639.51
2016,5,15,10,0,894.0,113.0,1.0,19.0,867.0,903.21,663.72
2016,5,15,10,15,900.0,114.0,1.0,19.5,894.0,934.63,681.28
2016,5,15,10,30,906.0,115.0,1.0,20.0,921.0,963.33,697.07
2016,5,15,10,45,909.5,116.5,1.05,20.5,940.5,987.31,710.72
2016,5,15,11,0,913.0,118.0,1.1,21.0,960.0,1008.19,722.48
2016,5,15,11,15,916.0,119.0,1.15,21.0,973.0,1024.88,733.09
2016,5,15,11,30,919.0,120.0,1.2,21.0,986.0,1038.28,741.8
2016,5,15,11,45,918.5,121.0,1.25,21.0,990.5,1044.83,746.41
2016,5,15,12,0,918.0,122.0,1.3,21.0,995.0,1047.97,749.09
2016,5,15,12,15,918.0,122.0,1.35,21.0,992.5,1047.16,749.47
2016,5,15,12,30,918.0,122.0,1.4,21.0,990.0,1042.94,747.86
2016,5,15,12,45,921.5,117.5,1.5,21.0,981.0,1034.19,744.37
2016,5,15,13,0,925.0,113.0,1.6,21.0,972.0,1021.95,738.71
2016,5,15,13,15,922.0,112.5,1.65,20.5,954.5,1004.09,730.15
2016,5,15,13,30,919.0,112.0,1.7,20.0,937.0,983.03,719.53
2016,5,15,13,45,913.0,111.0,1.75,20.0,912.0,955.61,703.37
2016,5,15,14,0,907.0,110.0,1.8,20.0,887.0,925.36,685.3
2016,5,15,14,15,900.0,108.5,1.8,19.5,856.0,891.07,665.09
2016,5,15,14,30,893.0,107.0,1.8,19.0,825.0,854.34,643.03
2016,5,15,14,45,884.0,105.0,1.8,19.0,788.0,813.26,616.55
2016,5,15,15,0,875.0,103.0,1.8,19.0,751.0,770.28,588.48
2016,5,15,15,15,862.5,100.5,1.8,18.5,708.0,722.61,557.8
2016,5,15,15,30,850.0,98.0,1.8,18.0,665.0,673.78,525.26
2016,5,15,15,45,832.5,95.5,1.85,18.0,618.0,621.74,487.16
2016,5,15,16,0,815.0,93.0,1.9,18.0,571.0,568.38,446.92
2016,5,15,16,15,792.5,90.0,1.9,17.5,521.0,511.97,403.63
2016,5,15,16,30,770.0,87.0,1.9,17.0,471.0,456.46,359.48
2016,5,15,16,45,736.0,83.5,1.9,17.0,418.0,396.75,310.02
2016,5,15,17,0,702.0,80.0,1.9,17.0,365.0,338.91,260.71
2016,5,15,17,15,660.0,75.0,1.85,16.5,313.0,280.75,210.6
2016,5,15,17,30,618.0,70.0,1.8,16.0,261.0,226.74,163.22
2016,5,15,17,45,551.5,63.5,1.8,15.5,210.5,170.78,115.51
2016,5,15,18,0,485.0,57.0,1.8,15.0,160.0,122.23,75.77
2016,5,15,18,15,391.5,47.0,1.7,14.5,115.5,75.6,42.08
2016,5,15,18,30,298.0,37.0,1.6,14.0,71.0,39.73,20.9
2016,5,15,18,45,149.0,18.5,1.55,13.5,35.5,14.18,2.72
2016,5,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,16.0,1.15,12.0,23.5,12.48,0.0
2016,5,16,5,30,163.0,32.0,1.1,12.0,47.0,24.77,14.41
2016,5,16,5,45,258.5,46.0,1.1,12.5,86.5,54.17,31.38
2016,5,16,6,0,354.0,60.0,1.1,13.0,126.0,94.43,58.84
2016,5,16,6,15,423.5,70.5,1.05,13.5,173.5,137.96,92.85
2016,5,16,6,30,493.0,81.0,1.0,14.0,221.0,190.16,136.14
2016,5,16,6,45,542.5,88.5,0.95,14.5,271.5,240.71,179.6
2016,5,16,7,0,592.0,96.0,0.9,15.0,322.0,296.5,227.05
2016,5,16,7,15,628.0,102.0,0.85,15.5,373.0,350.45,272.3
2016,5,16,7,30,664.0,108.0,0.8,16.0,424.0,407.59,318.6
2016,5,16,7,45,696.0,111.5,0.75,16.5,475.0,463.13,362.11
2016,5,16,8,0,728.0,115.0,0.7,17.0,526.0,520.83,405.57
2016,5,16,8,15,748.0,119.0,0.7,17.5,573.0,573.65,444.26
2016,5,16,8,30,768.0,123.0,0.7,18.0,620.0,626.72,481.83
2016,5,16,8,45,788.5,124.0,0.7,18.5,664.5,677.13,516.41
2016,5,16,9,0,809.0,125.0,0.7,19.0,709.0,727.36,548.88
2016,5,16,9,15,820.5,127.0,0.7,19.0,747.5,771.16,576.66
2016,5,16,9,30,832.0,129.0,0.7,19.0,786.0,813.52,603.18
2016,5,16,9,45,854.5,123.5,0.75,19.5,822.5,852.76,627.01
2016,5,16,10,0,877.0,118.0,0.8,20.0,859.0,893.57,651.62
2016,5,16,10,15,883.5,119.0,0.85,20.5,885.5,924.94,669.92
2016,5,16,10,30,890.0,120.0,0.9,21.0,912.0,953.69,686.57
2016,5,16,10,45,894.0,121.0,0.95,21.5,931.5,977.27,699.94
2016,5,16,11,0,898.0,122.0,1.0,22.0,951.0,997.83,711.49
2016,5,16,11,15,901.0,123.0,1.05,22.0,964.0,1014.3,721.94
2016,5,16,11,30,904.0,124.0,1.1,22.0,977.0,1027.53,730.54
2016,5,16,11,45,904.5,124.5,1.15,22.5,982.0,1034.48,733.98
2016,5,16,12,0,905.0,125.0,1.2,23.0,987.0,1038.07,735.53
2016,5,16,12,15,905.0,124.5,1.2,23.0,984.5,1036.77,734.71
2016,5,16,12,30,905.0,124.0,1.2,23.0,982.0,1032.12,732.0
2016,5,16,12,45,904.5,123.0,1.3,23.0,972.0,1023.1,728.53
2016,5,16,13,0,904.0,122.0,1.4,23.0,962.0,1010.77,723.01
2016,5,16,13,15,900.5,121.0,1.4,22.5,945.0,992.28,713.42
2016,5,16,13,30,897.0,120.0,1.4,22.0,928.0,970.69,701.93
2016,5,16,13,45,895.5,117.0,1.45,22.0,904.5,945.9,687.79
2016,5,16,14,0,894.0,114.0,1.5,22.0,881.0,918.12,671.65
2016,5,16,14,15,887.0,112.5,1.5,22.0,850.0,884.25,650.77
2016,5,16,14,30,880.0,111.0,1.5,22.0,819.0,847.99,628.2
2016,5,16,14,45,871.0,108.5,1.55,22.0,782.0,806.9,602.75
2016,5,16,15,0,862.0,106.0,1.6,22.0,745.0,763.96,575.66
2016,5,16,15,15,849.0,103.5,1.6,21.5,702.5,716.5,545.6
2016,5,16,15,30,836.0,101.0,1.6,21.0,660.0,669.15,514.43
2016,5,16,15,45,815.0,99.5,1.6,21.0,612.5,615.46,475.44
2016,5,16,16,0,794.0,98.0,1.6,21.0,565.0,561.95,435.51
2016,5,16,16,15,771.5,94.5,1.55,20.5,515.5,506.11,393.19
2016,5,16,16,30,749.0,91.0,1.5,20.0,466.0,451.19,350.16
2016,5,16,16,45,712.0,88.5,1.45,19.5,413.5,391.62,302.21
2016,5,16,17,0,675.0,86.0,1.4,19.0,361.0,335.63,255.68
2016,5,16,17,15,632.5,80.0,1.3,18.5,309.5,277.79,206.63
2016,5,16,17,30,590.0,74.0,1.2,18.0,258.0,224.19,160.39
2016,5,16,17,45,525.5,67.0,1.2,17.5,208.5,169.66,114.56
2016,5,16,18,0,461.0,60.0,1.2,17.0,159.0,122.34,76.23
2016,5,16,18,15,369.0,49.0,1.15,16.0,115.0,76.13,43.06
2016,5,16,18,30,277.0,38.0,1.1,15.0,71.0,39.98,21.27
2016,5,16,18,45,151.5,23.5,1.1,14.5,40.0,18.22,5.83
2016,5,16,19,0,26.0,9.0,1.1,14.0,9.0,8.85,0.0
2016,5,16,19,15,13.0,4.5,1.1,13.5,4.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,5,15,120.5,15.0,0.65,12.5,26.0,11.63,0.0
2016,5,17,5,30,241.0,30.0,0.6,13.0,52.0,23.77,13.74
2016,5,17,5,45,347.5,40.5,0.6,13.5,94.5,55.0,29.03
2016,5,17,6,0,454.0,51.0,0.6,14.0,137.0,98.36,57.56
2016,5,17,6,15,521.5,59.0,0.55,14.5,186.5,144.83,93.92
2016,5,17,6,30,589.0,67.0,0.5,15.0,236.0,198.93,138.95
2016,5,17,6,45,640.0,72.0,0.5,16.0,289.0,252.82,184.94
2016,5,17,7,0,691.0,77.0,0.5,17.0,342.0,311.99,234.61
2016,5,17,7,15,724.0,81.5,0.5,17.5,394.5,369.33,282.36
2016,5,17,7,30,757.0,86.0,0.5,18.0,447.0,428.49,329.93
2016,5,17,7,45,785.0,88.5,0.55,19.0,499.5,485.57,373.99
2016,5,17,8,0,813.0,91.0,0.6,20.0,552.0,544.24,417.52
2016,5,17,8,15,831.5,94.0,0.65,20.5,600.5,598.99,457.44
2016,5,17,8,30,850.0,97.0,0.7,21.0,649.0,652.83,495.5
2016,5,17,8,45,865.5,99.0,0.75,22.0,694.0,703.99,528.98
2016,5,17,9,0,881.0,101.0,0.8,23.0,739.0,754.35,559.66
2016,5,17,9,15,891.5,103.0,0.8,23.0,778.5,799.78,587.93
2016,5,17,9,30,902.0,105.0,0.8,23.0,818.0,843.5,614.73
2016,5,17,9,45,910.0,107.0,0.8,23.5,851.5,883.18,637.38
2016,5,17,10,0,918.0,109.0,0.8,24.0,885.0,920.54,658.26
2016,5,17,10,15,923.5,110.0,0.8,24.0,912.0,952.12,676.6
2016,5,17,10,30,929.0,111.0,0.8,24.0,939.0,980.89,693.17
2016,5,17,10,45,933.0,112.0,0.85,24.5,959.0,1005.28,706.7
2016,5,17,11,0,937.0,113.0,0.9,25.0,979.0,1026.52,718.36
2016,5,17,11,15,939.0,114.0,0.9,25.0,991.5,1042.54,727.3
2016,5,17,11,30,941.0,115.0,0.9,25.0,1004.0,1055.17,734.34
2016,5,17,11,45,941.0,115.5,0.95,25.5,1008.0,1061.86,737.6
2016,5,17,12,0,941.0,116.0,1.0,26.0,1012.0,1065.06,738.94
2016,5,17,12,15,940.0,115.5,1.05,26.0,1009.0,1062.75,738.56
2016,5,17,12,30,939.0,115.0,1.1,26.0,1006.0,1056.95,736.25
2016,5,17,12,45,938.0,113.5,1.15,26.0,995.5,1046.66,731.35
2016,5,17,13,0,937.0,112.0,1.2,26.0,985.0,1032.95,724.46
2016,5,17,13,15,933.5,111.5,1.2,26.0,966.5,1014.48,713.84
2016,5,17,13,30,930.0,111.0,1.2,26.0,948.0,992.8,701.33
2016,5,17,13,45,923.0,110.0,1.25,26.0,922.5,964.28,685.43
2016,5,17,14,0,916.0,109.0,1.3,26.0,897.0,932.95,667.68
2016,5,17,14,15,908.5,107.5,1.3,26.0,865.0,898.05,646.78
2016,5,17,14,30,901.0,106.0,1.3,26.0,833.0,860.72,624.17
2016,5,17,14,45,890.5,104.5,1.35,26.0,795.0,818.77,598.93
2016,5,17,15,0,880.0,103.0,1.4,26.0,757.0,775.01,572.09
2016,5,17,15,15,867.0,101.0,1.4,25.5,714.0,727.38,542.74
2016,5,17,15,30,854.0,99.0,1.4,25.0,671.0,678.62,511.64
2016,5,17,15,45,837.5,95.5,1.4,25.0,624.0,626.07,474.4
2016,5,17,16,0,821.0,92.0,1.4,25.0,577.0,572.12,435.11
2016,5,17,16,15,799.0,88.5,1.4,24.5,526.5,515.27,393.21
2016,5,17,16,30,777.0,85.0,1.4,24.0,476.0,459.24,350.37
2016,5,17,16,45,748.0,81.0,1.4,23.5,424.0,400.85,304.21
2016,5,17,17,0,719.0,77.0,1.4,23.0,372.0,344.59,258.11
2016,5,17,17,15,678.5,72.0,1.3,22.0,319.5,285.17,208.72
2016,5,17,17,30,638.0,67.0,1.2,21.0,267.0,230.54,162.22
2016,5,17,17,45,577.5,60.5,1.15,20.5,216.5,174.6,115.27
2016,5,17,18,0,517.0,54.0,1.1,20.0,166.0,125.35,75.4
2016,5,17,18,15,428.0,44.5,1.0,19.0,121.0,77.57,41.32
2016,5,17,18,30,339.0,35.0,0.9,18.0,76.0,39.99,19.54
2016,5,17,18,45,201.5,22.5,0.85,17.0,43.5,17.29,5.73
2016,5,17,19,0,64.0,10.0,0.8,16.0,11.0,9.83,0.0
2016,5,17,19,15,32.0,5.0,0.75,15.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,5,15,103.5,16.0,0.8,13.5,26.0,12.42,0.0
2016,5,18,5,30,207.0,32.0,0.8,14.0,52.0,25.42,15.16
2016,5,18,5,45,307.5,44.5,0.8,14.5,93.5,56.38,31.23
2016,5,18,6,0,408.0,57.0,0.8,15.0,135.0,99.32,60.1
2016,5,18,6,15,475.5,65.5,0.75,15.5,183.0,143.69,94.68
2016,5,18,6,30,543.0,74.0,0.7,16.0,231.0,195.71,137.74
2016,5,18,6,45,592.5,80.5,0.65,16.5,282.5,248.09,182.48
2016,5,18,7,0,642.0,87.0,0.6,17.0,334.0,305.64,230.93
2016,5,18,7,15,676.0,92.0,0.6,17.5,385.5,360.45,276.58
2016,5,18,7,30,710.0,97.0,0.6,18.0,437.0,418.17,323.03
2016,5,18,7,45,737.0,101.0,0.6,19.0,487.5,473.98,365.8
2016,5,18,8,0,764.0,105.0,0.6,20.0,538.0,531.7,408.21
2016,5,18,8,15,783.0,108.5,0.6,20.5,585.5,584.88,446.51
2016,5,18,8,30,802.0,112.0,0.6,21.0,633.0,638.27,483.64
2016,5,18,8,45,818.0,114.5,0.6,22.0,677.0,688.48,516.37
2016,5,18,9,0,834.0,117.0,0.6,23.0,721.0,738.06,546.09
2016,5,18,9,15,845.0,119.0,0.6,23.5,759.5,782.36,572.45
2016,5,18,9,30,856.0,121.0,0.6,24.0,798.0,822.52,595.69
2016,5,18,9,45,868.5,120.5,0.65,24.5,832.0,861.9,619.0
2016,5,18,10,0,881.0,120.0,0.7,25.0,866.0,899.38,640.86
2016,5,18,10,15,886.5,121.5,0.75,25.0,892.5,930.42,659.81
2016,5,18,10,30,892.0,123.0,0.8,25.0,919.0,958.77,677.15
2016,5,18,10,45,894.5,125.0,0.85,25.5,938.0,981.94,690.0
2016,5,18,11,0,897.0,127.0,0.9,26.0,957.0,1002.05,701.03
2016,5,18,11,15,899.5,127.5,0.9,26.0,969.0,1017.48,709.68
2016,5,18,11,30,902.0,128.0,0.9,26.0,981.0,1029.69,716.52
2016,5,18,11,45,900.0,130.0,0.95,26.0,985.0,1035.63,720.76
2016,5,18,12,0,898.0,132.0,1.0,26.0,989.0,1038.23,723.16
2016,5,18,12,15,897.5,131.5,1.05,26.0,986.0,1036.47,723.08
2016,5,18,12,30,897.0,131.0,1.1,26.0,983.0,1031.38,721.13
2016,5,18,12,45,895.0,130.5,1.15,26.0,972.5,1021.51,716.37
2016,5,18,13,0,893.0,130.0,1.2,26.0,962.0,1008.39,709.73
2016,5,18,13,15,889.0,129.0,1.2,26.0,944.5,989.65,698.84
2016,5,18,13,30,885.0,128.0,1.2,26.0,927.0,967.88,686.16
2016,5,18,13,45,882.0,125.0,1.2,26.0,903.0,942.07,671.0
2016,5,18,14,0,879.0,122.0,1.2,26.0,879.0,913.39,654.04
2016,5,18,14,15,871.5,120.5,1.2,25.5,847.5,879.61,634.99
2016,5,18,14,30,864.0,119.0,1.2,25.0,816.0,843.51,614.26
2016,5,18,14,45,856.0,115.5,1.25,25.0,780.0,802.87,589.71
2016,5,18,15,0,848.0,112.0,1.3,25.0,744.0,760.34,563.53
2016,5,18,15,15,835.0,109.5,1.3,24.5,701.5,715.14,535.62
2016,5,18,15,30,822.0,107.0,1.3,24.0,659.0,666.95,504.3
2016,5,18,15,45,802.5,104.5,1.3,24.0,612.5,613.88,466.59
2016,5,18,16,0,783.0,102.0,1.3,24.0,566.0,560.88,427.87
2016,5,18,16,15,760.5,98.5,1.25,23.0,516.5,505.64,387.56
2016,5,18,16,30,738.0,95.0,1.2,22.0,467.0,451.34,346.41
2016,5,18,16,45,704.5,91.0,1.15,21.5,415.5,392.35,299.64
2016,5,18,17,0,671.0,87.0,1.1,21.0,364.0,336.6,253.95
2016,5,18,17,15,629.0,81.0,1.05,20.0,312.5,279.14,206.34
2016,5,18,17,30,587.0,75.0,1.0,19.0,261.0,225.85,161.18
2016,5,18,17,45,531.0,67.0,0.95,18.5,212.0,172.17,115.97
2016,5,18,18,0,475.0,59.0,0.9,18.0,163.0,124.71,77.27
2016,5,18,18,15,387.0,48.5,0.8,17.0,118.5,78.34,43.84
2016,5,18,18,30,299.0,38.0,0.7,16.0,74.0,42.06,22.07
2016,5,18,18,45,175.0,24.0,0.65,15.5,43.0,18.54,7.16
2016,5,18,19,0,51.0,10.0,0.6,15.0,12.0,9.83,0.0
2016,5,18,19,15,25.5,5.0,0.6,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,15,88.0,18.5,1.35,12.0,27.0,14.46,0.0
2016,5,19,5,30,176.0,37.0,1.4,12.0,54.0,29.78,19.04
2016,5,19,5,45,278.0,51.0,1.45,12.0,96.0,60.73,36.06
2016,5,19,6,0,380.0,65.0,1.5,12.0,138.0,103.18,65.31
2016,5,19,6,15,448.5,74.5,1.6,12.0,186.5,147.27,100.38
2016,5,19,6,30,517.0,84.0,1.7,12.0,235.0,199.89,144.95
2016,5,19,6,45,567.0,91.0,1.8,12.5,286.0,251.48,190.12
2016,5,19,7,0,617.0,98.0,1.9,13.0,337.0,308.31,239.54
2016,5,19,7,15,652.0,103.5,1.9,13.0,388.5,362.7,286.89
2016,5,19,7,30,687.0,109.0,1.9,13.0,440.0,420.13,335.58
2016,5,19,7,45,719.0,111.5,1.9,13.5,491.0,475.81,381.0
2016,5,19,8,0,751.0,114.0,1.9,14.0,542.0,533.58,426.6
2016,5,19,8,15,772.0,118.0,1.8,14.5,590.0,588.11,467.71
2016,5,19,8,30,793.0,122.0,1.7,15.0,638.0,642.79,507.4
2016,5,19,8,45,814.5,122.5,1.6,15.5,684.0,694.4,543.51
2016,5,19,9,0,836.0,123.0,1.5,16.0,730.0,745.85,576.92
2016,5,19,9,15,698.5,193.5,1.5,16.0,719.5,745.47,573.81
2016,5,19,9,30,561.0,264.0,1.5,16.0,709.0,729.72,558.76
2016,5,19,9,45,718.5,200.5,1.55,16.5,794.5,821.15,624.84
2016,5,19,10,0,876.0,137.0,1.6,17.0,880.0,912.18,683.75
2016,5,19,10,15,884.0,138.5,1.6,17.0,908.5,945.34,703.74
2016,5,19,10,30,892.0,140.0,1.6,17.0,937.0,975.94,722.63
2016,5,19,10,45,903.5,137.5,1.6,17.5,960.0,1003.13,737.86
2016,5,19,11,0,915.0,135.0,1.6,18.0,983.0,1027.57,751.26
2016,5,19,11,15,918.5,136.0,1.6,18.0,996.5,1044.74,761.45
2016,5,19,11,30,922.0,137.0,1.6,18.0,1010.0,1058.63,769.72
2016,5,19,11,45,922.5,137.5,1.6,18.0,1015.0,1065.69,773.8
2016,5,19,12,0,923.0,138.0,1.6,18.0,1020.0,1069.35,775.92
2016,5,19,12,15,922.0,138.0,1.65,18.0,1017.0,1067.59,775.6
2016,5,19,12,30,921.0,138.0,1.7,18.0,1014.0,1062.42,773.29
2016,5,19,12,45,924.5,134.0,1.75,18.0,1005.0,1054.29,769.23
2016,5,19,13,0,928.0,130.0,1.8,18.0,996.0,1042.69,763.04
2016,5,19,13,15,924.0,129.0,1.85,18.0,977.5,1023.45,752.02
2016,5,19,13,30,920.0,128.0,1.9,18.0,959.0,1001.04,739.01
2016,5,19,13,45,704.5,228.5,1.95,18.0,855.0,891.18,667.86
2016,5,19,14,0,489.0,329.0,2.0,18.0,751.0,779.17,587.84
2016,5,19,14,15,506.0,308.0,2.1,17.5,731.0,757.25,576.78
2016,5,19,14,30,523.0,287.0,2.2,17.0,711.0,732.67,562.68
2016,5,19,14,45,696.5,202.5,2.3,17.0,739.0,768.11,593.78
2016,5,19,15,0,870.0,118.0,2.4,17.0,767.0,783.53,607.15
2016,5,19,15,15,856.0,115.5,2.4,16.5,724.0,736.85,576.1
2016,5,19,15,30,842.0,113.0,2.4,16.0,681.0,687.09,541.84
2016,5,19,15,45,662.0,155.0,2.4,16.0,582.5,577.04,457.55
2016,5,19,16,0,482.0,197.0,2.4,16.0,484.0,479.41,381.25
2016,5,19,16,15,461.0,183.5,2.4,15.5,438.5,429.51,343.05
2016,5,19,16,30,440.0,170.0,2.4,15.0,393.0,380.99,304.61
2016,5,19,16,45,525.0,131.0,2.45,14.5,369.0,354.53,282.3
2016,5,19,17,0,610.0,92.0,2.5,14.0,345.0,319.53,250.77
2016,5,19,17,15,534.5,96.5,2.5,13.5,296.5,265.01,204.02
2016,5,19,17,30,459.0,101.0,2.5,13.0,248.0,217.19,162.99
2016,5,19,17,45,399.0,89.5,2.5,12.5,200.5,166.41,119.76
2016,5,19,18,0,339.0,78.0,2.5,12.0,153.0,122.31,83.38
2016,5,19,18,15,263.5,62.5,2.4,12.0,112.0,79.88,51.08
2016,5,19,18,30,188.0,47.0,2.3,12.0,71.0,46.07,28.13
2016,5,19,18,45,94.0,29.0,2.25,12.0,41.0,24.11,11.76
2016,5,19,19,0,0.0,11.0,2.2,12.0,11.0,10.81,0.0
2016,5,19,19,15,0.0,5.5,2.2,11.5,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,85.5,19.5,2.3,11.0,27.5,16.46,0.0
2016,5,20,5,30,171.0,39.0,2.3,11.0,55.0,31.69,20.84
2016,5,20,5,45,279.0,51.5,2.3,11.0,97.5,61.53,36.78
2016,5,20,6,0,387.0,64.0,2.3,11.0,140.0,103.45,65.53
2016,5,20,6,15,456.5,73.5,2.3,11.5,189.0,148.96,101.82
2016,5,20,6,30,526.0,83.0,2.3,12.0,238.0,201.39,146.18
2016,5,20,6,45,579.0,89.5,2.3,12.5,290.0,253.85,192.16
2016,5,20,7,0,632.0,96.0,2.3,13.0,342.0,311.88,242.66
2016,5,20,7,15,503.0,134.5,2.25,13.0,348.0,332.84,264.93
2016,5,20,7,30,374.0,173.0,2.2,13.0,354.0,340.48,273.89
2016,5,20,7,45,329.5,204.5,2.2,13.5,376.5,368.02,296.25
2016,5,20,8,0,285.0,236.0,2.2,14.0,399.0,392.24,314.66
2016,5,20,8,15,543.5,178.5,2.15,14.0,522.0,509.26,408.67
2016,5,20,8,30,802.0,121.0,2.1,14.0,645.0,647.85,516.13
2016,5,20,8,45,437.0,222.5,2.1,14.5,511.0,531.46,421.73
2016,5,20,9,0,72.0,324.0,2.1,15.0,377.0,372.87,292.34
2016,5,20,9,15,202.5,338.0,2.1,15.0,496.5,495.52,388.95
2016,5,20,9,30,333.0,352.0,2.1,15.0,616.0,628.29,488.38
2016,5,20,9,45,612.5,238.5,2.1,15.0,749.5,769.48,596.16
2016,5,20,10,0,892.0,125.0,2.1,15.0,883.0,914.23,696.46
2016,5,20,10,15,636.0,258.0,2.1,15.0,806.5,848.34,647.48
2016,5,20,10,30,380.0,391.0,2.1,15.0,730.0,754.84,574.35
2016,5,20,10,45,295.5,427.0,2.15,15.5,694.5,720.0,546.81
2016,5,20,11,0,211.0,463.0,2.2,16.0,659.0,675.05,511.42
2016,5,20,11,15,337.5,429.5,2.2,16.0,747.5,774.67,585.51
2016,5,20,11,30,464.0,396.0,2.2,16.0,836.0,875.31,657.18
2016,5,20,11,45,444.0,401.0,2.2,16.0,824.0,863.85,647.71
2016,5,20,12,0,424.0,406.0,2.2,16.0,812.0,850.3,637.98
2016,5,20,12,15,401.0,414.5,2.2,16.0,797.5,830.33,623.87
2016,5,20,12,30,378.0,423.0,2.2,16.0,783.0,814.05,612.2
2016,5,20,12,45,646.5,277.0,2.2,16.0,884.5,934.06,703.54
2016,5,20,13,0,915.0,131.0,2.2,16.0,986.0,1031.11,767.98
2016,5,20,13,15,482.5,266.0,2.15,15.5,716.0,744.96,570.19
2016,5,20,13,30,50.0,401.0,2.1,15.0,446.0,447.82,343.62
2016,5,20,13,45,156.5,407.0,2.1,15.0,543.0,555.84,429.02
2016,5,20,14,0,263.0,413.0,2.1,15.0,640.0,657.27,504.88
2016,5,20,14,15,265.0,395.5,2.1,15.0,617.5,632.45,487.02
2016,5,20,14,30,267.0,378.0,2.1,15.0,595.0,606.67,469.34
2016,5,20,14,45,561.0,249.0,2.1,15.0,677.0,705.24,549.86
2016,5,20,15,0,855.0,120.0,2.1,15.0,759.0,776.71,605.18
2016,5,20,15,15,841.0,117.0,2.1,15.0,716.0,728.11,571.01
2016,5,20,15,30,827.0,114.0,2.1,15.0,673.0,678.54,535.78
2016,5,20,15,45,805.0,112.5,2.1,15.0,625.0,624.73,495.52
2016,5,20,16,0,783.0,111.0,2.1,15.0,577.0,571.21,454.42
2016,5,20,16,15,758.5,107.0,2.05,14.5,526.5,514.44,410.3
2016,5,20,16,30,734.0,103.0,2.0,14.0,476.0,458.24,365.23
2016,5,20,16,45,697.5,99.5,2.0,14.0,423.5,399.23,316.1
2016,5,20,17,0,661.0,96.0,2.0,14.0,371.0,343.2,268.11
2016,5,20,17,15,617.0,89.5,1.95,13.5,319.0,285.11,218.03
2016,5,20,17,30,573.0,83.0,1.9,13.0,267.0,231.42,170.92
2016,5,20,17,45,508.5,75.5,1.85,12.5,217.0,177.16,124.33
2016,5,20,18,0,444.0,68.0,1.8,12.0,167.0,130.11,85.28
2016,5,20,18,15,353.0,56.5,1.7,11.5,122.5,83.23,50.27
2016,5,20,18,30,262.0,45.0,1.6,11.0,78.0,47.42,27.53
2016,5,20,18,45,145.5,29.0,1.55,11.0,46.0,22.58,11.19
2016,5,20,19,0,29.0,13.0,1.5,11.0,14.0,12.78,0.0
2016,5,20,19,15,14.5,6.5,1.45,11.0,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,15,56.0,18.0,0.85,11.0,23.5,15.27,0.0
2016,5,21,5,30,112.0,36.0,0.9,11.0,47.0,30.74,20.22
2016,5,21,5,45,174.0,53.5,0.95,11.5,82.5,58.26,37.5
2016,5,21,6,0,236.0,71.0,1.0,12.0,118.0,93.05,63.07
2016,5,21,6,15,278.0,88.0,1.0,12.0,158.5,131.08,94.02
2016,5,21,6,30,320.0,105.0,1.0,12.0,199.0,173.91,130.2
2016,5,21,6,45,364.0,115.0,1.05,12.5,241.5,215.76,165.83
2016,5,21,7,0,408.0,125.0,1.1,13.0,284.0,262.27,205.26
2016,5,21,7,15,532.5,120.0,1.1,13.0,358.5,332.0,262.32
2016,5,21,7,30,657.0,115.0,1.1,13.0,433.0,413.14,327.95
2016,5,21,7,45,328.5,134.0,1.1,13.5,293.0,300.48,241.28
2016,5,21,8,0,0.0,153.0,1.1,14.0,153.0,148.13,116.81
2016,5,21,8,15,0.5,161.0,1.1,14.0,161.5,156.32,123.55
2016,5,21,8,30,1.0,169.0,1.1,14.0,170.0,164.55,129.8
2016,5,21,8,45,167.0,241.0,1.15,14.5,363.5,355.85,283.38
2016,5,21,9,0,333.0,313.0,1.2,15.0,557.0,561.14,437.13
2016,5,21,9,15,170.0,259.5,1.2,15.0,384.5,391.69,307.05
2016,5,21,9,30,7.0,206.0,1.2,15.0,212.0,206.14,160.33
2016,5,21,9,45,79.5,311.0,1.25,15.0,379.0,375.57,293.5
2016,5,21,10,0,152.0,416.0,1.3,15.0,546.0,552.98,424.07
2016,5,21,10,15,139.5,428.5,1.3,15.0,551.0,559.43,426.18
2016,5,21,10,30,127.0,441.0,1.3,15.0,556.0,564.74,428.98
2016,5,21,10,45,80.0,410.0,1.3,15.0,483.0,486.03,370.71
2016,5,21,11,0,33.0,379.0,1.3,15.0,410.0,410.73,314.27
2016,5,21,11,15,23.5,330.5,1.3,15.0,353.0,352.93,271.48
2016,5,21,11,30,14.0,282.0,1.3,15.0,296.0,290.01,223.96
2016,5,21,11,45,16.5,305.0,1.35,15.0,321.0,315.46,243.69
2016,5,21,12,0,19.0,328.0,1.4,15.0,346.0,340.9,262.86
2016,5,21,12,15,41.5,386.5,1.4,15.0,426.0,428.7,328.79
2016,5,21,12,30,64.0,445.0,1.4,15.0,506.0,510.58,388.42
2016,5,21,12,45,40.0,374.5,1.45,15.0,413.0,414.18,317.28
2016,5,21,13,0,16.0,304.0,1.5,15.0,320.0,313.43,241.99
2016,5,21,13,15,16.5,298.5,1.5,15.0,314.0,308.11,238.64
2016,5,21,13,30,17.0,293.0,1.5,15.0,308.0,302.7,234.77
2016,5,21,13,45,14.5,275.5,1.55,15.0,288.5,282.59,219.64
2016,5,21,14,0,12.0,258.0,1.6,15.0,269.0,262.58,204.55
2016,5,21,14,15,10.5,240.0,1.6,15.0,249.5,243.09,189.74
2016,5,21,14,30,9.0,222.0,1.6,15.0,230.0,223.7,174.92
2016,5,21,14,45,12.0,236.5,1.6,15.0,246.0,239.9,188.07
2016,5,21,15,0,15.0,251.0,1.6,15.0,262.0,255.83,200.88
2016,5,21,15,15,11.0,226.0,1.55,15.0,234.0,227.67,179.01
2016,5,21,15,30,7.0,201.0,1.5,15.0,206.0,199.9,157.43
2016,5,21,15,45,22.5,218.5,1.5,15.0,232.5,226.27,179.22
2016,5,21,16,0,38.0,236.0,1.5,15.0,259.0,252.77,200.74
2016,5,21,16,15,49.5,222.0,1.45,14.5,249.0,242.69,193.55
2016,5,21,16,30,61.0,208.0,1.4,14.0,239.0,231.37,185.25
2016,5,21,16,45,113.5,189.0,1.4,14.0,239.0,232.63,186.38
2016,5,21,17,0,166.0,170.0,1.4,14.0,239.0,226.76,180.71
2016,5,21,17,15,151.0,149.5,1.35,13.5,206.0,192.05,152.06
2016,5,21,17,30,136.0,129.0,1.3,13.0,173.0,158.99,124.48
2016,5,21,17,45,298.0,96.0,1.3,13.0,170.0,152.54,111.82
2016,5,21,18,0,460.0,63.0,1.3,13.0,167.0,128.3,82.74
2016,5,21,18,15,375.5,52.5,1.2,12.5,123.0,82.81,48.74
2016,5,21,18,30,291.0,42.0,1.1,12.0,79.0,46.38,25.71
2016,5,21,18,45,175.0,27.5,1.05,11.5,47.0,21.28,10.57
2016,5,21,19,0,59.0,13.0,1.0,11.0,15.0,12.78,0.0
2016,5,21,19,15,29.5,6.5,1.0,11.0,7.5,6.39,0.0
2016,5,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,18.5,0.7,11.0,29.0,14.36,0.0
2016,5,22,5,30,211.0,37.0,0.7,11.0,58.0,30.69,20.31
2016,5,22,5,45,307.0,49.5,0.75,11.5,100.0,62.04,36.11
2016,5,22,6,0,403.0,62.0,0.8,12.0,142.0,104.18,65.12
2016,5,22,6,15,468.5,71.5,0.8,12.0,190.5,149.78,101.54
2016,5,22,6,30,534.0,81.0,0.8,12.0,239.0,201.99,145.66
2016,5,22,6,45,280.5,112.5,0.8,12.5,196.5,189.17,145.94
2016,5,22,7,0,27.0,144.0,0.8,13.0,154.0,147.83,118.28
2016,5,22,7,15,53.5,172.0,0.75,13.5,196.5,187.36,150.09
2016,5,22,7,30,80.0,200.0,0.7,14.0,239.0,229.91,183.56
2016,5,22,7,45,137.5,225.0,0.7,14.5,300.5,289.65,230.19
2016,5,22,8,0,195.0,250.0,0.7,15.0,362.0,354.0,279.42
2016,5,22,8,15,225.5,269.0,0.7,15.0,409.0,401.66,315.31
2016,5,22,8,30,256.0,288.0,0.7,15.0,456.0,454.59,354.56
2016,5,22,8,45,221.5,314.5,0.7,15.5,467.0,466.57,361.11
2016,5,22,9,0,187.0,341.0,0.7,16.0,478.0,477.89,367.18
2016,5,22,9,15,186.0,361.0,0.7,16.0,503.0,505.53,386.39
2016,5,22,9,30,185.0,381.0,0.7,16.0,528.0,532.63,404.81
2016,5,22,9,45,300.5,364.5,0.75,16.5,615.0,625.62,472.45
2016,5,22,10,0,416.0,348.0,0.8,17.0,702.0,725.18,541.86
2016,5,22,10,15,427.5,350.0,0.85,17.0,723.5,750.51,558.21
2016,5,22,10,30,439.0,352.0,0.9,17.0,745.0,774.88,574.79
2016,5,22,10,45,326.0,402.0,0.95,17.5,697.5,723.24,535.43
2016,5,22,11,0,213.0,452.0,1.0,18.0,650.0,665.45,492.13
2016,5,22,11,15,205.0,465.0,1.05,18.0,658.0,674.41,498.67
2016,5,22,11,30,197.0,478.0,1.1,18.0,666.0,682.33,503.82
2016,5,22,11,45,204.5,473.5,1.15,18.0,669.0,686.85,507.51
2016,5,22,12,0,212.0,469.0,1.2,18.0,672.0,690.5,510.71
2016,5,22,12,15,558.5,298.5,1.2,17.5,832.0,876.01,648.41
2016,5,22,12,30,905.0,128.0,1.2,17.0,992.0,1036.53,753.74
2016,5,22,12,45,483.5,280.5,1.3,17.0,742.0,775.07,578.73
2016,5,22,13,0,62.0,433.0,1.4,17.0,492.0,494.44,371.61
2016,5,22,13,15,102.0,442.0,1.45,17.0,536.0,540.78,408.85
2016,5,22,13,30,142.0,451.0,1.5,17.0,580.0,590.96,445.91
2016,5,22,13,45,89.5,404.5,1.55,17.0,485.0,486.0,369.68
2016,5,22,14,0,37.0,358.0,1.6,17.0,390.0,389.2,298.17
2016,5,22,14,15,49.5,360.5,1.6,17.0,402.0,401.01,308.34
2016,5,22,14,30,62.0,363.0,1.6,17.0,414.0,411.86,317.16
2016,5,22,14,45,176.0,350.0,1.65,17.0,484.0,491.18,379.94
2016,5,22,15,0,290.0,337.0,1.7,17.0,554.0,560.89,433.76
2016,5,22,15,15,166.0,306.5,1.7,16.5,429.5,424.8,331.46
2016,5,22,15,30,42.0,276.0,1.7,16.0,305.0,299.56,234.89
2016,5,22,15,45,77.0,270.0,1.7,16.0,318.0,313.22,247.31
2016,5,22,16,0,112.0,264.0,1.7,16.0,331.0,325.54,257.74
2016,5,22,16,15,241.5,226.0,1.7,15.5,354.5,352.77,281.03
2016,5,22,16,30,371.0,188.0,1.7,15.0,378.0,364.56,290.61
2016,5,22,16,45,410.0,158.5,1.7,14.5,348.0,333.3,264.89
2016,5,22,17,0,449.0,129.0,1.7,14.0,318.0,295.81,232.93
2016,5,22,17,15,412.0,119.0,1.7,13.5,274.0,248.1,192.45
2016,5,22,17,30,375.0,109.0,1.7,13.0,230.0,204.15,154.67
2016,5,22,17,45,424.5,85.5,1.7,13.0,200.0,169.59,121.24
2016,5,22,18,0,474.0,62.0,1.7,13.0,170.0,130.11,83.75
2016,5,22,18,15,391.5,51.5,1.6,12.5,126.0,83.93,48.99
