Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,30,309.0,41.0,1.5,12.0,82.0,47.19,25.77
2016,5,22,18,45,195.0,27.5,1.45,12.0,49.0,21.23,10.8
2016,5,22,19,0,81.0,14.0,1.4,12.0,16.0,13.76,0.0
2016,5,22,19,15,40.5,7.0,1.35,11.5,8.0,6.88,0.0
2016,5,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,89.5,19.0,0.95,12.0,28.0,14.74,0.0
2016,5,23,5,30,179.0,38.0,1.0,12.0,56.0,31.49,20.96
2016,5,23,5,45,268.0,52.0,1.05,12.0,96.5,62.02,37.3
2016,5,23,6,0,357.0,66.0,1.1,12.0,137.0,102.59,65.82
2016,5,23,6,15,420.5,76.5,1.1,12.0,184.0,145.53,100.16
2016,5,23,6,30,484.0,87.0,1.1,12.0,231.0,195.54,142.42
2016,5,23,6,45,314.0,122.5,1.1,12.5,223.0,208.43,161.13
2016,5,23,7,0,144.0,158.0,1.1,13.0,215.0,201.86,160.77
2016,5,23,7,15,235.5,171.0,1.1,13.5,279.0,260.72,207.96
2016,5,23,7,30,327.0,184.0,1.1,14.0,343.0,328.64,261.89
2016,5,23,7,45,521.5,152.0,1.1,14.5,437.0,415.69,330.54
2016,5,23,8,0,716.0,120.0,1.1,15.0,531.0,521.03,411.86
2016,5,23,8,15,736.0,124.0,1.1,15.0,577.5,573.06,451.08
2016,5,23,8,30,756.0,128.0,1.1,15.0,624.0,625.38,489.86
2016,5,23,8,45,557.0,217.5,1.1,15.5,596.5,609.83,473.57
2016,5,23,9,0,358.0,307.0,1.1,16.0,569.0,573.43,441.8
2016,5,23,9,15,342.5,330.5,1.1,16.0,592.0,600.28,460.41
2016,5,23,9,30,327.0,354.0,1.1,16.0,615.0,625.09,476.62
2016,5,23,9,45,587.5,243.5,1.1,16.5,735.5,753.03,571.69
2016,5,23,10,0,848.0,133.0,1.1,17.0,856.0,883.62,658.6
2016,5,23,10,15,854.5,134.5,1.1,17.0,882.0,914.57,676.34
2016,5,23,10,30,861.0,136.0,1.1,17.0,908.0,943.0,693.66
2016,5,23,10,45,865.5,137.0,1.1,17.0,927.5,966.36,707.68
2016,5,23,11,0,870.0,138.0,1.1,17.0,947.0,986.85,719.93
2016,5,23,11,15,872.5,138.5,1.05,17.0,959.0,1001.9,727.83
2016,5,23,11,30,875.0,139.0,1.0,17.0,971.0,1013.84,733.84
2016,5,23,11,45,879.0,137.0,1.0,17.0,976.5,1021.62,738.35
2016,5,23,12,0,883.0,135.0,1.0,17.0,982.0,1026.21,741.02
2016,5,23,12,15,882.5,135.5,1.0,17.0,979.5,1025.56,740.57
2016,5,23,12,30,882.0,136.0,1.0,17.0,977.0,1021.66,738.27
2016,5,23,12,45,634.5,273.0,1.0,17.0,874.5,918.01,671.72
2016,5,23,13,0,387.0,410.0,1.0,17.0,772.0,800.63,588.0
2016,5,23,13,15,399.5,390.0,1.0,17.0,758.0,790.44,583.6
2016,5,23,13,30,412.0,370.0,1.0,17.0,744.0,773.61,573.54
2016,5,23,13,45,611.5,264.5,1.05,17.0,803.0,842.02,627.06
2016,5,23,14,0,811.0,159.0,1.1,17.0,862.0,895.15,664.49
2016,5,23,14,15,802.5,156.5,1.1,17.0,831.5,861.26,642.26
2016,5,23,14,30,794.0,154.0,1.1,17.0,801.0,825.32,619.64
2016,5,23,14,45,788.0,148.5,1.15,17.0,766.0,786.5,595.5
2016,5,23,15,0,782.0,143.0,1.2,17.0,731.0,745.84,569.73
2016,5,23,15,15,767.5,139.5,1.2,16.5,689.5,699.41,539.61
2016,5,23,15,30,753.0,136.0,1.2,16.0,648.0,652.22,507.09
2016,5,23,15,45,376.5,142.5,1.25,16.0,398.5,384.01,305.19
2016,5,23,16,0,0.0,149.0,1.3,16.0,149.0,144.3,112.5
2016,5,23,16,15,15.5,171.5,1.3,16.0,179.5,174.26,137.87
2016,5,23,16,30,31.0,194.0,1.3,16.0,210.0,203.37,161.55
2016,5,23,16,45,27.0,174.5,1.3,16.0,187.5,180.51,143.39
2016,5,23,17,0,23.0,155.0,1.3,16.0,165.0,157.8,125.32
2016,5,23,17,15,284.5,120.0,1.3,15.5,214.0,207.86,161.39
2016,5,23,17,30,546.0,85.0,1.3,15.0,263.0,228.29,168.03
2016,5,23,17,45,495.0,75.5,1.3,15.0,215.5,176.32,123.02
2016,5,23,18,0,444.0,66.0,1.3,15.0,168.0,130.0,84.25
2016,5,23,18,15,362.0,55.0,1.25,14.5,124.5,84.39,50.12
2016,5,23,18,30,280.0,44.0,1.2,14.0,81.0,48.64,27.31
2016,5,23,18,45,172.5,29.0,1.2,13.5,48.5,22.41,11.9
2016,5,23,19,0,65.0,14.0,1.2,13.0,16.0,13.76,0.0
2016,5,23,19,15,32.5,7.0,1.2,12.5,8.0,6.88,0.0
2016,5,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,5,15,116.5,18.0,1.05,12.0,30.0,13.9,0.0
2016,5,24,5,30,233.0,36.0,1.1,12.0,60.0,30.46,20.18
2016,5,24,5,45,331.5,47.0,1.15,12.5,102.5,61.91,34.9
2016,5,24,6,0,430.0,58.0,1.2,13.0,145.0,104.87,64.32
2016,5,24,6,15,493.5,66.5,1.2,13.0,193.0,149.93,100.45
2016,5,24,6,30,557.0,75.0,1.2,13.0,241.0,202.12,144.86
2016,5,24,6,45,600.5,81.5,1.2,13.5,291.5,253.51,189.89
2016,5,24,7,0,644.0,88.0,1.2,14.0,342.0,309.37,238.2
2016,5,24,7,15,677.0,93.0,1.2,14.0,393.5,363.75,285.07
2016,5,24,7,30,710.0,98.0,1.2,14.0,445.0,420.9,332.91
2016,5,24,7,45,506.5,166.5,1.2,14.5,427.0,422.4,335.09
2016,5,24,8,0,303.0,235.0,1.2,15.0,409.0,401.24,317.54
2016,5,24,8,15,194.0,263.0,1.15,15.0,378.0,376.69,297.49
2016,5,24,8,30,85.0,291.0,1.1,15.0,347.0,340.78,267.63
2016,5,24,8,45,42.5,220.5,1.1,15.5,248.5,245.93,193.22
2016,5,24,9,0,0.0,150.0,1.1,16.0,150.0,145.52,112.69
2016,5,24,9,15,44.0,260.0,1.1,16.0,295.5,290.46,227.48
2016,5,24,9,30,88.0,370.0,1.1,16.0,441.0,438.3,338.07
2016,5,24,9,45,49.0,303.0,1.1,16.5,343.0,341.51,263.3
2016,5,24,10,0,10.0,236.0,1.1,17.0,245.0,238.85,183.96
2016,5,24,10,15,103.5,340.5,1.1,17.0,433.5,437.38,336.31
2016,5,24,10,30,197.0,445.0,1.1,17.0,622.0,633.47,475.99
2016,5,24,10,45,105.5,362.5,1.1,17.0,458.0,467.52,354.44
2016,5,24,11,0,14.0,280.0,1.1,17.0,294.0,287.46,219.56
2016,5,24,11,15,18.5,317.0,1.1,17.0,335.5,328.84,251.54
2016,5,24,11,30,23.0,354.0,1.1,17.0,377.0,370.38,282.05
2016,5,24,11,45,26.5,369.0,1.15,17.5,395.0,395.52,299.84
2016,5,24,12,0,30.0,384.0,1.2,18.0,413.0,414.43,313.1
2016,5,24,12,15,22.5,337.5,1.2,17.5,359.5,359.66,273.31
2016,5,24,12,30,15.0,291.0,1.2,17.0,306.0,299.95,229.5
2016,5,24,12,45,25.5,341.0,1.2,17.0,365.5,365.63,279.22
2016,5,24,13,0,36.0,391.0,1.2,17.0,425.0,426.07,323.52
2016,5,24,13,15,118.5,421.5,1.2,17.0,530.0,541.52,409.36
2016,5,24,13,30,201.0,452.0,1.2,17.0,635.0,647.44,485.25
2016,5,24,13,45,113.0,391.0,1.25,17.0,493.5,499.23,378.25
2016,5,24,14,0,25.0,330.0,1.3,17.0,352.0,350.11,267.82
2016,5,24,14,15,25.0,318.0,1.3,17.0,339.5,336.93,259.19
2016,5,24,14,30,25.0,306.0,1.3,17.0,327.0,323.68,249.7
2016,5,24,14,45,83.0,331.0,1.3,17.0,394.5,393.74,304.63
2016,5,24,15,0,141.0,356.0,1.3,17.0,462.0,462.82,357.1
2016,5,24,15,15,479.0,234.0,1.3,17.0,565.0,585.3,455.04
2016,5,24,15,30,817.0,112.0,1.3,17.0,668.0,671.95,522.53
2016,5,24,15,45,802.5,107.5,1.35,17.0,622.5,620.48,484.17
2016,5,24,16,0,788.0,103.0,1.4,17.0,577.0,568.63,445.74
2016,5,24,16,15,766.0,99.0,1.4,16.5,528.0,513.14,403.73
2016,5,24,16,30,744.0,95.0,1.4,16.0,479.0,458.51,360.89
2016,5,24,16,45,717.5,90.0,1.4,16.0,428.5,401.32,314.0
2016,5,24,17,0,691.0,85.0,1.4,16.0,378.0,346.64,267.68
2016,5,24,17,15,651.5,79.5,1.4,15.5,326.5,289.41,218.84
2016,5,24,17,30,612.0,74.0,1.4,15.0,275.0,236.0,172.26
2016,5,24,17,45,558.0,66.5,1.45,14.5,225.5,181.65,125.43
2016,5,24,18,0,504.0,59.0,1.5,14.0,176.0,133.22,84.76
2016,5,24,18,15,422.0,50.0,1.45,13.5,131.5,86.66,49.7
2016,5,24,18,30,340.0,41.0,1.4,13.0,87.0,49.46,26.37
2016,5,24,18,45,215.0,28.0,1.4,13.0,53.0,21.55,11.48
2016,5,24,19,0,90.0,15.0,1.4,13.0,19.0,11.68,0.0
2016,5,24,19,15,45.0,7.5,1.35,12.5,9.5,7.37,0.0
2016,5,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,120.0,18.0,1.0,12.0,31.0,13.87,0.11
2016,5,25,5,30,240.0,36.0,1.0,12.0,62.0,30.73,17.62
2016,5,25,5,45,336.5,47.0,1.05,12.0,104.0,62.94,35.62
2016,5,25,6,0,433.0,58.0,1.1,12.0,146.0,105.48,64.95
2016,5,25,6,15,216.5,70.5,1.1,12.0,114.5,104.78,74.65
2016,5,25,6,30,0.0,83.0,1.1,12.0,83.0,79.77,62.79
2016,5,25,6,45,0.0,100.0,1.1,12.5,100.0,96.19,76.53
2016,5,25,7,0,0.0,117.0,1.1,13.0,117.0,112.67,89.96
2016,5,25,7,15,7.5,144.0,1.1,13.5,148.0,141.78,113.49
2016,5,25,7,30,15.0,171.0,1.1,14.0,179.0,171.82,137.38
2016,5,25,7,45,48.0,208.5,1.1,14.5,236.0,226.85,181.06
2016,5,25,8,0,81.0,246.0,1.1,15.0,293.0,284.79,226.09
2016,5,25,8,15,153.0,270.0,1.1,15.0,368.0,358.73,283.67
2016,5,25,8,30,225.0,294.0,1.1,15.0,443.0,437.43,343.63
2016,5,25,8,45,522.5,207.0,1.1,15.5,582.0,575.3,450.33
2016,5,25,9,0,820.0,120.0,1.1,16.0,721.0,731.38,563.8
2016,5,25,9,15,831.5,122.5,1.1,16.0,759.5,775.83,591.55
2016,5,25,9,30,843.0,125.0,1.1,16.0,798.0,816.25,617.49
2016,5,25,9,45,862.5,120.0,1.15,16.5,833.5,856.46,642.55
2016,5,25,10,0,882.0,115.0,1.2,17.0,869.0,895.23,666.36
2016,5,25,10,15,888.0,116.5,1.2,17.0,895.5,926.64,685.63
2016,5,25,10,30,894.0,118.0,1.2,17.0,922.0,955.41,703.16
2016,5,25,10,45,898.0,119.0,1.3,17.0,941.5,978.99,719.01
2016,5,25,11,0,902.0,120.0,1.4,17.0,961.0,999.58,733.04
2016,5,25,11,15,904.5,121.0,1.4,17.0,973.5,1015.59,742.6
2016,5,25,11,30,907.0,122.0,1.4,17.0,986.0,1028.4,750.23
2016,5,25,11,45,910.0,121.0,1.45,17.0,991.5,1036.42,755.81
2016,5,25,12,0,913.0,120.0,1.5,17.0,997.0,1041.13,759.44
2016,5,25,12,15,912.5,119.5,1.5,17.0,994.5,1039.5,758.36
2016,5,25,12,30,912.0,119.0,1.5,17.0,992.0,1034.52,755.35
2016,5,25,12,45,903.5,123.0,1.5,17.0,980.0,1022.83,748.2
2016,5,25,13,0,895.0,127.0,1.5,17.0,968.0,1008.03,739.22
2016,5,25,13,15,891.0,126.0,1.55,17.0,950.5,989.52,728.71
2016,5,25,13,30,887.0,125.0,1.6,17.0,933.0,967.99,716.25
2016,5,25,13,45,885.0,121.5,1.65,17.5,909.5,942.86,700.08
2016,5,25,14,0,883.0,118.0,1.7,18.0,886.0,914.82,681.98
2016,5,25,14,15,875.5,116.5,1.7,18.0,855.0,881.25,660.78
2016,5,25,14,30,868.0,115.0,1.7,18.0,824.0,845.37,637.92
2016,5,25,14,45,861.5,111.5,1.75,18.0,788.5,806.14,613.08
2016,5,25,15,0,855.0,108.0,1.8,18.0,753.0,764.91,586.5
2016,5,25,15,15,842.5,105.5,1.8,17.5,711.5,718.54,556.53
2016,5,25,15,30,830.0,103.0,1.8,17.0,670.0,672.17,525.63
2016,5,25,15,45,815.0,99.5,1.8,17.0,624.5,620.89,487.83
2016,5,25,16,0,800.0,96.0,1.8,17.0,579.0,569.25,448.71
2016,5,25,16,15,779.0,93.0,1.8,16.5,530.5,514.77,407.02
2016,5,25,16,30,758.0,90.0,1.8,16.0,482.0,461.04,364.44
2016,5,25,16,45,730.5,85.5,1.85,16.0,431.5,403.99,317.38
2016,5,25,17,0,703.0,81.0,1.9,16.0,381.0,348.02,269.78
2016,5,25,17,15,665.0,76.0,1.9,15.5,330.0,291.14,220.78
2016,5,25,17,30,627.0,71.0,1.9,15.0,279.0,237.9,173.93
2016,5,25,17,45,568.0,65.5,1.9,14.5,229.0,183.56,126.94
2016,5,25,18,0,509.0,60.0,1.9,14.0,179.0,135.67,86.72
2016,5,25,18,15,427.0,51.0,1.8,13.5,134.0,88.74,51.2
2016,5,25,18,30,345.0,42.0,1.7,13.0,89.0,51.16,27.46
2016,5,25,18,45,211.5,29.5,1.65,13.0,54.5,22.73,12.62
2016,5,25,19,0,78.0,17.0,1.6,13.0,20.0,13.31,0.0
2016,5,25,19,15,39.0,8.5,1.6,12.5,10.0,8.36,0.0
2016,5,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,93.5,20.0,1.1,12.0,30.0,15.48,1.44
2016,5,26,5,30,187.0,40.0,1.1,12.0,60.0,33.73,20.37
2016,5,26,5,45,278.5,53.5,1.1,12.5,101.5,64.59,38.91
2016,5,26,6,0,370.0,67.0,1.1,13.0,143.0,105.71,67.63
2016,5,26,6,15,435.0,77.0,1.05,13.0,190.0,149.22,102.31
2016,5,26,6,30,500.0,87.0,1.0,13.0,237.0,200.81,145.68
2016,5,26,6,45,547.5,94.5,1.0,13.5,287.5,251.17,189.12
2016,5,26,7,0,595.0,102.0,1.0,14.0,338.0,306.48,236.31
2016,5,26,7,15,629.5,107.5,1.0,14.5,388.0,359.32,280.85
2016,5,26,7,30,664.0,113.0,1.0,15.0,438.0,415.16,326.48
2016,5,26,7,45,693.5,117.0,1.0,15.5,488.0,469.7,369.71
2016,5,26,8,0,723.0,121.0,1.0,16.0,538.0,526.14,412.92
2016,5,26,8,15,743.0,124.5,0.95,16.0,584.5,577.92,451.69
2016,5,26,8,30,763.0,128.0,0.9,16.0,631.0,630.0,489.44
2016,5,26,8,45,781.0,130.0,0.9,16.5,674.5,679.18,523.57
2016,5,26,9,0,799.0,132.0,0.9,17.0,718.0,728.01,555.71
2016,5,26,9,15,811.0,134.5,0.9,17.5,756.5,772.04,583.05
2016,5,26,9,30,823.0,137.0,0.9,18.0,795.0,814.73,609.04
2016,5,26,9,45,827.0,142.5,0.9,18.5,826.5,852.11,631.08
2016,5,26,10,0,831.0,148.0,0.9,19.0,858.0,887.21,651.38
2016,5,26,10,15,838.0,149.5,0.9,19.0,884.5,918.5,670.27
2016,5,26,10,30,845.0,151.0,0.9,19.0,911.0,947.36,687.53
2016,5,26,10,45,850.0,152.0,0.95,19.5,931.0,966.27,698.11
2016,5,26,11,0,855.0,153.0,1.0,20.0,951.0,986.98,709.97
2016,5,26,11,15,858.0,154.0,1.0,20.0,963.5,1002.82,719.17
2016,5,26,11,30,861.0,155.0,1.0,20.0,976.0,1015.64,726.61
2016,5,26,11,45,862.5,155.0,1.05,20.5,981.0,1022.87,730.32
2016,5,26,12,0,864.0,155.0,1.1,21.0,986.0,1026.96,732.24
2016,5,26,12,15,863.5,155.0,1.1,21.0,983.5,1025.9,731.54
2016,5,26,12,30,863.0,155.0,1.1,21.0,981.0,1021.67,729.07
2016,5,26,12,45,868.5,149.5,1.15,21.0,973.5,1014.78,726.03
2016,5,26,13,0,874.0,144.0,1.2,21.0,966.0,1004.61,721.03
2016,5,26,13,15,870.5,143.0,1.2,21.0,949.0,986.95,710.53
2016,5,26,13,30,867.0,142.0,1.2,21.0,932.0,966.32,698.29
2016,5,26,13,45,863.0,139.5,1.25,21.0,908.5,940.86,683.82
2016,5,26,14,0,859.0,137.0,1.3,21.0,885.0,912.67,667.5
2016,5,26,14,15,851.5,135.0,1.3,21.0,854.5,879.33,647.0
2016,5,26,14,30,844.0,133.0,1.3,21.0,824.0,846.72,626.88
2016,5,26,14,45,833.5,131.0,1.35,21.0,787.5,806.29,601.95
2016,5,26,15,0,823.0,129.0,1.4,21.0,751.0,764.22,575.56
2016,5,26,15,15,809.5,126.0,1.4,20.5,709.5,717.54,546.1
2016,5,26,15,30,796.0,123.0,1.4,20.0,668.0,669.92,514.22
2016,5,26,15,45,778.0,120.0,1.45,20.0,622.0,618.74,477.73
2016,5,26,16,0,760.0,117.0,1.5,20.0,576.0,567.54,440.1
2016,5,26,16,15,737.5,112.5,1.5,19.5,527.5,512.25,398.77
2016,5,26,16,30,715.0,108.0,1.5,19.0,479.0,458.16,356.91
2016,5,26,16,45,684.5,103.0,1.55,18.5,428.5,401.33,311.7
2016,5,26,17,0,654.0,98.0,1.6,18.0,378.0,346.85,266.81
2016,5,26,17,15,613.0,92.0,1.6,17.0,327.0,290.58,219.76
2016,5,26,17,30,572.0,86.0,1.6,16.0,276.0,238.33,175.03
2016,5,26,17,45,510.5,78.5,1.6,15.5,226.5,184.49,129.31
2016,5,26,18,0,449.0,71.0,1.6,15.0,177.0,137.46,90.42
2016,5,26,18,15,366.0,59.5,1.55,14.5,132.5,90.51,54.96
2016,5,26,18,30,283.0,48.0,1.5,14.0,88.0,53.67,30.96
2016,5,26,18,45,168.0,32.5,1.5,13.5,54.0,25.14,14.72
2016,5,26,19,0,53.0,17.0,1.5,13.0,20.0,14.42,0.0
2016,5,26,19,15,26.5,8.5,1.45,12.5,10.0,8.36,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,5,15,92.5,20.5,0.8,12.0,31.0,15.87,2.19
2016,5,27,5,30,185.0,41.0,0.8,12.0,62.0,34.68,21.15
2016,5,27,5,45,281.0,54.5,0.85,12.5,104.0,65.79,39.8
2016,5,27,6,0,377.0,68.0,0.9,13.0,146.0,107.65,68.93
2016,5,27,6,15,442.5,78.0,0.85,13.0,194.0,151.65,103.96
2016,5,27,6,30,508.0,88.0,0.8,13.0,242.0,203.81,147.69
2016,5,27,6,45,562.0,94.0,0.8,13.5,293.5,255.03,191.55
2016,5,27,7,0,616.0,100.0,0.8,14.0,345.0,311.9,239.73
2016,5,27,7,15,650.5,105.5,0.75,14.5,396.0,365.85,284.79
2016,5,27,7,30,685.0,111.0,0.7,15.0,447.0,422.77,330.68
2016,5,27,7,45,715.5,114.0,0.65,16.0,498.0,477.87,372.89
2016,5,27,8,0,746.0,117.0,0.6,17.0,549.0,534.92,414.73
2016,5,27,8,15,766.0,121.0,0.55,17.5,596.0,588.42,452.98
2016,5,27,8,30,786.0,125.0,0.5,18.0,643.0,641.93,489.76
2016,5,27,8,45,804.0,126.0,0.5,18.5,687.0,691.08,522.94
2016,5,27,9,0,822.0,127.0,0.5,19.0,731.0,739.82,553.8
2016,5,27,9,15,833.5,129.5,0.45,19.5,769.5,784.34,579.76
2016,5,27,9,30,845.0,132.0,0.4,20.0,808.0,827.41,604.18
2016,5,27,9,45,861.0,129.5,0.4,21.0,842.5,864.52,624.01
2016,5,27,10,0,877.0,127.0,0.4,22.0,877.0,902.71,644.19
2016,5,27,10,15,883.0,128.5,0.4,22.5,903.5,933.97,660.94
2016,5,27,10,30,889.0,130.0,0.4,23.0,930.0,962.62,676.01
2016,5,27,10,45,895.0,129.5,0.45,23.5,950.0,986.49,689.22
2016,5,27,11,0,901.0,129.0,0.5,24.0,970.0,1007.46,700.75
2016,5,27,11,15,903.5,129.5,0.55,24.0,982.5,1022.98,710.47
2016,5,27,11,30,906.0,130.0,0.6,24.0,995.0,1035.29,718.45
2016,5,27,11,45,908.0,129.5,0.65,24.5,1000.0,1042.85,722.35
2016,5,27,12,0,910.0,129.0,0.7,25.0,1005.0,1047.11,724.43
2016,5,27,12,15,909.0,129.0,0.75,25.0,1002.0,1045.54,724.59
2016,5,27,12,30,908.0,129.0,0.8,25.0,999.0,1040.64,722.94
2016,5,27,12,45,904.5,129.5,0.9,25.5,988.5,1030.48,717.88
2016,5,27,13,0,901.0,130.0,1.0,26.0,978.0,1017.1,710.91
2016,5,27,13,15,897.0,129.0,1.05,25.5,960.5,998.58,702.59
2016,5,27,13,30,893.0,128.0,1.1,25.0,943.0,977.03,692.38
2016,5,27,13,45,885.5,127.5,1.15,25.0,917.5,949.81,677.21
2016,5,27,14,0,878.0,127.0,1.2,25.0,892.0,919.96,660.3
2016,5,27,14,15,870.0,125.5,1.2,24.5,861.0,886.19,641.24
2016,5,27,14,30,862.0,124.0,1.2,24.0,830.0,850.16,620.51
2016,5,27,14,45,850.5,122.5,1.25,24.0,793.0,809.25,595.74
2016,5,27,15,0,839.0,121.0,1.3,24.0,756.0,768.75,570.88
2016,5,27,15,15,825.5,118.0,1.3,23.5,714.0,721.5,541.53
2016,5,27,15,30,812.0,115.0,1.3,23.0,672.0,673.27,510.14
2016,5,27,15,45,795.0,112.0,1.35,23.0,626.5,622.09,474.22
2016,5,27,16,0,778.0,109.0,1.4,23.0,581.0,570.75,437.04
2016,5,27,16,15,756.0,105.0,1.35,22.5,532.0,515.82,396.26
2016,5,27,16,30,734.0,101.0,1.3,22.0,483.0,461.15,354.35
2016,5,27,16,45,705.0,96.5,1.3,22.0,432.5,404.54,309.2
2016,5,27,17,0,676.0,92.0,1.3,22.0,382.0,350.09,264.39
2016,5,27,17,15,636.5,86.0,1.25,21.0,331.0,293.14,217.51
2016,5,27,17,30,597.0,80.0,1.2,20.0,280.0,240.03,172.7
2016,5,27,17,45,542.0,72.5,1.15,19.5,230.5,186.17,127.36
2016,5,27,18,0,487.0,65.0,1.1,19.0,181.0,138.35,88.04
2016,5,27,18,15,406.5,55.0,1.0,18.0,136.0,91.67,53.38
2016,5,27,18,30,326.0,45.0,0.9,17.0,91.0,54.18,29.64
2016,5,27,18,45,211.0,31.0,0.85,16.5,56.5,23.86,13.64
2016,5,27,19,0,96.0,17.0,0.8,16.0,22.0,13.24,0.0
2016,5,27,19,15,48.0,8.5,0.75,15.5,11.0,8.36,0.0
2016,5,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,5,15,111.5,19.0,0.5,13.5,31.5,14.62,1.98
2016,5,28,5,30,223.0,38.0,0.4,14.0,63.0,32.69,19.04
2016,5,28,5,45,317.0,50.0,0.35,14.5,105.0,64.35,37.02
2016,5,28,6,0,411.0,62.0,0.3,15.0,147.0,107.18,66.44
2016,5,28,6,15,474.0,71.0,0.25,15.5,195.0,151.56,101.24
2016,5,28,6,30,537.0,80.0,0.2,16.0,243.0,203.01,143.55
2016,5,28,6,45,585.5,86.0,0.2,17.0,294.0,254.2,186.41
2016,5,28,7,0,634.0,92.0,0.2,18.0,345.0,310.41,232.63
2016,5,28,7,15,667.0,97.5,0.2,18.5,396.0,364.65,276.88
2016,5,28,7,30,700.0,103.0,0.2,19.0,447.0,421.69,321.81
2016,5,28,7,45,726.5,107.0,0.25,19.5,497.0,476.46,363.95
2016,5,28,8,0,753.0,111.0,0.3,20.0,547.0,533.15,406.1
2016,5,28,8,15,772.5,114.5,0.3,20.5,594.0,585.8,443.47
2016,5,28,8,30,792.0,118.0,0.3,21.0,641.0,638.73,479.76
2016,5,28,8,45,807.0,120.5,0.35,22.0,684.5,687.52,511.75
2016,5,28,9,0,822.0,123.0,0.4,23.0,728.0,735.65,541.16
2016,5,28,9,15,833.5,125.5,0.45,23.5,766.5,780.13,568.27
2016,5,28,9,30,845.0,128.0,0.5,24.0,805.0,823.18,594.11
2016,5,28,9,45,853.0,130.5,0.55,24.5,838.0,858.59,614.78
2016,5,28,10,0,861.0,133.0,0.6,25.0,871.0,894.52,635.68
2016,5,28,10,15,867.5,134.5,0.65,25.0,897.5,925.79,654.77
2016,5,28,10,30,874.0,136.0,0.7,25.0,924.0,954.53,672.32
2016,5,28,10,45,877.5,138.0,0.8,25.5,943.5,978.21,686.49
2016,5,28,11,0,881.0,140.0,0.9,26.0,963.0,998.97,698.93
2016,5,28,11,15,883.5,141.0,0.95,26.0,975.5,1014.71,708.77
2016,5,28,11,30,886.0,142.0,1.0,26.0,988.0,1027.33,716.87
2016,5,28,11,45,886.0,143.0,1.05,26.5,993.0,1034.27,720.26
2016,5,28,12,0,886.0,144.0,1.1,27.0,998.0,1037.98,721.85
2016,5,28,12,15,885.5,144.0,1.1,27.0,995.5,1036.96,721.2
2016,5,28,12,30,885.0,144.0,1.1,27.0,993.0,1032.7,718.77
2016,5,28,12,45,876.0,148.0,1.15,27.0,981.0,1020.79,712.78
2016,5,28,13,0,867.0,152.0,1.2,27.0,969.0,1005.87,705.08
2016,5,28,13,15,862.5,151.0,1.2,26.5,951.5,987.44,695.79
2016,5,28,13,30,858.0,150.0,1.2,26.0,934.0,966.11,684.72
2016,5,28,13,45,850.5,149.5,1.3,26.0,909.0,944.11,673.47
2016,5,28,14,0,843.0,149.0,1.4,26.0,884.0,914.83,657.39
2016,5,28,14,15,834.5,147.0,1.4,25.5,853.5,880.78,638.01
2016,5,28,14,30,826.0,145.0,1.4,25.0,823.0,844.59,617.05
2016,5,28,14,45,684.0,198.0,1.4,25.0,742.5,756.14,559.11
2016,5,28,15,0,542.0,251.0,1.4,25.0,662.0,671.99,499.8
2016,5,28,15,15,538.0,234.5,1.35,24.5,623.5,629.49,472.2
2016,5,28,15,30,534.0,218.0,1.3,24.0,585.0,586.02,442.86
2016,5,28,15,45,636.5,172.0,1.3,24.0,580.0,581.89,441.8
2016,5,28,16,0,739.0,126.0,1.3,24.0,575.0,565.23,430.56
2016,5,28,16,15,626.5,141.0,1.25,23.5,499.5,481.97,368.66
2016,5,28,16,30,514.0,156.0,1.2,23.0,424.0,407.06,312.16
2016,5,28,16,45,475.0,151.5,1.2,22.5,379.5,357.32,273.79
2016,5,28,17,0,436.0,147.0,1.2,22.0,335.0,311.02,237.0
2016,5,28,17,15,493.5,118.5,1.1,21.0,305.0,277.26,207.8
2016,5,28,17,30,551.0,90.0,1.0,20.0,275.0,237.88,172.17
2016,5,28,17,45,496.5,81.0,0.95,19.5,226.5,185.19,128.15
2016,5,28,18,0,442.0,72.0,0.9,19.0,178.0,137.72,89.4
2016,5,28,18,15,362.5,60.5,0.8,18.0,133.5,92.13,55.52
2016,5,28,18,30,283.0,49.0,0.7,17.0,89.0,55.47,31.77
2016,5,28,18,45,179.0,33.5,0.65,16.5,55.0,25.86,15.41
2016,5,28,19,0,75.0,18.0,0.6,16.0,21.0,15.25,0.0
2016,5,28,19,15,37.5,9.0,0.55,15.5,10.5,8.85,0.0
2016,5,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,119.5,19.0,0.65,12.5,32.5,14.61,2.38
2016,5,29,5,30,239.0,38.0,0.6,13.0,65.0,33.01,19.19
2016,5,29,5,45,333.5,49.5,0.55,13.5,107.5,65.15,37.23
2016,5,29,6,0,428.0,61.0,0.5,14.0,150.0,108.43,67.05
2016,5,29,6,15,491.5,69.5,0.45,14.5,198.5,153.36,102.58
2016,5,29,6,30,555.0,78.0,0.4,15.0,247.0,205.42,145.81
2016,5,29,6,45,601.5,84.0,0.4,15.5,298.0,257.01,189.86
2016,5,29,7,0,648.0,90.0,0.4,16.0,349.0,313.36,237.27
2016,5,29,7,15,681.0,95.0,0.4,16.5,400.5,367.83,282.34
2016,5,29,7,30,714.0,100.0,0.4,17.0,452.0,425.07,328.09
2016,5,29,7,45,739.0,104.0,0.45,17.5,501.5,479.76,370.79
2016,5,29,8,0,764.0,108.0,0.5,18.0,551.0,536.22,413.39
2016,5,29,8,15,783.0,111.5,0.55,18.5,598.5,589.06,452.01
2016,5,29,8,30,802.0,115.0,0.6,19.0,646.0,642.11,489.62
2016,5,29,8,45,816.5,118.0,0.65,19.5,689.0,691.47,523.58
2016,5,29,9,0,831.0,121.0,0.7,20.0,732.0,740.11,554.83
2016,5,29,9,15,842.0,123.5,0.7,20.5,770.5,784.54,581.72
2016,5,29,9,30,853.0,126.0,0.7,21.0,809.0,824.92,605.49
2016,5,29,9,45,860.0,129.0,0.75,21.5,841.5,862.86,628.22
2016,5,29,10,0,867.0,132.0,0.8,22.0,874.0,898.62,649.34
2016,5,29,10,15,873.5,133.5,0.85,22.0,900.5,930.06,668.85
2016,5,29,10,30,880.0,135.0,0.9,22.0,927.0,958.94,686.77
2016,5,29,10,45,883.0,136.5,0.95,22.0,946.5,981.79,700.95
2016,5,29,11,0,886.0,138.0,1.0,22.0,966.0,1001.67,713.41
2016,5,29,11,15,888.5,139.0,1.0,22.0,978.5,1017.5,722.5
2016,5,29,11,30,891.0,140.0,1.0,22.0,991.0,1030.19,729.76
2016,5,29,11,45,890.5,141.5,1.05,22.5,995.5,1037.19,733.27
2016,5,29,12,0,890.0,143.0,1.1,23.0,1000.0,1040.93,734.94
2016,5,29,12,15,889.5,143.0,1.1,23.0,998.0,1039.94,734.29
2016,5,29,12,30,889.0,143.0,1.1,23.0,996.0,1035.7,731.84
2016,5,29,12,45,880.0,147.0,1.15,23.0,984.5,1023.8,725.76
2016,5,29,13,0,871.0,151.0,1.2,23.0,973.0,1008.87,717.95
2016,5,29,13,15,867.5,150.0,1.2,23.0,956.0,991.39,707.72
2016,5,29,13,30,864.0,149.0,1.2,23.0,939.0,970.96,695.72
2016,5,29,13,45,858.5,147.5,1.2,23.0,915.0,945.32,680.47
2016,5,29,14,0,853.0,146.0,1.2,23.0,891.0,921.0,666.09
2016,5,29,14,15,845.0,144.0,1.2,23.0,860.5,887.15,645.5
2016,5,29,14,30,837.0,142.0,1.2,23.0,830.0,851.1,623.43
2016,5,29,14,45,827.0,139.5,1.2,23.0,794.0,810.93,598.45
2016,5,29,15,0,817.0,137.0,1.2,23.0,758.0,769.1,572.09
2016,5,29,15,15,803.5,134.0,1.15,22.5,716.5,722.77,542.84
2016,5,29,15,30,790.0,131.0,1.1,22.0,675.0,675.52,511.11
2016,5,29,15,45,774.0,126.5,1.1,22.0,629.5,624.48,475.15
2016,5,29,16,0,758.0,122.0,1.1,22.0,584.0,573.04,437.9
2016,5,29,16,15,735.0,117.5,1.1,21.5,535.0,517.88,397.55
2016,5,29,16,30,712.0,113.0,1.1,21.0,486.0,463.73,356.54
2016,5,29,16,45,684.5,107.0,1.1,20.5,435.5,407.4,312.47
2016,5,29,17,0,657.0,101.0,1.1,20.0,385.0,353.11,268.48
2016,5,29,17,15,616.0,94.5,1.05,19.5,334.0,296.16,221.25
2016,5,29,17,30,575.0,88.0,1.0,19.0,283.0,243.22,176.42
2016,5,29,17,45,520.5,79.5,0.95,18.5,233.5,189.64,131.44
2016,5,29,18,0,466.0,71.0,0.9,18.0,184.0,142.05,92.31
2016,5,29,18,15,384.0,60.0,0.85,17.0,138.5,94.52,56.8
2016,5,29,18,30,302.0,49.0,0.8,16.0,93.0,56.9,32.4
2016,5,29,18,45,191.0,34.0,0.75,15.5,58.0,26.23,15.92
2016,5,29,19,0,80.0,19.0,0.7,15.0,23.0,16.06,0.0
2016,5,29,19,15,40.0,9.5,0.7,14.5,11.5,9.34,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,13.0,4.5,0.75,10.5,4.5,0.0,0.0
2016,5,30,5,0,26.0,9.0,0.7,11.0,9.0,8.85,0.0
2016,5,30,5,15,146.0,23.5,0.65,11.5,38.5,18.3,4.85
2016,5,30,5,30,266.0,38.0,0.6,12.0,68.0,33.46,19.36
2016,5,30,5,45,362.0,48.5,0.6,12.5,111.5,66.79,37.72
2016,5,30,6,0,458.0,59.0,0.6,13.0,155.0,110.31,67.6
2016,5,30,6,15,521.0,66.5,0.55,13.5,204.0,155.87,103.9
2016,5,30,6,30,584.0,74.0,0.5,14.0,253.0,208.47,148.01
2016,5,30,6,45,629.5,80.0,0.5,15.0,304.5,261.33,193.2
2016,5,30,7,0,675.0,86.0,0.5,16.0,356.0,318.83,241.43
2016,5,30,7,15,707.0,90.5,0.5,16.5,407.5,373.82,287.14
2016,5,30,7,30,739.0,95.0,0.5,17.0,459.0,432.18,333.94
2016,5,30,7,45,763.5,98.5,0.5,17.5,509.5,487.18,376.63
2016,5,30,8,0,788.0,102.0,0.5,18.0,560.0,543.47,418.7
2016,5,30,8,15,806.5,105.0,0.5,18.5,607.5,596.61,456.97
2016,5,30,8,30,825.0,108.0,0.5,19.0,655.0,649.87,494.0
2016,5,30,8,45,839.5,111.0,0.55,20.0,698.5,700.2,527.36
2016,5,30,9,0,854.0,114.0,0.6,21.0,742.0,748.11,556.51
2016,5,30,9,15,864.5,116.0,0.6,21.5,781.0,792.16,582.82
2016,5,30,9,30,875.0,118.0,0.6,22.0,820.0,834.61,607.65
2016,5,30,9,45,879.5,122.0,0.65,22.5,852.0,872.18,629.86
2016,5,30,10,0,884.0,126.0,0.7,23.0,884.0,907.34,650.38
2016,5,30,10,15,890.0,127.5,0.75,23.0,910.5,938.8,669.73
2016,5,30,10,30,896.0,129.0,0.8,23.0,937.0,967.63,687.46
2016,5,30,10,45,900.5,130.0,0.85,23.5,957.0,991.75,700.96
2016,5,30,11,0,905.0,131.0,0.9,24.0,977.0,1012.9,712.68
2016,5,30,11,15,907.5,131.5,0.9,24.0,989.5,1028.52,721.46
2016,5,30,11,30,910.0,132.0,0.9,24.0,1002.0,1040.94,728.44
2016,5,30,11,45,910.5,132.5,0.95,24.5,1007.0,1048.09,732.01
2016,5,30,12,0,911.0,133.0,1.0,25.0,1012.0,1051.94,733.75
2016,5,30,12,15,910.5,132.5,1.0,25.0,1009.5,1050.47,732.82
2016,5,30,12,30,910.0,132.0,1.0,25.0,1007.0,1045.68,730.08
2016,5,30,12,45,906.0,133.0,1.05,25.5,996.0,1035.62,723.88
2016,5,30,13,0,902.0,134.0,1.1,26.0,985.0,1022.36,715.87
2016,5,30,13,15,898.5,133.0,1.1,26.0,967.5,1004.45,705.57
2016,5,30,13,30,895.0,132.0,1.1,26.0,950.0,983.49,693.49
2016,5,30,13,45,889.5,130.0,1.15,26.0,926.0,956.71,678.7
2016,5,30,14,0,884.0,128.0,1.2,26.0,902.0,927.2,662.1
2016,5,30,14,15,876.5,126.5,1.2,26.0,871.0,893.84,642.19
2016,5,30,14,30,869.0,125.0,1.2,26.0,840.0,858.18,620.67
2016,5,30,14,45,860.0,122.5,1.2,26.0,803.5,818.17,596.15
2016,5,30,15,0,851.0,120.0,1.2,26.0,767.0,778.34,571.49
2016,5,30,15,15,838.0,117.0,1.2,25.5,725.0,731.12,542.61
2016,5,30,15,30,825.0,114.0,1.2,25.0,683.0,682.84,511.87
2016,5,30,15,45,809.5,110.5,1.2,24.5,637.5,631.66,477.02
2016,5,30,16,0,794.0,107.0,1.2,24.0,592.0,580.15,440.77
2016,5,30,16,15,772.0,103.0,1.15,23.5,542.5,524.55,399.97
2016,5,30,16,30,750.0,99.0,1.1,23.0,493.0,469.8,358.44
2016,5,30,16,45,723.5,94.0,1.1,22.5,442.5,412.39,313.77
2016,5,30,17,0,697.0,89.0,1.1,22.0,392.0,357.49,269.44
2016,5,30,17,15,658.0,83.5,1.05,21.0,340.5,300.07,222.34
2016,5,30,17,30,619.0,78.0,1.0,20.0,289.0,246.38,177.14
2016,5,30,17,45,567.0,71.0,0.95,19.5,239.0,192.35,131.54
2016,5,30,18,0,515.0,64.0,0.9,19.0,189.0,143.97,91.52
2016,5,30,18,15,435.0,55.0,0.8,18.0,143.5,96.48,56.0
2016,5,30,18,30,355.0,46.0,0.7,17.0,98.0,58.09,31.51
2016,5,30,18,45,238.0,33.0,0.6,16.5,62.0,25.36,15.25
2016,5,30,19,0,121.0,20.0,0.5,16.0,26.0,15.63,0.0
2016,5,30,19,15,60.5,10.0,0.5,15.5,13.0,9.83,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,17.0,4.5,0.65,11.5,5.0,0.0,0.0
2016,5,31,5,0,34.0,9.0,0.6,12.0,10.0,8.85,0.0
2016,5,31,5,15,161.0,23.0,0.55,12.5,40.0,17.87,4.9
2016,5,31,5,30,288.0,37.0,0.5,13.0,70.0,33.51,19.08
2016,5,31,5,45,381.5,47.0,0.45,13.5,113.5,66.74,36.82
2016,5,31,6,0,475.0,57.0,0.4,14.0,157.0,110.57,66.78
2016,5,31,6,15,536.5,64.5,0.4,14.5,206.0,156.81,103.54
2016,5,31,6,30,598.0,72.0,0.4,15.0,255.0,209.89,147.96
2016,5,31,6,45,642.5,77.0,0.4,16.0,306.5,262.23,192.59
2016,5,31,7,0,687.0,82.0,0.4,17.0,358.0,319.07,240.13
2016,5,31,7,15,718.0,86.5,0.4,17.5,409.5,374.24,285.78
2016,5,31,7,30,749.0,91.0,0.4,18.0,461.0,432.68,332.37
2016,5,31,7,45,773.0,94.5,0.45,19.0,511.5,487.9,374.67
2016,5,31,8,0,797.0,98.0,0.5,20.0,562.0,544.34,416.25
2016,5,31,8,15,815.0,101.0,0.5,20.5,609.0,597.57,454.31
2016,5,31,8,30,833.0,104.0,0.5,21.0,656.0,650.86,491.08
2016,5,31,8,45,846.5,106.5,0.55,21.5,699.5,699.1,523.59
2016,5,31,9,0,860.0,109.0,0.6,22.0,743.0,747.33,553.87
2016,5,31,9,15,870.5,111.5,0.65,22.5,781.5,792.1,581.36
2016,5,31,9,30,881.0,114.0,0.7,23.0,820.0,835.27,607.44
2016,5,31,9,45,889.0,115.5,0.75,24.0,853.0,873.48,628.81
2016,5,31,10,0,897.0,117.0,0.8,25.0,886.0,909.49,648.53
2016,5,31,10,15,903.0,118.5,0.85,25.0,913.0,941.31,667.98
2016,5,31,10,30,909.0,120.0,0.9,25.0,940.0,970.46,685.79
2016,5,31,10,45,913.0,120.5,0.95,25.5,960.0,993.89,698.75
2016,5,31,11,0,917.0,121.0,1.0,26.0,980.0,1014.3,709.93
2016,5,31,11,15,920.0,122.0,1.0,26.0,992.5,1031.11,719.41
2016,5,31,11,30,923.0,123.0,1.0,26.0,1005.0,1044.68,727.04
2016,5,31,11,45,924.0,123.0,1.05,26.5,1010.5,1051.96,730.59
2016,5,31,12,0,925.0,123.0,1.1,27.0,1016.0,1055.88,732.3
2016,5,31,12,15,924.5,123.0,1.1,27.0,1013.5,1054.94,731.69
2016,5,31,12,30,924.0,123.0,1.1,27.0,1011.0,1050.63,729.24
2016,5,31,12,45,924.5,121.0,1.1,27.5,1002.0,1041.94,722.89
2016,5,31,13,0,925.0,119.0,1.1,28.0,993.0,1029.9,714.68
2016,5,31,13,15,922.0,118.0,1.1,28.0,976.0,1012.16,704.59
2016,5,31,13,30,919.0,117.0,1.1,28.0,959.0,991.28,692.68
2016,5,31,13,45,914.0,116.0,1.15,28.5,935.0,965.49,677.32
2016,5,31,14,0,909.0,115.0,1.2,29.0,911.0,936.86,660.19
2016,5,31,14,15,902.0,113.5,1.2,28.5,880.5,903.29,641.7
2016,5,31,14,30,895.0,112.0,1.2,28.0,850.0,867.3,621.49
2016,5,31,14,45,886.0,110.0,1.2,28.0,813.5,826.96,597.03
2016,5,31,15,0,877.0,108.0,1.2,28.0,777.0,784.73,571.08
2016,5,31,15,15,865.0,106.0,1.2,27.5,735.0,738.64,543.29
2016,5,31,15,30,853.0,104.0,1.2,27.0,693.0,691.33,514.09
2016,5,31,15,45,837.5,101.5,1.2,27.0,647.0,641.07,479.2
2016,5,31,16,0,822.0,99.0,1.2,27.0,601.0,589.33,442.31
2016,5,31,16,15,801.5,95.5,1.15,26.5,552.0,533.75,402.02
2016,5,31,16,30,781.0,92.0,1.1,26.0,503.0,478.81,360.84
2016,5,31,16,45,753.5,88.0,1.1,25.5,452.0,421.19,316.5
2016,5,31,17,0,726.0,84.0,1.1,25.0,401.0,365.49,272.03
2016,5,31,17,15,689.0,79.0,1.05,24.0,349.0,306.75,224.36
2016,5,31,17,30,652.0,74.0,1.0,23.0,297.0,252.42,178.98
2016,5,31,17,45,599.0,68.0,0.95,22.0,246.5,197.29,133.11
2016,5,31,18,0,546.0,62.0,0.9,21.0,196.0,147.88,92.7
2016,5,31,18,15,466.5,53.5,0.8,20.0,149.0,99.1,56.33
2016,5,31,18,30,387.0,45.0,0.7,19.0,102.0,59.34,31.14
2016,5,31,18,45,264.5,32.5,0.65,18.0,65.0,25.19,15.08
2016,5,31,19,0,142.0,20.0,0.6,17.0,28.0,15.6,0.0
2016,5,31,19,15,71.0,10.0,0.65,16.5,14.0,9.83,0.0
2016,5,31,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,4,45,17.0,5.0,0.9,12.5,5.0,0.0,0.0
2016,6,1,5,0,34.0,10.0,0.9,13.0,10.0,9.83,0.0
2016,6,1,5,15,163.0,24.0,0.9,13.5,41.0,18.68,5.62
2016,6,1,5,30,292.0,38.0,0.9,14.0,72.0,34.6,19.78
2016,6,1,5,45,385.5,48.5,0.95,14.5,116.0,68.52,37.97
2016,6,1,6,0,479.0,59.0,1.0,15.0,160.0,113.04,68.49
2016,6,1,6,15,542.0,66.5,0.95,15.5,210.0,159.75,105.64
2016,6,1,6,30,605.0,74.0,0.9,16.0,260.0,213.48,150.69
2016,6,1,6,45,651.0,79.0,0.85,16.5,312.5,266.63,196.47
2016,6,1,7,0,697.0,84.0,0.8,17.0,365.0,324.45,245.45
2016,6,1,7,15,729.0,88.5,0.8,17.5,417.0,380.55,292.28
2016,6,1,7,30,761.0,93.0,0.8,18.0,469.0,440.01,340.16
2016,6,1,7,45,785.5,96.5,0.85,18.5,520.0,496.09,384.22
2016,6,1,8,0,810.0,100.0,0.9,19.0,571.0,553.42,427.72
2016,6,1,8,15,828.0,103.5,0.9,19.5,619.0,607.77,467.19
2016,6,1,8,30,846.0,107.0,0.9,20.0,667.0,662.16,505.32
2016,6,1,8,45,860.0,109.5,0.9,20.5,711.5,712.53,539.17
2016,6,1,9,0,874.0,112.0,0.9,21.0,756.0,760.44,568.87
2016,6,1,9,15,884.5,114.0,0.9,21.5,795.0,805.26,595.91
2016,6,1,9,30,895.0,116.0,0.9,22.0,834.0,848.43,621.41
2016,6,1,9,45,903.0,117.5,0.9,22.5,867.5,887.12,643.59
2016,6,1,10,0,911.0,119.0,0.9,23.0,901.0,923.57,664.06
2016,6,1,10,15,917.0,120.5,0.9,23.5,928.5,955.78,681.64
2016,6,1,10,30,923.0,122.0,0.9,24.0,956.0,985.28,697.4
2016,6,1,10,45,925.0,124.5,0.95,24.5,975.5,1009.13,710.6
2016,6,1,11,0,927.0,127.0,1.0,25.0,995.0,1029.84,721.94
2016,6,1,11,15,929.5,127.5,1.0,25.0,1007.5,1045.81,730.89
2016,6,1,11,30,932.0,128.0,1.0,25.0,1020.0,1058.51,738.0
2016,6,1,11,45,930.5,130.0,1.05,25.5,1024.5,1065.38,741.32
2016,6,1,12,0,929.0,132.0,1.1,26.0,1029.0,1068.86,742.77
2016,6,1,12,15,928.0,132.0,1.1,26.0,1026.5,1067.45,741.89
2016,6,1,12,30,927.0,132.0,1.1,26.0,1024.0,1062.66,739.16
2016,6,1,12,45,913.0,139.5,1.15,26.0,1010.5,1049.14,732.29
2016,6,1,13,0,899.0,147.0,1.2,26.0,997.0,1032.56,723.69
2016,6,1,13,15,895.0,146.0,1.2,25.5,979.5,1014.32,714.62
2016,6,1,13,30,891.0,145.0,1.2,25.0,962.0,993.05,703.69
2016,6,1,13,45,883.0,145.0,1.2,25.0,937.0,966.15,687.9
2016,6,1,14,0,875.0,145.0,1.2,25.0,912.0,936.64,670.48
