Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,15,867.0,143.0,1.15,25.0,881.0,906.23,651.67
2016,6,1,14,30,859.0,141.0,1.1,25.0,850.0,869.64,628.85
2016,6,1,14,45,847.0,139.5,1.1,25.0,812.5,828.27,603.55
2016,6,1,15,0,835.0,138.0,1.1,25.0,775.0,785.31,576.94
2016,6,1,15,15,821.5,135.0,1.05,24.5,733.0,738.4,547.8
2016,6,1,15,30,808.0,132.0,1.0,24.0,691.0,690.51,516.31
2016,6,1,15,45,790.5,128.5,0.95,24.0,644.5,638.82,479.96
2016,6,1,16,0,773.0,125.0,0.9,24.0,598.0,586.83,442.5
2016,6,1,16,15,750.0,120.5,0.85,23.5,549.0,531.01,402.08
2016,6,1,16,30,727.0,116.0,0.8,23.0,500.0,476.16,361.06
2016,6,1,16,45,542.5,135.0,0.8,22.5,405.5,373.02,283.7
2016,6,1,17,0,358.0,154.0,0.8,22.0,311.0,288.46,219.66
2016,6,1,17,15,475.0,122.5,0.75,21.0,302.5,277.2,207.77
2016,6,1,17,30,592.0,91.0,0.7,20.0,294.0,252.97,182.78
2016,6,1,17,45,541.5,82.0,0.65,19.5,244.0,198.73,137.34
2016,6,1,18,0,491.0,73.0,0.6,19.0,194.0,150.02,97.31
2016,6,1,18,15,410.0,62.5,0.6,18.0,147.5,101.34,60.92
2016,6,1,18,30,329.0,52.0,0.6,17.0,101.0,62.45,35.58
2016,6,1,18,45,217.5,37.0,0.65,16.5,64.5,28.63,18.14
2016,6,1,19,0,106.0,22.0,0.7,16.0,28.0,17.23,0.0
2016,6,1,19,15,53.0,11.0,0.7,15.5,14.0,10.81,0.0
2016,6,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.5,5.0,0.75,10.5,5.5,0.0,0.0
2016,6,2,5,0,41.0,10.0,0.7,11.0,11.0,9.83,0.0
2016,6,2,5,15,171.5,24.0,0.65,11.5,42.0,18.67,5.96
2016,6,2,5,30,302.0,38.0,0.6,12.0,73.0,34.77,20.0
2016,6,2,5,45,397.0,48.0,0.55,12.5,117.5,68.86,38.17
2016,6,2,6,0,492.0,58.0,0.5,13.0,162.0,113.72,68.96
2016,6,2,6,15,554.0,65.5,0.45,13.5,212.5,160.96,106.68
2016,6,2,6,30,616.0,73.0,0.4,14.0,263.0,215.09,152.1
2016,6,2,6,45,661.0,78.5,0.4,15.0,315.5,269.02,198.16
2016,6,2,7,0,706.0,84.0,0.4,16.0,368.0,327.49,247.11
2016,6,2,7,15,737.0,88.5,0.35,16.5,420.5,383.64,293.35
2016,6,2,7,30,768.0,93.0,0.3,17.0,473.0,443.06,340.32
2016,6,2,7,45,792.0,96.5,0.3,18.0,524.0,499.22,382.78
2016,6,2,8,0,816.0,100.0,0.3,19.0,575.0,556.56,424.3
2016,6,2,8,15,834.0,103.0,0.3,19.5,623.0,610.68,462.68
2016,6,2,8,30,852.0,106.0,0.3,20.0,671.0,664.82,499.71
2016,6,2,8,45,865.5,108.5,0.35,21.0,715.5,713.87,531.46
2016,6,2,9,0,879.0,111.0,0.4,22.0,760.0,762.88,560.82
2016,6,2,9,15,889.5,113.0,0.45,22.5,799.0,807.88,588.06
2016,6,2,9,30,900.0,115.0,0.5,23.0,838.0,851.23,613.91
2016,6,2,9,45,901.5,120.5,0.55,23.5,869.5,888.61,635.67
2016,6,2,10,0,903.0,126.0,0.6,24.0,901.0,923.33,655.63
2016,6,2,10,15,909.0,127.0,0.65,24.5,928.0,954.83,673.49
2016,6,2,10,30,915.0,128.0,0.7,25.0,955.0,983.65,689.64
2016,6,2,10,45,918.5,129.5,0.75,25.5,975.0,1007.76,702.9
2016,6,2,11,0,922.0,131.0,0.8,26.0,995.0,1028.82,714.38
2016,6,2,11,15,924.5,131.5,0.8,26.0,1007.5,1044.75,723.17
2016,6,2,11,30,927.0,132.0,0.8,26.0,1020.0,1057.42,730.15
2016,6,2,11,45,927.0,133.0,0.85,26.5,1024.5,1064.78,733.81
2016,6,2,12,0,927.0,134.0,0.9,27.0,1029.0,1068.78,735.62
2016,6,2,12,15,926.0,133.5,0.9,27.0,1026.5,1066.91,734.47
2016,6,2,12,30,925.0,133.0,0.9,27.0,1024.0,1061.67,731.52
2016,6,2,12,45,931.0,127.0,0.9,27.5,1016.0,1054.52,726.15
2016,6,2,13,0,937.0,121.0,0.9,28.0,1008.0,1043.87,718.84
2016,6,2,13,15,933.5,120.5,0.9,28.0,990.5,1026.08,708.83
2016,6,2,13,30,930.0,120.0,0.9,28.0,973.0,1005.12,697.06
2016,6,2,13,45,924.5,118.5,0.95,28.0,948.0,978.24,682.69
2016,6,2,14,0,919.0,117.0,1.0,28.0,923.0,948.49,666.5
2016,6,2,14,15,911.5,115.5,1.0,28.0,892.0,914.31,646.55
2016,6,2,14,30,904.0,114.0,1.0,28.0,861.0,877.7,624.97
2016,6,2,14,45,894.5,112.0,1.0,28.0,823.5,836.76,600.42
2016,6,2,15,0,885.0,110.0,1.0,28.0,786.0,793.92,574.39
2016,6,2,15,15,872.5,108.0,1.0,27.5,744.0,747.24,546.56
2016,6,2,15,30,860.0,106.0,1.0,27.0,702.0,699.36,517.34
2016,6,2,15,45,843.5,103.0,1.0,27.0,655.5,647.74,481.88
2016,6,2,16,0,827.0,100.0,1.0,27.0,609.0,594.71,444.45
2016,6,2,16,15,806.5,96.5,1.0,26.5,559.0,538.94,404.7
2016,6,2,16,30,786.0,93.0,1.0,26.0,509.0,483.8,363.91
2016,6,2,16,45,757.5,89.5,1.0,25.5,457.5,426.02,319.65
2016,6,2,17,0,729.0,86.0,1.0,25.0,406.0,369.28,274.63
2016,6,2,17,15,692.0,81.0,0.95,24.0,353.5,311.3,227.7
2016,6,2,17,30,655.0,76.0,0.9,23.0,301.0,256.78,182.32
2016,6,2,17,45,602.5,69.5,0.85,22.0,250.5,201.04,136.05
2016,6,2,18,0,550.0,63.0,0.8,21.0,200.0,150.96,95.07
2016,6,2,18,15,472.5,54.0,0.75,20.0,153.0,101.53,57.99
2016,6,2,18,30,395.0,45.0,0.7,19.0,106.0,60.89,31.82
2016,6,2,18,45,277.5,33.0,0.65,18.0,68.0,26.03,15.95
2016,6,2,19,0,160.0,21.0,0.6,17.0,30.0,16.37,0.67
2016,6,2,19,15,80.0,10.5,0.55,16.5,15.0,10.32,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,45,28.0,5.0,0.1,14.0,6.0,0.0,0.0
2016,6,3,5,0,56.0,10.0,0.1,14.0,12.0,9.83,0.0
2016,6,3,5,15,189.5,23.5,0.1,14.5,43.0,18.24,5.81
2016,6,3,5,30,323.0,37.0,0.1,15.0,74.0,34.07,19.0
2016,6,3,5,45,413.0,46.5,0.1,15.5,118.0,68.52,36.87
2016,6,3,6,0,503.0,56.0,0.1,16.0,162.0,113.16,67.08
2016,6,3,6,15,562.5,63.0,0.1,16.5,211.5,160.06,104.02
2016,6,3,6,30,622.0,70.0,0.1,17.0,261.0,213.56,148.35
2016,6,3,6,45,663.5,75.0,0.1,17.5,313.0,266.26,193.17
2016,6,3,7,0,705.0,80.0,0.1,18.0,365.0,323.11,240.66
2016,6,3,7,15,735.0,84.5,0.1,19.0,416.5,379.66,286.29
2016,6,3,7,30,765.0,89.0,0.1,20.0,468.0,437.55,331.17
2016,6,3,7,45,788.0,92.5,0.1,21.0,518.0,493.0,372.49
2016,6,3,8,0,811.0,96.0,0.1,22.0,568.0,549.55,412.81
2016,6,3,8,15,637.5,165.0,0.15,23.0,555.0,553.47,413.03
2016,6,3,8,30,464.0,234.0,0.2,24.0,542.0,538.08,399.05
2016,6,3,8,45,667.0,170.5,0.25,25.0,645.5,639.69,471.24
2016,6,3,9,0,870.0,107.0,0.3,26.0,749.0,751.97,544.6
2016,6,3,9,15,737.5,178.0,0.3,26.5,742.0,758.28,544.74
2016,6,3,9,30,605.0,249.0,0.3,27.0,735.0,749.47,534.26
2016,6,3,9,45,762.5,177.0,0.35,28.0,815.0,830.54,586.26
2016,6,3,10,0,920.0,105.0,0.4,29.0,895.0,916.8,635.79
2016,6,3,10,15,925.0,106.0,0.45,29.5,921.5,947.87,652.13
2016,6,3,10,30,930.0,107.0,0.5,30.0,948.0,976.16,667.55
2016,6,3,10,45,932.5,108.5,0.55,30.5,967.0,999.67,680.13
2016,6,3,11,0,935.0,110.0,0.6,31.0,986.0,1020.05,690.94
2016,6,3,11,15,937.0,110.5,0.65,31.0,998.5,1035.7,700.48
2016,6,3,11,30,939.0,111.0,0.7,31.0,1011.0,1048.05,708.24
2016,6,3,11,45,938.5,112.0,0.75,31.5,1015.5,1055.05,711.61
2016,6,3,12,0,938.0,113.0,0.8,32.0,1020.0,1058.63,713.16
2016,6,3,12,15,937.0,113.0,0.85,32.0,1017.5,1057.29,713.43
2016,6,3,12,30,936.0,113.0,0.9,32.0,1015.0,1052.56,711.88
2016,6,3,12,45,921.5,121.0,0.95,32.0,1001.5,1039.14,705.34
2016,6,3,13,0,907.0,129.0,1.0,32.0,988.0,1022.63,697.12
2016,6,3,13,15,903.0,128.0,1.0,31.5,970.5,1004.36,688.33
2016,6,3,13,30,899.0,127.0,1.0,31.0,953.0,983.04,677.72
2016,6,3,13,45,893.5,126.0,1.05,31.0,928.5,957.38,664.0
2016,6,3,14,0,888.0,125.0,1.1,31.0,904.0,928.97,648.52
2016,6,3,14,15,880.0,123.0,1.1,31.0,873.0,894.78,628.55
2016,6,3,14,30,872.0,121.0,1.1,31.0,842.0,858.29,607.05
2016,6,3,14,45,713.5,185.0,1.1,31.0,758.0,768.74,551.24
2016,6,3,15,0,555.0,249.0,1.1,31.0,674.0,681.62,491.84
2016,6,3,15,15,690.0,180.5,1.1,30.5,680.0,689.97,502.54
2016,6,3,15,30,825.0,112.0,1.1,30.0,686.0,683.17,501.61
2016,6,3,15,45,807.5,109.5,1.1,30.0,640.0,631.89,466.16
2016,6,3,16,0,790.0,107.0,1.1,30.0,594.0,580.46,430.03
2016,6,3,16,15,768.5,103.5,1.05,29.5,545.0,525.95,391.11
2016,6,3,16,30,747.0,100.0,1.0,29.0,496.0,472.23,351.47
2016,6,3,16,45,717.5,95.5,1.0,28.5,445.0,414.2,307.64
2016,6,3,17,0,688.0,91.0,1.0,28.0,394.0,358.99,264.38
2016,6,3,17,15,650.0,85.5,0.95,27.0,343.0,302.36,219.2
2016,6,3,17,30,612.0,80.0,0.9,26.0,292.0,249.35,175.74
2016,6,3,17,45,558.5,73.0,0.85,25.5,242.5,195.23,131.27
2016,6,3,18,0,505.0,66.0,0.8,25.0,193.0,146.91,92.24
2016,6,3,18,15,428.5,56.5,0.75,24.0,147.5,99.55,57.24
2016,6,3,18,30,352.0,47.0,0.7,23.0,102.0,60.85,32.43
2016,6,3,18,45,242.5,34.0,0.65,22.0,65.5,26.98,16.47
2016,6,3,19,0,133.0,21.0,0.6,21.0,29.0,16.33,1.4
2016,6,3,19,15,66.5,10.5,0.6,20.5,14.5,10.32,0.0
2016,6,3,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,17.5,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,18.0,10.0,9.83,0.0
2016,6,4,5,15,126.5,24.5,0.55,18.0,39.5,19.04,6.29
2016,6,4,5,30,253.0,39.0,0.5,18.0,69.0,34.37,19.59
2016,6,4,5,45,336.0,51.0,0.5,18.5,110.5,66.93,37.77
2016,6,4,6,0,419.0,63.0,0.5,19.0,152.0,109.4,66.92
2016,6,4,6,15,479.0,71.5,0.5,19.5,199.5,153.1,100.96
2016,6,4,6,30,539.0,80.0,0.5,20.0,247.0,203.5,142.21
2016,6,4,6,45,609.0,76.0,0.55,20.5,296.5,251.22,181.96
2016,6,4,7,0,679.0,72.0,0.6,21.0,346.0,307.12,228.32
2016,6,4,7,15,354.5,129.0,0.6,21.0,273.5,268.56,205.79
2016,6,4,7,30,30.0,186.0,0.6,21.0,201.0,193.43,149.62
2016,6,4,7,45,31.0,206.0,0.6,21.0,223.0,215.47,166.78
2016,6,4,8,0,32.0,226.0,0.6,21.0,245.0,237.65,183.32
2016,6,4,8,15,214.0,242.5,0.6,21.0,383.5,369.86,285.25
2016,6,4,8,30,396.0,259.0,0.6,21.0,522.0,515.53,392.3
2016,6,4,8,45,318.0,299.0,0.6,21.5,519.0,519.7,391.2
2016,6,4,9,0,240.0,339.0,0.6,22.0,516.0,513.42,383.75
2016,6,4,9,15,352.0,320.0,0.6,22.0,595.0,595.32,443.03
2016,6,4,9,30,464.0,301.0,0.6,22.0,674.0,685.3,505.32
2016,6,4,9,45,246.5,319.0,0.65,22.5,518.5,532.14,394.49
2016,6,4,10,0,29.0,337.0,0.7,23.0,363.0,359.27,266.26
2016,6,4,10,15,20.5,294.0,0.7,23.0,312.5,305.68,228.21
2016,6,4,10,30,12.0,251.0,0.7,23.0,262.0,256.04,191.58
2016,6,4,10,45,199.0,329.0,0.75,23.5,515.5,526.23,391.5
2016,6,4,11,0,386.0,407.0,0.8,24.0,769.0,790.69,568.3
2016,6,4,11,15,340.5,434.0,0.85,24.5,757.0,779.61,555.55
2016,6,4,11,30,295.0,461.0,0.9,25.0,745.0,766.09,544.67
2016,6,4,11,45,251.0,474.0,0.95,25.5,716.0,737.81,524.58
2016,6,4,12,0,207.0,487.0,1.0,26.0,687.0,702.22,499.83
2016,6,4,12,15,150.5,479.0,1.0,26.5,624.5,637.34,454.95
2016,6,4,12,30,94.0,471.0,1.0,27.0,562.0,565.87,405.3
2016,6,4,12,45,86.5,461.5,1.0,27.5,544.5,547.79,392.9
2016,6,4,13,0,79.0,452.0,1.0,28.0,527.0,529.47,379.88
2016,6,4,13,15,469.5,296.5,1.0,28.0,729.5,763.48,548.86
2016,6,4,13,30,860.0,141.0,1.0,28.0,932.0,960.31,675.17
2016,6,4,13,45,860.0,136.5,1.05,28.5,910.0,937.15,658.47
2016,6,4,14,0,860.0,132.0,1.1,29.0,888.0,911.09,642.83
2016,6,4,14,15,852.5,130.5,1.1,29.0,858.0,878.67,623.66
2016,6,4,14,30,845.0,129.0,1.1,29.0,828.0,844.01,602.99
2016,6,4,14,45,838.5,125.0,1.1,29.0,793.5,805.6,579.73
2016,6,4,15,0,832.0,121.0,1.1,29.0,759.0,767.24,556.28
2016,6,4,15,15,819.5,118.5,1.1,28.5,718.0,721.87,528.95
2016,6,4,15,30,807.0,116.0,1.1,28.0,677.0,675.45,499.83
2016,6,4,15,45,792.5,112.0,1.1,28.0,632.5,625.41,465.36
2016,6,4,16,0,778.0,108.0,1.1,28.0,588.0,574.99,429.66
2016,6,4,16,15,757.0,104.5,1.05,27.5,540.0,521.36,391.02
2016,6,4,16,30,736.0,101.0,1.0,27.0,492.0,468.49,351.66
2016,6,4,16,45,709.5,96.0,1.0,26.5,442.5,411.87,308.51
2016,6,4,17,0,683.0,91.0,1.0,26.0,393.0,357.77,265.74
2016,6,4,17,15,646.0,85.5,0.95,25.0,342.5,301.75,220.67
2016,6,4,17,30,609.0,80.0,0.9,24.0,292.0,249.23,177.24
2016,6,4,17,45,558.5,72.5,0.85,23.0,242.5,195.45,132.86
2016,6,4,18,0,508.0,65.0,0.8,22.0,193.0,147.12,93.48
2016,6,4,18,15,434.5,56.0,0.7,21.0,148.0,100.33,58.33
2016,6,4,18,30,361.0,47.0,0.6,20.0,103.0,61.87,33.27
2016,6,4,18,45,254.5,34.0,0.55,19.0,66.5,27.45,17.18
2016,6,4,19,0,148.0,21.0,0.5,18.0,30.0,16.3,2.23
2016,6,4,19,15,74.0,10.5,0.45,17.5,15.0,10.32,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,5.0,0.65,12.5,5.5,0.0,0.0
2016,6,5,5,0,64.0,10.0,0.6,13.0,11.0,9.83,0.0
2016,6,5,5,15,188.0,23.5,0.55,13.5,42.0,18.22,6.12
2016,6,5,5,30,312.0,37.0,0.5,14.0,73.0,33.89,19.0
2016,6,5,5,45,400.5,46.5,0.45,14.5,116.5,67.61,36.7
2016,6,5,6,0,489.0,56.0,0.4,15.0,160.0,111.32,66.56
2016,6,5,6,15,548.0,63.5,0.4,15.5,209.0,157.78,103.48
2016,6,5,6,30,607.0,71.0,0.4,16.0,258.0,210.77,147.79
2016,6,5,6,45,649.0,76.5,0.4,16.5,309.5,263.22,192.78
2016,6,5,7,0,691.0,82.0,0.4,17.0,361.0,319.88,240.59
2016,6,5,7,15,721.5,86.5,0.4,17.5,412.5,374.93,286.15
2016,6,5,7,30,752.0,91.0,0.4,18.0,464.0,433.21,332.62
2016,6,5,7,45,775.0,94.5,0.45,18.5,514.0,487.96,375.29
2016,6,5,8,0,798.0,98.0,0.5,19.0,564.0,543.82,417.34
2016,6,5,8,15,815.5,101.5,0.5,19.5,611.0,597.2,455.66
2016,6,5,8,30,833.0,105.0,0.5,20.0,658.0,650.62,492.65
2016,6,5,8,45,846.5,107.5,0.55,21.0,701.5,700.0,525.15
2016,6,5,9,0,860.0,110.0,0.6,22.0,745.0,747.03,553.6
2016,6,5,9,15,870.5,112.0,0.6,22.5,783.5,791.27,579.96
2016,6,5,9,30,881.0,114.0,0.6,23.0,822.0,833.92,604.82
2016,6,5,9,45,894.5,112.0,0.65,23.5,856.5,873.28,628.08
2016,6,5,10,0,908.0,110.0,0.7,24.0,891.0,910.78,649.95
2016,6,5,10,15,913.5,111.0,0.75,24.0,917.5,941.99,669.02
2016,6,5,10,30,919.0,112.0,0.8,24.0,944.0,970.51,686.47
2016,6,5,10,45,922.0,113.5,0.85,24.5,963.5,994.3,699.69
2016,6,5,11,0,925.0,115.0,0.9,25.0,983.0,1015.02,711.09
2016,6,5,11,15,927.5,115.5,0.95,25.0,995.5,1031.08,721.12
2016,6,5,11,30,930.0,116.0,1.0,25.0,1008.0,1043.88,729.33
2016,6,5,11,45,930.5,116.5,1.05,25.0,1013.0,1051.38,734.48
2016,6,5,12,0,931.0,117.0,1.1,25.0,1018.0,1055.51,737.76
2016,6,5,12,15,930.5,117.5,1.1,25.0,1016.5,1055.26,737.56
2016,6,5,12,30,930.0,118.0,1.1,25.0,1015.0,1051.65,735.5
2016,6,5,12,45,922.5,121.0,1.15,25.5,1003.5,1040.25,728.4
2016,6,5,13,0,915.0,124.0,1.2,26.0,992.0,1025.67,719.52
2016,6,5,13,15,912.0,123.5,1.2,26.0,975.5,1008.84,709.86
2016,6,5,13,30,909.0,123.0,1.2,26.0,959.0,988.9,698.36
2016,6,5,13,45,904.5,121.5,1.2,26.0,935.5,963.55,683.55
2016,6,5,14,0,900.0,120.0,1.2,26.0,912.0,935.38,666.99
2016,6,5,14,15,893.0,118.5,1.2,25.5,881.5,902.32,648.56
2016,6,5,14,30,886.0,117.0,1.2,25.0,851.0,866.87,628.42
2016,6,5,14,45,877.5,115.0,1.2,25.0,815.0,827.5,604.28
2016,6,5,15,0,869.0,113.0,1.2,25.0,779.0,786.22,578.63
2016,6,5,15,15,857.0,110.5,1.2,24.5,738.0,740.17,550.53
2016,6,5,15,30,845.0,108.0,1.2,24.0,697.0,694.05,521.76
2016,6,5,15,45,830.0,105.0,1.2,24.0,651.5,643.07,486.09
2016,6,5,16,0,815.0,102.0,1.2,24.0,606.0,591.67,449.13
2016,6,5,16,15,795.0,98.5,1.15,23.5,557.0,536.85,409.03
2016,6,5,16,30,775.0,95.0,1.1,23.0,508.0,482.61,368.03
2016,6,5,16,45,749.0,90.5,1.1,22.5,457.0,425.56,323.76
2016,6,5,17,0,723.0,86.0,1.1,22.0,406.0,369.29,278.55
2016,6,5,17,15,687.0,81.0,1.05,21.5,354.5,311.97,231.11
2016,6,5,17,30,651.0,76.0,1.0,21.0,303.0,257.98,185.31
2016,6,5,17,45,602.0,69.0,0.95,20.5,253.0,202.69,138.6
2016,6,5,18,0,553.0,62.0,0.9,20.0,203.0,152.65,96.94
2016,6,5,18,15,479.0,53.5,0.8,19.0,156.0,103.7,59.68
2016,6,5,18,30,405.0,45.0,0.7,18.0,109.0,63.12,33.01
2016,6,5,18,45,293.5,33.5,0.65,17.0,71.0,27.79,17.69
2016,6,5,19,0,182.0,22.0,0.6,16.0,33.0,17.23,3.43
2016,6,5,19,15,91.0,11.0,0.6,15.5,16.5,10.81,0.0
2016,6,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,45,32.0,5.0,0.8,12.5,6.0,0.0,0.0
2016,6,6,5,0,64.0,10.0,0.8,13.0,12.0,9.83,0.0
2016,6,6,5,15,188.0,23.0,0.8,13.5,42.5,17.83,5.98
2016,6,6,5,30,312.0,36.0,0.8,14.0,73.0,32.88,18.17
2016,6,6,5,45,398.5,45.0,0.85,14.5,115.5,65.98,35.42
2016,6,6,6,0,485.0,54.0,0.9,15.0,158.0,108.83,64.76
2016,6,6,6,15,542.0,61.0,0.85,15.5,206.0,154.19,101.06
2016,6,6,6,30,599.0,68.0,0.8,16.0,254.0,205.85,144.64
2016,6,6,6,45,310.5,106.5,0.8,16.5,204.0,192.46,145.69
2016,6,6,7,0,22.0,145.0,0.8,17.0,154.0,146.75,115.6
2016,6,6,7,15,379.0,117.0,0.75,17.5,304.0,266.5,208.16
2016,6,6,7,30,736.0,89.0,0.7,18.0,454.0,423.72,328.5
2016,6,6,7,45,758.5,92.0,0.7,18.5,502.5,476.86,369.2
2016,6,6,8,0,781.0,95.0,0.7,19.0,551.0,531.08,410.11
2016,6,6,8,15,797.5,98.0,0.7,19.5,597.0,582.51,447.51
2016,6,6,8,30,814.0,101.0,0.7,20.0,643.0,633.9,483.61
2016,6,6,8,45,828.0,103.0,0.75,20.5,685.0,681.19,516.06
2016,6,6,9,0,842.0,105.0,0.8,21.0,727.0,728.45,546.24
2016,6,6,9,15,852.0,107.0,0.8,21.0,765.0,771.59,573.54
2016,6,6,9,30,862.0,109.0,0.8,21.0,803.0,813.15,599.47
2016,6,6,9,45,869.5,111.0,0.85,21.5,835.0,850.82,622.17
2016,6,6,10,0,877.0,113.0,0.9,22.0,867.0,886.34,643.3
2016,6,6,10,15,883.0,114.0,0.95,22.5,893.0,917.17,661.28
2016,6,6,10,30,889.0,115.0,1.0,23.0,919.0,945.42,677.57
2016,6,6,10,45,893.0,116.0,1.05,23.5,938.5,969.05,690.92
2016,6,6,11,0,897.0,117.0,1.1,24.0,958.0,989.74,702.49
2016,6,6,11,15,899.5,117.5,1.1,24.0,970.5,1005.43,711.48
2016,6,6,11,30,902.0,118.0,1.1,24.0,983.0,1017.96,718.66
2016,6,6,11,45,902.5,118.5,1.1,24.0,988.0,1025.3,722.78
2016,6,6,12,0,903.0,119.0,1.1,24.0,993.0,1029.37,725.07
2016,6,6,12,15,903.0,119.0,1.1,24.0,991.0,1029.17,724.89
2016,6,6,12,30,903.0,119.0,1.1,24.0,989.0,1025.7,722.89
2016,6,6,12,45,892.5,124.0,1.15,24.0,977.5,1013.59,716.65
2016,6,6,13,0,882.0,129.0,1.2,24.0,966.0,998.45,708.68
2016,6,6,13,15,878.5,128.0,1.2,24.0,949.5,981.18,698.57
2016,6,6,13,30,875.0,127.0,1.2,24.0,933.0,960.93,686.67
2016,6,6,13,45,869.0,126.0,1.2,24.0,909.5,935.48,671.52
2016,6,6,14,0,863.0,125.0,1.2,24.0,886.0,907.39,654.72
2016,6,6,14,15,856.0,123.5,1.2,23.5,856.0,875.43,636.59
2016,6,6,14,30,849.0,122.0,1.2,23.0,826.0,841.18,616.81
2016,6,6,14,45,839.0,120.0,1.2,23.0,791.0,801.91,592.29
2016,6,6,15,0,829.0,118.0,1.2,23.0,756.0,760.94,566.4
2016,6,6,15,15,817.0,116.0,1.15,22.5,715.5,718.59,539.76
2016,6,6,15,30,805.0,114.0,1.1,22.0,675.0,673.21,510.16
2016,6,6,15,45,788.5,111.0,1.1,22.0,630.5,623.07,474.74
2016,6,6,16,0,772.0,108.0,1.1,22.0,586.0,572.71,438.22
2016,6,6,16,15,751.5,104.0,1.1,21.5,538.5,519.21,399.09
2016,6,6,16,30,731.0,100.0,1.1,21.0,491.0,466.41,359.1
2016,6,6,16,45,704.5,95.5,1.1,20.5,442.0,410.58,315.42
2016,6,6,17,0,678.0,91.0,1.1,20.0,393.0,357.26,272.17
2016,6,6,17,15,641.5,85.5,1.1,19.5,342.5,301.67,226.0
2016,6,6,17,30,605.0,80.0,1.1,19.0,292.0,249.52,181.6
2016,6,6,17,45,556.5,73.0,1.1,18.5,243.5,196.83,136.84
2016,6,6,18,0,508.0,66.0,1.1,18.0,195.0,149.36,97.07
2016,6,6,18,15,435.0,56.5,1.1,17.0,150.0,102.0,60.69
2016,6,6,18,30,362.0,47.0,1.1,16.0,105.0,62.89,34.43
2016,6,6,18,45,258.0,35.0,1.1,15.5,69.0,29.11,18.98
2016,6,6,19,0,154.0,23.0,1.1,15.0,33.0,17.89,4.4
2016,6,6,19,15,77.0,11.5,1.1,14.5,16.5,11.3,0.0
2016,6,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.5,5.0,0.7,13.0,5.5,0.0,0.0
2016,6,7,5,0,49.0,10.0,0.7,13.0,11.0,9.83,0.0
2016,6,7,5,15,164.0,24.0,0.7,13.5,41.0,18.61,6.58
2016,6,7,5,30,279.0,38.0,0.7,14.0,71.0,33.82,19.3
2016,6,7,5,45,369.5,47.5,0.7,14.5,113.5,66.29,36.73
2016,6,7,6,0,460.0,57.0,0.7,15.0,156.0,108.47,65.53
2016,6,7,6,15,230.0,68.5,0.65,15.5,118.0,104.65,72.97
2016,6,7,6,30,0.0,80.0,0.6,16.0,80.0,76.95,59.4
2016,6,7,6,45,0.0,96.5,0.6,16.5,96.5,92.85,72.49
2016,6,7,7,0,0.0,113.0,0.6,17.0,113.0,108.81,85.25
2016,6,7,7,15,7.0,142.5,0.6,17.5,146.0,140.03,110.08
2016,6,7,7,30,14.0,172.0,0.6,18.0,179.0,172.15,135.11
2016,6,7,7,45,56.0,212.5,0.6,18.5,245.0,234.22,183.33
2016,6,7,8,0,98.0,253.0,0.6,19.0,311.0,300.27,233.36
2016,6,7,8,15,453.0,179.5,0.6,19.5,477.0,454.02,352.25
2016,6,7,8,30,808.0,106.0,0.6,20.0,643.0,634.73,484.44
2016,6,7,8,45,821.0,109.0,0.65,20.5,685.5,683.16,516.15
2016,6,7,9,0,834.0,112.0,0.7,21.0,728.0,729.24,545.4
2016,6,7,9,15,845.0,114.0,0.7,21.5,766.0,772.86,571.81
2016,6,7,9,30,856.0,116.0,0.7,22.0,804.0,814.99,596.78
2016,6,7,9,45,869.0,115.0,0.75,22.5,838.0,854.11,620.23
2016,6,7,10,0,882.0,114.0,0.8,23.0,872.0,891.42,642.31
2016,6,7,10,15,888.0,115.5,0.85,23.0,899.0,922.91,661.79
2016,6,7,10,30,894.0,117.0,0.9,23.0,926.0,951.81,679.68
2016,6,7,10,45,896.5,119.0,0.95,23.5,945.5,975.15,692.8
2016,6,7,11,0,899.0,121.0,1.0,24.0,965.0,995.49,704.11
2016,6,7,11,15,902.0,121.5,1.0,24.0,978.0,1011.73,713.38
2016,6,7,11,30,905.0,122.0,1.0,24.0,991.0,1024.82,720.83
2016,6,7,11,45,906.5,122.5,1.05,24.0,996.5,1033.21,726.54
2016,6,7,12,0,908.0,123.0,1.1,24.0,1002.0,1038.34,730.42
2016,6,7,12,15,908.0,123.0,1.1,24.0,1000.5,1038.18,730.26
2016,6,7,12,30,908.0,123.0,1.1,24.0,999.0,1034.74,728.27
2016,6,7,12,45,903.5,124.5,1.15,24.0,989.0,1025.06,723.56
2016,6,7,13,0,899.0,126.0,1.2,24.0,979.0,1012.22,717.03
2016,6,7,13,15,896.0,125.0,1.2,23.5,963.0,995.22,708.48
2016,6,7,13,30,893.0,124.0,1.2,23.0,947.0,975.18,698.08
2016,6,7,13,45,885.5,124.5,1.2,23.0,923.0,949.51,682.82
2016,6,7,14,0,878.0,125.0,1.2,23.0,899.0,921.21,665.9
2016,6,7,14,15,871.0,123.5,1.2,22.5,869.0,888.88,647.58
2016,6,7,14,30,864.0,122.0,1.2,22.0,839.0,854.22,627.55
2016,6,7,14,45,851.5,121.5,1.2,22.0,803.0,813.96,602.41
2016,6,7,15,0,839.0,121.0,1.2,22.0,767.0,774.12,577.31
2016,6,7,15,15,826.5,118.5,1.2,21.5,726.0,728.61,549.07
2016,6,7,15,30,814.0,116.0,1.2,21.0,685.0,682.01,519.1
2016,6,7,15,45,795.5,114.0,1.2,20.5,639.5,631.21,483.96
2016,6,7,16,0,777.0,112.0,1.2,20.0,594.0,580.35,447.66
2016,6,7,16,15,756.0,108.0,1.2,19.5,546.0,526.34,407.85
2016,6,7,16,30,735.0,104.0,1.2,19.0,498.0,472.42,366.73
2016,6,7,16,45,704.5,100.5,1.2,19.0,447.5,416.22,321.82
2016,6,7,17,0,674.0,97.0,1.2,19.0,397.0,362.28,277.38
2016,6,7,17,15,636.0,91.0,1.2,18.5,346.5,305.86,230.47
2016,6,7,17,30,598.0,85.0,1.2,18.0,296.0,253.05,185.48
2016,6,7,17,45,542.0,78.5,1.2,17.5,246.5,199.44,140.13
2016,6,7,18,0,486.0,72.0,1.2,17.0,197.0,151.9,100.53
2016,6,7,18,15,411.0,62.0,1.15,16.5,151.5,104.99,64.3
2016,6,7,18,30,336.0,52.0,1.1,16.0,106.0,65.78,37.57
2016,6,7,18,45,228.0,38.5,1.05,15.5,69.5,32.15,21.6
2016,6,7,19,0,120.0,25.0,1.0,15.0,33.0,19.52,5.88
2016,6,7,19,15,60.0,12.5,1.0,14.5,16.5,12.29,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,40.0,6.0,1.1,13.0,7.0,0.0,0.0
2016,6,8,5,0,80.0,12.0,1.1,13.0,14.0,11.8,0.0
2016,6,8,5,15,209.5,24.0,1.1,13.0,45.0,18.78,6.77
2016,6,8,5,30,339.0,36.0,1.1,13.0,76.0,33.11,18.24
2016,6,8,5,45,428.0,44.5,1.15,13.5,120.0,67.34,35.69
2016,6,8,6,0,517.0,53.0,1.2,14.0,164.0,111.59,65.97
2016,6,8,6,15,258.5,73.5,1.2,14.5,129.0,114.3,80.2
2016,6,8,6,30,0.0,94.0,1.2,15.0,94.0,90.06,70.66
2016,6,8,6,45,0.5,112.0,1.2,15.5,112.5,107.61,85.08
2016,6,8,7,0,1.0,130.0,1.2,16.0,131.0,125.28,99.24
2016,6,8,7,15,38.5,167.0,1.2,16.0,186.5,176.17,140.07
2016,6,8,7,30,76.0,204.0,1.2,16.0,242.0,231.29,183.84
2016,6,8,7,45,247.0,207.5,1.25,16.5,348.5,328.13,260.15
2016,6,8,8,0,418.0,211.0,1.3,17.0,455.0,441.83,347.88
2016,6,8,8,15,630.0,153.5,1.3,17.0,555.5,536.21,421.08
2016,6,8,8,30,842.0,96.0,1.3,17.0,656.0,645.61,503.95
2016,6,8,8,45,853.5,99.0,1.3,17.5,699.0,694.14,536.79
2016,6,8,9,0,865.0,102.0,1.3,18.0,742.0,741.63,567.3
2016,6,8,9,15,875.0,104.0,1.3,18.0,780.0,785.68,595.96
2016,6,8,9,30,885.0,106.0,1.3,18.0,818.0,828.1,623.17
2016,6,8,9,45,882.0,114.0,1.3,18.5,848.0,863.75,644.32
2016,6,8,10,0,879.0,122.0,1.3,19.0,878.0,896.52,663.38
2016,6,8,10,15,885.0,123.0,1.35,19.0,904.5,927.45,683.07
2016,6,8,10,30,891.0,124.0,1.4,19.0,931.0,955.79,701.07
2016,6,8,10,45,892.0,127.5,1.45,19.0,950.0,979.17,715.89
2016,6,8,11,0,893.0,131.0,1.5,19.0,969.0,999.5,728.85
2016,6,8,11,15,895.5,131.5,1.55,19.0,981.5,1015.19,738.94
2016,6,8,11,30,898.0,132.0,1.6,19.0,994.0,1027.74,747.18
2016,6,8,11,45,896.5,134.0,1.65,19.5,998.5,1034.61,750.51
2016,6,8,12,0,895.0,136.0,1.7,20.0,1003.0,1038.23,751.94
2016,6,8,12,15,894.5,136.0,1.7,20.0,1001.0,1037.62,751.51
2016,6,8,12,30,894.0,136.0,1.7,20.0,999.0,1033.77,749.19
2016,6,8,12,45,866.5,152.0,1.75,20.0,982.0,1015.82,738.76
2016,6,8,13,0,839.0,168.0,1.8,20.0,965.0,1000.98,730.49
2016,6,8,13,15,835.0,167.0,1.8,20.0,948.5,983.66,719.94
2016,6,8,13,30,831.0,166.0,1.8,20.0,932.0,963.48,707.61
2016,6,8,13,45,648.0,255.0,1.85,20.0,843.5,868.1,645.4
2016,6,8,14,0,465.0,344.0,1.9,20.0,755.0,774.06,578.01
2016,6,8,14,15,637.5,249.0,1.85,19.5,791.0,816.75,614.64
2016,6,8,14,30,810.0,154.0,1.8,19.0,827.0,844.3,636.03
2016,6,8,14,45,802.0,150.0,1.8,19.0,792.0,805.6,610.37
2016,6,8,15,0,794.0,146.0,1.8,19.0,757.0,765.17,583.93
2016,6,8,15,15,780.0,143.0,1.8,18.5,716.5,719.8,554.76
2016,6,8,15,30,766.0,140.0,1.8,18.0,676.0,673.57,522.94
2016,6,8,15,45,607.5,180.0,1.8,18.0,587.5,576.32,449.8
2016,6,8,16,0,449.0,220.0,1.8,18.0,499.0,489.52,383.32
2016,6,8,16,15,477.5,191.5,1.75,17.5,467.0,454.11,357.56
2016,6,8,16,30,506.0,163.0,1.7,17.0,435.0,415.19,327.64
2016,6,8,16,45,476.0,152.0,1.7,16.5,387.5,363.48,286.57
2016,6,8,17,0,446.0,141.0,1.7,16.0,340.0,314.32,246.53
2016,6,8,17,15,405.5,132.5,1.65,15.5,296.5,266.7,206.93
2016,6,8,17,30,365.0,124.0,1.6,15.0,253.0,223.11,170.18
2016,6,8,17,45,429.0,98.0,1.6,15.0,226.0,191.58,139.43
2016,6,8,18,0,493.0,72.0,1.6,15.0,199.0,153.72,102.74
2016,6,8,18,15,418.0,62.5,1.55,14.5,153.5,106.82,66.08
2016,6,8,18,30,343.0,53.0,1.5,14.0,108.0,67.57,39.04
2016,6,8,18,45,243.5,39.0,1.45,14.0,71.5,33.08,19.54
2016,6,8,19,0,144.0,25.0,1.4,14.0,35.0,19.49,6.39
2016,6,8,19,15,72.0,12.5,1.3,14.0,17.5,12.29,0.0
2016,6,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,1.45,13.0,6.0,0.0,0.0
2016,6,9,5,0,40.0,11.0,1.5,13.0,12.0,10.81,0.0
2016,6,9,5,15,150.0,26.0,1.5,13.0,42.0,20.26,7.79
2016,6,9,5,30,260.0,41.0,1.5,13.0,72.0,35.95,21.36
2016,6,9,5,45,352.5,51.5,1.55,13.5,114.5,68.16,39.08
2016,6,9,6,0,445.0,62.0,1.6,14.0,157.0,111.12,68.75
2016,6,9,6,15,226.5,84.0,1.55,14.0,133.0,118.89,85.56
2016,6,9,6,30,8.0,106.0,1.5,14.0,109.0,103.09,81.61
2016,6,9,6,45,13.5,125.0,1.5,14.5,130.5,123.57,98.38
2016,6,9,7,0,19.0,144.0,1.5,15.0,152.0,144.72,115.39
2016,6,9,7,15,48.0,174.0,1.45,15.0,197.5,186.55,149.03
2016,6,9,7,30,77.0,204.0,1.4,15.0,243.0,231.68,185.0
2016,6,9,7,45,101.0,230.0,1.4,15.5,286.0,273.6,217.65
2016,6,9,8,0,125.0,256.0,1.4,16.0,329.0,319.6,252.95
2016,6,9,8,15,463.0,185.5,1.3,16.5,488.0,465.45,368.17
2016,6,9,8,30,801.0,115.0,1.2,17.0,647.0,638.52,497.93
2016,6,9,8,45,819.5,115.5,1.2,17.5,691.0,687.96,531.26
2016,6,9,9,0,838.0,116.0,1.2,18.0,735.0,737.02,563.1
2016,6,9,9,15,849.0,118.5,1.2,18.0,773.5,779.73,590.78
2016,6,9,9,30,860.0,121.0,1.2,18.0,812.0,822.54,618.21
2016,6,9,9,45,872.0,120.0,1.2,18.5,846.0,860.98,641.19
2016,6,9,10,0,884.0,119.0,1.2,19.0,880.0,897.56,662.64
2016,6,9,10,15,890.0,120.5,1.2,19.0,906.5,929.15,681.88
2016,6,9,10,30,896.0,122.0,1.2,19.0,933.0,958.14,699.4
2016,6,9,10,45,904.5,120.5,1.2,19.5,954.0,983.75,713.37
2016,6,9,11,0,913.0,119.0,1.2,20.0,975.0,1006.58,725.54
2016,6,9,11,15,915.5,119.5,1.2,20.0,988.0,1022.59,734.83
2016,6,9,11,30,918.0,120.0,1.2,20.0,1001.0,1035.41,742.28
2016,6,9,11,45,921.0,118.5,1.3,20.5,1007.0,1043.45,747.31
2016,6,9,12,0,924.0,117.0,1.4,21.0,1013.0,1048.21,750.39
2016,6,9,12,15,923.5,117.0,1.45,21.0,1010.5,1047.64,750.83
2016,6,9,12,30,923.0,117.0,1.5,21.0,1008.0,1043.73,749.34
2016,6,9,12,45,922.5,115.5,1.55,21.0,999.0,1034.99,744.94
2016,6,9,13,0,922.0,114.0,1.6,21.0,990.0,1022.93,738.56
2016,6,9,13,15,919.0,113.0,1.65,20.5,973.5,1005.7,730.36
2016,6,9,13,30,916.0,112.0,1.7,20.0,957.0,985.33,720.15
2016,6,9,13,45,911.0,111.0,1.75,20.0,933.0,960.08,705.37
2016,6,9,14,0,906.0,110.0,1.8,20.0,909.0,932.0,688.69
2016,6,9,14,15,899.0,108.5,1.8,19.5,879.0,898.99,669.32
2016,6,9,14,30,892.0,107.0,1.8,19.0,849.0,863.56,648.16
2016,6,9,14,45,882.5,105.5,1.85,19.0,813.0,823.89,623.15
2016,6,9,15,0,873.0,104.0,1.9,19.0,777.0,782.35,596.52
2016,6,9,15,15,861.5,102.0,1.9,18.5,736.5,737.21,567.64
2016,6,9,15,30,850.0,100.0,1.9,18.0,696.0,690.8,537.36
2016,6,9,15,45,833.0,98.5,1.95,18.0,650.5,641.0,501.54
2016,6,9,16,0,816.0,97.0,2.0,18.0,605.0,589.94,463.4
2016,6,9,16,15,796.5,93.5,2.0,17.5,557.0,535.48,422.17
2016,6,9,16,30,777.0,90.0,2.0,17.0,509.0,481.54,379.91
2016,6,9,16,45,695.5,95.0,2.0,17.0,442.0,408.12,320.74
2016,6,9,17,0,614.0,100.0,2.0,17.0,375.0,342.8,266.95
2016,6,9,17,15,633.5,87.0,1.95,16.5,340.5,302.47,231.14
2016,6,9,17,30,653.0,74.0,1.9,16.0,306.0,259.58,191.74
2016,6,9,17,45,602.0,68.5,1.9,15.5,256.0,205.04,144.33
2016,6,9,18,0,551.0,63.0,1.9,15.0,206.0,155.94,102.29
2016,6,9,18,15,479.5,55.0,1.8,14.5,160.0,107.59,64.09
2016,6,9,18,30,408.0,47.0,1.7,14.0,114.0,67.31,36.47
2016,6,9,18,45,298.0,36.0,1.65,13.5,76.0,31.8,17.93
2016,6,9,19,0,188.0,25.0,1.6,13.0,38.0,19.47,6.84
2016,6,9,19,15,94.0,12.5,1.55,13.0,19.0,12.29,0.0
2016,6,9,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,45,47.5,5.5,1.1,12.5,7.0,0.0,0.0
2016,6,10,5,0,95.0,11.0,1.1,13.0,14.0,10.81,0.0
2016,6,10,5,15,226.0,22.5,1.15,13.0,45.5,17.31,5.87
2016,6,10,5,30,357.0,34.0,1.2,13.0,77.0,31.21,16.64
2016,6,10,5,45,442.5,42.5,1.3,13.5,120.5,66.14,34.24
2016,6,10,6,0,528.0,51.0,1.4,14.0,164.0,110.68,64.77
2016,6,10,6,15,583.0,57.0,1.4,14.5,212.5,156.98,102.2
2016,6,10,6,30,638.0,63.0,1.4,15.0,261.0,209.31,147.03
2016,6,10,6,45,676.5,67.5,1.45,15.5,311.0,262.42,193.89
2016,6,10,7,0,715.0,72.0,1.5,16.0,361.0,318.05,242.44
2016,6,10,7,15,742.5,76.0,1.5,16.5,411.5,372.36,289.04
2016,6,10,7,30,770.0,80.0,1.5,17.0,462.0,428.8,335.84
2016,6,10,7,45,686.5,114.5,1.5,17.5,481.5,461.01,362.31
2016,6,10,8,0,603.0,149.0,1.5,18.0,501.0,484.48,380.39
2016,6,10,8,15,722.0,120.5,1.5,18.0,576.5,557.96,437.54
2016,6,10,8,30,841.0,92.0,1.5,18.0,652.0,640.15,499.51
2016,6,10,8,45,852.0,95.0,1.5,18.5,694.0,688.29,532.42
2016,6,10,9,0,863.0,98.0,1.5,19.0,736.0,735.35,562.79
2016,6,10,9,15,873.0,100.0,1.5,19.0,774.0,779.32,591.58
2016,6,10,9,30,883.0,102.0,1.5,19.0,812.0,821.69,618.91
2016,6,10,9,45,892.5,102.0,1.5,19.5,845.0,859.78,641.85
2016,6,10,10,0,902.0,102.0,1.5,20.0,878.0,895.8,663.13
2016,6,10,10,15,908.0,103.0,1.55,20.0,905.0,927.41,683.24
2016,6,10,10,30,914.0,104.0,1.6,20.0,932.0,956.37,701.63
2016,6,10,10,45,917.5,105.5,1.65,20.5,951.5,980.68,715.66
2016,6,10,11,0,921.0,107.0,1.7,21.0,971.0,1001.96,727.78
2016,6,10,11,15,924.0,107.5,1.7,21.0,984.5,1018.63,737.7
2016,6,10,11,30,927.0,108.0,1.7,21.0,998.0,1032.08,745.69
2016,6,10,11,45,928.0,108.5,1.75,21.0,1004.0,1040.25,751.2
2016,6,10,12,0,929.0,109.0,1.8,21.0,1010.0,1045.09,754.78
2016,6,10,12,15,929.5,109.0,1.85,21.0,1009.0,1045.56,755.73
2016,6,10,12,30,930.0,109.0,1.9,21.0,1008.0,1042.68,754.71
2016,6,10,12,45,912.5,119.5,1.95,21.0,994.5,1029.17,747.05
2016,6,10,13,0,895.0,130.0,2.0,21.0,981.0,1012.65,737.61
2016,6,10,13,15,892.5,129.5,2.0,21.0,965.5,996.86,728.07
2016,6,10,13,30,890.0,129.0,2.0,21.0,950.0,978.0,716.59
2016,6,10,13,45,886.0,127.5,2.0,21.0,927.5,953.79,701.68
2016,6,10,14,0,882.0,126.0,2.0,21.0,905.0,926.78,684.96
2016,6,10,14,15,875.5,124.5,2.0,20.5,875.5,894.92,666.26
2016,6,10,14,30,869.0,123.0,2.0,20.0,846.0,860.68,645.8
2016,6,10,14,45,859.5,121.0,2.05,20.0,811.0,821.31,620.85
2016,6,10,15,0,850.0,119.0,2.1,20.0,776.0,780.14,594.36
2016,6,10,15,15,838.0,116.5,2.1,19.5,735.0,736.62,566.55
2016,6,10,15,30,826.0,114.0,2.1,19.0,694.0,690.02,535.81
2016,6,10,15,45,810.0,111.5,2.1,19.0,649.0,639.9,499.19
2016,6,10,16,0,794.0,109.0,2.1,19.0,604.0,589.46,461.38
2016,6,10,16,15,689.5,123.5,2.05,18.5,529.0,506.58,398.27
2016,6,10,16,30,585.0,138.0,2.0,18.0,454.0,432.72,340.82
2016,6,10,16,45,640.5,116.0,2.0,17.5,430.5,404.7,317.77
2016,6,10,17,0,696.0,94.0,2.0,17.0,407.0,370.14,287.59
2016,6,10,17,15,659.0,88.5,1.95,16.5,356.0,313.35,239.27
2016,6,10,17,30,622.0,83.0,1.9,16.0,305.0,260.03,192.94
2016,6,10,17,45,569.0,76.5,1.9,16.0,255.0,205.68,145.79
2016,6,10,18,0,516.0,70.0,1.9,16.0,205.0,157.04,104.3
2016,6,10,18,15,442.5,61.0,1.8,15.5,159.0,109.36,66.89
2016,6,10,18,30,369.0,52.0,1.7,15.0,113.0,70.02,39.81
2016,6,10,18,45,260.5,39.0,1.65,14.5,75.0,33.99,19.74
2016,6,10,19,0,152.0,26.0,1.6,14.0,37.0,20.26,7.68
2016,6,10,19,15,76.0,13.0,1.55,13.5,18.5,12.78,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,15.5,5.5,0.9,11.5,6.0,0.0,0.0
2016,6,11,5,0,31.0,11.0,0.9,12.0,12.0,10.81,0.0
2016,6,11,5,15,139.5,26.5,0.8,12.5,42.0,20.67,8.14
2016,6,11,5,30,248.0,42.0,0.7,13.0,72.0,36.43,22.02
2016,6,11,5,45,344.0,53.0,0.65,13.5,115.0,68.62,39.84
2016,6,11,6,0,440.0,64.0,0.6,14.0,158.0,112.06,69.63
2016,6,11,6,15,501.5,72.5,0.55,14.5,206.5,156.97,105.16
2016,6,11,6,30,563.0,81.0,0.5,15.0,255.0,208.74,148.2
2016,6,11,6,45,613.0,86.0,0.45,15.5,307.0,260.46,192.15
2016,6,11,7,0,663.0,91.0,0.4,16.0,359.0,317.3,239.7
2016,6,11,7,15,695.0,96.0,0.35,17.0,410.0,371.84,284.03
2016,6,11,7,30,727.0,101.0,0.3,18.0,461.0,429.03,328.61
2016,6,11,7,45,753.0,104.0,0.25,19.0,511.5,484.27,369.88
2016,6,11,8,0,779.0,107.0,0.2,20.0,562.0,540.14,409.79
2016,6,11,8,15,797.5,110.5,0.2,20.5,609.0,593.18,447.3
2016,6,11,8,30,816.0,114.0,0.2,21.0,656.0,646.4,483.61
2016,6,11,8,45,831.0,116.0,0.2,22.0,699.5,695.59,515.02
2016,6,11,9,0,846.0,118.0,0.2,23.0,743.0,744.09,543.49
2016,6,11,9,15,856.5,120.5,0.3,23.5,781.5,786.73,569.83
2016,6,11,9,30,867.0,123.0,0.4,24.0,820.0,829.44,596.13
2016,6,11,9,45,873.0,126.0,0.5,24.5,852.5,867.1,619.02
2016,6,11,10,0,879.0,129.0,0.6,25.0,885.0,902.51,640.43
2016,6,11,10,15,885.0,130.0,0.65,25.0,911.5,933.51,659.31
2016,6,11,10,30,891.0,131.0,0.7,25.0,938.0,961.94,676.63
2016,6,11,10,45,894.0,133.0,0.75,25.5,957.5,985.8,689.85
2016,6,11,11,0,897.0,135.0,0.8,26.0,977.0,1006.69,701.31
2016,6,11,11,15,899.0,135.5,0.85,26.0,989.5,1022.05,710.89
2016,6,11,11,30,901.0,136.0,0.9,26.0,1002.0,1034.26,718.73
2016,6,11,11,45,901.0,137.0,1.0,26.5,1007.0,1041.77,723.49
2016,6,11,12,0,901.0,138.0,1.1,27.0,1012.0,1046.03,726.38
2016,6,11,12,15,900.0,138.0,1.1,27.0,1009.5,1045.05,725.73
2016,6,11,12,30,899.0,138.0,1.1,27.0,1007.0,1040.83,723.31
