Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,12,45,902.0,134.0,1.1,27.0,999.0,1033.36,719.08
2016,6,11,13,0,905.0,130.0,1.1,27.0,991.0,1022.59,712.99
2016,6,11,13,15,901.0,129.0,1.15,26.5,973.5,1004.75,705.01
2016,6,11,13,30,897.0,128.0,1.2,26.0,956.0,983.87,695.18
2016,6,11,13,45,886.5,129.5,1.25,26.0,931.0,956.53,679.9
2016,6,11,14,0,876.0,131.0,1.3,26.0,906.0,926.69,662.97
2016,6,11,14,15,868.5,129.5,1.35,25.5,875.5,894.16,645.42
2016,6,11,14,30,861.0,128.0,1.4,25.0,845.0,859.34,626.09
2016,6,11,14,45,694.5,194.5,1.45,25.0,757.0,765.85,565.98
2016,6,11,15,0,528.0,261.0,1.5,25.0,669.0,675.15,502.03
2016,6,11,15,15,301.0,285.5,1.45,24.5,515.5,507.28,381.95
2016,6,11,15,30,74.0,310.0,1.4,24.0,362.0,355.13,268.33
2016,6,11,15,45,232.5,274.5,1.4,23.5,422.5,423.61,323.93
2016,6,11,16,0,391.0,239.0,1.4,23.0,483.0,471.99,361.91
2016,6,11,16,15,444.5,203.0,1.35,22.5,459.5,448.27,344.82
2016,6,11,16,30,498.0,167.0,1.3,22.0,436.0,416.43,321.16
2016,6,11,16,45,407.0,167.0,1.3,22.0,373.0,348.17,268.2
2016,6,11,17,0,316.0,167.0,1.3,22.0,310.0,287.86,221.09
2016,6,11,17,15,290.0,152.0,1.25,21.0,271.0,246.15,188.16
2016,6,11,17,30,264.0,137.0,1.2,20.0,232.0,207.05,156.6
2016,6,11,17,45,379.0,105.0,1.15,19.5,217.0,187.83,135.68
2016,6,11,18,0,494.0,73.0,1.1,19.0,202.0,156.55,103.39
2016,6,11,18,15,423.5,63.0,1.05,18.0,157.0,109.44,66.98
2016,6,11,18,30,353.0,53.0,1.0,17.0,112.0,69.57,39.55
2016,6,11,18,45,254.5,39.5,0.95,16.5,74.5,34.68,20.0
2016,6,11,19,0,156.0,26.0,0.9,16.0,37.0,20.23,7.9
2016,6,11,19,15,78.0,13.0,0.9,15.5,18.5,12.78,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.0,5.5,0.9,12.5,5.5,0.0,0.0
2016,6,12,5,0,26.0,11.0,0.9,13.0,11.0,10.81,0.0
2016,6,12,5,15,127.0,27.0,0.95,13.5,40.5,21.09,8.35
2016,6,12,5,30,228.0,43.0,1.0,14.0,70.0,36.9,22.53
2016,6,12,5,45,323.0,54.5,1.05,14.5,113.0,68.35,40.22
2016,6,12,6,0,418.0,66.0,1.1,15.0,156.0,110.28,68.91
2016,6,12,6,15,479.5,75.0,1.1,15.0,203.5,155.2,104.66
2016,6,12,6,30,541.0,84.0,1.1,15.0,251.0,206.19,147.51
2016,6,12,6,45,595.0,88.0,1.1,15.5,303.0,256.85,190.95
2016,6,12,7,0,649.0,92.0,1.1,16.0,355.0,313.09,238.73
2016,6,12,7,15,681.0,97.0,1.1,16.5,405.5,366.86,284.05
2016,6,12,7,30,713.0,102.0,1.1,17.0,456.0,423.3,330.1
2016,6,12,7,45,743.0,104.5,1.1,17.5,506.5,478.66,373.9
2016,6,12,8,0,773.0,107.0,1.1,18.0,557.0,536.39,417.96
2016,6,12,8,15,791.0,110.0,1.05,18.5,604.0,588.34,455.9
2016,6,12,8,30,809.0,113.0,1.0,19.0,651.0,640.43,492.54
2016,6,12,8,45,825.5,114.5,1.0,19.5,694.5,689.83,526.56
2016,6,12,9,0,842.0,116.0,1.0,20.0,738.0,738.7,557.74
2016,6,12,9,15,852.5,118.0,1.0,20.5,776.5,780.74,583.41
2016,6,12,9,30,863.0,120.0,1.0,21.0,815.0,822.81,608.71
2016,6,12,9,45,879.5,117.0,1.05,21.5,850.0,863.2,633.22
2016,6,12,10,0,896.0,114.0,1.1,22.0,885.0,901.98,656.43
2016,6,12,10,15,902.0,115.0,1.1,22.0,911.5,933.48,675.25
2016,6,12,10,30,908.0,116.0,1.1,22.0,938.0,962.35,692.38
2016,6,12,10,45,913.0,116.0,1.15,22.5,958.5,986.5,706.04
2016,6,12,11,0,918.0,116.0,1.2,23.0,979.0,1007.71,717.9
2016,6,12,11,15,920.5,117.0,1.2,23.0,991.5,1024.41,727.53
2016,6,12,11,30,923.0,118.0,1.2,23.0,1004.0,1037.91,735.29
2016,6,12,11,45,924.0,118.0,1.3,23.5,1009.5,1045.63,740.03
2016,6,12,12,0,925.0,118.0,1.4,24.0,1015.0,1050.03,742.83
2016,6,12,12,15,924.5,118.0,1.4,24.0,1013.0,1049.6,742.5
2016,6,12,12,30,924.0,118.0,1.4,24.0,1011.0,1045.83,740.3
2016,6,12,12,45,915.0,122.0,1.45,24.0,999.5,1034.33,734.29
2016,6,12,13,0,906.0,126.0,1.5,24.0,988.0,1019.7,726.48
2016,6,12,13,15,902.5,125.0,1.5,24.0,971.0,1002.37,716.27
2016,6,12,13,30,899.0,124.0,1.5,24.0,954.0,981.99,704.21
2016,6,12,13,45,894.0,122.5,1.5,24.0,930.5,956.75,689.11
2016,6,12,14,0,889.0,121.0,1.5,24.0,907.0,928.74,672.27
2016,6,12,14,15,882.0,119.5,1.5,23.5,877.0,896.34,653.8
2016,6,12,14,30,875.0,118.0,1.5,23.0,847.0,861.57,633.61
2016,6,12,14,45,865.5,116.0,1.5,23.0,811.5,822.09,608.86
2016,6,12,15,0,856.0,114.0,1.5,23.0,776.0,780.8,582.65
2016,6,12,15,15,844.0,111.5,1.45,22.5,735.0,735.55,554.02
2016,6,12,15,30,832.0,109.0,1.4,22.0,694.0,690.26,524.93
2016,6,12,15,45,816.0,106.5,1.35,22.0,649.0,639.95,488.88
2016,6,12,16,0,800.0,104.0,1.3,22.0,604.0,589.32,451.7
2016,6,12,16,15,780.0,100.5,1.25,21.5,556.0,535.39,411.94
2016,6,12,16,30,760.0,97.0,1.2,21.0,508.0,482.04,371.31
2016,6,12,16,45,733.0,93.0,1.2,21.0,458.0,425.88,326.81
2016,6,12,17,0,706.0,89.0,1.2,21.0,408.0,370.58,281.65
2016,6,12,17,15,670.5,84.0,1.15,20.5,357.0,314.27,234.97
2016,6,12,17,30,635.0,79.0,1.1,20.0,306.0,261.24,189.87
2016,6,12,17,45,584.0,72.5,1.05,19.5,256.5,206.6,143.63
2016,6,12,18,0,533.0,66.0,1.0,19.0,207.0,157.4,102.47
2016,6,12,18,15,463.0,57.5,0.9,18.0,161.0,109.56,65.36
2016,6,12,18,30,393.0,49.0,0.8,17.0,115.0,69.6,38.08
2016,6,12,18,45,287.0,37.5,0.75,16.5,77.0,34.14,19.07
2016,6,12,19,0,181.0,26.0,0.7,16.0,39.0,20.21,8.17
2016,6,12,19,15,90.5,13.0,0.7,15.5,19.5,12.78,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,0.95,12.5,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,1.0,13.0,12.0,10.81,0.0
2016,6,13,5,15,163.5,25.0,1.0,13.0,42.0,19.43,7.23
2016,6,13,5,30,275.0,39.0,1.0,13.0,72.0,33.97,19.89
2016,6,13,5,45,367.0,49.0,1.0,13.5,114.5,66.67,37.48
2016,6,13,6,0,459.0,59.0,1.0,14.0,157.0,109.09,66.42
2016,6,13,6,15,517.0,66.5,0.9,14.5,204.5,153.42,101.75
2016,6,13,6,30,575.0,74.0,0.8,15.0,252.0,204.17,144.42
2016,6,13,6,45,625.0,78.0,0.7,15.5,303.5,255.48,188.43
2016,6,13,7,0,675.0,82.0,0.6,16.0,355.0,311.89,236.02
2016,6,13,7,15,705.5,86.0,0.6,16.0,405.0,365.38,281.4
2016,6,13,7,30,736.0,90.0,0.6,16.0,455.0,422.18,328.04
2016,6,13,7,45,764.0,92.0,0.6,16.5,505.5,476.97,371.11
2016,6,13,8,0,792.0,94.0,0.6,17.0,556.0,533.4,413.85
2016,6,13,8,15,810.0,97.0,0.65,17.5,603.0,586.2,452.91
2016,6,13,8,30,828.0,100.0,0.7,18.0,650.0,639.12,490.85
2016,6,13,8,45,844.0,101.0,0.8,18.5,693.5,687.47,524.91
2016,6,13,9,0,860.0,102.0,0.9,19.0,737.0,735.89,556.72
2016,6,13,9,15,870.5,104.0,0.95,19.0,775.5,780.18,585.72
2016,6,13,9,30,881.0,106.0,1.0,19.0,814.0,822.91,613.42
2016,6,13,9,45,894.0,104.5,1.1,19.5,848.5,862.44,638.31
2016,6,13,10,0,907.0,103.0,1.2,20.0,883.0,900.12,661.79
2016,6,13,10,15,913.5,104.5,1.2,20.0,910.5,932.9,681.7
2016,6,13,10,30,920.0,106.0,1.2,20.0,938.0,963.06,699.85
2016,6,13,10,45,925.0,106.5,1.3,20.0,959.0,988.01,716.34
2016,6,13,11,0,930.0,107.0,1.4,20.0,980.0,1009.97,731.03
2016,6,13,11,15,933.0,107.5,1.45,20.0,994.0,1026.89,741.8
2016,6,13,11,30,936.0,108.0,1.5,20.0,1008.0,1040.56,750.68
2016,6,13,11,45,937.0,109.0,1.55,20.0,1014.0,1049.44,756.67
2016,6,13,12,0,938.0,110.0,1.6,20.0,1020.0,1054.95,760.71
2016,6,13,12,15,938.0,110.0,1.65,19.5,1019.0,1055.06,762.95
2016,6,13,12,30,938.0,110.0,1.7,19.0,1018.0,1051.79,763.22
2016,6,13,12,45,930.0,114.0,1.8,19.0,1007.0,1041.25,758.27
2016,6,13,13,0,922.0,118.0,1.9,19.0,996.0,1027.5,751.33
2016,6,13,13,15,918.5,117.5,1.9,18.5,979.5,1010.49,742.39
2016,6,13,13,30,915.0,117.0,1.9,18.0,963.0,990.37,731.46
2016,6,13,13,45,911.0,115.0,1.9,18.0,939.5,965.27,715.91
2016,6,13,14,0,907.0,113.0,1.9,18.0,916.0,937.28,698.48
2016,6,13,14,15,900.0,111.5,1.9,18.0,886.0,904.43,677.75
2016,6,13,14,30,893.0,110.0,1.9,18.0,856.0,869.16,655.3
2016,6,13,14,45,883.0,109.0,1.9,18.0,820.0,829.72,629.83
2016,6,13,15,0,873.0,108.0,1.9,18.0,784.0,788.45,602.85
2016,6,13,15,15,861.0,105.5,1.9,17.5,742.5,742.58,573.41
2016,6,13,15,30,849.0,103.0,1.9,17.0,701.0,695.49,542.58
2016,6,13,15,45,829.5,102.0,1.95,17.0,655.0,644.77,506.05
2016,6,13,16,0,810.0,101.0,2.0,17.0,609.0,592.96,467.29
2016,6,13,16,15,790.0,98.0,2.0,16.5,561.0,539.08,426.44
2016,6,13,16,30,770.0,95.0,2.0,16.0,513.0,485.76,384.63
2016,6,13,16,45,748.0,90.0,2.0,16.0,463.0,430.37,339.16
2016,6,13,17,0,726.0,85.0,2.0,16.0,413.0,376.28,293.36
2016,6,13,17,15,691.5,80.0,1.95,15.5,362.5,318.32,243.86
2016,6,13,17,30,657.0,75.0,1.9,15.0,312.0,264.44,196.64
2016,6,13,17,45,613.0,68.5,1.9,14.5,262.5,210.24,149.12
2016,6,13,18,0,569.0,62.0,1.9,14.0,213.0,160.7,106.12
2016,6,13,18,15,500.0,54.5,1.85,13.5,166.5,111.88,67.01
2016,6,13,18,30,431.0,47.0,1.8,13.0,120.0,70.81,38.29
2016,6,13,18,45,316.5,36.5,1.75,13.0,80.5,33.97,18.68
2016,6,13,19,0,202.0,26.0,1.7,13.0,41.0,20.19,8.54
2016,6,13,19,15,101.0,13.0,1.65,13.0,20.5,12.78,0.0
2016,6,13,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.0,1.3,12.0,6.0,0.0,0.0
2016,6,14,5,0,0.0,12.0,1.3,12.0,12.0,11.8,0.0
2016,6,14,5,15,134.5,26.0,1.35,12.0,42.0,20.26,7.77
2016,6,14,5,30,269.0,40.0,1.4,12.0,72.0,34.57,20.61
2016,6,14,5,45,367.5,49.0,1.45,12.5,115.0,66.5,37.52
2016,6,14,6,0,466.0,58.0,1.5,13.0,158.0,108.72,66.11
2016,6,14,6,15,525.0,65.5,1.5,13.5,206.0,153.57,102.1
2016,6,14,6,30,584.0,73.0,1.5,14.0,254.0,204.95,145.77
2016,6,14,6,45,635.0,76.5,1.5,14.5,305.5,256.52,190.77
2016,6,14,7,0,686.0,80.0,1.5,15.0,357.0,313.28,239.84
2016,6,14,7,15,716.0,84.0,1.5,15.0,407.5,368.1,287.34
2016,6,14,7,30,746.0,88.0,1.5,15.0,458.0,424.23,334.68
2016,6,14,7,45,772.0,90.0,1.5,15.5,507.5,478.51,378.62
2016,6,14,8,0,798.0,92.0,1.5,16.0,557.0,534.22,422.15
2016,6,14,8,15,815.0,95.0,1.5,16.5,603.5,586.7,461.76
2016,6,14,8,30,832.0,98.0,1.5,17.0,650.0,638.54,499.63
2016,6,14,8,45,846.0,99.5,1.5,17.5,693.0,686.89,533.47
2016,6,14,9,0,860.0,101.0,1.5,18.0,736.0,734.43,564.32
2016,6,14,9,15,870.0,103.0,1.5,18.0,774.5,778.35,593.17
2016,6,14,9,30,880.0,105.0,1.5,18.0,813.0,820.68,620.59
2016,6,14,9,45,890.5,105.0,1.55,18.5,846.5,859.6,644.78
2016,6,14,10,0,901.0,105.0,1.6,19.0,880.0,896.53,667.4
2016,6,14,10,15,907.0,106.0,1.6,19.0,906.5,928.22,687.03
2016,6,14,10,30,913.0,107.0,1.6,19.0,933.0,957.29,704.89
2016,6,14,10,45,917.0,107.5,1.65,19.0,953.5,981.17,720.07
2016,6,14,11,0,921.0,108.0,1.7,19.0,974.0,1002.07,733.41
2016,6,14,11,15,923.5,108.5,1.7,19.0,987.0,1018.4,743.19
2016,6,14,11,30,926.0,109.0,1.7,19.0,1000.0,1031.51,751.02
2016,6,14,11,45,927.0,109.5,1.75,19.0,1005.5,1039.85,756.69
2016,6,14,12,0,928.0,110.0,1.8,19.0,1011.0,1044.87,760.39
2016,6,14,12,15,927.5,110.0,1.85,19.0,1009.0,1044.53,760.83
2016,6,14,12,30,927.0,110.0,1.9,19.0,1007.0,1040.85,759.29
2016,6,14,12,45,925.0,110.0,1.95,19.0,998.0,1032.34,754.78
2016,6,14,13,0,923.0,110.0,2.0,19.0,989.0,1020.55,748.27
2016,6,14,13,15,919.5,109.5,2.05,19.0,972.5,1003.58,738.48
2016,6,14,13,30,916.0,109.0,2.1,19.0,956.0,983.49,726.71
2016,6,14,13,45,911.0,108.0,2.15,19.0,933.0,958.49,711.69
2016,6,14,14,0,906.0,107.0,2.2,19.0,910.0,930.65,694.76
2016,6,14,14,15,899.5,106.0,2.2,18.5,880.0,898.82,675.84
2016,6,14,14,30,893.0,105.0,2.2,18.0,850.0,864.54,655.08
2016,6,14,14,45,885.5,102.5,2.25,18.0,815.0,825.66,630.13
2016,6,14,15,0,878.0,100.0,2.3,18.0,780.0,784.77,603.49
2016,6,14,15,15,867.0,98.0,2.3,17.5,739.5,740.0,574.47
2016,6,14,15,30,856.0,96.0,2.3,17.0,699.0,693.9,544.0
2016,6,14,15,45,681.0,148.0,2.35,17.0,608.0,595.04,469.29
2016,6,14,16,0,506.0,200.0,2.4,17.0,517.0,506.5,400.43
2016,6,14,16,15,650.0,142.0,2.4,16.5,516.0,505.26,401.52
2016,6,14,16,30,794.0,84.0,2.4,16.0,515.0,487.54,387.7
2016,6,14,16,45,645.5,108.0,2.4,15.5,436.0,401.45,318.52
2016,6,14,17,0,497.0,132.0,2.4,15.0,357.0,328.76,259.64
2016,6,14,17,15,587.5,100.5,2.4,14.5,335.5,302.77,234.83
2016,6,14,17,30,678.0,69.0,2.4,14.0,314.0,266.6,199.19
2016,6,14,17,45,624.5,65.0,2.4,14.0,263.5,210.24,149.35
2016,6,14,18,0,571.0,61.0,2.4,14.0,213.0,160.69,106.23
2016,6,14,18,15,502.5,53.5,2.3,13.5,166.5,111.77,66.85
2016,6,14,18,30,434.0,46.0,2.2,13.0,120.0,70.53,37.86
2016,6,14,18,45,313.0,36.5,2.15,12.5,81.0,34.25,18.79
2016,6,14,19,0,192.0,27.0,2.1,12.0,42.0,20.99,9.38
2016,6,14,19,15,96.0,13.5,2.05,12.0,21.0,13.27,0.0
2016,6,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,1.3,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,1.3,12.0,13.0,11.8,0.0
2016,6,15,5,15,163.5,26.0,1.35,12.0,43.0,20.27,7.7
2016,6,15,5,30,283.0,40.0,1.4,12.0,73.0,34.55,20.57
2016,6,15,5,45,383.5,48.0,1.45,12.5,116.5,66.35,36.89
2016,6,15,6,0,484.0,56.0,1.5,13.0,160.0,108.68,65.31
2016,6,15,6,15,542.5,63.0,1.5,13.5,208.0,153.93,101.64
2016,6,15,6,30,601.0,70.0,1.5,14.0,256.0,205.63,145.68
2016,6,15,6,45,319.5,111.0,1.55,14.5,211.5,197.71,151.24
2016,6,15,7,0,38.0,152.0,1.6,15.0,167.0,158.55,126.27
2016,6,15,7,15,395.5,119.0,1.6,15.0,313.0,273.0,216.06
2016,6,15,7,30,753.0,86.0,1.6,15.0,459.0,424.89,336.07
2016,6,15,7,45,778.0,88.0,1.6,15.5,508.5,479.01,379.38
2016,6,15,8,0,803.0,90.0,1.6,16.0,558.0,534.46,422.84
2016,6,15,8,15,819.5,93.0,1.6,16.0,604.5,586.87,463.39
2016,6,15,8,30,836.0,96.0,1.6,16.0,651.0,638.64,502.32
2016,6,15,8,45,589.0,204.5,1.65,16.5,608.5,615.43,480.03
2016,6,15,9,0,342.0,313.0,1.7,17.0,566.0,563.56,436.08
2016,6,15,9,15,614.0,207.0,1.75,17.0,690.0,687.79,533.02
2016,6,15,9,30,886.0,101.0,1.8,17.0,814.0,821.06,627.26
2016,6,15,9,45,895.5,101.5,1.85,17.5,847.0,859.87,650.68
2016,6,15,10,0,905.0,102.0,1.9,18.0,880.0,896.61,673.42
2016,6,15,10,15,910.5,103.0,1.9,18.0,906.5,927.99,693.14
2016,6,15,10,30,916.0,104.0,1.9,18.0,933.0,956.72,711.05
2016,6,15,10,45,921.0,104.5,1.95,18.0,953.5,981.65,727.05
2016,6,15,11,0,926.0,105.0,2.0,18.0,974.0,1003.63,741.19
2016,6,15,11,15,929.0,105.5,2.0,18.0,987.5,1020.56,751.49
2016,6,15,11,30,932.0,106.0,2.0,18.0,1001.0,1034.28,759.83
2016,6,15,11,45,933.5,106.0,2.0,18.0,1007.5,1042.71,764.87
2016,6,15,12,0,935.0,106.0,2.0,18.0,1014.0,1047.79,767.92
2016,6,15,12,15,935.0,106.0,2.0,18.0,1012.5,1048.01,767.99
2016,6,15,12,30,935.0,106.0,2.0,18.0,1011.0,1044.84,766.06
2016,6,15,12,45,926.0,111.0,2.0,18.0,1000.5,1034.44,759.61
2016,6,15,13,0,917.0,116.0,2.0,18.0,990.0,1020.87,751.28
2016,6,15,13,15,914.0,115.5,2.0,18.0,974.0,1004.51,741.25
2016,6,15,13,30,911.0,115.0,2.0,18.0,958.0,985.04,729.27
2016,6,15,13,45,909.5,112.0,2.0,18.0,936.0,961.43,714.61
2016,6,15,14,0,908.0,109.0,2.0,18.0,914.0,934.83,698.0
2016,6,15,14,15,902.0,107.5,1.95,18.0,884.5,902.91,677.27
2016,6,15,14,30,896.0,106.0,1.9,18.0,855.0,868.52,654.84
2016,6,15,14,45,890.0,103.0,1.9,18.0,820.5,830.29,630.18
2016,6,15,15,0,884.0,100.0,1.9,18.0,786.0,789.93,603.83
2016,6,15,15,15,873.0,98.0,1.85,17.5,745.5,744.96,574.63
2016,6,15,15,30,862.0,96.0,1.8,17.0,705.0,698.64,544.05
2016,6,15,15,45,850.5,92.5,1.8,17.0,660.5,649.39,508.9
2016,6,15,16,0,839.0,89.0,1.8,17.0,616.0,599.31,471.39
2016,6,15,16,15,820.5,86.0,1.75,16.5,568.0,545.24,430.31
2016,6,15,16,30,802.0,83.0,1.7,16.0,520.0,491.25,387.96
2016,6,15,16,45,780.5,79.0,1.7,16.0,470.0,435.51,342.35
2016,6,15,17,0,759.0,75.0,1.7,16.0,420.0,380.97,296.26
2016,6,15,17,15,727.0,70.5,1.65,15.5,369.0,323.72,247.26
2016,6,15,17,30,695.0,66.0,1.6,15.0,318.0,269.3,199.45
2016,6,15,17,45,653.5,60.5,1.55,15.0,268.0,214.7,151.05
2016,6,15,18,0,612.0,55.0,1.5,15.0,218.0,163.09,105.92
2016,6,15,18,15,545.5,48.5,1.4,14.5,171.0,113.07,65.7
2016,6,15,18,30,479.0,42.0,1.3,14.0,124.0,70.48,35.9
2016,6,15,18,45,379.5,33.0,1.2,13.5,84.5,32.46,16.18
2016,6,15,19,0,280.0,24.0,1.1,13.0,45.0,18.48,7.72
2016,6,15,19,15,140.0,12.0,1.05,12.5,22.5,11.8,0.0
2016,6,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,33.5,5.5,0.4,12.5,6.5,0.0,0.0
2016,6,16,5,0,67.0,11.0,0.4,13.0,13.0,10.81,0.0
2016,6,16,5,15,190.5,23.5,0.35,13.5,43.0,18.33,6.29
2016,6,16,5,30,314.0,36.0,0.3,14.0,73.0,31.55,17.89
2016,6,16,5,45,404.0,44.5,0.25,14.5,115.5,64.07,34.09
2016,6,16,6,0,494.0,53.0,0.2,15.0,158.0,106.7,62.55
2016,6,16,6,15,551.0,59.0,0.15,15.5,205.5,151.24,97.59
2016,6,16,6,30,608.0,65.0,0.1,16.0,253.0,202.04,139.85
2016,6,16,6,45,649.5,70.0,0.1,16.5,303.0,253.53,183.88
2016,6,16,7,0,691.0,75.0,0.1,17.0,353.0,310.25,231.53
2016,6,16,7,15,720.0,79.0,0.15,17.5,403.0,363.77,276.02
2016,6,16,7,30,749.0,83.0,0.2,18.0,453.0,419.61,320.95
2016,6,16,7,45,771.0,86.0,0.25,18.5,502.0,473.0,362.65
2016,6,16,8,0,793.0,89.0,0.3,19.0,551.0,527.43,403.7
2016,6,16,8,15,810.0,91.5,0.35,19.0,597.0,579.15,442.29
2016,6,16,8,30,827.0,94.0,0.4,19.0,643.0,630.33,479.49
2016,6,16,8,45,840.5,96.5,0.5,19.5,685.5,679.12,513.44
2016,6,16,9,0,854.0,99.0,0.6,20.0,728.0,727.09,544.71
2016,6,16,9,15,864.0,100.5,0.65,20.0,766.0,770.3,572.69
2016,6,16,9,30,874.0,102.0,0.7,20.0,804.0,811.95,599.41
2016,6,16,9,45,889.5,98.5,0.75,20.5,838.5,851.37,623.29
2016,6,16,10,0,905.0,95.0,0.8,21.0,873.0,889.12,645.84
2016,6,16,10,15,910.5,96.0,0.85,21.0,899.5,920.53,665.42
2016,6,16,10,30,916.0,97.0,0.9,21.0,926.0,949.29,683.37
2016,6,16,10,45,920.0,97.5,1.0,21.5,946.0,973.32,697.97
2016,6,16,11,0,924.0,98.0,1.1,22.0,966.0,994.36,710.73
2016,6,16,11,15,926.5,98.5,1.15,22.0,979.0,1010.82,721.17
2016,6,16,11,30,929.0,99.0,1.2,22.0,992.0,1024.07,729.74
2016,6,16,11,45,527.0,283.5,1.3,22.0,790.5,825.08,601.27
2016,6,16,12,0,125.0,468.0,1.4,22.0,589.0,599.91,438.81
2016,6,16,12,15,118.0,474.0,1.4,22.0,588.0,599.04,439.78
2016,6,16,12,30,111.0,480.0,1.4,22.0,587.0,591.62,434.48
2016,6,16,12,45,118.0,468.5,1.45,22.0,582.0,591.7,435.33
2016,6,16,13,0,125.0,457.0,1.5,22.0,577.0,585.17,431.66
2016,6,16,13,15,125.0,449.5,1.5,22.0,567.5,575.2,425.09
2016,6,16,13,30,125.0,442.0,1.5,22.0,558.0,564.7,418.2
2016,6,16,13,45,521.0,267.5,1.5,22.0,731.5,762.93,568.43
2016,6,16,14,0,917.0,93.0,1.5,22.0,905.0,927.06,678.63
2016,6,16,14,15,911.0,91.5,1.5,22.0,876.0,894.94,656.62
2016,6,16,14,30,905.0,90.0,1.5,22.0,847.0,860.31,635.15
2016,6,16,14,45,898.0,88.0,1.5,22.0,812.5,822.03,611.09
2016,6,16,15,0,891.0,86.0,1.5,22.0,778.0,781.67,585.39
2016,6,16,15,15,881.0,84.5,1.45,21.5,738.0,737.72,557.54
2016,6,16,15,30,871.0,83.0,1.4,21.0,698.0,692.33,528.27
2016,6,16,15,45,859.0,80.0,1.4,21.0,654.0,642.91,494.34
2016,6,16,16,0,847.0,77.0,1.4,21.0,610.0,592.7,457.57
2016,6,16,16,15,830.0,75.0,1.4,20.5,563.0,540.15,418.71
2016,6,16,16,30,813.0,73.0,1.4,20.0,516.0,487.78,378.57
2016,6,16,16,45,466.0,130.5,1.4,20.0,379.5,341.56,265.51
2016,6,16,17,0,119.0,188.0,1.4,20.0,243.0,229.26,178.73
2016,6,16,17,15,414.0,123.5,1.3,19.5,279.5,264.33,202.21
2016,6,16,17,30,709.0,59.0,1.2,19.0,316.0,267.18,194.29
2016,6,16,17,45,667.5,54.5,1.2,18.5,267.0,212.8,146.88
2016,6,16,18,0,626.0,50.0,1.2,18.0,218.0,162.75,103.79
2016,6,16,18,15,563.0,44.5,1.05,17.5,171.5,113.47,64.44
2016,6,16,18,30,500.0,39.0,0.9,17.0,125.0,69.71,33.94
2016,6,16,18,45,399.5,31.0,0.8,16.5,85.5,31.38,14.6
2016,6,16,19,0,299.0,23.0,0.7,16.0,46.0,17.48,7.01
2016,6,16,19,15,149.5,11.5,0.65,15.5,23.0,11.3,0.0
2016,6,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,56.0,5.5,0.5,13.5,7.0,0.0,0.0
2016,6,17,5,0,112.0,11.0,0.5,14.0,14.0,10.81,0.0
2016,6,17,5,15,240.0,21.0,0.45,14.5,44.5,15.97,4.6
2016,6,17,5,30,368.0,31.0,0.4,15.0,75.0,27.11,13.95
2016,6,17,5,45,449.5,38.5,0.4,15.5,117.0,61.1,29.98
2016,6,17,6,0,531.0,46.0,0.4,16.0,159.0,104.19,58.71
2016,6,17,6,15,584.0,51.5,0.4,16.5,206.0,149.52,94.64
2016,6,17,6,30,637.0,57.0,0.4,17.0,253.0,201.83,138.63
2016,6,17,6,45,344.0,106.0,0.45,17.5,214.0,199.5,149.16
2016,6,17,7,0,51.0,155.0,0.5,18.0,175.0,165.69,129.59
2016,6,17,7,15,408.0,113.5,0.5,18.5,312.5,272.04,210.45
2016,6,17,7,30,765.0,72.0,0.5,19.0,450.0,415.26,319.43
2016,6,17,7,45,786.0,74.5,0.55,19.5,498.0,468.4,360.54
2016,6,17,8,0,807.0,77.0,0.6,20.0,546.0,522.61,401.84
2016,6,17,8,15,822.5,79.0,0.65,20.0,591.5,573.28,440.07
2016,6,17,8,30,838.0,81.0,0.7,20.0,637.0,623.8,477.18
2016,6,17,8,45,851.0,82.5,0.75,20.5,679.5,671.7,509.68
2016,6,17,9,0,864.0,84.0,0.8,21.0,722.0,718.72,539.8
2016,6,17,9,15,873.5,85.5,0.85,21.5,759.5,761.94,566.87
2016,6,17,9,30,883.0,87.0,0.9,22.0,797.0,803.53,592.51
2016,6,17,9,45,556.5,249.5,0.95,22.5,703.5,726.82,536.58
2016,6,17,10,0,230.0,412.0,1.0,23.0,610.0,613.56,449.97
2016,6,17,10,15,167.0,425.0,1.05,23.0,571.0,577.31,424.34
2016,6,17,10,30,104.0,438.0,1.1,23.0,532.0,532.21,391.38
2016,6,17,10,45,87.0,438.5,1.2,23.5,518.5,519.38,381.8
2016,6,17,11,0,70.0,439.0,1.3,24.0,505.0,505.53,371.17
2016,6,17,11,15,54.0,422.5,1.3,24.0,474.0,474.55,348.93
2016,6,17,11,30,38.0,406.0,1.3,24.0,443.0,442.88,326.18
2016,6,17,11,45,24.0,311.0,1.35,24.0,334.5,333.45,247.95
2016,6,17,12,0,10.0,216.0,1.4,24.0,226.0,220.83,165.02
2016,6,17,12,15,11.0,234.5,1.45,24.0,245.5,240.04,179.87
2016,6,17,12,30,12.0,253.0,1.5,24.0,265.0,259.21,194.17
2016,6,17,12,45,14.0,276.0,1.55,24.0,290.0,283.75,212.44
2016,6,17,13,0,16.0,299.0,1.6,24.0,315.0,308.2,230.55
2016,6,17,13,15,17.5,308.0,1.6,23.5,324.5,318.2,238.43
2016,6,17,13,30,19.0,317.0,1.6,23.0,334.0,328.08,246.33
2016,6,17,13,45,42.5,361.5,1.6,23.0,399.5,398.47,298.66
2016,6,17,14,0,66.0,406.0,1.6,23.0,465.0,463.01,345.55
2016,6,17,14,15,99.0,404.5,1.55,22.5,489.5,488.07,365.03
2016,6,17,14,30,132.0,403.0,1.5,22.0,514.0,514.94,385.88
2016,6,17,14,45,116.5,382.0,1.5,22.0,476.5,475.9,357.99
2016,6,17,15,0,101.0,361.0,1.5,22.0,439.0,434.25,328.39
2016,6,17,15,15,54.5,286.0,1.45,21.5,328.0,321.05,245.23
2016,6,17,15,30,8.0,211.0,1.4,21.0,217.0,210.31,161.2
2016,6,17,15,45,4.0,178.5,1.4,21.0,181.5,175.59,134.9
2016,6,17,16,0,0.0,146.0,1.4,21.0,146.0,141.35,108.33
2016,6,17,16,15,152.0,181.5,1.4,20.5,264.5,262.91,206.57
2016,6,17,16,30,304.0,217.0,1.4,20.0,383.0,367.25,286.89
2016,6,17,16,45,232.5,202.5,1.4,20.0,322.5,303.56,236.64
2016,6,17,17,0,161.0,188.0,1.4,20.0,262.0,246.35,192.0
2016,6,17,17,15,207.0,161.0,1.35,19.0,244.0,227.26,176.42
2016,6,17,17,30,253.0,134.0,1.3,18.0,226.0,202.61,154.9
2016,6,17,17,45,237.0,115.0,1.3,17.5,190.5,165.51,123.78
2016,6,17,18,0,221.0,96.0,1.3,17.0,155.0,130.23,94.12
2016,6,17,18,15,194.0,77.5,1.3,16.5,121.5,95.89,66.21
2016,6,17,18,30,167.0,59.0,1.3,16.0,88.0,64.8,42.21
2016,6,17,18,45,121.5,42.5,1.3,15.5,60.0,38.35,24.03
2016,6,17,19,0,76.0,26.0,1.3,15.0,32.0,21.77,10.3
2016,6,17,19,15,38.0,13.0,1.3,14.5,16.0,12.78,0.0
2016,6,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,45,50.5,5.5,0.85,12.5,6.5,0.0,0.0
2016,6,18,5,0,101.0,11.0,0.9,13.0,13.0,10.81,0.0
2016,6,18,5,15,232.0,21.5,0.95,13.5,44.0,16.46,4.81
2016,6,18,5,30,363.0,32.0,1.0,14.0,75.0,27.72,18.09
2016,6,18,5,45,448.0,39.5,1.05,14.5,117.5,61.59,30.63
2016,6,18,6,0,533.0,47.0,1.1,15.0,160.0,104.96,59.59
2016,6,18,6,15,588.5,52.5,1.05,15.5,208.5,150.8,96.15
2016,6,18,6,30,644.0,58.0,1.0,16.0,257.0,203.93,141.21
2016,6,18,6,45,683.0,62.5,1.0,16.5,307.5,255.97,186.81
2016,6,18,7,0,722.0,67.0,1.0,17.0,358.0,311.88,235.15
2016,6,18,7,15,751.0,70.5,0.95,17.5,408.5,366.5,281.4
2016,6,18,7,30,780.0,74.0,0.9,18.0,459.0,423.4,327.83
2016,6,18,7,45,801.5,77.0,0.9,18.5,509.0,478.08,371.17
2016,6,18,8,0,823.0,80.0,0.9,19.0,559.0,533.83,413.7
2016,6,18,8,15,840.0,82.5,0.9,19.0,606.0,586.7,453.45
2016,6,18,8,30,857.0,85.0,0.9,19.0,653.0,639.53,491.97
2016,6,18,8,45,870.0,87.5,0.9,19.5,697.0,689.31,525.44
2016,6,18,9,0,883.0,90.0,0.9,20.0,741.0,738.18,556.23
2016,6,18,9,15,893.5,91.5,0.9,20.5,780.0,782.95,583.61
2016,6,18,9,30,904.0,93.0,0.9,21.0,819.0,826.13,609.46
2016,6,18,9,45,908.0,97.0,0.95,21.5,852.0,864.56,632.59
2016,6,18,10,0,912.0,101.0,1.0,22.0,885.0,900.55,653.94
2016,6,18,10,15,706.5,225.0,1.0,22.5,843.5,872.28,633.21
2016,6,18,10,30,501.0,349.0,1.0,23.0,802.0,823.91,594.67
2016,6,18,10,45,719.0,226.0,1.0,23.5,892.5,919.6,660.62
2016,6,18,11,0,937.0,103.0,1.0,24.0,983.0,1011.53,714.75
2016,6,18,11,15,939.5,103.5,1.0,24.0,996.5,1028.28,723.25
2016,6,18,11,30,942.0,104.0,1.0,24.0,1010.0,1041.76,730.87
2016,6,18,11,45,944.5,104.0,1.05,24.5,1016.5,1051.4,735.88
2016,6,18,12,0,947.0,104.0,1.1,25.0,1023.0,1057.67,738.98
2016,6,18,12,15,947.0,103.5,1.15,25.0,1022.0,1057.53,739.77
2016,6,18,12,30,947.0,103.0,1.2,25.0,1021.0,1053.97,738.67
2016,6,18,12,45,948.0,101.5,1.25,25.0,1012.5,1046.98,735.6
2016,6,18,13,0,949.0,100.0,1.3,25.0,1004.0,1036.56,730.53
2016,6,18,13,15,946.0,99.0,1.35,25.0,988.0,1019.38,721.38
2016,6,18,13,30,943.0,98.0,1.4,25.0,972.0,998.98,710.29
2016,6,18,13,45,937.5,98.5,1.45,25.0,949.0,974.66,696.73
2016,6,18,14,0,932.0,99.0,1.5,25.0,926.0,947.44,681.27
2016,6,18,14,15,926.5,97.5,1.5,25.0,896.5,915.43,661.98
2016,6,18,14,30,921.0,96.0,1.5,25.0,867.0,880.83,640.94
2016,6,18,14,45,912.0,95.0,1.5,25.0,831.5,841.48,616.62
2016,6,18,15,0,903.0,94.0,1.5,25.0,796.0,800.13,590.75
2016,6,18,15,15,892.5,92.5,1.5,24.5,756.0,755.39,563.39
2016,6,18,15,30,882.0,91.0,1.5,24.0,716.0,709.21,534.54
2016,6,18,15,45,867.0,89.5,1.5,24.0,670.5,658.89,500.23
2016,6,18,16,0,852.0,88.0,1.5,24.0,625.0,608.01,463.45
2016,6,18,16,15,834.0,85.0,1.45,23.5,576.5,553.65,423.62
2016,6,18,16,30,816.0,82.0,1.4,23.0,528.0,499.27,382.44
2016,6,18,16,45,791.0,79.0,1.4,23.0,477.5,442.23,337.41
2016,6,18,17,0,766.0,76.0,1.4,23.0,427.0,386.71,292.11
2016,6,18,17,15,734.0,72.0,1.4,22.5,375.5,329.54,244.84
2016,6,18,17,30,702.0,68.0,1.4,22.0,324.0,275.17,198.57
2016,6,18,17,45,658.0,62.5,1.4,21.5,273.5,218.24,150.08
2016,6,18,18,0,614.0,57.0,1.4,21.0,223.0,167.03,106.67
2016,6,18,18,15,548.0,50.5,1.3,20.0,175.5,116.79,67.17
2016,6,18,18,30,482.0,44.0,1.2,19.0,128.0,73.92,37.57
2016,6,18,18,45,381.5,34.5,1.2,18.0,87.5,34.98,17.26
2016,6,18,19,0,281.0,25.0,1.2,17.0,47.0,19.3,8.51
2016,6,18,19,15,140.5,12.5,1.15,16.5,23.5,12.29,0.0
2016,6,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,53.0,5.5,0.65,13.5,6.5,0.0,0.0
2016,6,19,5,0,106.0,11.0,0.6,14.0,13.0,10.81,0.0
2016,6,19,5,15,242.5,22.0,0.6,14.5,45.0,16.97,4.95
2016,6,19,5,30,379.0,33.0,0.6,15.0,77.0,28.49,18.67
2016,6,19,5,45,464.0,41.0,0.65,16.0,121.0,63.63,31.68
2016,6,19,6,0,549.0,49.0,0.7,17.0,165.0,108.29,61.14
2016,6,19,6,15,604.0,54.5,0.7,17.5,214.0,154.9,97.91
2016,6,19,6,30,659.0,60.0,0.7,18.0,263.0,208.81,143.14
2016,6,19,6,45,696.5,65.0,0.7,18.5,314.0,261.72,188.93
2016,6,19,7,0,734.0,70.0,0.7,19.0,365.0,318.35,237.21
2016,6,19,7,15,762.0,73.5,0.7,19.5,416.0,373.22,283.14
2016,6,19,7,30,790.0,77.0,0.7,20.0,467.0,430.27,329.21
2016,6,19,7,45,809.5,80.5,0.7,21.0,516.0,484.98,371.22
2016,6,19,8,0,829.0,84.0,0.7,22.0,565.0,540.53,412.04
2016,6,19,8,15,845.0,86.5,0.7,22.5,612.0,593.12,449.93
2016,6,19,8,30,861.0,89.0,0.7,23.0,659.0,645.57,486.38
2016,6,19,8,45,873.0,91.5,0.7,23.5,702.5,694.87,518.82
2016,6,19,9,0,885.0,94.0,0.7,24.0,746.0,743.16,548.4
2016,6,19,9,15,895.0,95.5,0.7,24.5,784.5,787.67,574.86
2016,6,19,9,30,905.0,97.0,0.7,25.0,823.0,830.53,599.8
2016,6,19,9,45,919.0,94.0,0.7,25.5,858.0,870.33,622.36
2016,6,19,10,0,933.0,91.0,0.7,26.0,893.0,908.28,643.45
2016,6,19,10,15,938.5,92.0,0.75,26.0,920.0,940.59,663.04
2016,6,19,10,30,944.0,93.0,0.8,26.0,947.0,970.17,680.98
2016,6,19,10,45,946.0,95.0,0.85,26.5,967.0,994.57,694.42
2016,6,19,11,0,948.0,97.0,0.9,27.0,987.0,1015.82,706.0
2016,6,19,11,15,950.0,97.5,0.95,27.0,1000.0,1032.28,716.18
2016,6,19,11,30,952.0,98.0,1.0,27.0,1013.0,1045.44,724.51
2016,6,19,11,45,949.5,101.0,1.05,27.5,1018.0,1053.27,728.35
2016,6,19,12,0,947.0,104.0,1.1,28.0,1023.0,1057.64,730.27
2016,6,19,12,15,946.5,104.0,1.15,28.0,1022.0,1057.55,731.11
2016,6,19,12,30,946.0,104.0,1.2,28.0,1021.0,1054.05,730.05
2016,6,19,12,45,936.5,109.5,1.3,28.0,1009.5,1043.78,725.92
2016,6,19,13,0,927.0,115.0,1.4,28.0,998.0,1030.3,719.88
2016,6,19,13,15,924.0,114.0,1.45,28.0,982.0,1013.49,710.99
2016,6,19,13,30,921.0,113.0,1.5,28.0,966.0,993.53,700.18
2016,6,19,13,45,919.5,110.0,1.55,28.0,944.0,969.89,687.06
2016,6,19,14,0,918.0,107.0,1.6,28.0,922.0,943.22,672.0
2016,6,19,14,15,912.0,105.5,1.6,27.5,892.5,911.2,654.12
2016,6,19,14,30,906.0,104.0,1.6,27.0,863.0,876.66,634.46
2016,6,19,14,45,681.5,196.5,1.65,27.0,753.5,760.21,559.28
2016,6,19,15,0,457.0,289.0,1.7,27.0,644.0,650.07,480.68
2016,6,19,15,15,463.0,269.5,1.7,26.5,613.5,615.92,459.58
2016,6,19,15,30,469.0,250.0,1.7,26.0,583.0,580.15,436.17
2016,6,19,15,45,656.0,170.0,1.75,26.0,602.5,602.96,456.24
2016,6,19,16,0,843.0,90.0,1.8,26.0,622.0,605.13,459.99
2016,6,19,16,15,825.0,87.5,1.8,25.5,574.0,551.73,420.73
2016,6,19,16,30,807.0,85.0,1.8,25.0,526.0,498.3,380.49
2016,6,19,16,45,780.5,82.0,1.8,25.0,475.5,441.02,335.31
2016,6,19,17,0,754.0,79.0,1.8,25.0,425.0,385.42,290.06
2016,6,19,17,15,721.5,75.0,1.75,24.0,374.0,328.69,243.68
2016,6,19,17,30,689.0,71.0,1.7,23.0,323.0,273.65,197.39
2016,6,19,17,45,643.0,65.5,1.7,22.5,272.5,218.03,150.11
2016,6,19,18,0,597.0,60.0,1.7,22.0,222.0,167.22,107.24
2016,6,19,18,15,530.5,53.0,1.65,21.0,174.5,117.31,68.12
2016,6,19,18,30,464.0,46.0,1.6,20.0,127.0,74.84,38.75
2016,6,19,18,45,363.5,36.0,1.55,19.5,87.0,36.33,18.31
2016,6,19,19,0,263.0,26.0,1.5,19.0,47.0,20.23,9.17
2016,6,19,19,15,131.5,13.0,1.45,18.5,23.5,12.78,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,45,54.5,5.5,1.15,12.5,7.0,0.0,0.0
2016,6,20,5,0,109.0,11.0,1.2,13.0,14.0,10.81,0.0
2016,6,20,5,15,251.5,22.0,1.15,13.5,46.5,17.01,4.82
2016,6,20,5,30,394.0,33.0,1.1,14.0,79.0,28.29,18.53
2016,6,20,5,45,485.5,40.5,1.1,14.5,124.5,64.11,31.66
2016,6,20,6,0,577.0,48.0,1.1,15.0,170.0,110.18,62.06
2016,6,20,6,15,632.0,53.5,1.05,15.5,219.5,159.69,101.54
2016,6,20,6,30,687.0,59.0,1.0,16.0,269.0,213.69,147.4
2016,6,20,6,45,727.5,62.5,1.0,17.0,321.5,267.49,194.19
2016,6,20,7,0,768.0,66.0,1.0,18.0,374.0,325.31,243.61
2016,6,20,7,15,794.5,69.5,1.0,18.5,425.5,381.39,291.14
2016,6,20,7,30,821.0,73.0,1.0,19.0,477.0,439.45,338.62
2016,6,20,7,45,842.5,75.0,1.05,19.5,527.5,495.63,383.29
2016,6,20,8,0,864.0,77.0,1.1,20.0,578.0,552.07,426.62
2016,6,20,8,15,878.5,79.5,1.1,20.5,625.5,605.44,465.86
2016,6,20,8,30,893.0,82.0,1.1,21.0,673.0,658.47,503.46
2016,6,20,8,45,905.0,83.5,1.15,21.5,716.5,708.18,537.02
2016,6,20,9,0,917.0,85.0,1.2,22.0,760.0,756.82,568.02
2016,6,20,9,15,925.5,86.5,1.2,22.5,798.5,801.45,595.2
2016,6,20,9,30,934.0,88.0,1.2,23.0,837.0,844.26,620.73
2016,6,20,9,45,924.5,98.5,1.25,23.5,865.5,879.08,641.35
2016,6,20,10,0,915.0,109.0,1.3,24.0,894.0,910.48,659.67
2016,6,20,10,15,920.0,110.0,1.35,24.5,920.5,941.88,677.9
2016,6,20,10,30,925.0,111.0,1.4,25.0,947.0,970.58,694.29
2016,6,20,10,45,928.5,112.0,1.45,25.5,967.0,995.0,707.95
2016,6,20,11,0,932.0,113.0,1.5,26.0,987.0,1016.38,719.75
2016,6,20,11,15,934.5,113.5,1.5,26.0,1000.5,1033.14,729.38
2016,6,20,11,30,937.0,114.0,1.5,26.0,1014.0,1046.65,737.13
2016,6,20,11,45,939.5,113.0,1.55,26.5,1020.0,1055.35,741.4
2016,6,20,12,0,942.0,112.0,1.6,27.0,1026.0,1060.69,743.76
2016,6,20,12,15,941.5,112.0,1.65,27.0,1024.5,1060.64,744.42
2016,6,20,12,30,941.0,112.0,1.7,27.0,1023.0,1057.21,743.17
2016,6,20,12,45,661.5,264.0,1.75,27.0,902.0,935.88,668.39
2016,6,20,13,0,382.0,416.0,1.8,27.0,781.0,801.56,574.62
2016,6,20,13,15,662.5,260.0,1.8,27.0,879.0,915.79,659.44
2016,6,20,13,30,943.0,104.0,1.8,27.0,977.0,1005.6,715.76
2016,6,20,13,45,938.0,103.5,1.85,27.0,954.5,980.81,700.45
2016,6,20,14,0,933.0,103.0,1.9,27.0,932.0,953.1,684.49
2016,6,20,14,15,927.5,101.5,1.9,26.5,902.5,921.15,666.46
2016,6,20,14,30,922.0,100.0,1.9,26.0,873.0,886.6,646.59
2016,6,20,14,45,913.0,99.0,1.9,26.0,837.5,847.27,622.1
2016,6,20,15,0,904.0,98.0,1.9,26.0,802.0,805.94,596.07
2016,6,20,15,15,893.5,96.5,1.9,25.5,761.5,761.21,568.54
2016,6,20,15,30,883.0,95.0,1.9,25.0,721.0,715.03,539.52
2016,6,20,15,45,869.5,92.5,1.9,24.5,676.0,664.67,505.96
2016,6,20,16,0,856.0,90.0,1.9,24.0,631.0,613.61,469.77
2016,6,20,16,15,463.0,158.5,1.85,23.5,448.5,418.31,323.21
2016,6,20,16,30,70.0,227.0,1.8,23.0,266.0,255.62,197.15
2016,6,20,16,45,80.0,207.5,1.8,22.5,247.5,237.0,183.94
2016,6,20,17,0,90.0,188.0,1.8,22.0,229.0,217.29,168.9
2016,6,20,17,15,256.5,149.5,1.75,21.5,247.0,234.42,180.17
2016,6,20,17,30,423.0,111.0,1.7,21.0,265.0,232.45,173.15
2016,6,20,17,45,387.0,99.5,1.65,20.5,224.0,187.94,135.67
2016,6,20,18,0,351.0,88.0,1.6,20.0,183.0,147.27,101.78
2016,6,20,18,15,419.0,66.5,1.5,19.0,156.5,115.22,71.75
2016,6,20,18,30,487.0,45.0,1.4,18.0,130.0,76.05,39.15
2016,6,20,18,45,383.0,35.5,1.3,17.5,89.5,36.59,18.25
2016,6,20,19,0,279.0,26.0,1.2,17.0,49.0,20.2,9.36
2016,6,20,19,15,139.5,13.0,1.2,16.5,24.5,12.78,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,45,48.5,5.5,0.6,13.5,6.5,0.0,0.0
2016,6,21,5,0,97.0,11.0,0.6,14.0,13.0,10.81,0.0
2016,6,21,5,15,234.0,22.0,0.6,14.5,44.5,17.05,4.6
2016,6,21,5,30,371.0,33.0,0.6,15.0,76.0,27.78,18.02
2016,6,21,5,45,464.0,40.5,0.6,15.5,120.5,62.36,30.91
2016,6,21,6,0,557.0,48.0,0.6,16.0,165.0,107.34,60.28
2016,6,21,6,15,612.5,53.5,0.6,16.5,214.5,154.39,97.38
2016,6,21,6,30,668.0,59.0,0.6,17.0,264.0,208.78,143.07
2016,6,21,6,45,711.0,62.5,0.65,17.5,316.0,262.21,189.39
2016,6,21,7,0,754.0,66.0,0.7,18.0,368.0,319.95,238.84
2016,6,21,7,15,781.0,69.0,0.75,18.5,419.0,374.97,285.43
2016,6,21,7,30,808.0,72.0,0.8,19.0,470.0,432.03,332.16
2016,6,21,7,45,829.5,74.5,0.85,20.0,520.0,488.05,375.84
