Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,8,0,851.0,77.0,0.9,21.0,570.0,544.33,418.03
2016,6,21,8,15,866.0,79.5,0.9,21.5,617.0,597.38,456.71
2016,6,21,8,30,881.0,82.0,0.9,22.0,664.0,650.18,493.83
2016,6,21,8,45,892.5,83.5,0.95,22.5,707.0,699.04,526.65
2016,6,21,9,0,904.0,85.0,1.0,23.0,750.0,746.81,556.88
2016,6,21,9,15,912.5,86.5,1.0,23.5,788.5,790.96,583.54
2016,6,21,9,30,921.0,88.0,1.0,24.0,827.0,833.32,608.57
2016,6,21,9,45,921.5,93.0,1.05,25.0,858.0,870.53,629.41
2016,6,21,10,0,922.0,98.0,1.1,26.0,889.0,905.03,648.26
2016,6,21,10,15,927.0,99.0,1.15,26.0,915.5,936.67,667.7
2016,6,21,10,30,932.0,100.0,1.2,26.0,942.0,965.59,685.42
2016,6,21,10,45,933.5,101.5,1.25,26.5,961.5,988.83,698.27
2016,6,21,11,0,935.0,103.0,1.3,27.0,981.0,1008.94,709.25
2016,6,21,11,15,937.5,103.5,1.3,27.5,994.0,1025.8,717.44
2016,6,21,11,30,940.0,104.0,1.3,28.0,1007.0,1039.4,723.71
2016,6,21,11,45,939.5,105.0,1.35,28.5,1012.5,1047.19,727.43
2016,6,21,12,0,939.0,106.0,1.4,29.0,1018.0,1051.59,729.26
2016,6,21,12,15,938.5,106.0,1.4,29.0,1016.5,1051.6,729.19
2016,6,21,12,30,938.0,106.0,1.4,29.0,1015.0,1048.22,727.25
2016,6,21,12,45,934.0,107.5,1.45,29.0,1005.5,1039.51,723.04
2016,6,21,13,0,930.0,109.0,1.5,29.0,996.0,1027.52,716.96
2016,6,21,13,15,927.0,108.5,1.55,29.0,980.0,1011.26,708.33
2016,6,21,13,30,924.0,108.0,1.6,29.0,964.0,991.84,697.8
2016,6,21,13,45,919.5,107.0,1.65,29.0,941.0,967.45,684.17
2016,6,21,14,0,915.0,106.0,1.7,29.0,918.0,940.17,668.68
2016,6,21,14,15,908.5,104.5,1.7,28.5,889.0,907.87,650.61
2016,6,21,14,30,902.0,103.0,1.7,28.0,860.0,873.08,630.77
2016,6,21,14,45,894.0,101.5,1.75,28.0,825.0,834.76,607.68
2016,6,21,15,0,886.0,100.0,1.8,28.0,790.0,794.42,582.95
2016,6,21,15,15,875.5,98.0,1.8,27.5,750.0,749.91,555.74
2016,6,21,15,30,865.0,96.0,1.8,27.0,710.0,703.99,527.09
2016,6,21,15,45,851.5,93.5,1.8,26.5,665.5,654.44,494.24
2016,6,21,16,0,838.0,91.0,1.8,26.0,621.0,604.21,458.93
2016,6,21,16,15,820.5,88.0,1.8,25.0,573.5,550.86,420.97
2016,6,21,16,30,803.0,85.0,1.8,24.0,526.0,497.41,381.42
2016,6,21,16,45,780.5,81.5,1.8,23.5,476.0,441.67,337.88
2016,6,21,17,0,758.0,78.0,1.8,23.0,426.0,387.19,293.77
2016,6,21,17,15,727.0,74.0,1.75,22.0,375.5,330.75,247.23
2016,6,21,17,30,696.0,70.0,1.7,21.0,325.0,277.0,201.54
2016,6,21,17,45,653.0,64.5,1.65,20.5,275.0,220.52,153.05
2016,6,21,18,0,610.0,59.0,1.6,20.0,225.0,169.66,109.6
2016,6,21,18,15,545.0,52.5,1.5,19.0,177.5,119.6,69.91
2016,6,21,18,30,480.0,46.0,1.4,18.0,130.0,76.82,39.97
2016,6,21,18,45,378.0,36.5,1.3,17.5,89.5,37.71,19.09
2016,6,21,19,0,276.0,27.0,1.2,17.0,49.0,21.15,10.14
2016,6,21,19,15,138.0,13.5,1.1,16.5,24.5,13.27,0.0
2016,6,21,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,53.5,5.5,1.15,12.5,7.0,0.0,0.0
2016,6,22,5,0,107.0,11.0,1.2,13.0,14.0,10.81,0.0
2016,6,22,5,15,252.0,22.0,1.2,13.0,46.0,17.1,4.42
2016,6,22,5,30,397.0,33.0,1.2,13.0,78.0,27.59,17.97
2016,6,22,5,45,481.5,40.5,1.3,13.5,122.5,62.99,31.23
2016,6,22,6,0,566.0,48.0,1.4,14.0,167.0,107.88,60.92
2016,6,22,6,15,622.0,54.0,1.4,14.5,217.0,155.94,99.28
2016,6,22,6,30,678.0,60.0,1.4,15.0,267.0,211.43,146.6
2016,6,22,6,45,716.5,64.0,1.4,15.5,318.5,264.61,193.65
2016,6,22,7,0,755.0,68.0,1.4,16.0,370.0,321.61,243.48
2016,6,22,7,15,783.0,71.5,1.35,16.5,422.0,377.58,291.47
2016,6,22,7,30,811.0,75.0,1.3,17.0,474.0,435.7,339.53
2016,6,22,7,45,833.0,77.5,1.3,17.5,524.5,492.12,384.8
2016,6,22,8,0,855.0,80.0,1.3,18.0,575.0,548.88,428.67
2016,6,22,8,15,870.5,82.0,1.3,18.0,622.5,601.95,469.17
2016,6,22,8,30,886.0,84.0,1.3,18.0,670.0,654.8,508.27
2016,6,22,8,45,899.5,85.5,1.35,18.5,714.0,705.28,543.16
2016,6,22,9,0,913.0,87.0,1.4,19.0,758.0,754.84,575.37
2016,6,22,9,15,922.0,88.5,1.4,19.0,797.0,799.76,604.45
2016,6,22,9,30,931.0,90.0,1.4,19.0,836.0,842.91,631.99
2016,6,22,9,45,939.0,90.5,1.4,19.5,869.5,882.22,655.4
2016,6,22,10,0,947.0,91.0,1.4,20.0,903.0,919.25,677.02
2016,6,22,10,15,952.0,92.0,1.4,20.0,930.5,951.64,696.7
2016,6,22,10,30,957.0,93.0,1.4,20.0,958.0,981.23,714.51
2016,6,22,10,45,961.0,93.5,1.4,20.5,978.5,1006.41,728.1
2016,6,22,11,0,965.0,94.0,1.4,21.0,999.0,1028.48,739.7
2016,6,22,11,15,967.5,94.5,1.4,21.0,1012.5,1045.84,749.8
2016,6,22,11,30,970.0,95.0,1.4,21.0,1026.0,1059.84,757.92
2016,6,22,11,45,971.5,95.0,1.45,21.5,1032.5,1068.9,762.53
2016,6,22,12,0,973.0,95.0,1.5,22.0,1039.0,1074.49,765.13
2016,6,22,12,15,972.5,95.0,1.5,22.0,1037.5,1074.56,765.08
2016,6,22,12,30,972.0,95.0,1.5,22.0,1036.0,1071.12,763.05
2016,6,22,12,45,962.0,100.5,1.55,22.0,1025.0,1060.34,757.46
2016,6,22,13,0,952.0,106.0,1.6,22.0,1014.0,1046.27,749.94
2016,6,22,13,15,949.0,105.5,1.6,21.5,998.0,1029.75,741.61
2016,6,22,13,30,946.0,105.0,1.6,21.0,982.0,1009.99,731.27
2016,6,22,13,45,941.0,104.5,1.6,21.0,959.0,985.23,716.37
2016,6,22,14,0,936.0,104.0,1.6,21.0,936.0,957.52,699.6
2016,6,22,14,15,930.0,102.5,1.6,20.5,906.5,925.12,681.05
2016,6,22,14,30,924.0,101.0,1.6,20.0,877.0,890.14,660.63
2016,6,22,14,45,915.0,100.0,1.6,20.0,841.0,850.81,635.85
2016,6,22,15,0,906.0,99.0,1.6,20.0,805.0,809.46,609.47
2016,6,22,15,15,895.5,97.0,1.55,19.5,764.0,764.2,580.71
2016,6,22,15,30,885.0,95.0,1.5,19.0,723.0,717.47,550.51
2016,6,22,15,45,871.0,92.5,1.5,19.0,678.0,666.73,515.38
2016,6,22,16,0,857.0,90.0,1.5,19.0,633.0,615.32,477.67
2016,6,22,16,15,839.0,87.5,1.5,18.5,584.5,561.28,437.69
2016,6,22,16,30,821.0,85.0,1.5,18.0,536.0,507.17,396.22
2016,6,22,16,45,797.0,81.5,1.55,17.5,485.0,449.81,350.96
2016,6,22,17,0,773.0,78.0,1.6,17.0,434.0,393.85,305.08
2016,6,22,17,15,740.5,74.0,1.6,16.5,382.0,336.05,256.17
2016,6,22,17,30,708.0,70.0,1.6,16.0,330.0,281.1,208.33
2016,6,22,17,45,661.5,65.0,1.6,15.5,279.0,223.55,158.22
2016,6,22,18,0,615.0,60.0,1.6,15.0,228.0,172.01,113.52
2016,6,22,18,15,548.5,53.0,1.55,14.5,180.0,120.95,72.14
2016,6,22,18,30,482.0,46.0,1.5,14.0,132.0,77.33,40.93
2016,6,22,18,45,373.0,37.0,1.45,13.5,90.5,38.35,19.92
2016,6,22,19,0,264.0,28.0,1.4,13.0,49.0,22.11,11.17
2016,6,22,19,15,132.0,14.0,1.35,13.0,24.5,13.76,0.0
2016,6,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.5,5.5,1.2,11.5,6.5,0.0,0.0
2016,6,23,5,0,109.0,11.0,1.2,12.0,13.0,10.81,0.0
2016,6,23,5,15,253.5,21.5,1.2,12.5,45.0,16.66,3.9
2016,6,23,5,30,398.0,32.0,1.2,13.0,77.0,26.27,16.81
2016,6,23,5,45,489.0,39.0,1.3,13.5,122.0,61.57,29.93
2016,6,23,6,0,580.0,46.0,1.4,14.0,167.0,107.07,59.67
2016,6,23,6,15,635.0,51.0,1.4,14.5,217.0,156.06,98.78
2016,6,23,6,30,690.0,56.0,1.4,15.0,267.0,209.61,144.61
2016,6,23,6,45,731.0,59.5,1.4,15.5,319.0,263.63,192.39
2016,6,23,7,0,772.0,63.0,1.4,16.0,371.0,321.72,243.19
2016,6,23,7,15,799.0,66.5,1.35,16.5,423.0,378.17,291.71
2016,6,23,7,30,826.0,70.0,1.3,17.0,475.0,437.32,340.67
2016,6,23,7,45,848.0,72.0,1.3,17.5,526.0,493.38,385.75
2016,6,23,8,0,870.0,74.0,1.3,18.0,577.0,550.37,429.88
2016,6,23,8,15,885.5,76.0,1.3,18.5,624.5,604.16,470.06
2016,6,23,8,30,901.0,78.0,1.3,19.0,672.0,657.7,508.64
2016,6,23,8,45,913.5,79.5,1.3,19.5,716.5,708.17,542.67
2016,6,23,9,0,926.0,81.0,1.3,20.0,761.0,757.61,574.06
2016,6,23,9,15,934.5,82.5,1.3,20.5,800.0,802.69,601.86
2016,6,23,9,30,943.0,84.0,1.3,21.0,839.0,845.94,627.97
2016,6,23,9,45,945.0,88.0,1.3,21.5,871.5,884.24,650.4
2016,6,23,10,0,947.0,92.0,1.3,22.0,904.0,919.86,670.83
2016,6,23,10,15,951.5,93.0,1.3,22.0,930.5,951.85,690.03
2016,6,23,10,30,956.0,94.0,1.3,22.0,957.0,981.01,707.36
2016,6,23,10,45,958.5,95.0,1.35,22.5,977.0,1005.31,721.05
2016,6,23,11,0,961.0,96.0,1.4,23.0,997.0,1026.44,732.79
2016,6,23,11,15,962.0,96.5,1.45,23.0,1009.5,1042.32,742.75
2016,6,23,11,30,963.0,97.0,1.5,23.0,1022.0,1054.82,750.77
2016,6,23,11,45,962.5,97.0,1.55,23.5,1026.5,1061.89,754.1
2016,6,23,12,0,962.0,97.0,1.6,24.0,1031.0,1065.48,755.44
2016,6,23,12,15,960.5,97.0,1.65,24.0,1028.5,1064.59,755.62
2016,6,23,12,30,959.0,97.0,1.7,24.0,1026.0,1060.24,753.8
2016,6,23,12,45,955.5,97.5,1.75,24.0,1016.0,1050.97,749.04
2016,6,23,13,0,952.0,98.0,1.8,24.0,1006.0,1038.32,742.29
2016,6,23,13,15,948.5,97.0,1.8,24.0,989.0,1020.85,731.89
2016,6,23,13,30,945.0,96.0,1.8,24.0,972.0,1000.15,719.55
2016,6,23,13,45,940.5,95.0,1.85,24.0,949.0,975.4,705.31
2016,6,23,14,0,936.0,94.0,1.9,24.0,926.0,947.69,689.11
2016,6,23,14,15,930.0,93.0,1.9,23.5,896.5,915.83,670.87
2016,6,23,14,30,924.0,92.0,1.9,23.0,867.0,881.4,650.76
2016,6,23,14,45,918.0,89.5,1.95,23.0,832.5,843.02,627.05
2016,6,23,15,0,912.0,87.0,2.0,23.0,798.0,802.42,601.54
2016,6,23,15,15,902.5,85.0,2.0,22.5,758.0,757.7,573.54
2016,6,23,15,30,893.0,83.0,2.0,22.0,718.0,711.43,543.98
2016,6,23,15,45,883.5,79.5,2.0,21.5,674.0,662.32,511.37
2016,6,23,16,0,874.0,76.0,2.0,21.0,630.0,612.12,475.26
2016,6,23,16,15,857.0,74.0,1.95,20.5,582.0,558.35,434.98
2016,6,23,16,30,840.0,72.0,1.9,20.0,534.0,504.69,393.43
2016,6,23,16,45,819.5,68.5,1.9,20.0,483.5,448.28,347.86
2016,6,23,17,0,799.0,65.0,1.9,20.0,433.0,392.86,301.61
2016,6,23,17,15,769.0,61.5,1.85,19.0,381.5,334.3,252.58
2016,6,23,17,30,739.0,58.0,1.8,18.0,330.0,279.1,204.81
2016,6,23,17,45,695.0,54.5,1.75,17.5,279.0,223.25,155.88
2016,6,23,18,0,651.0,51.0,1.7,17.0,228.0,171.95,111.26
2016,6,23,18,15,588.5,45.5,1.6,16.5,180.5,121.0,69.91
2016,6,23,18,30,526.0,40.0,1.5,16.0,133.0,75.51,37.37
2016,6,23,18,45,418.5,32.5,1.45,15.5,91.5,35.48,16.52
2016,6,23,19,0,311.0,25.0,1.4,15.0,50.0,19.16,8.87
2016,6,23,19,15,155.5,12.5,1.3,14.5,25.0,12.29,0.0
2016,6,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,4,45,56.5,5.0,1.05,12.5,6.0,0.0,0.0
2016,6,24,5,0,113.0,10.0,1.1,13.0,12.0,9.83,0.0
2016,6,24,5,15,259.5,20.5,1.15,13.0,44.5,15.75,3.05
2016,6,24,5,30,406.0,31.0,1.2,13.0,77.0,24.96,15.66
2016,6,24,5,45,491.0,38.5,1.3,13.5,121.5,60.74,29.31
2016,6,24,6,0,576.0,46.0,1.4,14.0,166.0,106.04,59.01
2016,6,24,6,15,632.5,51.5,1.4,14.5,216.0,155.51,98.38
2016,6,24,6,30,689.0,57.0,1.4,15.0,266.0,209.7,144.63
2016,6,24,6,45,725.0,61.5,1.4,15.5,317.5,263.23,192.12
2016,6,24,7,0,761.0,66.0,1.4,16.0,369.0,320.3,242.16
2016,6,24,7,15,790.0,69.5,1.35,16.5,421.5,376.95,290.76
2016,6,24,7,30,819.0,73.0,1.3,17.0,474.0,435.87,339.51
2016,6,24,7,45,838.5,76.5,1.3,17.5,525.0,492.49,384.97
2016,6,24,8,0,858.0,80.0,1.3,18.0,576.0,549.18,428.82
2016,6,24,8,15,874.5,82.5,1.3,18.5,624.5,603.53,469.37
2016,6,24,8,30,891.0,85.0,1.3,19.0,673.0,657.75,508.4
2016,6,24,8,45,902.5,88.0,1.35,19.5,717.0,708.66,543.51
2016,6,24,9,0,914.0,91.0,1.4,20.0,761.0,758.48,575.72
2016,6,24,9,15,923.5,92.5,1.4,20.5,800.5,803.91,603.84
2016,6,24,9,30,933.0,94.0,1.4,21.0,840.0,847.6,630.33
2016,6,24,9,45,940.0,95.5,1.4,21.5,874.0,887.24,653.71
2016,6,24,10,0,947.0,97.0,1.4,22.0,908.0,924.55,675.27
2016,6,24,10,15,952.5,98.0,1.4,22.0,936.0,957.48,695.1
2016,6,24,10,30,958.0,99.0,1.4,22.0,964.0,987.63,713.09
2016,6,24,10,45,961.0,100.0,1.45,22.5,984.5,1012.5,727.1
2016,6,24,11,0,964.0,101.0,1.5,23.0,1005.0,1034.2,739.17
2016,6,24,11,15,966.0,101.5,1.5,23.0,1018.5,1051.16,748.97
2016,6,24,11,30,968.0,102.0,1.5,23.0,1032.0,1064.74,756.8
2016,6,24,11,45,968.0,103.0,1.55,23.5,1037.5,1073.41,761.08
2016,6,24,12,0,968.0,104.0,1.6,24.0,1043.0,1078.59,763.37
2016,6,24,12,15,967.5,104.0,1.6,24.0,1041.5,1078.75,763.38
2016,6,24,12,30,967.0,104.0,1.6,24.0,1040.0,1075.43,761.43
2016,6,24,12,45,958.5,108.0,1.65,24.5,1029.0,1064.73,754.4
2016,6,24,13,0,950.0,112.0,1.7,25.0,1018.0,1050.72,745.49
2016,6,24,13,15,946.5,111.0,1.7,25.0,1001.5,1033.33,735.28
2016,6,24,13,30,943.0,110.0,1.7,25.0,985.0,1012.72,723.15
2016,6,24,13,45,938.5,109.0,1.75,25.0,962.0,988.05,709.18
2016,6,24,14,0,934.0,108.0,1.8,25.0,939.0,960.43,693.27
2016,6,24,14,15,927.5,106.5,1.8,25.0,909.0,927.72,673.4
2016,6,24,14,30,921.0,105.0,1.8,25.0,879.0,892.45,651.78
2016,6,24,14,45,912.5,103.5,1.8,25.0,843.0,853.17,627.36
2016,6,24,15,0,904.0,102.0,1.8,25.0,807.0,811.84,601.36
2016,6,24,15,15,893.0,100.0,1.8,24.5,766.0,766.32,573.32
2016,6,24,15,30,882.0,98.0,1.8,24.0,725.0,719.38,543.81
2016,6,24,15,45,867.0,96.0,1.8,24.0,679.5,668.63,508.99
2016,6,24,16,0,852.0,94.0,1.8,24.0,634.0,617.29,471.78
2016,6,24,16,15,834.0,91.5,1.75,23.5,585.5,563.55,432.31
2016,6,24,16,30,816.0,89.0,1.7,23.0,537.0,509.66,391.44
2016,6,24,16,45,790.5,85.5,1.7,22.5,486.0,451.82,346.41
2016,6,24,17,0,765.0,82.0,1.7,22.0,435.0,395.55,301.0
2016,6,24,17,15,732.5,78.0,1.65,21.0,383.0,338.12,253.73
2016,6,24,17,30,700.0,74.0,1.6,20.0,331.0,282.35,206.46
2016,6,24,17,45,653.0,68.5,1.55,19.5,280.0,225.69,157.86
2016,6,24,18,0,606.0,63.0,1.5,19.0,229.0,173.95,113.73
2016,6,24,18,15,538.0,56.0,1.4,18.0,180.5,123.07,73.32
2016,6,24,18,30,470.0,49.0,1.3,17.0,132.0,79.83,42.82
2016,6,24,18,45,364.0,38.5,1.2,16.5,91.0,40.02,20.94
2016,6,24,19,0,258.0,28.0,1.1,16.0,50.0,22.06,11.05
2016,6,24,19,15,129.0,14.0,1.05,15.5,25.0,13.76,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,33.0,5.0,0.65,12.5,5.5,0.0,0.0
2016,6,25,5,0,66.0,10.0,0.6,13.0,11.0,9.83,0.0
2016,6,25,5,15,207.0,22.0,0.55,13.5,42.0,17.25,3.49
2016,6,25,5,30,348.0,34.0,0.5,14.0,73.0,27.21,17.5
2016,6,25,5,45,444.0,42.5,0.5,14.5,118.0,61.26,31.3
2016,6,25,6,0,540.0,51.0,0.5,15.0,163.0,106.09,60.28
2016,6,25,6,15,598.5,57.0,0.5,15.5,212.5,153.01,96.96
2016,6,25,6,30,657.0,63.0,0.5,16.0,262.0,206.38,141.61
2016,6,25,6,45,700.5,67.0,0.55,17.0,314.5,261.09,188.53
2016,6,25,7,0,744.0,71.0,0.6,18.0,367.0,318.84,237.44
2016,6,25,7,15,773.5,75.0,0.65,18.5,419.0,375.29,284.94
2016,6,25,7,30,803.0,79.0,0.7,19.0,471.0,434.09,332.79
2016,6,25,7,45,825.5,81.5,0.8,20.0,522.0,490.01,376.59
2016,6,25,8,0,848.0,84.0,0.9,21.0,573.0,547.06,419.64
2016,6,25,8,15,864.5,86.5,0.9,21.5,621.0,600.96,458.91
2016,6,25,8,30,881.0,89.0,0.9,22.0,669.0,654.76,496.69
2016,6,25,8,45,894.5,90.5,0.95,23.0,713.5,705.12,529.84
2016,6,25,9,0,908.0,92.0,1.0,24.0,758.0,754.57,559.96
2016,6,25,9,15,918.0,94.0,1.05,24.5,797.5,800.68,588.36
2016,6,25,9,30,928.0,96.0,1.1,25.0,837.0,845.12,615.25
2016,6,25,9,45,930.5,100.0,1.15,25.5,870.0,883.4,637.84
2016,6,25,10,0,933.0,104.0,1.2,26.0,903.0,919.08,658.59
2016,6,25,10,15,938.5,105.5,1.2,26.5,930.5,952.17,676.77
2016,6,25,10,30,944.0,107.0,1.2,27.0,958.0,982.53,693.08
2016,6,25,10,45,948.0,107.5,1.25,27.5,979.0,1007.57,706.87
2016,6,25,11,0,952.0,108.0,1.3,28.0,1000.0,1029.54,718.81
2016,6,25,11,15,954.5,108.5,1.3,28.0,1014.0,1046.85,728.55
2016,6,25,11,30,957.0,109.0,1.3,28.0,1028.0,1060.84,736.4
2016,6,25,11,45,957.5,109.5,1.35,28.5,1034.5,1069.45,740.57
2016,6,25,12,0,958.0,110.0,1.4,29.0,1041.0,1074.63,742.83
2016,6,25,12,15,958.0,110.0,1.4,29.0,1039.5,1075.34,743.16
2016,6,25,12,30,958.0,110.0,1.4,29.0,1038.0,1072.59,741.6
2016,6,25,12,45,957.5,109.0,1.45,29.0,1029.5,1064.88,738.06
2016,6,25,13,0,957.0,108.0,1.5,29.0,1021.0,1053.74,732.56
2016,6,25,13,15,953.5,107.5,1.55,29.0,1005.0,1036.8,723.62
2016,6,25,13,30,950.0,107.0,1.6,29.0,989.0,1016.61,712.75
2016,6,25,13,45,945.5,106.0,1.65,29.0,965.5,991.84,699.04
2016,6,25,14,0,941.0,105.0,1.7,29.0,942.0,964.08,683.41
2016,6,25,14,15,934.5,104.0,1.7,28.5,912.0,931.71,665.49
2016,6,25,14,30,928.0,103.0,1.7,28.0,882.0,896.77,645.76
2016,6,25,14,45,919.5,101.0,1.7,28.0,846.0,856.77,621.28
2016,6,25,15,0,911.0,99.0,1.7,28.0,810.0,814.71,595.22
2016,6,25,15,15,900.5,97.0,1.7,27.5,769.0,769.31,567.74
2016,6,25,15,30,890.0,95.0,1.7,27.0,728.0,722.43,538.76
2016,6,25,15,45,876.0,93.0,1.7,26.5,683.0,672.01,505.85
2016,6,25,16,0,862.0,91.0,1.7,26.0,638.0,620.89,470.18
2016,6,25,16,15,844.0,88.0,1.65,25.5,589.0,566.13,430.42
2016,6,25,16,30,826.0,85.0,1.6,25.0,540.0,511.27,389.25
2016,6,25,16,45,803.0,81.5,1.6,24.5,489.0,454.09,345.12
2016,6,25,17,0,780.0,78.0,1.6,24.0,438.0,398.19,300.35
2016,6,25,17,15,748.0,74.0,1.5,23.0,386.0,340.14,252.85
2016,6,25,17,30,716.0,70.0,1.4,22.0,334.0,284.86,206.23
2016,6,25,17,45,672.0,64.5,1.35,21.5,282.5,226.92,156.88
2016,6,25,18,0,628.0,59.0,1.3,21.0,231.0,174.7,112.52
2016,6,25,18,15,562.5,52.5,1.2,20.0,182.5,123.38,71.9
2016,6,25,18,30,497.0,46.0,1.1,19.0,134.0,79.4,41.04
2016,6,25,18,45,393.5,36.5,1.0,18.0,92.5,39.05,19.41
2016,6,25,19,0,290.0,27.0,0.9,17.0,51.0,21.06,10.27
2016,6,25,19,15,145.0,13.5,0.85,16.5,25.5,13.27,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,5.5,0.55,12.5,5.5,0.0,0.0
2016,6,26,5,0,0.0,11.0,0.5,13.0,11.0,10.81,0.0
2016,6,26,5,15,176.5,22.0,0.5,13.5,41.5,17.12,2.98
2016,6,26,5,30,353.0,33.0,0.5,14.0,72.0,25.88,16.33
2016,6,26,5,45,444.0,41.5,0.5,14.5,116.0,59.84,30.26
2016,6,26,6,0,535.0,50.0,0.5,15.0,160.0,104.02,58.81
2016,6,26,6,15,592.0,56.0,0.5,15.5,209.0,150.35,95.01
2016,6,26,6,30,649.0,62.0,0.5,16.0,258.0,202.98,139.08
2016,6,26,6,45,691.0,66.0,0.55,17.0,309.5,256.78,185.32
2016,6,26,7,0,733.0,70.0,0.6,18.0,361.0,313.49,233.46
2016,6,26,7,15,761.5,74.0,0.6,18.5,412.0,368.95,280.02
2016,6,26,7,30,790.0,78.0,0.6,19.0,463.0,426.67,326.77
2016,6,26,7,45,812.5,80.5,0.65,20.0,513.5,481.91,369.71
2016,6,26,8,0,835.0,83.0,0.7,21.0,564.0,538.33,411.84
2016,6,26,8,15,851.0,85.5,0.7,21.5,611.0,591.32,450.29
2016,6,26,8,30,867.0,88.0,0.7,22.0,658.0,644.19,487.26
2016,6,26,8,45,880.0,90.0,0.75,22.5,702.0,694.11,521.11
2016,6,26,9,0,893.0,92.0,0.8,23.0,746.0,743.12,552.03
2016,6,26,9,15,902.5,93.5,0.8,23.5,784.5,787.79,578.82
2016,6,26,9,30,912.0,95.0,0.8,24.0,823.0,830.78,604.05
2016,6,26,9,45,920.0,95.5,0.85,25.0,857.0,869.6,625.81
2016,6,26,10,0,928.0,96.0,0.9,26.0,891.0,906.22,645.87
2016,6,26,10,15,933.0,97.5,0.95,26.0,918.0,938.76,665.73
2016,6,26,10,30,938.0,99.0,1.0,26.0,945.0,968.57,683.9
2016,6,26,10,45,941.0,100.0,1.05,26.5,965.0,993.1,697.46
2016,6,26,11,0,944.0,101.0,1.1,27.0,985.0,1014.53,709.18
2016,6,26,11,15,946.0,101.5,1.15,27.0,998.0,1031.28,719.52
2016,6,26,11,30,948.0,102.0,1.2,27.0,1011.0,1044.73,728.0
2016,6,26,11,45,948.0,102.5,1.25,27.5,1017.0,1052.83,731.94
2016,6,26,12,0,948.0,103.0,1.3,28.0,1023.0,1057.51,733.96
2016,6,26,12,15,947.0,103.0,1.35,28.0,1021.0,1057.26,734.61
2016,6,26,12,30,946.0,103.0,1.4,28.0,1019.0,1053.59,733.34
2016,6,26,12,45,932.0,110.5,1.45,28.5,1006.5,1041.19,725.45
2016,6,26,13,0,918.0,118.0,1.5,29.0,994.0,1025.65,715.8
2016,6,26,13,15,914.0,117.5,1.55,29.0,977.5,1008.8,706.84
2016,6,26,13,30,910.0,117.0,1.6,29.0,961.0,988.86,695.97
2016,6,26,13,45,904.0,116.0,1.65,29.5,937.5,963.55,680.39
2016,6,26,14,0,898.0,115.0,1.7,30.0,914.0,935.46,663.06
2016,6,26,14,15,891.0,113.5,1.7,29.5,884.5,903.34,645.16
2016,6,26,14,30,884.0,112.0,1.7,29.0,855.0,868.81,625.52
2016,6,26,14,45,874.0,110.5,1.75,29.0,819.5,829.58,601.88
2016,6,26,15,0,864.0,109.0,1.8,29.0,784.0,788.5,576.71
2016,6,26,15,15,852.5,107.0,1.8,28.5,743.5,744.18,549.68
2016,6,26,15,30,841.0,105.0,1.8,28.0,703.0,698.58,521.29
2016,6,26,15,45,825.5,102.5,1.8,28.0,658.5,649.58,487.66
2016,6,26,16,0,810.0,100.0,1.8,28.0,614.0,599.02,451.46
2016,6,26,16,15,791.0,97.0,1.75,27.0,566.5,545.81,413.74
2016,6,26,16,30,772.0,94.0,1.7,26.0,519.0,493.0,374.92
2016,6,26,16,45,747.5,90.0,1.7,25.5,469.0,437.34,332.01
2016,6,26,17,0,723.0,86.0,1.7,25.0,419.0,383.18,288.77
2016,6,26,17,15,690.0,81.0,1.65,24.0,369.0,325.72,242.16
2016,6,26,17,30,657.0,76.0,1.6,23.0,319.0,272.12,197.29
2016,6,26,17,45,612.0,70.0,1.55,22.5,269.5,217.76,151.2
2016,6,26,18,0,567.0,64.0,1.5,22.0,220.0,168.12,109.34
2016,6,26,18,15,501.0,56.5,1.4,21.0,173.5,119.11,70.81
2016,6,26,18,30,435.0,49.0,1.3,20.0,127.0,77.51,41.62
2016,6,26,18,45,338.0,38.5,1.2,19.0,87.5,39.74,20.73
2016,6,26,19,0,241.0,28.0,1.1,18.0,48.0,22.03,10.95
2016,6,26,19,15,120.5,14.0,1.05,17.5,24.0,13.76,0.0
2016,6,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,5,15,183.5,15.5,0.45,13.5,36.0,11.29,0.0
2016,6,27,5,30,367.0,31.0,0.4,14.0,72.0,23.59,14.37
2016,6,27,5,45,454.0,39.0,0.4,14.5,115.0,57.56,28.21
2016,6,27,6,0,541.0,47.0,0.4,15.0,158.0,101.28,56.31
2016,6,27,6,15,597.5,53.0,0.4,15.5,207.0,147.8,92.59
2016,6,27,6,30,654.0,59.0,0.4,16.0,256.0,201.82,137.75
2016,6,27,6,45,692.5,63.5,0.4,17.0,306.5,254.05,182.68
2016,6,27,7,0,731.0,68.0,0.4,18.0,357.0,310.14,230.14
2016,6,27,7,15,759.5,72.0,0.45,19.0,408.5,365.48,276.14
2016,6,27,7,30,788.0,76.0,0.5,20.0,460.0,423.08,322.27
2016,6,27,7,45,808.5,79.0,0.6,21.0,509.5,477.74,364.93
2016,6,27,8,0,829.0,82.0,0.7,22.0,559.0,533.39,406.76
2016,6,27,8,15,845.0,84.5,0.75,22.5,606.0,586.12,445.42
2016,6,27,8,30,861.0,87.0,0.8,23.0,653.0,638.72,482.76
2016,6,27,8,45,873.0,90.0,0.9,24.0,696.5,688.74,516.3
2016,6,27,9,0,885.0,93.0,1.0,25.0,740.0,737.77,546.78
2016,6,27,9,15,894.5,94.5,1.0,25.5,779.0,782.16,573.48
2016,6,27,9,30,904.0,96.0,1.0,26.0,818.0,824.89,598.63
2016,6,27,9,45,897.5,105.5,1.0,27.0,847.5,860.48,617.58
2016,6,27,10,0,891.0,115.0,1.0,28.0,877.0,892.95,634.27
2016,6,27,10,15,897.0,116.0,1.05,28.5,904.5,924.88,652.48
2016,6,27,10,30,903.0,117.0,1.1,29.0,932.0,954.23,668.98
2016,6,27,10,45,906.5,118.5,1.15,29.5,952.0,979.0,682.61
2016,6,27,11,0,910.0,120.0,1.2,30.0,972.0,1000.81,694.46
2016,6,27,11,15,912.5,121.0,1.2,30.0,986.0,1018.08,704.15
2016,6,27,11,30,915.0,122.0,1.2,30.0,1000.0,1032.18,712.05
2016,6,27,11,45,916.0,122.5,1.25,30.5,1006.0,1041.04,716.38
2016,6,27,12,0,917.0,123.0,1.3,31.0,1012.0,1046.62,718.89
2016,6,27,12,15,917.0,123.0,1.35,31.0,1011.0,1047.39,720.11
2016,6,27,12,30,917.0,123.0,1.4,31.0,1010.0,1044.85,719.5
2016,6,27,12,45,917.5,121.0,1.45,31.5,1002.5,1037.5,714.67
2016,6,27,13,0,918.0,119.0,1.5,32.0,995.0,1026.83,707.98
2016,6,27,13,15,915.5,118.5,1.55,31.5,979.5,1011.48,701.4
2016,6,27,13,30,913.0,118.0,1.6,31.0,964.0,992.97,692.91
2016,6,27,13,45,909.0,116.5,1.65,31.0,942.0,969.0,679.63
2016,6,27,14,0,905.0,115.0,1.7,31.0,920.0,942.13,664.52
2016,6,27,14,15,899.0,113.5,1.75,30.5,891.0,910.73,647.76
2016,6,27,14,30,893.0,112.0,1.8,30.0,862.0,876.83,629.16
2016,6,27,14,45,886.0,109.5,1.85,30.0,827.5,838.76,606.34
2016,6,27,15,0,879.0,107.0,1.9,30.0,793.0,798.61,581.87
2016,6,27,15,15,868.0,105.0,1.9,29.5,753.0,754.1,554.84
2016,6,27,15,30,857.0,103.0,1.9,29.0,713.0,708.21,526.42
2016,6,27,15,45,845.0,99.5,1.9,29.0,669.0,659.04,493.03
2016,6,27,16,0,833.0,96.0,1.9,29.0,625.0,609.48,457.69
2016,6,27,16,15,814.5,93.0,1.85,28.5,577.0,555.46,418.72
2016,6,27,16,30,796.0,90.0,1.8,28.0,529.0,501.76,378.72
2016,6,27,16,45,774.0,85.5,1.8,27.5,479.0,445.53,335.67
2016,6,27,17,0,752.0,81.0,1.8,27.0,429.0,390.52,292.01
2016,6,27,17,15,719.5,77.0,1.7,26.0,377.5,333.73,246.01
2016,6,27,17,30,687.0,73.0,1.6,25.0,326.0,278.63,200.1
2016,6,27,17,45,645.0,67.0,1.55,24.0,276.0,223.35,153.68
2016,6,27,18,0,603.0,61.0,1.5,23.0,226.0,172.45,110.97
2016,6,27,18,15,537.5,54.0,1.35,22.0,178.5,121.95,71.26
2016,6,27,18,30,472.0,47.0,1.2,21.0,131.0,78.8,41.06
2016,6,27,18,45,374.0,37.0,1.1,20.0,90.5,39.38,19.65
2016,6,27,19,0,276.0,27.0,1.0,19.0,50.0,21.05,10.16
2016,6,27,19,15,138.0,13.5,0.95,18.5,25.0,13.27,0.0
2016,6,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,144.5,17.5,0.5,14.5,33.0,13.12,0.09
2016,6,28,5,30,289.0,35.0,0.5,15.0,66.0,27.32,17.38
2016,6,28,5,45,380.0,44.5,0.5,15.5,108.0,58.23,31.07
2016,6,28,6,0,471.0,54.0,0.5,16.0,150.0,99.62,57.71
2016,6,28,6,15,530.5,61.5,0.5,16.5,197.5,144.15,92.07
2016,6,28,6,30,590.0,69.0,0.5,17.0,245.0,195.29,134.33
2016,6,28,6,45,634.5,74.0,0.55,17.5,295.5,246.33,178.1
2016,6,28,7,0,679.0,79.0,0.6,18.0,346.0,301.91,225.36
2016,6,28,7,15,709.5,83.5,0.6,18.5,397.0,355.9,270.57
2016,6,28,7,30,740.0,88.0,0.6,19.0,448.0,413.27,316.94
2016,6,28,7,45,764.5,91.0,0.6,20.0,497.5,467.49,358.73
2016,6,28,8,0,789.0,94.0,0.6,21.0,547.0,523.06,399.82
2016,6,28,8,15,806.5,97.0,0.6,21.5,594.0,575.58,437.87
2016,6,28,8,30,824.0,100.0,0.6,22.0,641.0,628.22,474.66
2016,6,28,8,45,838.0,102.5,0.65,23.0,684.5,676.87,507.15
2016,6,28,9,0,852.0,105.0,0.7,24.0,728.0,725.42,536.99
2016,6,28,9,15,862.5,107.0,0.75,24.5,766.5,769.82,564.32
2016,6,28,9,30,873.0,109.0,0.8,25.0,805.0,812.72,590.31
2016,6,28,9,45,884.0,109.0,0.85,25.5,839.5,852.31,613.84
2016,6,28,10,0,895.0,109.0,0.9,26.0,874.0,889.99,635.92
2016,6,28,10,15,900.5,110.5,0.95,26.0,901.0,922.13,655.61
2016,6,28,10,30,906.0,112.0,1.0,26.0,928.0,951.67,673.69
2016,6,28,10,45,910.5,113.0,1.1,26.5,949.0,977.0,688.72
2016,6,28,11,0,915.0,114.0,1.2,27.0,970.0,999.4,701.95
2016,6,28,11,15,917.5,114.5,1.2,27.0,984.0,1016.29,711.53
2016,6,28,11,30,920.0,115.0,1.2,27.0,998.0,1029.99,719.3
2016,6,28,11,45,921.0,115.5,1.25,27.5,1004.0,1038.95,723.77
2016,6,28,12,0,922.0,116.0,1.3,28.0,1010.0,1044.6,726.38
2016,6,28,12,15,922.0,116.0,1.35,28.0,1009.5,1045.42,727.64
2016,6,28,12,30,922.0,116.0,1.4,28.0,1009.0,1042.91,727.03
2016,6,28,12,45,912.0,121.5,1.45,28.0,998.0,1032.67,721.84
2016,6,28,13,0,902.0,127.0,1.5,28.0,987.0,1019.3,714.87
2016,6,28,13,15,899.0,126.0,1.5,28.0,971.5,1003.21,705.55
2016,6,28,13,30,896.0,125.0,1.5,28.0,956.0,984.05,694.4
2016,6,28,13,45,892.0,123.5,1.55,28.0,934.0,960.46,681.24
2016,6,28,14,0,888.0,122.0,1.6,28.0,912.0,934.03,666.25
2016,6,28,14,15,881.5,120.5,1.6,27.5,883.0,902.67,648.71
2016,6,28,14,30,875.0,119.0,1.6,27.0,854.0,868.89,629.45
2016,6,28,14,45,867.5,116.5,1.6,27.0,819.5,831.03,606.09
2016,6,28,15,0,860.0,114.0,1.6,27.0,785.0,791.17,581.21
2016,6,28,15,15,848.5,111.5,1.6,26.5,745.0,746.52,553.91
2016,6,28,15,30,837.0,109.0,1.6,26.0,705.0,701.79,526.09
2016,6,28,15,45,824.0,105.5,1.6,25.5,661.0,652.47,493.08
2016,6,28,16,0,811.0,102.0,1.6,25.0,617.0,602.49,458.1
2016,6,28,16,15,792.0,98.5,1.55,24.5,569.5,548.71,418.91
2016,6,28,16,30,773.0,95.0,1.5,24.0,522.0,495.33,378.74
2016,6,28,16,45,751.0,90.5,1.45,23.5,472.5,440.24,335.96
2016,6,28,17,0,729.0,86.0,1.4,23.0,423.0,386.4,292.69
2016,6,28,17,15,696.0,81.0,1.3,22.0,372.0,328.58,245.54
2016,6,28,17,30,663.0,76.0,1.2,21.0,321.0,274.6,200.15
2016,6,28,17,45,620.5,70.0,1.2,20.5,271.5,220.47,154.03
2016,6,28,18,0,578.0,64.0,1.2,20.0,222.0,170.78,111.82
2016,6,28,18,15,512.0,56.5,1.15,19.0,175.0,121.08,72.47
2016,6,28,18,30,446.0,49.0,1.1,18.0,128.0,78.79,42.53
2016,6,28,18,45,348.5,38.5,1.05,17.5,88.5,40.3,21.02
2016,6,28,19,0,251.0,28.0,1.0,17.0,49.0,22.03,11.02
2016,6,28,19,15,125.5,14.0,0.95,16.5,24.5,13.76,0.0
2016,6,28,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,15,186.0,15.5,0.8,12.5,35.5,11.37,0.0
2016,6,29,5,30,372.0,31.0,0.8,13.0,71.0,23.55,14.28
2016,6,29,5,45,463.0,39.0,0.8,13.5,115.0,56.99,27.89
2016,6,29,6,0,554.0,47.0,0.8,14.0,159.0,101.46,56.25
2016,6,29,6,15,611.5,52.5,0.8,14.5,208.5,148.3,92.87
2016,6,29,6,30,669.0,58.0,0.8,15.0,258.0,202.74,138.77
2016,6,29,6,45,709.5,62.5,0.85,15.5,310.0,256.31,185.75
2016,6,29,7,0,750.0,67.0,0.9,16.0,362.0,313.96,235.84
2016,6,29,7,15,778.5,70.5,0.9,16.5,413.5,369.82,283.59
2016,6,29,7,30,807.0,74.0,0.9,17.0,465.0,427.93,331.54
2016,6,29,7,45,829.5,76.5,0.95,17.5,516.0,484.47,376.94
2016,6,29,8,0,852.0,79.0,1.0,18.0,567.0,541.42,421.08
2016,6,29,8,15,868.0,81.5,1.0,18.0,615.0,595.3,461.95
2016,6,29,8,30,884.0,84.0,1.0,18.0,663.0,649.03,501.43
2016,6,29,8,45,896.5,86.0,1.05,18.5,707.0,699.47,536.36
2016,6,29,9,0,909.0,88.0,1.1,19.0,751.0,748.92,568.29
2016,6,29,9,15,919.0,89.5,1.1,19.5,791.0,794.72,596.56
2016,6,29,9,30,929.0,91.0,1.1,20.0,831.0,838.85,623.22
2016,6,29,9,45,930.5,96.0,1.15,20.5,863.5,877.55,646.6
2016,6,29,10,0,932.0,101.0,1.2,21.0,896.0,913.58,668.06
2016,6,29,10,15,938.0,102.0,1.2,21.0,924.5,946.77,688.05
2016,6,29,10,30,944.0,103.0,1.2,21.0,953.0,977.27,706.22
2016,6,29,10,45,948.5,103.5,1.25,21.5,974.0,1002.99,720.83
2016,6,29,11,0,953.0,104.0,1.3,22.0,995.0,1025.65,733.54
2016,6,29,11,15,956.0,104.5,1.3,22.0,1009.5,1043.67,743.96
2016,6,29,11,30,959.0,105.0,1.3,22.0,1024.0,1058.38,752.43
2016,6,29,11,45,960.5,105.0,1.35,22.0,1031.0,1067.7,758.64
2016,6,29,12,0,962.0,105.0,1.4,22.0,1038.0,1073.58,762.89
2016,6,29,12,15,962.0,105.0,1.45,21.5,1037.5,1074.48,765.69
2016,6,29,12,30,962.0,105.0,1.5,21.0,1037.0,1071.9,766.5
2016,6,29,12,45,953.5,110.0,1.55,21.0,1026.5,1062.46,761.71
2016,6,29,13,0,945.0,115.0,1.6,21.0,1016.0,1049.72,754.98
2016,6,29,13,15,942.5,114.0,1.6,20.5,1000.5,1033.56,746.83
2016,6,29,13,30,940.0,113.0,1.6,20.0,985.0,1014.16,736.67
2016,6,29,13,45,936.0,112.0,1.6,20.0,962.5,990.2,722.23
2016,6,29,14,0,932.0,111.0,1.6,20.0,940.0,963.24,705.91
2016,6,29,14,15,926.0,110.0,1.6,19.5,910.5,931.67,687.84
2016,6,29,14,30,920.0,109.0,1.6,19.0,881.0,897.5,667.92
2016,6,29,14,45,912.0,107.0,1.6,19.0,846.0,858.26,643.15
2016,6,29,15,0,904.0,105.0,1.6,19.0,811.0,816.92,616.75
2016,6,29,15,15,893.5,103.0,1.55,18.5,770.0,771.84,588.07
2016,6,29,15,30,883.0,101.0,1.5,18.0,729.0,725.27,557.94
2016,6,29,15,45,869.5,98.0,1.5,18.0,684.0,674.48,522.72
2016,6,29,16,0,856.0,95.0,1.5,18.0,639.0,622.95,484.94
2016,6,29,16,15,837.5,92.0,1.45,17.5,590.0,568.25,444.19
2016,6,29,16,30,819.0,89.0,1.4,17.0,541.0,513.4,401.99
2016,6,29,16,45,796.0,85.5,1.4,17.0,490.0,456.5,356.32
2016,6,29,17,0,773.0,82.0,1.4,17.0,439.0,400.89,310.17
2016,6,29,17,15,740.5,77.5,1.3,16.5,387.0,342.43,260.83
2016,6,29,17,30,708.0,73.0,1.2,16.0,335.0,286.81,212.6
2016,6,29,17,45,663.5,67.5,1.2,15.5,283.5,229.01,162.51
2016,6,29,18,0,619.0,62.0,1.2,15.0,232.0,177.01,117.48
2016,6,29,18,15,551.5,55.0,1.15,14.5,183.0,125.26,75.52
2016,6,29,18,30,484.0,48.0,1.1,14.0,134.0,81.1,43.67
2016,6,29,18,45,379.5,38.0,1.05,13.5,92.5,40.76,21.18
2016,6,29,19,0,275.0,28.0,1.0,13.0,51.0,22.04,11.27
2016,6,29,19,15,137.5,14.0,0.95,12.5,25.5,13.76,0.0
2016,6,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,157.5,17.0,0.9,12.5,34.0,12.77,0.0
2016,6,30,5,30,315.0,34.0,0.9,13.0,68.0,26.53,16.73
2016,6,30,5,45,411.0,43.0,0.95,13.5,111.5,57.51,30.06
2016,6,30,6,0,507.0,52.0,1.0,14.0,155.0,100.5,57.49
2016,6,30,6,15,568.0,59.0,1.0,14.5,204.0,146.68,93.4
2016,6,30,6,30,629.0,66.0,1.0,15.0,253.0,199.65,137.78
2016,6,30,6,45,671.5,71.0,1.0,15.5,304.5,252.23,183.67
2016,6,30,7,0,714.0,76.0,1.0,16.0,356.0,310.22,233.71
2016,6,30,7,15,744.5,80.5,0.95,16.5,408.0,365.94,281.03
2016,6,30,7,30,775.0,85.0,0.9,17.0,460.0,424.18,328.71
2016,6,30,7,45,797.0,88.5,0.9,17.5,510.5,479.5,372.77
2016,6,30,8,0,819.0,92.0,0.9,18.0,561.0,535.88,415.99
2016,6,30,8,15,836.5,95.0,0.9,18.5,609.0,589.9,455.91
2016,6,30,8,30,854.0,98.0,0.9,19.0,657.0,643.39,494.06
2016,6,30,8,45,865.5,101.5,0.9,19.5,701.0,693.39,528.41
2016,6,30,9,0,877.0,105.0,0.9,20.0,745.0,742.38,559.33
2016,6,30,9,15,888.0,107.0,0.9,20.5,784.5,788.25,587.38
2016,6,30,9,30,899.0,109.0,0.9,21.0,824.0,832.59,613.91
2016,6,30,9,45,906.0,111.5,0.9,22.0,858.5,872.35,635.77
2016,6,30,10,0,913.0,114.0,0.9,23.0,893.0,909.87,655.81
2016,6,30,10,15,919.0,115.0,0.9,23.0,921.0,942.58,675.07
2016,6,30,10,30,925.0,116.0,0.9,23.0,949.0,972.64,692.6
2016,6,30,10,45,929.0,117.5,0.95,23.5,970.0,998.53,707.13
2016,6,30,11,0,933.0,119.0,1.0,24.0,991.0,1021.39,719.82
2016,6,30,11,15,935.5,119.5,1.0,24.0,1005.0,1038.66,729.56
2016,6,30,11,30,938.0,120.0,1.0,24.0,1019.0,1052.67,737.44
2016,6,30,11,45,939.0,120.5,1.05,24.5,1025.5,1061.87,742.14
2016,6,30,12,0,940.0,121.0,1.1,25.0,1032.0,1067.69,744.94
2016,6,30,12,15,939.5,121.0,1.1,25.0,1031.0,1068.11,745.09
2016,6,30,12,30,939.0,121.0,1.1,25.0,1030.0,1065.14,743.37
2016,6,30,12,45,927.0,127.5,1.15,25.5,1018.5,1053.87,736.34
2016,6,30,13,0,915.0,134.0,1.2,26.0,1007.0,1039.44,727.55
2016,6,30,13,15,911.5,133.5,1.2,26.0,991.0,1023.26,718.3
2016,6,30,13,30,908.0,133.0,1.2,26.0,975.0,1003.98,707.21
2016,6,30,13,45,902.0,132.0,1.25,26.0,951.5,978.83,693.39
2016,6,30,14,0,896.0,131.0,1.3,26.0,928.0,950.9,677.78
2016,6,30,14,15,889.0,129.5,1.3,25.5,898.5,918.93,660.05
2016,6,30,14,30,882.0,128.0,1.3,25.0,869.0,884.53,640.6
2016,6,30,14,45,871.5,126.0,1.35,25.0,833.0,844.5,616.68
2016,6,30,15,0,861.0,124.0,1.4,25.0,797.0,802.65,591.22
2016,6,30,15,15,848.5,121.5,1.4,24.5,756.0,758.99,564.7
2016,6,30,15,30,836.0,119.0,1.4,24.0,715.0,711.98,535.41
2016,6,30,15,45,819.5,116.5,1.4,24.0,669.5,661.37,500.25
2016,6,30,16,0,803.0,114.0,1.4,24.0,624.0,610.4,463.78
2016,6,30,16,15,782.5,110.0,1.35,23.5,575.0,555.58,424.02
2016,6,30,16,30,762.0,106.0,1.3,23.0,526.0,501.33,383.41
2016,6,30,16,45,734.0,102.0,1.3,22.5,475.0,443.66,339.13
2016,6,30,17,0,706.0,98.0,1.3,22.0,424.0,388.47,295.2
2016,6,30,17,15,670.0,92.5,1.25,21.0,372.5,331.1,248.68
2016,6,30,17,30,634.0,87.0,1.2,20.0,321.0,277.01,203.49
2016,6,30,17,45,584.0,80.0,1.2,19.5,270.5,221.52,156.66
2016,6,30,18,0,534.0,73.0,1.2,19.0,220.0,171.35,114.47
2016,6,30,18,15,464.0,64.0,1.1,18.0,173.0,122.03,75.58
2016,6,30,18,30,394.0,55.0,1.0,17.0,126.0,80.63,46.15
2016,6,30,18,45,289.5,43.0,0.95,16.5,86.0,42.58,23.94
2016,6,30,19,0,185.0,31.0,0.9,16.0,46.0,24.17,12.66
2016,6,30,19,15,92.5,15.5,0.85,15.5,23.0,15.24,0.0
2016,6,30,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
