Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,5,15,129.5,18.0,0.8,12.5,31.5,13.93,0.0
2016,7,1,5,30,259.0,36.0,0.8,13.0,63.0,27.78,17.71
2016,7,1,5,45,355.0,46.5,0.8,13.5,105.0,57.55,31.93
2016,7,1,6,0,451.0,57.0,0.8,14.0,147.0,98.74,58.41
2016,7,1,6,15,514.5,64.5,0.8,14.5,195.5,142.62,92.21
2016,7,1,6,30,578.0,72.0,0.8,15.0,244.0,193.61,134.49
2016,7,1,6,45,624.5,78.0,0.8,15.5,295.0,245.44,179.17
2016,7,1,7,0,671.0,84.0,0.8,16.0,346.0,302.06,227.59
2016,7,1,7,15,703.0,88.5,0.8,16.5,397.0,356.23,273.44
2016,7,1,7,30,735.0,93.0,0.8,17.0,448.0,413.11,320.03
2016,7,1,7,45,760.5,96.5,0.85,17.5,498.5,468.97,364.62
2016,7,1,8,0,786.0,100.0,0.9,18.0,549.0,525.45,408.22
2016,7,1,8,15,804.5,103.5,0.9,18.5,597.0,579.02,447.85
2016,7,1,8,30,823.0,107.0,0.9,19.0,645.0,632.82,486.27
2016,7,1,8,45,838.0,109.5,0.9,19.5,689.0,683.19,521.01
2016,7,1,9,0,853.0,112.0,0.9,20.0,733.0,731.51,552.07
2016,7,1,9,15,864.5,114.0,0.9,20.5,772.5,776.85,579.9
2016,7,1,9,30,876.0,116.0,0.9,21.0,812.0,820.76,606.29
2016,7,1,9,45,884.5,117.5,0.9,21.5,846.0,860.02,629.18
2016,7,1,10,0,893.0,119.0,0.9,22.0,880.0,897.21,650.44
2016,7,1,10,15,899.5,120.5,0.9,22.5,908.0,930.34,668.85
2016,7,1,10,30,906.0,122.0,0.9,23.0,936.0,960.92,685.5
2016,7,1,10,45,910.5,123.0,0.95,23.5,957.5,986.39,699.83
2016,7,1,11,0,915.0,124.0,1.0,24.0,979.0,1008.93,712.38
2016,7,1,11,15,917.5,125.0,1.05,24.0,993.0,1026.47,723.31
2016,7,1,11,30,920.0,126.0,1.1,24.0,1007.0,1040.81,732.43
2016,7,1,11,45,921.5,126.0,1.15,24.0,1014.0,1049.91,738.49
2016,7,1,12,0,923.0,126.0,1.2,24.0,1021.0,1055.69,742.7
2016,7,1,12,15,923.0,126.0,1.2,24.0,1020.0,1056.64,743.17
2016,7,1,12,30,923.0,126.0,1.2,24.0,1019.0,1054.25,741.78
2016,7,1,12,45,918.5,127.5,1.25,24.0,1010.0,1045.56,737.62
2016,7,1,13,0,914.0,129.0,1.3,24.0,1001.0,1033.62,731.6
2016,7,1,13,15,911.0,128.0,1.3,24.0,985.0,1017.48,722.2
2016,7,1,13,30,908.0,127.0,1.3,24.0,969.0,998.2,710.95
2016,7,1,13,45,903.0,125.5,1.35,24.0,946.0,973.52,697.17
2016,7,1,14,0,898.0,124.0,1.4,24.0,923.0,945.99,681.54
2016,7,1,14,15,891.0,122.5,1.4,23.5,893.5,913.99,663.51
2016,7,1,14,30,884.0,121.0,1.4,23.0,864.0,879.55,643.75
2016,7,1,14,45,875.0,119.0,1.45,23.0,828.5,840.7,620.24
2016,7,1,15,0,866.0,117.0,1.5,23.0,793.0,799.92,595.12
2016,7,1,15,15,854.5,114.5,1.45,22.5,752.5,755.06,566.93
2016,7,1,15,30,843.0,112.0,1.4,22.0,712.0,710.17,538.33
2016,7,1,15,45,827.5,109.0,1.4,21.5,667.0,659.43,504.04
2016,7,1,16,0,812.0,106.0,1.4,21.0,622.0,608.23,467.92
2016,7,1,16,15,792.0,102.5,1.35,20.5,573.5,553.78,427.89
2016,7,1,16,30,772.0,99.0,1.3,20.0,525.0,499.83,386.93
2016,7,1,16,45,746.0,95.0,1.3,19.5,474.5,443.37,342.93
2016,7,1,17,0,720.0,91.0,1.3,19.0,424.0,387.64,297.97
2016,7,1,17,15,685.0,86.0,1.25,18.5,372.5,330.38,250.38
2016,7,1,17,30,650.0,81.0,1.2,18.0,321.0,276.28,204.18
2016,7,1,17,45,602.0,74.5,1.15,17.5,270.5,220.89,156.78
2016,7,1,18,0,554.0,68.0,1.1,17.0,220.0,170.57,113.91
2016,7,1,18,15,485.0,60.0,1.0,16.5,173.0,121.2,74.42
2016,7,1,18,30,416.0,52.0,0.9,16.0,126.0,79.61,44.64
2016,7,1,18,45,312.0,40.5,0.85,15.5,86.0,41.56,22.78
2016,7,1,19,0,208.0,29.0,0.8,15.0,46.0,22.51,11.44
2016,7,1,19,15,104.0,14.5,0.75,14.5,23.0,14.25,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,5,15,123.5,17.0,0.7,13.0,30.0,13.13,0.0
2016,7,2,5,30,247.0,34.0,0.7,13.0,60.0,26.16,16.28
2016,7,2,5,45,335.0,45.5,0.75,13.5,101.0,55.15,30.67
2016,7,2,6,0,423.0,57.0,0.8,14.0,142.0,95.26,56.73
2016,7,2,6,15,485.0,66.0,0.8,14.5,189.0,138.72,90.21
2016,7,2,6,30,547.0,75.0,0.8,15.0,236.0,189.14,131.92
2016,7,2,6,45,588.5,82.5,0.85,16.0,285.5,239.32,174.96
2016,7,2,7,0,630.0,90.0,0.9,17.0,335.0,293.79,221.22
2016,7,2,7,15,663.0,95.5,0.9,17.5,385.5,347.14,266.17
2016,7,2,7,30,696.0,101.0,0.9,18.0,436.0,403.36,312.08
2016,7,2,7,45,719.0,106.0,0.9,18.5,485.0,456.84,354.48
2016,7,2,8,0,742.0,111.0,0.9,19.0,534.0,511.61,396.37
2016,7,2,8,15,761.5,115.0,0.9,19.5,581.0,564.7,435.55
2016,7,2,8,30,781.0,119.0,0.9,20.0,628.0,617.68,473.34
2016,7,2,8,45,795.0,122.5,0.95,20.5,671.5,666.58,507.54
2016,7,2,9,0,809.0,126.0,1.0,21.0,715.0,714.86,540.0
2016,7,2,9,15,821.0,129.0,1.0,21.5,754.0,760.26,568.09
2016,7,2,9,30,833.0,132.0,1.0,22.0,793.0,804.39,594.83
2016,7,2,9,45,841.5,134.0,1.05,22.5,826.5,843.09,618.27
2016,7,2,10,0,850.0,136.0,1.1,23.0,860.0,876.61,638.15
2016,7,2,10,15,857.0,137.5,1.1,23.0,888.0,909.01,657.69
2016,7,2,10,30,864.0,139.0,1.1,23.0,916.0,939.01,675.58
2016,7,2,10,45,868.5,141.0,1.15,23.5,937.0,964.59,690.16
2016,7,2,11,0,873.0,143.0,1.2,24.0,958.0,987.37,702.99
2016,7,2,11,15,876.5,143.5,1.2,24.0,972.0,1004.77,713.04
2016,7,2,11,30,880.0,144.0,1.2,24.0,986.0,1019.15,721.33
2016,7,2,11,45,881.0,144.5,1.25,24.0,993.0,1027.94,727.19
2016,7,2,12,0,882.0,145.0,1.3,24.0,1000.0,1033.57,731.28
2016,7,2,12,15,882.0,145.0,1.35,24.0,999.5,1034.52,732.62
2016,7,2,12,30,882.0,145.0,1.4,24.0,999.0,1032.28,732.15
2016,7,2,12,45,887.0,140.5,1.45,24.0,993.0,1027.35,730.13
2016,7,2,13,0,892.0,136.0,1.5,24.0,987.0,1019.13,726.17
2016,7,2,13,15,889.0,135.5,1.5,24.0,971.5,1003.82,717.11
2016,7,2,13,30,886.0,135.0,1.5,24.0,956.0,985.44,706.27
2016,7,2,13,45,881.5,133.5,1.5,24.0,933.5,961.7,692.1
2016,7,2,14,0,877.0,132.0,1.5,24.0,911.0,935.16,676.18
2016,7,2,14,15,870.0,130.0,1.5,23.5,882.0,903.24,658.04
2016,7,2,14,30,863.0,128.0,1.5,23.0,853.0,868.94,638.19
2016,7,2,14,45,855.0,125.5,1.5,23.0,818.5,831.12,614.58
2016,7,2,15,0,847.0,123.0,1.5,23.0,784.0,791.35,589.45
2016,7,2,15,15,835.0,120.5,1.45,22.5,744.0,748.6,562.61
2016,7,2,15,30,823.0,118.0,1.4,22.0,704.0,702.51,533.08
2016,7,2,15,45,809.0,114.5,1.4,21.5,659.5,653.1,499.4
2016,7,2,16,0,795.0,111.0,1.4,21.0,615.0,603.14,464.14
2016,7,2,16,15,775.0,107.0,1.3,20.5,567.5,548.97,424.0
2016,7,2,16,30,755.0,103.0,1.2,20.0,520.0,495.33,383.06
2016,7,2,16,45,730.5,98.5,1.2,19.5,470.0,439.13,339.41
2016,7,2,17,0,706.0,94.0,1.2,19.0,420.0,385.06,295.83
2016,7,2,17,15,671.5,88.5,1.15,18.5,369.0,328.2,248.68
2016,7,2,17,30,637.0,83.0,1.1,18.0,318.0,274.46,202.9
2016,7,2,17,45,591.0,76.0,1.1,17.5,268.5,219.76,156.2
2016,7,2,18,0,545.0,69.0,1.1,17.0,219.0,169.93,113.76
2016,7,2,18,15,478.0,60.5,1.0,16.5,172.0,120.82,74.41
2016,7,2,18,30,411.0,52.0,0.9,16.0,125.0,79.28,44.54
2016,7,2,18,45,314.0,40.0,0.8,15.5,85.5,41.17,22.42
2016,7,2,19,0,217.0,28.0,0.7,15.0,46.0,21.69,10.77
2016,7,2,19,15,108.5,14.0,0.65,14.5,23.0,13.76,0.0
2016,7,2,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,5,15,128.5,17.0,0.6,12.5,30.0,13.15,0.0
2016,7,3,5,30,257.0,34.0,0.6,13.0,60.0,26.2,16.24
2016,7,3,5,45,348.5,45.0,0.65,14.0,101.5,54.9,30.15
2016,7,3,6,0,440.0,56.0,0.7,15.0,143.0,95.54,56.05
2016,7,3,6,15,502.0,64.0,0.7,15.5,190.5,138.93,89.22
2016,7,3,6,30,564.0,72.0,0.7,16.0,238.0,189.27,130.72
2016,7,3,6,45,608.5,78.5,0.75,16.5,288.0,240.21,174.52
2016,7,3,7,0,653.0,85.0,0.8,17.0,338.0,295.75,221.98
2016,7,3,7,15,685.0,90.0,0.8,17.5,389.0,349.44,267.29
2016,7,3,7,30,717.0,95.0,0.8,18.0,440.0,405.87,313.39
2016,7,3,7,45,741.0,99.5,0.8,18.5,489.5,461.1,357.07
2016,7,3,8,0,765.0,104.0,0.8,19.0,539.0,516.84,399.58
2016,7,3,8,15,783.5,107.5,0.8,19.5,586.0,569.45,438.33
2016,7,3,8,30,802.0,111.0,0.8,20.0,633.0,622.34,475.93
2016,7,3,8,45,816.0,114.0,0.85,20.5,677.0,671.69,510.36
2016,7,3,9,0,830.0,117.0,0.9,21.0,721.0,720.37,542.57
2016,7,3,9,15,841.5,119.5,0.9,21.5,760.0,765.73,570.45
2016,7,3,9,30,853.0,122.0,0.9,22.0,799.0,807.5,595.44
2016,7,3,9,45,880.5,113.0,0.95,22.5,838.0,851.34,622.16
2016,7,3,10,0,908.0,104.0,1.0,23.0,877.0,894.32,647.92
2016,7,3,10,15,914.0,105.5,1.05,23.0,905.0,927.53,668.47
2016,7,3,10,30,920.0,107.0,1.1,23.0,933.0,958.12,687.43
2016,7,3,10,45,923.5,108.0,1.15,23.5,954.0,983.07,701.5
2016,7,3,11,0,927.0,109.0,1.2,24.0,975.0,1005.0,713.72
2016,7,3,11,15,929.5,110.0,1.2,24.0,989.0,1022.83,723.97
2016,7,3,11,30,932.0,111.0,1.2,24.0,1003.0,1037.43,732.34
2016,7,3,11,45,932.5,111.5,1.25,24.5,1009.5,1046.23,736.76
2016,7,3,12,0,933.0,112.0,1.3,25.0,1016.0,1051.66,739.28
2016,7,3,12,15,933.0,112.0,1.3,25.0,1015.0,1052.7,739.81
2016,7,3,12,30,933.0,112.0,1.3,25.0,1014.0,1050.36,738.44
2016,7,3,12,45,917.0,121.0,1.35,25.0,1001.5,1037.81,731.85
2016,7,3,13,0,901.0,130.0,1.4,25.0,989.0,1022.16,723.51
2016,7,3,13,15,897.5,129.5,1.4,25.0,973.5,1006.27,714.27
2016,7,3,13,30,894.0,129.0,1.4,25.0,958.0,987.3,703.16
2016,7,3,13,45,889.5,127.5,1.45,25.0,935.5,963.41,689.76
2016,7,3,14,0,885.0,126.0,1.5,25.0,913.0,936.7,674.52
2016,7,3,14,15,878.0,124.5,1.5,25.0,883.5,905.08,655.39
2016,7,3,14,30,871.0,123.0,1.5,25.0,854.0,871.05,634.62
2016,7,3,14,45,862.5,120.5,1.5,25.0,819.5,832.57,610.77
2016,7,3,15,0,854.0,118.0,1.5,25.0,785.0,792.14,585.42
2016,7,3,15,15,842.0,115.5,1.45,24.5,744.5,747.36,557.44
2016,7,3,15,30,830.0,113.0,1.4,24.0,704.0,702.67,529.12
2016,7,3,15,45,816.0,109.0,1.4,23.5,659.5,652.46,495.36
2016,7,3,16,0,802.0,105.0,1.4,23.0,615.0,601.68,459.79
2016,7,3,16,15,782.5,101.5,1.35,22.5,567.0,547.97,420.55
2016,7,3,16,30,763.0,98.0,1.3,22.0,519.0,494.73,380.38
2016,7,3,16,45,739.0,93.5,1.3,22.0,469.5,439.12,336.66
2016,7,3,17,0,715.0,89.0,1.3,22.0,420.0,384.06,292.04
2016,7,3,17,15,681.0,84.0,1.25,21.0,369.0,327.4,245.87
2016,7,3,17,30,647.0,79.0,1.2,20.0,318.0,273.78,200.81
2016,7,3,17,45,602.5,72.5,1.2,19.5,268.5,219.38,154.47
2016,7,3,18,0,558.0,66.0,1.2,19.0,219.0,169.67,112.22
2016,7,3,18,15,491.5,58.0,1.1,18.0,172.0,120.36,73.04
2016,7,3,18,30,425.0,50.0,1.0,17.0,125.0,78.55,43.22
2016,7,3,18,45,327.5,38.5,0.95,16.5,85.5,40.11,21.19
2016,7,3,19,0,230.0,27.0,0.9,16.0,46.0,21.12,10.21
2016,7,3,19,15,115.0,13.5,0.85,15.5,23.0,13.27,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.0,15.5,0.7,13.5,30.0,11.62,0.0
2016,7,4,5,30,292.0,31.0,0.7,14.0,60.0,23.98,14.22
2016,7,4,5,45,387.5,40.0,0.75,14.5,102.0,51.47,26.3
2016,7,4,6,0,483.0,49.0,0.8,15.0,144.0,92.7,51.95
2016,7,4,6,15,544.0,56.0,0.75,15.5,192.0,137.33,86.09
2016,7,4,6,30,605.0,63.0,0.7,16.0,240.0,188.75,128.71
2016,7,4,6,45,650.5,67.5,0.7,16.5,291.0,240.22,173.17
2016,7,4,7,0,696.0,72.0,0.7,17.0,342.0,297.41,222.12
2016,7,4,7,15,727.0,76.5,0.7,17.5,393.0,352.34,268.63
2016,7,4,7,30,758.0,81.0,0.7,18.0,444.0,409.86,315.72
2016,7,4,7,45,783.5,83.5,0.75,18.5,494.5,465.04,359.8
2016,7,4,8,0,809.0,86.0,0.8,19.0,545.0,521.67,403.49
2016,7,4,8,15,826.5,88.5,0.8,19.5,592.5,574.79,442.73
2016,7,4,8,30,844.0,91.0,0.8,20.0,640.0,627.49,480.3
2016,7,4,8,45,859.0,93.0,0.85,20.5,684.5,678.04,515.64
2016,7,4,9,0,874.0,95.0,0.9,21.0,729.0,727.91,547.68
2016,7,4,9,15,884.5,96.5,0.95,21.5,768.5,772.92,575.88
2016,7,4,9,30,895.0,98.0,1.0,22.0,808.0,816.39,602.69
2016,7,4,9,45,891.0,107.0,1.05,22.5,839.0,853.63,625.06
2016,7,4,10,0,887.0,116.0,1.1,23.0,870.0,887.92,645.37
2016,7,4,10,15,893.5,117.5,1.15,23.0,898.0,921.03,666.06
2016,7,4,10,30,900.0,119.0,1.2,23.0,926.0,951.6,685.08
2016,7,4,10,45,903.0,120.5,1.25,23.5,946.5,976.18,698.97
2016,7,4,11,0,906.0,122.0,1.3,24.0,967.0,997.78,711.05
2016,7,4,11,15,909.0,122.5,1.3,24.0,981.5,1015.31,721.19
2016,7,4,11,30,912.0,123.0,1.3,24.0,996.0,1029.69,729.49
2016,7,4,11,45,912.0,124.5,1.35,24.0,1002.5,1038.86,735.56
2016,7,4,12,0,912.0,126.0,1.4,24.0,1009.0,1044.73,739.76
2016,7,4,12,15,912.0,126.0,1.4,24.0,1008.0,1045.79,740.31
2016,7,4,12,30,912.0,126.0,1.4,24.0,1007.0,1043.54,738.98
2016,7,4,12,45,918.0,120.5,1.45,24.0,1001.5,1038.43,736.88
2016,7,4,13,0,924.0,115.0,1.5,24.0,996.0,1029.89,732.75
2016,7,4,13,15,921.5,114.5,1.45,23.5,980.5,1014.67,724.41
2016,7,4,13,30,919.0,114.0,1.4,23.0,965.0,996.27,714.18
2016,7,4,13,45,914.5,112.5,1.4,23.0,942.5,971.89,699.66
2016,7,4,14,0,910.0,111.0,1.4,23.0,920.0,944.6,683.33
2016,7,4,14,15,903.5,109.5,1.35,23.0,891.0,912.76,663.34
2016,7,4,14,30,897.0,108.0,1.3,23.0,862.0,878.41,641.7
2016,7,4,14,45,889.0,106.5,1.3,23.0,827.0,840.49,618.29
2016,7,4,15,0,881.0,105.0,1.3,23.0,792.0,800.53,593.3
2016,7,4,15,15,870.0,103.0,1.25,22.5,752.0,755.97,565.47
2016,7,4,15,30,859.0,101.0,1.2,22.0,712.0,710.02,536.29
2016,7,4,15,45,844.5,98.0,1.2,22.0,667.5,659.59,502.0
2016,7,4,16,0,830.0,95.0,1.2,22.0,623.0,609.04,465.68
2016,7,4,16,15,811.5,92.0,1.15,21.5,574.5,555.09,426.29
2016,7,4,16,30,793.0,89.0,1.1,21.0,526.0,501.44,385.81
2016,7,4,16,45,768.0,85.5,1.1,20.5,476.0,444.85,342.0
2016,7,4,17,0,743.0,82.0,1.1,20.0,426.0,389.77,297.75
2016,7,4,17,15,710.0,77.5,1.05,19.5,374.5,332.61,250.38
2016,7,4,17,30,677.0,73.0,1.0,19.0,323.0,277.22,203.24
2016,7,4,17,45,629.5,67.5,1.0,18.5,272.5,221.4,155.6
2016,7,4,18,0,582.0,62.0,1.0,18.0,222.0,170.56,112.32
2016,7,4,18,15,516.0,54.5,0.9,17.0,174.5,120.45,72.29
2016,7,4,18,30,450.0,47.0,0.8,16.0,127.0,77.76,41.77
2016,7,4,18,45,345.5,37.0,0.75,15.5,87.0,39.16,20.19
2016,7,4,19,0,241.0,27.0,0.7,15.0,47.0,21.16,10.23
2016,7,4,19,15,120.5,13.5,0.7,14.5,23.5,13.27,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,5,5,15,140.5,16.0,0.8,13.0,29.5,12.15,0.0
2016,7,5,5,30,281.0,32.0,0.8,13.0,59.0,25.07,15.09
2016,7,5,5,45,379.5,41.0,0.85,13.5,101.0,51.56,26.88
2016,7,5,6,0,478.0,50.0,0.9,14.0,143.0,92.53,52.28
2016,7,5,6,15,368.0,77.0,0.85,14.5,161.0,128.22,86.42
2016,7,5,6,30,258.0,104.0,0.8,15.0,179.0,152.56,112.58
2016,7,5,6,45,283.0,120.5,0.8,15.5,217.5,190.56,144.62
2016,7,5,7,0,308.0,137.0,0.8,16.0,256.0,231.26,178.63
2016,7,5,7,15,531.5,109.0,0.8,16.5,349.0,308.62,238.71
2016,7,5,7,30,755.0,81.0,0.8,17.0,442.0,407.83,316.18
2016,7,5,7,45,781.5,83.0,0.8,17.5,492.5,462.85,359.83
2016,7,5,8,0,808.0,85.0,0.8,18.0,543.0,519.43,403.38
2016,7,5,8,15,825.5,88.0,0.8,18.5,590.5,573.03,443.16
2016,7,5,8,30,843.0,91.0,0.8,19.0,638.0,626.23,481.23
2016,7,5,8,45,858.5,92.0,0.85,19.5,682.5,676.1,516.3
2016,7,5,9,0,874.0,93.0,0.9,20.0,727.0,725.33,548.06
2016,7,5,9,15,885.0,95.0,0.9,20.0,766.5,771.27,577.46
2016,7,5,9,30,896.0,97.0,0.9,20.0,806.0,815.71,605.45
2016,7,5,9,45,905.5,97.5,0.95,20.5,840.5,855.65,629.71
2016,7,5,10,0,915.0,98.0,1.0,21.0,875.0,893.54,652.41
2016,7,5,10,15,921.0,99.0,1.05,21.0,903.0,926.55,673.06
2016,7,5,10,30,927.0,100.0,1.1,21.0,931.0,956.91,692.02
2016,7,5,10,45,931.5,101.0,1.15,21.5,952.5,983.06,706.98
2016,7,5,11,0,936.0,102.0,1.2,22.0,974.0,1006.21,720.06
2016,7,5,11,15,939.0,102.5,1.2,22.0,989.0,1024.27,730.5
2016,7,5,11,30,942.0,103.0,1.2,22.0,1004.0,1039.06,739.04
2016,7,5,11,45,942.5,104.5,1.25,22.0,1010.5,1049.05,745.67
2016,7,5,12,0,943.0,106.0,1.3,22.0,1017.0,1055.64,750.37
2016,7,5,12,15,943.0,106.0,1.3,22.0,1016.5,1056.77,750.94
2016,7,5,12,30,943.0,106.0,1.3,22.0,1016.0,1054.48,749.59
2016,7,5,12,45,934.5,110.5,1.35,22.0,1006.0,1044.87,744.76
2016,7,5,13,0,926.0,115.0,1.4,22.0,996.0,1032.01,738.05
2016,7,5,13,15,923.0,114.0,1.4,21.5,980.5,1015.81,729.89
2016,7,5,13,30,920.0,113.0,1.4,21.0,965.0,996.42,719.78
2016,7,5,13,45,915.5,112.0,1.45,21.0,943.0,972.54,706.24
2016,7,5,14,0,911.0,111.0,1.5,21.0,921.0,945.74,690.78
2016,7,5,14,15,905.0,109.5,1.5,20.5,892.0,914.33,672.82
2016,7,5,14,30,899.0,108.0,1.5,20.0,863.0,880.37,653.04
2016,7,5,14,45,891.0,106.0,1.55,20.0,828.0,841.89,629.38
2016,7,5,15,0,883.0,104.0,1.6,20.0,793.0,801.35,604.02
2016,7,5,15,15,872.0,102.0,1.6,19.5,752.5,756.71,576.06
2016,7,5,15,30,861.0,100.0,1.6,19.0,712.0,710.67,546.64
2016,7,5,15,45,848.0,97.0,1.6,19.0,668.0,661.14,512.22
2016,7,5,16,0,835.0,94.0,1.6,19.0,624.0,611.33,475.6
2016,7,5,16,15,817.0,91.0,1.55,18.5,576.0,557.41,435.41
2016,7,5,16,30,799.0,88.0,1.5,18.0,528.0,503.74,394.09
2016,7,5,16,45,776.5,84.0,1.5,17.5,478.0,447.48,349.6
2016,7,5,17,0,754.0,80.0,1.5,17.0,428.0,392.48,304.48
2016,7,5,17,15,722.5,75.5,1.5,16.5,377.0,335.25,256.22
2016,7,5,17,30,691.0,71.0,1.5,16.0,326.0,280.76,208.89
2016,7,5,17,45,647.0,65.5,1.5,16.0,275.5,223.91,159.06
2016,7,5,18,0,603.0,60.0,1.5,16.0,225.0,172.75,114.42
2016,7,5,18,15,537.0,53.0,1.45,15.5,177.5,121.93,73.16
2016,7,5,18,30,471.0,46.0,1.4,15.0,130.0,78.53,41.81
2016,7,5,18,45,363.5,36.5,1.4,14.5,89.0,39.15,19.95
2016,7,5,19,0,256.0,27.0,1.4,14.0,48.0,21.21,10.2
2016,7,5,19,15,128.0,13.5,1.35,13.5,24.0,13.27,0.0
2016,7,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.5,1.2,13.0,28.5,12.81,0.0
2016,7,6,5,30,248.0,33.0,1.2,13.0,57.0,25.51,15.31
2016,7,6,5,45,342.5,43.5,1.25,13.5,97.5,51.83,28.28
2016,7,6,6,0,437.0,54.0,1.3,14.0,138.0,91.65,53.31
2016,7,6,6,15,500.5,62.0,1.25,14.5,185.5,134.94,86.35
2016,7,6,6,30,564.0,70.0,1.2,15.0,233.0,185.36,128.12
2016,7,6,6,45,610.5,75.0,1.2,15.5,283.0,235.29,171.47
2016,7,6,7,0,657.0,80.0,1.2,16.0,333.0,290.06,218.81
2016,7,6,7,15,689.5,85.0,1.15,16.0,383.5,344.12,265.49
2016,7,6,7,30,722.0,90.0,1.1,16.0,434.0,400.99,313.15
2016,7,6,7,45,749.5,92.5,1.1,16.5,484.0,456.19,357.7
2016,7,6,8,0,777.0,95.0,1.1,17.0,534.0,512.26,401.39
2016,7,6,8,15,795.5,98.0,1.1,17.5,581.0,565.01,441.09
2016,7,6,8,30,814.0,101.0,1.1,18.0,628.0,618.01,479.63
2016,7,6,8,45,832.5,101.0,1.1,18.5,672.5,667.0,514.16
2016,7,6,9,0,851.0,101.0,1.1,19.0,717.0,716.34,546.39
2016,7,6,9,15,861.5,103.0,1.1,19.0,756.0,761.04,575.39
2016,7,6,9,30,872.0,105.0,1.1,19.0,795.0,804.25,603.03
2016,7,6,9,45,879.0,107.5,1.15,19.5,828.0,843.35,627.1
2016,7,6,10,0,886.0,110.0,1.2,20.0,861.0,880.31,649.52
2016,7,6,10,15,892.0,111.0,1.2,20.0,889.0,912.53,669.18
2016,7,6,10,30,898.0,112.0,1.2,20.0,917.0,942.19,687.13
2016,7,6,10,45,906.0,111.0,1.25,20.5,939.0,969.01,702.69
2016,7,6,11,0,914.0,110.0,1.3,21.0,961.0,993.05,716.46
2016,7,6,11,15,916.5,110.5,1.35,21.0,975.0,1010.31,727.38
2016,7,6,11,30,919.0,111.0,1.4,21.0,989.0,1024.38,736.46
2016,7,6,11,45,923.0,109.5,1.45,21.0,996.5,1034.66,743.29
2016,7,6,12,0,927.0,108.0,1.5,21.0,1004.0,1041.65,748.21
2016,7,6,12,15,927.0,108.0,1.5,21.0,1003.0,1042.81,748.81
2016,7,6,12,30,927.0,108.0,1.5,21.0,1002.0,1040.59,747.48
2016,7,6,12,45,923.0,109.0,1.55,21.0,993.5,1032.03,743.12
2016,7,6,13,0,919.0,110.0,1.6,21.0,985.0,1020.2,736.84
2016,7,6,13,15,916.0,109.0,1.6,21.0,969.5,1004.11,727.18
2016,7,6,13,30,913.0,108.0,1.6,21.0,954.0,984.86,715.62
2016,7,6,13,45,908.0,107.0,1.65,21.0,931.0,960.67,701.61
2016,7,6,14,0,903.0,106.0,1.7,21.0,908.0,933.61,685.71
2016,7,6,14,15,896.0,105.0,1.7,20.5,879.0,902.05,667.42
2016,7,6,14,30,889.0,104.0,1.7,20.0,850.0,868.02,647.34
2016,7,6,14,45,879.5,102.5,1.75,20.0,815.0,829.14,623.07
2016,7,6,15,0,870.0,101.0,1.8,20.0,780.0,788.35,597.18
2016,7,6,15,15,859.0,99.0,1.8,19.5,740.0,744.21,569.25
2016,7,6,15,30,848.0,97.0,1.8,19.0,700.0,698.71,539.87
2016,7,6,15,45,832.5,95.0,1.8,18.5,655.5,649.1,506.04
2016,7,6,16,0,817.0,93.0,1.8,18.0,611.0,599.45,470.02
2016,7,6,16,15,798.5,90.0,1.75,17.5,564.0,546.09,429.82
2016,7,6,16,30,780.0,87.0,1.7,17.0,517.0,493.07,388.58
2016,7,6,16,45,756.0,83.5,1.7,17.0,467.0,437.57,343.6
2016,7,6,17,0,732.0,80.0,1.7,17.0,417.0,383.49,298.36
2016,7,6,17,15,700.0,75.5,1.65,16.5,367.0,327.24,250.65
2016,7,6,17,30,668.0,71.0,1.6,16.0,317.0,272.69,203.19
2016,7,6,17,45,623.0,65.5,1.55,15.5,267.5,217.95,155.38
2016,7,6,18,0,578.0,60.0,1.5,15.0,218.0,167.92,111.89
2016,7,6,18,15,512.5,53.0,1.45,14.5,171.5,118.54,71.7
2016,7,6,18,30,447.0,46.0,1.4,14.0,125.0,76.53,41.25
2016,7,6,18,45,345.5,36.0,1.35,13.5,85.5,38.15,19.58
2016,7,6,19,0,244.0,26.0,1.3,13.0,46.0,20.26,9.45
2016,7,6,19,15,122.0,13.0,1.25,13.0,23.0,12.78,0.0
2016,7,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,15,151.0,14.0,0.9,13.0,28.5,10.44,0.0
2016,7,7,5,30,302.0,28.0,0.9,13.0,57.0,21.39,11.83
2016,7,7,5,45,398.5,36.5,0.95,13.5,98.5,47.1,23.05
2016,7,7,6,0,495.0,45.0,1.0,14.0,140.0,88.24,48.11
2016,7,7,6,15,555.0,51.0,0.95,14.5,187.0,132.25,81.68
2016,7,7,6,30,615.0,57.0,0.9,15.0,234.0,182.95,123.98
2016,7,7,6,45,307.5,88.5,0.9,15.5,177.0,166.29,124.09
2016,7,7,7,0,0.0,120.0,0.9,16.0,120.0,115.3,90.93
2016,7,7,7,15,18.0,150.0,0.9,16.0,159.0,150.98,119.8
2016,7,7,7,30,36.0,180.0,0.9,16.0,198.0,189.24,150.23
2016,7,7,7,45,82.0,212.5,0.95,16.5,257.5,245.27,194.17
2016,7,7,8,0,128.0,245.0,1.0,17.0,317.0,307.76,242.37
2016,7,7,8,15,481.5,165.5,1.0,17.5,471.5,447.13,352.08
2016,7,7,8,30,835.0,86.0,1.0,18.0,626.0,614.89,478.36
2016,7,7,8,45,851.0,87.0,1.05,18.5,670.0,664.8,512.63
2016,7,7,9,0,867.0,88.0,1.1,19.0,714.0,714.14,544.92
2016,7,7,9,15,877.5,89.5,1.15,19.0,753.0,758.99,574.65
2016,7,7,9,30,888.0,91.0,1.2,19.0,792.0,802.33,603.07
2016,7,7,9,45,893.5,93.5,1.25,19.5,825.0,840.79,626.79
2016,7,7,10,0,899.0,96.0,1.3,20.0,858.0,876.97,648.79
2016,7,7,10,15,905.0,97.5,1.3,20.0,886.0,910.12,669.17
2016,7,7,10,30,911.0,99.0,1.3,20.0,914.0,940.68,687.78
2016,7,7,10,45,914.5,100.0,1.35,20.0,935.0,965.63,703.51
2016,7,7,11,0,918.0,101.0,1.4,20.0,956.0,987.59,717.42
2016,7,7,11,15,921.0,101.5,1.4,20.0,970.0,1005.45,728.01
2016,7,7,11,30,924.0,102.0,1.4,20.0,984.0,1020.12,736.68
2016,7,7,11,45,924.0,103.0,1.45,20.0,990.5,1029.04,742.67
2016,7,7,12,0,924.0,104.0,1.5,20.0,997.0,1034.6,746.73
2016,7,7,12,15,924.5,104.0,1.55,20.0,997.0,1036.29,748.49
2016,7,7,12,30,925.0,104.0,1.6,20.0,997.0,1034.61,748.26
2016,7,7,12,45,914.0,110.0,1.65,20.0,986.5,1024.21,742.64
2016,7,7,13,0,903.0,116.0,1.7,20.0,976.0,1010.66,735.16
2016,7,7,13,15,900.0,115.5,1.7,20.0,961.0,995.31,725.9
2016,7,7,13,30,897.0,115.0,1.7,20.0,946.0,976.85,714.71
2016,7,7,13,45,893.5,113.5,1.7,20.0,924.0,953.9,700.67
2016,7,7,14,0,890.0,112.0,1.7,20.0,902.0,928.05,684.78
2016,7,7,14,15,883.5,110.5,1.7,20.0,873.5,896.78,665.28
2016,7,7,14,30,877.0,109.0,1.7,20.0,845.0,863.05,644.08
2016,7,7,14,45,870.5,106.0,1.7,20.0,811.0,825.51,620.16
2016,7,7,15,0,864.0,103.0,1.7,20.0,777.0,785.87,594.6
2016,7,7,15,15,853.0,101.0,1.7,19.5,737.5,741.96,566.87
2016,7,7,15,30,842.0,99.0,1.7,19.0,698.0,696.69,537.71
2016,7,7,15,45,830.0,95.5,1.7,18.5,654.5,648.12,504.68
2016,7,7,16,0,818.0,92.0,1.7,18.0,611.0,599.22,469.33
2016,7,7,16,15,800.0,89.5,1.7,17.5,564.0,546.58,429.98
2016,7,7,16,30,782.0,87.0,1.7,17.0,517.0,494.22,389.47
2016,7,7,16,45,760.0,82.5,1.7,17.0,467.5,438.53,344.34
2016,7,7,17,0,738.0,78.0,1.7,17.0,418.0,384.05,298.77
2016,7,7,17,15,706.0,74.0,1.7,16.5,367.5,327.95,251.22
2016,7,7,17,30,674.0,70.0,1.7,16.0,317.0,273.56,203.87
2016,7,7,17,45,632.5,64.0,1.7,15.5,268.0,218.86,155.92
2016,7,7,18,0,591.0,58.0,1.7,15.0,219.0,168.49,111.91
2016,7,7,18,15,525.5,51.5,1.65,14.5,172.0,118.86,71.41
2016,7,7,18,30,460.0,45.0,1.6,14.0,125.0,76.57,40.81
2016,7,7,18,45,361.0,35.0,1.55,13.5,85.5,37.55,18.84
2016,7,7,19,0,262.0,25.0,1.5,13.0,46.0,19.34,8.63
2016,7,7,19,15,131.0,12.5,1.45,13.0,23.0,12.29,0.0
2016,7,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,5,15,152.5,13.5,1.0,13.0,28.0,10.05,0.0
2016,7,8,5,30,305.0,27.0,1.0,13.0,56.0,20.54,11.01
2016,7,8,5,45,402.0,35.0,1.05,13.5,97.0,45.29,21.67
2016,7,8,6,0,499.0,43.0,1.1,14.0,138.0,86.09,46.22
2016,7,8,6,15,558.0,49.0,1.1,14.0,184.5,130.12,79.93
2016,7,8,6,30,617.0,55.0,1.1,14.0,231.0,181.91,123.55
2016,7,8,6,45,317.5,94.5,1.1,14.5,186.0,174.26,130.87
2016,7,8,7,0,18.0,134.0,1.1,15.0,141.0,134.27,106.62
2016,7,8,7,15,58.5,165.0,1.05,15.5,192.0,180.54,143.64
2016,7,8,7,30,99.0,196.0,1.0,16.0,243.0,231.45,183.73
2016,7,8,7,45,444.0,138.5,1.0,16.5,384.0,351.43,278.28
2016,7,8,8,0,789.0,81.0,1.0,17.0,525.0,503.2,395.31
2016,7,8,8,15,806.0,83.5,1.0,17.5,571.0,554.96,433.53
2016,7,8,8,30,823.0,86.0,1.0,18.0,617.0,606.73,471.29
2016,7,8,8,45,840.5,86.0,1.0,18.5,661.0,656.13,506.13
2016,7,8,9,0,858.0,86.0,1.0,19.0,705.0,705.11,537.69
2016,7,8,9,15,868.0,87.5,1.0,19.5,743.0,749.26,565.26
2016,7,8,9,30,878.0,89.0,1.0,20.0,781.0,791.89,591.34
2016,7,8,9,45,888.0,89.0,1.05,20.5,815.0,831.23,615.52
2016,7,8,10,0,898.0,89.0,1.1,21.0,849.0,868.6,638.16
2016,7,8,10,15,903.5,90.0,1.15,21.0,876.5,900.82,658.51
2016,7,8,10,30,909.0,91.0,1.2,21.0,904.0,930.42,677.17
2016,7,8,10,45,914.5,90.5,1.25,21.5,925.0,955.71,691.76
2016,7,8,11,0,920.0,90.0,1.3,22.0,946.0,978.1,704.52
2016,7,8,11,15,922.5,90.5,1.35,22.0,960.0,995.56,715.58
2016,7,8,11,30,925.0,91.0,1.4,22.0,974.0,1009.81,724.75
2016,7,8,11,45,926.5,91.0,1.45,22.5,981.0,1019.25,729.63
2016,7,8,12,0,928.0,91.0,1.5,23.0,988.0,1025.36,732.56
2016,7,8,12,15,928.5,91.0,1.55,23.0,987.5,1027.08,734.31
2016,7,8,12,30,929.0,91.0,1.6,23.0,987.0,1025.42,734.08
2016,7,8,12,45,921.0,95.5,1.65,23.0,977.5,1016.52,729.44
2016,7,8,13,0,913.0,100.0,1.7,23.0,968.0,1004.39,722.9
2016,7,8,13,15,910.0,99.5,1.7,23.0,953.5,988.92,713.62
2016,7,8,13,30,907.0,99.0,1.7,23.0,939.0,970.31,702.44
2016,7,8,13,45,903.5,98.0,1.75,23.0,917.0,947.66,689.36
2016,7,8,14,0,900.0,97.0,1.8,23.0,895.0,922.09,674.35
2016,7,8,14,15,894.0,95.5,1.8,23.0,867.0,891.0,655.09
2016,7,8,14,30,888.0,94.0,1.8,23.0,839.0,857.38,634.1
2016,7,8,14,45,880.0,92.5,1.85,23.0,805.0,819.78,610.75
2016,7,8,15,0,872.0,91.0,1.9,23.0,771.0,780.14,585.75
2016,7,8,15,15,861.5,89.5,1.9,22.5,732.0,736.81,558.52
2016,7,8,15,30,851.0,88.0,1.9,22.0,693.0,692.06,529.85
2016,7,8,15,45,838.5,85.5,1.9,22.0,649.5,643.78,496.61
2016,7,8,16,0,826.0,83.0,1.9,22.0,606.0,594.73,460.48
2016,7,8,16,15,808.5,80.5,1.85,21.5,559.0,542.3,421.38
2016,7,8,16,30,791.0,78.0,1.8,21.0,512.0,489.88,381.03
2016,7,8,16,45,769.0,74.5,1.8,20.5,463.5,434.75,337.42
2016,7,8,17,0,747.0,71.0,1.8,20.0,415.0,380.81,293.2
2016,7,8,17,15,716.5,67.0,1.7,19.5,365.0,324.78,245.83
2016,7,8,17,30,686.0,63.0,1.6,19.0,315.0,271.38,199.48
2016,7,8,17,45,645.0,58.0,1.55,18.5,266.0,217.25,152.35
2016,7,8,18,0,604.0,53.0,1.5,18.0,217.0,166.16,108.13
2016,7,8,18,15,541.0,47.0,1.4,17.5,170.5,116.64,68.04
2016,7,8,18,30,478.0,41.0,1.3,17.0,124.0,74.17,37.64
2016,7,8,18,45,380.5,32.0,1.2,16.5,85.0,35.15,16.34
2016,7,8,19,0,283.0,23.0,1.1,16.0,46.0,17.48,6.99
2016,7,8,19,15,141.5,11.5,1.05,15.5,23.0,11.3,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,174.0,12.0,0.45,14.5,28.0,8.78,0.0
2016,7,9,5,30,348.0,24.0,0.4,15.0,56.0,17.85,8.64
2016,7,9,5,45,438.5,31.5,0.4,15.5,97.0,42.98,18.91
2016,7,9,6,0,529.0,39.0,0.4,16.0,138.0,85.91,44.52
2016,7,9,6,15,585.5,44.0,0.45,16.5,184.5,130.04,77.68
2016,7,9,6,30,642.0,49.0,0.5,17.0,231.0,180.48,119.5
2016,7,9,6,45,389.0,100.0,0.55,18.0,216.5,197.93,145.44
2016,7,9,7,0,136.0,151.0,0.6,19.0,202.0,188.0,145.28
2016,7,9,7,15,456.0,107.0,0.65,19.5,315.5,275.25,210.81
2016,7,9,7,30,776.0,63.0,0.7,20.0,429.0,396.46,303.71
2016,7,9,7,45,796.5,65.5,0.75,20.5,477.5,449.95,346.14
2016,7,9,8,0,817.0,68.0,0.8,21.0,526.0,504.36,388.3
2016,7,9,8,15,833.0,70.0,0.85,21.0,572.5,556.31,428.06
2016,7,9,8,30,849.0,72.0,0.9,21.0,619.0,608.22,466.65
2016,7,9,8,45,861.0,74.0,1.0,21.5,662.0,657.12,501.12
2016,7,9,9,0,873.0,76.0,1.1,22.0,705.0,705.1,532.68
2016,7,9,9,15,883.0,77.5,1.15,22.5,744.0,749.89,561.05
2016,7,9,9,30,893.0,79.0,1.2,23.0,783.0,793.12,587.97
2016,7,9,9,45,894.5,84.0,1.3,23.5,815.0,831.11,611.69
2016,7,9,10,0,896.0,89.0,1.4,24.0,847.0,866.54,633.58
2016,7,9,10,15,902.0,90.0,1.45,24.0,875.0,899.19,654.14
2016,7,9,10,30,908.0,91.0,1.5,24.0,903.0,929.25,673.01
2016,7,9,10,45,913.0,91.5,1.55,24.0,924.5,955.13,689.2
2016,7,9,11,0,918.0,92.0,1.6,24.0,946.0,978.09,703.59
2016,7,9,11,15,921.0,92.5,1.6,24.0,960.0,996.04,714.19
2016,7,9,11,30,924.0,93.0,1.6,24.0,974.0,1010.8,722.88
2016,7,9,11,45,927.0,92.5,1.65,24.0,982.0,1021.26,729.72
2016,7,9,12,0,930.0,92.0,1.7,24.0,990.0,1028.4,734.63
2016,7,9,12,15,930.0,92.0,1.7,24.0,989.5,1029.66,735.3
2016,7,9,12,30,930.0,92.0,1.7,24.0,989.0,1027.52,734.01
2016,7,9,12,45,928.0,92.5,1.75,24.0,981.5,1020.51,730.54
2016,7,9,13,0,926.0,93.0,1.8,24.0,974.0,1010.17,725.08
2016,7,9,13,15,923.5,92.5,1.8,23.5,959.0,995.02,717.41
2016,7,9,13,30,921.0,92.0,1.8,23.0,944.0,976.67,707.76
2016,7,9,13,45,919.0,90.0,1.85,23.0,922.5,954.12,694.7
2016,7,9,14,0,917.0,88.0,1.9,23.0,901.0,928.53,679.64
2016,7,9,14,15,911.0,86.5,1.9,22.5,872.5,896.98,661.33
2016,7,9,14,30,905.0,85.0,1.9,22.0,844.0,862.85,641.17
2016,7,9,14,45,899.5,82.5,1.9,22.0,810.5,825.71,617.55
2016,7,9,15,0,894.0,80.0,1.9,22.0,777.0,786.31,592.19
2016,7,9,15,15,884.5,78.5,1.9,21.5,737.5,742.87,564.86
2016,7,9,15,30,875.0,77.0,1.9,21.0,698.0,697.88,535.97
2016,7,9,15,45,863.5,74.5,1.95,21.0,654.5,649.22,503.18
2016,7,9,16,0,852.0,72.0,2.0,21.0,611.0,599.64,466.74
2016,7,9,16,15,836.0,70.0,1.95,20.5,564.5,547.34,427.48
2016,7,9,16,30,820.0,68.0,1.9,20.0,518.0,495.04,386.91
2016,7,9,16,45,798.0,65.5,1.9,19.5,469.0,439.69,342.77
2016,7,9,17,0,776.0,63.0,1.9,19.0,420.0,385.48,297.95
2016,7,9,17,15,748.5,60.0,1.85,18.5,370.5,329.27,250.07
2016,7,9,17,30,721.0,57.0,1.8,18.0,321.0,276.04,203.35
2016,7,9,17,45,678.5,53.0,1.8,17.5,271.5,220.58,154.71
2016,7,9,18,0,636.0,49.0,1.8,17.0,222.0,169.54,110.13
2016,7,9,18,15,577.0,43.5,1.8,16.5,175.5,119.39,69.07
2016,7,9,18,30,518.0,38.0,1.8,16.0,129.0,75.91,37.74
2016,7,9,18,45,414.0,30.5,1.8,15.5,88.0,34.49,15.36
2016,7,9,19,0,310.0,23.0,1.8,15.0,47.0,17.54,6.92
2016,7,9,19,15,155.0,11.5,1.75,14.5,23.5,11.3,0.0
2016,7,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,165.0,13.5,1.25,13.5,28.5,10.17,0.0
2016,7,10,5,30,330.0,27.0,1.3,14.0,57.0,20.75,10.8
2016,7,10,5,45,427.5,35.0,1.4,14.5,99.0,45.15,21.27
2016,7,10,6,0,525.0,43.0,1.5,15.0,141.0,87.2,46.04
2016,7,10,6,15,586.5,49.0,1.5,15.5,189.5,132.96,80.56
2016,7,10,6,30,648.0,55.0,1.5,16.0,238.0,186.79,125.39
2016,7,10,6,45,688.5,59.5,1.55,16.5,289.0,239.02,171.38
2016,7,10,7,0,729.0,64.0,1.6,17.0,340.0,295.4,220.9
2016,7,10,7,15,759.0,67.5,1.6,17.0,391.5,350.77,269.48
2016,7,10,7,30,789.0,71.0,1.6,17.0,443.0,408.6,318.82
2016,7,10,7,45,811.5,74.0,1.6,17.5,493.5,464.55,364.64
2016,7,10,8,0,834.0,77.0,1.6,18.0,544.0,521.73,409.76
2016,7,10,8,15,851.0,79.5,1.6,18.5,592.0,575.69,450.89
2016,7,10,8,30,868.0,82.0,1.6,19.0,640.0,629.66,490.6
2016,7,10,8,45,882.0,83.5,1.65,19.5,685.0,680.34,526.79
2016,7,10,9,0,896.0,85.0,1.7,20.0,730.0,730.22,559.62
2016,7,10,9,15,906.5,87.0,1.7,20.5,770.0,776.9,589.22
2016,7,10,9,30,917.0,89.0,1.7,21.0,810.0,822.0,617.22
2016,7,10,9,45,925.0,90.5,1.7,21.5,845.0,862.69,641.79
2016,7,10,10,0,933.0,92.0,1.7,22.0,880.0,901.18,664.58
2016,7,10,10,15,939.5,93.0,1.7,22.0,908.5,935.41,685.62
2016,7,10,10,30,946.0,94.0,1.7,22.0,937.0,966.96,704.83
2016,7,10,10,45,950.0,95.0,1.7,22.5,959.0,993.32,719.27
2016,7,10,11,0,954.0,96.0,1.7,23.0,981.0,1016.59,731.71
2016,7,10,11,15,957.0,96.5,1.7,23.0,996.0,1035.16,742.62
2016,7,10,11,30,960.0,97.0,1.7,23.0,1011.0,1050.4,751.55
2016,7,10,11,45,961.5,97.0,1.75,23.5,1018.5,1060.23,756.51
2016,7,10,12,0,963.0,97.0,1.8,24.0,1026.0,1066.58,759.45
2016,7,10,12,15,963.0,97.0,1.85,24.0,1026.0,1067.92,760.89
2016,7,10,12,30,963.0,97.0,1.9,24.0,1026.0,1065.73,760.3
2016,7,10,12,45,956.5,101.0,1.95,24.0,1016.5,1057.65,756.15
2016,7,10,13,0,950.0,105.0,2.0,24.0,1007.0,1046.18,750.02
2016,7,10,13,15,947.5,104.0,2.0,24.0,992.0,1030.23,740.51
2016,7,10,13,30,945.0,103.0,2.0,24.0,977.0,1010.98,729.01
2016,7,10,13,45,942.5,101.0,2.0,24.0,955.0,987.5,714.88
2016,7,10,14,0,940.0,99.0,2.0,24.0,933.0,960.91,698.78
2016,7,10,14,15,934.5,98.0,2.0,24.0,904.0,929.69,679.65
2016,7,10,14,30,929.0,97.0,2.0,24.0,875.0,895.79,658.7
2016,7,10,14,45,922.5,95.0,2.0,24.0,840.5,857.53,634.72
2016,7,10,15,0,916.0,93.0,2.0,24.0,806.0,817.01,609.02
2016,7,10,15,15,906.0,91.0,1.95,23.5,765.5,771.8,580.57
2016,7,10,15,30,896.0,89.0,1.9,23.0,725.0,725.02,550.62
2016,7,10,15,45,884.0,86.5,1.9,23.0,680.0,675.06,516.83
2016,7,10,16,0,872.0,84.0,1.9,23.0,635.0,624.17,479.79
2016,7,10,16,15,855.0,81.5,1.85,22.5,586.5,569.76,439.66
2016,7,10,16,30,838.0,79.0,1.8,22.0,538.0,515.4,398.22
2016,7,10,16,45,816.0,75.5,1.8,22.0,487.0,457.64,352.28
2016,7,10,17,0,794.0,72.0,1.8,22.0,436.0,401.16,305.84
2016,7,10,17,15,763.0,68.0,1.75,21.5,384.0,342.34,256.74
2016,7,10,17,30,732.0,64.0,1.7,21.0,332.0,286.17,208.47
2016,7,10,17,45,688.0,59.5,1.65,20.5,280.5,229.17,159.27
2016,7,10,18,0,644.0,55.0,1.6,20.0,229.0,176.76,114.23
2016,7,10,18,15,578.0,48.5,1.5,19.0,180.0,122.8,71.05
2016,7,10,18,30,512.0,42.0,1.4,18.0,131.0,77.53,38.99
2016,7,10,18,45,403.5,33.5,1.35,17.5,89.5,36.82,17.37
2016,7,10,19,0,295.0,25.0,1.3,17.0,48.0,19.52,8.04
2016,7,10,19,15,147.5,12.5,1.25,16.5,24.0,12.29,0.0
2016,7,10,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
