Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,158.0,13.0,0.65,13.5,27.0,9.78,0.0
2016,7,11,5,30,316.0,26.0,0.6,14.0,54.0,19.9,9.98
2016,7,11,5,45,414.5,35.0,0.6,14.5,96.0,44.06,20.95
2016,7,11,6,0,513.0,44.0,0.6,15.0,138.0,86.31,45.84
2016,7,11,6,15,575.0,50.0,0.55,15.5,186.5,131.43,79.52
2016,7,11,6,30,637.0,56.0,0.5,16.0,235.0,184.71,123.35
2016,7,11,6,45,679.0,60.5,0.5,17.0,286.0,236.71,168.07
2016,7,11,7,0,721.0,65.0,0.5,18.0,337.0,293.04,216.06
2016,7,11,7,15,751.0,68.5,0.5,18.5,388.0,347.99,262.6
2016,7,11,7,30,781.0,72.0,0.5,19.0,439.0,405.42,309.59
2016,7,11,7,45,803.5,75.0,0.55,20.0,489.5,460.98,353.22
2016,7,11,8,0,826.0,78.0,0.6,21.0,540.0,517.78,396.04
2016,7,11,8,15,843.0,80.5,0.65,21.5,587.5,571.39,435.76
2016,7,11,8,30,860.0,83.0,0.7,22.0,635.0,625.03,474.19
2016,7,11,8,45,873.0,85.0,0.75,23.0,679.0,675.23,507.96
2016,7,11,9,0,886.0,87.0,0.8,24.0,723.0,724.56,538.2
2016,7,11,9,15,896.0,88.5,0.85,24.5,762.5,770.0,566.3
2016,7,11,9,30,906.0,90.0,0.9,25.0,802.0,813.84,592.95
2016,7,11,9,45,903.5,97.0,0.95,25.5,833.5,851.11,615.01
2016,7,11,10,0,901.0,104.0,1.0,26.0,865.0,885.5,635.08
2016,7,11,10,15,907.0,105.5,1.05,26.0,893.0,918.91,655.67
2016,7,11,10,30,913.0,107.0,1.1,26.0,921.0,949.72,674.57
2016,7,11,10,45,917.0,108.0,1.15,26.5,942.0,975.37,688.91
2016,7,11,11,0,921.0,109.0,1.2,27.0,963.0,998.04,701.43
2016,7,11,11,15,923.5,110.0,1.2,27.0,977.5,1016.14,711.74
2016,7,11,11,30,926.0,111.0,1.2,27.0,992.0,1031.01,720.17
2016,7,11,11,45,927.0,111.5,1.25,27.0,999.0,1040.59,726.42
2016,7,11,12,0,928.0,112.0,1.3,27.0,1006.0,1046.8,730.79
2016,7,11,12,15,928.0,112.0,1.35,27.0,1006.0,1048.11,732.33
2016,7,11,12,30,928.0,112.0,1.4,27.0,1006.0,1046.04,731.97
2016,7,11,12,45,931.5,108.5,1.45,27.0,999.5,1040.5,729.63
2016,7,11,13,0,935.0,105.0,1.5,27.0,993.0,1031.51,725.28
2016,7,11,13,15,932.5,104.5,1.55,27.0,978.0,1016.28,717.18
2016,7,11,13,30,930.0,104.0,1.6,27.0,963.0,997.8,707.14
2016,7,11,13,45,926.5,102.5,1.65,27.0,941.5,974.2,693.91
2016,7,11,14,0,923.0,101.0,1.7,27.0,920.0,947.59,678.74
2016,7,11,14,15,917.5,100.0,1.7,26.5,891.5,916.83,661.54
2016,7,11,14,30,912.0,99.0,1.7,26.0,863.0,883.43,642.49
2016,7,11,14,45,905.5,97.0,1.75,26.0,829.0,845.72,619.69
2016,7,11,15,0,899.0,95.0,1.8,26.0,795.0,805.8,595.14
2016,7,11,15,15,889.5,93.5,1.8,25.5,755.0,762.11,568.38
2016,7,11,15,30,880.0,92.0,1.8,25.0,715.0,716.85,540.08
2016,7,11,15,45,868.5,89.0,1.8,24.5,671.5,667.38,507.73
2016,7,11,16,0,857.0,86.0,1.8,24.0,628.0,616.97,472.21
2016,7,11,16,15,840.5,83.5,1.75,23.5,580.0,563.53,432.96
2016,7,11,16,30,824.0,81.0,1.7,23.0,532.0,510.0,392.33
2016,7,11,16,45,804.0,77.0,1.7,23.0,482.5,453.49,347.57
2016,7,11,17,0,784.0,73.0,1.7,23.0,433.0,397.92,302.07
2016,7,11,17,15,753.5,69.0,1.65,22.0,381.0,339.79,254.24
2016,7,11,17,30,723.0,65.0,1.6,21.0,329.0,284.26,207.03
2016,7,11,17,45,682.5,60.0,1.55,20.5,278.5,228.11,158.49
2016,7,11,18,0,642.0,55.0,1.5,20.0,228.0,176.17,113.75
2016,7,11,18,15,576.0,48.5,1.4,19.0,179.0,122.31,70.71
2016,7,11,18,30,510.0,42.0,1.3,18.0,130.0,77.14,38.78
2016,7,11,18,45,405.5,33.0,1.25,17.0,88.5,36.21,16.98
2016,7,11,19,0,301.0,24.0,1.2,16.0,47.0,18.62,7.23
2016,7,11,19,15,150.5,12.0,1.2,15.5,23.5,11.8,0.0
2016,7,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.5,1.0,13.5,27.0,12.29,0.0
2016,7,12,5,30,342.0,25.0,1.0,14.0,54.0,19.06,9.1
2016,7,12,5,45,439.0,32.5,1.05,14.5,96.0,42.02,18.94
2016,7,12,6,0,536.0,40.0,1.1,15.0,138.0,85.39,44.25
2016,7,12,6,15,595.5,45.5,1.05,15.0,186.0,130.7,78.28
2016,7,12,6,30,655.0,51.0,1.0,15.0,234.0,182.7,121.79
2016,7,12,6,45,695.5,55.5,1.0,15.5,285.0,235.29,168.06
2016,7,12,7,0,736.0,60.0,1.0,16.0,336.0,292.02,217.75
2016,7,12,7,15,765.0,63.0,1.0,16.5,387.0,346.91,265.34
2016,7,12,7,30,794.0,66.0,1.0,17.0,438.0,404.15,313.34
2016,7,12,7,45,816.0,69.0,1.05,17.5,488.0,460.54,359.29
2016,7,12,8,0,838.0,72.0,1.1,18.0,538.0,517.36,403.99
2016,7,12,8,15,854.5,74.0,1.15,18.5,586.0,570.78,444.67
2016,7,12,8,30,871.0,76.0,1.2,19.0,634.0,624.17,483.99
2016,7,12,8,45,883.5,78.5,1.25,19.5,678.5,675.07,519.94
2016,7,12,9,0,896.0,81.0,1.3,20.0,723.0,725.04,552.58
2016,7,12,9,15,906.5,82.5,1.3,20.0,763.0,771.31,582.66
2016,7,12,9,30,917.0,84.0,1.3,20.0,803.0,815.99,611.26
2016,7,12,9,45,924.0,86.0,1.35,20.5,837.5,856.46,636.13
2016,7,12,10,0,931.0,88.0,1.4,21.0,872.0,894.67,659.26
2016,7,12,10,15,937.5,89.0,1.4,21.0,901.0,928.94,680.21
2016,7,12,10,30,944.0,90.0,1.4,21.0,930.0,960.54,699.34
2016,7,12,10,45,948.5,90.5,1.45,21.0,952.0,986.9,715.84
2016,7,12,11,0,953.0,91.0,1.5,21.0,974.0,1010.2,730.46
2016,7,12,11,15,956.0,91.5,1.5,21.0,989.5,1028.85,741.44
2016,7,12,11,30,959.0,92.0,1.5,21.0,1005.0,1044.16,750.43
2016,7,12,11,45,961.0,92.5,1.55,21.5,1012.5,1055.07,756.15
2016,7,12,12,0,963.0,93.0,1.6,22.0,1020.0,1062.5,759.83
2016,7,12,12,15,964.0,93.0,1.6,22.0,1021.0,1064.89,761.18
2016,7,12,12,30,965.0,93.0,1.6,22.0,1022.0,1063.76,760.52
2016,7,12,12,45,956.0,98.5,1.65,22.0,1012.5,1054.76,755.9
2016,7,12,13,0,947.0,104.0,1.7,22.0,1003.0,1042.41,749.33
2016,7,12,13,15,945.0,103.5,1.7,22.0,988.0,1027.52,740.51
2016,7,12,13,30,943.0,103.0,1.7,22.0,973.0,1009.31,729.69
2016,7,12,13,45,940.5,101.5,1.7,22.0,952.0,986.39,715.93
2016,7,12,14,0,938.0,100.0,1.7,22.0,931.0,960.36,700.22
2016,7,12,14,15,932.5,99.0,1.7,21.5,902.0,929.19,682.47
2016,7,12,14,30,927.0,98.0,1.7,21.0,873.0,895.33,662.81
2016,7,12,14,45,920.5,96.0,1.75,21.0,838.5,857.11,639.35
2016,7,12,15,0,914.0,94.0,1.8,21.0,804.0,816.63,614.05
2016,7,12,15,15,904.0,92.0,1.8,20.5,763.5,771.46,585.85
2016,7,12,15,30,894.0,90.0,1.8,20.0,723.0,724.72,556.05
2016,7,12,15,45,881.5,87.5,1.8,20.0,678.5,674.46,521.71
2016,7,12,16,0,869.0,85.0,1.8,20.0,634.0,623.32,484.14
2016,7,12,16,15,851.5,82.5,1.75,19.5,585.0,568.71,443.46
2016,7,12,16,30,834.0,80.0,1.7,19.0,536.0,514.09,401.41
2016,7,12,16,45,812.0,76.5,1.7,19.0,485.0,456.61,355.24
2016,7,12,17,0,790.0,73.0,1.7,19.0,434.0,400.26,308.44
2016,7,12,17,15,759.0,69.0,1.65,18.5,382.0,341.59,258.95
2016,7,12,17,30,728.0,65.0,1.6,18.0,330.0,285.57,210.31
2016,7,12,17,45,684.5,60.0,1.55,17.5,278.5,228.38,160.44
2016,7,12,18,0,641.0,55.0,1.5,17.0,227.0,175.73,114.74
2016,7,12,18,15,574.5,48.5,1.35,16.5,178.0,121.85,71.08
2016,7,12,18,30,508.0,42.0,1.2,16.0,129.0,76.73,38.89
2016,7,12,18,45,399.0,33.0,1.1,15.5,87.5,35.83,17.02
2016,7,12,19,0,290.0,24.0,1.0,15.0,46.0,18.69,7.07
2016,7,12,19,15,145.0,12.0,0.95,14.5,23.0,11.8,0.0
2016,7,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,163.0,12.5,0.75,12.5,26.5,12.29,0.0
2016,7,13,5,30,326.0,25.0,0.7,13.0,53.0,19.16,9.01
2016,7,13,5,45,428.0,33.5,0.7,14.0,95.5,41.94,19.45
2016,7,13,6,0,530.0,42.0,0.7,15.0,138.0,84.56,43.87
2016,7,13,6,15,593.0,48.5,0.7,15.5,187.0,131.14,78.48
2016,7,13,6,30,656.0,55.0,0.7,16.0,236.0,186.0,123.64
2016,7,13,6,45,699.0,59.0,0.7,16.5,288.0,238.81,169.56
2016,7,13,7,0,742.0,63.0,0.7,17.0,340.0,296.06,219.11
2016,7,13,7,15,772.0,66.5,0.7,17.5,392.5,352.17,267.13
2016,7,13,7,30,802.0,70.0,0.7,18.0,445.0,410.77,315.55
2016,7,13,7,45,824.5,73.0,0.7,19.0,496.0,467.83,360.45
2016,7,13,8,0,847.0,76.0,0.7,20.0,547.0,525.41,403.81
2016,7,13,8,15,863.5,78.5,0.7,20.5,595.5,579.85,443.9
2016,7,13,8,30,880.0,81.0,0.7,21.0,644.0,634.23,482.47
2016,7,13,8,45,893.0,83.0,0.7,22.0,688.5,685.43,516.3
2016,7,13,9,0,906.0,85.0,0.7,23.0,733.0,735.73,546.43
2016,7,13,9,15,916.0,87.0,0.7,23.5,773.5,782.59,574.59
2016,7,13,9,30,926.0,89.0,0.7,24.0,814.0,827.81,601.14
2016,7,13,9,45,920.0,98.0,0.75,24.5,845.0,865.05,623.0
2016,7,13,10,0,914.0,107.0,0.8,25.0,876.0,899.11,642.73
2016,7,13,10,15,920.5,108.0,0.85,25.5,905.0,932.94,662.18
2016,7,13,10,30,927.0,109.0,0.9,26.0,934.0,964.14,679.85
2016,7,13,10,45,931.5,110.0,0.95,27.0,956.0,990.67,693.23
2016,7,13,11,0,936.0,111.0,1.0,28.0,978.0,1014.19,704.72
2016,7,13,11,15,939.0,111.5,1.0,28.0,992.5,1032.6,714.98
2016,7,13,11,30,942.0,112.0,1.0,28.0,1007.0,1047.72,723.4
2016,7,13,11,45,943.5,112.5,1.05,28.5,1014.5,1058.0,728.61
2016,7,13,12,0,945.0,113.0,1.1,29.0,1022.0,1064.86,731.92
2016,7,13,12,15,944.5,113.0,1.15,29.0,1021.5,1065.75,733.28
2016,7,13,12,30,944.0,113.0,1.2,29.0,1021.0,1063.18,732.76
2016,7,13,12,45,943.0,112.0,1.25,29.5,1013.0,1055.65,727.94
2016,7,13,13,0,942.0,111.0,1.3,30.0,1005.0,1044.68,721.2
2016,7,13,13,15,939.0,110.5,1.35,30.0,989.5,1028.9,713.09
2016,7,13,13,30,936.0,110.0,1.4,30.0,974.0,1009.85,703.06
2016,7,13,13,45,931.5,109.0,1.45,30.0,951.5,985.71,689.9
2016,7,13,14,0,927.0,108.0,1.5,30.0,929.0,958.57,674.86
2016,7,13,14,15,920.5,107.0,1.5,29.5,899.5,926.8,657.47
2016,7,13,14,30,914.0,106.0,1.5,29.0,870.0,892.44,638.29
2016,7,13,14,45,905.0,104.5,1.55,29.0,834.5,853.09,615.01
2016,7,13,15,0,896.0,103.0,1.6,29.0,799.0,811.68,590.07
2016,7,13,15,15,885.0,101.0,1.6,28.5,758.0,766.43,562.86
2016,7,13,15,30,874.0,99.0,1.6,28.0,717.0,719.72,534.16
2016,7,13,15,45,858.5,96.5,1.6,28.0,671.5,668.3,499.81
2016,7,13,16,0,843.0,94.0,1.6,28.0,626.0,616.89,463.35
2016,7,13,16,15,824.5,91.0,1.6,27.5,577.5,562.09,424.26
2016,7,13,16,30,806.0,88.0,1.6,27.0,529.0,507.56,383.95
2016,7,13,16,45,781.0,84.5,1.6,26.5,477.5,450.05,339.97
2016,7,13,17,0,756.0,81.0,1.6,26.0,426.0,394.03,295.53
2016,7,13,17,15,722.5,76.5,1.55,25.0,374.0,335.73,248.39
2016,7,13,17,30,689.0,72.0,1.5,24.0,322.0,279.31,201.38
2016,7,13,17,45,642.5,66.5,1.45,23.5,271.0,222.86,153.61
2016,7,13,18,0,596.0,61.0,1.4,23.0,220.0,171.29,110.19
2016,7,13,18,15,526.0,53.5,1.3,22.0,172.0,119.74,69.85
2016,7,13,18,30,456.0,46.0,1.2,21.0,124.0,76.12,39.54
2016,7,13,18,45,346.5,35.5,1.1,20.0,83.5,36.73,18.32
2016,7,13,19,0,237.0,25.0,1.0,19.0,43.0,19.75,7.25
2016,7,13,19,15,118.5,12.5,0.9,18.5,21.5,12.29,0.0
2016,7,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,5,15,139.5,13.5,0.65,14.5,25.0,13.27,0.0
2016,7,14,5,30,279.0,27.0,0.6,15.0,50.0,21.22,10.17
2016,7,14,5,45,389.0,36.0,0.6,15.5,92.0,42.38,20.78
2016,7,14,6,0,499.0,45.0,0.6,16.0,134.0,83.9,44.46
2016,7,14,6,15,564.5,51.5,0.6,16.5,183.0,129.07,77.62
2016,7,14,6,30,630.0,58.0,0.6,17.0,232.0,181.61,120.42
2016,7,14,6,45,678.0,62.5,0.6,18.0,284.0,236.02,166.73
2016,7,14,7,0,726.0,67.0,0.6,19.0,336.0,294.17,215.94
2016,7,14,7,15,757.0,70.5,0.6,19.5,388.5,349.82,263.01
2016,7,14,7,30,788.0,74.0,0.6,20.0,441.0,408.08,310.62
2016,7,14,7,45,812.5,77.0,0.6,21.0,492.5,465.06,354.96
2016,7,14,8,0,837.0,80.0,0.6,22.0,544.0,523.45,398.4
2016,7,14,8,15,854.5,82.5,0.6,22.5,592.5,578.03,438.14
2016,7,14,8,30,872.0,85.0,0.6,23.0,641.0,632.66,476.44
2016,7,14,8,45,886.5,86.5,0.65,24.0,686.5,684.06,510.83
2016,7,14,9,0,901.0,88.0,0.7,25.0,732.0,734.69,541.58
2016,7,14,9,15,911.0,90.0,0.75,25.5,772.0,781.4,570.17
2016,7,14,9,30,921.0,92.0,0.8,26.0,812.0,826.48,597.29
2016,7,14,9,45,927.5,94.0,0.85,26.5,847.0,866.8,621.0
2016,7,14,10,0,934.0,96.0,0.9,27.0,882.0,904.79,643.02
2016,7,14,10,15,940.0,97.5,0.95,27.5,910.5,939.32,662.69
2016,7,14,10,30,946.0,99.0,1.0,28.0,939.0,971.13,680.57
2016,7,14,10,45,950.0,100.0,1.05,28.5,961.5,997.68,695.17
2016,7,14,11,0,954.0,101.0,1.1,29.0,984.0,1021.12,707.91
2016,7,14,11,15,957.0,101.5,1.1,29.0,998.5,1039.86,718.36
2016,7,14,11,30,960.0,102.0,1.1,29.0,1013.0,1055.25,726.91
2016,7,14,11,45,961.0,102.5,1.15,29.5,1020.5,1065.23,731.87
2016,7,14,12,0,962.0,103.0,1.2,30.0,1028.0,1071.72,734.91
2016,7,14,12,15,962.0,103.0,1.2,30.0,1027.5,1073.16,735.63
2016,7,14,12,30,962.0,103.0,1.2,30.0,1027.0,1071.07,734.44
2016,7,14,12,45,953.5,107.5,1.3,30.0,1017.0,1061.58,730.84
2016,7,14,13,0,945.0,112.0,1.4,30.0,1007.0,1048.73,725.28
2016,7,14,13,15,941.5,111.0,1.4,29.5,991.5,1031.92,717.14
2016,7,14,13,30,938.0,110.0,1.4,29.0,976.0,1011.84,707.07
2016,7,14,13,45,933.0,109.5,1.4,29.0,953.0,987.7,693.14
2016,7,14,14,0,928.0,109.0,1.4,29.0,930.0,960.57,677.38
2016,7,14,14,15,921.5,107.5,1.35,28.5,900.0,928.26,658.96
2016,7,14,14,30,915.0,106.0,1.3,28.0,870.0,893.34,638.8
2016,7,14,14,45,905.5,105.0,1.3,28.0,834.5,854.04,615.09
2016,7,14,15,0,896.0,104.0,1.3,28.0,799.0,812.7,589.84
2016,7,14,15,15,884.5,101.5,1.3,27.5,758.0,766.55,562.2
2016,7,14,15,30,873.0,99.0,1.3,27.0,717.0,718.97,533.11
2016,7,14,15,45,858.0,97.0,1.3,27.0,671.5,668.41,499.49
2016,7,14,16,0,843.0,95.0,1.3,27.0,626.0,617.82,463.76
2016,7,14,16,15,824.0,92.0,1.25,26.0,577.0,562.7,425.12
2016,7,14,16,30,805.0,89.0,1.2,25.0,528.0,507.9,385.21
2016,7,14,16,45,780.5,85.0,1.2,24.5,477.0,450.13,341.11
2016,7,14,17,0,756.0,81.0,1.2,24.0,426.0,393.81,296.46
2016,7,14,17,15,722.0,76.5,1.15,23.0,373.5,335.3,249.09
2016,7,14,17,30,688.0,72.0,1.1,22.0,321.0,278.74,201.86
2016,7,14,17,45,641.0,66.5,1.1,21.5,270.0,222.2,153.96
2016,7,14,18,0,594.0,61.0,1.1,21.0,219.0,170.61,110.4
2016,7,14,18,15,523.0,53.5,1.0,20.0,170.5,119.04,69.9
2016,7,14,18,30,452.0,46.0,0.9,19.0,122.0,75.53,39.58
2016,7,14,18,45,342.5,35.5,0.85,18.0,82.0,36.41,18.42
2016,7,14,19,0,233.0,25.0,0.8,17.0,42.0,19.84,7.03
2016,7,14,19,15,116.5,12.5,0.75,16.5,21.0,12.29,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,148.0,12.5,0.9,13.5,24.5,12.29,0.0
2016,7,15,5,30,296.0,25.0,0.9,14.0,49.0,19.39,8.53
2016,7,15,5,45,400.0,34.0,0.95,14.5,90.5,40.28,19.16
2016,7,15,6,0,504.0,43.0,1.0,15.0,132.0,81.76,42.77
2016,7,15,6,15,568.5,49.5,0.95,15.5,180.5,127.01,76.11
2016,7,15,6,30,633.0,56.0,0.9,16.0,229.0,179.51,119.2
2016,7,15,6,45,678.0,60.5,0.9,16.5,280.5,233.25,165.82
2016,7,15,7,0,723.0,65.0,0.9,17.0,332.0,290.45,215.39
2016,7,15,7,15,754.0,68.5,0.85,17.5,384.0,345.94,262.94
2016,7,15,7,30,785.0,72.0,0.8,18.0,436.0,404.05,310.98
2016,7,15,7,45,809.0,75.0,0.8,18.5,487.0,460.66,356.42
2016,7,15,8,0,833.0,78.0,0.8,19.0,538.0,518.63,401.15
2016,7,15,8,15,850.5,80.5,0.8,19.5,586.5,573.04,441.61
2016,7,15,8,30,868.0,83.0,0.8,20.0,635.0,627.53,480.64
2016,7,15,8,45,882.0,84.5,0.85,21.0,680.0,678.44,515.41
2016,7,15,9,0,896.0,86.0,0.9,22.0,725.0,728.56,546.48
2016,7,15,9,15,906.5,88.0,0.9,22.5,765.5,775.5,575.16
2016,7,15,9,30,917.0,90.0,0.9,23.0,806.0,820.85,602.25
2016,7,15,9,45,921.5,93.5,0.95,23.5,840.5,860.95,626.24
2016,7,15,10,0,926.0,97.0,1.0,24.0,875.0,898.61,648.45
2016,7,15,10,15,932.5,98.0,1.05,24.0,904.0,932.88,669.61
2016,7,15,10,30,939.0,99.0,1.1,24.0,933.0,964.49,689.07
2016,7,15,10,45,944.5,99.5,1.15,24.5,955.5,991.82,704.48
2016,7,15,11,0,950.0,100.0,1.2,25.0,978.0,1016.12,718.02
2016,7,15,11,15,953.0,100.5,1.2,25.0,993.0,1034.83,728.68
2016,7,15,11,30,956.0,101.0,1.2,25.0,1008.0,1050.21,737.42
2016,7,15,11,45,958.0,101.0,1.25,25.5,1016.0,1060.68,742.78
2016,7,15,12,0,960.0,101.0,1.3,26.0,1024.0,1067.66,746.17
2016,7,15,12,15,960.5,101.0,1.3,26.0,1024.0,1069.62,747.22
2016,7,15,12,30,961.0,101.0,1.3,26.0,1024.0,1068.06,746.31
2016,7,15,12,45,954.0,104.5,1.3,26.0,1014.5,1059.06,741.06
2016,7,15,13,0,947.0,108.0,1.3,26.0,1005.0,1046.69,733.95
2016,7,15,13,15,944.5,107.5,1.3,26.0,989.5,1031.33,725.15
2016,7,15,13,30,942.0,107.0,1.3,26.0,974.0,1012.67,714.41
2016,7,15,13,45,939.5,104.5,1.3,26.0,952.0,988.74,700.48
2016,7,15,14,0,937.0,102.0,1.3,26.0,930.0,961.69,684.65
2016,7,15,14,15,930.5,101.0,1.25,25.5,901.0,929.63,666.2
2016,7,15,14,30,924.0,100.0,1.2,25.0,872.0,894.94,645.97
2016,7,15,14,45,916.0,98.5,1.2,25.0,836.5,856.05,622.35
2016,7,15,15,0,908.0,97.0,1.2,25.0,801.0,814.99,597.1
2016,7,15,15,15,897.0,95.0,1.15,24.5,760.0,769.23,568.93
2016,7,15,15,30,886.0,93.0,1.1,24.0,719.0,721.98,539.35
2016,7,15,15,45,870.5,91.5,1.1,24.0,673.5,671.01,505.55
2016,7,15,16,0,855.0,90.0,1.1,24.0,628.0,619.43,468.95
2016,7,15,16,15,836.5,87.0,1.1,23.5,579.0,564.55,429.7
2016,7,15,16,30,818.0,84.0,1.1,23.0,530.0,509.37,388.78
2016,7,15,16,45,790.5,81.5,1.1,22.5,478.0,451.04,343.96
2016,7,15,17,0,763.0,79.0,1.1,22.0,426.0,394.43,298.8
2016,7,15,17,15,729.5,75.0,1.05,21.5,374.0,336.2,250.81
2016,7,15,17,30,696.0,71.0,1.0,21.0,322.0,279.87,203.09
2016,7,15,17,45,643.0,66.0,0.95,20.5,270.0,221.87,154.01
2016,7,15,18,0,590.0,61.0,0.9,20.0,218.0,169.5,109.93
2016,7,15,18,15,518.5,53.5,0.85,19.0,169.5,118.11,69.56
2016,7,15,18,30,447.0,46.0,0.8,18.0,121.0,74.83,39.41
2016,7,15,18,45,330.5,35.5,0.75,17.5,81.0,35.9,18.36
2016,7,15,19,0,214.0,25.0,0.7,17.0,41.0,19.94,6.64
2016,7,15,19,15,107.0,12.5,0.7,16.5,20.5,12.29,0.0
2016,7,15,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,15,125.0,13.0,0.9,14.0,23.0,12.78,0.0
2016,7,16,5,30,250.0,26.0,0.9,14.0,46.0,20.49,8.94
2016,7,16,5,45,362.5,35.5,0.9,14.5,87.0,39.99,19.93
2016,7,16,6,0,475.0,45.0,0.9,15.0,128.0,80.46,42.93
2016,7,16,6,15,542.0,52.0,0.9,15.5,176.0,124.86,75.44
2016,7,16,6,30,609.0,59.0,0.9,16.0,224.0,176.82,117.84
2016,7,16,6,45,657.0,63.0,0.9,17.0,275.5,228.43,162.18
2016,7,16,7,0,705.0,67.0,0.9,18.0,327.0,286.03,211.41
2016,7,16,7,15,737.0,71.0,0.9,18.5,379.0,341.43,258.79
2016,7,16,7,30,769.0,75.0,0.9,19.0,431.0,399.57,306.92
2016,7,16,7,45,796.5,77.0,0.9,19.5,482.0,456.03,352.21
2016,7,16,8,0,824.0,79.0,0.9,20.0,533.0,514.17,397.09
2016,7,16,8,15,842.0,81.5,0.9,20.5,581.5,568.51,437.54
2016,7,16,8,30,860.0,84.0,0.9,21.0,630.0,622.95,476.58
2016,7,16,8,45,876.0,85.0,0.95,21.5,675.5,674.38,512.74
2016,7,16,9,0,892.0,86.0,1.0,22.0,721.0,725.2,545.48
2016,7,16,9,15,902.5,88.0,1.0,22.0,761.5,772.02,575.34
2016,7,16,9,30,913.0,90.0,1.0,22.0,802.0,817.27,603.74
2016,7,16,9,45,917.0,93.5,1.05,22.5,836.0,856.87,627.61
2016,7,16,10,0,921.0,97.0,1.1,23.0,870.0,894.0,649.67
2016,7,16,10,15,927.5,98.0,1.15,23.0,898.5,928.17,670.94
2016,7,16,10,30,934.0,99.0,1.2,23.0,927.0,959.69,690.49
2016,7,16,10,45,938.5,100.0,1.25,23.5,949.5,986.52,705.72
2016,7,16,11,0,943.0,101.0,1.3,24.0,972.0,1010.29,719.05
2016,7,16,11,15,946.0,101.5,1.3,24.0,987.0,1028.93,729.78
2016,7,16,11,30,949.0,102.0,1.3,24.0,1002.0,1044.25,738.58
2016,7,16,11,45,950.5,102.5,1.35,24.5,1009.5,1054.7,743.95
2016,7,16,12,0,952.0,103.0,1.4,25.0,1017.0,1061.68,747.34
2016,7,16,12,15,952.5,103.0,1.4,25.0,1017.5,1063.65,748.41
2016,7,16,12,30,953.0,103.0,1.4,25.0,1018.0,1062.11,747.51
2016,7,16,12,45,948.0,105.5,1.45,25.0,1009.5,1054.15,743.69
2016,7,16,13,0,943.0,108.0,1.5,25.0,1001.0,1042.79,737.92
2016,7,16,13,15,940.5,107.5,1.5,25.0,986.0,1027.48,729.01
2016,7,16,13,30,938.0,107.0,1.5,25.0,971.0,1008.88,718.16
2016,7,16,13,45,934.5,106.0,1.5,25.0,949.0,985.63,704.46
2016,7,16,14,0,931.0,105.0,1.5,25.0,927.0,959.31,688.87
2016,7,16,14,15,925.0,103.5,1.45,24.5,898.0,927.32,670.28
2016,7,16,14,30,919.0,102.0,1.4,24.0,869.0,892.69,649.9
2016,7,16,14,45,911.0,101.0,1.4,24.0,834.0,854.45,626.4
2016,7,16,15,0,903.0,100.0,1.4,24.0,799.0,814.06,601.27
2016,7,16,15,15,892.5,98.0,1.35,23.5,758.5,768.83,573.18
2016,7,16,15,30,882.0,96.0,1.3,23.0,718.0,722.09,543.65
2016,7,16,15,45,867.5,93.5,1.3,23.0,672.5,670.9,509.23
2016,7,16,16,0,853.0,91.0,1.3,23.0,627.0,619.02,472.07
2016,7,16,16,15,834.5,88.5,1.25,22.5,578.0,564.73,432.51
2016,7,16,16,30,816.0,86.0,1.2,22.0,529.0,510.11,391.37
2016,7,16,16,45,791.5,82.5,1.2,21.5,478.0,452.22,346.6
2016,7,16,17,0,767.0,79.0,1.2,21.0,427.0,395.76,301.25
2016,7,16,17,15,733.5,74.5,1.15,20.5,374.5,336.79,252.39
2016,7,16,17,30,700.0,70.0,1.1,20.0,322.0,280.78,204.63
2016,7,16,17,45,653.0,64.5,1.1,19.5,270.5,222.5,154.9
2016,7,16,18,0,606.0,59.0,1.1,19.0,219.0,170.23,110.4
2016,7,16,18,15,534.5,52.0,1.0,18.0,170.5,118.43,69.44
2016,7,16,18,30,463.0,45.0,0.9,17.0,122.0,74.75,38.98
2016,7,16,18,45,350.5,34.5,0.85,16.5,81.5,35.08,17.63
2016,7,16,19,0,238.0,24.0,0.8,16.0,41.0,19.04,5.61
2016,7,16,19,15,119.0,12.0,0.8,15.5,20.5,11.8,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,17,5,15,154.0,12.0,0.85,14.0,23.5,11.8,0.0
2016,7,17,5,30,308.0,24.0,0.9,14.0,47.0,18.66,7.23
2016,7,17,5,45,418.0,32.0,0.95,14.5,89.0,37.75,17.27
2016,7,17,6,0,528.0,40.0,1.0,15.0,131.0,79.57,40.22
2016,7,17,6,15,591.5,46.0,0.95,15.0,180.0,126.71,74.95
2016,7,17,6,30,655.0,52.0,0.9,15.0,229.0,179.58,118.65
2016,7,17,6,45,692.0,57.5,0.9,15.5,280.0,232.25,164.96
2016,7,17,7,0,729.0,63.0,0.9,16.0,331.0,288.73,214.49
2016,7,17,7,15,759.5,67.0,0.9,16.5,382.5,344.89,263.03
2016,7,17,7,30,790.0,71.0,0.9,17.0,434.0,403.62,312.11
2016,7,17,7,45,816.0,72.5,0.9,17.5,485.5,459.98,357.77
2016,7,17,8,0,842.0,74.0,0.9,18.0,537.0,517.91,402.89
2016,7,17,8,15,859.0,76.5,0.95,18.5,585.5,572.56,444.31
2016,7,17,8,30,876.0,79.0,1.0,19.0,634.0,627.21,484.35
2016,7,17,8,45,891.5,79.5,1.05,19.5,679.5,678.55,520.69
2016,7,17,9,0,907.0,80.0,1.1,20.0,725.0,729.21,553.56
2016,7,17,9,15,916.5,82.0,1.1,20.0,765.0,775.94,583.67
2016,7,17,9,30,926.0,84.0,1.1,20.0,805.0,820.98,612.22
2016,7,17,9,45,919.5,93.5,1.15,20.5,836.5,858.58,635.0
2016,7,17,10,0,913.0,103.0,1.2,21.0,868.0,892.95,655.52
2016,7,17,10,15,919.0,104.0,1.2,21.0,896.5,926.49,675.87
2016,7,17,10,30,925.0,105.0,1.2,21.0,925.0,957.37,694.39
2016,7,17,10,45,928.0,107.0,1.3,21.5,946.5,983.64,710.25
2016,7,17,11,0,931.0,109.0,1.4,22.0,968.0,1006.83,724.17
2016,7,17,11,15,934.0,109.5,1.4,22.0,982.5,1025.3,734.96
2016,7,17,11,30,937.0,110.0,1.4,22.0,997.0,1040.5,743.81
2016,7,17,11,45,937.5,110.5,1.45,22.0,1004.0,1049.87,750.0
2016,7,17,12,0,938.0,111.0,1.5,22.0,1011.0,1055.79,754.24
2016,7,17,12,15,937.5,111.0,1.5,22.0,1010.5,1056.76,754.72
2016,7,17,12,30,937.0,111.0,1.5,22.0,1010.0,1054.27,753.22
2016,7,17,12,45,932.0,113.0,1.55,22.0,1000.5,1045.89,749.03
2016,7,17,13,0,927.0,115.0,1.6,22.0,991.0,1034.17,742.88
2016,7,17,13,15,923.5,114.5,1.6,21.5,975.5,1018.11,734.73
2016,7,17,13,30,920.0,114.0,1.6,21.0,960.0,998.83,724.62
2016,7,17,13,45,917.0,111.5,1.65,21.0,938.0,974.87,710.85
2016,7,17,14,0,914.0,109.0,1.7,21.0,916.0,947.88,695.09
2016,7,17,14,15,907.0,108.0,1.7,20.5,886.5,915.97,676.68
2016,7,17,14,30,900.0,107.0,1.7,20.0,857.0,881.51,656.45
2016,7,17,14,45,893.5,104.0,1.7,20.0,822.0,843.07,632.09
2016,7,17,15,0,887.0,101.0,1.7,20.0,787.0,802.42,606.02
2016,7,17,15,15,875.5,99.0,1.7,19.5,746.0,757.05,577.47
2016,7,17,15,30,864.0,97.0,1.7,19.0,705.0,710.26,547.45
2016,7,17,15,45,851.0,93.5,1.7,19.0,660.5,659.81,512.39
2016,7,17,16,0,838.0,90.0,1.7,19.0,616.0,608.57,474.62
2016,7,17,16,15,819.5,87.0,1.7,18.5,567.5,554.47,434.37
2016,7,17,16,30,801.0,84.0,1.7,18.0,519.0,500.07,392.49
2016,7,17,16,45,778.5,80.0,1.7,17.5,468.5,443.36,347.31
2016,7,17,17,0,756.0,76.0,1.7,17.0,418.0,387.89,301.47
2016,7,17,17,15,722.5,72.0,1.7,16.5,366.5,330.0,252.35
2016,7,17,17,30,689.0,68.0,1.7,16.0,315.0,275.08,204.38
2016,7,17,17,45,644.5,62.0,1.7,15.5,264.0,217.58,154.08
2016,7,17,18,0,600.0,56.0,1.7,15.0,213.0,165.79,108.95
2016,7,17,18,15,530.0,49.5,1.65,14.5,165.5,115.04,67.92
2016,7,17,18,30,460.0,43.0,1.6,14.0,118.0,72.23,37.6
2016,7,17,18,45,347.0,33.0,1.55,14.0,78.5,33.26,16.56
2016,7,17,19,0,234.0,23.0,1.5,14.0,39.0,18.15,4.56
2016,7,17,19,15,117.0,11.5,1.45,13.5,19.5,11.3,0.0
2016,7,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,12.0,1.1,13.0,21.5,11.8,0.0
2016,7,18,5,30,253.0,24.0,1.1,13.0,43.0,18.77,6.85
2016,7,18,5,45,370.0,33.0,1.15,13.5,84.0,36.77,17.72
2016,7,18,6,0,487.0,42.0,1.2,14.0,125.0,77.31,40.21
2016,7,18,6,15,383.5,67.0,1.15,14.5,146.0,114.92,74.35
2016,7,18,6,30,280.0,92.0,1.1,15.0,167.0,141.63,102.26
2016,7,18,6,45,303.0,108.5,1.1,15.5,205.5,180.13,135.15
2016,7,18,7,0,326.0,125.0,1.1,16.0,244.0,221.16,170.0
2016,7,18,7,15,276.5,154.0,1.05,16.0,266.0,250.18,196.07
2016,7,18,7,30,227.0,183.0,1.0,16.0,288.0,273.77,216.34
2016,7,18,7,45,523.0,129.0,1.0,16.5,406.0,376.98,297.42
2016,7,18,8,0,819.0,75.0,1.0,17.0,524.0,506.2,397.14
2016,7,18,8,15,836.0,77.5,1.0,17.5,571.5,559.75,437.1
2016,7,18,8,30,853.0,80.0,1.0,18.0,619.0,613.35,476.29
2016,7,18,8,45,867.5,81.0,1.0,18.5,663.5,663.53,511.73
2016,7,18,9,0,882.0,82.0,1.0,19.0,708.0,712.99,543.51
2016,7,18,9,15,892.0,83.5,1.0,19.0,747.5,758.61,573.05
2016,7,18,9,30,902.0,85.0,1.0,19.0,787.0,802.63,601.11
2016,7,18,9,45,905.5,89.0,1.05,19.5,820.0,842.04,625.3
2016,7,18,10,0,909.0,93.0,1.1,20.0,853.0,878.98,647.64
2016,7,18,10,15,915.0,94.0,1.15,20.5,881.5,912.44,667.52
2016,7,18,10,30,921.0,95.0,1.2,21.0,910.0,943.25,685.6
2016,7,18,10,45,925.0,95.5,1.25,21.5,931.5,968.88,700.3
2016,7,18,11,0,929.0,96.0,1.3,22.0,953.0,991.47,713.1
2016,7,18,11,15,932.0,96.5,1.35,22.0,967.5,1009.95,724.75
2016,7,18,11,30,935.0,97.0,1.4,22.0,982.0,1025.16,734.47
2016,7,18,11,45,936.0,97.5,1.45,22.0,989.0,1035.03,741.0
2016,7,18,12,0,937.0,98.0,1.5,22.0,996.0,1041.48,745.55
2016,7,18,12,15,937.5,98.0,1.5,22.0,996.0,1043.47,746.66
2016,7,18,12,30,938.0,98.0,1.5,22.0,996.0,1041.99,745.77
2016,7,18,12,45,940.0,95.0,1.55,22.0,989.0,1035.45,742.69
2016,7,18,13,0,942.0,92.0,1.6,22.0,982.0,1025.43,737.55
2016,7,18,13,15,939.5,91.5,1.6,22.0,967.5,1010.13,728.43
2016,7,18,13,30,937.0,91.0,1.6,22.0,953.0,991.53,717.33
2016,7,18,13,45,935.5,89.0,1.65,22.0,931.5,969.11,704.55
2016,7,18,14,0,934.0,87.0,1.7,22.0,910.0,943.52,689.7
2016,7,18,14,15,928.5,86.0,1.7,21.5,881.5,912.38,671.83
2016,7,18,14,30,923.0,85.0,1.7,21.0,853.0,878.55,652.05
2016,7,18,14,45,917.5,82.5,1.7,21.0,819.0,840.64,628.12
2016,7,18,15,0,912.0,80.0,1.7,21.0,785.0,800.4,602.39
2016,7,18,15,15,902.5,78.5,1.65,20.5,745.0,756.05,574.21
2016,7,18,15,30,893.0,77.0,1.6,20.0,705.0,710.07,544.48
2016,7,18,15,45,882.5,74.5,1.6,20.0,661.0,661.01,511.4
2016,7,18,16,0,872.0,72.0,1.6,20.0,617.0,610.88,474.55
2016,7,18,16,15,855.5,69.5,1.55,19.5,569.0,556.52,433.98
2016,7,18,16,30,839.0,67.0,1.5,19.0,521.0,502.17,392.03
2016,7,18,16,45,819.0,64.0,1.5,19.0,471.0,445.96,346.7
2016,7,18,17,0,799.0,61.0,1.5,19.0,421.0,390.66,300.53
2016,7,18,17,15,769.5,58.0,1.45,18.5,370.0,332.31,251.06
2016,7,18,17,30,740.0,55.0,1.4,18.0,319.0,277.05,202.76
2016,7,18,17,45,698.5,50.5,1.4,17.5,268.0,220.1,152.88
2016,7,18,18,0,657.0,46.0,1.4,17.0,217.0,167.47,107.02
2016,7,18,18,15,592.5,40.5,1.35,16.5,169.0,115.4,64.92
2016,7,18,18,30,528.0,35.0,1.3,16.0,121.0,70.66,33.58
2016,7,18,18,45,418.0,27.5,1.3,15.5,80.5,30.6,13.55
2016,7,18,19,0,308.0,20.0,1.3,15.0,40.0,15.34,2.35
2016,7,18,19,15,154.0,10.0,1.25,14.5,20.0,9.83,0.0
2016,7,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.5,10.5,1.0,12.5,22.5,10.32,0.0
2016,7,19,5,30,335.0,21.0,1.0,13.0,45.0,17.43,5.42
2016,7,19,5,45,443.0,28.5,1.0,13.5,87.0,35.41,15.58
2016,7,19,6,0,551.0,36.0,1.0,14.0,129.0,77.55,38.04
2016,7,19,6,15,613.0,41.0,0.95,14.5,177.5,123.24,71.23
2016,7,19,6,30,675.0,46.0,0.9,15.0,226.0,175.97,114.7
2016,7,19,6,45,364.0,92.0,0.9,15.5,191.5,179.62,132.5
2016,7,19,7,0,53.0,138.0,0.9,16.0,157.0,148.57,117.08
2016,7,19,7,15,80.0,163.0,0.9,16.5,197.0,185.91,147.02
2016,7,19,7,30,107.0,188.0,0.9,17.0,237.0,227.32,179.65
2016,7,19,7,45,482.0,126.5,0.9,17.5,385.0,353.4,278.33
2016,7,19,8,0,857.0,65.0,0.9,18.0,533.0,515.21,402.1
2016,7,19,8,15,872.5,67.0,0.9,18.5,581.0,569.29,441.85
2016,7,19,8,30,888.0,69.0,0.9,19.0,629.0,623.21,480.97
2016,7,19,8,45,899.5,71.0,0.95,19.5,673.5,674.04,516.62
2016,7,19,9,0,911.0,73.0,1.0,20.0,718.0,723.82,548.86
2016,7,19,9,15,920.0,74.5,1.05,20.0,757.5,769.91,579.11
2016,7,19,9,30,929.0,76.0,1.1,20.0,797.0,814.27,607.9
2016,7,19,9,45,928.0,82.0,1.15,20.5,830.0,853.06,631.53
2016,7,19,10,0,927.0,88.0,1.2,21.0,863.0,888.99,653.09
2016,7,19,10,15,932.5,89.5,1.2,21.0,891.5,923.1,673.82
2016,7,19,10,30,938.0,91.0,1.2,21.0,920.0,954.47,692.67
2016,7,19,10,45,941.0,92.5,1.3,21.5,941.0,980.62,708.45
2016,7,19,11,0,944.0,94.0,1.4,22.0,962.0,1003.64,722.28
2016,7,19,11,15,946.5,94.5,1.4,22.0,977.0,1021.91,732.95
2016,7,19,11,30,949.0,95.0,1.4,22.0,992.0,1036.84,741.64
2016,7,19,11,45,950.5,95.0,1.45,22.5,999.0,1046.84,746.8
2016,7,19,12,0,952.0,95.0,1.5,23.0,1006.0,1053.38,749.95
2016,7,19,12,15,952.0,95.0,1.55,23.0,1006.0,1054.9,751.58
2016,7,19,12,30,952.0,95.0,1.6,23.0,1006.0,1052.89,751.18
2016,7,19,12,45,944.5,98.5,1.65,23.0,996.5,1043.51,746.31
2016,7,19,13,0,937.0,102.0,1.7,23.0,987.0,1030.76,739.48
2016,7,19,13,15,934.5,101.5,1.7,23.0,971.5,1015.53,730.45
2016,7,19,13,30,932.0,101.0,1.7,23.0,956.0,997.0,719.42
2016,7,19,13,45,929.5,98.5,1.7,23.0,934.5,973.22,705.12
2016,7,19,14,0,927.0,96.0,1.7,23.0,913.0,946.34,688.86
2016,7,19,14,15,921.0,95.0,1.7,23.0,884.0,914.92,669.63
2016,7,19,14,30,915.0,94.0,1.7,23.0,855.0,880.86,648.6
2016,7,19,14,45,909.0,91.5,1.7,23.0,820.5,842.78,624.76
2016,7,19,15,0,903.0,89.0,1.7,23.0,786.0,802.42,599.17
2016,7,19,15,15,893.0,87.0,1.65,22.5,745.5,757.49,570.84
2016,7,19,15,30,883.0,85.0,1.6,22.0,705.0,710.99,541.01
2016,7,19,15,45,872.5,81.5,1.6,22.0,661.0,661.29,507.44
2016,7,19,16,0,862.0,78.0,1.6,22.0,617.0,610.54,470.49
2016,7,19,16,15,844.5,76.0,1.6,21.5,568.5,556.55,430.79
2016,7,19,16,30,827.0,74.0,1.6,21.0,520.0,502.67,389.72
2016,7,19,16,45,807.5,70.0,1.6,20.5,470.0,445.89,344.95
2016,7,19,17,0,788.0,66.0,1.6,20.0,420.0,390.09,299.23
2016,7,19,17,15,757.5,62.5,1.55,19.5,368.5,332.03,250.18
2016,7,19,17,30,727.0,59.0,1.5,19.0,317.0,276.57,201.96
2016,7,19,17,45,686.0,54.0,1.5,18.5,266.5,219.93,152.56
2016,7,19,18,0,645.0,49.0,1.5,18.0,216.0,167.58,107.14
2016,7,19,18,15,578.5,43.0,1.4,17.5,168.0,115.45,65.3
2016,7,19,18,30,512.0,37.0,1.3,17.0,120.0,70.92,34.32
2016,7,19,18,45,403.5,28.5,1.25,16.5,79.5,29.29,12.86
2016,7,19,19,0,295.0,20.0,1.2,16.0,39.0,15.44,1.63
2016,7,19,19,15,147.5,10.0,1.15,15.5,19.5,9.83,0.0
2016,7,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,168.5,10.0,0.95,12.5,22.0,9.83,0.0
2016,7,20,5,30,337.0,20.0,1.0,13.0,44.0,16.5,4.22
2016,7,20,5,45,441.5,27.5,1.05,14.0,85.0,33.74,14.52
2016,7,20,6,0,546.0,35.0,1.1,15.0,126.0,75.4,36.42
2016,7,20,6,15,609.0,40.5,1.05,15.5,174.5,121.39,69.58
2016,7,20,6,30,672.0,46.0,1.0,16.0,223.0,174.54,113.16
2016,7,20,6,45,714.0,49.5,1.0,16.5,274.5,227.43,159.54
2016,7,20,7,0,756.0,53.0,1.0,17.0,326.0,284.65,209.76
2016,7,20,7,15,785.0,56.0,1.0,17.5,377.5,341.54,259.17
2016,7,20,7,30,814.0,59.0,1.0,18.0,429.0,399.82,308.21
2016,7,20,7,45,835.5,61.5,1.0,18.5,479.5,456.15,354.1
2016,7,20,8,0,857.0,64.0,1.0,19.0,530.0,513.48,398.97
2016,7,20,8,15,873.0,66.0,1.0,19.5,578.5,567.89,440.0
2016,7,20,8,30,889.0,68.0,1.0,20.0,627.0,622.18,479.41
2016,7,20,8,45,901.5,69.5,1.0,20.5,672.0,673.26,514.71
2016,7,20,9,0,914.0,71.0,1.0,21.0,717.0,723.37,546.52
2016,7,20,9,15,923.5,72.5,1.0,21.5,757.0,770.01,575.3
2016,7,20,9,30,933.0,74.0,1.0,22.0,797.0,814.94,602.41
2016,7,20,9,45,931.0,81.5,1.05,22.5,830.0,854.66,626.37
2016,7,20,10,0,929.0,89.0,1.1,23.0,863.0,891.43,648.22
2016,7,20,10,15,935.0,90.0,1.15,23.5,892.0,925.57,668.19
2016,7,20,10,30,941.0,91.0,1.2,24.0,921.0,957.0,686.32
2016,7,20,10,45,946.5,91.0,1.25,24.5,943.5,984.05,701.63
2016,7,20,11,0,952.0,91.0,1.3,25.0,966.0,1008.06,715.05
2016,7,20,11,15,955.0,91.5,1.35,25.0,981.0,1026.98,726.77
2016,7,20,11,30,958.0,92.0,1.4,25.0,996.0,1042.53,736.55
2016,7,20,11,45,960.5,91.0,1.45,25.0,1004.0,1052.61,743.1
2016,7,20,12,0,963.0,90.0,1.5,25.0,1012.0,1059.18,747.67
2016,7,20,12,15,963.5,90.0,1.5,25.0,1012.0,1061.23,748.8
2016,7,20,12,30,964.0,90.0,1.5,25.0,1012.0,1059.71,747.9
2016,7,20,12,45,962.0,90.5,1.55,25.5,1004.0,1052.65,743.12
2016,7,20,13,0,960.0,91.0,1.6,26.0,996.0,1042.08,736.32
2016,7,20,13,15,957.5,90.5,1.6,26.0,981.0,1026.53,727.25
2016,7,20,13,30,955.0,90.0,1.6,26.0,966.0,1007.6,716.19
2016,7,20,13,45,952.0,89.0,1.65,26.0,944.0,984.41,703.22
2016,7,20,14,0,949.0,88.0,1.7,26.0,922.0,958.06,688.23
2016,7,20,14,15,943.0,87.0,1.7,25.5,893.0,926.02,670.22
2016,7,20,14,30,937.0,86.0,1.7,25.0,864.0,891.26,650.3
2016,7,20,14,45,930.0,84.5,1.7,25.0,829.0,852.63,626.37
2016,7,20,15,0,923.0,83.0,1.7,25.0,794.0,811.72,600.72
2016,7,20,15,15,913.0,81.5,1.7,24.5,753.5,766.49,572.97
2016,7,20,15,30,903.0,80.0,1.7,24.0,713.0,719.64,543.61
2016,7,20,15,45,890.5,78.0,1.7,23.5,668.0,669.24,510.96
2016,7,20,16,0,878.0,76.0,1.7,23.0,623.0,617.93,474.64
2016,7,20,16,15,861.0,73.5,1.7,22.5,574.0,562.9,434.31
2016,7,20,16,30,844.0,71.0,1.7,22.0,525.0,507.91,392.52
2016,7,20,16,45,821.5,68.0,1.7,21.5,474.0,450.18,347.09
2016,7,20,17,0,799.0,65.0,1.7,21.0,423.0,393.05,300.42
2016,7,20,17,15,768.0,61.5,1.65,20.5,371.0,334.19,250.84
2016,7,20,17,30,737.0,58.0,1.6,20.0,319.0,277.98,202.09
2016,7,20,17,45,693.5,53.5,1.6,19.5,267.5,220.65,152.27
2016,7,20,18,0,650.0,49.0,1.6,19.0,216.0,167.9,106.74
2016,7,20,18,15,582.5,43.0,1.55,18.0,167.5,115.37,64.94
2016,7,20,18,30,515.0,37.0,1.5,17.0,119.0,70.58,34.06
2016,7,20,18,45,403.0,28.5,1.45,16.5,78.5,28.8,12.76
2016,7,20,19,0,291.0,20.0,1.4,16.0,38.0,15.54,0.79
2016,7,20,19,15,145.5,10.0,1.35,15.5,19.0,9.83,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
