Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,158.0,10.5,1.2,13.5,21.0,10.32,0.0
2016,7,21,5,30,316.0,21.0,1.2,14.0,42.0,16.24,3.3
2016,7,21,5,45,426.0,29.0,1.3,14.5,83.5,32.68,14.18
2016,7,21,6,0,536.0,37.0,1.4,15.0,125.0,75.81,37.27
2016,7,21,6,15,268.0,53.5,1.35,15.0,97.5,85.32,54.56
2016,7,21,6,30,0.0,70.0,1.3,15.0,70.0,67.27,51.49
2016,7,21,6,45,0.0,86.5,1.3,15.5,86.5,83.18,64.85
2016,7,21,7,0,0.0,103.0,1.3,16.0,103.0,99.16,77.94
2016,7,21,7,15,35.0,142.5,1.25,16.5,158.5,150.08,118.95
2016,7,21,7,30,70.0,182.0,1.2,17.0,214.0,205.07,162.59
2016,7,21,7,45,174.0,201.0,1.2,17.5,292.5,278.01,219.84
2016,7,21,8,0,278.0,220.0,1.2,18.0,371.0,362.45,285.15
2016,7,21,8,15,580.5,145.5,1.2,18.5,498.0,480.78,377.25
2016,7,21,8,30,883.0,71.0,1.2,19.0,625.0,620.95,482.82
2016,7,21,8,45,895.0,73.0,1.25,19.5,669.5,671.99,518.24
2016,7,21,9,0,907.0,75.0,1.3,20.0,714.0,722.04,550.95
2016,7,21,9,15,916.5,76.5,1.3,20.5,754.0,768.44,580.05
2016,7,21,9,30,926.0,78.0,1.3,21.0,794.0,813.16,607.48
2016,7,21,9,45,932.0,79.5,1.3,21.5,828.5,853.06,631.24
2016,7,21,10,0,938.0,81.0,1.3,22.0,863.0,890.58,653.14
2016,7,21,10,15,944.0,82.0,1.3,22.0,891.5,925.02,674.06
2016,7,21,10,30,950.0,83.0,1.3,22.0,920.0,956.73,693.11
2016,7,21,10,45,954.5,83.5,1.35,22.5,942.5,983.61,708.47
2016,7,21,11,0,959.0,84.0,1.4,23.0,965.0,1007.37,721.88
2016,7,21,11,15,962.0,84.5,1.45,23.0,980.0,1026.43,733.8
2016,7,21,11,30,965.0,85.0,1.5,23.0,995.0,1042.1,743.73
2016,7,21,11,45,967.0,84.5,1.55,23.5,1002.5,1052.28,748.93
2016,7,21,12,0,969.0,84.0,1.6,24.0,1010.0,1058.91,752.09
2016,7,21,12,15,969.5,84.0,1.65,24.0,1010.5,1060.98,754.02
2016,7,21,12,30,970.0,84.0,1.7,24.0,1011.0,1059.46,753.88
2016,7,21,12,45,960.0,90.5,1.75,24.0,1001.5,1050.61,749.33
2016,7,21,13,0,950.0,97.0,1.8,24.0,992.0,1038.35,742.79
2016,7,21,13,15,947.5,96.5,1.8,23.5,977.0,1022.92,735.08
2016,7,21,13,30,945.0,96.0,1.8,23.0,962.0,1004.15,725.32
2016,7,21,13,45,943.5,93.5,1.85,23.0,940.5,981.0,712.04
2016,7,21,14,0,942.0,91.0,1.9,23.0,919.0,954.65,696.67
2016,7,21,14,15,937.0,90.0,1.9,22.5,890.0,923.65,678.95
2016,7,21,14,30,932.0,89.0,1.9,22.0,861.0,889.9,659.27
2016,7,21,14,45,927.5,86.0,1.9,22.0,827.0,851.91,635.31
2016,7,21,15,0,923.0,83.0,1.9,22.0,793.0,811.46,609.49
2016,7,21,15,15,913.5,81.5,1.85,21.5,752.5,766.56,581.04
2016,7,21,15,30,904.0,80.0,1.8,21.0,712.0,720.0,551.01
2016,7,21,15,45,895.0,76.0,1.8,21.0,668.0,669.77,517.07
2016,7,21,16,0,886.0,72.0,1.8,21.0,624.0,618.3,479.32
2016,7,21,16,15,869.5,70.0,1.75,20.5,575.0,563.65,438.56
2016,7,21,16,30,853.0,68.0,1.7,20.0,526.0,508.97,396.36
2016,7,21,16,45,834.0,64.0,1.7,20.0,475.5,451.35,349.94
2016,7,21,17,0,815.0,60.0,1.7,20.0,425.0,394.52,302.54
2016,7,21,17,15,785.0,57.0,1.65,19.5,372.5,335.85,252.75
2016,7,21,17,30,755.0,54.0,1.6,19.0,320.0,278.72,202.92
2016,7,21,17,45,714.0,49.5,1.55,18.5,268.5,221.0,152.33
2016,7,21,18,0,673.0,45.0,1.5,18.0,217.0,167.56,105.84
2016,7,21,18,15,607.0,39.5,1.4,17.0,168.5,114.45,63.36
2016,7,21,18,30,541.0,34.0,1.3,16.0,120.0,68.88,31.99
2016,7,21,18,45,428.5,26.5,1.25,15.5,79.0,28.33,12.48
2016,7,21,19,0,316.0,19.0,1.2,15.0,38.0,15.98,0.0
2016,7,21,19,15,158.0,9.5,1.15,14.5,19.0,9.34,0.0
2016,7,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,161.5,10.0,0.8,12.5,20.5,9.83,0.0
2016,7,22,5,30,323.0,20.0,0.8,13.0,41.0,16.76,2.76
2016,7,22,5,45,432.0,28.0,0.85,14.0,82.5,32.77,14.53
2016,7,22,6,0,541.0,36.0,0.9,15.0,124.0,74.48,36.1
2016,7,22,6,15,606.0,41.5,0.9,15.5,172.5,120.36,68.77
2016,7,22,6,30,671.0,47.0,0.9,16.0,221.0,173.65,112.21
2016,7,22,6,45,714.5,51.0,0.95,16.5,273.0,227.36,159.14
2016,7,22,7,0,758.0,55.0,1.0,17.0,325.0,285.59,210.18
2016,7,22,7,15,788.0,58.0,1.0,17.5,377.5,342.98,260.01
2016,7,22,7,30,818.0,61.0,1.0,18.0,430.0,401.92,309.57
2016,7,22,7,45,840.0,63.5,1.05,19.0,481.5,458.79,355.48
2016,7,22,8,0,862.0,66.0,1.1,20.0,533.0,516.71,400.32
2016,7,22,8,15,878.5,68.0,1.1,20.5,582.0,571.76,441.77
2016,7,22,8,30,895.0,70.0,1.1,21.0,631.0,626.74,481.62
2016,7,22,8,45,907.5,72.0,1.15,21.5,676.0,678.71,518.1
2016,7,22,9,0,920.0,74.0,1.2,22.0,721.0,729.71,551.02
2016,7,22,9,15,930.0,75.5,1.2,22.5,762.0,777.08,580.32
2016,7,22,9,30,940.0,77.0,1.2,23.0,803.0,822.75,607.94
2016,7,22,9,45,933.5,86.5,1.25,23.5,835.0,861.18,631.01
2016,7,22,10,0,927.0,96.0,1.3,24.0,867.0,896.32,651.78
2016,7,22,10,15,933.5,97.0,1.35,24.5,896.0,930.93,672.04
2016,7,22,10,30,940.0,98.0,1.4,25.0,925.0,962.85,690.45
2016,7,22,10,45,945.5,98.5,1.45,25.5,948.0,990.46,706.06
2016,7,22,11,0,951.0,99.0,1.5,26.0,971.0,1015.03,719.76
2016,7,22,11,15,953.5,99.5,1.5,26.0,986.0,1033.5,730.37
2016,7,22,11,30,956.0,100.0,1.5,26.0,1001.0,1048.59,739.02
2016,7,22,11,45,958.5,99.5,1.55,26.5,1008.5,1059.2,744.4
2016,7,22,12,0,961.0,99.0,1.6,27.0,1016.0,1066.3,747.76
2016,7,22,12,15,961.0,99.0,1.65,27.0,1016.0,1067.87,749.36
2016,7,22,12,30,961.0,99.0,1.7,27.0,1016.0,1065.86,748.94
2016,7,22,12,45,959.5,98.5,1.75,27.0,1008.0,1058.28,745.25
2016,7,22,13,0,958.0,98.0,1.8,27.0,1000.0,1047.18,739.52
2016,7,22,13,15,955.0,97.5,1.8,27.0,984.0,1031.15,730.13
2016,7,22,13,30,952.0,97.0,1.8,27.0,968.0,1011.76,718.77
2016,7,22,13,45,948.0,96.0,1.8,27.0,945.5,987.65,704.52
2016,7,22,14,0,944.0,95.0,1.8,27.0,923.0,960.43,688.33
2016,7,22,14,15,937.5,94.0,1.8,26.5,893.0,928.03,670.13
2016,7,22,14,30,931.0,93.0,1.8,26.0,863.0,892.95,650.03
2016,7,22,14,45,922.5,91.5,1.85,26.0,827.5,853.21,625.91
2016,7,22,15,0,914.0,90.0,1.9,26.0,792.0,811.31,600.04
2016,7,22,15,15,903.5,88.0,1.85,25.5,751.0,765.46,571.41
2016,7,22,15,30,893.0,86.0,1.8,25.0,710.0,718.04,541.28
2016,7,22,15,45,870.5,87.0,1.8,25.0,662.5,664.46,505.0
2016,7,22,16,0,848.0,88.0,1.8,25.0,615.0,610.88,466.15
2016,7,22,16,15,829.5,85.5,1.75,24.5,566.0,556.65,426.37
2016,7,22,16,30,811.0,83.0,1.7,24.0,517.0,502.06,384.98
2016,7,22,16,45,778.5,81.5,1.7,23.5,464.5,442.56,338.67
2016,7,22,17,0,746.0,80.0,1.7,23.0,412.0,385.32,292.51
2016,7,22,17,15,711.5,75.5,1.65,22.0,360.0,326.97,244.51
2016,7,22,17,30,677.0,71.0,1.6,21.0,308.0,270.71,196.85
2016,7,22,17,45,626.0,65.0,1.55,20.5,256.5,213.26,147.76
2016,7,22,18,0,575.0,59.0,1.5,20.0,205.0,161.27,103.77
2016,7,22,18,15,501.0,51.0,1.4,19.0,157.5,110.13,63.83
2016,7,22,18,30,427.0,43.0,1.3,18.0,110.0,67.46,34.7
2016,7,22,18,45,306.0,32.0,1.25,17.5,71.0,29.78,14.96
2016,7,22,19,0,185.0,21.0,1.2,17.0,32.0,16.74,0.0
2016,7,22,19,15,92.5,10.5,1.15,16.5,16.0,10.32,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,85.0,11.5,0.65,13.5,17.0,11.3,0.0
2016,7,23,5,30,170.0,23.0,0.6,14.0,34.0,18.01,2.21
2016,7,23,5,45,285.5,35.0,0.6,15.0,73.0,34.4,18.1
2016,7,23,6,0,401.0,47.0,0.6,16.0,112.0,72.22,39.4
2016,7,23,6,15,475.0,56.0,0.6,16.5,159.0,114.85,69.53
2016,7,23,6,30,549.0,65.0,0.6,17.0,206.0,165.97,110.09
2016,7,23,6,45,603.5,70.5,0.6,17.5,258.0,217.2,153.41
2016,7,23,7,0,658.0,76.0,0.6,18.0,310.0,274.28,201.85
2016,7,23,7,15,693.5,81.0,0.6,19.0,362.0,329.65,248.27
2016,7,23,7,30,729.0,86.0,0.6,20.0,414.0,388.97,296.22
2016,7,23,7,45,757.5,89.5,0.6,21.0,465.5,445.57,340.41
2016,7,23,8,0,786.0,93.0,0.6,22.0,517.0,504.03,384.16
2016,7,23,8,15,805.5,96.0,0.65,22.5,566.0,558.45,424.47
2016,7,23,8,30,825.0,99.0,0.7,23.0,615.0,613.23,463.72
2016,7,23,8,45,838.0,103.0,0.75,24.0,659.5,664.81,498.49
2016,7,23,9,0,851.0,107.0,0.8,25.0,704.0,714.1,529.78
2016,7,23,9,15,862.5,109.0,0.85,25.5,744.5,760.36,558.4
2016,7,23,9,30,874.0,111.0,0.9,26.0,785.0,805.2,585.67
2016,7,23,9,45,884.5,112.0,0.95,27.0,820.5,846.56,609.12
2016,7,23,10,0,895.0,113.0,1.0,28.0,856.0,885.98,630.95
2016,7,23,10,15,901.0,114.5,1.05,28.5,884.5,919.74,650.23
2016,7,23,10,30,907.0,116.0,1.1,29.0,913.0,950.89,667.79
2016,7,23,10,45,886.5,132.5,1.2,29.5,927.5,969.62,678.49
2016,7,23,11,0,866.0,149.0,1.3,30.0,942.0,984.22,686.83
2016,7,23,11,15,869.5,150.0,1.3,30.0,957.0,1002.79,697.48
2016,7,23,11,30,873.0,151.0,1.3,30.0,972.0,1018.3,706.27
2016,7,23,11,45,860.5,160.0,1.35,30.5,975.0,1028.8,711.55
2016,7,23,12,0,848.0,169.0,1.4,31.0,978.0,1030.25,711.51
2016,7,23,12,15,848.5,169.0,1.45,31.0,978.0,1032.17,713.39
2016,7,23,12,30,849.0,169.0,1.5,31.0,978.0,1030.85,713.42
2016,7,23,12,45,855.0,163.5,1.55,31.0,972.5,1026.13,711.51
2016,7,23,13,0,861.0,158.0,1.6,31.0,967.0,1012.27,704.15
2016,7,23,13,15,857.5,157.5,1.65,31.0,952.0,1002.6,699.5
2016,7,23,13,30,854.0,157.0,1.7,31.0,937.0,984.06,689.39
2016,7,23,13,45,844.5,158.0,1.75,31.0,914.0,958.49,674.98
2016,7,23,14,0,835.0,159.0,1.8,31.0,891.0,930.36,658.94
2016,7,23,14,15,827.5,157.0,1.8,30.5,862.0,898.56,641.2
2016,7,23,14,30,820.0,155.0,1.8,30.0,833.0,864.45,621.82
2016,7,23,14,45,826.0,144.0,1.8,30.0,802.0,830.16,600.9
2016,7,23,15,0,832.0,133.0,1.8,30.0,771.0,792.95,577.87
2016,7,23,15,15,819.5,130.0,1.8,29.5,730.5,747.3,550.08
2016,7,23,15,30,807.0,127.0,1.8,29.0,690.0,700.46,520.65
2016,7,23,15,45,808.5,116.5,1.8,28.5,649.0,654.29,489.94
2016,7,23,16,0,810.0,106.0,1.8,28.0,608.0,606.14,456.76
2016,7,23,16,15,789.5,102.5,1.75,27.5,559.0,550.88,416.78
2016,7,23,16,30,769.0,99.0,1.7,27.0,510.0,496.14,375.9
2016,7,23,16,45,752.5,92.0,1.7,26.5,460.5,440.54,333.17
2016,7,23,17,0,736.0,85.0,1.7,26.0,411.0,385.62,289.31
2016,7,23,17,15,700.5,80.0,1.6,25.0,359.0,326.02,240.92
2016,7,23,17,30,665.0,75.0,1.5,24.0,307.0,270.41,194.37
2016,7,23,17,45,619.0,68.0,1.45,23.0,256.0,213.83,146.81
2016,7,23,18,0,573.0,61.0,1.4,22.0,205.0,162.18,103.63
2016,7,23,18,15,497.0,52.5,1.3,21.0,157.0,110.46,63.71
2016,7,23,18,30,421.0,44.0,1.2,20.0,109.0,67.46,34.72
2016,7,23,18,45,296.0,32.5,1.1,19.5,70.0,29.74,15.05
2016,7,23,19,0,171.0,21.0,1.0,19.0,31.0,16.49,0.0
2016,7,23,19,15,85.5,10.5,0.95,18.0,15.5,10.32,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,62.0,11.5,0.65,13.5,15.5,11.3,0.0
2016,7,24,5,30,124.0,23.0,0.6,14.0,31.0,18.05,0.87
2016,7,24,5,45,235.0,37.5,0.6,15.0,68.5,34.7,19.15
2016,7,24,6,0,346.0,52.0,0.6,16.0,106.0,71.55,40.96
2016,7,24,6,15,422.0,62.0,0.6,16.5,153.0,113.1,70.35
2016,7,24,6,30,498.0,72.0,0.6,17.0,200.0,162.48,109.21
2016,7,24,6,45,561.0,77.5,0.65,17.5,252.0,212.9,151.31
2016,7,24,7,0,624.0,83.0,0.7,18.0,304.0,270.19,199.57
2016,7,24,7,15,661.5,89.0,0.7,18.5,356.0,325.44,246.23
2016,7,24,7,30,699.0,95.0,0.7,19.0,408.0,384.17,294.34
2016,7,24,7,45,732.5,97.5,0.75,20.0,460.0,440.73,339.02
2016,7,24,8,0,766.0,100.0,0.8,21.0,512.0,500.13,384.17
2016,7,24,8,15,786.5,103.5,0.8,21.5,561.0,554.69,424.54
2016,7,24,8,30,807.0,107.0,0.8,22.0,610.0,609.76,463.83
2016,7,24,8,45,820.0,111.5,0.85,23.0,654.5,661.09,498.67
2016,7,24,9,0,833.0,116.0,0.9,24.0,699.0,711.69,531.52
2016,7,24,9,15,845.5,118.5,0.9,24.5,740.0,758.88,560.34
2016,7,24,9,30,858.0,121.0,0.9,25.0,781.0,802.36,586.17
2016,7,24,9,45,847.5,134.0,0.9,25.5,811.0,841.03,608.47
2016,7,24,10,0,837.0,147.0,0.9,26.0,841.0,873.95,626.82
2016,7,24,10,15,845.0,149.0,0.9,26.5,870.0,908.72,646.17
2016,7,24,10,30,853.0,151.0,0.9,27.0,899.0,941.13,663.78
2016,7,24,10,45,831.5,169.0,0.95,27.5,913.5,959.74,673.69
2016,7,24,11,0,810.0,187.0,1.0,28.0,928.0,974.35,681.36
2016,7,24,11,15,814.0,188.0,1.05,28.0,943.0,992.86,692.87
2016,7,24,11,30,818.0,189.0,1.1,28.0,958.0,1008.46,702.62
2016,7,24,11,45,800.0,202.5,1.15,28.5,959.5,1011.77,703.66
2016,7,24,12,0,782.0,216.0,1.2,29.0,961.0,1011.68,702.88
2016,7,24,12,15,782.0,216.0,1.2,29.0,961.0,1013.0,703.64
2016,7,24,12,30,782.0,216.0,1.2,29.0,961.0,1011.31,702.66
2016,7,24,12,45,794.0,206.0,1.25,29.5,957.0,1008.56,700.64
2016,7,24,13,0,806.0,196.0,1.3,30.0,953.0,1002.56,696.75
2016,7,24,13,15,802.0,195.0,1.3,30.0,937.5,986.75,687.58
2016,7,24,13,30,798.0,194.0,1.3,30.0,922.0,968.07,676.84
2016,7,24,13,45,775.0,202.0,1.35,30.0,894.5,941.19,661.82
2016,7,24,14,0,752.0,210.0,1.4,30.0,867.0,909.24,643.58
2016,7,24,14,15,742.0,207.0,1.4,29.5,837.5,876.05,625.03
2016,7,24,14,30,732.0,204.0,1.4,29.0,808.0,840.96,605.03
2016,7,24,14,45,729.0,195.0,1.45,29.0,775.0,803.83,582.83
2016,7,24,15,0,726.0,186.0,1.5,29.0,742.0,764.71,558.63
2016,7,24,15,15,710.5,181.5,1.45,28.5,701.5,718.99,529.12
2016,7,24,15,30,695.0,177.0,1.4,28.0,661.0,672.61,498.52
2016,7,24,15,45,700.0,161.5,1.4,27.5,621.0,628.28,469.39
2016,7,24,16,0,705.0,146.0,1.4,27.0,581.0,581.92,437.79
2016,7,24,16,15,680.5,140.0,1.35,26.5,532.5,526.58,398.01
2016,7,24,16,30,656.0,134.0,1.3,26.0,484.0,472.38,357.89
2016,7,24,16,45,650.0,120.5,1.3,25.5,437.5,420.69,318.55
2016,7,24,17,0,644.0,107.0,1.3,25.0,391.0,368.76,277.43
2016,7,24,17,15,604.0,99.5,1.25,24.0,339.5,310.75,230.95
2016,7,24,17,30,564.0,92.0,1.2,23.0,288.0,256.61,186.36
2016,7,24,17,45,527.0,80.5,1.15,22.0,239.5,203.41,141.84
2016,7,24,18,0,490.0,69.0,1.1,21.0,191.0,154.22,100.77
2016,7,24,18,15,413.0,58.5,1.0,20.0,145.0,105.23,63.23
2016,7,24,18,30,336.0,48.0,0.9,19.0,99.0,64.37,35.38
2016,7,24,18,45,231.5,33.5,0.85,18.5,62.5,29.07,15.26
2016,7,24,19,0,127.0,19.0,0.8,18.0,26.0,14.85,0.0
2016,7,24,19,15,63.5,9.5,0.8,17.5,13.0,9.34,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,5,15,63.5,10.0,0.6,13.5,13.5,9.83,0.0
2016,7,25,5,30,127.0,20.0,0.6,14.0,27.0,15.59,0.0
2016,7,25,5,45,227.0,35.5,0.6,14.5,64.5,32.47,17.63
2016,7,25,6,0,327.0,51.0,0.6,15.0,102.0,68.77,39.6
2016,7,25,6,15,400.0,62.5,0.55,15.5,148.0,109.4,68.51
2016,7,25,6,30,473.0,74.0,0.5,16.0,194.0,159.16,107.79
2016,7,25,6,45,526.0,83.0,0.5,16.5,244.5,209.09,149.67
2016,7,25,7,0,579.0,92.0,0.5,17.0,295.0,264.82,196.59
2016,7,25,7,15,617.5,99.0,0.5,17.5,346.5,318.97,242.03
2016,7,25,7,30,656.0,106.0,0.5,18.0,398.0,376.78,289.13
2016,7,25,7,45,681.5,113.0,0.55,19.0,448.5,431.91,332.5
2016,7,25,8,0,707.0,120.0,0.6,20.0,499.0,488.75,375.53
2016,7,25,8,15,729.5,124.5,0.6,20.5,547.5,542.81,415.35
2016,7,25,8,30,752.0,129.0,0.6,21.0,596.0,597.68,454.34
2016,7,25,8,45,763.0,136.0,0.65,22.0,640.0,648.02,488.36
2016,7,25,9,0,774.0,143.0,0.7,23.0,684.0,696.94,520.34
2016,7,25,9,15,787.5,146.5,0.75,23.5,724.5,743.59,550.51
2016,7,25,9,30,801.0,150.0,0.8,24.0,765.0,789.17,578.58
2016,7,25,9,45,833.5,141.0,0.85,24.5,806.5,836.4,607.29
2016,7,25,10,0,866.0,132.0,0.9,25.0,848.0,879.82,633.12
2016,7,25,10,15,873.0,133.5,0.95,25.5,877.5,913.69,652.65
2016,7,25,10,30,880.0,135.0,1.0,26.0,907.0,945.07,670.59
2016,7,25,10,45,871.5,144.5,1.05,26.5,925.0,967.32,682.81
2016,7,25,11,0,863.0,154.0,1.1,27.0,943.0,991.35,696.22
2016,7,25,11,15,866.5,155.0,1.1,27.0,958.0,1004.67,703.54
2016,7,25,11,30,870.0,156.0,1.1,27.0,973.0,1020.18,712.41
2016,7,25,11,45,860.5,164.0,1.15,27.5,977.0,1032.83,719.1
2016,7,25,12,0,851.0,172.0,1.2,28.0,981.0,1036.25,720.33
2016,7,25,12,15,851.0,172.0,1.2,28.0,981.0,1037.68,721.1
2016,7,25,12,30,851.0,172.0,1.2,28.0,981.0,1035.85,720.04
2016,7,25,12,45,858.0,166.0,1.25,28.5,976.0,1031.59,717.13
2016,7,25,13,0,865.0,160.0,1.3,29.0,971.0,1023.95,712.29
2016,7,25,13,15,861.0,159.0,1.3,28.5,955.5,1007.38,704.11
2016,7,25,13,30,857.0,158.0,1.3,28.0,940.0,987.74,694.19
2016,7,25,13,45,843.0,161.5,1.35,28.0,914.5,960.42,678.92
2016,7,25,14,0,829.0,165.0,1.4,28.0,889.0,930.71,662.1
2016,7,25,14,15,820.5,163.0,1.35,28.0,859.5,898.11,641.98
2016,7,25,14,30,812.0,161.0,1.3,28.0,830.0,863.27,620.38
2016,7,25,14,45,807.5,155.0,1.3,28.0,796.0,825.63,597.49
2016,7,25,15,0,803.0,149.0,1.3,28.0,762.0,785.87,572.99
2016,7,25,15,15,788.5,145.5,1.25,27.5,721.0,739.23,544.2
2016,7,25,15,30,774.0,142.0,1.2,27.0,680.0,691.64,513.23
2016,7,25,15,45,773.0,131.0,1.2,26.5,638.0,644.7,482.25
2016,7,25,16,0,772.0,120.0,1.2,26.0,596.0,596.08,448.99
2016,7,25,16,15,750.0,116.0,1.15,25.5,547.0,541.0,409.33
2016,7,25,16,30,728.0,112.0,1.1,25.0,498.0,486.67,368.95
2016,7,25,16,45,718.5,101.0,1.1,24.5,450.0,432.11,327.3
2016,7,25,17,0,709.0,90.0,1.1,24.0,402.0,377.58,283.95
2016,7,25,17,15,671.0,84.5,1.05,23.0,349.5,318.77,236.39
2016,7,25,17,30,633.0,79.0,1.0,22.0,297.0,263.52,190.36
2016,7,25,17,45,594.5,70.0,0.95,21.5,247.5,208.55,143.64
2016,7,25,18,0,556.0,61.0,0.9,21.0,198.0,157.7,100.73
2016,7,25,18,15,479.0,52.0,0.8,20.0,150.5,106.47,61.39
2016,7,25,18,30,402.0,43.0,0.7,19.0,103.0,64.1,33.01
2016,7,25,18,45,287.0,30.5,0.65,18.5,65.0,26.86,13.32
2016,7,25,19,0,172.0,18.0,0.6,18.0,27.0,14.15,0.0
2016,7,25,19,15,86.0,9.0,0.6,17.5,13.5,8.85,0.0
2016,7,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,15,67.0,10.0,0.55,14.5,13.5,9.83,0.0
2016,7,26,5,30,134.0,20.0,0.5,15.0,27.0,15.64,0.0
2016,7,26,5,45,236.0,34.5,0.45,16.0,64.0,31.37,16.66
2016,7,26,6,0,338.0,49.0,0.4,17.0,101.0,67.29,37.75
2016,7,26,6,15,411.0,60.0,0.35,17.5,147.0,108.69,66.84
2016,7,26,6,30,484.0,71.0,0.3,18.0,193.0,157.74,105.12
2016,7,26,6,45,536.0,79.5,0.3,19.0,243.5,207.54,146.26
2016,7,26,7,0,588.0,88.0,0.3,20.0,294.0,263.02,192.11
2016,7,26,7,15,626.0,95.0,0.3,21.0,345.5,317.48,236.71
2016,7,26,7,30,664.0,102.0,0.3,22.0,397.0,375.53,282.67
2016,7,26,7,45,690.0,108.0,0.3,23.0,447.0,430.34,324.65
2016,7,26,8,0,716.0,114.0,0.3,24.0,497.0,486.88,366.16
2016,7,26,8,15,738.0,118.5,0.3,25.0,545.5,541.11,404.34
2016,7,26,8,30,760.0,123.0,0.3,26.0,594.0,596.08,441.47
2016,7,26,8,45,773.0,128.5,0.35,27.0,638.0,646.32,474.49
2016,7,26,9,0,786.0,134.0,0.4,28.0,682.0,695.99,506.06
2016,7,26,9,15,799.5,137.0,0.45,28.5,722.5,742.64,534.97
2016,7,26,9,30,813.0,140.0,0.5,29.0,763.0,788.2,562.18
2016,7,26,9,45,831.5,138.0,0.55,30.0,800.5,831.43,586.34
2016,7,26,10,0,850.0,136.0,0.6,31.0,838.0,873.37,609.29
2016,7,26,10,15,857.0,137.5,0.65,31.5,866.5,903.32,625.82
2016,7,26,10,30,864.0,139.0,0.7,32.0,895.0,934.3,643.04
2016,7,26,10,45,862.0,145.0,0.8,32.5,915.0,958.78,657.2
2016,7,26,11,0,860.0,151.0,0.9,33.0,935.0,980.12,669.56
2016,7,26,11,15,863.0,152.0,0.9,33.0,950.0,998.17,679.5
2016,7,26,11,30,866.0,153.0,0.9,33.0,965.0,1013.15,687.72
2016,7,26,11,45,861.5,157.5,0.95,33.5,970.5,1021.03,691.45
2016,7,26,12,0,857.0,162.0,1.0,34.0,976.0,1031.93,697.12
2016,7,26,12,15,857.0,162.0,1.05,34.0,975.5,1033.37,698.72
2016,7,26,12,30,857.0,162.0,1.1,34.0,975.0,1031.53,698.61
2016,7,26,12,45,860.0,158.0,1.15,34.0,968.5,1019.24,692.47
2016,7,26,13,0,863.0,154.0,1.2,34.0,962.0,1009.99,688.29
2016,7,26,13,15,859.0,153.0,1.2,34.0,946.5,993.68,679.09
2016,7,26,13,30,855.0,152.0,1.2,34.0,931.0,979.52,671.31
2016,7,26,13,45,847.5,151.5,1.2,34.0,907.5,954.21,656.84
2016,7,26,14,0,840.0,151.0,1.2,34.0,884.0,926.22,640.84
2016,7,26,14,15,832.0,149.0,1.2,33.5,854.5,893.76,623.32
2016,7,26,14,30,824.0,147.0,1.2,33.0,825.0,859.01,604.19
2016,7,26,14,45,816.0,143.0,1.2,33.0,790.0,820.1,581.01
2016,7,26,15,0,808.0,139.0,1.2,33.0,755.0,779.29,556.39
2016,7,26,15,15,794.5,135.5,1.2,32.5,714.0,733.19,529.08
2016,7,26,15,30,781.0,132.0,1.2,32.0,673.0,686.04,499.82
2016,7,26,15,45,767.5,126.5,1.2,32.0,628.5,636.08,466.16
2016,7,26,16,0,754.0,121.0,1.2,32.0,584.0,585.6,431.21
2016,7,26,16,15,731.0,116.5,1.2,31.5,535.5,530.29,392.57
2016,7,26,16,30,708.0,112.0,1.2,31.0,487.0,475.87,353.21
2016,7,26,16,45,682.0,105.5,1.2,30.5,436.5,419.26,310.89
2016,7,26,17,0,656.0,99.0,1.2,30.0,386.0,364.44,268.38
2016,7,26,17,15,617.0,92.5,1.15,29.0,335.0,307.13,223.19
2016,7,26,17,30,578.0,86.0,1.1,28.0,284.0,253.56,179.73
2016,7,26,17,45,525.5,77.0,1.05,27.5,234.0,198.37,134.63
2016,7,26,18,0,473.0,68.0,1.0,27.0,184.0,148.95,94.69
2016,7,26,18,15,398.0,57.0,0.9,25.5,138.5,100.83,58.89
2016,7,26,18,30,323.0,46.0,0.8,24.0,93.0,60.7,32.3
2016,7,26,18,45,216.5,31.0,0.75,23.0,57.5,26.0,14.83
2016,7,26,19,0,110.0,16.0,0.7,22.0,22.0,12.44,0.0
2016,7,26,19,15,55.0,8.0,0.65,21.5,11.0,7.86,0.0
2016,7,26,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,31.0,7.5,0.4,16.5,9.0,7.37,0.0
2016,7,27,5,30,62.0,15.0,0.4,17.0,18.0,12.82,0.0
2016,7,27,5,45,137.5,33.5,0.45,17.5,51.0,28.76,15.54
2016,7,27,6,0,213.0,52.0,0.5,18.0,84.0,60.71,36.7
2016,7,27,6,15,275.5,68.0,0.5,18.5,126.5,97.56,63.31
2016,7,27,6,30,338.0,84.0,0.5,19.0,169.0,141.64,97.68
2016,7,27,6,45,395.5,95.5,0.5,20.0,216.5,187.4,134.58
2016,7,27,7,0,453.0,107.0,0.5,21.0,264.0,239.5,176.82
2016,7,27,7,15,492.0,116.5,0.5,22.0,312.5,289.26,217.15
2016,7,27,7,30,531.0,126.0,0.5,23.0,361.0,342.85,259.38
2016,7,27,7,45,568.0,131.5,0.5,24.0,410.5,396.65,300.45
2016,7,27,8,0,605.0,137.0,0.5,25.0,460.0,452.16,341.36
2016,7,27,8,15,629.0,143.5,0.55,25.5,506.5,504.09,379.32
2016,7,27,8,30,653.0,150.0,0.6,26.0,553.0,557.18,416.99
2016,7,27,8,45,672.0,154.5,0.65,27.0,596.5,605.86,449.67
2016,7,27,9,0,691.0,159.0,0.7,28.0,640.0,654.67,481.45
2016,7,27,9,15,706.0,163.0,0.75,28.5,679.5,699.86,510.86
2016,7,27,9,30,721.0,167.0,0.8,29.0,719.0,744.33,538.87
2016,7,27,9,45,724.5,174.5,0.9,29.5,751.0,781.97,562.0
2016,7,27,10,0,728.0,182.0,1.0,30.0,783.0,817.65,583.73
2016,7,27,10,15,737.0,184.5,1.05,30.5,811.0,850.96,603.11
2016,7,27,10,30,746.0,187.0,1.1,31.0,839.0,879.57,619.4
2016,7,27,10,45,750.5,190.5,1.15,31.5,860.5,905.33,633.88
2016,7,27,11,0,755.0,194.0,1.2,32.0,882.0,928.59,646.8
2016,7,27,11,15,759.5,195.0,1.2,32.0,896.5,946.74,657.17
2016,7,27,11,30,764.0,196.0,1.2,32.0,911.0,962.18,665.99
2016,7,27,11,45,765.5,197.5,1.25,32.0,918.5,972.34,672.49
2016,7,27,12,0,767.0,199.0,1.3,32.0,926.0,979.59,677.39
2016,7,27,12,15,767.0,199.0,1.3,32.0,926.0,980.88,678.04
2016,7,27,12,30,767.0,199.0,1.3,32.0,926.0,979.21,677.07
2016,7,27,12,45,770.5,194.5,1.3,32.5,920.0,973.53,672.45
2016,7,27,13,0,774.0,190.0,1.3,33.0,914.0,964.83,666.16
2016,7,27,13,15,770.0,189.0,1.3,32.5,899.0,949.39,658.58
2016,7,27,13,30,766.0,188.0,1.3,32.0,884.0,931.2,649.41
2016,7,27,13,45,764.0,183.5,1.3,32.0,863.0,908.69,636.3
2016,7,27,14,0,762.0,179.0,1.3,32.0,842.0,883.56,621.58
2016,7,27,14,15,753.0,176.5,1.3,31.5,813.5,851.74,603.84
2016,7,27,14,30,744.0,174.0,1.3,31.0,785.0,819.93,585.97
2016,7,27,14,45,742.5,165.5,1.3,31.0,753.0,784.04,564.09
2016,7,27,15,0,741.0,157.0,1.3,31.0,721.0,746.02,540.64
2016,7,27,15,15,726.5,153.0,1.25,30.5,681.0,700.98,512.4
2016,7,27,15,30,712.0,149.0,1.2,30.0,641.0,655.15,482.32
2016,7,27,15,45,708.0,138.5,1.2,29.5,600.0,609.07,451.93
2016,7,27,16,0,704.0,128.0,1.2,29.0,559.0,561.75,419.64
2016,7,27,16,15,681.0,123.0,1.15,28.5,512.0,508.3,381.35
2016,7,27,16,30,658.0,118.0,1.1,28.0,465.0,455.85,342.62
2016,7,27,16,45,643.5,107.5,1.1,27.5,418.0,403.05,302.62
2016,7,27,17,0,629.0,97.0,1.1,27.0,371.0,350.92,261.58
2016,7,27,17,15,590.5,90.5,1.05,26.0,321.5,295.28,217.12
2016,7,27,17,30,552.0,84.0,1.0,25.0,272.0,243.35,174.46
2016,7,27,17,45,512.5,73.5,0.95,24.5,225.0,191.24,130.95
2016,7,27,18,0,473.0,63.0,0.9,24.0,178.0,143.44,91.38
2016,7,27,18,15,398.5,53.0,0.8,23.0,134.0,96.43,55.95
2016,7,27,18,30,324.0,43.0,0.7,22.0,90.0,58.02,30.53
2016,7,27,18,45,162.0,32.5,0.65,21.5,56.0,26.52,15.14
2016,7,27,19,0,0.0,22.0,0.6,21.0,22.0,20.18,0.0
2016,7,27,19,15,0.0,11.0,0.55,20.5,11.0,10.81,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,15,72.5,9.0,0.4,14.5,12.5,8.85,0.0
2016,7,28,5,30,145.0,18.0,0.4,15.0,25.0,14.06,0.0
2016,7,28,5,45,251.5,30.5,0.4,15.5,60.5,27.62,13.83
2016,7,28,6,0,358.0,43.0,0.4,16.0,96.0,62.73,33.62
2016,7,28,6,15,431.0,52.5,0.4,16.5,141.0,102.93,61.51
2016,7,28,6,30,504.0,62.0,0.4,17.0,186.0,151.55,99.67
2016,7,28,6,45,553.5,69.0,0.4,18.0,235.0,200.36,140.57
2016,7,28,7,0,603.0,76.0,0.4,19.0,284.0,254.53,186.08
2016,7,28,7,15,639.0,81.5,0.4,19.5,334.0,307.58,230.75
2016,7,28,7,30,675.0,87.0,0.4,20.0,384.0,363.98,276.82
2016,7,28,7,45,701.5,91.5,0.45,21.0,433.5,418.06,319.44
2016,7,28,8,0,728.0,96.0,0.5,22.0,483.0,474.3,362.06
2016,7,28,8,15,748.0,99.5,0.5,22.5,530.0,526.8,400.73
2016,7,28,8,30,768.0,103.0,0.5,23.0,577.0,579.82,438.38
2016,7,28,8,45,781.5,107.0,0.55,24.0,620.0,629.32,471.91
2016,7,28,9,0,795.0,111.0,0.6,25.0,663.0,678.21,503.73
2016,7,28,9,15,807.0,113.5,0.65,25.5,702.5,723.59,532.0
2016,7,28,9,30,819.0,116.0,0.7,26.0,742.0,767.74,559.05
2016,7,28,9,45,828.0,118.0,0.75,27.0,776.0,804.69,579.92
2016,7,28,10,0,837.0,120.0,0.8,28.0,810.0,842.14,600.86
2016,7,28,10,15,844.0,121.5,0.85,28.0,838.0,875.22,621.18
2016,7,28,10,30,851.0,123.0,0.9,28.0,866.0,905.9,639.98
2016,7,28,10,45,844.5,131.5,0.95,28.5,884.0,928.49,652.47
2016,7,28,11,0,838.0,140.0,1.0,29.0,902.0,947.79,663.02
2016,7,28,11,15,841.0,141.0,1.05,29.0,916.5,965.51,674.0
2016,7,28,11,30,844.0,142.0,1.1,29.0,931.0,980.23,683.25
2016,7,28,11,45,835.0,149.0,1.15,29.5,935.0,986.0,685.8
2016,7,28,12,0,826.0,156.0,1.2,30.0,939.0,994.6,690.26
2016,7,28,12,15,826.0,156.0,1.2,30.0,938.5,995.97,690.93
2016,7,28,12,30,826.0,156.0,1.2,30.0,938.0,994.18,689.89
2016,7,28,12,45,821.5,157.0,1.25,30.0,929.5,985.78,685.81
2016,7,28,13,0,817.0,158.0,1.3,30.0,921.0,974.33,679.99
2016,7,28,13,15,813.5,157.0,1.3,30.0,905.5,958.81,670.99
2016,7,28,13,30,810.0,156.0,1.3,30.0,890.0,940.38,660.29
2016,7,28,13,45,800.0,156.5,1.3,30.0,867.0,914.62,645.08
2016,7,28,14,0,790.0,157.0,1.3,30.0,844.0,886.44,628.4
2016,7,28,14,15,781.5,155.0,1.25,29.5,815.5,854.82,610.04
2016,7,28,14,30,773.0,153.0,1.2,29.0,787.0,821.09,590.22
2016,7,28,14,45,767.0,147.5,1.2,29.0,753.5,783.91,567.45
2016,7,28,15,0,761.0,142.0,1.2,29.0,720.0,744.83,543.21
2016,7,28,15,15,747.0,139.0,1.15,28.5,680.5,700.63,515.78
2016,7,28,15,30,733.0,136.0,1.1,28.0,641.0,656.1,486.51
2016,7,28,15,45,726.0,127.0,1.1,28.0,599.5,608.62,453.99
2016,7,28,16,0,719.0,118.0,1.1,28.0,558.0,560.14,419.84
2016,7,28,16,15,696.5,113.5,1.05,27.5,510.5,506.76,381.45
2016,7,28,16,30,674.0,109.0,1.0,27.0,463.0,454.31,342.52
2016,7,28,16,45,657.0,100.5,1.0,26.5,416.0,401.53,302.31
2016,7,28,17,0,640.0,92.0,1.0,26.0,369.0,349.65,261.25
2016,7,28,17,15,601.5,85.5,0.95,25.0,319.5,293.43,216.11
2016,7,28,17,30,563.0,79.0,0.9,24.0,270.0,240.92,172.75
2016,7,28,17,45,519.0,70.0,0.85,23.5,222.5,188.64,129.01
2016,7,28,18,0,475.0,61.0,0.8,23.0,175.0,141.16,89.73
2016,7,28,18,15,400.5,51.0,0.75,22.0,131.5,94.12,54.23
2016,7,28,18,30,326.0,41.0,0.7,21.0,88.0,55.68,28.84
2016,7,28,18,45,222.5,28.0,0.7,20.5,54.0,22.77,12.05
2016,7,28,19,0,119.0,15.0,0.7,20.0,20.0,11.7,0.0
2016,7,28,19,15,59.5,7.5,0.65,19.5,10.0,7.37,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.0,7.0,0.4,15.0,9.0,6.88,0.0
2016,7,29,5,30,72.0,14.0,0.4,15.0,18.0,10.8,0.0
2016,7,29,5,45,152.0,31.5,0.4,15.5,50.5,26.74,13.98
2016,7,29,6,0,232.0,49.0,0.4,16.0,83.0,58.7,34.79
2016,7,29,6,15,298.0,63.5,0.4,16.5,125.0,95.53,61.14
2016,7,29,6,30,364.0,78.0,0.4,17.0,167.0,139.99,95.88
2016,7,29,6,45,418.5,88.5,0.45,18.0,214.5,185.42,133.1
2016,7,29,7,0,473.0,99.0,0.5,19.0,262.0,236.85,175.53
2016,7,29,7,15,512.5,108.0,0.5,19.5,310.5,287.35,217.42
2016,7,29,7,30,552.0,117.0,0.5,20.0,359.0,343.08,262.41
2016,7,29,7,45,588.0,122.0,0.55,21.0,408.0,395.66,303.53
2016,7,29,8,0,624.0,127.0,0.6,22.0,457.0,451.18,345.52
2016,7,29,8,15,647.5,132.5,0.6,22.5,504.0,502.78,383.57
2016,7,29,8,30,671.0,138.0,0.6,23.0,551.0,555.47,421.14
2016,7,29,8,45,695.0,140.0,0.65,24.0,595.5,605.74,455.53
2016,7,29,9,0,719.0,142.0,0.7,25.0,640.0,656.52,489.21
2016,7,29,9,15,733.0,145.5,0.75,25.5,679.5,701.6,518.93
2016,7,29,9,30,747.0,149.0,0.8,26.0,719.0,744.68,545.6
2016,7,29,9,45,772.0,144.0,0.85,27.0,756.5,787.94,570.89
2016,7,29,10,0,797.0,139.0,0.9,28.0,794.0,830.48,595.23
2016,7,29,10,15,805.0,141.0,0.9,28.5,822.5,864.17,614.01
2016,7,29,10,30,813.0,143.0,0.9,29.0,851.0,895.63,631.26
2016,7,29,10,45,816.0,146.0,0.95,29.5,872.0,921.04,645.47
2016,7,29,11,0,819.0,149.0,1.0,30.0,893.0,943.69,658.02
2016,7,29,11,15,823.0,150.0,1.05,30.0,908.0,962.36,669.5
2016,7,29,11,30,827.0,151.0,1.1,30.0,923.0,978.09,679.31
2016,7,29,11,45,826.5,153.0,1.15,30.5,929.5,987.36,683.95
2016,7,29,12,0,826.0,155.0,1.2,31.0,936.0,993.47,686.84
2016,7,29,12,15,826.5,155.0,1.2,31.0,936.0,995.33,687.84
2016,7,29,12,30,827.0,155.0,1.2,31.0,936.0,994.02,687.09
2016,7,29,12,45,833.0,149.5,1.3,31.0,931.0,983.53,682.54
2016,7,29,13,0,839.0,144.0,1.4,31.0,926.0,975.89,679.8
2016,7,29,13,15,835.5,143.0,1.4,30.5,911.0,960.31,672.07
2016,7,29,13,30,832.0,142.0,1.4,30.0,896.0,941.77,662.62
2016,7,29,13,45,825.5,141.0,1.4,30.0,874.0,917.58,648.35
2016,7,29,14,0,819.0,140.0,1.4,30.0,852.0,895.02,635.14
2016,7,29,14,15,811.5,138.5,1.4,29.5,823.0,864.0,617.75
2016,7,29,14,30,804.0,137.0,1.4,29.0,794.0,830.72,598.8
2016,7,29,14,45,795.5,133.5,1.4,29.0,760.0,792.48,575.23
2016,7,29,15,0,787.0,130.0,1.4,29.0,726.0,752.42,550.26
2016,7,29,15,15,773.5,127.0,1.3,28.5,686.5,707.56,521.88
2016,7,29,15,30,760.0,124.0,1.2,28.0,647.0,661.7,491.77
2016,7,29,15,45,744.0,120.0,1.2,28.0,603.0,612.45,457.71
2016,7,29,16,0,728.0,116.0,1.2,28.0,559.0,562.93,422.55
2016,7,29,16,15,705.5,111.5,1.15,27.0,511.5,509.09,384.49
2016,7,29,16,30,683.0,107.0,1.1,26.0,464.0,456.16,345.71
2016,7,29,16,45,653.0,102.0,1.1,25.5,415.0,400.49,303.06
2016,7,29,17,0,623.0,97.0,1.1,25.0,366.0,347.07,260.69
2016,7,29,17,15,584.5,90.0,1.05,24.0,316.0,291.26,215.69
2016,7,29,17,30,546.0,83.0,1.0,23.0,266.0,239.18,172.54
2016,7,29,17,45,490.0,74.5,0.95,22.5,218.0,185.58,128.06
2016,7,29,18,0,434.0,66.0,0.9,22.0,170.0,138.18,89.33
2016,7,29,18,15,360.5,54.5,0.85,21.0,126.5,91.64,54.14
2016,7,29,18,30,287.0,43.0,0.8,20.0,83.0,54.22,29.14
2016,7,29,18,45,186.5,28.0,0.75,19.5,50.0,22.09,11.31
2016,7,29,19,0,86.0,13.0,0.7,19.0,17.0,12.78,0.0
2016,7,29,19,15,43.0,6.5,0.65,18.5,8.5,6.39,0.0
2016,7,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,54.0,8.0,0.5,14.5,10.5,7.86,0.0
2016,7,30,5,30,108.0,16.0,0.5,15.0,21.0,12.48,0.0
2016,7,30,5,45,212.0,30.0,0.5,15.5,55.5,25.77,12.81
2016,7,30,6,0,316.0,44.0,0.5,16.0,90.0,59.46,32.55
2016,7,30,6,15,389.5,55.0,0.5,16.5,134.5,99.18,60.2
2016,7,30,6,30,463.0,66.0,0.5,17.0,179.0,146.86,97.43
2016,7,30,6,45,515.5,74.0,0.55,18.0,227.5,195.0,137.57
2016,7,30,7,0,568.0,82.0,0.6,19.0,276.0,248.9,182.8
2016,7,30,7,15,606.5,88.5,0.6,19.5,326.5,301.93,227.45
2016,7,30,7,30,645.0,95.0,0.6,20.0,377.0,358.64,273.86
2016,7,30,7,45,673.0,100.5,0.65,21.0,426.5,412.91,316.76
2016,7,30,8,0,701.0,106.0,0.7,22.0,476.0,469.16,359.57
2016,7,30,8,15,723.5,110.0,0.75,22.5,523.5,522.49,399.48
2016,7,30,8,30,746.0,114.0,0.8,23.0,571.0,576.63,438.72
2016,7,30,8,45,761.5,118.5,0.85,24.0,615.5,627.05,473.2
2016,7,30,9,0,777.0,123.0,0.9,25.0,660.0,677.09,506.28
2016,7,30,9,15,790.5,126.0,0.95,25.5,700.0,723.47,535.85
2016,7,30,9,30,804.0,129.0,1.0,26.0,740.0,768.77,563.9
2016,7,30,9,45,833.0,121.0,1.05,26.5,780.0,811.28,589.7
2016,7,30,10,0,862.0,113.0,1.1,27.0,820.0,855.87,616.52
2016,7,30,10,15,869.0,114.5,1.15,27.0,849.0,889.75,637.41
2016,7,30,10,30,876.0,116.0,1.2,27.0,878.0,921.15,656.78
2016,7,30,10,45,869.0,124.5,1.3,27.5,897.0,943.94,670.18
2016,7,30,11,0,862.0,133.0,1.4,28.0,916.0,963.34,681.55
2016,7,30,11,15,865.5,134.0,1.4,28.0,931.0,981.96,692.38
2016,7,30,11,30,869.0,135.0,1.4,28.0,946.0,997.51,701.37
2016,7,30,11,45,855.5,145.5,1.45,28.0,949.0,1002.61,704.81
2016,7,30,12,0,842.0,156.0,1.5,28.0,952.0,1010.37,710.12
2016,7,30,12,15,842.5,156.0,1.5,28.0,952.0,1012.25,711.14
2016,7,30,12,30,843.0,156.0,1.5,28.0,952.0,1010.89,710.35
2016,7,30,12,45,834.5,159.5,1.5,28.0,942.5,1000.98,704.44
2016,7,30,13,0,826.0,163.0,1.5,28.0,933.0,988.0,696.82
2016,7,30,13,15,822.5,162.5,1.45,27.5,918.0,972.82,688.58
2016,7,30,13,30,819.0,162.0,1.4,27.0,903.0,954.68,678.57
2016,7,30,13,45,810.5,162.0,1.4,27.0,880.0,929.53,663.58
2016,7,30,14,0,802.0,162.0,1.4,27.0,857.0,901.87,647.04
2016,7,30,14,15,794.0,159.5,1.3,27.0,828.5,869.76,626.31
2016,7,30,14,30,786.0,157.0,1.2,27.0,800.0,835.46,604.18
2016,7,30,14,45,781.0,151.5,1.2,27.0,766.5,798.57,581.54
2016,7,30,15,0,776.0,146.0,1.2,27.0,733.0,759.65,557.35
2016,7,30,15,15,762.0,142.5,1.15,26.5,693.0,714.24,529.04
2016,7,30,15,30,748.0,139.0,1.1,26.0,653.0,668.55,498.8
2016,7,30,15,45,742.0,130.5,1.1,26.0,610.5,621.45,466.39
2016,7,30,16,0,736.0,122.0,1.1,26.0,568.0,573.21,432.22
