Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,16,15,713.5,117.5,1.05,25.5,520.5,518.9,392.95
2016,7,30,16,30,691.0,113.0,1.0,25.0,473.0,465.48,353.09
2016,7,30,16,45,673.5,104.0,0.95,24.5,424.5,410.99,311.12
2016,7,30,17,0,656.0,95.0,0.9,24.0,376.0,357.42,268.37
2016,7,30,17,15,617.0,88.5,0.85,23.0,325.5,300.12,222.11
2016,7,30,17,30,578.0,82.0,0.8,22.0,275.0,246.58,177.66
2016,7,30,17,45,532.5,72.5,0.8,21.5,226.5,192.63,132.4
2016,7,30,18,0,487.0,63.0,0.8,21.0,178.0,143.68,91.79
2016,7,30,18,15,409.0,52.5,0.75,20.0,132.5,95.24,55.22
2016,7,30,18,30,331.0,42.0,0.7,19.0,87.0,55.85,29.33
2016,7,30,18,45,222.5,28.0,0.7,18.5,52.5,22.0,10.96
2016,7,30,19,0,114.0,14.0,0.7,18.0,18.0,13.76,0.0
2016,7,30,19,15,57.0,7.0,0.65,17.5,9.0,6.88,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,40.5,7.0,0.65,13.5,9.0,6.88,0.0
2016,7,31,5,30,81.0,14.0,0.6,14.0,18.0,10.86,0.0
2016,7,31,5,45,176.5,30.5,0.55,14.5,51.5,25.55,14.76
2016,7,31,6,0,272.0,47.0,0.5,15.0,85.0,58.86,33.77
2016,7,31,6,15,343.5,60.0,0.5,15.5,129.0,97.13,60.71
2016,7,31,6,30,415.0,73.0,0.5,16.0,173.0,143.63,97.07
2016,7,31,6,45,469.0,83.0,0.5,17.0,221.5,191.28,136.51
2016,7,31,7,0,523.0,93.0,0.5,18.0,270.0,245.91,181.94
2016,7,31,7,15,562.5,100.5,0.55,18.5,320.0,297.82,225.57
2016,7,31,7,30,602.0,108.0,0.6,19.0,370.0,353.59,271.3
2016,7,31,7,45,629.0,115.5,0.65,19.5,419.0,407.19,314.25
2016,7,31,8,0,656.0,123.0,0.7,20.0,468.0,462.75,357.31
2016,7,31,8,15,679.0,128.0,0.75,20.5,515.5,515.23,396.8
2016,7,31,8,30,702.0,133.0,0.8,21.0,563.0,568.68,435.78
2016,7,31,8,45,711.5,141.5,0.85,22.0,605.0,617.49,469.25
2016,7,31,9,0,721.0,150.0,0.9,23.0,647.0,665.52,501.1
2016,7,31,9,15,735.0,153.5,0.95,23.5,686.5,710.79,531.31
2016,7,31,9,30,749.0,157.0,1.0,24.0,726.0,755.18,559.43
2016,7,31,9,45,728.0,177.5,1.05,25.0,751.5,787.22,577.56
2016,7,31,10,0,707.0,198.0,1.1,26.0,777.0,815.54,593.15
2016,7,31,10,15,716.0,201.0,1.15,26.0,805.5,848.89,614.23
2016,7,31,10,30,725.0,204.0,1.2,26.0,834.0,880.32,633.94
2016,7,31,10,45,719.0,214.0,1.3,26.5,852.0,902.83,647.38
2016,7,31,11,0,713.0,224.0,1.4,27.0,870.0,922.49,659.09
2016,7,31,11,15,717.5,226.0,1.4,27.0,885.0,941.27,670.23
2016,7,31,11,30,722.0,228.0,1.4,27.0,900.0,957.43,679.77
2016,7,31,11,45,712.5,236.0,1.45,27.0,903.5,963.16,683.61
2016,7,31,12,0,703.0,244.0,1.5,27.0,907.0,965.92,685.82
2016,7,31,12,15,702.5,245.0,1.5,27.0,907.5,967.63,686.82
2016,7,31,12,30,702.0,246.0,1.5,27.0,908.0,966.53,686.17
2016,7,31,12,45,774.0,198.5,1.5,27.0,923.0,980.61,695.15
2016,7,31,13,0,846.0,151.0,1.5,27.0,938.0,989.36,700.73
2016,7,31,13,15,842.5,150.0,1.45,27.0,922.5,973.63,690.49
2016,7,31,13,30,839.0,149.0,1.4,27.0,907.0,960.04,681.97
2016,7,31,13,45,818.5,156.0,1.4,27.0,880.0,930.52,664.2
2016,7,31,14,0,798.0,163.0,1.4,27.0,853.0,898.92,645.21
2016,7,31,14,15,789.5,161.0,1.35,26.5,824.0,866.94,626.47
2016,7,31,14,30,781.0,159.0,1.3,26.0,795.0,832.82,606.19
2016,7,31,14,45,763.5,159.0,1.3,26.0,758.5,791.42,580.37
2016,7,31,15,0,746.0,159.0,1.3,26.0,722.0,750.26,554.48
2016,7,31,15,15,731.0,155.0,1.25,25.5,681.5,704.47,525.06
2016,7,31,15,30,716.0,151.0,1.2,25.0,641.0,657.93,493.88
2016,7,31,15,45,702.0,144.5,1.2,24.5,597.5,608.99,460.67
2016,7,31,16,0,688.0,138.0,1.2,24.0,554.0,559.72,426.18
2016,7,31,16,15,663.5,132.5,1.15,23.5,506.0,505.53,386.59
2016,7,31,16,30,639.0,127.0,1.1,23.0,458.0,452.53,346.68
2016,7,31,16,45,619.5,117.0,1.1,22.5,410.5,398.78,305.16
2016,7,31,17,0,600.0,107.0,1.1,22.0,363.0,346.26,263.09
2016,7,31,17,15,559.0,99.0,1.05,21.0,313.0,289.82,217.27
2016,7,31,17,30,518.0,91.0,1.0,20.0,263.0,237.46,173.66
2016,7,31,17,45,475.0,79.5,0.95,19.5,215.5,185.54,129.81
2016,7,31,18,0,432.0,68.0,0.9,19.0,168.0,138.39,90.48
2016,7,31,18,15,355.0,55.5,0.8,18.0,124.0,90.66,54.23
2016,7,31,18,30,278.0,43.0,0.7,17.0,80.0,52.6,28.72
2016,7,31,18,45,183.0,28.0,0.65,16.5,48.0,21.72,10.46
2016,7,31,19,0,88.0,13.0,0.6,16.0,16.0,12.78,0.0
2016,7,31,19,15,44.0,6.5,0.55,15.5,8.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,83.5,7.5,0.45,14.5,10.5,7.37,0.0
2016,8,1,5,30,167.0,15.0,0.4,15.0,21.0,14.74,0.0
2016,8,1,5,45,290.5,25.5,0.4,15.5,57.0,21.69,11.38
2016,8,1,6,0,414.0,36.0,0.4,16.0,93.0,57.69,27.99
2016,8,1,6,15,489.0,43.5,0.4,16.5,139.0,99.17,55.89
2016,8,1,6,30,564.0,51.0,0.4,17.0,185.0,149.29,95.07
2016,8,1,6,45,289.0,84.0,0.45,17.5,153.5,149.31,108.33
2016,8,1,7,0,14.0,117.0,0.5,18.0,122.0,116.58,90.96
2016,8,1,7,15,24.5,140.0,0.5,18.5,150.0,143.44,112.46
2016,8,1,7,30,35.0,163.0,0.5,19.0,178.0,172.37,135.06
2016,8,1,7,45,23.5,170.5,0.5,19.5,181.0,175.75,137.15
2016,8,1,8,0,12.0,178.0,0.5,20.0,184.0,178.64,138.71
2016,8,1,8,15,154.5,215.5,0.55,20.5,309.5,300.37,233.73
2016,8,1,8,30,297.0,253.0,0.6,21.0,435.0,435.81,334.68
2016,8,1,8,45,574.0,170.0,0.65,22.0,553.5,555.51,423.37
2016,8,1,9,0,851.0,87.0,0.7,23.0,672.0,689.86,518.0
2016,8,1,9,15,862.5,89.0,0.75,23.5,712.5,736.43,546.2
2016,8,1,9,30,874.0,91.0,0.8,24.0,753.0,781.59,574.06
2016,8,1,9,45,875.5,96.5,0.85,24.5,786.0,820.5,597.46
2016,8,1,10,0,877.0,102.0,0.9,25.0,819.0,856.84,619.0
2016,8,1,10,15,884.0,103.0,0.95,25.5,847.5,890.7,638.79
2016,8,1,10,30,891.0,104.0,1.0,26.0,876.0,922.03,656.84
2016,8,1,10,45,896.0,105.0,1.05,26.5,898.0,948.78,671.97
2016,8,1,11,0,901.0,106.0,1.1,27.0,920.0,972.59,685.27
2016,8,1,11,15,904.0,106.5,1.15,27.0,935.5,990.87,696.57
2016,8,1,11,30,907.0,107.0,1.2,27.0,951.0,1005.93,706.04
2016,8,1,11,45,909.5,107.0,1.25,27.5,958.5,1016.66,711.59
2016,8,1,12,0,912.0,107.0,1.3,28.0,966.0,1024.02,715.21
2016,8,1,12,15,912.0,107.0,1.3,28.0,966.0,1025.45,715.94
2016,8,1,12,30,912.0,107.0,1.3,28.0,966.0,1023.44,714.77
2016,8,1,12,45,908.5,108.0,1.35,28.0,957.5,1015.56,711.0
2016,8,1,13,0,905.0,109.0,1.4,28.0,949.0,1004.32,705.31
2016,8,1,13,15,902.5,108.5,1.4,27.5,934.0,989.23,697.94
2016,8,1,13,30,900.0,108.0,1.4,27.0,919.0,970.91,688.63
2016,8,1,13,45,897.5,105.5,1.4,27.0,897.0,947.38,674.75
2016,8,1,14,0,895.0,103.0,1.4,27.0,875.0,920.81,658.99
2016,8,1,14,15,888.5,101.5,1.4,26.5,846.5,888.82,641.02
2016,8,1,14,30,882.0,100.0,1.4,26.0,818.0,854.28,621.23
2016,8,1,14,45,876.5,97.0,1.4,26.0,783.5,816.63,598.0
2016,8,1,15,0,871.0,94.0,1.4,26.0,749.0,776.72,573.04
2016,8,1,15,15,859.5,92.0,1.4,25.5,708.5,731.32,545.16
2016,8,1,15,30,848.0,90.0,1.4,25.0,668.0,684.55,515.83
2016,8,1,15,45,834.0,87.0,1.4,25.0,623.5,633.99,481.12
2016,8,1,16,0,820.0,84.0,1.4,25.0,579.0,582.76,444.06
2016,8,1,16,15,801.0,81.5,1.35,24.0,530.5,529.3,405.48
2016,8,1,16,30,782.0,79.0,1.3,23.0,482.0,475.49,365.14
2016,8,1,16,45,756.0,75.5,1.3,22.5,431.5,418.15,320.14
2016,8,1,17,0,730.0,72.0,1.3,22.0,381.0,362.49,274.78
2016,8,1,17,15,694.0,67.5,1.25,21.0,330.0,304.38,226.54
2016,8,1,17,30,658.0,63.0,1.2,20.0,279.0,249.61,179.71
2016,8,1,17,45,608.0,57.0,1.2,19.5,229.0,192.81,131.04
2016,8,1,18,0,558.0,51.0,1.2,19.0,179.0,142.31,88.46
2016,8,1,18,15,479.0,43.0,1.15,18.0,133.0,92.33,50.46
2016,8,1,18,30,400.0,35.0,1.1,17.0,87.0,51.49,24.31
2016,8,1,18,45,273.0,23.5,1.05,16.5,52.0,17.98,7.25
2016,8,1,19,0,146.0,12.0,1.0,16.0,17.0,11.8,0.0
2016,8,1,19,15,73.0,6.0,0.95,15.5,8.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,77.0,7.5,0.7,13.5,10.5,7.37,0.0
2016,8,2,5,30,154.0,15.0,0.7,14.0,21.0,14.74,0.0
2016,8,2,5,45,282.5,26.0,0.7,14.5,57.5,21.73,11.18
2016,8,2,6,0,411.0,37.0,0.7,15.0,94.0,57.93,28.51
2016,8,2,6,15,490.0,45.0,0.65,15.5,141.0,100.13,56.89
2016,8,2,6,30,569.0,53.0,0.6,16.0,188.0,151.47,97.05
2016,8,2,6,45,349.5,91.5,0.6,16.5,181.0,170.39,123.86
2016,8,2,7,0,130.0,130.0,0.6,17.0,174.0,163.5,126.61
2016,8,2,7,15,442.0,101.0,0.6,17.5,285.5,254.22,194.87
2016,8,2,7,30,754.0,72.0,0.6,18.0,397.0,378.61,290.59
2016,8,2,7,45,782.5,75.0,0.6,18.5,449.0,436.27,336.61
2016,8,2,8,0,811.0,78.0,0.6,19.0,501.0,495.78,382.79
2016,8,2,8,15,831.5,81.0,0.6,19.5,551.0,551.86,424.72
2016,8,2,8,30,852.0,84.0,0.6,20.0,601.0,608.56,465.49
2016,8,2,8,45,868.0,86.0,0.65,21.0,647.5,661.38,501.73
2016,8,2,9,0,884.0,88.0,0.7,22.0,694.0,713.61,534.93
2016,8,2,9,15,896.0,90.0,0.75,22.5,736.0,761.98,565.19
2016,8,2,9,30,908.0,92.0,0.8,23.0,778.0,808.88,594.0
2016,8,2,9,45,910.5,97.0,0.85,23.5,812.5,849.37,618.24
2016,8,2,10,0,913.0,102.0,0.9,24.0,847.0,887.26,640.6
2016,8,2,10,15,920.0,103.0,0.95,24.0,877.0,922.23,662.2
2016,8,2,10,30,927.0,104.0,1.0,24.0,907.0,954.54,682.08
2016,8,2,10,45,928.0,108.0,1.05,24.5,928.5,981.52,697.27
2016,8,2,11,0,929.0,112.0,1.1,25.0,950.0,1005.25,710.48
2016,8,2,11,15,932.5,112.5,1.1,25.0,965.5,1024.49,721.44
2016,8,2,11,30,936.0,113.0,1.1,25.0,981.0,1040.39,730.48
2016,8,2,11,45,934.5,115.5,1.15,25.5,988.0,1049.98,735.32
2016,8,2,12,0,933.0,118.0,1.2,26.0,995.0,1056.03,738.2
2016,8,2,12,15,932.5,118.0,1.2,26.0,994.5,1056.98,738.64
2016,8,2,12,30,932.0,118.0,1.2,26.0,994.0,1054.41,737.14
2016,8,2,12,45,927.5,119.5,1.25,26.5,985.0,1045.89,731.68
2016,8,2,13,0,923.0,121.0,1.3,27.0,976.0,1033.96,724.3
2016,8,2,13,15,919.0,120.0,1.3,27.0,959.5,1016.63,714.28
2016,8,2,13,30,915.0,119.0,1.3,27.0,943.0,996.04,702.38
2016,8,2,13,45,908.0,119.0,1.3,27.0,919.0,970.54,687.48
2016,8,2,14,0,901.0,119.0,1.3,27.0,895.0,942.15,670.81
2016,8,2,14,15,893.5,117.5,1.3,26.5,864.5,909.06,652.41
2016,8,2,14,30,886.0,116.0,1.3,26.0,834.0,873.45,632.22
2016,8,2,14,45,879.5,112.0,1.3,26.0,798.5,833.77,607.92
2016,8,2,15,0,873.0,108.0,1.3,26.0,763.0,791.88,581.93
2016,8,2,15,15,860.5,105.5,1.3,25.5,721.0,745.08,553.41
2016,8,2,15,30,848.0,103.0,1.3,25.0,679.0,698.55,524.54
2016,8,2,15,45,833.0,99.5,1.3,25.0,633.0,646.39,488.45
2016,8,2,16,0,818.0,96.0,1.3,25.0,587.0,593.67,450.63
2016,8,2,16,15,796.5,92.5,1.25,24.5,537.0,537.08,409.31
2016,8,2,16,30,775.0,89.0,1.2,24.0,487.0,481.12,367.04
2016,8,2,16,45,746.5,85.0,1.2,23.5,435.0,422.44,321.47
2016,8,2,17,0,718.0,81.0,1.2,23.0,383.0,365.06,275.26
2016,8,2,17,15,678.5,75.5,1.15,22.0,330.5,305.25,226.18
2016,8,2,17,30,639.0,70.0,1.1,21.0,278.0,249.19,178.85
2016,8,2,17,45,581.5,63.5,1.1,20.5,227.0,192.15,130.68
2016,8,2,18,0,524.0,57.0,1.1,20.0,176.0,141.44,88.66
2016,8,2,18,15,439.0,47.5,1.05,19.0,130.0,91.4,51.17
2016,8,2,18,30,354.0,38.0,1.0,18.0,84.0,51.25,25.55
2016,8,2,18,45,219.5,25.0,0.95,17.5,49.5,19.59,7.77
2016,8,2,19,0,85.0,12.0,0.9,17.0,15.0,11.8,0.0
2016,8,2,19,15,42.5,6.0,0.9,16.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,42.5,7.0,0.85,13.5,8.5,0.0,0.0
2016,8,3,5,30,85.0,14.0,0.8,14.0,17.0,13.76,0.0
2016,8,3,5,45,209.0,28.5,0.8,15.0,52.5,23.07,11.83
2016,8,3,6,0,333.0,43.0,0.8,16.0,88.0,58.55,31.53
2016,8,3,6,15,416.5,53.5,0.75,16.5,134.5,99.1,58.94
2016,8,3,6,30,500.0,64.0,0.7,17.0,181.0,149.38,97.76
2016,8,3,6,45,559.5,71.0,0.65,17.5,232.0,200.22,140.24
2016,8,3,7,0,619.0,78.0,0.6,18.0,283.0,257.62,188.69
2016,8,3,7,15,658.5,83.5,0.6,18.5,335.5,312.89,235.59
2016,8,3,7,30,698.0,89.0,0.6,19.0,388.0,371.9,284.21
2016,8,3,7,45,727.5,93.5,0.65,19.5,440.0,428.78,330.04
2016,8,3,8,0,757.0,98.0,0.7,20.0,492.0,488.04,376.11
2016,8,3,8,15,779.0,102.0,0.7,20.5,541.5,543.86,417.7
2016,8,3,8,30,801.0,106.0,0.7,21.0,591.0,600.36,458.26
2016,8,3,8,45,815.5,110.0,0.75,22.0,636.5,652.31,493.78
2016,8,3,9,0,830.0,114.0,0.8,23.0,682.0,703.66,527.58
2016,8,3,9,15,843.0,116.5,0.8,23.5,723.5,751.47,556.89
2016,8,3,9,30,856.0,119.0,0.8,24.0,765.0,798.03,584.8
2016,8,3,9,45,869.5,119.0,0.85,24.5,801.5,838.0,608.71
2016,8,3,10,0,883.0,119.0,0.9,25.0,838.0,878.8,632.94
2016,8,3,10,15,890.5,120.5,0.95,25.5,868.0,913.85,653.25
2016,8,3,10,30,898.0,122.0,1.0,26.0,898.0,946.36,671.86
2016,8,3,10,45,883.5,135.0,1.05,26.5,914.5,967.31,683.25
2016,8,3,11,0,869.0,148.0,1.1,27.0,931.0,984.42,692.42
2016,8,3,11,15,872.5,149.0,1.1,27.0,946.5,1003.17,703.17
2016,8,3,11,30,876.0,150.0,1.1,27.0,962.0,1018.81,712.05
2016,8,3,11,45,864.0,159.5,1.15,27.0,965.5,1030.6,719.64
2016,8,3,12,0,852.0,169.0,1.2,27.0,969.0,1033.14,721.77
2016,8,3,12,15,852.0,169.0,1.2,27.0,968.5,1034.48,722.5
2016,8,3,12,30,852.0,169.0,1.2,27.0,968.0,1032.51,721.36
2016,8,3,12,45,856.0,165.0,1.25,27.0,961.5,1027.09,719.17
2016,8,3,13,0,860.0,161.0,1.3,27.0,955.0,1018.31,715.04
2016,8,3,13,15,856.0,160.0,1.3,26.5,939.5,1001.54,706.66
2016,8,3,13,30,852.0,159.0,1.3,26.0,924.0,981.69,696.49
2016,8,3,13,45,841.5,160.0,1.35,26.0,899.5,954.88,681.39
2016,8,3,14,0,831.0,161.0,1.4,26.0,875.0,925.52,664.63
2016,8,3,14,15,822.5,158.5,1.4,25.5,845.0,891.99,645.65
2016,8,3,14,30,814.0,156.0,1.4,25.0,815.0,856.2,625.02
2016,8,3,14,45,815.0,147.0,1.4,24.5,782.0,819.45,603.49
2016,8,3,15,0,816.0,138.0,1.4,24.0,749.0,780.13,579.94
2016,8,3,15,15,802.0,135.0,1.4,23.5,707.0,733.48,551.0
2016,8,3,15,30,788.0,132.0,1.4,23.0,665.0,685.79,519.77
2016,8,3,15,45,790.5,119.5,1.4,22.5,623.5,638.39,487.63
2016,8,3,16,0,793.0,107.0,1.4,22.0,582.0,588.92,452.82
2016,8,3,16,15,770.5,103.0,1.35,21.5,532.0,532.41,410.97
2016,8,3,16,30,748.0,99.0,1.3,21.0,482.0,476.35,368.08
2016,8,3,16,45,736.0,89.5,1.3,20.5,433.0,421.19,324.58
2016,8,3,17,0,724.0,80.0,1.3,20.0,384.0,365.94,279.24
2016,8,3,17,15,685.0,75.0,1.25,19.0,331.0,305.82,229.18
2016,8,3,17,30,646.0,70.0,1.2,18.0,278.0,250.05,181.37
2016,8,3,17,45,600.5,61.5,1.15,17.5,228.0,193.36,132.38
2016,8,3,18,0,555.0,53.0,1.1,17.0,178.0,141.66,88.49
2016,8,3,18,15,470.0,44.5,1.05,16.5,131.0,90.94,50.05
2016,8,3,18,30,385.0,36.0,1.0,16.0,84.0,50.1,24.17
2016,8,3,18,45,248.5,23.5,0.95,15.5,49.0,18.31,6.28
2016,8,3,19,0,112.0,11.0,0.9,15.0,14.0,10.81,0.0
2016,8,3,19,15,56.0,5.5,0.9,14.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,63.5,6.5,1.1,13.0,9.0,0.0,0.0
2016,8,4,5,30,127.0,13.0,1.1,13.0,18.0,12.78,0.0
2016,8,4,5,45,261.0,25.5,1.15,13.5,54.0,20.45,9.54
2016,8,4,6,0,395.0,38.0,1.2,14.0,90.0,56.92,28.54
2016,8,4,6,15,476.0,46.5,1.15,14.5,137.0,98.78,56.62
2016,8,4,6,30,557.0,55.0,1.1,15.0,184.0,150.04,96.78
2016,8,4,6,45,278.5,76.0,1.1,15.5,140.5,138.42,100.81
2016,8,4,7,0,0.0,97.0,1.1,16.0,97.0,93.47,73.14
2016,8,4,7,15,0.0,113.5,1.05,16.5,113.5,109.53,86.25
2016,8,4,7,30,0.0,130.0,1.0,17.0,130.0,125.65,98.99
2016,8,4,7,45,2.0,146.0,0.95,17.5,147.0,142.22,111.85
2016,8,4,8,0,4.0,162.0,0.9,18.0,164.0,159.05,124.71
2016,8,4,8,15,22.5,201.5,0.9,18.5,215.0,208.31,163.22
2016,8,4,8,30,41.0,241.0,0.9,19.0,266.0,262.13,204.3
2016,8,4,8,45,140.0,273.5,0.9,19.5,367.5,365.13,283.18
2016,8,4,9,0,239.0,306.0,0.9,20.0,469.0,474.19,363.48
2016,8,4,9,15,562.5,201.5,0.9,20.0,616.5,630.36,481.13
2016,8,4,9,30,886.0,97.0,0.9,20.0,764.0,796.09,595.65
2016,8,4,9,45,889.0,102.0,0.95,20.5,797.5,836.25,618.62
2016,8,4,10,0,892.0,107.0,1.0,21.0,831.0,873.89,641.28
2016,8,4,10,15,898.0,108.0,1.05,21.0,860.0,907.38,662.33
2016,8,4,10,30,904.0,109.0,1.1,21.0,889.0,938.22,681.66
2016,8,4,10,45,901.0,115.0,1.15,21.5,908.5,963.0,695.8
2016,8,4,11,0,898.0,121.0,1.2,22.0,928.0,984.43,707.88
2016,8,4,11,15,901.0,121.5,1.2,22.0,943.0,1002.67,718.52
2016,8,4,11,30,904.0,122.0,1.2,22.0,958.0,1017.67,727.23
2016,8,4,11,45,899.5,126.0,1.3,22.0,963.5,1025.5,733.4
2016,8,4,12,0,895.0,130.0,1.4,22.0,969.0,1029.86,737.56
2016,8,4,12,15,894.5,130.0,1.45,22.0,968.0,1030.71,738.82
2016,8,4,12,30,894.0,130.0,1.5,22.0,967.0,1028.17,738.1
2016,8,4,12,45,885.0,134.0,1.55,22.0,956.5,1017.9,732.65
2016,8,4,13,0,876.0,138.0,1.6,22.0,946.0,1004.43,725.33
2016,8,4,13,15,872.5,137.0,1.6,21.5,930.5,988.14,716.93
2016,8,4,13,30,869.0,136.0,1.6,21.0,915.0,968.74,706.6
2016,8,4,13,45,864.5,134.0,1.6,20.5,892.5,944.38,693.07
2016,8,4,14,0,860.0,132.0,1.6,20.0,870.0,917.17,677.64
2016,8,4,14,15,852.5,130.0,1.55,20.0,840.0,884.6,656.71
2016,8,4,14,30,845.0,128.0,1.5,20.0,810.0,849.63,634.16
2016,8,4,14,45,845.0,120.5,1.5,20.0,777.0,812.96,610.91
2016,8,4,15,0,845.0,113.0,1.5,20.0,744.0,773.69,585.69
2016,8,4,15,15,832.5,110.5,1.5,19.5,703.0,729.94,558.13
2016,8,4,15,30,820.0,108.0,1.5,19.0,662.0,682.55,527.4
2016,8,4,15,45,816.5,100.0,1.5,19.0,619.0,634.33,492.81
2016,8,4,16,0,813.0,92.0,1.5,19.0,576.0,584.55,456.03
2016,8,4,16,15,792.0,89.0,1.5,18.5,527.0,528.92,414.32
2016,8,4,16,30,771.0,86.0,1.5,18.0,478.0,473.89,371.56
2016,8,4,16,45,752.5,79.5,1.5,17.5,428.5,417.3,326.02
2016,8,4,17,0,734.0,73.0,1.5,17.0,379.0,361.62,279.46
2016,8,4,17,15,696.5,68.5,1.5,16.5,327.0,302.76,229.09
2016,8,4,17,30,659.0,64.0,1.5,16.0,275.0,246.57,179.82
2016,8,4,17,45,610.0,57.0,1.5,15.5,224.5,189.92,130.32
2016,8,4,18,0,561.0,50.0,1.5,15.0,174.0,138.63,86.45
2016,8,4,18,15,477.0,41.5,1.45,14.5,127.5,87.81,47.66
2016,8,4,18,30,393.0,33.0,1.4,14.0,81.0,46.76,21.68
2016,8,4,18,45,253.0,21.5,1.4,14.0,47.0,16.56,4.37
2016,8,4,19,0,113.0,10.0,1.4,14.0,13.0,9.83,0.0
2016,8,4,19,15,56.5,5.0,1.35,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,5,15,55.0,6.5,1.05,14.0,8.0,0.0,0.0
2016,8,5,5,30,110.0,13.0,1.1,14.0,16.0,12.78,0.0
2016,8,5,5,45,243.5,25.5,1.2,14.5,51.5,20.1,8.8
2016,8,5,6,0,377.0,38.0,1.3,15.0,87.0,55.4,27.84
2016,8,5,6,15,461.0,47.5,1.25,15.0,134.5,97.46,56.05
2016,8,5,6,30,545.0,57.0,1.2,15.0,182.0,149.3,96.61
2016,8,5,6,45,272.5,72.0,1.2,15.5,134.5,132.94,96.48
2016,8,5,7,0,0.0,87.0,1.2,16.0,87.0,83.92,65.21
2016,8,5,7,15,0.0,98.0,1.15,16.5,98.0,94.64,73.97
2016,8,5,7,30,0.0,109.0,1.1,17.0,109.0,105.38,82.43
2016,8,5,7,45,155.5,155.0,1.05,17.5,235.5,223.52,177.48
2016,8,5,8,0,311.0,201.0,1.0,18.0,362.0,358.79,282.67
2016,8,5,8,15,572.5,146.5,0.95,18.5,478.0,472.39,369.79
2016,8,5,8,30,834.0,92.0,0.9,19.0,594.0,605.19,468.48
2016,8,5,8,45,851.5,93.5,0.9,19.5,640.5,656.85,504.08
2016,8,5,9,0,869.0,95.0,0.9,20.0,687.0,708.99,538.63
2016,8,5,9,15,880.5,97.0,0.9,20.5,728.0,756.48,568.13
2016,8,5,9,30,892.0,99.0,0.9,21.0,769.0,802.48,596.07
2016,8,5,9,45,890.5,106.5,0.9,21.5,802.5,841.77,619.1
2016,8,5,10,0,889.0,114.0,0.9,22.0,836.0,878.21,640.0
2016,8,5,10,15,896.0,115.5,0.9,22.0,865.5,913.03,660.89
2016,8,5,10,30,903.0,117.0,0.9,22.0,895.0,945.26,679.98
2016,8,5,10,45,908.5,118.0,0.95,22.5,917.5,972.8,695.68
2016,8,5,11,0,914.0,119.0,1.0,23.0,940.0,997.36,709.54
2016,8,5,11,15,917.5,119.5,1.0,23.5,955.0,1016.35,719.01
2016,8,5,11,30,921.0,120.0,1.0,24.0,970.0,1032.04,726.54
2016,8,5,11,45,922.5,120.5,1.05,24.5,977.5,1042.38,731.92
2016,8,5,12,0,924.0,121.0,1.1,25.0,985.0,1049.26,735.34
2016,8,5,12,15,924.0,121.0,1.1,25.0,984.5,1050.63,736.03
2016,8,5,12,30,924.0,121.0,1.1,25.0,984.0,1048.49,734.78
2016,8,5,12,45,922.5,120.0,1.15,25.0,976.0,1040.33,731.01
2016,8,5,13,0,921.0,119.0,1.2,25.0,968.0,1028.72,725.26
2016,8,5,13,15,918.0,118.0,1.2,25.0,952.0,1012.24,715.72
2016,8,5,13,30,915.0,117.0,1.2,25.0,936.0,992.48,704.27
2016,8,5,13,45,908.5,116.5,1.25,25.0,912.0,966.79,689.99
2016,8,5,14,0,902.0,116.0,1.3,25.0,888.0,938.18,673.83
2016,8,5,14,15,894.5,114.5,1.3,24.5,857.5,904.9,655.12
2016,8,5,14,30,887.0,113.0,1.3,24.0,827.0,869.1,634.6
2016,8,5,14,45,876.5,111.5,1.3,24.0,790.5,828.52,609.49
2016,8,5,15,0,866.0,110.0,1.3,24.0,754.0,786.01,582.85
2016,8,5,15,15,852.5,107.5,1.3,23.5,712.0,738.59,553.6
2016,8,5,15,30,839.0,105.0,1.3,23.0,670.0,691.61,524.11
2016,8,5,15,45,820.5,102.5,1.35,23.0,623.0,638.46,487.01
2016,8,5,16,0,802.0,100.0,1.4,23.0,576.0,585.1,448.57
2016,8,5,16,15,779.5,96.0,1.4,22.0,526.0,528.09,407.47
2016,8,5,16,30,757.0,92.0,1.4,21.0,476.0,471.86,365.25
2016,8,5,16,45,722.5,89.0,1.4,20.5,423.0,411.91,317.87
2016,8,5,17,0,688.0,86.0,1.4,20.0,370.0,354.95,271.21
2016,8,5,17,15,646.0,80.0,1.4,19.0,317.5,295.45,221.78
2016,8,5,17,30,604.0,74.0,1.4,18.0,265.0,240.05,174.47
2016,8,5,17,45,536.5,67.0,1.4,17.5,214.0,182.48,125.73
2016,8,5,18,0,469.0,60.0,1.4,17.0,163.0,132.47,84.49
2016,8,5,18,15,380.0,49.0,1.35,16.5,118.0,84.16,48.31
2016,8,5,18,30,291.0,38.0,1.3,16.0,73.0,46.27,24.0
2016,8,5,18,45,164.0,23.0,1.3,15.5,41.0,17.92,3.98
2016,8,5,19,0,37.0,8.0,1.3,15.0,9.0,7.86,0.0
2016,8,5,19,15,18.5,4.0,1.25,14.5,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,29.5,6.0,0.95,13.0,6.5,0.0,0.0
2016,8,6,5,30,59.0,12.0,1.0,13.0,13.0,11.8,0.0
2016,8,6,5,45,185.5,26.5,1.05,13.5,47.0,20.62,8.7
2016,8,6,6,0,312.0,41.0,1.1,14.0,81.0,54.24,29.15
2016,8,6,6,15,397.5,52.0,1.1,14.5,126.5,94.06,56.05
2016,8,6,6,30,483.0,63.0,1.1,15.0,172.0,143.88,94.63
2016,8,6,6,45,241.5,76.5,1.1,15.5,131.0,129.9,94.98
2016,8,6,7,0,0.0,90.0,1.1,16.0,90.0,86.79,67.6
2016,8,6,7,15,0.0,109.5,1.05,16.5,109.5,105.71,83.12
2016,8,6,7,30,0.0,129.0,1.0,17.0,129.0,124.71,98.26
2016,8,6,7,45,9.0,155.5,1.0,17.5,160.5,154.66,121.97
2016,8,6,8,0,18.0,182.0,1.0,18.0,192.0,185.68,146.13
2016,8,6,8,15,30.5,211.5,1.0,18.0,229.5,224.66,176.51
2016,8,6,8,30,43.0,241.0,1.0,18.0,267.0,263.48,206.3
2016,8,6,8,45,77.0,274.5,1.0,18.5,325.5,321.66,250.41
2016,8,6,9,0,111.0,308.0,1.0,19.0,384.0,383.01,295.79
2016,8,6,9,15,485.0,209.5,1.05,19.5,569.0,578.71,446.48
2016,8,6,9,30,859.0,111.0,1.1,20.0,754.0,788.65,594.01
2016,8,6,9,45,864.5,115.0,1.15,20.5,788.5,828.89,616.8
2016,8,6,10,0,870.0,119.0,1.2,21.0,823.0,866.84,639.85
2016,8,6,10,15,877.5,120.5,1.2,21.0,852.5,901.55,661.1
2016,8,6,10,30,885.0,122.0,1.2,21.0,882.0,933.74,680.61
2016,8,6,10,45,890.0,123.0,1.25,21.5,904.0,960.4,695.98
2016,8,6,11,0,895.0,124.0,1.3,22.0,926.0,984.11,709.51
2016,8,6,11,15,898.5,124.5,1.3,22.0,941.0,1002.78,720.44
2016,8,6,11,30,902.0,125.0,1.3,22.0,956.0,1018.22,729.46
2016,8,6,11,45,903.5,125.5,1.35,22.0,963.5,1028.37,736.17
2016,8,6,12,0,905.0,126.0,1.4,22.0,971.0,1035.12,740.93
2016,8,6,12,15,905.0,126.0,1.4,22.0,971.0,1036.44,741.62
2016,8,6,12,30,905.0,126.0,1.4,22.0,971.0,1034.31,740.35
2016,8,6,12,45,898.0,129.0,1.45,22.0,961.0,1024.88,735.51
2016,8,6,13,0,891.0,132.0,1.5,22.0,951.0,1012.17,728.75
2016,8,6,13,15,888.0,131.0,1.5,22.0,936.0,996.07,719.16
2016,8,6,13,30,885.0,130.0,1.5,22.0,921.0,976.77,707.65
2016,8,6,13,45,883.0,127.5,1.5,22.0,899.0,953.78,693.83
2016,8,6,14,0,881.0,125.0,1.5,22.0,877.0,927.75,678.09
2016,8,6,14,15,874.0,123.0,1.5,21.5,847.5,894.93,659.16
2016,8,6,14,30,867.0,121.0,1.5,21.0,818.0,859.6,638.43
2016,8,6,14,45,861.0,117.5,1.5,21.0,783.0,821.24,614.24
2016,8,6,15,0,855.0,114.0,1.5,21.0,748.0,780.68,588.32
2016,8,6,15,15,843.0,111.5,1.5,20.5,706.5,736.82,560.9
2016,8,6,15,30,831.0,109.0,1.5,20.0,665.0,689.21,530.12
2016,8,6,15,45,819.5,104.0,1.55,19.5,620.5,638.29,494.93
2016,8,6,16,0,808.0,99.0,1.6,19.0,576.0,586.53,457.8
2016,8,6,16,15,786.5,95.0,1.6,18.5,526.5,529.74,415.17
2016,8,6,16,30,765.0,91.0,1.6,18.0,477.0,473.61,371.51
2016,8,6,16,45,742.0,85.5,1.65,17.5,426.0,416.26,325.44
2016,8,6,17,0,719.0,80.0,1.7,17.0,375.0,359.7,278.23
2016,8,6,17,15,678.5,74.5,1.7,16.5,322.5,299.53,226.79
2016,8,6,17,30,638.0,69.0,1.7,16.0,270.0,243.25,177.51
2016,8,6,17,45,583.5,61.5,1.75,15.5,219.0,186.16,127.97
2016,8,6,18,0,529.0,54.0,1.8,15.0,168.0,135.12,84.75
2016,8,6,18,15,437.5,44.5,1.75,14.5,121.5,84.7,46.84
2016,8,6,18,30,346.0,35.0,1.7,14.0,75.0,44.98,21.93
2016,8,6,18,45,173.0,17.5,1.65,14.0,37.5,13.1,0.32
2016,8,6,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,5,15,54.5,6.0,1.35,13.0,7.5,0.0,0.0
2016,8,7,5,30,109.0,12.0,1.4,13.0,15.0,11.8,0.0
2016,8,7,5,45,255.0,24.0,1.5,13.5,50.5,18.77,6.82
2016,8,7,6,0,401.0,36.0,1.6,14.0,86.0,53.88,26.17
2016,8,7,6,15,487.0,44.0,1.6,14.5,133.5,95.96,53.82
2016,8,7,6,30,573.0,52.0,1.6,15.0,181.0,148.05,94.34
2016,8,7,6,45,631.0,57.5,1.65,15.5,233.5,201.14,139.9
2016,8,7,7,0,689.0,63.0,1.7,16.0,286.0,261.35,192.45
2016,8,7,7,15,726.5,67.5,1.65,16.0,339.5,318.71,243.32
2016,8,7,7,30,764.0,72.0,1.6,16.0,393.0,379.52,295.87
2016,8,7,7,45,794.0,74.5,1.6,16.5,445.5,438.04,344.76
2016,8,7,8,0,824.0,77.0,1.6,17.0,498.0,498.55,393.44
2016,8,7,8,15,843.5,79.5,1.5,17.5,548.0,554.32,436.3
2016,8,7,8,30,863.0,82.0,1.4,18.0,598.0,610.65,477.76
2016,8,7,8,45,879.5,83.5,1.35,18.5,645.0,663.97,515.73
2016,8,7,9,0,896.0,85.0,1.3,19.0,692.0,716.7,550.42
2016,8,7,9,15,907.5,87.0,1.3,19.5,733.5,765.36,581.21
2016,8,7,9,30,919.0,89.0,1.3,20.0,775.0,812.46,610.36
2016,8,7,9,45,921.0,93.5,1.3,20.5,809.5,852.58,634.33
2016,8,7,10,0,923.0,98.0,1.3,21.0,844.0,890.0,656.23
2016,8,7,10,15,929.5,99.5,1.3,21.5,873.5,925.43,676.57
2016,8,7,10,30,936.0,101.0,1.3,22.0,903.0,958.12,694.92
2016,8,7,10,45,942.0,101.0,1.3,22.5,926.0,985.88,710.0
2016,8,7,11,0,948.0,101.0,1.3,23.0,949.0,1010.55,723.09
2016,8,7,11,15,951.0,101.5,1.3,23.0,964.5,1029.59,734.1
2016,8,7,11,30,954.0,102.0,1.3,23.0,980.0,1045.2,743.1
2016,8,7,11,45,956.5,101.5,1.35,23.0,987.5,1055.76,750.0
2016,8,7,12,0,959.0,101.0,1.4,23.0,995.0,1062.73,754.87
2016,8,7,12,15,959.5,101.0,1.4,23.0,995.0,1064.59,755.88
2016,8,7,12,30,960.0,101.0,1.4,23.0,995.0,1062.79,754.83
2016,8,7,12,45,956.0,102.0,1.45,23.5,986.0,1053.93,748.99
2016,8,7,13,0,952.0,103.0,1.5,24.0,977.0,1041.51,741.12
2016,8,7,13,15,949.5,102.5,1.5,23.5,961.5,1025.51,733.19
2016,8,7,13,30,947.0,102.0,1.5,23.0,946.0,1006.09,723.18
2016,8,7,13,45,946.5,99.0,1.55,23.0,923.5,982.58,709.98
2016,8,7,14,0,946.0,96.0,1.6,23.0,901.0,955.74,694.61
2016,8,7,14,15,940.0,94.5,1.6,23.0,871.0,922.44,674.32
2016,8,7,14,30,934.0,93.0,1.6,23.0,841.0,886.37,652.15
2016,8,7,14,45,928.0,90.5,1.65,23.0,805.0,846.67,627.97
2016,8,7,15,0,922.0,88.0,1.7,23.0,769.0,804.58,601.84
2016,8,7,15,15,910.5,86.0,1.7,22.5,727.0,756.8,572.06
2016,8,7,15,30,899.0,84.0,1.7,22.0,685.0,707.5,540.67
2016,8,7,15,45,885.5,81.0,1.7,21.5,638.0,654.62,504.78
2016,8,7,16,0,872.0,78.0,1.7,21.0,591.0,600.93,466.04
2016,8,7,16,15,852.5,75.5,1.65,20.5,540.5,543.93,423.15
2016,8,7,16,30,833.0,73.0,1.6,20.0,490.0,487.44,379.1
2016,8,7,16,45,806.0,69.5,1.6,20.0,437.0,426.81,329.86
2016,8,7,17,0,779.0,66.0,1.6,20.0,384.0,367.91,280.37
2016,8,7,17,15,741.5,62.0,1.55,19.0,330.5,307.09,228.94
2016,8,7,17,30,704.0,58.0,1.5,18.0,277.0,249.76,179.07
2016,8,7,17,45,645.5,52.5,1.5,17.5,224.5,190.24,127.68
2016,8,7,18,0,587.0,47.0,1.5,17.0,172.0,136.17,82.32
2016,8,7,18,15,496.0,39.0,1.4,16.5,124.0,84.09,43.62
2016,8,7,18,30,405.0,31.0,1.3,16.0,76.0,42.61,18.64
2016,8,7,18,45,202.5,15.5,1.25,15.5,38.0,11.43,0.0
2016,8,7,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,58.5,5.5,0.9,13.5,6.5,0.0,0.0
2016,8,8,5,30,117.0,11.0,0.9,14.0,13.0,10.81,0.0
2016,8,8,5,45,264.5,22.0,0.95,14.5,48.0,16.97,4.97
2016,8,8,6,0,412.0,33.0,1.0,15.0,83.0,51.09,23.57
2016,8,8,6,15,496.0,40.5,0.95,15.5,130.0,93.03,50.79
2016,8,8,6,30,580.0,48.0,0.9,16.0,177.0,144.74,90.71
2016,8,8,6,45,631.0,54.0,0.85,16.5,228.0,197.93,136.15
2016,8,8,7,0,682.0,60.0,0.8,17.0,279.0,255.71,186.21
2016,8,8,7,15,718.5,64.0,0.75,17.5,331.5,311.82,234.81
2016,8,8,7,30,755.0,68.0,0.7,18.0,384.0,371.27,284.63
2016,8,8,7,45,782.0,71.5,0.7,18.5,436.0,428.97,331.66
2016,8,8,8,0,809.0,75.0,0.7,19.0,488.0,488.36,378.17
2016,8,8,8,15,828.5,77.5,0.7,19.5,537.0,543.39,419.72
2016,8,8,8,30,848.0,80.0,0.7,20.0,586.0,599.0,460.11
2016,8,8,8,45,863.0,82.5,0.75,20.5,632.0,651.69,497.51
2016,8,8,9,0,878.0,85.0,0.8,21.0,678.0,703.69,531.98
2016,8,8,9,15,889.0,87.0,0.85,21.5,719.0,751.24,562.03
2016,8,8,9,30,900.0,89.0,0.9,22.0,760.0,797.24,590.59
2016,8,8,9,45,904.0,93.0,0.95,22.5,794.5,837.81,615.17
2016,8,8,10,0,908.0,97.0,1.0,23.0,829.0,875.86,637.89
2016,8,8,10,15,914.5,98.5,1.05,23.0,858.5,910.84,659.71
2016,8,8,10,30,921.0,100.0,1.1,23.0,888.0,943.13,679.77
2016,8,8,10,45,927.0,100.0,1.15,23.5,911.0,970.53,695.39
2016,8,8,11,0,933.0,100.0,1.2,24.0,934.0,994.88,709.11
2016,8,8,11,15,936.5,100.5,1.2,24.0,949.0,1014.16,720.23
2016,8,8,11,30,940.0,101.0,1.2,24.0,964.0,1030.05,729.38
2016,8,8,11,45,941.0,101.5,1.3,24.5,971.5,1040.02,735.38
2016,8,8,12,0,942.0,102.0,1.4,25.0,979.0,1046.43,739.31
2016,8,8,12,15,942.5,102.0,1.45,24.5,979.0,1048.23,742.58
2016,8,8,12,30,943.0,102.0,1.5,24.0,979.0,1046.43,743.79
2016,8,8,12,45,942.0,102.0,1.55,24.0,971.0,1039.56,740.55
2016,8,8,13,0,941.0,102.0,1.6,24.0,963.0,1029.13,735.24
2016,8,8,13,15,938.0,101.5,1.65,24.0,947.5,1012.75,726.28
2016,8,8,13,30,935.0,101.0,1.7,24.0,932.0,992.99,715.26
2016,8,8,13,45,931.5,99.5,1.75,24.0,909.0,968.45,701.2
2016,8,8,14,0,928.0,98.0,1.8,24.0,886.0,940.78,685.09
2016,8,8,14,15,922.0,96.5,1.8,23.5,856.0,907.91,666.21
2016,8,8,14,30,916.0,95.0,1.8,23.0,826.0,872.34,645.39
2016,8,8,14,45,908.5,93.0,1.85,23.0,790.5,832.5,620.75
2016,8,8,15,0,901.0,91.0,1.9,23.0,755.0,790.44,594.28
2016,8,8,15,15,889.5,89.0,1.9,22.5,713.0,743.43,564.68
2016,8,8,15,30,878.0,87.0,1.9,22.0,671.0,694.97,533.52
2016,8,8,15,45,864.5,84.0,1.9,22.0,625.0,642.97,496.7
2016,8,8,16,0,851.0,81.0,1.9,22.0,579.0,590.21,457.52
2016,8,8,16,15,830.5,78.0,1.85,21.5,528.5,533.14,414.49
2016,8,8,16,30,810.0,75.0,1.8,21.0,478.0,476.77,370.47
2016,8,8,16,45,785.5,70.5,1.8,20.5,426.5,417.4,322.75
2016,8,8,17,0,761.0,66.0,1.8,20.0,375.0,359.54,274.45
2016,8,8,17,15,722.5,62.0,1.75,19.0,321.5,299.4,223.41
2016,8,8,17,30,684.0,58.0,1.7,18.0,268.0,242.9,174.15
2016,8,8,17,45,630.5,52.0,1.7,17.5,217.0,185.16,124.02
2016,8,8,18,0,577.0,46.0,1.7,17.0,166.0,132.34,79.54
2016,8,8,18,15,485.0,38.0,1.65,16.5,119.0,80.91,41.57
2016,8,8,18,30,393.0,30.0,1.6,16.0,72.0,40.22,17.29
2016,8,8,18,45,196.5,15.0,1.55,15.5,36.0,11.1,0.0
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,5,15,59.0,5.0,1.15,14.0,6.0,0.0,0.0
2016,8,9,5,30,118.0,10.0,1.2,14.0,12.0,9.83,0.0
2016,8,9,5,45,268.5,21.0,1.25,14.5,47.0,16.15,3.73
2016,8,9,6,0,419.0,32.0,1.3,15.0,82.0,50.0,22.59
2016,8,9,6,15,503.5,39.5,1.25,15.0,129.0,92.34,50.02
2016,8,9,6,30,588.0,47.0,1.2,15.0,176.0,145.46,91.32
2016,8,9,6,45,637.0,53.0,1.2,15.5,227.0,197.67,136.4
2016,8,9,7,0,686.0,59.0,1.2,16.0,278.0,255.22,186.9
2016,8,9,7,15,722.5,63.5,1.15,16.5,330.5,312.07,236.71
2016,8,9,7,30,759.0,68.0,1.1,17.0,383.0,372.27,287.83
2016,8,9,7,45,785.0,71.5,1.05,17.5,435.0,429.76,335.2
2016,8,9,8,0,811.0,75.0,1.0,18.0,487.0,488.84,381.87
2016,8,9,8,15,830.5,77.5,0.95,18.5,536.0,543.97,423.74
2016,8,9,8,30,850.0,80.0,0.9,19.0,585.0,599.72,464.31
2016,8,9,8,45,866.5,81.5,0.85,19.5,631.5,652.47,501.14
2016,8,9,9,0,883.0,83.0,0.8,20.0,678.0,704.66,534.74
2016,8,9,9,15,894.5,84.5,0.8,20.5,719.0,752.3,564.27
2016,8,9,9,30,906.0,86.0,0.8,21.0,760.0,798.4,592.2
2016,8,9,9,45,915.5,87.0,0.8,22.0,796.0,840.57,615.86
2016,8,9,10,0,925.0,88.0,0.8,23.0,832.0,880.57,637.65
2016,8,9,10,15,931.5,89.0,0.8,23.5,861.5,915.55,657.11
2016,8,9,10,30,938.0,90.0,0.8,24.0,891.0,947.78,674.67
2016,8,9,10,45,940.5,92.0,0.85,24.5,912.5,974.4,689.62
2016,8,9,11,0,943.0,94.0,0.9,25.0,934.0,997.77,702.61
2016,8,9,11,15,945.5,94.5,0.9,25.0,949.0,1016.23,713.01
2016,8,9,11,30,948.0,95.0,0.9,25.0,964.0,1031.24,721.46
2016,8,9,11,45,942.5,100.0,0.95,25.5,969.5,1039.52,725.59
2016,8,9,12,0,937.0,105.0,1.0,26.0,975.0,1044.12,727.69
2016,8,9,12,15,937.0,105.0,1.05,26.0,974.5,1045.39,729.35
2016,8,9,12,30,937.0,105.0,1.1,26.0,974.0,1043.07,728.98
2016,8,9,12,45,918.5,115.0,1.15,26.5,960.5,1029.27,720.37
2016,8,9,13,0,900.0,125.0,1.2,27.0,947.0,1012.22,709.97
2016,8,9,13,15,896.5,124.5,1.2,27.0,931.0,995.87,700.61
2016,8,9,13,30,893.0,124.0,1.2,27.0,915.0,976.31,689.3
2016,8,9,13,45,887.0,122.5,1.2,27.0,891.5,950.29,674.05
2016,8,9,14,0,881.0,121.0,1.2,27.0,868.0,921.4,657.03
2016,8,9,14,15,873.5,119.5,1.2,26.5,838.0,888.47,638.65
2016,8,9,14,30,866.0,118.0,1.2,26.0,808.0,853.07,618.5
2016,8,9,14,45,858.5,114.5,1.2,26.0,772.0,813.34,594.09
2016,8,9,15,0,851.0,111.0,1.2,26.0,736.0,771.52,568.07
2016,8,9,15,15,837.5,108.5,1.15,25.5,694.5,726.55,540.11
2016,8,9,15,30,824.0,106.0,1.1,25.0,653.0,677.98,508.92
2016,8,9,15,45,812.5,100.5,1.1,25.0,607.5,626.69,473.17
2016,8,9,16,0,801.0,95.0,1.1,25.0,562.0,574.58,435.75
2016,8,9,16,15,779.0,91.5,1.1,24.5,512.5,518.28,394.76
2016,8,9,16,30,757.0,88.0,1.1,24.0,463.0,462.71,352.78
