Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,16,45,732.0,82.5,1.1,23.5,412.0,404.84,307.48
2016,8,9,17,0,707.0,77.0,1.1,23.0,361.0,348.03,261.32
2016,8,9,17,15,666.0,71.5,1.05,22.0,308.5,288.44,212.08
2016,8,9,17,30,625.0,66.0,1.0,21.0,256.0,232.83,164.92
2016,8,9,17,45,566.0,59.0,0.95,20.5,205.5,176.25,117.2
2016,8,9,18,0,507.0,52.0,0.9,20.0,155.0,126.26,76.33
2016,8,9,18,15,412.5,42.0,0.85,19.0,110.0,76.89,40.78
2016,8,9,18,30,318.0,32.0,0.8,18.0,65.0,38.6,17.72
2016,8,9,18,45,159.0,16.0,0.75,17.5,32.5,12.14,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,134.0,19.0,0.85,14.5,34.5,14.62,2.07
2016,8,10,6,0,268.0,38.0,0.9,15.0,69.0,47.02,24.67
2016,8,10,6,15,353.0,50.0,0.85,15.5,113.5,85.55,50.63
2016,8,10,6,30,438.0,62.0,0.8,16.0,158.0,133.42,87.19
2016,8,10,6,45,494.5,71.5,0.75,16.5,207.0,182.26,128.02
2016,8,10,7,0,551.0,81.0,0.7,17.0,256.0,237.44,174.81
2016,8,10,7,15,594.0,88.5,0.65,17.5,307.5,292.12,221.2
2016,8,10,7,30,637.0,96.0,0.6,18.0,359.0,351.06,269.76
2016,8,10,7,45,668.5,101.5,0.6,18.5,410.0,406.76,314.65
2016,8,10,8,0,700.0,107.0,0.6,19.0,461.0,464.82,359.76
2016,8,10,8,15,724.0,111.5,0.6,19.5,510.5,519.77,400.97
2016,8,10,8,30,748.0,116.0,0.6,20.0,560.0,575.69,441.41
2016,8,10,8,45,767.0,120.0,0.65,20.5,606.0,628.13,478.54
2016,8,10,9,0,786.0,124.0,0.7,21.0,652.0,680.68,514.68
2016,8,10,9,15,800.5,127.0,0.7,21.5,693.0,728.49,545.03
2016,8,10,9,30,815.0,130.0,0.7,22.0,734.0,775.24,573.47
2016,8,10,9,45,844.0,123.0,0.75,22.5,775.0,822.14,602.24
2016,8,10,10,0,873.0,116.0,0.8,23.0,816.0,865.04,628.0
2016,8,10,10,15,881.0,117.5,0.8,23.5,846.0,900.31,647.75
2016,8,10,10,30,889.0,119.0,0.8,24.0,876.0,933.06,665.76
2016,8,10,10,45,895.0,119.5,0.85,24.5,899.0,960.22,681.12
2016,8,10,11,0,901.0,120.0,0.9,25.0,922.0,984.44,694.69
2016,8,10,11,15,905.0,120.5,0.95,25.0,937.0,1003.64,706.59
2016,8,10,11,30,909.0,121.0,1.0,25.0,952.0,1019.59,716.65
2016,8,10,11,45,911.5,121.0,1.1,25.5,960.0,1030.19,723.14
2016,8,10,12,0,914.0,121.0,1.2,26.0,968.0,1037.35,727.64
2016,8,10,12,15,914.5,121.0,1.2,26.0,967.5,1039.05,728.53
2016,8,10,12,30,915.0,121.0,1.2,26.0,967.0,1037.23,727.49
2016,8,10,12,45,912.5,121.0,1.3,26.5,958.5,1028.96,723.01
2016,8,10,13,0,910.0,121.0,1.4,27.0,950.0,1017.26,716.51
2016,8,10,13,15,906.5,120.0,1.4,26.5,934.0,1000.2,707.96
2016,8,10,13,30,903.0,119.0,1.4,26.0,918.0,979.89,697.47
2016,8,10,13,45,899.0,117.5,1.45,26.0,895.0,955.45,683.77
2016,8,10,14,0,895.0,116.0,1.5,26.0,872.0,927.99,668.11
2016,8,10,14,15,887.5,114.5,1.5,25.5,841.5,894.61,649.17
2016,8,10,14,30,880.0,113.0,1.5,25.0,811.0,858.71,628.43
2016,8,10,14,45,871.0,110.0,1.5,25.0,774.5,817.74,602.88
2016,8,10,15,0,862.0,107.0,1.5,25.0,738.0,774.74,575.73
2016,8,10,15,15,849.0,104.5,1.45,24.5,696.0,727.56,545.97
2016,8,10,15,30,836.0,102.0,1.4,24.0,654.0,680.82,515.84
2016,8,10,15,45,820.0,98.5,1.4,24.0,607.5,628.13,478.51
2016,8,10,16,0,804.0,95.0,1.4,24.0,561.0,575.02,439.8
2016,8,10,16,15,781.5,91.5,1.3,23.5,511.0,518.26,397.41
2016,8,10,16,30,759.0,88.0,1.2,23.0,461.0,462.28,354.23
2016,8,10,16,45,730.5,83.0,1.2,22.5,409.5,403.27,307.75
2016,8,10,17,0,702.0,78.0,1.2,22.0,358.0,345.72,260.74
2016,8,10,17,15,659.5,72.5,1.1,21.0,305.5,285.93,210.99
2016,8,10,17,30,617.0,67.0,1.0,20.0,253.0,230.32,163.59
2016,8,10,17,45,557.0,59.0,0.95,19.5,202.5,173.09,115.27
2016,8,10,18,0,497.0,51.0,0.9,19.0,152.0,122.6,73.99
2016,8,10,18,15,401.0,41.0,0.8,18.0,107.0,73.88,39.04
2016,8,10,18,30,305.0,31.0,0.7,17.0,62.0,36.41,16.51
2016,8,10,18,45,152.5,15.5,0.65,16.5,31.0,11.83,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,108.5,18.5,0.7,13.5,31.0,14.25,0.97
2016,8,11,6,0,217.0,37.0,0.7,14.0,62.0,43.25,23.22
2016,8,11,6,15,297.5,52.0,0.65,14.5,105.5,80.39,48.89
2016,8,11,6,30,378.0,67.0,0.6,15.0,149.0,126.99,84.65
2016,8,11,6,45,433.0,79.5,0.6,16.0,197.0,174.84,124.23
2016,8,11,7,0,488.0,92.0,0.6,17.0,245.0,228.87,169.43
2016,8,11,7,15,532.0,101.0,0.6,17.5,296.0,283.01,214.97
2016,8,11,7,30,576.0,110.0,0.6,18.0,347.0,340.45,262.15
2016,8,11,7,45,607.0,118.0,0.6,18.5,397.5,395.2,306.07
2016,8,11,8,0,638.0,126.0,0.6,19.0,448.0,452.39,350.35
2016,8,11,8,15,664.0,132.0,0.6,19.5,496.5,506.93,391.16
2016,8,11,8,30,690.0,138.0,0.6,20.0,545.0,562.78,431.51
2016,8,11,8,45,709.0,143.0,0.65,21.0,590.5,614.05,466.91
2016,8,11,9,0,728.0,148.0,0.7,22.0,636.0,665.35,501.2
2016,8,11,9,15,743.5,152.5,0.7,22.5,677.5,713.31,532.52
2016,8,11,9,30,759.0,157.0,0.7,23.0,719.0,760.47,561.74
2016,8,11,9,45,803.0,144.0,0.75,23.5,763.5,810.12,592.36
2016,8,11,10,0,847.0,131.0,0.8,24.0,808.0,861.62,623.62
2016,8,11,10,15,855.0,132.5,0.85,24.5,838.0,892.45,641.27
2016,8,11,10,30,863.0,134.0,0.9,25.0,868.0,924.51,659.84
2016,8,11,10,45,868.5,135.5,0.95,25.5,890.5,951.62,675.19
2016,8,11,11,0,874.0,137.0,1.0,26.0,913.0,975.85,688.77
2016,8,11,11,15,877.5,138.0,1.05,26.0,928.0,994.62,700.4
2016,8,11,11,30,881.0,139.0,1.1,26.0,943.0,1010.21,710.23
2016,8,11,11,45,882.0,140.0,1.15,26.5,950.5,1020.08,715.28
2016,8,11,12,0,883.0,141.0,1.2,27.0,958.0,1026.59,718.45
2016,8,11,12,15,883.5,141.0,1.2,27.0,957.5,1028.2,719.31
2016,8,11,12,30,884.0,141.0,1.2,27.0,957.0,1026.42,718.29
2016,8,11,12,45,882.5,140.0,1.25,27.5,949.0,1018.26,713.01
2016,8,11,13,0,881.0,139.0,1.3,28.0,941.0,1006.77,705.84
2016,8,11,13,15,877.5,138.5,1.3,28.0,924.5,990.57,696.48
2016,8,11,13,30,874.0,138.0,1.3,28.0,908.0,971.22,685.28
2016,8,11,13,45,869.5,135.5,1.35,28.0,885.0,945.85,671.14
2016,8,11,14,0,865.0,133.0,1.4,28.0,862.0,917.59,655.14
2016,8,11,14,15,856.5,131.0,1.4,27.5,831.5,883.6,635.97
2016,8,11,14,30,848.0,129.0,1.4,27.0,801.0,850.75,617.37
2016,8,11,14,45,838.5,126.0,1.4,27.0,764.5,810.0,592.16
2016,8,11,15,0,829.0,123.0,1.4,27.0,728.0,767.37,565.48
2016,8,11,15,15,814.5,120.0,1.35,26.5,685.5,719.45,535.46
2016,8,11,15,30,800.0,117.0,1.3,26.0,643.0,670.51,503.28
2016,8,11,15,45,783.5,113.0,1.3,25.5,597.0,618.52,467.72
2016,8,11,16,0,767.0,109.0,1.3,25.0,551.0,566.24,430.75
2016,8,11,16,15,742.5,104.5,1.25,24.5,501.0,509.08,388.62
2016,8,11,16,30,718.0,100.0,1.2,24.0,451.0,452.89,345.8
2016,8,11,16,45,687.5,94.0,1.15,23.5,399.5,393.98,299.51
2016,8,11,17,0,657.0,88.0,1.1,23.0,348.0,337.39,253.49
2016,8,11,17,15,612.0,81.0,1.05,22.0,295.5,277.79,204.54
2016,8,11,17,30,567.0,74.0,1.0,21.0,243.0,222.73,158.22
2016,8,11,17,45,504.0,65.0,1.0,20.5,193.0,166.84,111.66
2016,8,11,18,0,441.0,56.0,1.0,20.0,143.0,118.1,72.37
2016,8,11,18,15,347.0,43.5,0.9,19.0,99.5,70.6,38.4
2016,8,11,18,30,253.0,31.0,0.8,18.0,56.0,34.11,15.71
2016,8,11,18,45,126.5,15.5,0.75,17.5,28.0,12.08,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,5,45,152.0,17.5,0.65,14.5,34.5,13.19,0.0
2016,8,12,6,0,304.0,35.0,0.6,15.0,69.0,45.91,22.82
2016,8,12,6,15,394.0,45.5,0.55,15.5,114.0,84.82,48.28
2016,8,12,6,30,484.0,56.0,0.5,16.0,159.0,134.31,85.74
2016,8,12,6,45,545.5,63.5,0.5,16.5,210.0,184.91,127.93
2016,8,12,7,0,607.0,71.0,0.5,17.0,261.0,242.39,176.7
2016,8,12,7,15,648.5,77.0,0.5,17.5,313.5,298.19,224.38
2016,8,12,7,30,690.0,83.0,0.5,18.0,366.0,358.01,274.04
2016,8,12,7,45,721.5,87.5,0.5,19.0,418.0,415.52,319.87
2016,8,12,8,0,753.0,92.0,0.5,20.0,470.0,475.55,365.68
2016,8,12,8,15,775.0,95.5,0.5,20.5,519.5,530.89,406.97
2016,8,12,8,30,797.0,99.0,0.5,21.0,569.0,586.9,447.2
2016,8,12,8,45,815.0,102.0,0.55,22.0,615.0,640.16,483.73
2016,8,12,9,0,833.0,105.0,0.6,23.0,661.0,693.1,518.56
2016,8,12,9,15,845.5,107.5,0.65,23.5,702.0,740.85,548.42
2016,8,12,9,30,858.0,110.0,0.7,24.0,743.0,784.69,575.26
2016,8,12,9,45,863.0,114.0,0.75,24.5,777.5,824.59,599.21
2016,8,12,10,0,868.0,118.0,0.8,25.0,812.0,862.15,621.42
2016,8,12,10,15,875.5,120.0,0.85,25.5,841.0,897.34,641.93
2016,8,12,10,30,883.0,122.0,0.9,26.0,870.0,930.0,660.7
2016,8,12,10,45,888.0,123.0,0.95,26.5,892.0,956.59,675.63
2016,8,12,11,0,893.0,124.0,1.0,27.0,914.0,980.21,688.75
2016,8,12,11,15,896.0,124.5,1.05,27.0,929.0,998.27,699.9
2016,8,12,11,30,899.0,125.0,1.1,27.0,944.0,1013.08,709.21
2016,8,12,11,45,900.0,125.5,1.15,27.5,951.0,1022.56,714.01
2016,8,12,12,0,901.0,126.0,1.2,28.0,958.0,1028.62,716.89
2016,8,12,12,15,901.0,126.0,1.2,28.0,957.0,1029.72,717.44
2016,8,12,12,30,901.0,126.0,1.2,28.0,956.0,1027.36,716.07
2016,8,12,12,45,905.0,122.0,1.3,28.0,949.5,1021.35,714.4
2016,8,12,13,0,909.0,118.0,1.4,28.0,943.0,1011.83,710.61
2016,8,12,13,15,905.5,117.5,1.4,28.0,926.5,995.18,700.92
2016,8,12,13,30,902.0,117.0,1.4,28.0,910.0,975.28,689.36
2016,8,12,13,45,896.5,115.5,1.4,28.0,886.5,949.35,674.1
2016,8,12,14,0,891.0,114.0,1.4,28.0,863.0,920.48,657.02
2016,8,12,14,15,884.0,112.5,1.4,27.5,833.0,887.51,638.54
2016,8,12,14,30,877.0,111.0,1.4,27.0,803.0,852.01,618.24
2016,8,12,14,45,867.0,109.0,1.4,27.0,766.5,811.24,593.06
2016,8,12,15,0,857.0,107.0,1.4,27.0,730.0,768.53,566.34
2016,8,12,15,15,844.0,104.5,1.35,26.5,688.0,723.48,538.29
2016,8,12,15,30,831.0,102.0,1.3,26.0,646.0,674.81,506.9
2016,8,12,15,45,814.5,98.5,1.3,26.0,599.5,621.93,469.75
2016,8,12,16,0,798.0,95.0,1.3,26.0,553.0,568.69,431.24
2016,8,12,16,15,775.0,91.5,1.25,25.5,503.0,511.89,389.39
2016,8,12,16,30,752.0,88.0,1.2,25.0,453.0,455.94,346.72
2016,8,12,16,45,721.5,83.5,1.15,25.0,401.0,396.92,299.7
2016,8,12,17,0,691.0,79.0,1.1,25.0,349.0,339.63,252.65
2016,8,12,17,15,647.5,73.0,1.05,24.0,297.0,279.7,203.48
2016,8,12,17,30,604.0,67.0,1.0,23.0,245.0,224.09,156.74
2016,8,12,17,45,540.0,59.0,0.95,22.5,194.5,166.98,109.31
2016,8,12,18,0,476.0,51.0,0.9,22.0,144.0,117.11,69.41
2016,8,12,18,15,376.5,40.5,0.8,21.0,99.5,69.26,35.95
2016,8,12,18,30,277.0,30.0,0.7,20.0,55.0,33.1,14.37
2016,8,12,18,45,138.5,15.0,0.65,19.0,27.5,14.74,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,147.5,17.0,0.45,15.5,33.0,12.84,0.0
2016,8,13,6,0,295.0,34.0,0.4,16.0,66.0,44.18,21.62
2016,8,13,6,15,386.0,44.5,0.4,16.5,110.5,82.6,46.59
2016,8,13,6,30,477.0,55.0,0.4,17.0,155.0,131.72,83.47
2016,8,13,6,45,539.5,62.0,0.4,17.5,205.5,181.61,124.8
2016,8,13,7,0,602.0,69.0,0.4,18.0,256.0,238.49,172.8
2016,8,13,7,15,643.5,75.0,0.4,19.0,308.0,294.01,219.59
2016,8,13,7,30,685.0,81.0,0.4,20.0,360.0,353.53,268.17
2016,8,13,7,45,717.5,84.5,0.45,21.0,411.5,410.57,313.54
2016,8,13,8,0,750.0,88.0,0.5,22.0,463.0,469.5,358.63
2016,8,13,8,15,772.5,91.5,0.5,22.5,512.5,524.97,399.82
2016,8,13,8,30,795.0,95.0,0.5,23.0,562.0,581.15,439.97
2016,8,13,8,45,814.0,97.0,0.55,24.0,608.0,633.92,475.99
2016,8,13,9,0,833.0,99.0,0.6,25.0,654.0,686.46,510.23
2016,8,13,9,15,846.0,101.5,0.65,25.5,695.0,732.44,538.76
2016,8,13,9,30,859.0,104.0,0.7,26.0,736.0,778.91,567.21
2016,8,13,9,45,874.5,103.0,0.75,27.0,773.5,822.23,592.02
2016,8,13,10,0,890.0,102.0,0.8,28.0,811.0,863.91,615.36
2016,8,13,10,15,897.5,103.0,0.85,28.0,840.5,898.72,636.56
2016,8,13,10,30,905.0,104.0,0.9,28.0,870.0,930.92,656.14
2016,8,13,10,45,910.0,105.0,0.95,28.5,892.5,958.01,671.24
2016,8,13,11,0,915.0,106.0,1.0,29.0,915.0,982.04,684.49
2016,8,13,11,15,918.5,106.5,1.05,29.0,930.0,1000.93,696.03
2016,8,13,11,30,922.0,107.0,1.1,29.0,945.0,1016.47,705.7
2016,8,13,11,45,923.5,108.0,1.2,29.5,952.5,1027.15,712.05
2016,8,13,12,0,925.0,109.0,1.3,30.0,960.0,1034.31,716.38
2016,8,13,12,15,925.0,109.0,1.35,30.0,959.5,1035.39,717.75
2016,8,13,12,30,925.0,109.0,1.4,30.0,959.0,1032.91,717.14
2016,8,13,12,45,910.5,116.5,1.45,30.5,947.0,1020.4,709.16
2016,8,13,13,0,896.0,124.0,1.5,31.0,935.0,1004.62,699.38
2016,8,13,13,15,892.5,123.5,1.5,30.5,918.5,988.1,691.29
2016,8,13,13,30,889.0,123.0,1.5,30.0,902.0,968.37,681.24
2016,8,13,13,45,883.5,121.5,1.55,30.0,878.5,942.65,666.8
2016,8,13,14,0,878.0,120.0,1.6,30.0,855.0,914.03,650.49
2016,8,13,14,15,870.0,118.5,1.6,29.5,824.5,880.5,631.61
2016,8,13,14,30,862.0,117.0,1.6,29.0,794.0,844.53,610.98
2016,8,13,14,45,851.5,114.5,1.6,29.0,757.5,803.29,585.45
2016,8,13,15,0,841.0,112.0,1.6,29.0,721.0,762.72,560.12
2016,8,13,15,15,827.0,109.5,1.6,28.5,679.0,715.12,530.75
2016,8,13,15,30,813.0,107.0,1.6,28.0,637.0,666.43,499.38
2016,8,13,15,45,795.0,103.5,1.6,28.0,590.5,613.35,461.97
2016,8,13,16,0,777.0,100.0,1.6,28.0,544.0,560.1,423.37
2016,8,13,16,15,753.0,96.0,1.55,27.5,494.0,503.25,381.5
2016,8,13,16,30,729.0,92.0,1.5,27.0,444.0,447.17,338.77
2016,8,13,16,45,697.0,87.0,1.5,26.5,392.5,388.08,292.52
2016,8,13,17,0,665.0,82.0,1.5,26.0,341.0,331.47,246.61
2016,8,13,17,15,620.0,75.5,1.4,25.0,288.5,272.04,197.76
2016,8,13,17,30,575.0,69.0,1.3,24.0,236.0,217.16,151.67
2016,8,13,17,45,510.0,60.5,1.2,23.5,186.5,161.14,105.33
2016,8,13,18,0,445.0,52.0,1.1,23.0,137.0,112.51,66.71
2016,8,13,18,15,345.0,40.5,1.0,22.0,94.0,65.69,34.22
2016,8,13,18,30,245.0,29.0,0.9,21.0,51.0,30.61,12.87
2016,8,13,18,45,122.5,14.5,0.8,20.5,25.5,14.25,0.0
2016,8,13,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.0,17.5,0.35,15.5,31.0,13.56,0.0
2016,8,14,6,0,252.0,35.0,0.3,16.0,62.0,42.3,21.27
2016,8,14,6,15,340.5,47.5,0.3,16.5,105.5,80.42,46.67
2016,8,14,6,30,429.0,60.0,0.3,17.0,149.0,128.35,82.63
2016,8,14,6,45,488.0,69.5,0.35,17.5,198.5,177.13,122.88
2016,8,14,7,0,547.0,79.0,0.4,18.0,248.0,232.56,169.51
2016,8,14,7,15,398.0,117.5,0.4,18.5,252.5,251.7,191.31
2016,8,14,7,30,249.0,156.0,0.4,19.0,257.0,253.04,196.13
2016,8,14,7,45,472.5,131.0,0.45,20.0,355.0,345.29,267.14
2016,8,14,8,0,696.0,106.0,0.5,21.0,453.0,460.19,353.57
2016,8,14,8,15,720.5,110.5,0.5,21.5,502.0,515.29,393.96
2016,8,14,8,30,745.0,115.0,0.5,22.0,551.0,571.41,434.17
2016,8,14,8,45,763.0,119.5,0.55,23.0,596.5,623.57,469.87
2016,8,14,9,0,781.0,124.0,0.6,24.0,642.0,675.83,504.42
2016,8,14,9,15,795.5,127.0,0.65,24.5,683.5,723.48,535.08
2016,8,14,9,30,810.0,130.0,0.7,25.0,725.0,770.08,563.82
2016,8,14,9,45,820.5,132.5,0.75,26.0,760.5,811.6,587.67
2016,8,14,10,0,831.0,135.0,0.8,27.0,796.0,851.27,609.98
2016,8,14,10,15,839.5,137.0,0.85,27.0,825.5,886.6,631.7
2016,8,14,10,30,848.0,139.0,0.9,27.0,855.0,919.54,651.89
2016,8,14,10,45,855.5,139.5,0.95,27.5,878.0,942.54,664.58
2016,8,14,11,0,863.0,140.0,1.0,28.0,901.0,967.33,678.49
2016,8,14,11,15,867.0,141.0,1.05,28.0,916.0,986.34,690.19
2016,8,14,11,30,871.0,142.0,1.1,28.0,931.0,1002.21,700.12
2016,8,14,11,45,874.0,141.5,1.15,28.5,939.0,1012.34,705.29
2016,8,14,12,0,877.0,141.0,1.2,29.0,947.0,1019.15,708.61
2016,8,14,12,15,877.0,141.0,1.2,29.0,946.0,1020.13,709.08
2016,8,14,12,30,877.0,141.0,1.2,29.0,945.0,1017.73,707.7
2016,8,14,12,45,870.0,143.5,1.25,29.5,935.0,1007.63,701.27
2016,8,14,13,0,863.0,146.0,1.3,30.0,925.0,994.31,693.04
2016,8,14,13,15,859.0,145.0,1.3,30.0,908.5,977.2,683.18
2016,8,14,13,30,855.0,144.0,1.3,30.0,892.0,957.01,671.52
2016,8,14,13,45,846.0,144.0,1.35,30.0,867.5,935.14,659.59
2016,8,14,14,0,837.0,144.0,1.4,30.0,843.0,905.46,642.72
2016,8,14,14,15,828.0,142.0,1.4,29.5,812.5,871.25,623.49
2016,8,14,14,30,819.0,140.0,1.4,29.0,782.0,834.79,602.62
2016,8,14,14,45,806.5,137.5,1.4,29.0,744.5,792.95,576.79
2016,8,14,15,0,794.0,135.0,1.4,29.0,707.0,749.53,549.64
2016,8,14,15,15,778.0,131.5,1.4,28.5,665.0,701.23,519.75
2016,8,14,15,30,762.0,128.0,1.4,28.0,623.0,652.14,487.2
2016,8,14,15,45,744.0,123.0,1.4,27.5,577.0,600.23,451.67
2016,8,14,16,0,726.0,118.0,1.4,27.0,531.0,547.59,414.46
2016,8,14,16,15,700.0,113.0,1.35,26.5,481.0,490.94,372.76
2016,8,14,16,30,674.0,108.0,1.3,26.0,431.0,435.62,330.69
2016,8,14,16,45,643.0,101.0,1.3,25.5,380.0,377.79,285.54
2016,8,14,17,0,612.0,94.0,1.3,25.0,329.0,322.44,240.78
2016,8,14,17,15,564.5,86.0,1.25,24.0,277.5,263.7,192.83
2016,8,14,17,30,517.0,78.0,1.2,23.0,226.0,209.87,147.98
2016,8,14,17,45,455.5,67.0,1.15,22.0,178.0,155.53,103.37
2016,8,14,18,0,394.0,56.0,1.1,21.0,130.0,108.25,65.91
2016,8,14,18,15,296.5,42.5,1.0,20.0,88.0,62.26,33.64
2016,8,14,18,30,199.0,29.0,0.9,19.0,46.0,28.36,11.78
2016,8,14,18,45,99.5,14.5,0.85,18.5,23.0,14.25,0.0
2016,8,14,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,180.0,15.5,0.8,13.5,34.0,11.67,0.0
2016,8,15,6,0,360.0,31.0,0.8,14.0,68.0,43.57,19.58
2016,8,15,6,15,456.5,40.0,0.75,14.5,115.0,84.74,45.8
2016,8,15,6,30,553.0,49.0,0.7,15.0,162.0,137.25,85.42
2016,8,15,6,45,298.5,82.0,0.7,15.5,145.0,146.16,105.66
2016,8,15,7,0,44.0,115.0,0.7,16.0,128.0,123.55,96.7
2016,8,15,7,15,50.0,136.0,0.65,16.5,154.0,149.01,117.61
2016,8,15,7,30,56.0,157.0,0.6,17.0,180.0,175.2,138.51
2016,8,15,7,45,61.0,180.0,0.6,17.5,208.0,203.62,160.75
2016,8,15,8,0,66.0,203.0,0.6,18.0,236.0,232.6,182.95
2016,8,15,8,15,461.0,143.5,0.6,18.5,409.0,403.27,317.14
2016,8,15,8,30,856.0,84.0,0.6,19.0,582.0,604.5,466.49
2016,8,15,8,45,872.0,86.0,0.6,20.0,629.0,657.88,501.09
2016,8,15,9,0,888.0,88.0,0.6,21.0,676.0,710.61,534.5
2016,8,15,9,15,900.0,90.0,0.65,21.5,718.0,759.47,565.12
2016,8,15,9,30,912.0,92.0,0.7,22.0,760.0,806.78,594.25
2016,8,15,9,45,912.5,98.5,0.75,22.5,794.0,847.64,618.76
2016,8,15,10,0,913.0,105.0,0.8,23.0,828.0,885.67,641.25
2016,8,15,10,15,919.5,106.0,0.85,23.5,858.0,920.3,661.38
2016,8,15,10,30,926.0,107.0,0.9,24.0,888.0,952.17,679.67
2016,8,15,10,45,930.0,109.0,0.95,24.5,910.0,979.83,695.28
2016,8,15,11,0,934.0,111.0,1.0,25.0,932.0,1004.32,708.93
2016,8,15,11,15,937.0,111.5,1.05,25.0,947.0,1022.97,720.45
2016,8,15,11,30,940.0,112.0,1.1,25.0,962.0,1038.2,730.05
2016,8,15,11,45,939.5,113.5,1.2,25.5,968.5,1047.5,735.69
2016,8,15,12,0,939.0,115.0,1.3,26.0,975.0,1053.19,739.25
2016,8,15,12,15,939.0,114.5,1.3,26.0,974.0,1053.67,739.43
2016,8,15,12,30,939.0,114.0,1.3,26.0,973.0,1050.53,737.6
2016,8,15,12,45,927.5,119.5,1.35,26.0,961.5,1038.71,731.51
2016,8,15,13,0,916.0,125.0,1.4,26.0,950.0,1023.51,723.49
2016,8,15,13,15,912.5,124.0,1.4,26.0,933.0,1006.06,713.35
2016,8,15,13,30,909.0,123.0,1.4,26.0,916.0,985.32,701.23
2016,8,15,13,45,904.5,121.0,1.45,26.0,892.5,959.43,686.68
2016,8,15,14,0,900.0,119.0,1.5,26.0,869.0,930.53,670.16
2016,8,15,14,15,892.0,117.5,1.45,25.5,837.5,896.23,650.04
2016,8,15,14,30,884.0,116.0,1.4,25.0,806.0,859.43,628.16
2016,8,15,14,45,876.5,112.0,1.35,25.0,769.5,818.13,601.94
2016,8,15,15,0,869.0,108.0,1.3,25.0,733.0,774.69,574.11
2016,8,15,15,15,855.5,105.5,1.25,24.5,689.5,728.68,545.31
2016,8,15,15,30,842.0,103.0,1.2,24.0,646.0,678.98,512.87
2016,8,15,15,45,828.0,98.5,1.15,24.0,599.5,625.97,475.05
2016,8,15,16,0,814.0,94.0,1.1,24.0,553.0,572.34,435.75
2016,8,15,16,15,790.0,90.5,1.05,23.5,502.0,514.1,392.63
2016,8,15,16,30,766.0,87.0,1.0,23.0,451.0,456.82,348.7
2016,8,15,16,45,738.5,81.0,0.95,22.5,398.5,396.77,301.14
2016,8,15,17,0,711.0,75.0,0.9,22.0,346.0,338.18,253.03
2016,8,15,17,15,665.5,69.5,0.85,21.0,293.0,277.14,202.36
2016,8,15,17,30,620.0,64.0,0.8,20.0,240.0,220.66,154.36
2016,8,15,17,45,557.0,56.0,0.75,19.5,189.0,163.17,106.14
2016,8,15,18,0,494.0,48.0,0.7,19.0,138.0,112.84,65.73
2016,8,15,18,15,385.5,37.5,0.65,18.0,93.5,63.98,32.14
2016,8,15,18,30,277.0,27.0,0.6,17.0,49.0,27.76,10.2
2016,8,15,18,45,138.5,13.5,0.6,16.5,24.5,13.27,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,150.0,16.0,0.75,13.5,31.5,12.23,0.0
2016,8,16,6,0,300.0,32.0,0.7,14.0,63.0,41.57,19.53
2016,8,16,6,15,396.5,43.0,0.65,14.5,108.5,81.09,45.27
2016,8,16,6,30,493.0,54.0,0.6,15.0,154.0,131.99,83.54
2016,8,16,6,45,554.5,61.5,0.55,15.5,205.0,183.01,126.21
2016,8,16,7,0,616.0,69.0,0.5,16.0,256.0,240.92,175.59
2016,8,16,7,15,325.5,109.5,0.5,16.5,210.0,219.14,168.47
2016,8,16,7,30,35.0,150.0,0.5,17.0,164.0,160.17,126.16
2016,8,16,7,45,81.5,179.5,0.5,18.0,218.5,212.3,167.26
2016,8,16,8,0,128.0,209.0,0.5,19.0,273.0,271.97,212.87
2016,8,16,8,15,468.5,153.5,0.5,19.5,420.5,417.33,325.37
2016,8,16,8,30,809.0,98.0,0.5,20.0,568.0,591.39,453.65
2016,8,16,8,45,826.0,101.5,0.55,21.0,614.5,645.15,489.19
2016,8,16,9,0,843.0,105.0,0.6,22.0,661.0,698.46,524.44
2016,8,16,9,15,856.5,107.5,0.6,22.5,703.0,747.43,554.42
2016,8,16,9,30,870.0,110.0,0.6,23.0,745.0,792.42,581.19
2016,8,16,9,45,870.5,117.0,0.65,23.5,779.0,832.22,605.0
2016,8,16,10,0,871.0,124.0,0.7,24.0,813.0,869.32,626.88
2016,8,16,10,15,879.0,125.5,0.75,24.5,842.5,904.51,647.36
2016,8,16,10,30,887.0,127.0,0.8,25.0,872.0,937.15,666.11
2016,8,16,10,45,892.5,128.5,0.9,25.5,895.0,964.76,682.61
2016,8,16,11,0,898.0,130.0,1.0,26.0,918.0,989.37,697.28
2016,8,16,11,15,901.5,130.5,1.05,26.0,933.0,1007.89,708.72
2016,8,16,11,30,905.0,131.0,1.1,26.0,948.0,1023.13,718.31
2016,8,16,11,45,907.0,131.5,1.15,26.5,955.0,1033.51,723.67
2016,8,16,12,0,909.0,132.0,1.2,27.0,962.0,1040.42,727.07
2016,8,16,12,15,909.0,131.5,1.2,27.0,961.0,1040.83,727.19
2016,8,16,12,30,909.0,131.0,1.2,27.0,960.0,1037.72,725.39
2016,8,16,12,45,896.0,137.0,1.25,27.5,948.0,1025.03,717.4
2016,8,16,13,0,883.0,143.0,1.3,28.0,936.0,1009.1,707.61
2016,8,16,13,15,879.0,142.0,1.3,28.0,919.5,991.58,697.51
2016,8,16,13,30,875.0,141.0,1.3,28.0,903.0,970.9,685.52
2016,8,16,13,45,870.5,138.5,1.3,28.0,879.0,945.17,670.45
2016,8,16,14,0,866.0,136.0,1.3,28.0,855.0,916.54,653.56
2016,8,16,14,15,857.5,134.0,1.25,27.5,824.0,886.2,636.13
2016,8,16,14,30,849.0,132.0,1.2,27.0,793.0,849.1,614.23
2016,8,16,14,45,839.5,128.5,1.2,27.0,755.5,807.47,588.68
2016,8,16,15,0,830.0,125.0,1.2,27.0,718.0,763.94,561.59
2016,8,16,15,15,815.0,122.0,1.2,26.5,675.0,715.33,531.75
2016,8,16,15,30,800.0,119.0,1.2,26.0,632.0,665.74,499.19
2016,8,16,15,45,782.5,114.5,1.2,26.0,585.0,612.36,461.72
2016,8,16,16,0,765.0,110.0,1.2,26.0,538.0,558.79,423.01
2016,8,16,16,15,739.0,105.0,1.15,25.5,487.5,500.39,380.01
2016,8,16,16,30,713.0,100.0,1.1,25.0,437.0,443.05,336.34
2016,8,16,16,45,680.5,93.5,1.1,24.5,384.5,383.04,289.39
2016,8,16,17,0,648.0,87.0,1.1,24.0,332.0,325.63,242.82
2016,8,16,17,15,600.0,80.0,1.1,23.0,279.5,265.85,193.79
2016,8,16,17,30,552.0,73.0,1.1,22.0,227.0,211.02,147.81
2016,8,16,17,45,484.0,63.0,1.1,21.0,177.5,154.64,101.55
2016,8,16,18,0,416.0,53.0,1.1,20.0,128.0,106.08,63.34
2016,8,16,18,15,311.5,39.5,1.05,19.0,85.0,59.44,31.12
2016,8,16,18,30,207.0,26.0,1.0,18.0,42.0,24.43,8.1
2016,8,16,18,45,103.5,13.0,0.95,17.5,21.0,12.78,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.5,16.5,0.75,14.5,27.5,12.86,0.0
2016,8,17,6,0,215.0,33.0,0.7,15.0,55.0,38.08,18.76
2016,8,17,6,15,306.5,46.5,0.7,15.5,97.5,74.39,43.28
2016,8,17,6,30,398.0,60.0,0.7,16.0,140.0,122.27,79.25
2016,8,17,6,45,460.5,70.5,0.7,16.5,189.0,170.9,119.4
2016,8,17,7,0,523.0,81.0,0.7,17.0,238.0,226.64,166.42
2016,8,17,7,15,569.0,88.5,0.65,17.5,289.5,280.75,212.35
2016,8,17,7,30,615.0,96.0,0.6,18.0,341.0,339.48,260.89
2016,8,17,7,45,647.0,102.5,0.6,19.0,392.0,395.31,305.49
2016,8,17,8,0,679.0,109.0,0.6,20.0,443.0,453.61,350.21
2016,8,17,8,15,704.5,114.0,0.6,20.5,492.0,508.95,391.73
2016,8,17,8,30,730.0,119.0,0.6,21.0,541.0,565.46,432.6
2016,8,17,8,45,747.5,123.5,0.65,22.0,586.5,617.11,468.26
2016,8,17,9,0,765.0,128.0,0.7,23.0,632.0,667.77,502.08
2016,8,17,9,15,780.5,131.5,0.75,23.5,673.5,716.04,533.8
2016,8,17,9,30,796.0,135.0,0.8,24.0,715.0,763.36,563.31
2016,8,17,9,45,805.0,139.0,0.85,25.0,750.0,804.71,587.3
2016,8,17,10,0,814.0,143.0,0.9,26.0,785.0,844.15,609.71
2016,8,17,10,15,822.5,145.0,0.95,26.0,814.5,878.96,631.3
2016,8,17,10,30,831.0,147.0,1.0,26.0,844.0,911.42,651.37
2016,8,17,10,45,835.0,150.0,1.05,26.5,865.5,938.21,666.56
2016,8,17,11,0,839.0,153.0,1.1,27.0,887.0,962.12,679.98
2016,8,17,11,15,843.0,154.0,1.1,27.0,902.0,980.92,690.78
2016,8,17,11,30,847.0,155.0,1.1,27.0,917.0,996.61,699.77
2016,8,17,11,45,846.0,157.0,1.15,27.5,923.5,1005.22,704.07
2016,8,17,12,0,845.0,159.0,1.2,28.0,930.0,1010.49,706.5
2016,8,17,12,15,845.0,159.0,1.2,28.0,929.0,1011.32,706.91
2016,8,17,12,30,845.0,159.0,1.2,28.0,928.0,1008.8,705.45
2016,8,17,12,45,850.5,153.5,1.25,28.5,921.5,1002.58,701.36
2016,8,17,13,0,856.0,148.0,1.3,29.0,915.0,987.18,691.77
2016,8,17,13,15,852.0,147.0,1.3,28.5,898.5,975.5,686.59
2016,8,17,13,30,848.0,146.0,1.3,28.0,882.0,954.96,675.91
2016,8,17,13,45,843.5,143.5,1.3,28.0,858.5,929.4,660.85
2016,8,17,14,0,839.0,141.0,1.3,28.0,835.0,901.0,644.02
2016,8,17,14,15,830.0,139.0,1.3,27.5,804.0,866.55,624.51
2016,8,17,14,30,821.0,137.0,1.3,27.0,773.0,829.84,603.34
2016,8,17,14,45,811.5,133.0,1.3,27.0,736.5,788.59,577.75
2016,8,17,15,0,802.0,129.0,1.3,27.0,700.0,745.54,550.69
2016,8,17,15,15,786.0,125.5,1.25,26.5,657.0,696.78,519.86
2016,8,17,15,30,770.0,122.0,1.2,26.0,614.0,647.21,486.33
2016,8,17,15,45,753.0,116.5,1.2,26.0,568.0,594.45,449.14
2016,8,17,16,0,736.0,111.0,1.2,26.0,522.0,541.78,410.91
2016,8,17,16,15,709.5,106.5,1.15,25.0,472.0,484.87,369.53
2016,8,17,16,30,683.0,102.0,1.1,24.0,422.0,429.33,327.59
2016,8,17,16,45,651.0,95.0,1.05,23.5,371.0,370.65,281.2
2016,8,17,17,0,619.0,88.0,1.0,23.0,320.0,314.57,235.34
2016,8,17,17,15,569.5,80.5,0.95,22.0,268.0,255.54,186.77
2016,8,17,17,30,520.0,73.0,0.9,21.0,216.0,201.67,141.59
2016,8,17,17,45,452.5,62.5,0.85,20.5,168.0,146.91,96.49
2016,8,17,18,0,385.0,52.0,0.8,20.0,120.0,99.94,59.57
2016,8,17,18,15,281.0,38.5,0.7,19.0,79.0,54.85,28.58
2016,8,17,18,30,177.0,25.0,0.6,18.0,38.0,22.45,6.27
2016,8,17,18,45,88.5,12.5,0.55,17.5,19.0,12.29,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,75.5,16.5,0.65,14.5,23.5,12.9,0.0
2016,8,18,6,0,151.0,33.0,0.6,15.0,47.0,35.21,17.95
2016,8,18,6,15,232.0,50.0,0.6,15.5,88.0,69.95,42.66
2016,8,18,6,30,313.0,67.0,0.6,16.0,129.0,114.31,76.24
2016,8,18,6,45,366.5,81.5,0.6,16.5,175.5,159.83,113.71
2016,8,18,7,0,420.0,96.0,0.6,17.0,222.0,211.46,156.94
2016,8,18,7,15,466.0,107.0,0.6,17.5,271.5,263.08,200.24
2016,8,18,7,30,512.0,118.0,0.6,18.0,321.0,319.44,246.5
2016,8,18,7,45,539.0,129.0,0.6,18.5,369.0,371.86,288.68
2016,8,18,8,0,566.0,140.0,0.6,19.0,417.0,426.41,331.07
2016,8,18,8,15,593.5,147.5,0.6,19.5,465.0,481.52,372.45
2016,8,18,8,30,621.0,155.0,0.6,20.0,513.0,536.46,412.33
2016,8,18,8,45,635.0,164.0,0.65,21.0,556.0,585.47,446.25
2016,8,18,9,0,649.0,173.0,0.7,22.0,599.0,634.24,478.94
2016,8,18,9,15,666.0,178.0,0.75,22.5,639.0,680.66,510.16
2016,8,18,9,30,683.0,183.0,0.8,23.0,679.0,726.57,540.33
2016,8,18,9,45,647.0,212.5,0.85,24.0,701.0,753.72,554.95
2016,8,18,10,0,611.0,242.0,0.9,25.0,723.0,776.08,566.23
2016,8,18,10,15,621.5,246.5,0.95,25.0,751.5,809.61,588.22
2016,8,18,10,30,632.0,251.0,1.0,25.0,780.0,841.54,608.84
2016,8,18,10,45,642.0,252.5,1.1,25.5,802.0,868.16,625.55
2016,8,18,11,0,652.0,254.0,1.2,26.0,824.0,892.77,640.91
2016,8,18,11,15,657.0,256.5,1.2,26.0,838.5,911.4,652.14
2016,8,18,11,30,662.0,259.0,1.2,26.0,853.0,927.54,661.86
2016,8,18,11,45,664.0,260.0,1.3,26.5,860.0,936.63,667.41
2016,8,18,12,0,666.0,261.0,1.4,27.0,867.0,943.01,671.35
2016,8,18,12,15,666.0,260.5,1.4,27.0,866.0,943.14,671.36
2016,8,18,12,30,666.0,260.0,1.4,27.0,865.0,940.51,669.77
2016,8,18,12,45,658.0,262.0,1.4,27.0,855.0,929.85,663.04
2016,8,18,13,0,650.0,264.0,1.4,27.0,845.0,916.62,654.82
2016,8,18,13,15,645.0,262.0,1.4,27.0,829.0,899.75,644.52
2016,8,18,13,30,640.0,260.0,1.4,27.0,813.0,880.5,632.71
2016,8,18,13,45,636.0,254.0,1.4,27.0,791.0,855.84,617.55
2016,8,18,14,0,632.0,248.0,1.4,27.0,769.0,829.0,600.91
2016,8,18,14,15,621.0,243.0,1.35,26.5,739.5,795.08,579.96
2016,8,18,14,30,610.0,238.0,1.3,26.0,710.0,759.68,557.79
2016,8,18,14,45,599.5,230.5,1.3,26.0,675.0,720.89,532.51
2016,8,18,15,0,589.0,223.0,1.3,26.0,640.0,679.27,504.95
2016,8,18,15,15,570.5,215.0,1.25,25.5,599.5,632.36,473.61
2016,8,18,15,30,552.0,207.0,1.2,25.0,559.0,585.48,441.59
2016,8,18,15,45,530.5,197.5,1.2,24.5,514.5,535.48,406.87
2016,8,18,16,0,509.0,188.0,1.2,24.0,470.0,486.3,371.73
2016,8,18,16,15,480.0,176.5,1.15,23.5,422.5,432.29,331.74
2016,8,18,16,30,451.0,165.0,1.1,23.0,375.0,380.39,292.25
2016,8,18,16,45,413.0,151.5,1.05,22.5,326.0,325.18,249.23
2016,8,18,17,0,375.0,138.0,1.0,22.0,277.0,273.61,208.05
2016,8,18,17,15,330.5,120.5,0.95,21.0,229.0,218.79,164.05
2016,8,18,17,30,286.0,103.0,0.9,20.0,181.0,170.56,124.74
2016,8,18,17,45,228.5,82.0,0.85,19.5,135.5,121.66,85.29
2016,8,18,18,0,171.0,61.0,0.8,19.0,90.0,79.61,52.37
2016,8,18,18,15,114.0,39.0,0.75,18.0,55.5,43.74,25.55
2016,8,18,18,30,57.0,17.0,0.7,17.0,21.0,15.27,1.84
2016,8,18,18,45,28.5,8.5,0.65,16.5,10.5,8.36,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,38.5,13.0,0.85,14.5,16.5,11.15,0.0
2016,8,19,6,0,77.0,26.0,0.8,15.0,33.0,26.71,12.97
2016,8,19,6,15,130.0,48.5,0.8,15.5,70.0,58.54,37.43
2016,8,19,6,30,183.0,71.0,0.8,16.0,107.0,97.14,67.65
2016,8,19,6,45,231.5,92.5,0.8,16.5,152.0,140.29,102.82
2016,8,19,7,0,280.0,114.0,0.8,17.0,197.0,189.18,143.16
2016,8,19,7,15,320.5,132.0,0.75,17.5,244.5,237.52,183.04
2016,8,19,7,30,361.0,150.0,0.7,18.0,292.0,290.21,225.66
2016,8,19,7,45,395.5,164.5,0.65,18.5,340.5,343.24,267.5
2016,8,19,8,0,430.0,179.0,0.6,19.0,389.0,397.54,309.05
2016,8,19,8,15,457.5,191.0,0.6,19.5,435.5,448.43,347.05
2016,8,19,8,30,485.0,203.0,0.6,20.0,482.0,501.21,385.32
2016,8,19,8,45,507.0,213.0,0.65,20.5,525.5,550.04,420.07
2016,8,19,9,0,529.0,223.0,0.7,21.0,569.0,599.67,454.55
2016,8,19,9,15,547.0,230.5,0.7,21.5,608.0,644.37,484.26
2016,8,19,9,30,565.0,238.0,0.7,22.0,647.0,688.98,513.2
2016,8,19,9,45,555.0,256.5,0.7,23.0,675.0,721.84,531.87
2016,8,19,10,0,545.0,275.0,0.7,24.0,703.0,752.26,548.54
2016,8,19,10,15,556.0,281.0,0.75,24.0,731.0,785.78,570.47
2016,8,19,10,30,567.0,287.0,0.8,24.0,759.0,817.97,591.31
2016,8,19,10,45,572.0,292.5,0.85,24.5,780.0,842.56,605.9
2016,8,19,11,0,577.0,298.0,0.9,25.0,801.0,865.19,619.22
2016,8,19,11,15,582.0,300.5,0.95,25.5,815.0,882.64,629.3
2016,8,19,11,30,587.0,303.0,1.0,26.0,829.0,897.89,638.04
2016,8,19,11,45,590.0,304.0,1.05,26.5,836.0,907.31,643.16
2016,8,19,12,0,593.0,305.0,1.1,27.0,843.0,914.32,646.88
2016,8,19,12,15,592.5,304.5,1.15,27.0,842.0,913.84,647.26
2016,8,19,12,30,592.0,304.0,1.2,27.0,841.0,910.87,646.21
2016,8,19,12,45,591.0,301.5,1.25,27.0,832.5,902.87,642.12
2016,8,19,13,0,590.0,299.0,1.3,27.0,824.0,892.45,636.57
2016,8,19,13,15,584.5,295.5,1.3,27.0,808.0,874.35,625.45
2016,8,19,13,30,579.0,292.0,1.3,27.0,792.0,854.1,613.01
2016,8,19,13,45,578.5,283.5,1.35,27.0,771.0,831.24,599.69
