Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,14,0,578.0,275.0,1.4,27.0,750.0,806.26,584.85
2016,8,19,14,15,566.5,269.0,1.4,26.5,720.0,772.38,564.3
2016,8,19,14,30,555.0,263.0,1.4,26.0,690.0,737.25,542.64
2016,8,19,14,45,547.0,252.5,1.4,26.0,656.0,699.23,517.78
2016,8,19,15,0,539.0,242.0,1.4,26.0,622.0,660.13,491.76
2016,8,19,15,15,520.0,233.0,1.4,25.5,581.5,613.81,460.97
2016,8,19,15,30,501.0,224.0,1.4,25.0,541.0,567.69,429.59
2016,8,19,15,45,480.0,212.0,1.4,24.5,497.0,517.77,394.68
2016,8,19,16,0,459.0,200.0,1.4,24.0,453.0,468.76,359.46
2016,8,19,16,15,430.5,187.0,1.3,23.5,406.0,416.01,320.05
2016,8,19,16,30,402.0,174.0,1.2,23.0,359.0,365.43,281.34
2016,8,19,16,45,365.0,158.0,1.2,22.5,311.0,308.74,237.34
2016,8,19,17,0,328.0,142.0,1.2,22.0,263.0,258.21,197.09
2016,8,19,17,15,286.5,122.5,1.15,21.0,216.0,206.76,155.72
2016,8,19,17,30,245.0,103.0,1.1,20.0,169.0,159.93,117.58
2016,8,19,17,45,193.5,80.0,1.1,19.5,125.0,112.74,79.44
2016,8,19,18,0,142.0,57.0,1.1,19.0,81.0,71.79,47.22
2016,8,19,18,15,93.0,35.5,1.05,18.5,48.5,38.84,22.21
2016,8,19,18,30,44.0,14.0,1.0,18.0,16.0,12.41,0.0
2016,8,19,18,45,22.0,7.0,0.95,17.5,8.0,6.88,0.0
2016,8,19,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,12.0,0.6,14.5,15.0,11.8,0.0
2016,8,20,6,0,69.0,24.0,0.5,15.0,30.0,24.53,11.31
2016,8,20,6,15,119.0,47.0,0.5,15.5,66.5,55.97,35.75
2016,8,20,6,30,169.0,70.0,0.5,16.0,103.0,93.88,65.48
2016,8,20,6,45,216.5,92.0,0.5,16.5,147.5,136.45,100.05
2016,8,20,7,0,264.0,114.0,0.5,17.0,192.0,184.65,139.62
2016,8,20,7,15,181.5,135.5,0.45,17.5,194.0,193.44,150.04
2016,8,20,7,30,99.0,157.0,0.4,18.0,196.0,193.73,151.92
2016,8,20,7,45,165.5,178.0,0.4,18.5,253.5,250.21,196.19
2016,8,20,8,0,232.0,199.0,0.4,19.0,311.0,316.4,246.92
2016,8,20,8,15,349.0,203.0,0.45,19.5,392.0,397.62,308.54
2016,8,20,8,30,466.0,207.0,0.5,20.0,473.0,493.72,379.44
2016,8,20,8,45,491.0,215.5,0.55,21.0,517.0,542.09,412.61
2016,8,20,9,0,516.0,224.0,0.6,22.0,561.0,591.56,446.1
2016,8,20,9,15,533.5,232.5,0.6,22.5,600.0,636.36,475.69
2016,8,20,9,30,551.0,241.0,0.6,23.0,639.0,681.07,504.51
2016,8,20,9,45,597.5,230.0,0.65,23.5,681.0,730.84,537.61
2016,8,20,10,0,644.0,219.0,0.7,24.0,723.0,780.32,569.89
2016,8,20,10,15,654.0,223.0,0.75,24.0,751.0,813.8,591.48
2016,8,20,10,30,664.0,227.0,0.8,24.0,779.0,845.53,611.96
2016,8,20,10,45,677.0,226.5,0.9,24.5,802.0,873.47,629.35
2016,8,20,11,0,690.0,226.0,1.0,25.0,825.0,899.39,645.28
2016,8,20,11,15,694.5,227.5,1.05,25.0,839.5,917.0,656.41
2016,8,20,11,30,699.0,229.0,1.1,25.0,854.0,931.97,666.07
2016,8,20,11,45,708.5,225.0,1.15,25.5,862.5,943.42,672.32
2016,8,20,12,0,718.0,221.0,1.2,26.0,871.0,952.08,676.94
2016,8,20,12,15,718.0,221.0,1.2,26.0,870.0,952.66,677.17
2016,8,20,12,30,718.0,221.0,1.2,26.0,869.0,950.3,675.79
2016,8,20,12,45,710.5,223.0,1.3,26.0,859.0,939.79,670.97
2016,8,20,13,0,703.0,225.0,1.4,26.0,849.0,926.52,664.47
2016,8,20,13,15,698.0,223.0,1.4,25.5,833.0,908.85,655.1
2016,8,20,13,30,693.0,221.0,1.4,25.0,817.0,888.62,644.12
2016,8,20,13,45,693.5,213.5,1.45,25.0,796.0,865.28,630.51
2016,8,20,14,0,694.0,206.0,1.5,25.0,775.0,839.35,615.15
2016,8,20,14,15,683.5,202.5,1.5,24.5,745.0,805.65,595.15
2016,8,20,14,30,673.0,199.0,1.5,24.0,715.0,770.23,573.32
2016,8,20,14,45,664.5,192.0,1.5,24.0,680.0,731.3,547.61
2016,8,20,15,0,656.0,185.0,1.5,24.0,645.0,690.93,520.46
2016,8,20,15,15,638.0,179.0,1.45,23.5,604.0,643.61,488.36
2016,8,20,15,30,620.0,173.0,1.4,23.0,563.0,596.07,455.38
2016,8,20,15,45,601.0,164.5,1.4,23.0,519.0,545.45,418.83
2016,8,20,16,0,582.0,156.0,1.4,23.0,475.0,495.24,381.62
2016,8,20,16,15,552.5,147.5,1.3,22.5,427.0,438.51,338.79
2016,8,20,16,30,523.0,139.0,1.2,22.0,379.0,385.76,297.78
2016,8,20,16,45,488.0,128.0,1.2,21.5,330.0,330.58,254.11
2016,8,20,17,0,453.0,117.0,1.2,21.0,281.0,278.61,211.75
2016,8,20,17,15,404.0,103.5,1.15,20.0,232.5,223.5,166.6
2016,8,20,17,30,355.0,90.0,1.1,19.0,184.0,173.71,125.29
2016,8,20,17,45,292.5,73.0,1.05,18.5,139.0,123.67,84.48
2016,8,20,18,0,230.0,56.0,1.0,18.0,94.0,80.97,51.08
2016,8,20,18,15,154.0,36.5,0.95,17.5,58.0,42.59,23.21
2016,8,20,18,30,78.0,17.0,0.9,17.0,22.0,13.47,0.0
2016,8,20,18,45,39.0,8.5,0.9,16.5,11.0,8.36,0.0
2016,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,50.5,13.5,0.8,14.5,18.0,13.27,0.0
2016,8,21,6,0,101.0,27.0,0.8,15.0,36.0,28.29,13.15
2016,8,21,6,15,167.5,48.0,0.8,15.5,74.5,61.46,38.22
2016,8,21,6,30,234.0,69.0,0.8,16.0,113.0,102.91,70.11
2016,8,21,6,45,291.5,86.0,0.85,16.5,158.5,147.34,106.25
2016,8,21,7,0,349.0,103.0,0.9,17.0,204.0,198.12,148.4
2016,8,21,7,15,199.0,126.5,0.85,17.5,186.5,191.7,148.78
2016,8,21,7,30,49.0,150.0,0.8,18.0,169.0,165.82,130.58
2016,8,21,7,45,78.5,176.5,0.75,18.5,212.0,208.18,164.11
2016,8,21,8,0,108.0,203.0,0.7,19.0,255.0,256.34,201.31
2016,8,21,8,15,154.5,225.5,0.7,19.5,309.0,310.72,242.79
2016,8,21,8,30,201.0,248.0,0.7,20.0,363.0,369.64,286.8
2016,8,21,8,45,410.0,214.5,0.7,20.5,473.0,488.74,376.78
2016,8,21,9,0,619.0,181.0,0.7,21.0,583.0,620.88,472.22
2016,8,21,9,15,636.5,186.5,0.7,21.5,623.0,666.94,501.85
2016,8,21,9,30,654.0,192.0,0.7,22.0,663.0,712.6,531.4
2016,8,21,9,45,650.0,206.0,0.75,22.5,693.5,748.88,554.14
2016,8,21,10,0,646.0,220.0,0.8,23.0,724.0,782.79,575.01
2016,8,21,10,15,656.5,224.0,0.85,23.5,752.5,816.75,596.11
2016,8,21,10,30,667.0,228.0,0.9,24.0,781.0,848.97,615.8
2016,8,21,10,45,677.5,229.0,0.95,24.5,803.5,876.2,631.94
2016,8,21,11,0,688.0,230.0,1.0,25.0,826.0,901.29,646.53
2016,8,21,11,15,693.0,231.5,1.05,25.0,840.5,919.32,657.93
2016,8,21,11,30,698.0,233.0,1.1,25.0,855.0,934.73,667.86
2016,8,21,11,45,703.0,232.0,1.15,25.0,863.0,944.84,674.57
2016,8,21,12,0,708.0,231.0,1.2,25.0,871.0,952.13,679.69
2016,8,21,12,15,708.0,231.0,1.2,25.0,869.5,952.65,679.91
2016,8,21,12,30,708.0,231.0,1.2,25.0,868.0,950.27,678.5
2016,8,21,12,45,723.5,219.0,1.3,25.0,864.5,947.61,678.63
2016,8,21,13,0,739.0,207.0,1.4,25.0,861.0,941.7,676.73
2016,8,21,13,15,733.5,205.0,1.4,24.5,844.0,923.01,666.65
2016,8,21,13,30,728.0,203.0,1.4,24.0,827.0,901.65,654.99
2016,8,21,13,45,722.0,199.5,1.45,24.0,803.5,875.73,639.75
2016,8,21,14,0,716.0,196.0,1.5,24.0,780.0,847.43,622.88
2016,8,21,14,15,705.0,192.5,1.5,23.5,749.5,812.64,602.17
2016,8,21,14,30,694.0,189.0,1.5,23.0,719.0,776.1,580.08
2016,8,21,14,45,681.0,184.0,1.5,23.0,682.5,734.91,552.65
2016,8,21,15,0,668.0,179.0,1.5,23.0,646.0,692.57,523.94
2016,8,21,15,15,649.5,173.5,1.45,22.5,604.5,644.9,491.45
2016,8,21,15,30,631.0,168.0,1.4,22.0,563.0,597.03,458.05
2016,8,21,15,45,608.5,161.0,1.4,21.5,517.5,545.24,421.23
2016,8,21,16,0,586.0,154.0,1.4,21.0,472.0,494.18,383.82
2016,8,21,16,15,555.5,145.5,1.35,20.5,423.5,436.73,340.26
2016,8,21,16,30,525.0,137.0,1.3,20.0,375.0,383.4,298.54
2016,8,21,16,45,487.5,126.0,1.3,19.5,326.0,327.15,253.56
2016,8,21,17,0,450.0,115.0,1.3,19.0,277.0,274.39,210.14
2016,8,21,17,15,400.0,102.0,1.3,18.5,228.5,219.75,164.67
2016,8,21,17,30,350.0,89.0,1.3,18.0,180.0,170.56,123.35
2016,8,21,17,45,285.5,72.0,1.35,17.5,135.0,120.62,82.55
2016,8,21,18,0,221.0,55.0,1.4,17.0,90.0,78.27,49.43
2016,8,21,18,15,145.5,35.5,1.35,16.5,55.0,40.66,21.93
2016,8,21,18,30,70.0,16.0,1.3,16.0,20.0,13.64,0.0
2016,8,21,18,45,35.0,8.0,1.3,15.5,10.0,7.86,0.0
2016,8,21,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.0,1.1,14.5,12.0,11.8,0.0
2016,8,22,6,0,0.0,24.0,1.1,15.0,24.0,23.08,11.11
2016,8,22,6,15,21.0,46.0,1.1,15.0,50.0,45.87,31.36
2016,8,22,6,30,42.0,68.0,1.1,15.0,76.0,71.76,52.81
2016,8,22,6,45,60.5,91.0,1.1,15.5,106.5,100.81,76.98
2016,8,22,7,0,79.0,114.0,1.1,16.0,137.0,132.2,103.03
2016,8,22,7,15,98.5,135.0,1.0,16.5,169.5,165.53,130.36
2016,8,22,7,30,118.0,156.0,0.9,17.0,202.0,200.14,158.29
2016,8,22,7,45,65.5,161.5,0.85,17.5,188.0,187.57,148.33
2016,8,22,8,0,13.0,167.0,0.8,18.0,174.0,168.95,132.81
2016,8,22,8,15,94.0,208.0,0.8,18.5,261.0,257.08,202.58
2016,8,22,8,30,175.0,249.0,0.8,19.0,348.0,355.19,277.47
2016,8,22,8,45,401.5,212.0,0.8,19.5,464.5,480.66,373.1
2016,8,22,9,0,628.0,175.0,0.8,20.0,581.0,620.77,475.35
2016,8,22,9,15,645.0,180.0,0.8,20.5,620.5,666.31,504.84
2016,8,22,9,30,662.0,185.0,0.8,21.0,660.0,711.37,534.26
2016,8,22,9,45,657.0,199.0,0.85,21.5,690.0,747.14,556.84
2016,8,22,10,0,652.0,213.0,0.9,22.0,720.0,780.46,577.48
2016,8,22,10,15,662.0,217.0,0.95,22.5,748.5,814.12,598.54
2016,8,22,10,30,672.0,221.0,1.0,23.0,777.0,845.99,618.07
2016,8,22,10,45,680.5,222.5,1.05,23.5,798.5,871.94,633.32
2016,8,22,11,0,689.0,224.0,1.1,24.0,820.0,895.67,647.17
2016,8,22,11,15,693.5,225.5,1.15,24.0,834.0,913.18,658.34
2016,8,22,11,30,698.0,227.0,1.2,24.0,848.0,928.06,667.99
2016,8,22,11,45,702.5,226.5,1.25,24.5,855.0,938.13,673.41
2016,8,22,12,0,707.0,226.0,1.3,25.0,862.0,945.39,677.18
2016,8,22,12,15,707.0,225.5,1.3,25.0,861.0,945.35,677.04
2016,8,22,12,30,707.0,225.0,1.3,25.0,860.0,942.39,675.28
2016,8,22,12,45,675.0,241.5,1.35,25.0,843.0,923.01,663.97
2016,8,22,13,0,643.0,258.0,1.4,25.0,826.0,901.24,650.59
2016,8,22,13,15,637.5,256.0,1.4,24.5,809.5,883.81,641.13
2016,8,22,13,30,632.0,254.0,1.4,24.0,793.0,864.02,630.02
2016,8,22,13,45,630.0,246.5,1.45,24.0,771.5,839.61,615.42
2016,8,22,14,0,628.0,239.0,1.5,24.0,750.0,812.95,599.19
2016,8,22,14,15,617.0,234.5,1.5,23.5,720.0,779.49,578.59
2016,8,22,14,30,606.0,230.0,1.5,23.0,690.0,744.56,556.69
2016,8,22,14,45,596.5,221.5,1.5,23.0,656.0,705.53,530.67
2016,8,22,15,0,587.0,213.0,1.5,23.0,622.0,663.39,502.1
2016,8,22,15,15,568.5,205.5,1.45,22.5,581.0,617.02,470.38
2016,8,22,15,30,550.0,198.0,1.4,22.0,540.0,570.68,437.96
2016,8,22,15,45,530.0,188.0,1.4,21.5,496.5,521.19,402.74
2016,8,22,16,0,510.0,178.0,1.4,21.0,453.0,472.4,367.01
2016,8,22,16,15,480.5,167.0,1.35,20.5,406.0,418.69,326.28
2016,8,22,16,30,451.0,156.0,1.3,20.0,359.0,367.18,286.13
2016,8,22,16,45,416.5,142.0,1.3,19.5,311.0,313.14,243.12
2016,8,22,17,0,382.0,128.0,1.3,19.0,263.0,262.39,201.63
2016,8,22,17,15,335.0,111.5,1.25,18.5,216.0,209.1,157.57
2016,8,22,17,30,288.0,95.0,1.2,18.0,169.0,160.11,116.79
2016,8,22,17,45,232.5,75.0,1.15,17.5,125.5,113.01,78.34
2016,8,22,18,0,177.0,55.0,1.1,17.0,82.0,72.54,46.53
2016,8,22,18,15,112.5,34.0,1.0,16.5,49.0,37.5,20.27
2016,8,22,18,30,48.0,13.0,0.9,16.0,16.0,11.17,0.0
2016,8,22,18,45,24.0,6.5,0.85,15.5,8.0,6.39,0.0
2016,8,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,45,61.0,13.5,0.8,15.0,19.0,13.27,0.0
2016,8,23,6,0,122.0,27.0,0.8,16.0,38.0,27.91,11.68
2016,8,23,6,15,202.0,45.5,0.75,16.0,77.0,61.95,37.06
2016,8,23,6,30,282.0,64.0,0.7,16.0,116.0,105.5,70.05
2016,8,23,6,45,146.0,82.0,0.7,16.5,109.5,111.47,82.1
2016,8,23,7,0,10.0,100.0,0.7,17.0,103.0,99.33,77.38
2016,8,23,7,15,18.0,120.5,0.65,17.5,127.0,122.62,96.34
2016,8,23,7,30,26.0,141.0,0.6,18.0,151.0,148.17,116.7
2016,8,23,7,45,60.0,170.0,0.6,18.5,198.0,193.65,152.55
2016,8,23,8,0,94.0,199.0,0.6,19.0,245.0,242.95,190.76
2016,8,23,8,15,363.5,172.0,0.6,19.5,373.5,377.49,295.54
2016,8,23,8,30,633.0,145.0,0.6,20.0,502.0,532.13,410.83
2016,8,23,8,45,656.0,149.5,0.65,21.0,547.0,582.92,445.24
2016,8,23,9,0,679.0,154.0,0.7,22.0,592.0,634.19,479.97
2016,8,23,9,15,695.5,158.5,0.7,22.5,632.5,680.88,510.84
2016,8,23,9,30,712.0,163.0,0.7,23.0,673.0,726.93,540.45
2016,8,23,9,45,698.0,180.5,0.75,23.5,701.0,760.94,561.29
2016,8,23,10,0,684.0,198.0,0.8,24.0,729.0,791.71,579.78
2016,8,23,10,15,694.5,201.5,0.8,24.0,757.5,826.18,600.96
2016,8,23,10,30,705.0,205.0,0.8,24.0,786.0,858.78,620.72
2016,8,23,10,45,714.5,206.0,0.85,24.5,808.5,885.81,636.45
2016,8,23,11,0,724.0,207.0,0.9,25.0,831.0,910.53,650.73
2016,8,23,11,15,729.0,208.5,0.95,25.0,845.5,929.0,662.39
2016,8,23,11,30,734.0,210.0,1.0,25.0,860.0,944.72,672.48
2016,8,23,11,45,739.0,209.0,1.05,25.5,867.5,954.98,677.97
2016,8,23,12,0,744.0,208.0,1.1,26.0,875.0,962.29,681.78
2016,8,23,12,15,743.5,207.5,1.1,26.0,874.0,961.71,681.31
2016,8,23,12,30,743.0,207.0,1.1,26.0,873.0,958.09,679.17
2016,8,23,12,45,756.0,197.0,1.15,26.5,868.0,954.57,676.75
2016,8,23,13,0,769.0,187.0,1.2,27.0,863.0,944.01,670.03
2016,8,23,13,15,764.0,185.5,1.2,27.0,846.5,925.94,659.29
2016,8,23,13,30,759.0,184.0,1.2,27.0,830.0,908.51,649.09
2016,8,23,13,45,754.5,180.0,1.25,27.0,806.5,882.65,634.26
2016,8,23,14,0,750.0,176.0,1.3,27.0,783.0,854.24,617.77
2016,8,23,14,15,739.5,173.0,1.3,26.5,752.5,819.36,597.49
2016,8,23,14,30,729.0,170.0,1.3,26.0,722.0,782.6,575.76
2016,8,23,14,45,718.5,165.0,1.35,26.0,686.0,742.09,550.63
2016,8,23,15,0,708.0,160.0,1.4,26.0,650.0,700.14,523.23
2016,8,23,15,15,690.0,155.5,1.4,25.5,608.0,652.21,491.38
2016,8,23,15,30,672.0,151.0,1.4,25.0,566.0,603.93,458.41
2016,8,23,15,45,652.0,144.0,1.4,24.5,520.5,551.8,421.72
2016,8,23,16,0,632.0,137.0,1.4,24.0,475.0,500.07,384.15
2016,8,23,16,15,602.0,129.5,1.35,23.5,426.5,443.43,341.44
2016,8,23,16,30,572.0,122.0,1.3,23.0,378.0,388.79,298.95
2016,8,23,16,45,536.0,112.5,1.3,22.5,328.0,332.06,253.75
2016,8,23,17,0,500.0,103.0,1.3,22.0,278.0,277.23,208.78
2016,8,23,17,15,448.0,91.5,1.25,21.0,229.0,220.93,162.35
2016,8,23,17,30,396.0,80.0,1.2,20.0,180.0,170.27,120.11
2016,8,23,17,45,328.0,65.5,1.2,19.5,134.5,119.85,79.19
2016,8,23,18,0,260.0,51.0,1.2,19.0,89.0,77.4,46.56
2016,8,23,18,15,169.0,33.0,1.15,18.0,53.5,38.56,19.08
2016,8,23,18,30,78.0,15.0,1.1,17.0,18.0,11.66,0.0
2016,8,23,18,45,39.0,7.5,1.1,16.5,9.0,7.37,0.0
2016,8,23,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,5,45,88.5,13.5,0.85,14.5,20.5,13.27,0.0
2016,8,24,6,0,177.0,27.0,0.8,15.0,41.0,29.61,11.43
2016,8,24,6,15,270.5,42.0,0.75,15.0,82.5,64.88,36.83
2016,8,24,6,30,364.0,57.0,0.7,15.0,124.0,111.05,71.32
2016,8,24,6,45,182.0,71.0,0.7,15.5,104.5,108.34,78.42
2016,8,24,7,0,0.0,85.0,0.7,16.0,85.0,82.15,63.71
2016,8,24,7,15,0.0,104.5,0.65,16.5,105.0,101.18,79.44
2016,8,24,7,30,0.0,124.0,0.6,17.0,125.0,120.28,94.75
2016,8,24,7,45,6.0,144.0,0.6,18.0,147.5,142.58,112.1
2016,8,24,8,0,12.0,164.0,0.6,19.0,170.0,165.57,129.65
2016,8,24,8,15,23.5,191.5,0.6,19.5,204.5,199.67,155.93
2016,8,24,8,30,35.0,219.0,0.6,20.0,239.0,238.11,185.02
2016,8,24,8,45,54.0,249.0,0.65,20.5,282.5,282.62,218.42
2016,8,24,9,0,73.0,279.0,0.7,21.0,326.0,328.95,252.54
2016,8,24,9,15,430.0,207.5,0.7,21.5,512.0,534.56,409.57
2016,8,24,9,30,787.0,136.0,0.7,22.0,698.0,754.68,563.39
2016,8,24,9,45,809.0,133.5,0.75,22.5,736.0,799.38,588.66
2016,8,24,10,0,831.0,131.0,0.8,23.0,774.0,842.97,615.13
2016,8,24,10,15,839.5,133.0,0.85,23.5,803.0,878.11,635.86
2016,8,24,10,30,848.0,135.0,0.9,24.0,832.0,910.8,654.97
2016,8,24,10,45,853.0,136.5,0.95,24.5,853.5,932.14,666.85
2016,8,24,11,0,858.0,138.0,1.0,25.0,875.0,955.22,679.96
2016,8,24,11,15,861.5,139.0,1.0,25.0,889.5,973.31,690.39
2016,8,24,11,30,865.0,140.0,1.0,25.0,904.0,988.2,698.97
2016,8,24,11,45,865.5,141.0,1.05,25.5,910.5,996.9,703.42
2016,8,24,12,0,866.0,142.0,1.1,26.0,917.0,1002.23,705.98
2016,8,24,12,15,866.0,142.0,1.15,26.0,915.5,1002.65,707.05
2016,8,24,12,30,866.0,142.0,1.2,26.0,914.0,999.69,706.21
2016,8,24,12,45,848.5,150.0,1.25,26.0,900.5,990.6,701.71
2016,8,24,13,0,831.0,158.0,1.3,26.0,887.0,972.53,691.75
2016,8,24,13,15,826.5,156.5,1.3,26.0,869.5,953.98,680.83
2016,8,24,13,30,822.0,155.0,1.3,26.0,852.0,932.42,668.06
2016,8,24,13,45,815.0,153.5,1.35,26.0,827.5,905.7,652.74
2016,8,24,14,0,808.0,152.0,1.4,26.0,803.0,876.34,635.65
2016,8,24,14,15,798.0,149.5,1.4,25.5,772.0,840.93,615.07
2016,8,24,14,30,788.0,147.0,1.4,25.0,741.0,803.41,592.89
2016,8,24,14,45,775.5,143.5,1.4,25.0,703.5,761.03,566.01
2016,8,24,15,0,763.0,140.0,1.4,25.0,666.0,718.56,538.76
2016,8,24,15,15,746.0,136.0,1.4,24.5,623.0,669.62,506.33
2016,8,24,15,30,729.0,132.0,1.4,24.0,580.0,620.1,472.44
2016,8,24,15,45,707.5,127.0,1.45,23.5,533.5,566.51,434.85
2016,8,24,16,0,686.0,122.0,1.5,23.0,487.0,513.34,396.19
2016,8,24,16,15,656.5,116.0,1.45,22.5,437.0,455.8,352.45
2016,8,24,16,30,627.0,110.0,1.4,22.0,387.0,400.1,308.7
2016,8,24,16,45,589.5,102.0,1.4,21.5,336.0,341.37,261.44
2016,8,24,17,0,552.0,94.0,1.4,21.0,285.0,285.99,215.45
2016,8,24,17,15,498.0,84.0,1.4,20.0,234.5,227.59,166.85
2016,8,24,17,30,444.0,74.0,1.4,19.0,184.0,174.02,121.79
2016,8,24,17,45,369.0,61.0,1.4,18.5,137.5,121.3,78.86
2016,8,24,18,0,294.0,48.0,1.4,18.0,91.0,77.35,45.28
2016,8,24,18,15,191.0,31.0,1.35,17.5,54.5,37.19,17.2
2016,8,24,18,30,88.0,14.0,1.3,17.0,18.0,13.76,0.0
2016,8,24,18,45,44.0,7.0,1.3,16.5,9.0,6.88,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.0,13.0,1.05,14.5,20.5,12.78,0.0
2016,8,25,6,0,200.0,26.0,1.1,15.0,41.0,29.23,10.23
2016,8,25,6,15,300.0,39.0,1.05,15.5,82.5,65.1,35.71
2016,8,25,6,30,400.0,52.0,1.0,16.0,124.0,112.13,70.35
2016,8,25,6,45,472.5,60.5,1.0,16.5,173.5,160.72,110.15
2016,8,25,7,0,545.0,69.0,1.0,17.0,223.0,217.6,158.27
2016,8,25,7,15,272.5,95.0,0.95,17.0,172.0,186.02,143.1
2016,8,25,7,30,0.0,121.0,0.9,17.0,121.0,117.38,92.25
2016,8,25,7,45,6.5,142.5,0.85,17.5,145.5,141.36,111.49
2016,8,25,8,0,13.0,164.0,0.8,18.0,170.0,166.1,130.78
2016,8,25,8,15,64.5,204.5,0.8,18.5,240.0,237.65,187.16
2016,8,25,8,30,116.0,245.0,0.8,19.0,310.0,316.26,247.3
2016,8,25,8,45,213.5,257.5,0.8,19.5,389.5,397.74,308.95
2016,8,25,9,0,311.0,270.0,0.8,20.0,469.0,492.31,378.34
2016,8,25,9,15,574.0,189.5,0.8,20.5,586.5,623.34,475.48
2016,8,25,9,30,837.0,109.0,0.8,21.0,704.0,764.47,572.44
2016,8,25,9,45,850.0,110.0,0.85,21.5,740.5,804.03,595.47
2016,8,25,10,0,863.0,111.0,0.9,22.0,777.0,844.64,620.21
2016,8,25,10,15,871.5,112.5,0.9,22.5,806.5,879.81,640.32
2016,8,25,10,30,880.0,114.0,0.9,23.0,836.0,912.44,658.62
2016,8,25,10,45,885.0,116.0,0.95,23.5,858.0,939.66,674.24
2016,8,25,11,0,890.0,118.0,1.0,24.0,880.0,963.84,687.99
2016,8,25,11,15,893.5,118.5,1.05,24.0,895.0,981.86,699.29
2016,8,25,11,30,897.0,119.0,1.1,24.0,910.0,996.56,708.7
2016,8,25,11,45,898.0,120.0,1.15,24.5,916.5,1005.96,713.58
2016,8,25,12,0,899.0,121.0,1.2,25.0,923.0,1011.87,716.47
2016,8,25,12,15,898.5,121.0,1.2,25.0,921.5,1011.75,716.31
2016,8,25,12,30,898.0,121.0,1.2,25.0,920.0,1008.12,714.18
2016,8,25,12,45,886.5,126.5,1.2,25.0,908.0,996.06,707.0
2016,8,25,13,0,875.0,132.0,1.2,25.0,896.0,980.75,698.0
2016,8,25,13,15,870.5,131.0,1.2,25.0,878.5,962.25,687.12
2016,8,25,13,30,866.0,130.0,1.2,25.0,861.0,940.61,674.34
2016,8,25,13,45,859.5,128.5,1.25,25.0,836.5,913.64,658.97
2016,8,25,14,0,853.0,127.0,1.3,25.0,812.0,883.88,641.74
2016,8,25,14,15,844.0,125.0,1.3,24.5,780.5,852.77,624.04
2016,8,25,14,30,835.0,123.0,1.3,24.0,749.0,815.11,601.82
2016,8,25,14,45,824.0,120.0,1.3,24.0,711.5,772.74,575.06
2016,8,25,15,0,813.0,117.0,1.3,24.0,674.0,728.66,546.83
2016,8,25,15,15,797.5,114.0,1.3,23.5,631.0,679.95,515.68
2016,8,25,15,30,782.0,111.0,1.3,23.0,588.0,630.4,481.71
2016,8,25,15,45,763.5,106.0,1.3,22.5,541.5,576.39,443.44
2016,8,25,16,0,745.0,101.0,1.3,22.0,495.0,522.38,403.84
2016,8,25,16,15,717.5,96.5,1.25,21.5,444.5,464.75,359.79
2016,8,25,16,30,690.0,92.0,1.2,21.0,394.0,408.4,315.23
2016,8,25,16,45,655.5,85.0,1.2,20.5,342.5,348.56,266.7
2016,8,25,17,0,621.0,78.0,1.2,20.0,291.0,291.66,218.94
2016,8,25,17,15,568.0,70.5,1.2,19.0,239.5,232.29,168.9
2016,8,25,17,30,515.0,63.0,1.2,18.0,188.0,178.57,123.04
2016,8,25,17,45,439.5,52.5,1.2,17.5,140.5,124.14,78.32
2016,8,25,18,0,364.0,42.0,1.2,17.0,93.0,78.57,43.54
2016,8,25,18,15,242.0,28.0,1.15,16.5,55.5,36.44,15.08
2016,8,25,18,30,120.0,14.0,1.1,16.0,18.0,13.76,0.0
2016,8,25,18,45,60.0,7.0,1.05,15.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,0.85,14.5,21.0,12.29,0.0
2016,8,26,6,0,228.0,25.0,0.9,15.0,42.0,29.32,9.2
2016,8,26,6,15,334.5,37.0,0.9,15.5,85.0,66.03,35.07
2016,8,26,6,30,441.0,49.0,0.9,16.0,128.0,115.01,70.87
2016,8,26,6,45,314.5,78.0,0.9,16.5,143.5,143.53,101.91
2016,8,26,7,0,188.0,107.0,0.9,17.0,159.0,156.69,119.21
2016,8,26,7,15,210.5,126.0,0.9,17.5,196.0,194.72,151.1
2016,8,26,7,30,233.0,145.0,0.9,18.0,233.0,235.19,184.34
2016,8,26,7,45,230.5,168.5,0.9,18.5,266.5,271.55,213.69
2016,8,26,8,0,228.0,192.0,0.9,19.0,300.0,307.41,241.67
2016,8,26,8,15,274.5,208.0,0.9,19.5,351.5,361.73,283.27
2016,8,26,8,30,321.0,224.0,0.9,20.0,403.0,420.28,326.98
2016,8,26,8,45,572.5,163.5,0.9,20.5,516.0,542.7,419.74
2016,8,26,9,0,824.0,103.0,0.9,21.0,629.0,678.73,518.33
2016,8,26,9,15,838.0,105.5,0.95,21.0,670.5,727.2,549.69
2016,8,26,9,30,852.0,108.0,1.0,21.0,712.0,771.53,578.65
2016,8,26,9,45,823.0,130.5,1.05,21.5,737.5,806.53,599.97
2016,8,26,10,0,794.0,153.0,1.1,22.0,763.0,833.76,616.06
2016,8,26,10,15,803.0,155.0,1.1,22.5,792.0,868.23,636.17
2016,8,26,10,30,812.0,157.0,1.1,23.0,821.0,900.38,654.45
2016,8,26,10,45,818.0,159.0,1.15,23.5,843.0,927.27,670.02
2016,8,26,11,0,824.0,161.0,1.2,24.0,865.0,951.36,683.82
2016,8,26,11,15,828.0,161.5,1.2,24.0,879.5,969.04,694.15
2016,8,26,11,30,832.0,162.0,1.2,24.0,894.0,983.61,702.66
2016,8,26,11,45,834.5,162.0,1.25,24.5,900.5,992.98,707.54
2016,8,26,12,0,837.0,162.0,1.3,25.0,907.0,999.06,710.52
2016,8,26,12,15,836.5,162.0,1.3,25.0,905.0,998.86,710.3
2016,8,26,12,30,836.0,162.0,1.3,25.0,903.0,995.31,708.21
2016,8,26,12,45,838.0,158.5,1.35,25.0,895.0,987.19,704.24
2016,8,26,13,0,840.0,155.0,1.4,25.0,887.0,975.71,698.28
2016,8,26,13,15,835.5,154.0,1.4,24.5,869.0,957.41,688.71
2016,8,26,13,30,831.0,153.0,1.4,24.0,851.0,936.06,677.27
2016,8,26,13,45,826.5,149.5,1.4,24.0,827.0,909.16,660.98
2016,8,26,14,0,822.0,146.0,1.4,24.0,803.0,879.48,642.88
2016,8,26,14,15,812.0,143.5,1.4,24.0,771.0,843.54,620.62
2016,8,26,14,30,802.0,141.0,1.4,24.0,739.0,805.46,596.8
2016,8,26,14,45,792.5,136.0,1.4,24.0,702.0,763.26,569.96
2016,8,26,15,0,783.0,131.0,1.4,24.0,665.0,719.32,541.63
2016,8,26,15,15,766.0,127.5,1.35,23.5,621.5,670.2,508.79
2016,8,26,15,30,749.0,124.0,1.3,23.0,578.0,621.31,474.76
2016,8,26,15,45,730.5,118.0,1.3,22.5,531.5,567.55,436.63
2016,8,26,16,0,712.0,112.0,1.3,22.0,485.0,513.88,397.27
2016,8,26,16,15,682.5,106.5,1.25,21.5,434.5,455.61,352.77
2016,8,26,16,30,653.0,101.0,1.2,21.0,384.0,399.14,308.17
2016,8,26,16,45,616.5,93.0,1.2,20.5,333.0,339.52,259.92
2016,8,26,17,0,580.0,85.0,1.2,20.0,282.0,283.12,212.75
2016,8,26,17,15,524.5,76.5,1.1,19.5,230.5,224.48,163.15
2016,8,26,17,30,469.0,68.0,1.0,19.0,179.0,171.84,118.4
2016,8,26,17,45,390.5,55.5,0.95,18.5,132.5,117.87,74.73
2016,8,26,18,0,312.0,43.0,0.9,18.0,86.0,72.47,40.5
2016,8,26,18,15,156.0,29.0,0.85,17.5,50.5,32.34,13.47
2016,8,26,18,30,0.0,15.0,0.8,17.0,15.0,14.74,0.0
2016,8,26,18,45,0.0,7.5,0.8,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,71.5,12.5,0.95,14.5,17.5,12.29,0.0
2016,8,27,6,0,143.0,25.0,1.0,15.0,35.0,26.04,7.75
2016,8,27,6,15,235.5,41.5,1.0,15.0,75.5,60.62,34.56
2016,8,27,6,30,328.0,58.0,1.0,15.0,116.0,105.82,68.38
2016,8,27,6,45,164.0,64.5,1.0,15.5,93.5,97.95,70.42
2016,8,27,7,0,0.0,71.0,1.0,16.0,71.0,68.64,52.44
2016,8,27,7,15,0.0,88.0,0.95,16.5,88.0,85.18,66.24
2016,8,27,7,30,0.0,105.0,0.9,17.0,105.0,101.79,79.7
2016,8,27,7,45,1.0,126.5,0.9,17.5,127.0,123.29,96.9
2016,8,27,8,0,2.0,148.0,0.9,18.0,149.0,144.99,113.9
2016,8,27,8,15,19.0,182.5,0.85,18.5,193.0,188.43,148.06
2016,8,27,8,30,36.0,217.0,0.8,19.0,237.0,236.97,185.39
2016,8,27,8,45,189.5,238.5,0.8,19.5,357.5,363.01,283.5
2016,8,27,9,0,343.0,260.0,0.8,20.0,478.0,503.95,387.9
2016,8,27,9,15,558.5,201.0,0.8,20.0,583.0,620.99,474.25
2016,8,27,9,30,774.0,142.0,0.8,20.0,688.0,749.46,564.65
2016,8,27,9,45,782.0,146.5,0.85,20.5,722.5,789.62,588.51
2016,8,27,10,0,790.0,151.0,0.9,21.0,757.0,827.81,611.89
2016,8,27,10,15,798.5,153.0,0.9,21.5,785.5,861.69,631.43
2016,8,27,10,30,807.0,155.0,0.9,22.0,814.0,893.23,649.28
2016,8,27,10,45,815.5,155.5,0.95,22.5,836.0,920.68,665.26
2016,8,27,11,0,824.0,156.0,1.0,23.0,858.0,945.45,679.54
2016,8,27,11,15,827.5,157.0,1.05,23.0,872.0,963.11,690.7
2016,8,27,11,30,831.0,158.0,1.1,23.0,886.0,977.65,700.09
2016,8,27,11,45,834.0,157.5,1.15,23.5,892.5,986.91,704.95
2016,8,27,12,0,837.0,157.0,1.2,24.0,899.0,992.88,707.92
2016,8,27,12,15,836.5,156.5,1.2,24.0,897.0,992.09,707.34
2016,8,27,12,30,836.0,156.0,1.2,24.0,895.0,987.95,704.89
2016,8,27,12,45,834.0,155.0,1.25,24.0,885.5,978.5,700.12
2016,8,27,13,0,832.0,154.0,1.3,24.0,876.0,965.8,693.42
2016,8,27,13,15,827.5,153.0,1.3,23.5,858.5,947.55,683.84
2016,8,27,13,30,823.0,152.0,1.3,23.0,841.0,926.28,672.39
2016,8,27,13,45,820.5,147.5,1.35,23.0,817.5,900.24,657.3
2016,8,27,14,0,818.0,143.0,1.4,23.0,794.0,871.33,640.27
2016,8,27,14,15,808.5,140.5,1.35,22.5,762.5,835.88,618.75
2016,8,27,14,30,799.0,138.0,1.3,22.0,731.0,798.27,595.64
2016,8,27,14,45,791.5,132.5,1.3,22.0,694.5,757.14,569.35
2016,8,27,15,0,784.0,127.0,1.3,22.0,658.0,714.14,541.47
2016,8,27,15,15,767.0,123.5,1.3,21.5,615.5,664.96,508.82
2016,8,27,15,30,750.0,120.0,1.3,21.0,573.0,615.94,474.76
2016,8,27,15,45,733.5,113.5,1.3,21.0,526.5,562.79,435.86
2016,8,27,16,0,717.0,107.0,1.3,21.0,480.0,509.56,395.72
2016,8,27,16,15,688.5,102.0,1.25,20.5,430.0,452.09,351.49
2016,8,27,16,30,660.0,97.0,1.2,20.0,380.0,396.31,307.08
2016,8,27,16,45,625.0,89.0,1.2,19.5,329.0,336.96,258.67
2016,8,27,17,0,590.0,81.0,1.2,19.0,278.0,280.67,211.21
2016,8,27,17,15,535.0,72.5,1.15,18.5,227.5,221.74,161.08
2016,8,27,17,30,480.0,64.0,1.1,18.0,177.0,168.75,115.78
2016,8,27,17,45,402.5,52.5,1.05,17.5,130.0,115.52,72.48
2016,8,27,18,0,325.0,41.0,1.0,17.0,83.0,71.42,39.28
2016,8,27,18,15,205.5,26.0,0.95,16.5,48.0,30.75,10.61
2016,8,27,18,30,86.0,11.0,0.9,16.0,13.0,10.81,0.0
2016,8,27,18,45,43.0,5.5,0.9,15.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,5,45,91.0,11.5,0.85,13.5,18.0,11.3,0.0
2016,8,28,6,0,182.0,23.0,0.8,14.0,36.0,25.23,5.9
2016,8,28,6,15,284.5,37.5,0.75,14.5,77.5,61.57,33.44
2016,8,28,6,30,387.0,52.0,0.7,15.0,119.0,109.28,68.59
2016,8,28,6,45,460.5,62.0,0.7,15.5,169.0,158.66,108.91
2016,8,28,7,0,534.0,72.0,0.7,16.0,219.0,216.49,157.68
2016,8,28,7,15,267.0,79.0,0.65,16.5,152.5,167.85,128.42
2016,8,28,7,30,0.0,86.0,0.6,17.0,86.0,83.25,64.13
2016,8,28,7,45,3.5,120.5,0.55,17.5,122.0,118.52,92.96
2016,8,28,8,0,7.0,155.0,0.5,18.0,158.0,154.39,121.28
2016,8,28,8,15,17.0,181.5,0.5,18.5,190.5,186.39,146.02
2016,8,28,8,30,27.0,208.0,0.5,19.0,223.0,219.49,171.19
2016,8,28,8,45,74.5,247.0,0.55,19.5,293.0,294.11,228.45
2016,8,28,9,0,122.0,286.0,0.6,20.0,363.0,374.73,288.33
2016,8,28,9,15,478.5,201.5,0.65,20.5,534.0,563.11,431.59
2016,8,28,9,30,835.0,117.0,0.7,21.0,705.0,769.73,575.65
2016,8,28,9,45,847.0,119.0,0.75,22.0,741.0,812.62,598.67
2016,8,28,10,0,859.0,121.0,0.8,23.0,777.0,853.6,622.21
2016,8,28,10,15,867.0,122.5,0.85,23.0,806.0,884.31,641.29
2016,8,28,10,30,875.0,124.0,0.9,23.0,835.0,916.26,661.27
2016,8,28,10,45,881.0,125.0,0.95,23.5,857.0,943.1,676.65
2016,8,28,11,0,887.0,126.0,1.0,24.0,879.0,966.95,690.18
2016,8,28,11,15,890.5,127.0,1.05,24.0,893.5,985.28,701.68
2016,8,28,11,30,894.0,128.0,1.1,24.0,908.0,1000.3,711.28
2016,8,28,11,45,895.5,128.0,1.15,24.5,914.5,1008.93,715.68
2016,8,28,12,0,897.0,128.0,1.2,25.0,921.0,1014.07,718.11
2016,8,28,12,15,896.5,128.0,1.2,25.0,919.0,1013.75,717.84
2016,8,28,12,30,896.0,128.0,1.2,25.0,917.0,1009.9,715.59
2016,8,28,12,45,909.0,118.5,1.3,25.0,911.5,1005.65,714.98
2016,8,28,13,0,922.0,109.0,1.4,25.0,906.0,997.57,712.0
2016,8,28,13,15,918.0,108.0,1.4,25.0,888.0,978.59,700.71
2016,8,28,13,30,914.0,107.0,1.4,25.0,870.0,956.29,687.49
2016,8,28,13,45,908.0,106.0,1.4,25.0,845.0,928.98,671.14
2016,8,28,14,0,902.0,105.0,1.4,25.0,820.0,898.7,652.88
2016,8,28,14,15,893.5,103.5,1.35,24.5,788.0,862.98,631.6
2016,8,28,14,30,885.0,102.0,1.3,24.0,756.0,824.79,608.53
2016,8,28,14,45,874.0,100.0,1.3,24.0,717.5,781.88,581.52
2016,8,28,15,0,863.0,98.0,1.3,24.0,679.0,737.11,552.93
2016,8,28,15,15,848.0,95.0,1.25,23.5,635.0,689.05,522.19
2016,8,28,15,30,833.0,92.0,1.2,23.0,591.0,637.52,486.68
2016,8,28,15,45,813.0,89.0,1.15,22.5,543.0,582.27,447.09
2016,8,28,16,0,793.0,86.0,1.1,22.0,495.0,527.07,406.2
2016,8,28,16,15,766.0,82.0,1.05,21.5,443.5,467.72,360.78
2016,8,28,16,30,739.0,78.0,1.0,21.0,392.0,409.75,314.78
2016,8,28,16,45,701.0,73.0,1.0,20.5,339.5,348.0,264.52
2016,8,28,17,0,663.0,68.0,1.0,20.0,287.0,289.65,215.32
2016,8,28,17,15,608.5,61.5,0.95,19.0,234.5,228.89,163.8
2016,8,28,17,30,554.0,55.0,0.9,18.0,182.0,173.94,116.79
2016,8,28,17,45,467.0,46.0,0.9,17.5,133.5,117.62,71.25
2016,8,28,18,0,380.0,37.0,0.9,17.0,85.0,71.53,37.16
2016,8,28,18,15,242.0,23.5,0.85,16.5,49.0,29.13,7.86
2016,8,28,18,30,104.0,10.0,0.8,16.0,13.0,9.83,0.0
2016,8,28,18,45,52.0,5.0,0.8,15.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,45,107.0,11.5,1.3,12.5,18.5,11.3,0.0
2016,8,29,6,0,214.0,23.0,1.4,13.0,37.0,26.27,5.02
2016,8,29,6,15,326.5,35.0,1.4,13.5,79.5,62.58,32.69
2016,8,29,6,30,439.0,47.0,1.4,14.0,122.0,111.7,68.62
2016,8,29,6,45,509.0,55.5,1.45,14.5,171.5,161.86,110.31
2016,8,29,7,0,579.0,64.0,1.5,15.0,221.0,220.02,160.45
2016,8,29,7,15,289.5,85.5,1.45,15.5,164.0,181.54,140.17
2016,8,29,7,30,0.0,107.0,1.4,16.0,107.0,103.79,81.57
2016,8,29,7,45,4.5,132.0,1.4,16.5,134.0,130.29,103.16
2016,8,29,8,0,9.0,157.0,1.4,17.0,161.0,157.39,124.66
2016,8,29,8,15,16.5,180.5,1.4,17.0,189.5,185.18,146.68
2016,8,29,8,30,24.0,204.0,1.4,17.0,218.0,213.78,169.09
2016,8,29,8,45,30.0,227.0,1.4,17.5,245.0,245.36,193.18
2016,8,29,9,0,36.0,250.0,1.4,18.0,272.0,274.46,214.93
2016,8,29,9,15,446.5,176.0,1.3,18.5,487.5,513.2,404.14
2016,8,29,9,30,857.0,102.0,1.2,19.0,703.0,767.27,585.4
2016,8,29,9,45,878.5,98.0,1.2,20.0,741.0,811.85,609.29
2016,8,29,10,0,900.0,94.0,1.2,21.0,779.0,855.06,634.14
2016,8,29,10,15,907.0,95.5,1.2,21.5,808.0,889.88,654.26
2016,8,29,10,30,914.0,97.0,1.2,22.0,837.0,921.94,672.45
2016,8,29,10,45,920.0,97.0,1.2,22.5,859.0,948.55,687.02
2016,8,29,11,0,926.0,97.0,1.2,23.0,881.0,972.03,699.58
2016,8,29,11,15,929.5,97.5,1.2,23.0,895.5,990.38,710.3
2016,8,29,11,30,933.0,98.0,1.2,23.0,910.0,1005.26,718.97
2016,8,29,11,45,935.0,97.5,1.25,23.5,916.5,1014.08,723.49
