Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,12,0,937.0,97.0,1.3,24.0,923.0,1019.26,725.92
2016,8,29,12,15,937.0,97.0,1.35,24.0,921.5,1019.36,726.76
2016,8,29,12,30,937.0,97.0,1.4,24.0,920.0,1015.77,725.48
2016,8,29,12,45,923.0,104.0,1.45,24.0,907.0,1002.47,718.25
2016,8,29,13,0,909.0,111.0,1.5,24.0,894.0,985.81,709.07
2016,8,29,13,15,905.0,110.0,1.55,24.0,876.0,966.95,698.54
2016,8,29,13,30,901.0,109.0,1.6,24.0,858.0,944.81,685.91
2016,8,29,13,45,897.0,106.5,1.65,24.0,833.5,917.93,670.2
2016,8,29,14,0,893.0,104.0,1.7,24.0,809.0,888.02,652.43
2016,8,29,14,15,884.5,102.5,1.75,23.5,777.5,852.5,632.03
2016,8,29,14,30,876.0,101.0,1.8,23.0,746.0,814.53,609.69
2016,8,29,14,45,867.5,98.0,1.85,23.0,708.0,772.76,583.2
2016,8,29,15,0,859.0,95.0,1.9,23.0,670.0,728.96,554.93
2016,8,29,15,15,844.0,92.5,1.9,22.5,626.5,679.42,522.81
2016,8,29,15,30,829.0,90.0,1.9,22.0,583.0,630.66,488.73
2016,8,29,15,45,813.0,86.0,1.9,21.5,536.0,576.92,449.6
2016,8,29,16,0,797.0,82.0,1.9,21.0,489.0,522.84,408.83
2016,8,29,16,15,770.0,78.0,1.9,20.5,438.0,463.3,362.38
2016,8,29,16,30,743.0,74.0,1.9,20.0,387.0,405.16,315.3
2016,8,29,16,45,709.0,69.0,1.9,19.5,335.0,345.03,265.06
2016,8,29,17,0,675.0,64.0,1.9,19.0,283.0,287.71,215.52
2016,8,29,17,15,620.5,58.0,1.85,18.5,231.0,226.6,162.49
2016,8,29,17,30,566.0,52.0,1.8,18.0,179.0,171.62,114.63
2016,8,29,17,45,478.5,43.5,1.8,17.5,130.5,115.3,68.87
2016,8,29,18,0,391.0,35.0,1.8,17.0,82.0,69.26,34.92
2016,8,29,18,15,243.0,22.5,1.75,16.5,47.0,27.25,5.3
2016,8,29,18,30,95.0,10.0,1.7,16.0,12.0,9.83,0.0
2016,8,29,18,45,47.5,5.0,1.65,15.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,134.5,10.0,1.1,14.5,19.0,9.83,0.0
2016,8,30,6,0,269.0,20.0,1.1,15.0,38.0,24.63,2.37
2016,8,30,6,15,384.5,30.0,1.1,15.5,80.5,62.42,30.01
2016,8,30,6,30,500.0,40.0,1.1,16.0,123.0,113.31,66.69
2016,8,30,6,45,569.5,46.5,1.15,16.5,174.0,164.86,109.4
2016,8,30,7,0,639.0,53.0,1.2,17.0,225.0,224.7,160.9
2016,8,30,7,15,478.0,91.5,1.2,17.5,235.5,248.09,188.46
2016,8,30,7,30,317.0,130.0,1.2,18.0,246.0,251.74,196.72
2016,8,30,7,45,555.5,99.5,1.2,19.0,340.5,347.47,272.07
2016,8,30,8,0,794.0,69.0,1.2,20.0,435.0,463.11,361.47
2016,8,30,8,15,816.5,72.0,1.2,20.5,485.0,520.32,405.4
2016,8,30,8,30,839.0,75.0,1.2,21.0,535.0,576.79,447.59
2016,8,30,8,45,856.5,77.0,1.25,21.5,581.5,630.28,486.49
2016,8,30,9,0,874.0,79.0,1.3,22.0,628.0,683.23,522.99
2016,8,30,9,15,886.5,80.5,1.3,22.0,669.0,731.18,554.47
2016,8,30,9,30,899.0,82.0,1.3,22.0,710.0,777.59,584.45
2016,8,30,9,45,909.0,83.0,1.35,22.5,746.0,819.67,610.52
2016,8,30,10,0,919.0,84.0,1.4,23.0,782.0,859.52,634.83
2016,8,30,10,15,925.5,85.0,1.4,23.0,810.5,893.89,655.92
2016,8,30,10,30,932.0,86.0,1.4,23.0,839.0,925.4,675.08
2016,8,30,10,45,938.0,86.0,1.45,23.5,861.0,952.36,690.65
2016,8,30,11,0,944.0,86.0,1.5,24.0,883.0,976.12,704.19
2016,8,30,11,15,946.5,86.5,1.55,24.0,897.0,993.73,715.27
2016,8,30,11,30,949.0,87.0,1.6,24.0,911.0,1007.79,724.26
2016,8,30,11,45,951.5,86.5,1.65,24.5,917.0,1017.14,729.03
2016,8,30,12,0,954.0,86.0,1.7,25.0,923.0,1022.79,731.63
2016,8,30,12,15,953.0,86.0,1.7,25.0,921.0,1021.83,730.96
2016,8,30,12,30,952.0,86.0,1.7,25.0,919.0,1017.14,728.16
2016,8,30,12,45,948.5,86.5,1.75,25.0,908.5,1006.86,722.7
2016,8,30,13,0,945.0,87.0,1.8,25.0,898.0,992.96,715.09
2016,8,30,13,15,941.0,86.5,1.8,25.0,880.0,974.0,703.69
2016,8,30,13,30,937.0,86.0,1.8,25.0,862.0,951.62,690.21
2016,8,30,13,45,932.0,84.5,1.85,25.0,836.5,924.0,673.95
2016,8,30,14,0,927.0,83.0,1.9,25.0,811.0,893.26,655.6
2016,8,30,14,15,919.0,82.0,1.85,24.5,779.0,857.62,634.1
2016,8,30,14,30,911.0,81.0,1.8,24.0,747.0,819.39,610.7
2016,8,30,14,45,900.5,79.5,1.8,24.0,708.5,776.34,583.07
2016,8,30,15,0,890.0,78.0,1.8,24.0,670.0,731.32,553.79
2016,8,30,15,15,876.0,76.0,1.8,23.5,626.5,681.67,521.84
2016,8,30,15,30,862.0,74.0,1.8,23.0,583.0,630.86,487.1
2016,8,30,15,45,844.0,71.5,1.8,23.0,535.5,576.28,446.56
2016,8,30,16,0,826.0,69.0,1.8,23.0,488.0,521.49,404.58
2016,8,30,16,15,801.0,66.0,1.75,22.5,437.0,463.57,359.34
2016,8,30,16,30,776.0,63.0,1.7,22.0,386.0,405.78,312.57
2016,8,30,16,45,740.5,59.0,1.65,21.5,333.5,344.41,261.49
2016,8,30,17,0,705.0,55.0,1.6,21.0,281.0,285.97,211.22
2016,8,30,17,15,652.5,50.0,1.55,20.0,229.0,225.28,158.99
2016,8,30,17,30,600.0,45.0,1.5,19.0,177.0,170.13,111.27
2016,8,30,17,45,514.0,37.5,1.45,18.5,128.5,113.42,65.36
2016,8,30,18,0,428.0,30.0,1.4,18.0,80.0,66.18,30.91
2016,8,30,18,15,214.0,15.0,1.35,17.5,40.0,18.34,0.0
2016,8,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,45,144.5,9.5,1.25,14.5,18.5,9.34,0.0
2016,8,31,6,0,289.0,19.0,1.3,15.0,37.0,23.93,0.56
2016,8,31,6,15,408.5,28.5,1.3,15.5,80.5,62.69,29.24
2016,8,31,6,30,528.0,38.0,1.3,16.0,124.0,115.5,67.22
2016,8,31,6,45,596.0,44.0,1.35,16.5,175.5,167.76,110.7
2016,8,31,7,0,664.0,50.0,1.4,17.0,227.0,227.7,162.61
2016,8,31,7,15,708.5,54.5,1.35,17.5,280.0,285.92,214.02
2016,8,31,7,30,753.0,59.0,1.3,18.0,333.0,348.42,267.77
2016,8,31,7,45,783.0,62.5,1.3,18.5,386.0,407.53,317.53
2016,8,31,8,0,813.0,66.0,1.3,19.0,439.0,468.62,366.96
2016,8,31,8,15,835.0,69.0,1.3,19.0,489.5,525.5,412.19
2016,8,31,8,30,857.0,72.0,1.3,19.0,540.0,583.59,456.76
2016,8,31,8,45,872.5,74.5,1.3,19.5,586.0,637.17,495.67
2016,8,31,9,0,888.0,77.0,1.3,20.0,632.0,689.97,531.79
2016,8,31,9,15,900.0,78.5,1.3,20.0,673.5,738.12,563.57
2016,8,31,9,30,912.0,80.0,1.3,20.0,715.0,784.65,593.77
2016,8,31,9,45,915.0,85.0,1.35,20.5,749.5,825.82,619.38
2016,8,31,10,0,918.0,90.0,1.4,21.0,784.0,864.25,642.9
2016,8,31,10,15,924.5,91.0,1.45,21.0,813.0,898.55,664.76
2016,8,31,10,30,931.0,92.0,1.5,21.0,842.0,929.99,684.72
2016,8,31,10,45,936.0,93.0,1.55,21.5,863.5,957.03,700.48
2016,8,31,11,0,941.0,94.0,1.6,22.0,885.0,980.82,714.15
2016,8,31,11,15,943.5,94.5,1.6,22.0,899.0,998.32,724.53
2016,8,31,11,30,946.0,95.0,1.6,22.0,913.0,1012.28,732.8
2016,8,31,11,45,947.0,95.0,1.6,22.0,919.0,1020.61,737.64
2016,8,31,12,0,948.0,95.0,1.6,22.0,925.0,1025.25,740.34
2016,8,31,12,15,947.5,95.0,1.6,22.0,922.5,1024.7,739.94
2016,8,31,12,30,947.0,95.0,1.6,22.0,920.0,1020.43,737.38
2016,8,31,12,45,939.5,97.5,1.65,22.0,908.5,1008.39,730.81
2016,8,31,13,0,932.0,100.0,1.7,22.0,897.0,992.85,722.14
2016,8,31,13,15,928.0,99.5,1.7,22.0,879.0,974.01,710.75
2016,8,31,13,30,924.0,99.0,1.7,22.0,861.0,951.79,697.27
2016,8,31,13,45,919.5,97.0,1.75,22.0,835.5,924.3,680.99
2016,8,31,14,0,915.0,95.0,1.8,22.0,810.0,893.71,662.61
2016,8,31,14,15,906.5,93.5,1.8,21.5,777.5,857.39,640.96
2016,8,31,14,30,898.0,92.0,1.8,21.0,745.0,818.56,617.38
2016,8,31,14,45,888.5,89.0,1.8,21.0,706.5,775.08,589.14
2016,8,31,15,0,879.0,86.0,1.8,21.0,668.0,729.6,559.17
2016,8,31,15,15,864.0,84.0,1.8,20.5,624.0,679.67,526.61
2016,8,31,15,30,849.0,82.0,1.8,20.0,580.0,628.7,490.83
2016,8,31,15,45,832.0,78.0,1.8,20.0,532.0,573.69,449.54
2016,8,31,16,0,815.0,74.0,1.8,20.0,484.0,519.48,407.49
2016,8,31,16,15,788.0,71.0,1.75,19.5,432.5,460.12,360.64
2016,8,31,16,30,761.0,68.0,1.7,19.0,381.0,402.13,313.17
2016,8,31,16,45,725.5,63.0,1.7,19.0,328.5,340.57,260.96
2016,8,31,17,0,690.0,58.0,1.7,19.0,276.0,281.98,209.76
2016,8,31,17,15,634.0,52.5,1.6,18.5,223.5,220.83,156.55
2016,8,31,17,30,578.0,47.0,1.5,18.0,171.0,165.21,108.23
2016,8,31,17,45,485.5,39.0,1.45,17.5,123.0,108.55,62.72
2016,8,31,18,0,393.0,31.0,1.4,17.0,75.0,62.78,29.61
2016,8,31,18,15,196.5,15.5,1.3,16.5,37.5,17.54,0.0
2016,8,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,146.5,9.5,1.1,14.5,18.0,9.34,0.0
2016,9,1,6,0,293.0,19.0,1.1,15.0,36.0,23.76,0.0
2016,9,1,6,15,414.5,28.5,1.1,15.0,80.0,62.87,29.13
2016,9,1,6,30,536.0,38.0,1.1,15.0,124.0,116.2,67.61
2016,9,1,6,45,603.5,44.5,1.1,15.5,175.5,169.3,111.87
2016,9,1,7,0,671.0,51.0,1.1,16.0,227.0,230.02,164.49
2016,9,1,7,15,365.0,96.0,1.05,16.5,194.5,215.85,165.31
2016,9,1,7,30,59.0,141.0,1.0,17.0,162.0,161.23,127.43
2016,9,1,7,45,54.5,160.5,1.0,17.5,182.5,182.28,144.54
2016,9,1,8,0,50.0,180.0,1.0,18.0,203.0,202.83,160.49
2016,9,1,8,15,74.0,207.5,1.0,18.5,246.0,246.38,194.39
2016,9,1,8,30,98.0,235.0,1.0,19.0,289.0,292.38,229.47
2016,9,1,8,45,173.5,254.5,1.0,19.5,359.0,369.41,288.29
2016,9,1,9,0,249.0,274.0,1.0,20.0,429.0,454.13,351.03
2016,9,1,9,15,307.0,281.0,1.0,20.5,485.0,514.86,394.58
2016,9,1,9,30,365.0,288.0,1.0,21.0,541.0,579.45,440.02
2016,9,1,9,45,650.0,187.5,1.05,21.5,666.5,726.17,547.51
2016,9,1,10,0,935.0,87.0,1.1,22.0,792.0,874.36,644.38
2016,9,1,10,15,942.0,88.0,1.15,22.0,821.0,909.54,665.09
2016,9,1,10,30,949.0,89.0,1.2,22.0,850.0,941.83,685.3
2016,9,1,10,45,952.5,90.5,1.25,22.5,872.0,968.39,700.52
2016,9,1,11,0,956.0,92.0,1.3,23.0,894.0,991.57,713.64
2016,9,1,11,15,959.0,92.5,1.35,23.0,907.5,1009.71,725.04
2016,9,1,11,30,962.0,93.0,1.4,23.0,921.0,1024.25,734.35
2016,9,1,11,45,960.5,94.5,1.45,23.0,926.5,1031.83,739.46
2016,9,1,12,0,959.0,96.0,1.5,23.0,932.0,1035.61,742.41
2016,9,1,12,15,958.5,96.0,1.55,22.5,929.5,1034.98,744.21
2016,9,1,12,30,958.0,96.0,1.6,22.0,927.0,1030.58,743.8
2016,9,1,12,45,952.5,97.5,1.7,22.0,916.0,1019.24,738.44
2016,9,1,13,0,947.0,99.0,1.8,22.0,905.0,1004.29,730.85
2016,9,1,13,15,943.0,98.0,1.8,21.5,886.5,984.6,720.29
2016,9,1,13,30,939.0,97.0,1.8,21.0,868.0,961.48,707.56
2016,9,1,13,45,932.5,96.0,1.85,21.0,842.0,932.84,690.47
2016,9,1,14,0,926.0,95.0,1.9,21.0,816.0,901.16,671.29
2016,9,1,14,15,918.0,93.5,1.8,20.5,783.5,864.85,648.52
2016,9,1,14,30,910.0,92.0,1.7,20.0,751.0,825.96,623.88
2016,9,1,14,45,899.0,90.0,1.65,20.0,712.0,781.89,594.8
2016,9,1,15,0,888.0,88.0,1.6,20.0,673.0,735.91,564.14
2016,9,1,15,15,873.0,85.5,1.55,19.5,628.5,685.01,530.65
2016,9,1,15,30,858.0,83.0,1.5,19.0,584.0,633.06,493.79
2016,9,1,15,45,837.5,80.5,1.5,19.0,534.5,578.53,452.92
2016,9,1,16,0,817.0,78.0,1.5,19.0,485.0,522.34,409.52
2016,9,1,16,15,789.5,74.5,1.5,18.5,433.0,462.1,362.29
2016,9,1,16,30,762.0,71.0,1.5,18.0,381.0,403.28,314.34
2016,9,1,16,45,718.5,67.0,1.55,18.0,327.0,339.74,260.73
2016,9,1,17,0,675.0,63.0,1.6,18.0,273.0,279.8,208.62
2016,9,1,17,15,616.0,56.5,1.55,17.0,220.0,217.76,155.09
2016,9,1,17,30,557.0,50.0,1.5,16.0,167.0,162.09,107.01
2016,9,1,17,45,451.0,41.5,1.5,15.5,118.5,104.57,61.29
2016,9,1,18,0,345.0,33.0,1.5,15.0,70.0,59.59,28.98
2016,9,1,18,15,172.5,16.5,1.45,14.5,35.0,17.24,0.0
2016,9,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,94.5,10.0,1.05,14.0,15.0,9.83,0.0
2016,9,2,6,0,189.0,20.0,1.1,15.0,30.0,21.92,0.0
2016,9,2,6,15,311.0,31.5,1.05,15.5,71.0,56.86,28.03
2016,9,2,6,30,433.0,43.0,1.0,16.0,112.0,105.51,62.92
2016,9,2,6,45,503.5,51.5,1.0,16.5,161.0,155.21,103.68
2016,9,2,7,0,574.0,60.0,1.0,17.0,210.0,212.96,152.9
2016,9,2,7,15,622.5,66.0,0.95,17.5,261.5,268.91,201.55
2016,9,2,7,30,671.0,72.0,0.9,18.0,313.0,329.71,253.12
2016,9,2,7,45,703.5,77.0,0.9,18.5,364.5,387.13,300.88
2016,9,2,8,0,736.0,82.0,0.9,19.0,416.0,446.8,348.65
2016,9,2,8,15,760.5,85.5,0.9,19.5,465.0,502.65,391.84
2016,9,2,8,30,785.0,89.0,0.9,20.0,514.0,559.36,434.06
2016,9,2,8,45,801.5,92.5,0.9,20.5,559.0,611.55,471.47
2016,9,2,9,0,818.0,96.0,0.9,21.0,604.0,663.22,507.26
2016,9,2,9,15,832.0,98.5,0.95,21.5,644.5,711.23,538.51
2016,9,2,9,30,846.0,101.0,1.0,22.0,685.0,755.04,566.15
2016,9,2,9,45,863.5,99.0,1.05,22.5,721.5,797.92,592.81
2016,9,2,10,0,881.0,97.0,1.1,23.0,758.0,839.19,618.06
2016,9,2,10,15,888.0,98.0,1.15,23.0,786.5,872.72,639.23
2016,9,2,10,30,895.0,99.0,1.2,23.0,815.0,903.53,658.65
2016,9,2,10,45,899.5,100.5,1.25,23.5,836.0,929.71,673.8
2016,9,2,11,0,904.0,102.0,1.3,24.0,857.0,952.73,686.97
2016,9,2,11,15,907.0,102.5,1.35,24.0,871.0,970.01,697.89
2016,9,2,11,30,910.0,103.0,1.4,24.0,885.0,983.88,706.82
2016,9,2,11,45,911.5,103.5,1.45,24.5,890.5,992.8,711.41
2016,9,2,12,0,913.0,104.0,1.5,25.0,896.0,998.17,713.91
2016,9,2,12,15,912.5,103.5,1.5,25.0,894.0,996.93,713.08
2016,9,2,12,30,912.0,103.0,1.5,25.0,892.0,992.11,710.2
2016,9,2,12,45,897.5,110.0,1.55,25.0,879.0,978.28,702.54
2016,9,2,13,0,883.0,117.0,1.6,25.0,866.0,961.21,692.96
2016,9,2,13,15,878.5,116.5,1.6,24.5,848.0,942.5,683.06
2016,9,2,13,30,874.0,116.0,1.6,24.0,830.0,920.63,671.13
2016,9,2,13,45,870.5,113.0,1.6,24.0,806.0,893.96,654.8
2016,9,2,14,0,867.0,110.0,1.6,24.0,782.0,864.32,636.53
2016,9,2,14,15,858.0,108.5,1.6,24.0,750.0,828.89,614.32
2016,9,2,14,30,849.0,107.0,1.6,24.0,718.0,791.13,590.43
2016,9,2,14,45,839.0,103.5,1.6,24.0,680.0,751.33,564.92
2016,9,2,15,0,829.0,100.0,1.6,24.0,642.0,706.43,535.59
2016,9,2,15,15,812.5,97.5,1.6,23.5,598.5,656.63,502.8
2016,9,2,15,30,796.0,95.0,1.6,23.0,555.0,606.06,467.22
2016,9,2,15,45,776.0,91.0,1.65,22.5,508.0,551.41,427.72
2016,9,2,16,0,756.0,87.0,1.7,22.0,461.0,496.91,386.82
2016,9,2,16,15,726.5,83.0,1.65,21.0,410.0,438.32,341.52
2016,9,2,16,30,697.0,79.0,1.6,20.0,359.0,381.48,295.83
2016,9,2,16,45,657.5,73.0,1.6,19.5,307.5,320.91,245.27
2016,9,2,17,0,618.0,67.0,1.6,19.0,256.0,263.88,196.18
2016,9,2,17,15,556.0,60.0,1.55,18.5,205.5,204.0,144.68
2016,9,2,17,30,494.0,53.0,1.5,18.0,155.0,150.9,99.28
2016,9,2,17,45,396.5,43.0,1.5,17.5,109.0,97.1,56.92
2016,9,2,18,0,299.0,33.0,1.5,17.0,63.0,54.89,26.47
2016,9,2,18,15,149.5,16.5,1.45,16.5,31.5,16.22,0.0
2016,9,2,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,45,67.0,10.0,1.55,14.5,14.0,9.83,0.0
2016,9,3,6,0,134.0,20.0,1.6,15.0,28.0,20.14,0.0
2016,9,3,6,15,254.0,34.5,1.6,15.0,67.5,54.34,28.03
2016,9,3,6,30,374.0,49.0,1.6,15.0,107.0,102.75,63.39
2016,9,3,6,45,442.0,60.5,1.65,15.5,155.5,151.42,103.43
2016,9,3,7,0,510.0,72.0,1.7,16.0,204.0,207.95,151.72
2016,9,3,7,15,563.0,79.5,1.65,16.0,255.5,263.25,200.21
2016,9,3,7,30,616.0,87.0,1.6,16.0,307.0,323.99,252.6
2016,9,3,7,45,654.0,92.5,1.6,16.5,359.0,381.33,300.94
2016,9,3,8,0,692.0,98.0,1.6,17.0,411.0,441.72,350.13
2016,9,3,8,15,719.5,102.5,1.55,17.5,460.5,498.14,394.48
2016,9,3,8,30,747.0,107.0,1.5,18.0,510.0,555.83,438.13
2016,9,3,8,45,772.5,108.5,1.5,18.5,557.0,609.32,477.55
2016,9,3,9,0,798.0,110.0,1.5,19.0,604.0,663.76,516.4
2016,9,3,9,15,813.0,113.0,1.5,19.0,645.0,712.21,549.97
2016,9,3,9,30,828.0,116.0,1.5,19.0,686.0,759.49,581.34
2016,9,3,9,45,861.0,107.0,1.5,19.5,727.0,803.55,608.89
2016,9,3,10,0,894.0,98.0,1.5,20.0,768.0,850.18,637.73
2016,9,3,10,15,901.5,99.5,1.5,20.0,796.5,885.01,659.46
2016,9,3,10,30,909.0,101.0,1.5,20.0,825.0,917.09,679.37
2016,9,3,10,45,915.5,101.0,1.55,20.5,847.0,943.75,695.02
2016,9,3,11,0,922.0,101.0,1.6,21.0,869.0,967.28,708.67
2016,9,3,11,15,925.0,101.5,1.65,21.0,882.5,984.77,719.84
2016,9,3,11,30,928.0,102.0,1.7,21.0,896.0,998.76,728.94
2016,9,3,11,45,928.5,102.5,1.75,21.0,901.5,1006.79,734.37
2016,9,3,12,0,929.0,103.0,1.8,21.0,907.0,1011.17,737.65
2016,9,3,12,15,928.0,103.0,1.85,20.5,904.5,1009.9,738.88
2016,9,3,12,30,927.0,103.0,1.9,20.0,902.0,1004.97,737.93
2016,9,3,12,45,913.5,109.0,1.95,20.0,888.0,990.87,729.75
2016,9,3,13,0,900.0,115.0,2.0,20.0,874.0,973.45,719.56
2016,9,3,13,15,895.5,114.0,2.0,19.5,856.0,953.86,708.77
2016,9,3,13,30,891.0,113.0,2.0,19.0,838.0,931.05,695.85
2016,9,3,13,45,887.5,110.0,2.0,19.0,813.0,903.9,678.72
2016,9,3,14,0,884.0,107.0,2.0,19.0,788.0,873.72,659.55
2016,9,3,14,15,875.0,105.5,2.0,19.0,756.0,837.7,636.31
2016,9,3,14,30,866.0,104.0,2.0,19.0,724.0,799.31,611.29
2016,9,3,14,45,857.5,100.0,2.0,19.0,686.0,756.51,582.94
2016,9,3,15,0,849.0,96.0,2.0,19.0,648.0,711.72,552.86
2016,9,3,15,15,582.5,165.0,1.95,18.5,532.0,571.29,448.48
2016,9,3,15,30,316.0,234.0,1.9,18.0,416.0,440.59,347.42
2016,9,3,15,45,457.0,178.0,1.9,18.0,415.0,452.75,359.31
2016,9,3,16,0,598.0,122.0,1.9,18.0,414.0,447.83,355.72
2016,9,3,16,15,660.5,99.0,1.9,17.5,389.0,421.41,333.84
2016,9,3,16,30,723.0,76.0,1.9,17.0,364.0,387.11,303.98
2016,9,3,16,45,674.5,72.0,1.95,16.5,310.5,323.93,250.46
2016,9,3,17,0,626.0,68.0,2.0,16.0,257.0,265.3,199.42
2016,9,3,17,15,561.5,61.0,2.0,15.5,205.5,204.48,146.46
2016,9,3,17,30,497.0,54.0,2.0,15.0,154.0,150.75,100.03
2016,9,3,17,45,374.5,44.5,2.0,15.0,106.5,94.3,56.04
2016,9,3,18,0,252.0,35.0,2.0,15.0,59.0,51.79,25.53
2016,9,3,18,15,126.0,17.5,1.95,14.5,29.5,16.1,0.0
2016,9,3,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.5,1.95,14.0,11.0,9.34,0.0
2016,9,4,6,0,59.0,19.0,2.0,14.0,22.0,18.15,0.0
2016,9,4,6,15,155.0,39.0,1.95,14.0,59.5,50.25,28.33
2016,9,4,6,30,251.0,59.0,1.9,14.0,97.0,94.16,61.78
2016,9,4,6,45,321.0,75.0,1.9,14.5,144.0,140.26,99.28
2016,9,4,7,0,391.0,91.0,1.9,15.0,191.0,194.53,144.96
2016,9,4,7,15,447.5,102.5,1.8,15.5,242.0,247.95,190.72
2016,9,4,7,30,504.0,114.0,1.7,16.0,293.0,307.37,240.83
2016,9,4,7,45,556.5,119.5,1.65,16.5,346.0,364.65,288.39
2016,9,4,8,0,609.0,125.0,1.6,17.0,399.0,428.69,339.87
2016,9,4,8,15,639.5,131.5,1.55,17.0,448.5,484.68,384.32
2016,9,4,8,30,670.0,138.0,1.5,17.0,498.0,542.4,428.75
2016,9,4,8,45,709.0,136.5,1.45,17.5,547.0,598.62,470.11
2016,9,4,9,0,748.0,135.0,1.4,18.0,596.0,656.51,511.31
2016,9,4,9,15,765.0,138.5,1.4,18.5,637.5,705.06,544.7
2016,9,4,9,30,782.0,142.0,1.4,19.0,679.0,750.94,574.58
2016,9,4,9,45,838.0,123.0,1.4,19.5,724.5,804.82,608.86
2016,9,4,10,0,894.0,104.0,1.4,20.0,770.0,855.63,640.27
2016,9,4,10,15,901.5,105.5,1.45,20.0,799.0,890.41,662.45
2016,9,4,10,30,909.0,107.0,1.5,20.0,828.0,922.43,682.92
2016,9,4,10,45,915.5,107.5,1.55,20.5,850.5,949.56,698.86
2016,9,4,11,0,922.0,108.0,1.6,21.0,873.0,973.56,712.78
2016,9,4,11,15,925.0,108.5,1.6,21.0,886.5,990.97,723.17
2016,9,4,11,30,928.0,109.0,1.6,21.0,900.0,1004.89,731.48
2016,9,4,11,45,929.5,109.0,1.65,21.5,906.0,1013.27,735.73
2016,9,4,12,0,931.0,109.0,1.7,22.0,912.0,1018.01,737.83
2016,9,4,12,15,930.5,109.0,1.75,22.0,909.5,1017.14,737.95
2016,9,4,12,30,930.0,109.0,1.8,22.0,907.0,1012.6,735.91
2016,9,4,12,45,934.0,105.0,1.85,22.0,898.0,1004.44,731.69
2016,9,4,13,0,938.0,101.0,1.9,22.0,889.0,992.54,725.2
2016,9,4,13,15,934.0,100.0,1.9,22.0,870.5,972.73,713.08
2016,9,4,13,30,930.0,99.0,1.9,22.0,852.0,949.53,698.87
2016,9,4,13,45,923.0,98.5,1.9,22.0,826.0,920.96,681.17
2016,9,4,14,0,916.0,98.0,1.9,22.0,800.0,889.41,661.49
2016,9,4,14,15,907.0,96.5,1.9,21.5,767.0,852.35,639.25
2016,9,4,14,30,898.0,95.0,1.9,21.0,734.0,812.82,615.09
2016,9,4,14,45,884.0,93.5,1.9,21.0,694.0,767.28,585.28
2016,9,4,15,0,870.0,92.0,1.9,21.0,654.0,720.11,553.96
2016,9,4,15,15,854.5,89.5,1.85,20.5,609.5,669.51,520.06
2016,9,4,15,30,839.0,87.0,1.8,20.0,565.0,619.77,484.08
2016,9,4,15,45,815.5,84.5,1.8,20.0,516.0,562.63,440.91
2016,9,4,16,0,792.0,82.0,1.8,20.0,467.0,505.9,396.72
2016,9,4,16,15,762.0,78.0,1.75,19.5,415.0,445.28,348.64
2016,9,4,16,30,732.0,74.0,1.7,19.0,363.0,386.43,300.24
2016,9,4,16,45,687.0,69.5,1.7,18.5,309.0,323.62,247.43
2016,9,4,17,0,642.0,65.0,1.7,18.0,255.0,264.97,196.6
2016,9,4,17,15,577.0,58.0,1.65,17.0,203.0,203.32,143.61
2016,9,4,17,30,512.0,51.0,1.6,16.0,151.0,148.81,97.05
2016,9,4,17,45,398.0,41.0,1.55,15.5,104.0,92.51,53.29
2016,9,4,18,0,284.0,31.0,1.5,15.0,57.0,49.78,22.44
2016,9,4,18,15,142.0,15.5,1.45,14.5,28.5,16.63,0.0
2016,9,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,69.0,9.0,0.7,12.5,12.5,8.85,0.0
2016,9,5,6,0,138.0,18.0,0.7,13.0,25.0,18.17,0.0
2016,9,5,6,15,262.5,31.5,0.7,13.5,64.5,52.31,25.93
2016,9,5,6,30,387.0,45.0,0.7,14.0,104.0,100.08,60.66
2016,9,5,6,45,466.0,54.5,0.7,14.5,153.0,149.6,100.89
2016,9,5,7,0,545.0,64.0,0.7,15.0,202.0,208.24,150.48
2016,9,5,7,15,597.0,71.0,0.65,15.5,254.0,264.6,199.31
2016,9,5,7,30,649.0,78.0,0.6,16.0,306.0,326.24,251.4
2016,9,5,7,45,687.5,82.5,0.55,16.5,358.5,384.43,299.41
2016,9,5,8,0,726.0,87.0,0.5,17.0,411.0,445.67,347.87
2016,9,5,8,15,752.5,91.0,0.5,17.5,460.5,502.36,391.42
2016,9,5,8,30,779.0,95.0,0.5,18.0,510.0,560.32,434.25
2016,9,5,8,45,801.0,97.0,0.55,19.0,556.5,614.07,472.23
2016,9,5,9,0,823.0,99.0,0.6,20.0,603.0,667.78,508.88
2016,9,5,9,15,837.5,101.5,0.6,20.5,644.5,716.27,539.73
2016,9,5,9,30,852.0,104.0,0.6,21.0,686.0,763.46,568.64
2016,9,5,9,45,873.0,100.5,0.65,21.5,723.5,804.56,593.77
2016,9,5,10,0,894.0,97.0,0.7,22.0,761.0,847.26,619.72
2016,9,5,10,15,901.5,98.5,0.75,22.5,790.0,881.98,640.2
2016,9,5,10,30,909.0,100.0,0.8,23.0,819.0,913.93,658.87
2016,9,5,10,45,914.5,100.5,0.85,24.0,840.5,940.08,672.52
2016,9,5,11,0,920.0,101.0,0.9,25.0,862.0,963.05,684.16
2016,9,5,11,15,923.0,102.0,0.95,25.0,875.5,980.89,695.34
2016,9,5,11,30,926.0,103.0,1.0,25.0,889.0,995.25,704.53
2016,9,5,11,45,927.0,103.5,1.05,25.5,895.0,1003.58,708.78
2016,9,5,12,0,928.0,104.0,1.1,26.0,901.0,1008.28,710.98
2016,9,5,12,15,927.5,103.5,1.15,26.0,898.5,1006.8,710.93
2016,9,5,12,30,927.0,103.0,1.2,26.0,896.0,1001.65,708.81
2016,9,5,12,45,914.0,109.0,1.25,26.0,882.5,987.91,701.5
2016,9,5,13,0,901.0,115.0,1.3,26.0,869.0,970.84,692.24
2016,9,5,13,15,896.5,114.0,1.3,26.0,851.0,951.08,680.58
2016,9,5,13,30,892.0,113.0,1.3,26.0,833.0,928.09,666.94
2016,9,5,13,45,883.5,112.5,1.35,26.0,806.5,899.0,650.12
2016,9,5,14,0,875.0,112.0,1.4,26.0,780.0,867.15,631.43
2016,9,5,14,15,865.5,110.5,1.4,25.5,747.5,830.85,610.24
2016,9,5,14,30,856.0,109.0,1.4,25.0,715.0,795.61,589.52
2016,9,5,14,45,841.5,107.0,1.45,25.0,675.5,750.31,561.06
2016,9,5,15,0,827.0,105.0,1.5,25.0,636.0,703.53,531.16
2016,9,5,15,15,810.0,102.0,1.5,24.5,591.5,652.82,497.34
2016,9,5,15,30,793.0,99.0,1.5,24.0,547.0,601.42,461.28
2016,9,5,15,45,769.0,95.5,1.55,24.0,498.5,545.07,419.82
2016,9,5,16,0,745.0,92.0,1.6,24.0,450.0,489.3,377.38
2016,9,5,16,15,713.5,87.0,1.55,23.0,399.0,429.58,331.47
2016,9,5,16,30,682.0,82.0,1.5,22.0,348.0,371.58,285.13
2016,9,5,16,45,639.5,75.5,1.45,21.5,295.5,310.46,234.37
2016,9,5,17,0,597.0,69.0,1.4,21.0,243.0,253.29,185.51
2016,9,5,17,15,531.0,61.0,1.25,20.0,192.0,193.15,134.7
2016,9,5,17,30,465.0,53.0,1.1,19.0,141.0,140.34,90.51
2016,9,5,17,45,362.0,41.0,1.0,18.5,96.5,86.6,49.22
2016,9,5,18,0,259.0,29.0,0.9,18.0,52.0,45.02,18.71
2016,9,5,18,15,129.5,14.5,0.85,17.0,26.0,15.07,0.0
2016,9,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,5,45,78.5,8.5,0.75,13.5,12.0,8.36,0.0
2016,9,6,6,0,157.0,17.0,0.7,14.0,24.0,17.73,0.0
2016,9,6,6,15,286.5,29.0,0.6,14.5,63.5,51.57,24.15
2016,9,6,6,30,416.0,41.0,0.5,15.0,103.0,99.85,58.89
2016,9,6,6,45,497.5,49.0,0.4,15.5,152.5,149.98,99.31
2016,9,6,7,0,579.0,57.0,0.3,16.0,202.0,209.49,149.17
2016,9,6,7,15,630.0,63.0,0.25,17.0,254.5,266.36,197.7
2016,9,6,7,30,681.0,69.0,0.2,18.0,307.0,328.35,249.01
2016,9,6,7,45,718.5,73.0,0.2,19.0,359.5,387.26,296.55
2016,9,6,8,0,756.0,77.0,0.2,20.0,412.0,448.96,344.22
2016,9,6,8,15,781.0,80.5,0.2,21.0,462.0,505.98,386.44
2016,9,6,8,30,806.0,84.0,0.2,22.0,512.0,563.85,427.43
2016,9,6,8,45,826.0,86.0,0.25,23.0,558.5,617.5,464.34
2016,9,6,9,0,846.0,88.0,0.3,24.0,605.0,668.66,498.29
2016,9,6,9,15,860.0,90.5,0.35,24.5,646.0,717.34,528.67
2016,9,6,9,30,874.0,93.0,0.4,25.0,687.0,764.62,557.63
2016,9,6,9,45,879.5,97.0,0.5,26.0,721.5,805.1,581.49
2016,9,6,10,0,885.0,101.0,0.6,27.0,756.0,843.1,603.55
2016,9,6,10,15,893.0,102.5,0.65,27.5,785.0,877.91,623.7
2016,9,6,10,30,901.0,104.0,0.7,28.0,814.0,910.03,642.05
2016,9,6,10,45,907.0,104.5,0.8,28.5,835.5,936.38,657.73
2016,9,6,11,0,913.0,105.0,0.9,29.0,857.0,959.6,671.53
2016,9,6,11,15,916.5,105.5,0.95,29.0,871.0,977.2,682.4
2016,9,6,11,30,920.0,106.0,1.0,29.0,885.0,991.34,691.32
2016,9,6,11,45,922.0,106.0,1.05,29.5,891.0,999.98,695.68
2016,9,6,12,0,924.0,106.0,1.1,30.0,897.0,1005.0,698.01
2016,9,6,12,15,923.5,106.0,1.1,30.0,894.5,1003.97,697.34
2016,9,6,12,30,923.0,106.0,1.1,30.0,892.0,999.29,694.67
2016,9,6,12,45,914.5,109.0,1.15,30.0,879.5,986.59,688.17
2016,9,6,13,0,906.0,112.0,1.2,30.0,867.0,970.49,679.72
2016,9,6,13,15,901.5,111.0,1.2,29.5,848.5,950.57,669.52
2016,9,6,13,30,897.0,110.0,1.2,29.0,830.0,927.4,657.32
2016,9,6,13,45,891.5,108.0,1.25,29.0,804.5,899.16,641.35
2016,9,6,14,0,886.0,106.0,1.3,29.0,779.0,867.99,623.42
2016,9,6,14,15,876.5,104.5,1.3,28.5,746.0,831.3,602.33
2016,9,6,14,30,867.0,103.0,1.3,28.0,713.0,792.27,579.46
2016,9,6,14,45,855.5,100.0,1.35,28.0,674.0,748.05,552.19
2016,9,6,15,0,844.0,97.0,1.4,28.0,635.0,704.66,525.03
2016,9,6,15,15,827.5,94.5,1.4,27.5,590.5,654.1,492.0
2016,9,6,15,30,811.0,92.0,1.4,27.0,546.0,602.75,456.44
2016,9,6,15,45,790.0,88.0,1.4,27.0,498.0,546.76,415.49
2016,9,6,16,0,769.0,84.0,1.4,27.0,450.0,491.03,373.39
2016,9,6,16,15,738.0,79.5,1.3,26.5,398.5,430.68,326.73
2016,9,6,16,30,707.0,75.0,1.2,26.0,347.0,372.29,280.0
2016,9,6,16,45,665.5,69.0,1.2,25.5,294.5,310.8,229.82
2016,9,6,17,0,624.0,63.0,1.2,25.0,242.0,253.11,181.25
2016,9,6,17,15,557.5,55.5,1.1,23.5,190.5,192.04,130.65
2016,9,6,17,30,491.0,48.0,1.0,22.0,139.0,138.34,86.5
2016,9,6,17,45,386.5,37.0,0.9,21.0,94.0,84.26,45.7
2016,9,6,18,0,282.0,26.0,0.8,20.0,49.0,42.23,15.0
2016,9,6,18,15,141.0,13.0,0.75,19.5,24.5,13.16,0.0
2016,9,6,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,5,45,72.0,7.5,0.85,16.5,10.5,7.37,0.0
2016,9,7,6,0,144.0,15.0,0.8,17.0,21.0,15.39,0.0
2016,9,7,6,15,269.5,28.5,0.75,17.5,60.5,49.55,22.58
2016,9,7,6,30,395.0,42.0,0.7,18.0,100.0,97.63,57.2
2016,9,7,6,45,468.5,52.5,0.65,19.0,148.5,147.4,97.01
2016,9,7,7,0,542.0,63.0,0.6,20.0,197.0,205.64,145.3
2016,9,7,7,15,595.0,70.0,0.55,20.5,249.5,262.05,193.19
2016,9,7,7,30,648.0,77.0,0.5,21.0,302.0,323.87,244.37
2016,9,7,7,45,679.5,84.0,0.45,22.0,353.0,381.55,290.48
2016,9,7,8,0,711.0,91.0,0.4,23.0,404.0,441.55,336.24
2016,9,7,8,15,738.0,95.5,0.35,24.0,454.0,498.52,377.71
2016,9,7,8,30,765.0,100.0,0.3,25.0,504.0,556.09,417.67
2016,9,7,8,45,780.5,105.5,0.25,26.0,549.0,608.71,452.29
2016,9,7,9,0,796.0,111.0,0.2,27.0,594.0,660.75,485.02
2016,9,7,9,15,811.5,114.0,0.25,27.5,635.5,709.32,516.0
2016,9,7,9,30,827.0,117.0,0.3,28.0,677.0,756.74,544.65
2016,9,7,9,45,853.0,112.0,0.4,29.0,716.0,802.54,571.55
2016,9,7,10,0,879.0,107.0,0.5,30.0,755.0,843.51,595.05
2016,9,7,10,15,886.5,108.5,0.6,30.0,784.0,877.66,616.58
2016,9,7,10,30,894.0,110.0,0.7,30.0,813.0,909.1,636.51
2016,9,7,10,45,898.0,112.0,0.8,30.5,833.5,935.01,651.8
2016,9,7,11,0,902.0,114.0,0.9,31.0,854.0,957.74,665.19
2016,9,7,11,15,905.0,115.0,0.95,31.0,867.5,975.16,675.87
2016,9,7,11,30,908.0,116.0,1.0,31.0,881.0,989.15,684.65
2016,9,7,11,45,906.5,117.5,1.05,31.5,885.5,995.87,687.8
2016,9,7,12,0,905.0,119.0,1.1,32.0,890.0,998.99,688.99
2016,9,7,12,15,904.0,119.0,1.15,32.0,887.5,997.41,688.89
2016,9,7,12,30,903.0,119.0,1.2,32.0,885.0,992.25,686.8
2016,9,7,12,45,883.5,128.0,1.25,32.0,869.5,975.54,677.81
2016,9,7,13,0,864.0,137.0,1.3,32.0,854.0,961.28,670.49
2016,9,7,13,15,858.5,135.5,1.3,32.0,835.0,940.28,658.27
2016,9,7,13,30,853.0,134.0,1.3,32.0,816.0,916.18,644.23
2016,9,7,13,45,842.5,133.5,1.35,32.0,789.0,885.82,626.94
2016,9,7,14,0,832.0,133.0,1.4,32.0,762.0,852.91,607.93
2016,9,7,14,15,821.0,131.0,1.4,31.5,728.5,815.67,586.55
2016,9,7,14,30,810.0,129.0,1.4,31.0,695.0,776.35,563.55
2016,9,7,14,45,792.0,127.0,1.4,31.0,655.0,729.97,534.4
2016,9,7,15,0,774.0,125.0,1.4,31.0,615.0,682.52,503.56
2016,9,7,15,15,754.0,121.0,1.4,30.5,570.5,632.07,469.98
2016,9,7,15,30,734.0,117.0,1.4,30.0,526.0,580.05,434.27
2016,9,7,15,45,704.0,113.5,1.4,30.0,476.5,522.93,392.88
2016,9,7,16,0,674.0,110.0,1.4,30.0,427.0,467.12,351.24
2016,9,7,16,15,638.5,103.5,1.3,29.0,376.0,407.36,306.37
2016,9,7,16,30,603.0,97.0,1.2,28.0,325.0,350.22,261.9
2016,9,7,16,45,549.5,89.0,1.2,27.5,273.0,288.19,212.34
2016,9,7,17,0,496.0,81.0,1.2,27.0,221.0,231.49,165.9
2016,9,7,17,15,426.0,69.5,1.1,25.5,172.0,172.08,117.98
2016,9,7,17,30,356.0,58.0,1.0,24.0,123.0,121.88,77.91
2016,9,7,17,45,253.0,42.5,0.9,23.0,80.5,72.08,41.02
2016,9,7,18,0,150.0,27.0,0.8,22.0,38.0,33.9,11.46
2016,9,7,18,15,75.0,13.5,0.7,21.5,19.0,13.27,0.0
2016,9,7,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,45,38.0,7.0,0.7,14.5,8.5,0.0,0.0
2016,9,8,6,0,76.0,14.0,0.7,15.0,17.0,15.18,0.0
2016,9,8,6,15,183.0,31.0,0.65,15.5,53.5,44.66,21.71
2016,9,8,6,30,290.0,48.0,0.6,16.0,90.0,88.21,54.39
2016,9,8,6,45,373.0,60.5,0.6,16.5,137.5,135.36,91.81
2016,9,8,7,0,456.0,73.0,0.6,17.0,185.0,193.29,139.67
2016,9,8,7,15,511.0,82.5,0.6,17.5,235.5,247.94,186.15
2016,9,8,7,30,566.0,92.0,0.6,18.0,286.0,308.33,236.55
2016,9,8,7,45,608.5,98.0,0.6,18.5,337.5,365.23,283.17
2016,9,8,8,0,651.0,104.0,0.6,19.0,389.0,425.73,331.02
2016,9,8,8,15,679.5,109.5,0.6,19.5,438.0,481.51,373.71
2016,9,8,8,30,708.0,115.0,0.6,20.0,487.0,538.71,415.92
2016,9,8,8,45,732.0,118.0,0.6,20.5,533.0,591.55,453.56
2016,9,8,9,0,756.0,121.0,0.6,21.0,579.0,644.68,490.18
2016,9,8,9,15,772.0,124.5,0.6,21.5,619.5,691.26,521.11
2016,9,8,9,30,788.0,128.0,0.6,22.0,660.0,738.03,550.1
2016,9,8,9,45,795.0,133.0,0.65,22.5,693.5,777.97,574.64
2016,9,8,10,0,802.0,138.0,0.7,23.0,727.0,815.77,597.58
2016,9,8,10,15,811.0,140.0,0.75,23.5,755.0,849.81,617.87
2016,9,8,10,30,820.0,142.0,0.8,24.0,783.0,881.44,636.5
2016,9,8,10,45,826.5,143.0,0.85,24.5,804.0,907.15,651.3
2016,9,8,11,0,833.0,144.0,0.9,25.0,825.0,929.99,664.34
2016,9,8,11,15,836.5,145.0,0.95,25.0,838.5,947.01,675.1
2016,9,8,11,30,840.0,146.0,1.0,25.0,852.0,960.82,684.02
2016,9,8,11,45,841.0,147.0,1.05,25.5,857.0,968.95,688.22
2016,9,8,12,0,842.0,148.0,1.1,26.0,862.0,973.7,690.5
2016,9,8,12,15,841.5,147.5,1.1,26.0,859.5,972.02,689.42
2016,9,8,12,30,841.0,147.0,1.1,26.0,857.0,966.94,686.44
2016,9,8,12,45,853.5,137.5,1.15,26.0,850.5,961.15,684.03
2016,9,8,13,0,866.0,128.0,1.2,26.0,844.0,946.31,676.04
2016,9,8,13,15,861.5,127.0,1.2,26.0,825.5,926.88,664.51
2016,9,8,13,30,857.0,126.0,1.2,26.0,807.0,904.34,651.1
2016,9,8,13,45,850.5,123.5,1.25,26.0,781.0,880.06,637.31
2016,9,8,14,0,844.0,121.0,1.3,26.0,755.0,848.15,618.48
