Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,14,15,834.0,119.0,1.3,25.5,722.5,811.34,596.86
2016,9,8,14,30,824.0,117.0,1.3,25.0,690.0,772.35,573.52
2016,9,8,14,45,811.0,114.0,1.3,25.0,651.0,728.13,545.2
2016,9,8,15,0,798.0,111.0,1.3,25.0,612.0,682.42,515.39
2016,9,8,15,15,779.5,107.5,1.3,24.5,568.0,631.35,480.57
2016,9,8,15,30,761.0,104.0,1.3,24.0,524.0,579.8,444.31
2016,9,8,15,45,736.0,99.5,1.3,24.0,475.5,523.97,402.87
2016,9,8,16,0,711.0,95.0,1.3,24.0,427.0,468.22,360.2
2016,9,8,16,15,677.5,90.0,1.3,23.5,376.5,409.16,314.3
2016,9,8,16,30,644.0,85.0,1.3,23.0,326.0,352.44,268.56
2016,9,8,16,45,595.5,78.0,1.3,22.5,274.0,291.12,218.03
2016,9,8,17,0,547.0,71.0,1.3,22.0,222.0,234.5,170.12
2016,9,8,17,15,477.0,61.5,1.25,21.0,172.5,175.44,120.85
2016,9,8,17,30,407.0,52.0,1.2,20.0,123.0,124.27,78.84
2016,9,8,17,45,299.0,38.0,1.2,19.5,80.5,72.56,39.99
2016,9,8,18,0,191.0,24.0,1.2,19.0,38.0,32.48,8.02
2016,9,8,18,15,95.5,12.0,1.2,18.5,19.0,11.8,0.0
2016,9,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,62.0,7.0,0.65,13.5,9.0,0.0,0.0
2016,9,9,6,0,124.0,14.0,0.6,14.0,18.0,15.96,0.0
2016,9,9,6,15,251.5,27.5,0.55,14.5,56.0,46.86,20.74
2016,9,9,6,30,379.0,41.0,0.5,15.0,94.0,93.89,55.34
2016,9,9,6,45,461.5,50.0,0.5,15.5,142.5,142.83,94.62
2016,9,9,7,0,544.0,59.0,0.5,16.0,191.0,201.29,143.66
2016,9,9,7,15,391.0,93.5,0.5,16.5,200.5,219.86,166.79
2016,9,9,7,30,238.0,128.0,0.5,17.0,210.0,219.14,171.23
2016,9,9,7,45,482.5,104.5,0.5,18.0,304.0,315.98,246.94
2016,9,9,8,0,727.0,81.0,0.5,19.0,398.0,437.37,339.8
2016,9,9,8,15,753.5,85.0,0.5,19.5,447.0,494.13,382.71
2016,9,9,8,30,780.0,89.0,0.5,20.0,496.0,551.95,425.33
2016,9,9,8,45,801.5,91.0,0.5,21.0,542.5,605.22,462.3
2016,9,9,9,0,823.0,93.0,0.5,22.0,589.0,658.38,497.76
2016,9,9,9,15,837.5,95.5,0.55,22.5,630.0,706.64,528.94
2016,9,9,9,30,852.0,98.0,0.6,23.0,671.0,750.58,556.28
2016,9,9,9,45,862.5,100.0,0.65,23.5,706.0,791.94,581.58
2016,9,9,10,0,873.0,102.0,0.7,24.0,741.0,831.2,605.22
2016,9,9,10,15,881.0,103.5,0.7,24.5,769.5,865.47,624.55
2016,9,9,10,30,889.0,105.0,0.7,25.0,798.0,897.06,642.02
2016,9,9,10,45,896.0,105.5,0.75,25.5,819.5,923.82,657.3
2016,9,9,11,0,903.0,106.0,0.8,26.0,841.0,947.53,670.7
2016,9,9,11,15,906.5,107.0,0.85,26.5,854.5,965.28,680.47
2016,9,9,11,30,910.0,108.0,0.9,27.0,868.0,979.6,688.28
2016,9,9,11,45,912.0,107.5,0.95,27.5,874.0,987.38,692.2
2016,9,9,12,0,914.0,107.0,1.0,28.0,880.0,991.58,694.13
2016,9,9,12,15,913.5,107.0,1.0,28.0,877.5,990.3,693.32
2016,9,9,12,30,913.0,107.0,1.0,28.0,875.0,985.41,690.51
2016,9,9,12,45,902.0,111.5,1.05,28.5,861.5,971.84,682.1
2016,9,9,13,0,891.0,116.0,1.1,29.0,848.0,954.95,671.82
2016,9,9,13,15,886.0,115.0,1.1,29.0,829.5,934.58,659.96
2016,9,9,13,30,881.0,114.0,1.1,29.0,811.0,911.03,646.19
2016,9,9,13,45,874.5,112.0,1.15,29.0,784.5,882.08,629.77
2016,9,9,14,0,868.0,110.0,1.2,29.0,758.0,850.3,611.43
2016,9,9,14,15,858.0,108.0,1.2,28.5,725.0,813.05,589.9
2016,9,9,14,30,848.0,106.0,1.2,28.0,692.0,776.89,568.85
2016,9,9,14,45,834.5,103.5,1.25,28.0,652.5,731.94,541.0
2016,9,9,15,0,821.0,101.0,1.3,28.0,613.0,685.47,511.68
2016,9,9,15,15,802.5,98.0,1.3,27.5,568.5,633.96,477.18
2016,9,9,15,30,784.0,95.0,1.3,27.0,524.0,581.93,440.94
2016,9,9,15,45,759.0,91.5,1.3,26.5,475.0,525.51,400.23
2016,9,9,16,0,734.0,88.0,1.3,26.0,426.0,469.82,358.57
2016,9,9,16,15,699.5,83.0,1.3,25.0,375.0,409.56,312.57
2016,9,9,16,30,665.0,78.0,1.3,24.0,324.0,351.37,266.3
2016,9,9,16,45,615.5,72.0,1.3,23.5,272.0,289.75,215.49
2016,9,9,17,0,566.0,66.0,1.3,23.0,220.0,232.92,167.38
2016,9,9,17,15,493.0,57.0,1.25,22.0,170.0,172.83,117.42
2016,9,9,17,30,420.0,48.0,1.2,21.0,120.0,120.99,75.13
2016,9,9,17,45,303.0,35.5,1.2,20.0,78.0,69.43,37.07
2016,9,9,18,0,186.0,23.0,1.2,19.0,36.0,30.37,4.46
2016,9,9,18,15,93.0,11.5,1.15,18.5,18.0,11.3,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.5,6.0,0.7,13.5,7.0,0.0,0.0
2016,9,10,6,0,53.0,12.0,0.7,14.0,14.0,12.69,0.0
2016,9,10,6,15,160.0,29.5,0.7,14.5,48.5,41.2,19.11
2016,9,10,6,30,267.0,47.0,0.7,15.0,83.0,83.78,51.79
2016,9,10,6,45,347.5,60.0,0.7,15.5,129.0,129.42,88.17
2016,9,10,7,0,428.0,73.0,0.7,16.0,175.0,184.45,133.85
2016,9,10,7,15,232.0,100.0,0.7,16.5,157.0,174.48,134.08
2016,9,10,7,30,36.0,127.0,0.7,17.0,139.0,139.12,109.7
2016,9,10,7,45,63.5,152.5,0.7,17.5,178.5,178.64,141.56
2016,9,10,8,0,91.0,178.0,0.7,18.0,218.0,221.2,175.12
2016,9,10,8,15,386.0,148.0,0.7,18.5,345.0,362.51,286.68
2016,9,10,8,30,681.0,118.0,0.7,19.0,472.0,525.04,409.55
2016,9,10,8,45,702.5,122.5,0.75,20.0,516.5,576.54,445.14
2016,9,10,9,0,724.0,127.0,0.8,21.0,561.0,628.19,480.75
2016,9,10,9,15,741.0,130.5,0.8,21.5,601.5,675.41,512.56
2016,9,10,9,30,758.0,134.0,0.8,22.0,642.0,721.8,542.3
2016,9,10,9,45,770.0,137.5,0.85,22.5,676.0,761.21,566.83
2016,9,10,10,0,782.0,141.0,0.9,23.0,710.0,800.64,591.14
2016,9,10,10,15,791.5,143.0,0.95,23.0,738.0,834.4,612.64
2016,9,10,10,30,801.0,145.0,1.0,23.0,766.0,865.83,632.62
2016,9,10,10,45,806.5,147.0,1.05,23.5,786.5,891.14,647.39
2016,9,10,11,0,812.0,149.0,1.1,24.0,807.0,913.61,660.38
2016,9,10,11,15,816.0,149.5,1.1,24.0,820.0,930.12,670.12
2016,9,10,11,30,820.0,150.0,1.1,24.0,833.0,943.49,678.02
2016,9,10,11,45,820.5,151.0,1.15,24.5,838.0,950.85,681.77
2016,9,10,12,0,821.0,152.0,1.2,25.0,843.0,954.91,683.62
2016,9,10,12,15,820.5,151.5,1.2,25.0,840.0,953.09,682.46
2016,9,10,12,30,820.0,151.0,1.2,25.0,837.0,947.95,679.4
2016,9,10,12,45,820.5,148.0,1.25,25.0,827.0,937.8,674.13
2016,9,10,13,0,821.0,145.0,1.3,25.0,817.0,924.37,666.88
2016,9,10,13,15,815.5,144.0,1.3,25.0,798.5,904.38,654.79
2016,9,10,13,30,810.0,143.0,1.3,25.0,780.0,881.44,640.91
2016,9,10,13,45,802.0,140.5,1.3,25.0,754.0,851.95,622.78
2016,9,10,14,0,794.0,138.0,1.3,25.0,728.0,819.94,602.98
2016,9,10,14,15,782.5,135.5,1.3,24.5,695.0,782.77,580.76
2016,9,10,14,30,771.0,133.0,1.3,24.0,662.0,743.69,556.96
2016,9,10,14,45,756.5,129.5,1.3,24.0,623.5,701.26,529.46
2016,9,10,15,0,742.0,126.0,1.3,24.0,585.0,655.89,498.31
2016,9,10,15,15,721.5,122.0,1.25,23.5,541.5,605.17,462.93
2016,9,10,15,30,701.0,118.0,1.2,23.0,498.0,554.32,426.49
2016,9,10,15,45,674.5,112.5,1.2,23.0,450.5,498.75,385.0
2016,9,10,16,0,648.0,107.0,1.2,23.0,403.0,444.27,343.07
2016,9,10,16,15,611.5,100.5,1.15,22.5,353.0,385.65,297.15
2016,9,10,16,30,575.0,94.0,1.1,22.0,303.0,329.83,251.96
2016,9,10,16,45,524.0,85.5,1.05,21.5,253.0,270.19,202.79
2016,9,10,17,0,473.0,77.0,1.0,21.0,203.0,215.66,156.83
2016,9,10,17,15,400.5,65.0,0.95,20.0,155.5,157.3,108.66
2016,9,10,17,30,328.0,53.0,0.9,19.0,108.0,108.47,69.15
2016,9,10,17,45,224.0,37.0,0.85,18.5,68.5,60.91,33.5
2016,9,10,18,0,120.0,21.0,0.8,18.0,29.0,24.59,0.0
2016,9,10,18,15,60.0,10.5,0.75,17.5,14.5,10.32,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,19.5,5.0,0.85,13.5,5.5,0.0,0.0
2016,9,11,6,0,39.0,10.0,0.9,14.0,11.0,10.45,0.0
2016,9,11,6,15,130.5,29.0,0.9,14.5,44.5,38.27,17.36
2016,9,11,6,30,222.0,48.0,0.9,15.0,78.0,78.6,49.39
2016,9,11,6,45,300.5,63.0,0.9,15.5,123.0,123.12,84.83
2016,9,11,7,0,379.0,78.0,0.9,16.0,168.0,176.85,129.29
2016,9,11,7,15,189.5,89.0,0.85,16.5,134.0,149.99,115.23
2016,9,11,7,30,0.0,100.0,0.8,17.0,100.0,97.29,75.92
2016,9,11,7,45,1.5,120.5,0.8,17.5,121.5,118.13,92.87
2016,9,11,8,0,3.0,141.0,0.8,18.0,143.0,139.19,109.5
2016,9,11,8,15,80.5,182.5,0.8,18.5,224.5,224.91,178.03
2016,9,11,8,30,158.0,224.0,0.8,19.0,306.0,320.63,252.11
2016,9,11,8,45,220.5,239.0,0.8,19.5,364.0,383.15,299.02
2016,9,11,9,0,283.0,254.0,0.8,20.0,422.0,456.12,352.68
2016,9,11,9,15,508.0,198.5,0.8,20.5,526.5,577.1,443.07
2016,9,11,9,30,733.0,143.0,0.8,21.0,631.0,711.83,538.88
2016,9,11,9,45,757.5,140.5,0.85,21.5,668.0,755.65,565.49
2016,9,11,10,0,782.0,138.0,0.9,22.0,705.0,796.55,590.88
2016,9,11,10,15,791.5,140.0,0.9,22.0,733.0,830.23,611.67
2016,9,11,10,30,801.0,142.0,0.9,22.0,761.0,861.58,630.88
2016,9,11,10,45,810.0,142.0,0.95,22.5,782.5,887.84,646.33
2016,9,11,11,0,819.0,142.0,1.0,23.0,804.0,911.37,660.04
2016,9,11,11,15,823.0,143.0,1.0,23.0,817.0,928.42,670.11
2016,9,11,11,30,827.0,144.0,1.0,23.0,830.0,942.31,678.33
2016,9,11,11,45,830.5,143.0,1.05,23.5,835.5,950.35,682.56
2016,9,11,12,0,834.0,142.0,1.1,24.0,841.0,955.07,684.87
2016,9,11,12,15,833.0,142.0,1.15,24.0,838.0,953.22,684.51
2016,9,11,12,30,832.0,142.0,1.2,24.0,835.0,948.0,682.23
2016,9,11,12,45,645.0,224.5,1.25,24.0,757.5,856.39,624.46
2016,9,11,13,0,458.0,307.0,1.3,24.0,680.0,758.87,556.54
2016,9,11,13,15,453.5,302.5,1.3,23.5,664.5,741.69,547.44
2016,9,11,13,30,449.0,298.0,1.3,23.0,649.0,722.83,536.27
2016,9,11,13,45,442.5,291.0,1.35,23.0,628.0,698.07,520.46
2016,9,11,14,0,436.0,284.0,1.4,23.0,607.0,671.96,503.59
2016,9,11,14,15,429.0,274.0,1.4,22.5,579.5,641.15,483.83
2016,9,11,14,30,422.0,264.0,1.4,22.0,552.0,609.3,463.04
2016,9,11,14,45,417.5,248.5,1.45,22.0,519.5,572.76,438.13
2016,9,11,15,0,413.0,233.0,1.5,22.0,487.0,535.31,412.06
2016,9,11,15,15,424.5,211.0,1.45,21.5,455.0,500.76,388.13
2016,9,11,15,30,436.0,189.0,1.4,21.0,423.0,464.09,361.88
2016,9,11,15,45,557.5,142.5,1.4,20.5,413.0,460.67,360.94
2016,9,11,16,0,679.0,96.0,1.4,20.0,403.0,446.15,349.64
2016,9,11,16,15,643.5,90.5,1.35,19.5,353.0,387.54,302.48
2016,9,11,16,30,608.0,85.0,1.3,19.0,303.0,331.58,256.2
2016,9,11,16,45,554.5,77.5,1.3,18.5,252.5,270.48,204.96
2016,9,11,17,0,501.0,70.0,1.3,18.0,202.0,214.74,157.16
2016,9,11,17,15,427.0,60.0,1.25,17.5,154.0,157.68,108.94
2016,9,11,17,30,353.0,50.0,1.2,17.0,106.0,108.32,68.37
2016,9,11,17,45,241.0,35.0,1.2,16.5,66.5,59.86,31.98
2016,9,11,18,0,129.0,20.0,1.2,16.0,27.0,23.44,0.0
2016,9,11,18,15,64.5,10.0,1.15,15.5,13.5,9.83,0.0
2016,9,11,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,45,45.5,6.5,1.1,13.0,8.0,0.0,0.0
2016,9,12,6,0,91.0,13.0,1.1,13.0,16.0,14.15,0.0
2016,9,12,6,15,234.0,26.5,1.15,13.5,53.0,43.66,17.32
2016,9,12,6,30,377.0,40.0,1.2,14.0,90.0,91.8,53.64
2016,9,12,6,45,472.5,48.5,1.25,14.5,140.0,142.38,94.09
2016,9,12,7,0,568.0,57.0,1.3,15.0,190.0,204.01,145.99
2016,9,12,7,15,622.5,63.0,1.25,15.5,242.0,261.06,196.21
2016,9,12,7,30,677.0,69.0,1.2,16.0,294.0,323.63,250.16
2016,9,12,7,45,716.0,73.0,1.2,16.5,346.5,382.55,300.15
2016,9,12,8,0,755.0,77.0,1.2,17.0,399.0,444.57,350.83
2016,9,12,8,15,780.5,80.5,1.2,17.0,449.0,501.57,396.66
2016,9,12,8,30,806.0,84.0,1.2,17.0,499.0,559.45,441.63
2016,9,12,8,45,823.5,87.5,1.2,17.5,544.5,612.86,480.96
2016,9,12,9,0,841.0,91.0,1.2,18.0,590.0,665.74,518.57
2016,9,12,9,15,855.5,93.0,1.2,18.5,631.0,711.33,548.51
2016,9,12,9,30,870.0,95.0,1.2,19.0,672.0,757.93,578.12
2016,9,12,9,45,881.5,96.0,1.25,19.5,707.5,799.47,604.32
2016,9,12,10,0,893.0,97.0,1.3,20.0,743.0,838.89,628.81
2016,9,12,10,15,901.0,98.5,1.3,20.0,771.0,873.53,650.44
2016,9,12,10,30,909.0,100.0,1.3,20.0,799.0,905.4,670.16
2016,9,12,10,45,913.0,101.5,1.3,20.0,820.0,930.76,685.56
2016,9,12,11,0,917.0,103.0,1.3,20.0,841.0,952.84,698.92
2016,9,12,11,15,920.5,103.5,1.3,20.0,854.5,970.02,709.19
2016,9,12,11,30,924.0,104.0,1.3,20.0,868.0,983.7,717.36
2016,9,12,11,45,923.0,106.0,1.35,20.5,872.5,991.16,721.16
2016,9,12,12,0,922.0,108.0,1.4,21.0,877.0,994.95,722.81
2016,9,12,12,15,922.0,107.5,1.4,20.5,874.5,993.34,723.16
2016,9,12,12,30,922.0,107.0,1.4,20.0,872.0,988.08,721.37
2016,9,12,12,45,923.0,105.0,1.45,20.0,861.5,978.5,716.38
2016,9,12,13,0,924.0,103.0,1.5,20.0,851.0,965.3,709.18
2016,9,12,13,15,920.0,102.0,1.5,19.5,832.5,945.05,698.1
2016,9,12,13,30,916.0,101.0,1.5,19.0,814.0,921.46,684.89
2016,9,12,13,45,912.0,99.0,1.55,19.0,788.5,893.59,668.21
2016,9,12,14,0,908.0,97.0,1.6,19.0,763.0,862.65,649.36
2016,9,12,14,15,899.5,95.0,1.6,18.5,730.0,825.19,626.55
2016,9,12,14,30,891.0,93.0,1.6,18.0,697.0,785.27,601.79
2016,9,12,14,45,881.0,90.5,1.65,18.0,658.0,741.48,573.3
2016,9,12,15,0,871.0,88.0,1.7,18.0,619.0,695.8,543.0
2016,9,12,15,15,855.5,85.5,1.7,17.5,574.5,647.08,508.95
2016,9,12,15,30,840.0,83.0,1.7,17.0,530.0,594.97,470.65
2016,9,12,15,45,819.5,79.0,1.7,17.0,481.5,537.9,426.47
2016,9,12,16,0,799.0,75.0,1.7,17.0,433.0,481.01,380.94
2016,9,12,16,15,767.0,71.0,1.7,16.5,380.5,419.5,330.9
2016,9,12,16,30,735.0,67.0,1.7,16.0,328.0,360.03,280.63
2016,9,12,16,45,687.5,62.0,1.7,15.5,274.5,296.74,225.92
2016,9,12,17,0,640.0,57.0,1.7,15.0,221.0,237.91,173.71
2016,9,12,17,15,563.5,49.5,1.65,14.5,169.0,175.07,119.19
2016,9,12,17,30,487.0,42.0,1.6,14.0,117.0,120.86,73.57
2016,9,12,17,45,346.5,31.0,1.6,13.5,73.5,65.86,32.57
2016,9,12,18,0,206.0,20.0,1.6,13.0,30.0,26.22,0.0
2016,9,12,18,15,103.0,10.0,1.55,13.0,15.0,9.83,0.0
2016,9,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.05,14.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.1,14.0,2.0,1.97,0.0
2016,9,13,6,15,0.0,10.0,1.15,14.0,10.0,9.64,0.73
2016,9,13,6,30,0.0,18.0,1.2,14.0,18.0,17.36,8.69
2016,9,13,6,45,0.0,28.0,1.25,14.5,28.0,27.02,17.19
2016,9,13,7,0,0.0,38.0,1.3,15.0,38.0,36.69,25.59
2016,9,13,7,15,0.0,49.0,1.3,15.0,49.0,47.33,34.75
2016,9,13,7,30,0.0,60.0,1.3,15.0,60.0,57.98,43.77
2016,9,13,7,45,0.0,59.5,1.3,15.5,59.5,57.5,43.19
2016,9,13,8,0,0.0,59.0,1.3,16.0,59.0,57.02,42.57
2016,9,13,8,15,0.0,81.0,1.25,16.5,81.0,78.34,60.09
2016,9,13,8,30,0.0,103.0,1.2,17.0,103.0,99.89,77.47
2016,9,13,8,45,12.5,162.5,1.2,17.5,170.0,166.68,131.31
2016,9,13,9,0,25.0,222.0,1.2,18.0,237.0,235.36,184.98
2016,9,13,9,15,19.0,222.5,1.15,18.0,234.5,232.47,181.78
2016,9,13,9,30,13.0,223.0,1.1,18.0,232.0,229.08,178.52
2016,9,13,9,45,21.5,253.0,1.05,18.5,268.5,266.49,206.84
2016,9,13,10,0,30.0,283.0,1.0,19.0,305.0,311.28,239.98
2016,9,13,10,15,35.5,302.0,1.0,19.0,329.0,336.8,258.63
2016,9,13,10,30,41.0,321.0,1.0,19.0,353.0,362.57,277.44
2016,9,13,10,45,30.0,304.0,1.0,19.5,328.0,335.78,256.26
2016,9,13,11,0,19.0,287.0,1.0,20.0,303.0,301.16,229.58
2016,9,13,11,15,224.0,311.0,1.0,20.0,495.5,540.51,411.27
2016,9,13,11,30,429.0,335.0,1.0,20.0,688.0,768.75,570.51
2016,9,13,11,45,431.0,336.0,1.05,20.5,692.5,774.89,571.28
2016,9,13,12,0,433.0,337.0,1.1,21.0,697.0,779.14,573.54
2016,9,13,12,15,432.5,336.0,1.1,21.0,694.0,777.02,572.12
2016,9,13,12,30,432.0,335.0,1.1,21.0,691.0,772.99,569.56
2016,9,13,12,45,431.5,330.5,1.1,21.0,682.5,763.42,563.48
2016,9,13,13,0,431.0,326.0,1.1,21.0,674.0,752.0,556.26
2016,9,13,13,15,426.0,320.5,1.1,21.0,658.0,733.68,544.36
2016,9,13,13,30,421.0,315.0,1.1,21.0,642.0,713.79,531.44
2016,9,13,13,45,481.5,282.0,1.1,21.5,643.0,720.03,537.23
2016,9,13,14,0,542.0,249.0,1.1,22.0,644.0,721.18,539.17
2016,9,13,14,15,537.0,238.0,1.1,21.5,614.5,687.61,517.72
2016,9,13,14,30,532.0,227.0,1.1,21.0,585.0,652.56,495.18
2016,9,13,14,45,520.5,216.5,1.15,21.0,549.5,611.97,467.67
2016,9,13,15,0,509.0,206.0,1.2,21.0,514.0,570.71,439.05
2016,9,13,15,15,512.5,184.5,1.15,21.0,474.5,527.17,407.85
2016,9,13,15,30,516.0,163.0,1.1,21.0,435.0,482.01,374.66
2016,9,13,15,45,580.0,137.0,1.1,21.0,415.5,465.78,362.54
2016,9,13,16,0,644.0,111.0,1.1,21.0,396.0,439.81,341.66
2016,9,13,16,15,604.5,104.0,1.05,20.5,345.5,379.77,293.99
2016,9,13,16,30,565.0,97.0,1.0,20.0,295.0,322.89,247.57
2016,9,13,16,45,508.0,88.0,1.0,19.5,243.5,261.74,196.98
2016,9,13,17,0,451.0,79.0,1.0,19.0,192.0,205.39,149.46
2016,9,13,17,15,372.5,66.0,0.95,18.5,144.5,148.01,101.92
2016,9,13,17,30,294.0,53.0,0.9,18.0,97.0,99.69,63.08
2016,9,13,17,45,186.5,35.0,0.85,17.5,59.0,53.02,27.64
2016,9,13,18,0,79.0,17.0,0.8,17.0,21.0,17.71,0.0
2016,9,13,18,15,39.5,8.5,0.75,16.5,10.5,8.36,0.0
2016,9,13,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,14,5,45,17.0,4.0,0.5,13.0,4.5,0.0,0.0
2016,9,14,6,0,34.0,8.0,0.5,13.0,9.0,8.32,0.0
2016,9,14,6,15,133.0,27.0,0.45,13.5,42.0,35.87,13.34
2016,9,14,6,30,232.0,46.0,0.4,14.0,75.0,77.63,48.02
2016,9,14,6,45,317.0,61.0,0.35,15.0,121.5,123.74,84.36
2016,9,14,7,0,402.0,76.0,0.3,16.0,168.0,179.82,130.06
2016,9,14,7,15,460.0,87.0,0.3,16.5,217.5,233.21,175.13
2016,9,14,7,30,518.0,98.0,0.3,17.0,267.0,292.75,224.56
2016,9,14,7,45,565.5,104.5,0.3,17.5,318.5,350.89,271.87
2016,9,14,8,0,613.0,111.0,0.3,18.0,370.0,411.73,319.79
2016,9,14,8,15,644.0,117.5,0.3,18.5,418.5,467.71,362.48
2016,9,14,8,30,675.0,124.0,0.3,19.0,467.0,525.4,404.91
2016,9,14,8,45,704.5,126.5,0.35,20.0,513.5,579.35,442.98
2016,9,14,9,0,734.0,129.0,0.4,21.0,560.0,634.11,480.38
2016,9,14,9,15,751.0,132.5,0.4,21.5,600.5,681.54,511.72
2016,9,14,9,30,768.0,136.0,0.4,22.0,641.0,728.07,541.19
2016,9,14,9,45,825.5,117.5,0.4,22.5,686.0,779.86,572.65
2016,9,14,10,0,883.0,99.0,0.4,23.0,731.0,830.4,602.53
2016,9,14,10,15,891.0,100.0,0.4,23.0,759.0,864.05,622.31
2016,9,14,10,30,899.0,101.0,0.4,23.0,787.0,894.98,640.47
2016,9,14,10,45,905.5,101.5,0.45,23.5,808.0,921.11,655.36
2016,9,14,11,0,912.0,102.0,0.5,24.0,829.0,944.1,668.37
2016,9,14,11,15,915.5,102.5,0.55,24.5,842.5,961.03,677.72
2016,9,14,11,30,919.0,103.0,0.6,25.0,856.0,974.48,685.1
2016,9,14,11,45,921.0,103.0,0.65,25.5,861.0,982.42,689.27
2016,9,14,12,0,923.0,103.0,0.7,26.0,866.0,986.73,691.41
2016,9,14,12,15,922.5,102.5,0.75,26.0,863.0,984.47,691.07
2016,9,14,12,30,922.0,102.0,0.8,26.0,860.0,978.56,688.69
2016,9,14,12,45,913.5,105.0,0.9,26.0,847.0,965.34,682.92
2016,9,14,13,0,905.0,108.0,1.0,26.0,834.0,948.73,675.07
2016,9,14,13,15,900.0,107.0,1.05,26.0,814.5,927.74,663.56
2016,9,14,13,30,895.0,106.0,1.1,26.0,795.0,903.53,650.01
2016,9,14,13,45,888.5,104.5,1.15,26.0,768.5,874.42,633.26
2016,9,14,14,0,882.0,103.0,1.2,26.0,742.0,842.45,614.53
2016,9,14,14,15,871.5,101.0,1.2,25.5,708.5,804.09,591.93
2016,9,14,14,30,861.0,99.0,1.2,25.0,675.0,763.51,567.56
2016,9,14,14,45,847.5,96.5,1.25,25.0,635.0,721.15,541.05
2016,9,14,15,0,834.0,94.0,1.3,25.0,595.0,674.02,510.59
2016,9,14,15,15,815.5,91.0,1.3,24.5,550.0,621.92,474.67
2016,9,14,15,30,797.0,88.0,1.3,24.0,505.0,569.3,437.16
2016,9,14,15,45,771.5,84.5,1.3,24.0,456.0,512.13,394.17
2016,9,14,16,0,746.0,81.0,1.3,24.0,407.0,455.75,350.35
2016,9,14,16,15,711.0,76.0,1.3,23.5,355.5,395.03,302.4
2016,9,14,16,30,676.0,71.0,1.3,23.0,304.0,336.48,254.41
2016,9,14,16,45,625.0,65.0,1.35,22.5,252.0,274.52,202.64
2016,9,14,17,0,574.0,59.0,1.4,22.0,200.0,217.56,153.84
2016,9,14,17,15,493.5,50.0,1.3,21.0,150.5,156.74,103.27
2016,9,14,17,30,413.0,41.0,1.2,20.0,101.0,105.11,61.76
2016,9,14,17,45,280.0,28.5,1.2,19.5,61.0,54.8,24.62
2016,9,14,18,0,147.0,16.0,1.2,19.0,21.0,20.28,0.0
2016,9,14,18,15,73.5,8.0,1.15,18.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,5,45,52.5,5.0,0.75,13.5,6.0,0.0,0.0
2016,9,15,6,0,105.0,10.0,0.7,14.0,12.0,11.14,0.0
2016,9,15,6,15,254.0,22.5,0.6,14.5,48.5,40.18,11.56
2016,9,15,6,30,403.0,35.0,0.5,15.0,85.0,89.35,49.91
2016,9,15,6,45,491.5,43.5,0.45,15.5,134.0,139.79,90.19
2016,9,15,7,0,580.0,52.0,0.4,16.0,183.0,200.45,140.9
2016,9,15,7,15,634.5,58.0,0.4,16.5,235.0,257.96,190.82
2016,9,15,7,30,689.0,64.0,0.4,17.0,287.0,320.87,244.24
2016,9,15,7,45,727.0,68.0,0.45,17.5,339.5,379.93,293.67
2016,9,15,8,0,765.0,72.0,0.5,18.0,392.0,441.84,343.61
2016,9,15,8,15,791.0,75.5,0.5,18.5,442.0,499.43,388.16
2016,9,15,8,30,817.0,79.0,0.5,19.0,492.0,557.9,431.61
2016,9,15,8,45,836.5,81.5,0.55,20.0,538.0,611.81,469.83
2016,9,15,9,0,856.0,84.0,0.6,21.0,584.0,662.94,504.83
2016,9,15,9,15,869.5,86.0,0.65,21.5,625.0,710.62,535.68
2016,9,15,9,30,883.0,88.0,0.7,22.0,666.0,756.8,564.73
2016,9,15,9,45,895.5,88.5,0.75,22.5,701.0,798.81,590.57
2016,9,15,10,0,908.0,89.0,0.8,23.0,736.0,838.71,614.75
2016,9,15,10,15,915.5,90.5,0.85,23.5,764.5,873.12,635.14
2016,9,15,10,30,923.0,92.0,0.9,24.0,793.0,904.69,653.63
2016,9,15,10,45,927.5,93.0,0.95,24.5,813.5,930.01,668.1
2016,9,15,11,0,932.0,94.0,1.0,25.0,834.0,952.03,680.56
2016,9,15,11,15,935.5,94.5,1.05,25.0,847.0,969.15,691.37
2016,9,15,11,30,939.0,95.0,1.1,25.0,860.0,982.72,700.13
2016,9,15,11,45,940.0,95.0,1.15,25.5,865.0,989.76,703.61
2016,9,15,12,0,941.0,95.0,1.2,26.0,870.0,993.08,704.99
2016,9,15,12,15,940.5,95.0,1.2,26.0,866.5,991.25,703.86
2016,9,15,12,30,940.0,95.0,1.2,26.0,863.0,985.69,700.61
2016,9,15,12,45,927.5,100.0,1.25,26.0,849.0,970.71,692.49
2016,9,15,13,0,915.0,105.0,1.3,26.0,835.0,952.36,682.4
2016,9,15,13,15,910.5,104.0,1.35,26.0,816.0,931.58,670.78
2016,9,15,13,30,906.0,103.0,1.4,26.0,797.0,907.51,657.06
2016,9,15,13,45,898.0,102.0,1.45,26.0,770.0,877.33,639.32
2016,9,15,14,0,890.0,101.0,1.5,26.0,743.0,844.33,619.62
2016,9,15,14,15,880.0,99.0,1.5,25.5,709.0,806.07,596.85
2016,9,15,14,30,870.0,97.0,1.5,25.0,675.0,765.52,572.26
2016,9,15,14,45,855.0,95.5,1.5,25.0,634.5,722.77,544.7
2016,9,15,15,0,840.0,94.0,1.5,25.0,594.0,675.37,513.24
2016,9,15,15,15,821.5,91.0,1.5,24.5,549.0,623.01,476.88
2016,9,15,15,30,803.0,88.0,1.5,24.0,504.0,570.1,438.91
2016,9,15,15,45,775.5,84.5,1.55,24.0,454.0,511.6,394.9
2016,9,15,16,0,748.0,81.0,1.6,24.0,404.0,454.08,350.09
2016,9,15,16,15,712.0,76.0,1.55,23.0,352.5,392.92,301.88
2016,9,15,16,30,676.0,71.0,1.5,22.0,301.0,334.02,253.62
2016,9,15,16,45,621.0,65.0,1.5,21.5,248.0,270.93,200.52
2016,9,15,17,0,566.0,59.0,1.5,21.0,195.0,213.31,150.97
2016,9,15,17,15,481.5,50.0,1.45,20.0,145.5,152.43,100.37
2016,9,15,17,30,397.0,41.0,1.4,19.0,96.0,101.22,59.34
2016,9,15,17,45,257.0,27.5,1.35,18.5,57.0,50.59,21.51
2016,9,15,18,0,117.0,14.0,1.3,18.0,18.0,16.96,0.0
2016,9,15,18,15,58.5,7.0,1.25,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,197.5,17.0,0.65,13.5,41.0,30.49,6.33
2016,9,16,6,30,395.0,34.0,0.5,14.0,82.0,87.01,48.43
2016,9,16,6,45,485.0,42.5,0.4,14.5,131.0,137.15,88.5
2016,9,16,7,0,575.0,51.0,0.3,15.0,180.0,197.69,139.09
2016,9,16,7,15,630.5,57.0,0.25,15.5,232.0,255.14,188.86
2016,9,16,7,30,686.0,63.0,0.2,16.0,284.0,318.09,242.11
2016,9,16,7,45,724.0,67.5,0.15,17.0,336.5,377.44,290.6
2016,9,16,8,0,762.0,72.0,0.1,18.0,389.0,439.65,339.11
2016,9,16,8,15,788.5,75.5,0.05,18.5,438.5,497.29,382.85
2016,9,16,8,30,815.0,79.0,0.0,19.0,488.0,555.86,425.57
2016,9,16,8,45,834.5,81.5,0.0,20.0,534.5,609.6,462.53
2016,9,16,9,0,854.0,84.0,0.0,21.0,581.0,660.55,496.16
2016,9,16,9,15,868.5,86.0,0.05,21.5,622.0,708.79,526.4
2016,9,16,9,30,883.0,88.0,0.1,22.0,663.0,755.6,554.95
2016,9,16,9,45,894.5,89.5,0.15,23.0,698.0,797.83,579.05
2016,9,16,10,0,906.0,91.0,0.2,24.0,733.0,837.88,601.44
2016,9,16,10,15,913.5,92.0,0.25,24.5,761.5,871.62,620.79
2016,9,16,10,30,921.0,93.0,0.3,25.0,790.0,902.5,638.37
2016,9,16,10,45,926.5,94.0,0.4,26.0,810.5,928.59,652.74
2016,9,16,11,0,932.0,95.0,0.5,27.0,831.0,951.4,665.21
2016,9,16,11,15,935.0,95.5,0.55,27.5,844.0,967.98,674.2
2016,9,16,11,30,938.0,96.0,0.6,28.0,857.0,980.98,681.2
2016,9,16,11,45,939.5,96.0,0.7,28.5,862.0,988.4,686.04
2016,9,16,12,0,941.0,96.0,0.8,29.0,867.0,992.09,688.8
2016,9,16,12,15,940.0,96.0,0.85,29.0,863.5,989.7,688.36
2016,9,16,12,30,939.0,96.0,0.9,29.0,860.0,983.59,685.86
2016,9,16,12,45,931.5,98.0,0.95,29.0,847.0,969.94,678.89
2016,9,16,13,0,924.0,100.0,1.0,29.0,834.0,952.82,669.92
2016,9,16,13,15,919.0,99.0,1.05,29.0,814.0,931.36,658.29
2016,9,16,13,30,914.0,98.0,1.1,29.0,794.0,906.61,644.6
2016,9,16,13,45,905.0,97.5,1.15,29.0,766.5,875.86,627.04
2016,9,16,14,0,896.0,97.0,1.2,29.0,739.0,842.33,607.57
2016,9,16,14,15,885.5,95.5,1.15,28.5,705.0,803.97,584.65
2016,9,16,14,30,875.0,94.0,1.1,28.0,671.0,763.35,560.02
2016,9,16,14,45,859.5,92.5,1.1,28.0,630.0,717.13,530.8
2016,9,16,15,0,844.0,91.0,1.1,28.0,589.0,672.08,501.68
2016,9,16,15,15,825.0,88.0,1.1,27.5,543.5,619.23,465.76
2016,9,16,15,30,806.0,85.0,1.1,27.0,498.0,565.89,428.27
2016,9,16,15,45,778.5,81.5,1.1,27.0,448.5,507.31,384.81
2016,9,16,16,0,751.0,78.0,1.1,27.0,399.0,449.7,340.61
2016,9,16,16,15,714.5,73.5,1.05,26.0,347.0,388.52,293.24
2016,9,16,16,30,678.0,69.0,1.0,25.0,295.0,330.2,246.22
2016,9,16,16,45,623.5,62.5,0.95,24.5,243.0,266.83,193.71
2016,9,16,17,0,569.0,56.0,0.9,24.0,191.0,208.9,144.68
2016,9,16,17,15,484.5,47.0,0.85,22.5,141.5,148.17,95.27
2016,9,16,17,30,400.0,38.0,0.8,21.0,92.0,97.15,55.16
2016,9,16,17,45,257.0,25.0,0.75,20.0,54.0,46.76,17.43
2016,9,16,18,0,114.0,12.0,0.7,19.0,16.0,14.5,0.0
2016,9,16,18,15,57.0,6.0,0.65,18.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,6,15,180.5,17.5,0.6,14.5,39.0,29.56,4.91
2016,9,17,6,30,361.0,35.0,0.5,15.0,78.0,83.36,46.56
2016,9,17,6,45,455.0,44.0,0.45,15.5,126.0,132.66,85.61
2016,9,17,7,0,549.0,53.0,0.4,16.0,174.0,192.86,135.53
2016,9,17,7,15,317.0,90.0,0.35,16.5,164.0,191.79,145.17
2016,9,17,7,30,85.0,127.0,0.3,17.0,154.0,157.42,123.4
2016,9,17,7,45,93.0,148.5,0.25,18.0,183.0,187.32,147.46
2016,9,17,8,0,101.0,170.0,0.2,19.0,212.0,221.36,173.66
2016,9,17,8,15,449.0,125.5,0.15,20.0,345.5,370.13,288.81
2016,9,17,8,30,797.0,81.0,0.1,21.0,479.0,546.8,418.1
2016,9,17,8,45,817.5,83.5,0.1,22.5,525.0,600.27,452.32
2016,9,17,9,0,838.0,86.0,0.1,24.0,571.0,653.45,486.29
2016,9,17,9,15,852.5,88.0,0.15,24.5,611.5,698.52,514.77
2016,9,17,9,30,867.0,90.0,0.2,25.0,652.0,744.63,542.97
2016,9,17,9,45,880.5,90.5,0.25,26.0,687.0,786.69,567.01
2016,9,17,10,0,894.0,91.0,0.3,27.0,722.0,826.75,589.42
2016,9,17,10,15,901.5,92.0,0.35,27.5,749.5,860.05,608.5
2016,9,17,10,30,909.0,93.0,0.4,28.0,777.0,890.55,625.82
2016,9,17,10,45,914.0,94.0,0.5,29.0,797.5,915.84,639.66
2016,9,17,11,0,919.0,95.0,0.6,30.0,818.0,937.89,651.57
2016,9,17,11,15,922.0,95.5,0.65,30.0,830.5,954.19,661.67
2016,9,17,11,30,925.0,96.0,0.7,30.0,843.0,966.97,669.83
2016,9,17,11,45,926.0,96.0,0.75,30.5,847.5,973.75,673.19
2016,9,17,12,0,927.0,96.0,0.8,31.0,852.0,976.85,674.53
2016,9,17,12,15,926.0,96.0,0.85,31.0,848.5,974.4,674.04
2016,9,17,12,30,925.0,96.0,0.9,31.0,845.0,968.27,671.52
2016,9,17,12,45,915.0,99.0,0.95,31.0,831.0,953.47,663.84
2016,9,17,13,0,905.0,102.0,1.0,31.0,817.0,935.31,654.23
2016,9,17,13,15,900.0,101.0,1.0,31.0,797.5,914.1,641.96
2016,9,17,13,30,895.0,100.0,1.0,31.0,778.0,889.68,627.74
2016,9,17,13,45,888.0,98.5,1.05,31.0,751.0,859.95,610.94
2016,9,17,14,0,881.0,97.0,1.1,31.0,724.0,827.4,592.22
2016,9,17,14,15,870.0,95.0,1.1,30.5,690.0,788.54,569.72
2016,9,17,14,30,859.0,93.0,1.1,30.0,656.0,747.51,545.49
2016,9,17,14,45,845.0,91.0,1.1,30.0,616.0,702.42,517.09
2016,9,17,15,0,831.0,89.0,1.1,30.0,576.0,658.4,488.58
2016,9,17,15,15,812.0,86.0,1.1,29.5,531.0,606.14,453.15
2016,9,17,15,30,793.0,83.0,1.1,29.0,486.0,553.43,416.2
2016,9,17,15,45,765.5,79.5,1.1,28.5,437.0,495.54,374.12
2016,9,17,16,0,738.0,76.0,1.1,28.0,388.0,438.67,331.19
2016,9,17,16,15,701.5,71.5,1.05,27.5,336.5,378.29,283.85
2016,9,17,16,30,665.0,67.0,1.0,27.0,285.0,320.79,237.1
2016,9,17,16,45,608.5,61.0,1.0,26.5,233.5,258.25,185.66
2016,9,17,17,0,552.0,55.0,1.0,26.0,182.0,201.38,137.93
2016,9,17,17,15,465.5,46.0,0.9,24.5,134.0,141.58,89.73
2016,9,17,17,30,379.0,37.0,0.8,23.0,86.0,91.74,51.06
2016,9,17,17,45,236.0,24.0,0.7,22.0,49.5,42.81,13.61
2016,9,17,18,0,93.0,11.0,0.6,21.0,13.0,12.68,0.0
2016,9,17,18,15,46.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.5,0.7,17.0,38.0,28.7,2.79
2016,9,18,6,30,372.0,33.0,0.6,18.0,76.0,82.47,44.63
2016,9,18,6,45,461.5,42.5,0.55,19.0,124.0,131.96,83.51
2016,9,18,7,0,551.0,52.0,0.5,20.0,172.0,191.82,132.54
2016,9,18,7,15,608.0,58.5,0.5,20.5,223.5,248.74,181.21
2016,9,18,7,30,665.0,65.0,0.5,21.0,275.0,311.45,233.79
2016,9,18,7,45,702.5,70.0,0.5,22.0,326.5,369.65,281.24
2016,9,18,8,0,740.0,75.0,0.5,23.0,378.0,430.89,329.05
2016,9,18,8,15,767.5,78.5,0.45,24.0,427.5,487.82,371.3
2016,9,18,8,30,795.0,82.0,0.4,25.0,477.0,545.8,412.29
2016,9,18,8,45,814.0,85.5,0.35,26.5,522.5,599.27,447.29
2016,9,18,9,0,833.0,89.0,0.3,28.0,568.0,652.32,480.25
2016,9,18,9,15,848.0,91.0,0.25,29.0,609.0,700.23,508.29
2016,9,18,9,30,863.0,93.0,0.2,30.0,650.0,743.65,531.82
2016,9,18,9,45,880.5,92.5,0.15,31.0,686.0,787.52,555.03
2016,9,18,10,0,898.0,92.0,0.1,32.0,722.0,829.65,576.57
2016,9,18,10,15,905.5,93.0,0.15,32.5,750.0,862.98,594.87
2016,9,18,10,30,913.0,94.0,0.2,33.0,778.0,893.49,611.52
2016,9,18,10,45,917.5,95.5,0.25,33.5,798.5,918.89,625.15
2016,9,18,11,0,922.0,97.0,0.3,34.0,819.0,941.0,636.94
2016,9,18,11,15,925.0,97.5,0.4,34.0,831.5,957.26,647.78
2016,9,18,11,30,928.0,98.0,0.5,34.0,844.0,969.98,656.81
2016,9,18,11,45,928.0,98.5,0.6,34.0,848.0,976.29,662.26
2016,9,18,12,0,928.0,99.0,0.7,34.0,852.0,978.91,665.72
2016,9,18,12,15,927.0,99.0,0.75,34.0,848.5,976.37,665.25
2016,9,18,12,30,926.0,99.0,0.8,34.0,845.0,970.15,662.77
2016,9,18,12,45,911.5,104.0,0.85,34.5,829.5,953.3,652.71
2016,9,18,13,0,897.0,109.0,0.9,35.0,814.0,933.19,640.88
2016,9,18,13,15,892.0,108.0,0.9,34.5,794.5,912.05,630.2
2016,9,18,13,30,887.0,107.0,0.9,34.0,775.0,887.72,617.56
2016,9,18,13,45,879.5,105.5,0.95,34.0,747.5,857.71,600.89
2016,9,18,14,0,872.0,104.0,1.0,34.0,720.0,824.93,582.36
2016,9,18,14,15,861.0,102.0,1.0,34.0,686.0,786.31,559.23
2016,9,18,14,30,850.0,100.0,1.0,34.0,652.0,748.84,536.66
2016,9,18,14,45,836.0,97.0,1.05,34.0,612.0,702.63,508.6
