Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,15,0,822.0,94.0,1.1,34.0,572.0,655.01,478.27
2016,9,18,15,15,802.0,91.0,1.1,33.5,527.0,602.5,443.22
2016,9,18,15,30,782.0,88.0,1.1,33.0,482.0,549.65,406.72
2016,9,18,15,45,755.5,83.5,1.1,32.5,432.5,491.78,365.29
2016,9,18,16,0,729.0,79.0,1.1,32.0,383.0,434.86,322.96
2016,9,18,16,15,691.0,74.0,1.05,31.0,332.0,374.21,276.69
2016,9,18,16,30,653.0,69.0,1.0,30.0,281.0,316.04,230.54
2016,9,18,16,45,593.5,62.5,0.95,29.5,229.0,252.89,179.22
2016,9,18,17,0,534.0,56.0,0.9,29.0,177.0,195.79,132.0
2016,9,18,17,15,446.0,46.5,0.85,27.5,129.0,136.56,85.1
2016,9,18,17,30,358.0,37.0,0.8,26.0,81.0,87.49,47.67
2016,9,18,17,45,213.0,22.5,0.8,24.5,45.5,38.42,9.18
2016,9,18,18,0,68.0,8.0,0.8,23.0,10.0,8.99,0.0
2016,9,18,18,15,34.0,4.0,0.8,22.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,120.0,18.5,0.75,20.5,32.0,25.8,0.78
2016,9,19,6,30,240.0,37.0,0.6,21.0,64.0,69.04,38.75
2016,9,19,6,45,327.5,51.0,0.5,22.0,109.0,114.55,73.82
2016,9,19,7,0,415.0,65.0,0.4,23.0,154.0,170.31,118.23
2016,9,19,7,15,475.0,75.0,0.35,23.5,203.5,224.98,163.4
2016,9,19,7,30,535.0,85.0,0.3,24.0,253.0,284.94,212.11
2016,9,19,7,45,578.0,92.5,0.3,24.5,303.0,341.25,257.28
2016,9,19,8,0,621.0,100.0,0.3,25.0,353.0,401.23,303.71
2016,9,19,8,15,652.0,106.0,0.35,26.0,401.0,456.71,344.99
2016,9,19,8,30,683.0,112.0,0.4,27.0,449.0,513.88,385.93
2016,9,19,8,45,706.5,116.5,0.5,28.0,494.0,566.16,422.51
2016,9,19,9,0,730.0,121.0,0.6,29.0,539.0,618.72,458.15
2016,9,19,9,15,747.5,125.0,0.65,29.5,579.0,666.48,489.88
2016,9,19,9,30,765.0,129.0,0.7,30.0,619.0,713.38,519.89
2016,9,19,9,45,792.5,125.0,0.75,30.5,657.0,756.43,546.01
2016,9,19,10,0,820.0,121.0,0.8,31.0,695.0,800.41,572.4
2016,9,19,10,15,829.0,123.0,0.85,31.0,722.5,834.11,593.12
2016,9,19,10,30,838.0,125.0,0.9,31.0,750.0,865.3,612.31
2016,9,19,10,45,846.5,125.0,0.95,31.5,771.0,891.18,626.92
2016,9,19,11,0,855.0,125.0,1.0,32.0,792.0,914.15,639.76
2016,9,19,11,15,858.5,126.0,1.0,32.0,804.5,925.13,645.77
2016,9,19,11,30,862.0,127.0,1.0,32.0,817.0,938.09,653.24
2016,9,19,11,45,864.5,126.5,1.05,32.5,821.5,945.17,656.71
2016,9,19,12,0,867.0,126.0,1.1,33.0,826.0,948.84,658.27
2016,9,19,12,15,866.0,126.0,1.1,33.0,822.5,946.32,656.76
2016,9,19,12,30,865.0,126.0,1.1,33.0,819.0,940.36,653.34
2016,9,19,12,45,862.0,125.0,1.15,33.0,807.5,928.1,647.01
2016,9,19,13,0,859.0,124.0,1.2,33.0,796.0,912.53,638.75
2016,9,19,13,15,853.5,123.0,1.2,32.5,776.0,896.57,630.89
2016,9,19,13,30,848.0,122.0,1.2,32.0,756.0,872.3,617.82
2016,9,19,13,45,842.5,118.5,1.2,32.0,729.5,842.42,599.99
2016,9,19,14,0,837.0,115.0,1.2,32.0,703.0,809.78,580.37
2016,9,19,14,15,825.0,113.0,1.2,31.5,669.0,771.11,557.81
2016,9,19,14,30,813.0,111.0,1.2,31.0,635.0,730.47,533.66
2016,9,19,14,45,797.0,108.0,1.2,31.0,595.0,684.21,504.28
2016,9,19,15,0,781.0,105.0,1.2,31.0,555.0,636.79,472.18
2016,9,19,15,15,759.0,101.5,1.2,30.5,510.0,584.26,436.37
2016,9,19,15,30,737.0,98.0,1.2,30.0,465.0,532.56,399.92
2016,9,19,15,45,702.0,94.5,1.2,29.5,415.5,473.4,356.78
2016,9,19,16,0,667.0,91.0,1.2,29.0,366.0,416.17,313.54
2016,9,19,16,15,625.5,84.5,1.15,28.0,315.0,355.38,266.57
2016,9,19,16,30,584.0,78.0,1.1,27.0,264.0,297.98,220.57
2016,9,19,16,45,514.5,71.0,1.1,26.5,213.0,235.25,169.47
2016,9,19,17,0,445.0,64.0,1.1,26.0,162.0,179.79,123.73
2016,9,19,17,15,357.0,51.5,1.0,25.0,116.0,122.22,77.91
2016,9,19,17,30,269.0,39.0,0.9,24.0,70.0,76.02,42.52
2016,9,19,17,45,134.5,19.5,0.8,23.0,35.0,28.55,3.3
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,15,29.5,19.0,0.7,15.5,22.5,20.27,0.0
2016,9,20,6,30,59.0,38.0,0.7,16.0,45.0,45.55,28.23
2016,9,20,6,45,108.5,59.0,0.7,16.5,79.5,79.54,55.75
2016,9,20,7,0,158.0,80.0,0.7,17.0,114.0,121.13,89.83
2016,9,20,7,15,184.0,101.0,0.7,17.5,151.0,160.16,122.77
2016,9,20,7,30,210.0,122.0,0.7,18.0,188.0,202.07,157.64
2016,9,20,7,45,244.0,138.5,0.75,18.5,227.5,245.29,192.92
2016,9,20,8,0,278.0,155.0,0.8,19.0,267.0,291.88,230.18
2016,9,20,8,15,291.5,174.5,0.8,19.5,305.5,334.13,262.99
2016,9,20,8,30,305.0,194.0,0.8,20.0,344.0,377.19,295.49
2016,9,20,8,45,329.5,210.0,0.85,21.0,385.5,423.97,329.65
2016,9,20,9,0,354.0,226.0,0.9,22.0,427.0,472.19,363.91
2016,9,20,9,15,294.0,257.0,0.9,22.5,432.0,478.38,365.73
2016,9,20,9,30,234.0,288.0,0.9,23.0,437.0,472.63,359.02
2016,9,20,9,45,538.5,197.5,0.95,23.5,565.0,634.61,480.2
2016,9,20,10,0,843.0,107.0,1.0,24.0,693.0,802.49,594.3
2016,9,20,10,15,851.0,108.5,1.0,24.0,720.5,831.08,610.1
2016,9,20,10,30,859.0,110.0,1.0,24.0,748.0,861.03,628.43
2016,9,20,10,45,867.0,110.0,1.05,24.5,768.5,886.57,643.35
2016,9,20,11,0,875.0,110.0,1.1,25.0,789.0,909.14,656.41
2016,9,20,11,15,878.5,110.5,1.15,25.0,801.0,925.03,666.55
2016,9,20,11,30,882.0,111.0,1.2,25.0,813.0,937.57,674.76
2016,9,20,11,45,883.5,111.0,1.25,25.5,817.5,944.28,678.11
2016,9,20,12,0,885.0,111.0,1.3,26.0,822.0,947.49,679.43
2016,9,20,12,15,884.0,110.5,1.35,26.0,818.0,944.33,678.2
2016,9,20,12,30,883.0,110.0,1.4,26.0,814.0,937.65,674.92
2016,9,20,12,45,879.5,109.5,1.45,26.0,802.0,925.22,668.11
2016,9,20,13,0,876.0,109.0,1.5,26.0,790.0,909.43,659.24
2016,9,20,13,15,870.5,108.0,1.5,26.0,770.5,888.08,646.22
2016,9,20,13,30,865.0,107.0,1.5,26.0,751.0,863.64,631.27
2016,9,20,13,45,857.0,106.0,1.55,26.0,724.0,834.18,613.57
2016,9,20,14,0,849.0,105.0,1.6,26.0,697.0,802.08,594.0
2016,9,20,14,15,837.5,103.0,1.6,25.5,663.0,767.36,573.13
2016,9,20,14,30,826.0,101.0,1.6,25.0,629.0,726.67,547.89
2016,9,20,14,45,809.5,98.5,1.65,25.0,589.5,680.13,517.55
2016,9,20,15,0,793.0,96.0,1.7,25.0,550.0,632.46,484.53
2016,9,20,15,15,772.5,93.0,1.7,24.5,505.5,580.93,447.9
2016,9,20,15,30,752.0,90.0,1.7,24.0,461.0,529.2,409.91
2016,9,20,15,45,722.5,86.0,1.7,23.5,412.5,472.46,366.82
2016,9,20,16,0,693.0,82.0,1.7,23.0,364.0,416.39,322.73
2016,9,20,16,15,652.5,76.5,1.65,22.5,313.5,355.87,273.64
2016,9,20,16,30,612.0,71.0,1.6,22.0,263.0,298.6,225.62
2016,9,20,16,45,550.0,64.0,1.6,21.5,212.5,236.88,173.5
2016,9,20,17,0,488.0,57.0,1.6,21.0,162.0,181.56,126.18
2016,9,20,17,15,396.0,46.5,1.5,20.0,116.0,123.92,79.16
2016,9,20,17,30,304.0,36.0,1.4,19.0,70.0,76.99,42.39
2016,9,20,17,45,152.0,18.0,1.35,18.5,35.0,27.81,0.0
2016,9,20,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,6,15,70.0,19.0,1.15,14.0,26.5,22.76,0.0
2016,9,21,6,30,140.0,38.0,1.2,14.0,53.0,56.44,33.56
2016,9,21,6,45,202.5,55.5,1.25,14.5,91.0,94.36,64.49
2016,9,21,7,0,265.0,73.0,1.3,15.0,129.0,141.67,103.9
2016,9,21,7,15,298.0,91.0,1.35,15.5,170.0,186.3,142.59
2016,9,21,7,30,331.0,109.0,1.4,16.0,211.0,234.45,183.8
2016,9,21,7,45,366.0,121.5,1.45,16.5,253.0,281.08,223.06
2016,9,21,8,0,401.0,134.0,1.5,17.0,295.0,330.92,264.0
2016,9,21,8,15,583.5,110.5,1.55,17.0,378.0,424.64,339.42
2016,9,21,8,30,766.0,87.0,1.6,17.0,461.0,531.81,423.75
2016,9,21,8,45,791.5,88.5,1.65,17.5,507.0,585.58,464.23
2016,9,21,9,0,817.0,90.0,1.7,18.0,553.0,639.53,504.02
2016,9,21,9,15,626.5,164.5,1.75,18.0,534.5,621.71,487.46
2016,9,21,9,30,436.0,239.0,1.8,18.0,516.0,581.97,454.48
2016,9,21,9,45,445.5,248.5,1.85,18.5,545.0,615.83,478.57
2016,9,21,10,0,455.0,258.0,1.9,19.0,574.0,648.81,501.07
2016,9,21,10,15,676.0,177.5,1.9,19.0,666.5,764.84,588.15
2016,9,21,10,30,897.0,97.0,1.9,19.0,759.0,877.99,664.21
2016,9,21,10,45,904.0,97.0,1.95,19.0,780.0,903.35,679.89
2016,9,21,11,0,911.0,97.0,2.0,19.0,801.0,925.57,694.45
2016,9,21,11,15,914.5,97.5,2.0,19.0,813.5,941.86,704.59
2016,9,21,11,30,918.0,98.0,2.0,19.0,826.0,954.66,712.57
2016,9,21,11,45,919.5,98.5,2.0,19.0,831.0,962.04,717.1
2016,9,21,12,0,921.0,99.0,2.0,19.0,836.0,965.78,719.43
2016,9,21,12,15,921.5,99.0,2.0,19.0,833.0,964.39,718.54
2016,9,21,12,30,922.0,99.0,2.0,19.0,830.0,959.33,715.42
2016,9,21,12,45,919.5,99.0,2.05,19.0,819.0,947.89,708.81
2016,9,21,13,0,917.0,99.0,2.1,19.0,808.0,932.92,699.99
2016,9,21,13,15,914.0,98.5,2.15,19.0,789.5,913.52,688.26
2016,9,21,13,30,911.0,98.0,2.2,19.0,771.0,890.79,674.32
2016,9,21,13,45,906.5,96.0,2.25,19.0,745.5,861.96,656.2
2016,9,21,14,0,902.0,94.0,2.3,19.0,720.0,830.14,635.92
2016,9,21,14,15,894.0,92.5,2.35,18.5,687.0,793.31,613.14
2016,9,21,14,30,886.0,91.0,2.4,18.0,654.0,754.04,588.28
2016,9,21,14,45,874.5,88.5,2.45,18.0,614.5,709.04,557.77
2016,9,21,15,0,863.0,86.0,2.5,18.0,575.0,664.84,526.45
2016,9,21,15,15,845.0,83.0,2.45,17.5,529.5,611.82,487.03
2016,9,21,15,30,827.0,80.0,2.4,17.0,484.0,558.2,445.94
2016,9,21,15,45,803.0,76.0,2.4,17.0,434.5,500.13,399.41
2016,9,21,16,0,779.0,72.0,2.4,17.0,385.0,442.68,351.84
2016,9,21,16,15,740.5,67.5,2.35,16.5,332.5,379.7,298.92
2016,9,21,16,30,702.0,63.0,2.3,16.0,280.0,319.58,246.63
2016,9,21,16,45,644.5,57.0,2.25,16.0,227.0,255.71,190.12
2016,9,21,17,0,587.0,51.0,2.2,16.0,174.0,197.36,137.97
2016,9,21,17,15,486.5,42.0,2.1,15.5,124.5,134.3,85.11
2016,9,21,17,30,386.0,33.0,2.0,15.0,75.0,82.89,43.88
2016,9,21,17,45,193.0,16.5,1.95,14.5,37.5,28.16,0.0
2016,9,21,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,22,6,15,133.5,18.5,2.35,14.0,32.5,26.14,0.0
2016,9,22,6,30,267.0,37.0,2.4,14.0,65.0,71.98,40.31
2016,9,22,6,45,365.5,49.0,2.45,14.0,110.5,119.44,78.53
2016,9,22,7,0,464.0,61.0,2.5,14.0,156.0,178.01,127.64
2016,9,22,7,15,529.5,69.0,2.5,14.5,207.0,233.82,176.73
2016,9,22,7,30,595.0,77.0,2.5,15.0,258.0,296.45,231.34
2016,9,22,7,45,646.0,81.5,2.5,15.5,310.5,355.93,282.75
2016,9,22,8,0,697.0,86.0,2.5,16.0,363.0,419.76,336.26
2016,9,22,8,15,728.0,90.5,2.4,16.0,412.5,477.22,383.72
2016,9,22,8,30,759.0,95.0,2.3,16.0,462.0,535.31,430.16
2016,9,22,8,45,498.0,169.5,2.25,16.5,420.0,489.18,391.7
2016,9,22,9,0,237.0,244.0,2.2,17.0,378.0,408.5,325.03
2016,9,22,9,15,332.5,242.0,2.2,17.5,444.0,488.82,387.59
2016,9,22,9,30,428.0,240.0,2.2,18.0,510.0,576.61,453.29
2016,9,22,9,45,661.5,168.0,2.2,18.5,611.0,699.83,546.7
2016,9,22,10,0,895.0,96.0,2.2,19.0,712.0,825.48,633.54
2016,9,22,10,15,903.0,97.0,2.2,19.0,740.0,858.8,654.35
2016,9,22,10,30,911.0,98.0,2.2,19.0,768.0,889.32,674.01
2016,9,22,10,45,918.0,98.0,2.2,19.5,788.5,914.89,688.96
2016,9,22,11,0,925.0,98.0,2.2,20.0,809.0,937.25,701.76
2016,9,22,11,15,928.0,98.5,2.2,20.0,821.5,953.19,711.65
2016,9,22,11,30,931.0,99.0,2.2,20.0,834.0,965.57,719.35
2016,9,22,11,45,932.5,99.0,2.25,20.5,838.0,972.4,722.68
2016,9,22,12,0,934.0,99.0,2.3,21.0,842.0,975.53,723.75
2016,9,22,12,15,932.5,99.0,2.3,21.0,837.5,972.17,721.58
2016,9,22,12,30,931.0,99.0,2.3,21.0,833.0,965.13,717.18
2016,9,22,12,45,926.0,99.5,2.3,21.0,820.0,951.8,708.78
2016,9,22,13,0,921.0,100.0,2.3,21.0,807.0,934.97,698.22
2016,9,22,13,15,915.5,99.0,2.25,21.0,786.5,912.7,683.63
2016,9,22,13,30,910.0,98.0,2.2,21.0,766.0,887.18,666.97
2016,9,22,13,45,899.0,97.5,2.2,21.0,737.5,854.56,645.95
2016,9,22,14,0,888.0,97.0,2.2,21.0,709.0,819.31,623.08
2016,9,22,14,15,877.0,95.5,2.15,20.5,674.0,780.57,598.39
2016,9,22,14,30,866.0,94.0,2.1,20.0,639.0,739.67,571.91
2016,9,22,14,45,847.5,92.5,2.1,20.0,598.0,694.53,541.32
2016,9,22,15,0,829.0,91.0,2.1,20.0,557.0,645.09,505.74
2016,9,22,15,15,808.0,88.0,2.1,19.5,511.0,591.73,466.7
2016,9,22,15,30,787.0,85.0,2.1,19.0,465.0,538.14,426.18
2016,9,22,15,45,752.5,82.5,2.1,19.0,414.5,478.26,378.67
2016,9,22,16,0,718.0,80.0,2.1,19.0,364.0,420.7,331.51
2016,9,22,16,15,676.0,74.5,2.05,18.5,312.5,358.5,279.84
2016,9,22,16,30,634.0,69.0,2.0,18.0,261.0,299.68,229.37
2016,9,22,16,45,567.0,62.5,2.0,17.5,209.5,236.2,174.7
2016,9,22,17,0,500.0,56.0,2.0,17.0,158.0,179.68,125.55
2016,9,22,17,15,397.5,45.0,1.9,16.5,111.0,119.68,76.17
2016,9,22,17,30,295.0,34.0,1.8,16.0,64.0,71.65,37.98
2016,9,22,17,45,147.5,17.0,1.75,15.5,32.0,25.08,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,6,15,175.0,15.0,1.0,12.5,32.5,25.37,0.0
2016,9,23,6,30,350.0,30.0,0.9,13.0,65.0,75.31,39.37
2016,9,23,6,45,451.0,38.5,0.85,13.5,112.0,123.95,78.57
2016,9,23,7,0,552.0,47.0,0.8,14.0,159.0,184.3,128.99
2016,9,23,7,15,610.5,53.0,0.8,15.0,210.0,240.72,178.43
2016,9,23,7,30,669.0,59.0,0.8,16.0,261.0,302.85,231.86
2016,9,23,7,45,710.5,63.0,0.8,17.0,312.0,361.64,281.42
2016,9,23,8,0,752.0,67.0,0.8,18.0,363.0,423.65,331.55
2016,9,23,8,15,778.5,70.0,0.85,18.5,412.0,479.71,376.24
2016,9,23,8,30,805.0,73.0,0.9,19.0,461.0,536.68,420.03
2016,9,23,8,45,825.0,75.5,0.95,19.5,505.5,589.71,459.45
2016,9,23,9,0,845.0,78.0,1.0,20.0,550.0,639.9,495.68
2016,9,23,9,15,858.5,80.0,1.05,20.5,589.5,686.5,527.07
2016,9,23,9,30,872.0,82.0,1.1,21.0,629.0,731.6,556.18
2016,9,23,9,45,884.0,82.5,1.15,21.5,663.0,772.13,581.75
2016,9,23,10,0,896.0,83.0,1.2,22.0,697.0,810.52,605.6
2016,9,23,10,15,903.0,84.5,1.2,22.5,724.0,843.48,624.96
2016,9,23,10,30,910.0,86.0,1.2,23.0,751.0,873.59,642.29
2016,9,23,10,45,913.5,87.0,1.3,23.5,770.0,897.06,656.64
2016,9,23,11,0,917.0,88.0,1.4,24.0,789.0,917.21,668.91
2016,9,23,11,15,919.5,88.5,1.4,24.0,800.5,932.49,678.05
2016,9,23,11,30,922.0,89.0,1.4,24.0,812.0,944.24,685.07
2016,9,23,11,45,921.5,89.5,1.45,24.0,815.5,949.63,688.89
2016,9,23,12,0,921.0,90.0,1.5,24.0,819.0,951.35,690.58
2016,9,23,12,15,919.5,89.5,1.55,24.0,814.0,947.39,688.79
2016,9,23,12,30,918.0,89.0,1.6,24.0,809.0,939.8,684.83
2016,9,23,12,45,910.5,91.0,1.65,24.5,795.5,925.93,675.61
2016,9,23,13,0,903.0,93.0,1.7,25.0,782.0,908.67,664.34
2016,9,23,13,15,897.0,92.0,1.7,24.5,761.5,886.22,651.74
2016,9,23,13,30,891.0,91.0,1.7,24.0,741.0,860.62,637.06
2016,9,23,13,45,880.5,90.5,1.75,24.0,713.0,828.86,617.5
2016,9,23,14,0,870.0,90.0,1.8,24.0,685.0,794.52,596.06
2016,9,23,14,15,859.0,88.0,1.8,23.5,651.0,755.8,572.07
2016,9,23,14,30,848.0,86.0,1.8,23.0,617.0,714.98,546.28
2016,9,23,14,45,832.5,84.0,1.85,23.0,577.0,669.19,515.87
2016,9,23,15,0,817.0,82.0,1.9,23.0,537.0,624.64,484.56
2016,9,23,15,15,661.5,114.0,1.85,22.5,462.5,529.19,412.96
2016,9,23,15,30,506.0,146.0,1.8,22.0,388.0,441.43,345.87
2016,9,23,15,45,496.0,130.5,1.8,21.5,346.5,394.12,309.72
2016,9,23,16,0,486.0,115.0,1.8,21.0,305.0,346.8,272.02
2016,9,23,16,15,566.5,87.0,1.75,20.5,278.5,325.01,252.08
2016,9,23,16,30,647.0,59.0,1.7,20.0,252.0,291.26,220.21
2016,9,23,16,45,584.0,53.0,1.65,19.5,201.5,229.1,166.63
2016,9,23,17,0,521.0,47.0,1.6,19.0,151.0,173.45,118.32
2016,9,23,17,15,421.5,38.0,1.55,18.5,105.5,115.27,70.68
2016,9,23,17,30,322.0,29.0,1.5,18.0,60.0,68.69,33.56
2016,9,23,17,45,161.0,14.5,1.5,17.5,30.0,22.67,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,193.0,13.5,0.6,14.5,32.0,24.76,0.0
2016,9,24,6,30,386.0,27.0,0.6,15.0,64.0,76.3,37.94
2016,9,24,6,45,484.0,34.5,0.65,16.0,111.5,125.16,77.23
2016,9,24,7,0,582.0,42.0,0.7,17.0,159.0,185.49,127.2
2016,9,24,7,15,640.0,47.5,0.65,17.5,210.0,242.82,177.27
2016,9,24,7,30,698.0,53.0,0.6,18.0,261.0,305.95,231.37
2016,9,24,7,45,736.5,57.0,0.6,18.5,312.5,364.96,281.24
2016,9,24,8,0,775.0,61.0,0.6,19.0,364.0,426.83,331.47
2016,9,24,8,15,801.5,64.0,0.65,19.5,413.5,483.93,376.63
2016,9,24,8,30,828.0,67.0,0.7,20.0,463.0,540.06,419.5
2016,9,24,8,45,847.5,69.5,0.75,21.0,508.5,593.45,458.01
2016,9,24,9,0,867.0,72.0,0.8,22.0,554.0,646.37,494.74
2016,9,24,9,15,881.5,73.5,0.85,23.0,594.0,693.94,525.05
2016,9,24,9,30,896.0,75.0,0.9,24.0,634.0,740.0,553.2
2016,9,24,9,45,909.0,75.0,0.95,25.0,669.0,781.48,577.73
2016,9,24,10,0,922.0,75.0,1.0,26.0,704.0,820.8,600.46
2016,9,24,10,15,929.5,76.0,1.0,26.5,731.5,854.27,619.54
2016,9,24,10,30,937.0,77.0,1.0,27.0,759.0,884.81,636.61
2016,9,24,10,45,942.0,78.0,1.05,27.5,779.0,910.07,651.03
2016,9,24,11,0,947.0,79.0,1.1,28.0,799.0,931.96,663.39
2016,9,24,11,15,950.0,79.5,1.1,28.0,811.5,948.01,672.66
2016,9,24,11,30,953.0,80.0,1.1,28.0,824.0,960.41,679.84
2016,9,24,11,45,954.0,80.0,1.1,28.5,828.0,966.72,682.03
2016,9,24,12,0,955.0,80.0,1.1,29.0,832.0,969.25,682.1
2016,9,24,12,15,954.0,80.0,1.1,29.0,827.5,966.14,680.23
2016,9,24,12,30,953.0,80.0,1.1,29.0,823.0,959.26,676.24
2016,9,24,12,45,942.0,84.0,1.15,29.5,809.0,944.04,666.74
2016,9,24,13,0,931.0,88.0,1.2,30.0,795.0,925.39,655.26
2016,9,24,13,15,926.0,87.0,1.2,30.0,774.5,903.25,642.21
2016,9,24,13,30,921.0,86.0,1.2,30.0,754.0,877.81,627.14
2016,9,24,13,45,912.0,85.5,1.25,30.0,726.0,846.49,608.95
2016,9,24,14,0,903.0,85.0,1.3,30.0,698.0,812.4,588.83
2016,9,24,14,15,892.0,83.5,1.3,29.5,663.0,773.14,565.65
2016,9,24,14,30,881.0,82.0,1.3,29.0,628.0,731.67,540.67
2016,9,24,14,45,865.0,80.0,1.35,29.0,587.5,684.27,510.61
2016,9,24,15,0,849.0,78.0,1.4,29.0,547.0,635.55,477.95
2016,9,24,15,15,829.0,75.5,1.4,28.5,501.0,585.04,442.57
2016,9,24,15,30,809.0,73.0,1.4,28.0,455.0,531.71,403.96
2016,9,24,15,45,780.0,69.5,1.45,28.0,405.5,472.73,359.26
2016,9,24,16,0,751.0,66.0,1.5,28.0,356.0,414.95,313.84
2016,9,24,16,15,710.0,61.5,1.45,27.0,304.5,352.87,264.49
2016,9,24,16,30,669.0,57.0,1.4,26.0,253.0,294.0,215.87
2016,9,24,16,45,606.5,51.0,1.4,25.5,202.0,231.22,163.14
2016,9,24,17,0,544.0,45.0,1.4,25.0,151.0,174.65,115.16
2016,9,24,17,15,439.5,36.0,1.3,23.5,104.5,114.68,67.68
2016,9,24,17,30,335.0,27.0,1.2,22.0,58.0,66.92,30.15
2016,9,24,17,45,167.5,13.5,1.15,21.0,29.0,21.92,0.0
2016,9,24,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,6,15,192.5,13.5,1.0,16.5,31.5,24.49,0.0
2016,9,25,6,30,385.0,27.0,1.0,17.0,63.0,75.84,36.8
2016,9,25,6,45,484.0,35.5,1.05,18.0,110.5,125.86,77.08
2016,9,25,7,0,583.0,44.0,1.1,19.0,158.0,187.13,127.55
2016,9,25,7,15,642.0,49.5,1.1,20.0,210.0,244.75,177.49
2016,9,25,7,30,701.0,55.0,1.1,21.0,262.0,308.27,231.53
2016,9,25,7,45,738.0,59.5,1.1,22.0,313.5,367.32,280.91
2016,9,25,8,0,775.0,64.0,1.1,23.0,365.0,429.04,330.4
2016,9,25,8,15,801.5,67.0,1.1,24.0,414.0,486.09,374.4
2016,9,25,8,30,828.0,70.0,1.1,25.0,463.0,543.99,417.11
2016,9,25,8,45,844.0,73.5,1.1,26.0,507.5,594.4,452.72
2016,9,25,9,0,860.0,77.0,1.1,27.0,552.0,645.89,487.62
2016,9,25,9,15,874.0,79.0,1.1,27.5,592.0,693.29,518.3
2016,9,25,9,30,888.0,81.0,1.1,28.0,632.0,739.16,546.54
2016,9,25,9,45,904.0,80.0,1.1,29.0,667.5,781.48,570.75
2016,9,25,10,0,920.0,79.0,1.1,30.0,703.0,821.84,593.19
2016,9,25,10,15,927.0,80.0,1.05,30.5,730.0,854.75,610.96
2016,9,25,10,30,934.0,81.0,1.0,31.0,757.0,884.71,626.65
2016,9,25,10,45,932.0,85.0,1.0,31.5,775.0,907.03,638.21
2016,9,25,11,0,930.0,89.0,1.0,32.0,793.0,925.73,647.6
2016,9,25,11,15,933.0,89.5,1.0,32.5,804.5,941.46,655.23
2016,9,25,11,30,936.0,90.0,1.0,33.0,816.0,953.61,660.77
2016,9,25,11,45,926.5,95.0,1.0,33.5,817.0,955.6,660.28
2016,9,25,12,0,917.0,100.0,1.0,34.0,818.0,953.82,657.78
2016,9,25,12,15,915.5,100.0,1.0,34.0,813.5,950.27,655.74
2016,9,25,12,30,914.0,100.0,1.0,34.0,809.0,943.09,651.65
2016,9,25,12,45,902.0,103.5,1.05,34.0,794.0,926.7,642.94
2016,9,25,13,0,890.0,107.0,1.1,34.0,779.0,907.08,632.36
2016,9,25,13,15,884.0,106.0,1.1,34.0,758.5,884.74,619.39
2016,9,25,13,30,878.0,105.0,1.1,34.0,738.0,859.3,604.52
2016,9,25,13,45,863.0,106.0,1.15,34.0,708.5,825.71,585.15
2016,9,25,14,0,848.0,107.0,1.2,34.0,679.0,793.83,566.72
2016,9,25,14,15,835.5,105.0,1.2,33.5,644.5,754.3,543.63
2016,9,25,14,30,823.0,103.0,1.2,33.0,610.0,712.82,518.94
2016,9,25,14,45,800.5,102.0,1.2,33.0,568.0,663.9,487.3
2016,9,25,15,0,778.0,101.0,1.2,33.0,526.0,614.34,453.36
2016,9,25,15,15,755.0,97.0,1.15,32.5,480.5,561.0,416.45
2016,9,25,15,30,732.0,93.0,1.1,32.0,435.0,508.71,379.06
2016,9,25,15,45,697.5,88.5,1.1,32.0,386.0,449.56,335.06
2016,9,25,16,0,663.0,84.0,1.1,32.0,337.0,392.36,291.08
2016,9,25,16,15,618.0,77.5,1.05,31.0,286.5,331.22,243.79
2016,9,25,16,30,573.0,71.0,1.0,30.0,236.0,273.91,197.85
2016,9,25,16,45,507.0,62.0,0.95,29.0,186.0,212.3,148.02
2016,9,25,17,0,441.0,53.0,0.9,28.0,136.0,157.67,103.45
2016,9,25,17,15,339.0,40.5,0.8,26.5,92.0,100.94,59.75
2016,9,25,17,30,237.0,28.0,0.7,25.0,48.0,55.85,24.17
2016,9,25,17,45,118.5,14.0,0.65,24.0,24.0,19.45,0.0
2016,9,25,18,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,119.0,15.5,1.15,20.5,26.5,22.22,0.0
2016,9,26,6,30,238.0,31.0,1.0,21.0,53.0,61.77,30.83
2016,9,26,6,45,338.0,44.0,0.85,22.0,97.5,108.24,67.53
2016,9,26,7,0,438.0,57.0,0.7,23.0,142.0,165.99,113.31
2016,9,26,7,15,503.0,66.5,0.7,23.5,192.0,221.26,159.52
2016,9,26,7,30,568.0,76.0,0.7,24.0,242.0,283.34,210.83
2016,9,26,7,45,613.5,83.0,0.7,25.0,292.5,341.35,257.73
2016,9,26,8,0,659.0,90.0,0.7,26.0,343.0,403.18,305.83
2016,9,26,8,15,691.0,95.0,0.7,27.0,392.0,459.46,348.06
2016,9,26,8,30,723.0,100.0,0.7,28.0,441.0,517.38,389.73
2016,9,26,8,45,746.5,104.0,0.7,29.0,486.0,570.36,426.25
2016,9,26,9,0,770.0,108.0,0.7,30.0,531.0,622.11,460.55
2016,9,26,9,15,787.5,111.5,0.7,30.5,571.5,670.23,492.07
2016,9,26,9,30,805.0,115.0,0.7,31.0,612.0,717.32,521.23
2016,9,26,9,45,818.0,117.5,0.75,32.0,646.0,758.6,545.0
2016,9,26,10,0,831.0,120.0,0.8,33.0,680.0,797.98,567.17
2016,9,26,10,15,840.0,121.5,0.85,33.0,707.5,830.85,587.3
2016,9,26,10,30,849.0,123.0,0.9,33.0,735.0,861.14,605.83
2016,9,26,10,45,855.0,124.5,0.95,33.5,754.5,886.05,619.77
2016,9,26,11,0,861.0,126.0,1.0,34.0,774.0,907.92,631.87
2016,9,26,11,15,864.5,127.0,1.05,34.0,786.0,923.82,641.69
2016,9,26,11,30,868.0,128.0,1.1,34.0,798.0,936.36,649.63
2016,9,26,11,45,867.5,128.5,1.15,34.5,801.5,941.28,651.75
2016,9,26,12,0,867.0,129.0,1.2,35.0,805.0,942.7,651.93
2016,9,26,12,15,866.0,129.0,1.2,35.0,800.0,939.61,650.12
2016,9,26,12,30,865.0,129.0,1.2,35.0,795.0,933.03,646.36
2016,9,26,12,45,893.0,112.5,1.25,35.0,791.0,925.77,643.08
2016,9,26,13,0,921.0,96.0,1.3,35.0,787.0,919.76,640.67
2016,9,26,13,15,915.5,95.0,1.3,34.5,766.5,897.24,628.72
2016,9,26,13,30,910.0,94.0,1.3,34.0,746.0,871.5,614.9
2016,9,26,13,45,902.5,92.5,1.3,34.0,718.0,840.5,596.46
2016,9,26,14,0,895.0,91.0,1.3,34.0,690.0,806.69,576.17
2016,9,26,14,15,883.5,89.5,1.3,33.5,655.0,767.25,553.21
2016,9,26,14,30,872.0,88.0,1.3,33.0,620.0,725.68,528.51
2016,9,26,14,45,857.5,85.0,1.3,33.0,579.5,678.55,498.61
2016,9,26,15,0,843.0,82.0,1.3,33.0,539.0,632.53,467.3
2016,9,26,15,15,822.5,79.0,1.3,32.5,493.0,579.02,430.47
2016,9,26,15,30,802.0,76.0,1.3,32.0,447.0,525.22,392.12
2016,9,26,15,45,744.0,78.5,1.3,32.0,392.5,458.71,342.36
2016,9,26,16,0,686.0,81.0,1.3,32.0,338.0,396.95,294.72
2016,9,26,16,15,641.0,74.5,1.2,31.0,287.0,334.75,246.23
2016,9,26,16,30,596.0,68.0,1.1,30.0,236.0,276.36,199.08
2016,9,26,16,45,501.5,62.0,1.0,29.0,183.0,208.85,145.17
2016,9,26,17,0,407.0,56.0,0.9,28.0,130.0,151.48,99.46
2016,9,26,17,15,306.5,41.5,0.85,26.5,86.5,94.76,55.96
2016,9,26,17,30,206.0,27.0,0.8,25.0,43.0,49.9,19.58
2016,9,26,17,45,103.0,13.5,0.75,24.0,21.5,17.85,0.0
2016,9,26,18,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,6,15,65.0,14.5,1.05,20.0,20.0,18.0,0.0
2016,9,27,6,30,130.0,29.0,0.9,20.0,40.0,47.02,23.69
2016,9,27,6,45,200.5,49.0,0.8,20.5,80.5,88.33,57.46
2016,9,27,7,0,271.0,69.0,0.7,21.0,121.0,137.93,97.39
2016,9,27,7,15,329.5,85.5,0.7,22.0,168.0,188.5,138.93
2016,9,27,7,30,388.0,102.0,0.7,23.0,215.0,245.44,185.2
2016,9,27,7,45,429.5,116.0,0.7,24.0,262.5,298.98,228.1
2016,9,27,8,0,471.0,130.0,0.7,25.0,310.0,356.31,272.53
2016,9,27,8,15,505.0,140.0,0.65,25.5,356.5,409.11,312.49
2016,9,27,8,30,539.0,150.0,0.6,26.0,403.0,464.21,352.72
2016,9,27,8,45,560.5,159.5,0.6,27.0,445.0,513.2,386.74
2016,9,27,9,0,582.0,169.0,0.6,28.0,487.0,562.68,419.9
2016,9,27,9,15,602.0,176.0,0.65,28.5,525.5,608.65,450.98
2016,9,27,9,30,622.0,183.0,0.7,29.0,564.0,657.0,482.89
2016,9,27,9,45,703.5,159.5,0.75,30.0,613.5,717.25,522.51
2016,9,27,10,0,785.0,136.0,0.8,31.0,663.0,776.97,558.9
2016,9,27,10,15,794.5,138.0,0.85,31.0,689.5,809.48,578.85
2016,9,27,10,30,804.0,140.0,0.9,31.0,716.0,839.57,597.54
2016,9,27,10,45,743.5,173.5,0.95,31.5,717.5,843.61,598.58
2016,9,27,11,0,683.0,207.0,1.0,32.0,719.0,839.1,594.65
2016,9,27,11,15,687.5,208.5,1.0,32.0,730.5,854.24,603.83
2016,9,27,11,30,692.0,210.0,1.0,32.0,742.0,866.65,611.14
2016,9,27,11,45,649.0,232.0,1.05,32.0,733.0,854.46,603.23
2016,9,27,12,0,606.0,254.0,1.1,32.0,724.0,836.93,591.78
2016,9,27,12,15,604.0,253.5,1.1,32.0,719.5,832.94,589.49
2016,9,27,12,30,602.0,253.0,1.1,32.0,715.0,826.44,585.51
2016,9,27,12,45,658.0,222.0,1.15,32.0,719.0,839.58,596.41
2016,9,27,13,0,714.0,191.0,1.2,32.0,723.0,846.16,602.04
2016,9,27,13,15,706.0,188.5,1.2,32.0,702.5,823.07,587.82
2016,9,27,13,30,698.0,186.0,1.2,32.0,682.0,797.54,572.36
2016,9,27,13,45,640.0,201.5,1.25,32.0,643.0,747.91,540.26
2016,9,27,14,0,582.0,217.0,1.3,32.0,604.0,696.66,506.51
2016,9,27,14,15,565.5,210.5,1.3,31.5,570.5,657.54,481.91
2016,9,27,14,30,549.0,204.0,1.3,31.0,537.0,617.64,456.12
2016,9,27,14,45,529.0,195.5,1.3,31.0,498.5,572.75,425.4
2016,9,27,15,0,509.0,187.0,1.3,31.0,460.0,527.9,394.07
2016,9,27,15,15,481.5,176.0,1.25,30.5,416.5,476.32,357.71
2016,9,27,15,30,454.0,165.0,1.2,30.0,373.0,426.04,321.35
2016,9,27,15,45,447.5,146.5,1.15,29.5,332.5,379.93,287.17
2016,9,27,16,0,441.0,128.0,1.1,29.0,292.0,333.58,251.56
2016,9,27,16,15,395.0,114.0,1.0,28.0,244.0,276.53,207.22
2016,9,27,16,30,349.0,100.0,0.9,27.0,196.0,223.89,165.27
2016,9,27,16,45,320.0,80.5,0.85,26.0,154.5,175.02,125.16
2016,9,27,17,0,291.0,61.0,0.8,25.0,113.0,129.22,87.03
2016,9,27,17,15,206.5,42.5,0.7,24.0,73.0,78.97,47.96
2016,9,27,17,30,122.0,24.0,0.6,23.0,33.0,37.43,12.61
2016,9,27,17,45,61.0,12.0,0.55,22.0,16.5,14.3,0.0
2016,9,27,18,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,80.5,15.5,0.6,15.5,22.0,19.8,0.0
2016,9,28,6,30,161.0,31.0,0.5,16.0,44.0,52.52,26.31
2016,9,28,6,45,255.0,47.0,0.45,16.5,86.5,95.63,61.9
2016,9,28,7,0,349.0,63.0,0.4,17.0,129.0,149.65,105.42
2016,9,28,7,15,414.0,75.0,0.35,17.5,176.5,201.83,149.29
2016,9,28,7,30,479.0,87.0,0.3,18.0,224.0,260.97,198.46
2016,9,28,7,45,537.0,93.5,0.3,18.5,274.5,319.95,246.78
2016,9,28,8,0,595.0,100.0,0.3,19.0,325.0,382.81,296.76
2016,9,28,8,15,628.5,106.0,0.35,19.5,372.5,437.57,339.53
2016,9,28,8,30,662.0,112.0,0.4,20.0,420.0,494.25,382.37
2016,9,28,8,45,686.0,117.0,0.45,21.0,463.5,545.7,419.29
2016,9,28,9,0,710.0,122.0,0.5,22.0,507.0,597.46,455.2
2016,9,28,9,15,728.5,126.0,0.55,22.5,546.5,644.37,487.5
2016,9,28,9,30,747.0,130.0,0.6,23.0,586.0,690.5,518.51
2016,9,28,9,45,759.5,133.5,0.65,24.0,619.0,730.48,542.87
2016,9,28,10,0,772.0,137.0,0.7,25.0,652.0,768.71,565.37
2016,9,28,10,15,782.0,139.0,0.75,25.5,678.5,798.67,583.27
2016,9,28,10,30,792.0,141.0,0.8,26.0,705.0,828.8,601.27
2016,9,28,10,45,760.5,161.0,0.85,26.5,715.0,843.13,609.03
2016,9,28,11,0,729.0,181.0,0.9,27.0,725.0,850.42,612.55
2016,9,28,11,15,733.5,182.5,0.95,27.0,736.5,866.02,622.78
2016,9,28,11,30,738.0,184.0,1.0,27.0,748.0,878.75,631.17
2016,9,28,11,45,708.5,199.5,1.1,27.5,743.5,872.66,627.22
2016,9,28,12,0,679.0,215.0,1.2,28.0,739.0,863.24,621.41
2016,9,28,12,15,677.5,215.0,1.2,27.5,734.5,859.99,620.74
2016,9,28,12,30,676.0,215.0,1.2,27.0,730.0,853.91,618.29
2016,9,28,12,45,696.0,201.0,1.3,27.0,724.0,849.43,617.11
2016,9,28,13,0,716.0,187.0,1.4,27.0,718.0,841.52,613.71
2016,9,28,13,15,708.0,184.5,1.4,26.5,697.5,818.37,600.38
2016,9,28,13,30,700.0,182.0,1.4,26.0,677.0,792.78,585.54
2016,9,28,13,45,664.0,189.0,1.45,26.0,644.0,752.25,559.09
2016,9,28,14,0,628.0,196.0,1.5,26.0,611.0,711.03,531.51
2016,9,28,14,15,611.5,191.0,1.45,25.5,577.0,671.86,505.65
2016,9,28,14,30,595.0,186.0,1.4,25.0,543.0,629.44,477.05
2016,9,28,14,45,576.5,178.0,1.4,25.0,504.5,584.41,445.44
2016,9,28,15,0,558.0,170.0,1.4,25.0,466.0,539.16,412.98
2016,9,28,15,15,530.0,161.0,1.35,24.0,422.5,487.34,376.12
2016,9,28,15,30,502.0,152.0,1.3,23.0,379.0,436.74,339.02
