Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,15,45,490.0,136.0,1.3,22.5,336.5,388.18,301.92
2016,9,28,16,0,478.0,120.0,1.3,22.0,294.0,339.85,263.6
2016,9,28,16,15,428.5,107.5,1.2,21.0,246.0,281.23,216.47
2016,9,28,16,30,379.0,95.0,1.1,20.0,198.0,227.34,172.04
2016,9,28,16,45,340.0,77.5,1.05,19.5,155.0,176.23,128.69
2016,9,28,17,0,301.0,60.0,1.0,19.0,112.0,129.32,88.64
2016,9,28,17,15,207.5,42.0,0.95,18.0,72.0,77.95,48.02
2016,9,28,17,30,114.0,24.0,0.9,17.0,32.0,35.91,9.68
2016,9,28,17,45,57.0,12.0,0.85,16.5,16.0,13.95,0.0
2016,9,28,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,6,15,117.5,14.5,0.8,12.5,24.0,20.79,0.0
2016,9,29,6,30,235.0,29.0,0.8,13.0,48.0,58.89,27.59
2016,9,29,6,45,344.0,40.5,0.85,13.5,92.0,104.8,66.31
2016,9,29,7,0,453.0,52.0,0.9,14.0,136.0,163.0,114.02
2016,9,29,7,15,291.5,82.0,0.9,14.5,142.5,173.35,131.5
2016,9,29,7,30,130.0,112.0,0.9,15.0,149.0,160.42,126.52
2016,9,29,7,45,146.0,132.5,0.9,15.5,181.0,195.32,155.81
2016,9,29,8,0,162.0,153.0,0.9,16.0,213.0,231.79,185.54
2016,9,29,8,15,453.0,121.0,0.85,16.5,322.5,361.64,289.17
2016,9,29,8,30,744.0,89.0,0.8,17.0,432.0,512.99,405.42
2016,9,29,8,45,768.5,92.0,0.75,18.0,477.0,566.05,442.64
2016,9,29,9,0,793.0,95.0,0.7,19.0,522.0,619.22,479.27
2016,9,29,9,15,809.5,97.5,0.7,19.5,561.5,666.17,511.54
2016,9,29,9,30,826.0,100.0,0.7,20.0,601.0,711.94,540.84
2016,9,29,9,45,842.5,100.0,0.75,20.5,635.5,753.5,567.15
2016,9,29,10,0,859.0,100.0,0.8,21.0,670.0,789.33,589.31
2016,9,29,10,15,867.0,101.5,0.85,21.5,696.5,821.55,608.94
2016,9,29,10,30,875.0,103.0,0.9,22.0,723.0,851.06,626.7
2016,9,29,10,45,878.5,105.0,0.95,22.5,742.0,874.37,640.37
2016,9,29,11,0,882.0,107.0,1.0,23.0,761.0,894.49,652.06
2016,9,29,11,15,885.5,107.5,1.05,23.0,772.5,909.68,661.93
2016,9,29,11,30,889.0,108.0,1.1,23.0,784.0,921.49,669.81
2016,9,29,11,45,888.0,109.0,1.15,23.5,786.5,926.31,672.07
2016,9,29,12,0,887.0,110.0,1.2,24.0,789.0,927.59,672.27
2016,9,29,12,15,886.0,110.0,1.2,24.0,784.5,924.26,670.22
2016,9,29,12,30,885.0,110.0,1.2,24.0,780.0,917.43,666.12
2016,9,29,12,45,887.0,106.0,1.3,24.0,768.5,905.44,660.34
2016,9,29,13,0,889.0,102.0,1.4,24.0,757.0,889.94,652.3
2016,9,29,13,15,883.0,101.0,1.4,24.0,736.5,867.42,638.37
2016,9,29,13,30,877.0,100.0,1.4,24.0,716.0,841.82,622.5
2016,9,29,13,45,864.5,100.0,1.45,24.0,687.0,809.14,602.47
2016,9,29,14,0,852.0,100.0,1.5,24.0,658.0,777.96,583.29
2016,9,29,14,15,839.5,98.0,1.5,23.5,623.5,738.27,558.65
2016,9,29,14,30,827.0,96.0,1.5,23.0,589.0,696.66,532.34
2016,9,29,14,45,809.5,93.5,1.55,23.0,548.5,649.48,500.19
2016,9,29,15,0,792.0,91.0,1.6,23.0,508.0,601.29,465.53
2016,9,29,15,15,768.5,87.5,1.6,22.5,462.5,547.82,426.48
2016,9,29,15,30,745.0,84.0,1.6,22.0,417.0,494.48,386.18
2016,9,29,15,45,716.0,78.5,1.6,21.5,368.5,437.55,341.7
2016,9,29,16,0,687.0,73.0,1.6,21.0,320.0,381.23,296.05
2016,9,29,16,15,640.0,67.5,1.6,20.0,270.0,319.82,245.48
2016,9,29,16,30,593.0,62.0,1.6,19.0,220.0,262.45,196.54
2016,9,29,16,45,525.0,53.5,1.65,18.5,171.0,200.75,143.5
2016,9,29,17,0,457.0,45.0,1.7,18.0,122.0,146.29,96.7
2016,9,29,17,15,340.0,33.5,1.7,17.0,79.5,89.05,51.16
2016,9,29,17,30,223.0,22.0,1.7,16.0,37.0,43.54,6.66
2016,9,29,17,45,111.5,11.0,1.75,15.5,18.5,14.66,0.0
2016,9,29,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,133.5,13.5,1.35,12.0,24.0,20.55,0.0
2016,9,30,6,30,267.0,27.0,1.4,12.0,48.0,60.02,26.23
2016,9,30,6,45,377.0,37.5,1.45,12.5,92.5,107.09,66.92
2016,9,30,7,0,487.0,48.0,1.5,13.0,137.0,166.21,115.93
2016,9,30,7,15,243.5,68.5,1.5,13.5,113.0,145.24,110.31
2016,9,30,7,30,0.0,89.0,1.5,14.0,89.0,87.21,68.48
2016,9,30,7,45,1.5,107.5,1.55,14.5,108.5,106.14,84.33
2016,9,30,8,0,3.0,126.0,1.6,15.0,128.0,125.28,99.92
2016,9,30,8,15,27.0,155.0,1.6,15.0,168.0,170.12,136.74
2016,9,30,8,30,51.0,184.0,1.6,15.0,208.0,214.85,172.98
2016,9,30,8,45,167.0,203.5,1.6,15.5,291.5,311.73,251.27
2016,9,30,9,0,283.0,223.0,1.6,16.0,375.0,419.86,335.88
2016,9,30,9,15,568.0,156.0,1.6,16.5,489.5,564.25,448.89
2016,9,30,9,30,853.0,89.0,1.6,17.0,604.0,714.43,559.63
2016,9,30,9,45,868.0,89.5,1.6,17.5,638.0,755.91,585.3
2016,9,30,10,0,883.0,90.0,1.6,18.0,672.0,795.47,610.31
2016,9,30,10,15,891.0,91.5,1.6,18.0,699.0,828.25,631.52
2016,9,30,10,30,899.0,93.0,1.6,18.0,726.0,858.24,650.78
2016,9,30,10,45,904.0,94.0,1.65,18.5,745.5,882.16,665.22
2016,9,30,11,0,909.0,95.0,1.7,19.0,765.0,902.84,677.56
2016,9,30,11,15,912.0,95.5,1.7,19.0,776.5,917.84,686.87
2016,9,30,11,30,915.0,96.0,1.7,19.0,788.0,929.35,694.02
2016,9,30,11,45,916.0,96.0,1.75,19.0,791.5,934.94,698.03
2016,9,30,12,0,917.0,96.0,1.8,19.0,795.0,936.9,699.84
2016,9,30,12,15,916.0,96.0,1.85,19.0,790.0,933.42,698.21
2016,9,30,12,30,915.0,96.0,1.9,19.0,785.0,926.32,694.35
2016,9,30,12,45,907.0,97.5,1.95,19.0,771.0,911.11,685.18
2016,9,30,13,0,899.0,99.0,2.0,19.0,757.0,892.57,673.9
2016,9,30,13,15,893.0,98.0,2.0,19.0,736.0,869.81,659.3
2016,9,30,13,30,887.0,97.0,2.0,19.0,715.0,843.95,642.63
2016,9,30,13,45,878.5,95.0,2.05,19.0,687.0,812.04,622.2
2016,9,30,14,0,870.0,93.0,2.1,19.0,659.0,777.48,599.78
2016,9,30,14,15,857.5,91.0,2.15,18.5,624.0,737.51,574.36
2016,9,30,14,30,845.0,89.0,2.2,18.0,589.0,698.75,549.4
2016,9,30,14,45,829.5,86.0,2.25,18.0,548.0,651.71,516.21
2016,9,30,15,0,814.0,83.0,2.3,18.0,507.0,603.46,480.12
2016,9,30,15,15,791.0,80.0,2.3,17.5,461.5,549.94,439.57
2016,9,30,15,30,768.0,77.0,2.3,17.0,416.0,496.47,397.7
2016,9,30,15,45,736.5,72.5,2.3,17.0,367.0,437.68,349.55
2016,9,30,16,0,705.0,68.0,2.3,17.0,318.0,380.48,301.16
2016,9,30,16,15,658.5,62.5,2.25,16.5,267.5,319.04,248.54
2016,9,30,16,30,612.0,57.0,2.2,16.0,217.0,261.04,197.43
2016,9,30,16,45,540.0,50.0,2.2,15.5,167.5,199.1,143.21
2016,9,30,17,0,468.0,43.0,2.2,15.0,118.0,144.81,95.91
2016,9,30,17,15,347.0,31.5,2.1,14.5,76.0,86.83,49.09
2016,9,30,17,30,226.0,20.0,2.0,14.0,34.0,40.71,0.0
2016,9,30,17,45,113.0,10.0,1.9,14.0,17.0,13.37,0.0
2016,9,30,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,6,15,140.0,13.0,1.2,11.5,23.5,20.27,0.0
2016,10,1,6,30,280.0,26.0,1.2,12.0,47.0,59.94,24.36
2016,10,1,6,45,395.0,36.5,1.3,13.0,92.5,108.73,67.13
2016,10,1,7,0,510.0,47.0,1.4,14.0,138.0,169.85,117.39
2016,10,1,7,15,578.5,54.0,1.45,14.5,189.0,226.96,167.68
2016,10,1,7,30,647.0,61.0,1.5,15.0,240.0,291.14,223.79
2016,10,1,7,45,694.5,65.0,1.55,15.5,291.5,349.84,274.98
2016,10,1,8,0,742.0,69.0,1.6,16.0,343.0,412.92,328.17
2016,10,1,8,15,772.5,73.0,1.55,16.5,392.5,470.89,375.38
2016,10,1,8,30,803.0,77.0,1.5,17.0,442.0,530.13,421.73
2016,10,1,8,45,827.5,79.0,1.5,17.5,488.0,584.51,463.04
2016,10,1,9,0,852.0,81.0,1.5,18.0,534.0,638.86,502.93
2016,10,1,9,15,867.5,83.0,1.45,18.5,574.0,683.75,533.96
2016,10,1,9,30,883.0,85.0,1.4,19.0,614.0,729.87,563.51
2016,10,1,9,45,899.5,84.5,1.4,19.5,649.5,772.3,590.33
2016,10,1,10,0,916.0,84.0,1.4,20.0,685.0,812.79,615.43
2016,10,1,10,15,924.0,85.5,1.4,20.0,712.0,846.39,636.73
2016,10,1,10,30,932.0,87.0,1.4,20.0,739.0,877.09,656.03
2016,10,1,10,45,937.0,87.5,1.4,20.5,759.0,901.03,669.54
2016,10,1,11,0,942.0,88.0,1.4,21.0,779.0,921.62,680.88
2016,10,1,11,15,945.0,88.5,1.4,21.0,790.5,936.96,690.17
2016,10,1,11,30,948.0,89.0,1.4,21.0,802.0,948.67,697.26
2016,10,1,11,45,948.5,89.5,1.45,21.5,805.5,954.45,700.07
2016,10,1,12,0,949.0,90.0,1.5,22.0,809.0,956.47,700.65
2016,10,1,12,15,948.0,90.0,1.55,22.0,804.0,952.82,699.07
2016,10,1,12,30,947.0,90.0,1.6,22.0,799.0,945.43,695.25
2016,10,1,12,45,943.0,89.5,1.65,22.0,785.5,931.16,687.07
2016,10,1,13,0,939.0,89.0,1.7,22.0,772.0,913.32,676.67
2016,10,1,13,15,933.5,88.0,1.7,22.0,751.0,890.21,662.24
2016,10,1,13,30,928.0,87.0,1.7,22.0,730.0,863.82,645.7
2016,10,1,13,45,918.0,86.5,1.75,22.0,701.0,831.28,625.49
2016,10,1,14,0,908.0,86.0,1.8,22.0,672.0,796.04,603.29
2016,10,1,14,15,896.5,84.5,1.8,21.5,636.5,756.11,578.27
2016,10,1,14,30,885.0,83.0,1.8,21.0,601.0,714.03,551.38
2016,10,1,14,45,867.5,81.0,1.85,21.0,559.0,665.54,518.34
2016,10,1,15,0,850.0,79.0,1.9,21.0,517.0,618.41,483.76
2016,10,1,15,15,827.5,76.0,1.9,20.5,471.0,563.64,443.12
2016,10,1,15,30,805.0,73.0,1.9,20.0,425.0,508.8,400.99
2016,10,1,15,45,771.5,69.5,1.9,20.0,374.5,448.42,352.37
2016,10,1,16,0,738.0,66.0,1.9,20.0,324.0,389.74,303.51
2016,10,1,16,15,690.5,61.0,1.85,19.5,272.0,326.36,250.03
2016,10,1,16,30,643.0,56.0,1.8,19.0,220.0,267.49,198.77
2016,10,1,16,45,565.5,49.0,1.8,18.5,169.0,202.65,142.95
2016,10,1,17,0,488.0,42.0,1.8,18.0,118.0,146.07,94.52
2016,10,1,17,15,355.0,31.0,1.75,17.0,75.0,86.21,47.08
2016,10,1,17,30,222.0,20.0,1.7,16.0,32.0,39.29,0.0
2016,10,1,17,45,111.0,10.0,1.65,15.5,16.0,12.96,0.0
2016,10,1,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,12.5,1.1,11.5,22.5,19.21,0.0
2016,10,2,6,30,264.0,25.0,1.1,12.0,45.0,56.64,21.14
2016,10,2,6,45,377.5,36.0,1.1,13.0,89.0,104.84,64.45
2016,10,2,7,0,491.0,47.0,1.1,14.0,133.0,164.92,113.73
2016,10,2,7,15,559.5,54.0,1.1,14.5,182.5,220.83,162.73
2016,10,2,7,30,628.0,61.0,1.1,15.0,232.0,283.79,217.49
2016,10,2,7,45,676.0,65.0,1.15,15.5,283.0,342.08,268.03
2016,10,2,8,0,724.0,69.0,1.2,16.0,334.0,403.71,319.79
2016,10,2,8,15,753.5,72.5,1.2,16.0,382.0,459.63,366.03
2016,10,2,8,30,783.0,76.0,1.2,16.0,430.0,516.75,411.67
2016,10,2,8,45,806.5,78.0,1.2,16.5,474.5,569.5,451.77
2016,10,2,9,0,830.0,80.0,1.2,17.0,519.0,622.18,490.46
2016,10,2,9,15,844.5,82.5,1.2,17.0,557.5,668.9,524.37
2016,10,2,9,30,859.0,85.0,1.2,17.0,596.0,710.92,552.63
2016,10,2,9,45,871.0,86.0,1.3,17.5,629.0,750.68,578.99
2016,10,2,10,0,883.0,87.0,1.4,18.0,662.0,788.31,603.63
2016,10,2,10,15,890.0,88.0,1.45,18.0,688.5,819.55,624.29
2016,10,2,10,30,897.0,89.0,1.5,18.0,715.0,847.94,643.04
2016,10,2,10,45,518.5,219.0,1.55,18.5,583.0,688.52,528.05
2016,10,2,11,0,140.0,349.0,1.6,19.0,451.0,491.91,376.18
2016,10,2,11,15,142.0,353.0,1.65,19.0,458.0,499.92,383.45
2016,10,2,11,30,144.0,357.0,1.7,19.0,465.0,507.39,388.92
2016,10,2,11,45,101.5,346.0,1.75,19.0,422.5,449.08,345.09
2016,10,2,12,0,59.0,335.0,1.8,19.0,380.0,399.09,307.06
2016,10,2,12,15,60.0,332.5,1.8,19.0,378.0,397.12,305.97
2016,10,2,12,30,61.0,330.0,1.8,19.0,376.0,394.92,304.49
2016,10,2,12,45,40.5,297.0,1.85,19.0,327.5,340.69,263.45
2016,10,2,13,0,20.0,264.0,1.9,19.0,279.0,279.48,216.66
2016,10,2,13,15,19.5,257.0,1.9,19.0,271.5,271.6,211.04
2016,10,2,13,30,19.0,250.0,1.9,19.0,264.0,263.7,205.22
2016,10,2,13,45,110.0,272.5,1.9,19.0,344.0,374.25,293.18
2016,10,2,14,0,201.0,295.0,1.9,19.0,424.0,464.92,363.31
2016,10,2,14,15,526.0,191.5,1.9,18.5,503.0,599.07,471.14
2016,10,2,14,30,851.0,88.0,1.9,18.0,582.0,695.85,546.97
2016,10,2,14,45,834.0,85.5,1.95,18.0,541.5,648.17,511.96
2016,10,2,15,0,817.0,83.0,2.0,18.0,501.0,599.4,475.6
2016,10,2,15,15,794.0,80.0,2.0,17.5,455.5,545.86,435.1
2016,10,2,15,30,771.0,77.0,2.0,17.0,410.0,492.36,393.23
2016,10,2,15,45,735.5,73.5,2.0,17.0,360.5,432.79,344.48
2016,10,2,16,0,700.0,70.0,2.0,17.0,311.0,375.87,296.32
2016,10,2,16,15,650.5,64.5,1.95,16.5,260.0,313.38,242.92
2016,10,2,16,30,601.0,59.0,1.9,16.0,209.0,255.19,191.75
2016,10,2,16,45,514.5,51.5,1.9,16.0,159.0,190.16,135.39
2016,10,2,17,0,428.0,44.0,1.9,16.0,109.0,134.46,87.79
2016,10,2,17,15,293.5,32.0,1.8,15.5,68.0,77.38,42.22
2016,10,2,17,30,159.0,20.0,1.7,15.0,27.0,32.86,0.0
2016,10,2,17,45,79.5,10.0,1.6,14.5,13.5,11.83,0.0
2016,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,117.0,12.0,0.9,11.5,20.5,17.8,0.0
2016,10,3,6,30,234.0,24.0,0.8,12.0,41.0,51.86,17.3
2016,10,3,6,45,349.0,35.0,0.75,13.0,83.5,98.64,60.35
2016,10,3,7,0,464.0,46.0,0.7,14.0,126.0,157.2,108.04
2016,10,3,7,15,332.0,74.5,0.7,14.0,141.5,175.9,132.09
2016,10,3,7,30,200.0,103.0,0.7,14.0,157.0,177.35,139.28
2016,10,3,7,45,217.0,122.0,0.7,14.5,191.5,215.24,171.52
2016,10,3,8,0,234.0,141.0,0.7,15.0,226.0,254.67,204.01
2016,10,3,8,15,240.5,161.5,0.65,15.5,259.5,291.88,233.65
2016,10,3,8,30,247.0,182.0,0.6,16.0,293.0,329.3,262.48
2016,10,3,8,45,123.5,141.5,0.6,16.5,197.0,219.64,175.28
2016,10,3,9,0,0.0,101.0,0.6,17.0,101.0,98.01,75.37
2016,10,3,9,15,1.5,139.0,0.6,17.0,140.0,136.87,107.01
2016,10,3,9,30,3.0,177.0,0.6,17.0,179.0,176.25,138.03
2016,10,3,9,45,58.5,238.0,0.65,17.5,276.0,286.62,224.86
2016,10,3,10,0,114.0,299.0,0.7,18.0,373.0,397.09,307.87
2016,10,3,10,15,116.0,312.0,0.7,18.0,390.0,423.39,325.83
2016,10,3,10,30,118.0,325.0,0.7,18.0,407.0,442.07,338.86
2016,10,3,10,45,64.5,280.0,0.75,18.5,325.0,342.07,263.16
2016,10,3,11,0,11.0,235.0,0.8,19.0,243.0,242.01,185.99
2016,10,3,11,15,6.5,202.5,0.8,19.0,207.5,205.03,157.83
2016,10,3,11,30,2.0,170.0,0.8,19.0,172.0,168.29,129.21
2016,10,3,11,45,10.0,219.0,0.85,19.5,227.0,224.97,173.3
2016,10,3,12,0,18.0,268.0,0.9,20.0,282.0,282.34,216.6
2016,10,3,12,15,38.5,298.5,0.9,19.5,327.5,341.25,261.58
2016,10,3,12,30,59.0,329.0,0.9,19.0,373.0,392.14,300.04
2016,10,3,12,45,37.5,290.5,0.95,19.0,318.0,331.16,254.2
2016,10,3,13,0,16.0,252.0,1.0,19.0,263.0,263.72,203.25
2016,10,3,13,15,34.0,272.5,0.95,19.0,296.0,307.81,237.81
2016,10,3,13,30,52.0,293.0,0.9,19.0,329.0,344.0,265.4
2016,10,3,13,45,26.0,222.5,0.9,19.0,240.5,246.79,191.2
2016,10,3,14,0,0.0,152.0,0.9,19.0,152.0,148.67,114.56
2016,10,3,14,15,0.0,136.0,0.9,19.0,136.0,132.7,102.41
2016,10,3,14,30,0.0,120.0,0.9,19.0,120.0,116.8,89.95
2016,10,3,14,45,0.0,136.5,0.9,19.0,136.5,133.43,103.6
2016,10,3,15,0,0.0,153.0,0.9,19.0,153.0,150.34,117.39
2016,10,3,15,15,0.0,125.5,0.9,18.5,125.5,122.74,95.64
2016,10,3,15,30,0.0,98.0,0.9,18.0,98.0,95.32,73.76
2016,10,3,15,45,0.0,86.0,0.9,18.0,86.0,83.52,64.27
2016,10,3,16,0,0.0,74.0,0.9,18.0,74.0,71.74,54.64
2016,10,3,16,15,285.0,65.0,0.85,17.5,135.0,176.42,137.23
2016,10,3,16,30,570.0,56.0,0.8,17.0,196.0,240.26,178.67
2016,10,3,16,45,490.5,48.5,0.8,17.0,148.5,179.13,125.62
2016,10,3,17,0,411.0,41.0,0.8,17.0,101.0,126.57,81.08
2016,10,3,17,15,278.5,29.0,0.75,16.5,62.5,71.33,37.03
2016,10,3,17,30,146.0,17.0,0.7,16.0,24.0,27.92,0.0
2016,10,3,17,45,73.0,8.5,0.65,16.0,12.0,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,15,66.0,13.5,0.75,13.5,18.0,16.59,0.0
2016,10,4,6,30,132.0,27.0,0.8,14.0,36.0,43.1,12.99
2016,10,4,6,45,223.0,44.0,0.9,14.5,75.0,86.11,54.84
2016,10,4,7,0,314.0,61.0,1.0,15.0,114.0,137.72,97.06
2016,10,4,7,15,387.5,73.0,1.0,15.0,161.5,189.56,141.32
2016,10,4,7,30,461.0,85.0,1.0,15.0,209.0,249.33,192.47
2016,10,4,7,45,501.5,97.0,1.0,15.5,256.0,303.68,238.86
2016,10,4,8,0,542.0,109.0,1.0,16.0,303.0,361.54,286.73
2016,10,4,8,15,279.5,135.0,0.95,16.0,236.0,282.56,226.43
2016,10,4,8,30,17.0,161.0,0.9,16.0,169.0,168.43,133.64
2016,10,4,8,45,38.5,189.5,0.9,16.5,209.0,215.53,171.57
2016,10,4,9,0,60.0,218.0,0.9,17.0,249.0,260.81,206.71
2016,10,4,9,15,99.0,242.5,0.9,17.0,298.5,315.36,249.21
2016,10,4,9,30,138.0,267.0,0.9,17.0,348.0,379.31,297.95
2016,10,4,9,45,95.0,271.0,0.95,17.5,328.5,349.39,273.07
2016,10,4,10,0,52.0,275.0,1.0,18.0,309.0,322.96,251.2
2016,10,4,10,15,109.5,300.5,1.0,18.5,375.0,397.92,308.49
2016,10,4,10,30,167.0,326.0,1.0,19.0,441.0,483.68,371.3
2016,10,4,10,45,514.0,223.5,1.0,19.5,591.0,687.2,523.87
2016,10,4,11,0,861.0,121.0,1.0,20.0,741.0,885.57,657.16
2016,10,4,11,15,865.0,121.5,1.05,20.0,752.5,900.66,664.7
2016,10,4,11,30,869.0,122.0,1.1,20.0,764.0,912.42,672.66
2016,10,4,11,45,879.5,117.5,1.2,20.5,769.5,915.59,674.71
2016,10,4,12,0,890.0,113.0,1.3,21.0,775.0,920.78,678.26
2016,10,4,12,15,889.0,112.5,1.35,21.0,770.0,916.56,676.28
2016,10,4,12,30,888.0,112.0,1.4,21.0,765.0,908.83,672.24
2016,10,4,12,45,891.0,108.0,1.5,21.0,753.0,897.3,666.47
2016,10,4,13,0,894.0,104.0,1.6,21.0,741.0,882.23,658.39
2016,10,4,13,15,888.0,102.5,1.65,21.0,720.0,858.86,644.16
2016,10,4,13,30,882.0,101.0,1.7,21.0,699.0,832.41,627.88
2016,10,4,13,45,875.0,98.5,1.8,21.0,671.0,801.16,608.69
2016,10,4,14,0,868.0,96.0,1.9,21.0,643.0,771.03,590.05
2016,10,4,14,15,855.5,94.0,1.95,20.5,608.0,730.82,564.71
2016,10,4,14,30,843.0,92.0,2.0,20.0,573.0,688.67,537.56
2016,10,4,14,45,828.0,88.0,2.05,20.0,532.0,641.0,503.38
2016,10,4,15,0,813.0,84.0,2.1,20.0,491.0,592.11,467.01
2016,10,4,15,15,788.5,81.0,2.1,19.5,445.5,538.02,426.14
2016,10,4,15,30,764.0,78.0,2.1,19.0,400.0,484.12,384.0
2016,10,4,15,45,732.5,73.0,2.15,19.0,351.0,425.39,336.11
2016,10,4,16,0,701.0,68.0,2.2,19.0,302.0,368.97,288.44
2016,10,4,16,15,649.5,62.0,2.15,18.5,251.0,305.56,234.38
2016,10,4,16,30,598.0,56.0,2.1,18.0,200.0,246.7,182.83
2016,10,4,16,45,517.5,48.0,2.1,17.5,151.0,183.5,128.32
2016,10,4,17,0,437.0,40.0,2.1,17.0,102.0,128.99,81.88
2016,10,4,17,15,293.5,28.0,2.0,16.5,62.0,71.34,35.22
2016,10,4,17,30,150.0,16.0,1.9,16.0,22.0,26.73,0.0
2016,10,4,17,45,75.0,8.0,1.85,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,105.0,12.0,1.2,10.5,19.0,16.97,0.0
2016,10,5,6,30,210.0,24.0,1.2,11.0,38.0,48.32,11.12
2016,10,5,6,45,343.0,35.0,1.3,12.0,81.5,96.86,58.84
2016,10,5,7,0,476.0,46.0,1.4,13.0,125.0,158.69,109.05
2016,10,5,7,15,550.5,53.5,1.4,13.5,175.5,215.54,158.87
2016,10,5,7,30,625.0,61.0,1.4,14.0,226.0,280.11,215.26
2016,10,5,7,45,678.5,65.5,1.45,15.0,278.0,340.56,267.49
2016,10,5,8,0,732.0,70.0,1.5,16.0,330.0,404.78,321.13
2016,10,5,8,15,764.5,74.0,1.45,16.5,379.5,462.83,368.52
2016,10,5,8,30,797.0,78.0,1.4,17.0,429.0,522.32,415.18
2016,10,5,8,45,823.5,79.5,1.35,17.5,475.0,576.64,456.25
2016,10,5,9,0,850.0,81.0,1.3,18.0,521.0,631.07,495.88
2016,10,5,9,15,866.5,83.5,1.25,18.5,561.5,679.65,529.79
2016,10,5,9,30,883.0,86.0,1.2,19.0,602.0,723.55,557.71
2016,10,5,9,45,899.0,86.0,1.2,19.5,637.0,765.7,584.27
2016,10,5,10,0,915.0,86.0,1.2,20.0,672.0,805.88,609.06
2016,10,5,10,15,923.5,87.5,1.2,20.0,699.5,839.46,630.26
2016,10,5,10,30,932.0,89.0,1.2,20.0,727.0,870.15,649.47
2016,10,5,10,45,940.0,88.5,1.25,20.5,747.0,895.15,664.36
2016,10,5,11,0,948.0,88.0,1.3,21.0,767.0,916.89,677.15
2016,10,5,11,15,951.0,88.5,1.3,21.0,778.5,931.95,686.23
2016,10,5,11,30,954.0,89.0,1.3,21.0,790.0,943.37,693.13
2016,10,5,11,45,956.5,88.5,1.35,21.5,793.5,949.52,696.23
2016,10,5,12,0,959.0,88.0,1.4,22.0,797.0,951.9,697.08
2016,10,5,12,15,957.5,88.0,1.45,22.0,791.5,947.5,695.06
2016,10,5,12,30,956.0,88.0,1.5,22.0,786.0,939.34,690.79
2016,10,5,12,45,948.0,89.5,1.6,22.0,771.5,923.49,682.29
2016,10,5,13,0,940.0,91.0,1.7,22.0,757.0,904.18,671.54
2016,10,5,13,15,933.5,90.0,1.7,22.0,735.0,880.04,656.4
2016,10,5,13,30,927.0,89.0,1.7,22.0,713.0,852.69,639.16
2016,10,5,13,45,917.5,88.0,1.75,22.0,683.5,819.94,618.73
2016,10,5,14,0,908.0,87.0,1.8,22.0,654.0,784.49,596.28
2016,10,5,14,15,895.0,85.0,1.8,22.0,618.0,742.92,568.88
2016,10,5,14,30,882.0,83.0,1.8,22.0,582.0,699.33,539.78
2016,10,5,14,45,862.5,81.0,1.85,22.0,539.5,652.61,507.03
2016,10,5,15,0,843.0,79.0,1.9,22.0,497.0,601.8,469.65
2016,10,5,15,15,817.5,76.0,1.9,21.5,450.0,545.91,427.93
2016,10,5,15,30,792.0,73.0,1.9,21.0,403.0,490.25,384.89
2016,10,5,15,45,752.5,70.0,1.9,20.5,352.0,428.72,335.76
2016,10,5,16,0,713.0,67.0,1.9,20.0,301.0,369.52,286.74
2016,10,5,16,15,659.5,61.0,1.85,19.5,249.5,305.67,232.6
2016,10,5,16,30,606.0,55.0,1.8,19.0,198.0,245.86,180.54
2016,10,5,16,45,516.0,47.5,1.75,18.5,148.0,180.74,125.04
2016,10,5,17,0,426.0,40.0,1.7,18.0,98.0,125.35,78.56
2016,10,5,17,15,276.5,27.5,1.65,17.0,58.5,67.11,31.08
2016,10,5,17,30,127.0,15.0,1.6,16.0,19.0,23.63,0.0
2016,10,5,17,45,63.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,15,113.5,11.0,0.9,11.5,18.0,16.28,0.0
2016,10,6,6,30,227.0,22.0,0.8,12.0,36.0,47.67,7.08
2016,10,6,6,45,356.0,32.5,0.75,13.0,79.0,96.05,57.06
2016,10,6,7,0,485.0,43.0,0.7,14.0,122.0,156.96,106.4
2016,10,6,7,15,557.5,50.5,0.7,14.5,172.0,213.55,155.59
2016,10,6,7,30,630.0,58.0,0.7,15.0,222.0,277.65,210.97
2016,10,6,7,45,680.0,62.5,0.75,15.5,273.0,336.18,261.55
2016,10,6,8,0,730.0,67.0,0.8,16.0,324.0,399.48,314.42
2016,10,6,8,15,761.0,70.5,0.8,16.5,372.5,456.0,360.19
2016,10,6,8,30,792.0,74.0,0.8,17.0,421.0,513.82,405.21
2016,10,6,8,45,816.5,76.5,0.85,18.0,466.0,567.68,445.23
2016,10,6,9,0,841.0,79.0,0.9,19.0,511.0,621.5,483.77
2016,10,6,9,15,857.0,81.0,0.9,19.5,550.5,665.71,514.69
2016,10,6,9,30,873.0,83.0,0.9,20.0,590.0,711.25,543.96
2016,10,6,9,45,891.5,82.0,0.95,21.0,625.0,753.68,569.99
2016,10,6,10,0,910.0,81.0,1.0,22.0,660.0,794.31,594.36
2016,10,6,10,15,917.5,82.0,1.0,22.5,686.0,826.3,613.07
2016,10,6,10,30,925.0,83.0,1.0,23.0,712.0,855.38,629.78
2016,10,6,10,45,929.5,84.0,1.0,23.5,731.0,878.85,642.75
2016,10,6,11,0,934.0,85.0,1.0,24.0,750.0,898.97,653.59
2016,10,6,11,15,937.0,85.5,1.0,24.0,761.0,913.77,662.36
2016,10,6,11,30,940.0,86.0,1.0,24.0,772.0,924.98,669.01
2016,10,6,11,45,940.5,86.5,1.0,24.5,774.5,930.33,670.79
2016,10,6,12,0,941.0,87.0,1.0,25.0,777.0,931.96,670.42
2016,10,6,12,15,939.5,86.5,1.0,25.0,771.5,927.0,667.38
2016,10,6,12,30,938.0,86.0,1.0,25.0,766.0,918.35,662.22
2016,10,6,12,45,935.5,85.0,1.05,25.5,753.0,904.64,653.55
2016,10,6,13,0,933.0,84.0,1.1,26.0,740.0,887.38,642.73
2016,10,6,13,15,927.0,83.0,1.1,26.0,718.5,863.75,628.38
2016,10,6,13,30,921.0,82.0,1.1,26.0,697.0,836.93,612.03
2016,10,6,13,45,912.0,81.0,1.15,26.0,668.0,804.72,592.75
2016,10,6,14,0,903.0,80.0,1.2,26.0,639.0,769.8,571.49
2016,10,6,14,15,890.5,78.0,1.2,25.5,604.0,728.77,546.32
2016,10,6,14,30,878.0,76.0,1.2,25.0,569.0,685.71,519.37
2016,10,6,14,45,860.5,74.0,1.2,25.0,527.5,637.67,486.31
2016,10,6,15,0,843.0,72.0,1.2,25.0,486.0,591.0,452.41
2016,10,6,15,15,819.5,69.0,1.2,24.5,440.0,536.35,412.53
2016,10,6,15,30,796.0,66.0,1.2,24.0,394.0,481.76,371.21
2016,10,6,15,45,762.0,62.5,1.25,24.0,344.5,422.22,324.14
2016,10,6,16,0,728.0,59.0,1.3,24.0,295.0,364.49,276.73
2016,10,6,16,15,677.5,54.0,1.25,23.0,244.0,301.54,224.65
2016,10,6,16,30,627.0,49.0,1.2,22.0,193.0,242.94,174.58
2016,10,6,16,45,543.0,42.0,1.15,21.0,144.0,179.59,121.25
2016,10,6,17,0,459.0,35.0,1.1,20.0,95.0,124.76,75.57
2016,10,6,17,15,309.0,23.5,1.1,19.0,56.0,65.63,26.5
2016,10,6,17,30,159.0,12.0,1.1,18.0,17.0,22.38,0.0
2016,10,6,17,45,79.5,6.0,1.1,17.5,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,15,128.0,10.0,1.0,13.5,17.5,15.85,0.0
2016,10,7,6,30,256.0,20.0,0.9,14.0,35.0,48.2,2.55
2016,10,7,6,45,380.0,30.0,0.85,15.0,78.0,96.93,55.93
2016,10,7,7,0,504.0,40.0,0.8,16.0,121.0,157.34,105.01
2016,10,7,7,15,575.0,47.0,0.8,16.5,170.0,213.86,154.05
2016,10,7,7,30,646.0,54.0,0.8,17.0,219.0,277.1,208.66
2016,10,7,7,45,690.5,58.5,0.85,17.5,269.5,334.88,258.64
2016,10,7,8,0,735.0,63.0,0.9,18.0,320.0,396.12,309.83
2016,10,7,8,15,765.5,66.5,0.9,19.0,368.0,452.49,354.75
2016,10,7,8,30,796.0,70.0,0.9,20.0,416.0,510.1,398.7
2016,10,7,8,45,817.5,73.0,0.95,21.0,460.0,562.79,437.6
2016,10,7,9,0,839.0,76.0,1.0,22.0,504.0,615.2,474.87
2016,10,7,9,15,855.0,78.0,1.0,22.5,543.0,659.22,505.53
2016,10,7,9,30,871.0,80.0,1.0,23.0,582.0,704.57,534.54
2016,10,7,9,45,871.0,86.5,1.0,24.0,613.0,741.45,556.03
2016,10,7,10,0,871.0,93.0,1.0,25.0,644.0,775.41,575.23
2016,10,7,10,15,879.5,94.5,0.95,25.5,670.0,807.59,593.4
2016,10,7,10,30,888.0,96.0,0.9,26.0,696.0,837.05,609.52
2016,10,7,10,45,891.5,97.5,0.85,26.5,714.0,859.41,620.86
2016,10,7,11,0,895.0,99.0,0.8,27.0,732.0,878.53,630.11
2016,10,7,11,15,898.0,99.5,0.7,27.5,743.0,892.77,635.37
2016,10,7,11,30,901.0,100.0,0.6,28.0,754.0,903.57,638.46
2016,10,7,11,45,900.0,101.0,0.5,28.5,756.0,907.89,637.58
2016,10,7,12,0,899.0,102.0,0.4,29.0,758.0,908.65,634.68
2016,10,7,12,15,679.0,189.0,0.35,29.0,683.0,815.99,576.41
2016,10,7,12,30,459.0,276.0,0.3,29.0,608.0,709.22,503.98
2016,10,7,12,45,442.0,279.0,0.25,29.0,593.5,692.22,493.49
2016,10,7,13,0,425.0,282.0,0.2,29.0,579.0,673.78,480.93
2016,10,7,13,15,428.0,271.5,0.2,29.0,563.0,656.42,470.41
2016,10,7,13,30,431.0,261.0,0.2,29.0,547.0,637.24,458.61
2016,10,7,13,45,420.5,250.5,0.2,29.0,519.5,605.79,438.36
2016,10,7,14,0,410.0,240.0,0.2,29.0,492.0,573.38,417.34
2016,10,7,14,15,456.5,211.5,0.25,28.5,477.5,561.91,412.77
2016,10,7,14,30,503.0,183.0,0.3,28.0,463.0,545.63,404.29
2016,10,7,14,45,490.5,171.0,0.4,28.0,427.0,504.18,376.54
2016,10,7,15,0,478.0,159.0,0.5,28.0,391.0,462.34,347.83
2016,10,7,15,15,419.0,152.5,0.55,27.5,341.5,400.5,303.54
2016,10,7,15,30,360.0,146.0,0.6,27.0,292.0,338.13,257.72
2016,10,7,15,45,328.5,133.0,0.7,26.5,253.5,291.82,222.8
2016,10,7,16,0,297.0,120.0,0.8,26.0,215.0,248.1,188.63
2016,10,7,16,15,268.0,101.5,0.9,25.0,176.0,202.22,152.06
2016,10,7,16,30,239.0,83.0,1.0,24.0,137.0,159.17,116.74
2016,10,7,16,45,191.0,64.5,1.1,23.0,100.5,114.67,80.38
2016,10,7,17,0,143.0,46.0,1.2,22.0,64.0,75.58,48.5
2016,10,7,17,15,71.5,27.5,1.15,21.5,36.5,37.97,14.34
2016,10,7,17,30,0.0,9.0,1.1,21.0,9.0,8.85,0.0
2016,10,7,17,45,0.0,4.5,1.1,20.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,6,15,73.5,10.5,1.05,16.5,14.5,13.7,0.0
2016,10,8,6,30,147.0,21.0,0.9,17.0,29.0,37.25,0.0
2016,10,8,6,45,275.0,34.0,0.8,17.5,69.5,83.73,48.89
2016,10,8,7,0,403.0,47.0,0.7,18.0,110.0,141.85,95.19
2016,10,8,7,15,482.0,56.0,0.7,18.5,158.5,196.94,141.7
2016,10,8,7,30,561.0,65.0,0.7,19.0,207.0,260.33,195.15
2016,10,8,7,45,613.0,71.0,0.75,20.0,257.0,318.02,243.58
2016,10,8,8,0,665.0,77.0,0.8,21.0,307.0,380.11,293.95
2016,10,8,8,15,700.0,82.0,0.75,22.0,355.0,436.83,338.07
2016,10,8,8,30,735.0,87.0,0.7,23.0,403.0,495.39,381.6
2016,10,8,8,45,760.5,90.5,0.7,24.0,447.5,547.04,418.71
2016,10,8,9,0,786.0,94.0,0.7,25.0,492.0,600.04,455.3
2016,10,8,9,15,804.5,96.5,0.7,25.5,531.5,647.15,487.37
2016,10,8,9,30,823.0,99.0,0.7,26.0,571.0,693.21,517.37
2016,10,8,9,45,869.0,88.0,0.7,27.0,611.5,739.58,544.74
2016,10,8,10,0,915.0,77.0,0.7,28.0,652.0,789.24,573.57
2016,10,8,10,15,923.0,78.5,0.7,28.5,678.5,822.12,592.06
2016,10,8,10,30,931.0,80.0,0.7,29.0,705.0,852.1,608.7
2016,10,8,10,45,935.5,81.0,0.75,29.5,724.0,875.51,621.99
2016,10,8,11,0,940.0,82.0,0.8,30.0,743.0,895.55,633.27
2016,10,8,11,15,943.0,82.5,0.8,30.0,754.0,910.26,641.71
2016,10,8,11,30,946.0,83.0,0.8,30.0,765.0,921.36,648.08
2016,10,8,11,45,946.0,83.5,0.8,30.5,767.5,926.15,649.42
2016,10,8,12,0,946.0,84.0,0.8,31.0,770.0,927.21,648.69
2016,10,8,12,15,944.5,83.5,0.8,31.0,764.5,922.1,645.66
2016,10,8,12,30,943.0,83.0,0.8,31.0,759.0,913.3,640.57
2016,10,8,12,45,938.5,83.0,0.85,31.5,745.0,898.83,631.75
2016,10,8,13,0,934.0,83.0,0.9,32.0,731.0,880.86,620.87
2016,10,8,13,15,928.0,82.0,0.9,31.5,709.5,857.16,608.14
2016,10,8,13,30,922.0,81.0,0.9,31.0,688.0,830.27,593.39
2016,10,8,13,45,912.0,80.0,0.9,31.0,658.5,797.24,573.45
2016,10,8,14,0,902.0,79.0,0.9,31.0,629.0,761.57,551.7
2016,10,8,14,15,889.5,77.5,0.9,30.5,593.5,721.15,527.67
2016,10,8,14,30,877.0,76.0,0.9,30.0,558.0,678.72,501.89
2016,10,8,14,45,858.5,73.5,0.95,30.0,516.5,629.61,469.08
2016,10,8,15,0,840.0,71.0,1.0,30.0,475.0,581.98,435.69
2016,10,8,15,15,815.5,68.0,1.0,29.5,429.0,527.06,396.43
2016,10,8,15,30,791.0,65.0,1.0,29.0,383.0,472.33,355.81
2016,10,8,15,45,755.5,61.5,1.0,28.5,333.5,412.62,309.92
2016,10,8,16,0,720.0,58.0,1.0,28.0,284.0,354.89,263.74
2016,10,8,16,15,667.0,53.0,0.95,27.0,233.5,291.89,212.52
2016,10,8,16,30,614.0,48.0,0.9,26.0,183.0,233.53,163.56
2016,10,8,16,45,527.5,40.5,0.9,25.0,134.5,170.55,111.72
2016,10,8,17,0,441.0,33.0,0.9,24.0,86.0,116.34,67.44
2016,10,8,17,15,283.5,21.5,0.9,23.0,49.0,57.57,15.6
