Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,17,30,126.0,10.0,0.9,22.0,12.0,17.4,0.0
2016,10,8,17,45,63.0,5.0,0.95,21.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.05,16.5,15.5,14.16,0.0
2016,10,9,6,30,237.0,18.0,0.9,17.0,31.0,43.27,0.0
2016,10,9,6,45,365.0,29.0,0.8,17.5,73.0,92.59,51.65
2016,10,9,7,0,493.0,40.0,0.7,18.0,115.0,153.55,101.01
2016,10,9,7,15,566.5,47.0,0.65,18.5,164.5,209.83,149.23
2016,10,9,7,30,640.0,54.0,0.6,19.0,214.0,273.69,203.6
2016,10,9,7,45,686.0,59.0,0.6,20.0,264.0,331.32,252.27
2016,10,9,8,0,732.0,64.0,0.6,21.0,314.0,393.26,302.48
2016,10,9,8,15,763.5,67.5,0.6,22.0,362.0,449.74,346.67
2016,10,9,8,30,795.0,71.0,0.6,23.0,410.0,507.56,389.93
2016,10,9,8,45,816.5,74.5,0.6,24.0,454.5,560.55,427.87
2016,10,9,9,0,838.0,78.0,0.6,25.0,499.0,613.24,464.03
2016,10,9,9,15,854.0,80.0,0.6,25.5,538.0,660.0,495.69
2016,10,9,9,30,870.0,82.0,0.6,26.0,577.0,702.08,522.04
2016,10,9,9,45,882.0,83.5,0.65,27.0,610.0,742.04,545.71
2016,10,9,10,0,894.0,85.0,0.7,28.0,643.0,779.83,567.56
2016,10,9,10,15,901.5,86.5,0.75,28.0,669.0,811.65,587.57
2016,10,9,10,30,909.0,88.0,0.8,28.0,695.0,840.62,605.77
2016,10,9,10,45,912.5,89.5,0.85,28.5,713.0,863.23,618.71
2016,10,9,11,0,916.0,91.0,0.9,29.0,731.0,882.52,629.65
2016,10,9,11,15,918.5,91.5,0.9,29.0,741.5,896.43,637.72
2016,10,9,11,30,921.0,92.0,0.9,29.0,752.0,906.81,643.75
2016,10,9,11,45,919.5,93.0,0.95,29.5,754.0,910.66,645.43
2016,10,9,12,0,918.0,94.0,1.0,30.0,756.0,910.88,645.04
2016,10,9,12,15,916.0,94.0,1.0,29.5,750.0,905.94,643.35
2016,10,9,12,30,914.0,94.0,1.0,29.0,744.0,897.41,639.6
2016,10,9,12,45,904.5,95.5,1.05,29.0,728.5,880.62,630.28
2016,10,9,13,0,895.0,97.0,1.1,29.0,713.0,860.59,618.99
2016,10,9,13,15,888.0,96.0,1.15,29.0,691.5,836.78,605.26
2016,10,9,13,30,881.0,95.0,1.2,29.0,670.0,809.96,589.53
2016,10,9,13,45,869.5,93.5,1.25,29.0,641.0,776.29,569.15
2016,10,9,14,0,858.0,92.0,1.3,29.0,612.0,743.96,549.5
2016,10,9,14,15,844.0,90.0,1.3,28.5,576.5,703.1,524.34
2016,10,9,14,30,830.0,88.0,1.3,28.0,541.0,660.46,497.12
2016,10,9,14,45,809.5,85.5,1.3,27.5,499.5,611.64,463.61
2016,10,9,15,0,789.0,83.0,1.3,27.0,458.0,562.11,428.53
2016,10,9,15,15,762.0,79.5,1.25,26.5,412.5,507.57,388.3
2016,10,9,15,30,735.0,76.0,1.2,26.0,367.0,453.56,347.1
2016,10,9,15,45,696.0,71.0,1.2,25.5,318.0,394.35,300.78
2016,10,9,16,0,657.0,66.0,1.2,25.0,269.0,336.74,254.05
2016,10,9,16,15,600.0,59.5,1.1,24.0,219.5,274.27,202.59
2016,10,9,16,30,543.0,53.0,1.0,23.0,170.0,217.05,154.21
2016,10,9,16,45,451.0,44.0,0.95,22.5,123.5,154.87,102.76
2016,10,9,17,0,359.0,35.0,0.9,22.0,77.0,102.8,60.19
2016,10,9,17,15,179.5,17.5,0.8,21.0,38.5,40.34,6.17
2016,10,9,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.0,13.5,13.0,12.78,0.0
2016,10,10,6,30,0.0,26.0,0.9,14.0,26.0,25.45,0.0
2016,10,10,6,45,202.5,36.0,0.85,14.5,66.0,73.49,43.47
2016,10,10,7,0,405.0,46.0,0.8,15.0,106.0,140.11,94.42
2016,10,10,7,15,483.5,55.0,0.75,15.5,154.0,194.86,141.21
2016,10,10,7,30,562.0,64.0,0.7,16.0,202.0,257.82,194.95
2016,10,10,7,45,616.0,69.5,0.7,16.5,252.0,315.51,244.34
2016,10,10,8,0,670.0,75.0,0.7,17.0,302.0,377.78,295.94
2016,10,10,8,15,705.0,80.0,0.7,17.5,349.5,434.49,341.68
2016,10,10,8,30,740.0,85.0,0.7,18.0,397.0,493.02,387.12
2016,10,10,8,45,768.5,87.5,0.7,18.5,442.0,545.31,426.4
2016,10,10,9,0,797.0,90.0,0.7,19.0,487.0,599.17,465.45
2016,10,10,9,15,814.5,92.5,0.75,19.5,526.0,645.82,498.6
2016,10,10,9,30,832.0,95.0,0.8,20.0,565.0,691.3,529.7
2016,10,10,9,45,853.0,94.0,0.85,20.5,600.0,734.02,557.18
2016,10,10,10,0,874.0,93.0,0.9,21.0,635.0,771.21,580.56
2016,10,10,10,15,882.5,94.5,0.95,21.5,661.0,803.19,600.26
2016,10,10,10,30,891.0,96.0,1.0,22.0,687.0,832.44,618.06
2016,10,10,10,45,896.5,97.0,1.05,22.5,705.5,855.72,631.89
2016,10,10,11,0,902.0,98.0,1.1,23.0,724.0,875.81,643.7
2016,10,10,11,15,905.0,98.5,1.1,23.0,734.5,889.9,652.18
2016,10,10,11,30,908.0,99.0,1.1,23.0,745.0,900.53,658.59
2016,10,10,11,45,907.5,99.5,1.15,23.5,747.5,904.59,660.42
2016,10,10,12,0,907.0,100.0,1.2,24.0,750.0,905.06,660.15
2016,10,10,12,15,905.5,100.0,1.2,24.0,744.0,900.53,657.35
2016,10,10,12,30,904.0,100.0,1.2,24.0,738.0,892.46,652.45
2016,10,10,12,45,888.5,104.0,1.25,24.0,721.5,873.41,641.27
2016,10,10,13,0,873.0,108.0,1.3,24.0,705.0,856.18,631.41
2016,10,10,13,15,865.5,107.0,1.3,23.5,683.5,832.15,617.59
2016,10,10,13,30,858.0,106.0,1.3,23.0,662.0,805.19,601.81
2016,10,10,13,45,844.0,105.5,1.3,23.0,632.5,771.03,579.91
2016,10,10,14,0,830.0,105.0,1.3,23.0,603.0,734.64,556.39
2016,10,10,14,15,814.5,102.5,1.3,22.5,567.5,693.07,530.03
2016,10,10,14,30,799.0,100.0,1.3,22.0,532.0,649.9,500.88
2016,10,10,14,45,773.5,98.0,1.3,22.0,490.0,599.66,464.5
2016,10,10,15,0,748.0,96.0,1.3,22.0,448.0,550.69,428.07
2016,10,10,15,15,718.5,91.5,1.25,21.5,402.5,495.49,386.51
2016,10,10,15,30,689.0,87.0,1.2,21.0,357.0,441.19,344.29
2016,10,10,15,45,642.5,82.5,1.2,20.5,307.5,380.6,296.06
2016,10,10,16,0,596.0,78.0,1.2,20.0,258.0,323.33,248.88
2016,10,10,16,15,534.5,70.0,1.15,19.0,209.5,261.09,197.03
2016,10,10,16,30,473.0,62.0,1.1,18.0,161.0,204.65,148.9
2016,10,10,16,45,375.0,50.5,1.1,17.5,115.0,142.72,97.4
2016,10,10,17,0,277.0,39.0,1.1,17.0,69.0,91.57,55.32
2016,10,10,17,15,138.5,19.5,1.05,16.5,34.5,36.5,0.67
2016,10,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,15,62.0,9.0,0.7,13.0,12.0,11.51,0.0
2016,10,11,6,30,124.0,18.0,0.7,13.0,24.0,31.01,0.0
2016,10,11,6,45,243.0,33.0,0.75,13.5,62.5,76.39,43.65
2016,10,11,7,0,362.0,48.0,0.8,14.0,101.0,132.32,89.81
2016,10,11,7,15,441.5,58.0,0.8,14.0,148.0,185.84,135.76
2016,10,11,7,30,521.0,68.0,0.8,14.0,195.0,247.71,189.14
2016,10,11,7,45,260.5,87.0,0.8,14.5,150.5,192.35,151.9
2016,10,11,8,0,0.0,106.0,0.8,15.0,106.0,104.32,82.26
2016,10,11,8,15,13.0,132.0,0.8,15.5,137.5,136.82,109.09
2016,10,11,8,30,26.0,158.0,0.8,16.0,169.0,170.68,136.27
2016,10,11,8,45,59.0,185.5,0.85,16.5,214.0,223.85,178.75
2016,10,11,9,0,92.0,213.0,0.9,17.0,259.0,275.87,219.43
2016,10,11,9,15,91.0,231.5,0.85,17.0,280.0,298.34,236.09
2016,10,11,9,30,90.0,250.0,0.8,17.0,301.0,320.57,252.45
2016,10,11,9,45,479.5,170.0,0.8,17.5,463.0,541.39,425.77
2016,10,11,10,0,869.0,90.0,0.8,18.0,625.0,761.89,582.13
2016,10,11,10,15,878.0,91.5,0.75,18.5,651.5,794.03,598.22
2016,10,11,10,30,887.0,93.0,0.7,19.0,678.0,823.47,614.7
2016,10,11,10,45,893.5,93.5,0.7,19.5,696.5,846.86,627.88
2016,10,11,11,0,900.0,94.0,0.7,20.0,715.0,867.11,639.04
2016,10,11,11,15,903.5,94.5,0.7,20.0,726.0,881.53,647.68
2016,10,11,11,30,907.0,95.0,0.7,20.0,737.0,892.5,654.28
2016,10,11,11,45,907.5,95.5,0.7,20.5,739.5,897.36,655.86
2016,10,11,12,0,908.0,96.0,0.7,21.0,742.0,898.64,655.35
2016,10,11,12,15,906.5,95.5,0.75,21.0,736.5,893.51,653.11
2016,10,11,12,30,905.0,95.0,0.8,21.0,731.0,884.84,648.76
2016,10,11,12,45,653.0,186.5,0.85,21.0,640.5,769.38,573.69
2016,10,11,13,0,401.0,278.0,0.9,21.0,550.0,636.67,478.94
2016,10,11,13,15,410.0,265.5,0.95,21.0,536.5,622.39,471.62
2016,10,11,13,30,419.0,253.0,1.0,21.0,523.0,613.81,466.73
2016,10,11,13,45,432.0,237.0,1.05,21.0,504.0,594.85,454.69
2016,10,11,14,0,445.0,221.0,1.1,21.0,485.0,573.59,440.87
2016,10,11,14,15,416.0,213.0,1.15,20.5,448.5,529.09,409.94
2016,10,11,14,30,387.0,205.0,1.2,20.0,412.0,478.85,374.32
2016,10,11,14,45,430.0,178.0,1.25,20.0,391.5,467.21,366.98
2016,10,11,15,0,473.0,151.0,1.3,20.0,371.0,444.37,350.42
2016,10,11,15,15,571.0,120.5,1.3,19.5,359.5,444.59,351.15
2016,10,11,15,30,669.0,90.0,1.3,19.0,348.0,432.19,340.64
2016,10,11,15,45,626.0,84.0,1.35,18.5,300.0,372.67,292.53
2016,10,11,16,0,583.0,78.0,1.4,18.0,252.0,316.18,245.47
2016,10,11,16,15,519.5,69.5,1.4,17.5,203.5,253.68,192.55
2016,10,11,16,30,456.0,61.0,1.4,17.0,155.0,197.23,143.84
2016,10,11,16,45,358.0,49.0,1.4,16.5,110.0,136.14,92.81
2016,10,11,17,0,260.0,37.0,1.4,16.0,65.0,85.85,51.07
2016,10,11,17,15,130.0,18.5,1.3,15.5,32.5,33.85,0.0
2016,10,11,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,15,62.5,8.5,0.85,12.5,11.5,8.36,0.0
2016,10,12,6,30,125.0,17.0,0.8,13.0,23.0,29.81,0.0
2016,10,12,6,45,255.0,31.0,0.75,13.5,61.5,76.29,42.37
2016,10,12,7,0,385.0,45.0,0.7,14.0,100.0,133.66,89.76
2016,10,12,7,15,467.0,54.0,0.65,14.0,147.5,187.89,136.29
2016,10,12,7,30,549.0,63.0,0.6,14.0,195.0,250.7,190.36
2016,10,12,7,45,318.5,97.5,0.55,14.5,178.5,229.22,180.37
2016,10,12,8,0,88.0,132.0,0.5,15.0,162.0,172.66,137.75
2016,10,12,8,15,93.5,152.5,0.5,15.5,188.5,200.92,160.97
2016,10,12,8,30,99.0,173.0,0.5,16.0,215.0,229.61,183.55
2016,10,12,8,45,448.5,130.5,0.5,16.5,347.5,403.83,322.45
2016,10,12,9,0,798.0,88.0,0.5,17.0,480.0,594.07,464.97
2016,10,12,9,15,815.5,90.5,0.55,17.5,519.0,640.53,496.39
2016,10,12,9,30,833.0,93.0,0.6,18.0,558.0,685.82,527.64
2016,10,12,9,45,846.5,95.0,0.65,18.5,591.0,726.2,553.64
2016,10,12,10,0,860.0,97.0,0.7,19.0,624.0,764.58,578.0
2016,10,12,10,15,869.0,98.5,0.75,19.0,649.5,796.65,598.99
2016,10,12,10,30,878.0,100.0,0.8,19.0,675.0,821.52,615.19
2016,10,12,10,45,882.5,102.0,0.9,19.5,693.0,844.65,629.98
2016,10,12,11,0,887.0,104.0,1.0,20.0,711.0,864.62,642.7
2016,10,12,11,15,890.0,104.5,1.05,19.5,721.5,878.38,653.1
2016,10,12,11,30,893.0,105.0,1.1,19.0,732.0,888.74,661.49
2016,10,12,11,45,894.5,104.5,1.15,19.0,734.5,893.24,664.94
2016,10,12,12,0,896.0,104.0,1.2,19.0,737.0,894.22,666.29
2016,10,12,12,15,894.0,103.5,1.2,19.0,731.0,888.66,662.73
2016,10,12,12,30,892.0,103.0,1.2,19.0,725.0,879.6,657.08
2016,10,12,12,45,895.5,98.5,1.25,19.5,712.5,867.34,648.93
2016,10,12,13,0,899.0,94.0,1.3,20.0,700.0,851.52,638.53
2016,10,12,13,15,891.5,93.0,1.25,20.0,678.0,827.18,622.39
2016,10,12,13,30,884.0,92.0,1.2,20.0,656.0,799.86,604.35
2016,10,12,13,45,872.0,91.0,1.15,20.5,626.5,766.31,580.96
2016,10,12,14,0,860.0,90.0,1.1,21.0,597.0,734.12,558.56
2016,10,12,14,15,479.0,161.5,1.15,20.5,441.0,516.32,401.48
2016,10,12,14,30,98.0,233.0,1.2,20.0,285.0,305.05,238.2
2016,10,12,14,45,442.5,156.5,1.3,20.0,363.5,450.57,356.68
2016,10,12,15,0,787.0,80.0,1.4,20.0,442.0,549.18,432.56
2016,10,12,15,15,758.5,76.5,1.45,19.5,396.5,494.23,389.7
2016,10,12,15,30,730.0,73.0,1.5,19.0,351.0,439.98,347.03
2016,10,12,15,45,695.0,67.0,1.6,18.5,303.0,381.29,299.41
2016,10,12,16,0,660.0,61.0,1.7,18.0,255.0,325.52,252.23
2016,10,12,16,15,600.0,55.0,1.55,17.5,205.5,263.16,198.36
2016,10,12,16,30,540.0,49.0,1.4,17.0,156.0,206.37,148.4
2016,10,12,16,45,443.5,39.5,1.3,16.5,110.5,143.95,95.58
2016,10,12,17,0,347.0,30.0,1.2,16.0,65.0,92.24,51.64
2016,10,12,17,15,173.5,15.0,1.1,15.0,32.5,34.52,0.0
2016,10,12,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.0,12.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,0.9,12.0,19.0,18.68,0.0
2016,10,13,6,45,140.5,32.0,0.8,12.5,51.5,59.38,33.49
2016,10,13,7,0,281.0,45.0,0.7,13.0,84.0,110.74,75.19
2016,10,13,7,15,327.5,60.0,0.7,13.0,124.0,155.33,114.32
2016,10,13,7,30,374.0,75.0,0.7,13.0,164.0,204.84,157.78
2016,10,13,7,45,413.5,86.0,0.75,13.5,205.0,252.05,198.87
2016,10,13,8,0,453.0,97.0,0.8,14.0,246.0,302.77,241.89
2016,10,13,8,15,496.0,106.0,0.8,14.5,291.5,356.16,285.72
2016,10,13,8,30,539.0,115.0,0.8,15.0,337.0,415.18,332.53
2016,10,13,8,45,487.5,142.5,0.8,15.5,359.5,438.08,349.64
2016,10,13,9,0,436.0,170.0,0.8,16.0,382.0,457.56,363.33
2016,10,13,9,15,643.5,124.5,0.75,16.5,465.5,565.26,445.49
2016,10,13,9,30,851.0,79.0,0.7,17.0,549.0,677.28,526.06
2016,10,13,9,45,691.0,138.0,0.7,18.0,534.5,660.92,508.86
2016,10,13,10,0,531.0,197.0,0.7,19.0,520.0,622.33,476.49
2016,10,13,10,15,502.0,217.5,0.7,19.5,533.5,636.73,484.98
2016,10,13,10,30,473.0,238.0,0.7,20.0,547.0,647.78,490.35
2016,10,13,10,45,430.0,260.5,0.7,20.5,547.0,646.35,486.74
2016,10,13,11,0,387.0,283.0,0.7,21.0,547.0,633.87,475.83
2016,10,13,11,15,408.5,281.5,0.7,21.0,563.5,655.28,491.02
2016,10,13,11,30,430.0,280.0,0.7,21.0,580.0,683.8,510.4
2016,10,13,11,45,436.5,277.0,0.75,21.5,582.5,688.16,512.8
2016,10,13,12,0,443.0,274.0,0.8,22.0,585.0,690.66,514.28
2016,10,13,12,15,405.0,284.5,0.8,22.0,567.5,659.25,492.09
2016,10,13,12,30,367.0,295.0,0.8,22.0,550.0,635.27,475.05
2016,10,13,12,45,395.0,280.5,0.85,22.0,550.0,638.42,479.09
2016,10,13,13,0,423.0,266.0,0.9,22.0,550.0,647.28,486.59
2016,10,13,13,15,427.5,255.5,0.9,22.0,534.0,630.97,475.76
2016,10,13,13,30,432.0,245.0,0.9,22.0,518.0,612.79,463.83
2016,10,13,13,45,436.5,231.0,0.9,22.0,496.5,589.06,447.98
2016,10,13,14,0,441.0,217.0,0.9,22.0,475.0,563.5,430.66
2016,10,13,14,15,446.0,201.0,0.9,21.5,448.5,534.37,411.35
2016,10,13,14,30,451.0,185.0,0.9,21.0,422.0,503.45,390.27
2016,10,13,14,45,439.0,171.0,0.9,21.0,387.0,462.44,360.24
2016,10,13,15,0,427.0,157.0,0.9,21.0,352.0,421.17,329.38
2016,10,13,15,15,442.0,136.5,0.9,20.5,320.0,387.19,304.02
2016,10,13,15,30,457.0,116.0,0.9,20.0,288.0,350.74,275.56
2016,10,13,15,45,428.0,104.0,0.9,20.0,247.5,301.95,235.84
2016,10,13,16,0,399.0,92.0,0.9,20.0,207.0,255.3,196.82
2016,10,13,16,15,360.5,77.5,0.8,19.5,166.5,205.29,154.59
2016,10,13,16,30,322.0,63.0,0.7,19.0,126.0,159.01,114.84
2016,10,13,16,45,256.0,47.5,0.6,18.5,88.0,109.77,73.79
2016,10,13,17,0,190.0,32.0,0.5,18.0,50.0,68.01,38.04
2016,10,13,17,15,95.0,16.0,0.5,17.5,25.0,26.51,0.0
2016,10,13,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,1.65,15.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,1.7,15.0,7.0,6.88,0.0
2016,10,14,6,45,0.0,21.5,1.8,15.5,21.5,20.76,9.44
2016,10,14,7,0,0.0,36.0,1.9,16.0,36.0,35.01,23.14
2016,10,14,7,15,0.0,53.5,1.9,16.0,53.5,52.39,38.26
2016,10,14,7,30,0.0,71.0,1.9,16.0,71.0,69.77,53.25
2016,10,14,7,45,0.0,89.5,1.9,16.5,89.5,88.21,68.76
2016,10,14,8,0,0.0,108.0,1.9,17.0,108.0,106.67,83.99
2016,10,14,8,15,3.0,124.0,1.9,17.0,125.5,124.01,98.19
2016,10,14,8,30,6.0,140.0,1.9,17.0,143.0,141.68,112.49
2016,10,14,8,45,24.5,167.0,1.95,17.5,179.0,179.93,143.35
2016,10,14,9,0,43.0,194.0,2.0,18.0,215.0,225.34,179.42
2016,10,14,9,15,21.5,177.5,2.0,18.0,188.0,189.81,150.18
2016,10,14,9,30,0.0,161.0,2.0,18.0,161.0,158.53,124.29
2016,10,14,9,45,66.0,219.0,2.0,18.5,259.0,272.08,215.72
2016,10,14,10,0,132.0,277.0,2.0,19.0,357.0,393.85,309.69
2016,10,14,10,15,135.5,287.0,2.0,19.0,372.0,411.0,321.72
2016,10,14,10,30,139.0,297.0,2.0,19.0,387.0,427.88,334.05
2016,10,14,10,45,72.0,246.0,2.05,19.5,292.5,311.71,243.64
2016,10,14,11,0,5.0,195.0,2.1,20.0,198.0,196.54,152.01
2016,10,14,11,15,2.5,145.5,2.05,20.0,147.0,144.32,110.96
2016,10,14,11,30,0.0,96.0,2.0,20.0,96.0,92.98,69.92
2016,10,14,11,45,1.0,137.5,2.0,20.0,138.0,135.04,103.64
2016,10,14,12,0,2.0,179.0,2.0,20.0,180.0,177.7,137.32
2016,10,14,12,15,70.0,253.0,2.0,20.0,301.0,319.89,249.94
2016,10,14,12,30,138.0,327.0,2.0,20.0,422.0,466.77,361.21
2016,10,14,12,45,170.0,319.5,2.0,20.0,434.5,483.6,373.99
2016,10,14,13,0,202.0,312.0,2.0,20.0,447.0,498.95,386.41
2016,10,14,13,15,101.0,169.0,2.0,20.0,236.5,258.47,203.59
2016,10,14,13,30,0.0,26.0,2.0,20.0,26.0,25.13,14.99
2016,10,14,13,45,10.5,121.0,2.0,20.0,127.0,125.72,97.34
2016,10,14,14,0,21.0,216.0,2.0,20.0,228.0,230.18,180.46
2016,10,14,14,15,19.5,203.0,1.95,19.5,214.0,215.32,169.05
2016,10,14,14,30,18.0,190.0,1.9,19.0,200.0,200.57,158.0
2016,10,14,14,45,9.0,103.0,1.9,19.0,108.0,105.69,81.83
2016,10,14,15,0,0.0,16.0,1.9,19.0,16.0,15.44,7.29
2016,10,14,15,15,0.0,13.5,1.85,19.0,13.5,13.03,5.31
2016,10,14,15,30,0.0,11.0,1.8,19.0,11.0,10.61,3.3
2016,10,14,15,45,0.0,9.5,1.8,19.0,9.5,9.16,2.08
2016,10,14,16,0,0.0,8.0,1.8,19.0,8.0,7.71,0.86
2016,10,14,16,15,0.0,6.5,1.7,18.5,6.5,6.26,0.0
2016,10,14,16,30,0.0,5.0,1.6,18.0,5.0,4.82,0.0
2016,10,14,16,45,0.0,3.0,1.5,18.0,3.0,2.89,0.0
2016,10,14,17,0,0.0,1.0,1.4,18.0,1.0,0.96,0.0
2016,10,14,17,15,0.0,0.5,1.3,17.5,0.5,0.49,0.0
2016,10,14,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,6,15,57.0,7.0,1.0,13.5,9.0,0.0,0.0
2016,10,15,6,30,114.0,14.0,1.1,14.0,18.0,24.18,0.0
2016,10,15,6,45,254.5,26.0,1.2,15.0,54.5,69.67,34.17
2016,10,15,7,0,395.0,38.0,1.3,16.0,91.0,126.86,82.53
2016,10,15,7,15,478.0,46.5,1.35,16.0,137.0,180.67,128.83
2016,10,15,7,30,561.0,55.0,1.4,16.0,183.0,243.18,183.09
2016,10,15,7,45,611.0,60.5,1.45,16.5,230.5,298.44,231.67
2016,10,15,8,0,661.0,66.0,1.5,17.0,278.0,357.85,282.44
2016,10,15,8,15,434.5,116.0,1.6,17.5,264.0,336.02,268.38
2016,10,15,8,30,208.0,166.0,1.7,18.0,250.0,283.33,226.86
2016,10,15,8,45,189.0,187.0,1.8,18.5,270.0,304.47,243.52
2016,10,15,9,0,170.0,208.0,1.9,19.0,290.0,323.56,257.68
2016,10,15,9,15,158.5,226.5,1.95,19.5,307.5,342.81,271.64
2016,10,15,9,30,147.0,245.0,2.0,20.0,325.0,360.8,284.31
2016,10,15,9,45,494.5,167.0,2.15,20.5,459.5,544.41,430.14
2016,10,15,10,0,842.0,89.0,2.3,21.0,594.0,735.38,571.26
2016,10,15,10,15,558.0,189.0,2.35,21.0,529.5,646.64,502.44
2016,10,15,10,30,274.0,289.0,2.4,21.0,465.0,534.63,413.86
2016,10,15,10,45,288.0,295.0,2.45,21.0,484.5,558.2,431.99
2016,10,15,11,0,302.0,301.0,2.5,21.0,504.0,581.15,448.77
2016,10,15,11,15,306.0,303.0,2.5,21.0,511.5,590.46,455.29
2016,10,15,11,30,310.0,305.0,2.5,21.0,519.0,598.61,461.08
2016,10,15,11,45,308.5,306.5,2.55,21.0,520.0,600.29,462.32
2016,10,15,12,0,307.0,308.0,2.6,21.0,521.0,600.7,462.71
2016,10,15,12,15,306.5,305.5,2.6,21.0,516.5,596.28,459.61
2016,10,15,12,30,306.0,303.0,2.6,21.0,512.0,590.62,455.67
2016,10,15,12,45,285.0,301.0,2.65,21.0,492.5,567.23,438.53
2016,10,15,13,0,264.0,299.0,2.7,21.0,473.0,543.27,420.99
2016,10,15,13,15,262.0,289.5,2.7,20.5,457.5,525.92,409.48
2016,10,15,13,30,260.0,280.0,2.7,20.0,442.0,507.67,397.16
2016,10,15,13,45,257.0,266.5,2.7,20.0,421.0,483.46,379.56
2016,10,15,14,0,254.0,253.0,2.7,20.0,400.0,458.55,361.3
2016,10,15,14,15,249.0,238.5,2.7,20.0,375.0,430.55,340.46
2016,10,15,14,30,244.0,224.0,2.7,20.0,350.0,402.16,319.06
2016,10,15,14,45,156.5,204.5,2.7,20.0,283.0,311.84,247.98
2016,10,15,15,0,69.0,185.0,2.7,20.0,216.0,229.46,182.08
2016,10,15,15,15,34.5,146.0,2.65,19.5,161.5,166.8,132.06
2016,10,15,15,30,0.0,107.0,2.6,19.0,107.0,105.1,81.88
2016,10,15,15,45,0.0,91.0,2.55,19.0,91.0,89.19,68.91
2016,10,15,16,0,0.0,75.0,2.5,19.0,75.0,73.31,55.72
2016,10,15,16,15,0.0,59.5,2.4,18.5,59.5,57.97,42.88
2016,10,15,16,30,0.0,44.0,2.3,18.0,44.0,42.66,29.84
2016,10,15,16,45,0.0,30.0,2.2,18.0,30.0,28.97,17.96
2016,10,15,17,0,0.0,16.0,2.1,18.0,16.0,15.44,5.28
2016,10,15,17,15,0.0,8.0,2.05,17.5,8.0,7.86,0.0
2016,10,15,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,2.45,16.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,2.5,16.0,6.0,5.9,0.0
2016,10,16,6,45,0.0,21.0,2.55,16.5,21.0,20.28,8.06
2016,10,16,7,0,0.0,36.0,2.6,17.0,36.0,35.14,22.97
2016,10,16,7,15,0.0,54.5,2.6,17.0,54.5,53.6,39.0
2016,10,16,7,30,0.0,73.0,2.6,17.0,73.0,72.04,54.87
2016,10,16,7,45,2.0,91.5,2.6,17.5,92.5,91.23,70.98
2016,10,16,8,0,4.0,110.0,2.6,18.0,112.0,110.66,87.0
2016,10,16,8,15,8.5,127.0,2.6,18.0,130.5,129.93,102.81
2016,10,16,8,30,13.0,144.0,2.6,18.0,149.0,149.68,118.83
2016,10,16,8,45,6.5,124.5,2.65,18.0,127.0,125.9,99.07
2016,10,16,9,0,0.0,105.0,2.7,18.0,105.0,102.24,79.35
2016,10,16,9,15,0.0,85.0,2.75,18.0,85.0,82.22,62.72
2016,10,16,9,30,0.0,65.0,2.8,18.0,65.0,62.85,46.62
2016,10,16,9,45,5.5,133.5,2.9,18.5,137.0,134.44,105.05
2016,10,16,10,0,11.0,202.0,3.0,19.0,209.0,208.55,163.96
2016,10,16,10,15,109.0,249.0,3.0,19.0,318.5,348.55,276.12
2016,10,16,10,30,207.0,296.0,3.0,19.0,428.0,480.47,378.22
2016,10,16,10,45,172.0,306.0,3.05,19.5,418.0,467.04,365.5
2016,10,16,11,0,137.0,316.0,3.1,20.0,408.0,451.79,352.11
2016,10,16,11,15,137.5,321.0,3.1,20.0,414.5,459.33,357.64
2016,10,16,11,30,138.0,326.0,3.1,20.0,421.0,466.37,362.72
2016,10,16,11,45,121.0,324.5,3.1,20.0,408.0,450.78,350.42
2016,10,16,12,0,104.0,323.0,3.1,20.0,395.0,425.7,331.18
2016,10,16,12,15,197.5,315.0,3.05,20.0,450.0,504.62,393.34
2016,10,16,12,30,291.0,307.0,3.0,20.0,505.0,581.64,452.36
2016,10,16,12,45,156.5,276.0,3.0,20.0,382.5,423.8,331.54
2016,10,16,13,0,22.0,245.0,3.0,20.0,260.0,262.25,204.27
2016,10,16,13,15,34.0,252.0,3.0,20.0,273.5,286.88,224.47
2016,10,16,13,30,46.0,259.0,3.0,20.0,287.0,303.31,237.77
2016,10,16,13,45,34.0,236.5,3.0,20.0,257.0,268.96,211.02
2016,10,16,14,0,22.0,214.0,3.0,20.0,227.0,228.95,179.74
2016,10,16,14,15,67.0,219.5,2.95,19.5,254.5,271.71,215.44
2016,10,16,14,30,112.0,225.0,2.9,19.0,282.0,305.03,243.16
2016,10,16,14,45,437.0,150.5,2.9,19.0,347.0,434.92,350.09
2016,10,16,15,0,762.0,76.0,2.9,19.0,412.0,519.61,417.16
2016,10,16,15,15,733.5,72.5,2.8,18.5,367.5,466.24,373.75
2016,10,16,15,30,705.0,69.0,2.7,18.0,323.0,413.65,330.37
2016,10,16,15,45,666.5,64.0,2.65,18.0,277.0,357.28,282.21
2016,10,16,16,0,628.0,59.0,2.6,18.0,231.0,302.53,234.12
2016,10,16,16,15,563.0,52.5,2.45,17.5,183.5,240.7,180.23
2016,10,16,16,30,498.0,46.0,2.3,17.0,136.0,185.05,131.14
2016,10,16,16,45,383.5,36.5,2.2,17.0,92.5,122.79,79.06
2016,10,16,17,0,269.0,27.0,2.1,17.0,49.0,72.33,33.62
2016,10,16,17,15,134.5,13.5,2.05,16.5,24.5,25.49,0.0
2016,10,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,15,22.5,6.5,0.9,13.5,7.0,0.0,0.0
2016,10,17,6,30,45.0,13.0,0.8,14.0,14.0,16.76,0.0
2016,10,17,6,45,178.5,28.5,0.7,14.5,48.5,59.39,26.8
2016,10,17,7,0,312.0,44.0,0.6,15.0,83.0,114.56,75.37
2016,10,17,7,15,402.5,54.0,0.6,15.0,128.5,167.19,119.76
2016,10,17,7,30,493.0,64.0,0.6,15.0,174.0,229.22,172.53
2016,10,17,7,45,561.5,69.0,0.65,15.5,223.0,287.05,222.1
2016,10,17,8,0,630.0,74.0,0.7,16.0,272.0,350.93,275.53
2016,10,17,8,15,668.5,79.0,0.7,16.5,318.0,406.38,320.98
2016,10,17,8,30,707.0,84.0,0.7,17.0,364.0,464.03,366.52
2016,10,17,8,45,739.5,86.0,0.75,17.5,408.0,516.79,407.28
2016,10,17,9,0,772.0,88.0,0.8,18.0,452.0,569.01,446.45
2016,10,17,9,15,790.5,90.5,0.8,18.0,490.0,614.55,479.96
2016,10,17,9,30,809.0,93.0,0.8,18.0,528.0,659.05,511.91
2016,10,17,9,45,821.0,95.5,0.8,18.5,559.5,697.61,536.95
2016,10,17,10,0,833.0,98.0,0.8,19.0,591.0,734.16,559.83
2016,10,17,10,15,494.0,197.0,0.8,19.0,492.5,603.31,462.95
2016,10,17,10,30,155.0,296.0,0.8,19.0,394.0,439.08,336.94
2016,10,17,10,45,176.0,304.0,0.85,19.5,418.0,467.84,359.22
2016,10,17,11,0,197.0,312.0,0.9,20.0,442.0,496.7,379.72
2016,10,17,11,15,196.5,317.0,0.95,20.0,448.5,504.1,384.86
2016,10,17,11,30,196.0,322.0,1.0,20.0,455.0,510.75,389.7
2016,10,17,11,45,539.0,210.5,1.05,20.0,578.5,698.17,532.22
2016,10,17,12,0,882.0,99.0,1.1,20.0,702.0,862.39,644.76
2016,10,17,12,15,880.0,99.0,1.15,20.0,696.0,857.23,640.07
2016,10,17,12,30,878.0,99.0,1.2,20.0,690.0,848.67,635.41
2016,10,17,12,45,879.5,95.5,1.25,20.0,677.0,835.75,627.95
2016,10,17,13,0,881.0,92.0,1.3,20.0,664.0,819.42,618.28
2016,10,17,13,15,873.5,90.5,1.35,20.0,642.5,794.86,603.03
2016,10,17,13,30,866.0,89.0,1.4,20.0,621.0,767.41,585.78
2016,10,17,13,45,857.0,87.0,1.45,20.0,593.0,735.57,565.34
2016,10,17,14,0,848.0,85.0,1.5,20.0,565.0,704.93,545.55
2016,10,17,14,15,833.0,82.5,1.5,19.5,529.5,663.47,518.33
2016,10,17,14,30,818.0,80.0,1.5,19.0,494.0,620.39,487.83
2016,10,17,14,45,798.0,77.5,1.55,19.0,454.0,572.94,452.53
2016,10,17,15,0,778.0,75.0,1.6,19.0,414.0,524.81,415.62
2016,10,17,15,15,546.5,102.5,1.6,18.5,328.0,401.2,319.37
2016,10,17,15,30,315.0,130.0,1.6,18.0,242.0,288.56,230.03
2016,10,17,15,45,293.0,114.0,1.65,18.0,206.5,246.41,195.26
2016,10,17,16,0,271.0,98.0,1.7,18.0,171.0,206.0,160.77
2016,10,17,16,15,386.0,72.0,1.65,17.5,152.0,202.9,153.03
2016,10,17,16,30,501.0,46.0,1.6,17.0,133.0,184.22,129.72
2016,10,17,16,45,386.5,36.0,1.6,16.5,90.0,121.68,77.62
2016,10,17,17,0,272.0,26.0,1.6,16.0,47.0,70.38,29.67
2016,10,17,17,15,136.0,13.0,1.55,15.5,23.5,24.74,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,43.5,6.0,1.15,11.5,7.0,0.0,0.0
2016,10,18,6,30,87.0,12.0,1.2,12.0,14.0,19.36,0.0
2016,10,18,6,45,233.5,25.0,1.25,12.5,49.5,63.33,25.58
2016,10,18,7,0,380.0,38.0,1.3,13.0,85.0,121.89,79.02
2016,10,18,7,15,469.0,46.5,1.4,13.5,131.0,175.85,125.57
2016,10,18,7,30,558.0,55.0,1.5,14.0,177.0,239.12,180.49
2016,10,18,7,45,616.0,60.0,1.6,14.5,225.5,296.15,230.98
2016,10,18,8,0,674.0,65.0,1.7,15.0,274.0,358.12,284.48
2016,10,18,8,15,710.0,69.5,1.75,15.5,320.5,412.76,330.86
2016,10,18,8,30,746.0,74.0,1.8,16.0,367.0,470.28,377.98
2016,10,18,8,45,776.5,75.5,1.85,16.5,410.5,522.91,419.91
2016,10,18,9,0,807.0,77.0,1.9,17.0,454.0,576.04,460.95
2016,10,18,9,15,528.0,153.5,1.9,17.0,408.5,511.85,409.12
2016,10,18,9,30,249.0,230.0,1.9,17.0,363.0,419.53,334.04
2016,10,18,9,45,349.0,223.0,1.9,17.5,421.5,491.09,390.23
2016,10,18,10,0,449.0,216.0,1.9,18.0,480.0,575.57,453.56
2016,10,18,10,15,671.0,150.5,1.85,18.0,563.5,690.49,541.22
2016,10,18,10,30,893.0,85.0,1.8,18.0,647.0,801.63,618.54
2016,10,18,10,45,898.5,86.0,1.8,18.5,665.0,824.29,631.25
2016,10,18,11,0,904.0,87.0,1.8,19.0,683.0,843.78,642.66
2016,10,18,11,15,907.0,87.5,1.8,19.0,693.0,857.33,651.29
2016,10,18,11,30,910.0,88.0,1.8,19.0,703.0,867.43,657.74
2016,10,18,11,45,912.0,87.5,1.8,19.5,705.5,872.06,659.38
2016,10,18,12,0,914.0,87.0,1.8,20.0,708.0,873.14,658.81
2016,10,18,12,15,912.0,87.0,1.8,20.0,701.5,867.83,655.35
2016,10,18,12,30,910.0,87.0,1.8,20.0,695.0,858.99,649.71
2016,10,18,12,45,907.0,85.5,1.8,20.0,681.5,844.18,640.15
2016,10,18,13,0,904.0,84.0,1.8,20.0,668.0,826.0,628.42
2016,10,18,13,15,897.0,83.0,1.8,20.0,646.0,801.95,612.74
2016,10,18,13,30,890.0,82.0,1.8,20.0,624.0,774.91,595.01
2016,10,18,13,45,882.5,79.5,1.85,20.0,596.0,743.0,574.22
2016,10,18,14,0,875.0,77.0,1.9,20.0,568.0,708.47,551.38
2016,10,18,14,15,860.5,75.0,1.9,20.0,532.5,667.36,523.17
2016,10,18,14,30,846.0,73.0,1.9,20.0,497.0,624.52,491.94
2016,10,18,14,45,824.5,71.0,1.9,20.0,456.0,578.79,457.22
2016,10,18,15,0,803.0,69.0,1.9,20.0,415.0,529.4,418.87
2016,10,18,15,15,774.5,66.0,1.85,19.5,370.0,475.03,376.12
2016,10,18,15,30,746.0,63.0,1.8,19.0,325.0,421.34,332.43
2016,10,18,15,45,700.0,59.0,1.8,19.0,276.5,360.35,281.21
2016,10,18,16,0,654.0,55.0,1.8,19.0,228.0,302.53,231.13
2016,10,18,16,15,588.0,49.0,1.7,18.0,180.0,240.99,178.1
2016,10,18,16,30,522.0,43.0,1.6,17.0,132.0,184.8,128.97
