Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,16,45,405.0,33.5,1.55,16.5,88.5,121.58,76.28
2016,10,18,17,0,288.0,24.0,1.5,16.0,45.0,69.32,25.02
2016,10,18,17,15,144.0,12.0,1.55,15.5,22.5,24.06,0.0
2016,10,18,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,15,69.0,5.0,1.2,10.5,6.5,0.0,0.0
2016,10,19,6,30,138.0,10.0,1.2,11.0,13.0,21.62,0.0
2016,10,19,6,45,293.5,21.0,1.25,11.5,49.0,67.05,23.3
2016,10,19,7,0,449.0,32.0,1.3,12.0,85.0,128.75,81.77
2016,10,19,7,15,532.5,39.0,1.3,12.5,131.5,182.23,128.89
2016,10,19,7,30,616.0,46.0,1.3,13.0,178.0,245.38,184.43
2016,10,19,7,45,667.5,50.5,1.3,14.0,226.5,302.36,234.92
2016,10,19,8,0,719.0,55.0,1.3,15.0,275.0,363.47,287.27
2016,10,19,8,15,752.5,58.5,1.3,15.5,321.5,418.87,334.06
2016,10,19,8,30,786.0,62.0,1.3,16.0,368.0,475.77,380.31
2016,10,19,8,45,810.0,64.5,1.3,16.5,411.0,527.4,420.92
2016,10,19,9,0,834.0,67.0,1.3,17.0,454.0,576.19,458.08
2016,10,19,9,15,851.0,69.0,1.3,17.5,492.0,622.01,491.75
2016,10,19,9,30,868.0,71.0,1.3,18.0,530.0,666.53,522.94
2016,10,19,9,45,881.0,72.0,1.3,19.0,562.0,705.53,547.25
2016,10,19,10,0,894.0,73.0,1.3,20.0,594.0,742.41,569.62
2016,10,19,10,15,902.0,74.0,1.3,20.0,619.0,773.14,589.59
2016,10,19,10,30,910.0,75.0,1.3,20.0,644.0,801.05,607.58
2016,10,19,10,45,915.0,76.0,1.3,20.5,661.5,823.56,620.69
2016,10,19,11,0,920.0,77.0,1.3,21.0,679.0,842.82,631.64
2016,10,19,11,15,923.0,77.5,1.3,21.5,689.0,856.49,638.91
2016,10,19,11,30,926.0,78.0,1.3,22.0,699.0,866.66,643.99
2016,10,19,11,45,924.5,79.0,1.3,22.5,700.5,870.04,644.73
2016,10,19,12,0,923.0,80.0,1.3,23.0,702.0,869.81,643.3
2016,10,19,12,15,921.0,79.5,1.3,23.0,696.0,863.88,639.54
2016,10,19,12,30,919.0,79.0,1.3,23.0,690.0,854.38,633.62
2016,10,19,12,45,910.5,80.5,1.35,23.0,675.0,838.34,624.13
2016,10,19,13,0,902.0,82.0,1.4,23.0,660.0,819.05,612.56
2016,10,19,13,15,895.0,81.0,1.4,23.0,638.5,795.05,597.26
2016,10,19,13,30,888.0,80.0,1.4,23.0,617.0,768.08,579.95
2016,10,19,13,45,878.5,78.0,1.4,23.0,588.0,735.33,558.63
2016,10,19,14,0,869.0,76.0,1.4,23.0,559.0,700.1,535.44
2016,10,19,14,15,855.0,74.0,1.4,23.0,524.5,659.57,508.28
2016,10,19,14,30,841.0,72.0,1.4,23.0,490.0,617.31,477.97
2016,10,19,14,45,822.0,69.5,1.45,23.0,449.5,572.79,445.17
2016,10,19,15,0,803.0,67.0,1.5,23.0,409.0,524.43,408.54
2016,10,19,15,15,774.5,64.0,1.45,22.5,364.0,470.19,366.55
2016,10,19,15,30,746.0,61.0,1.4,22.0,319.0,416.64,323.63
2016,10,19,15,45,704.5,56.5,1.35,21.5,271.5,357.17,274.71
2016,10,19,16,0,663.0,52.0,1.3,21.0,224.0,300.42,226.39
2016,10,19,16,15,597.5,46.0,1.2,20.0,176.0,237.88,173.1
2016,10,19,16,30,532.0,40.0,1.1,19.0,128.0,182.48,125.06
2016,10,19,16,45,419.0,31.0,1.05,18.0,85.5,120.47,73.72
2016,10,19,17,0,306.0,22.0,1.0,17.0,43.0,68.49,19.36
2016,10,19,17,15,153.0,11.0,0.95,16.5,21.5,23.43,0.0
2016,10,19,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,6,45,223.0,16.0,1.05,13.5,42.0,51.09,13.62
2016,10,20,7,0,446.0,32.0,1.0,14.0,84.0,127.38,79.66
2016,10,20,7,15,532.5,39.5,1.0,14.5,131.0,182.69,127.78
2016,10,20,7,30,619.0,47.0,1.0,15.0,178.0,246.07,182.82
2016,10,20,7,45,672.5,52.0,1.05,15.5,227.0,304.34,234.29
2016,10,20,8,0,726.0,57.0,1.1,16.0,276.0,366.93,287.97
2016,10,20,8,15,761.0,61.0,1.05,16.5,323.5,423.8,335.32
2016,10,20,8,30,796.0,65.0,1.0,17.0,371.0,482.3,382.03
2016,10,20,8,45,821.0,67.5,0.95,18.0,414.5,534.84,421.64
2016,10,20,9,0,846.0,70.0,0.9,19.0,458.0,587.33,459.46
2016,10,20,9,15,863.0,72.0,0.95,19.5,496.5,630.74,491.15
2016,10,20,9,30,880.0,74.0,1.0,20.0,535.0,675.59,522.66
2016,10,20,9,45,896.0,74.0,1.05,21.0,568.5,715.86,547.83
2016,10,20,10,0,912.0,74.0,1.1,22.0,602.0,754.16,571.23
2016,10,20,10,15,920.0,75.5,1.1,22.5,627.0,785.84,590.3
2016,10,20,10,30,928.0,77.0,1.1,23.0,652.0,814.64,607.31
2016,10,20,10,45,933.0,77.5,1.15,23.5,670.0,836.85,620.54
2016,10,20,11,0,938.0,78.0,1.2,24.0,688.0,855.75,631.66
2016,10,20,11,15,941.0,78.5,1.2,24.0,698.0,869.57,640.08
2016,10,20,11,30,944.0,79.0,1.2,24.0,708.0,879.82,646.33
2016,10,20,11,45,944.0,79.5,1.25,24.5,709.5,883.93,648.2
2016,10,20,12,0,944.0,80.0,1.3,25.0,711.0,884.36,647.87
2016,10,20,12,15,942.0,79.5,1.3,25.0,705.0,878.31,644.07
2016,10,20,12,30,940.0,79.0,1.3,25.0,699.0,868.63,638.11
2016,10,20,12,45,933.0,80.0,1.35,25.5,684.0,853.0,627.81
2016,10,20,13,0,926.0,81.0,1.4,26.0,669.0,834.01,615.43
2016,10,20,13,15,919.0,80.0,1.4,26.0,647.0,809.56,600.08
2016,10,20,13,30,912.0,79.0,1.4,26.0,625.0,782.05,582.72
2016,10,20,13,45,901.5,77.5,1.4,26.0,596.0,748.53,561.22
2016,10,20,14,0,891.0,76.0,1.4,26.0,567.0,712.51,537.88
2016,10,20,14,15,876.5,74.0,1.4,25.5,531.5,670.97,511.44
2016,10,20,14,30,862.0,72.0,1.4,25.0,496.0,627.67,481.59
2016,10,20,14,45,841.5,69.5,1.4,25.0,454.5,581.51,447.58
2016,10,20,15,0,821.0,67.0,1.4,25.0,413.0,531.59,409.89
2016,10,20,15,15,792.0,64.0,1.3,24.5,367.5,476.41,367.37
2016,10,20,15,30,763.0,61.0,1.2,24.0,322.0,421.92,323.94
2016,10,20,15,45,720.5,56.5,1.1,23.5,273.5,361.36,274.51
2016,10,20,16,0,678.0,52.0,1.0,23.0,225.0,303.59,225.74
2016,10,20,16,15,610.5,46.0,0.95,22.0,176.0,239.88,172.18
2016,10,20,16,30,543.0,40.0,0.9,21.0,127.0,183.58,123.94
2016,10,20,16,45,425.0,30.5,0.9,20.0,83.5,119.87,71.7
2016,10,20,17,0,307.0,21.0,0.9,19.0,40.0,66.29,12.25
2016,10,20,17,15,153.5,10.5,0.95,18.5,20.0,22.57,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,210.5,15.5,0.65,14.5,39.5,48.2,9.24
2016,10,21,7,0,421.0,31.0,0.6,15.0,79.0,120.71,74.45
2016,10,21,7,15,508.5,39.0,0.55,15.5,125.0,175.16,121.38
2016,10,21,7,30,596.0,47.0,0.5,16.0,171.0,238.78,175.76
2016,10,21,7,45,651.5,52.0,0.45,16.5,219.0,295.38,224.83
2016,10,21,8,0,707.0,57.0,0.4,17.0,267.0,357.54,276.83
2016,10,21,8,15,741.5,60.5,0.4,17.5,313.5,412.56,322.0
2016,10,21,8,30,776.0,64.0,0.4,18.0,360.0,469.18,366.65
2016,10,21,8,45,801.5,66.5,0.4,19.0,403.0,520.97,405.29
2016,10,21,9,0,827.0,69.0,0.4,20.0,446.0,572.8,442.36
2016,10,21,9,15,844.0,71.0,0.45,20.5,484.0,615.35,473.01
2016,10,21,9,30,861.0,73.0,0.5,21.0,522.0,659.4,503.73
2016,10,21,9,45,871.5,75.5,0.6,22.0,553.0,697.91,528.11
2016,10,21,10,0,882.0,78.0,0.7,23.0,584.0,734.18,550.68
2016,10,21,10,15,890.5,79.0,0.7,23.5,609.0,764.81,568.84
2016,10,21,10,30,899.0,80.0,0.7,24.0,634.0,792.68,585.05
2016,10,21,10,45,903.5,81.5,0.75,24.5,651.5,815.01,598.34
2016,10,21,11,0,908.0,83.0,0.8,25.0,669.0,834.11,609.6
2016,10,21,11,15,910.5,83.5,0.8,25.0,678.5,847.12,617.37
2016,10,21,11,30,913.0,84.0,0.8,25.0,688.0,856.67,623.1
2016,10,21,11,45,912.0,84.5,0.85,25.5,689.5,859.79,624.46
2016,10,21,12,0,911.0,85.0,0.9,26.0,691.0,859.35,623.74
2016,10,21,12,15,908.5,85.0,0.95,26.0,684.5,853.56,620.94
2016,10,21,12,30,906.0,85.0,1.0,26.0,678.0,844.28,616.04
2016,10,21,12,45,897.5,85.5,1.05,26.0,663.0,827.26,606.2
2016,10,21,13,0,889.0,86.0,1.1,26.0,648.0,807.07,594.35
2016,10,21,13,15,881.5,85.0,1.15,25.5,626.0,782.96,581.01
2016,10,21,13,30,874.0,84.0,1.2,25.0,604.0,755.95,565.6
2016,10,21,13,45,861.5,83.0,1.25,25.0,575.0,722.58,544.57
2016,10,21,14,0,849.0,82.0,1.3,25.0,546.0,690.58,524.28
2016,10,21,14,15,833.5,79.5,1.35,24.5,511.0,648.99,497.39
2016,10,21,14,30,818.0,77.0,1.4,24.0,476.0,605.83,467.56
2016,10,21,14,45,688.0,95.5,1.45,24.0,411.5,518.73,402.7
2016,10,21,15,0,558.0,114.0,1.5,24.0,347.0,437.89,341.19
2016,10,21,15,15,531.0,106.0,1.45,23.5,307.5,389.78,304.11
2016,10,21,15,30,504.0,98.0,1.4,23.0,268.0,340.84,265.07
2016,10,21,15,45,562.0,76.5,1.4,22.5,239.5,317.67,244.21
2016,10,21,16,0,620.0,55.0,1.4,22.0,211.0,285.23,213.89
2016,10,21,16,15,549.5,48.5,1.3,21.0,164.0,223.44,161.47
2016,10,21,16,30,479.0,42.0,1.2,20.0,117.0,168.45,114.34
2016,10,21,16,45,358.0,31.5,1.2,19.0,76.0,107.08,64.0
2016,10,21,17,0,237.0,21.0,1.2,18.0,35.0,55.76,3.02
2016,10,21,17,15,118.5,10.5,1.2,17.5,17.5,19.48,0.0
2016,10,21,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,129.5,18.0,0.75,12.5,32.5,38.61,3.64
2016,10,22,7,0,259.0,36.0,0.7,13.0,65.0,93.5,59.22
2016,10,22,7,15,320.5,50.5,0.7,13.5,104.5,138.89,98.89
2016,10,22,7,30,382.0,65.0,0.7,14.0,144.0,190.87,143.8
2016,10,22,7,45,428.0,76.0,0.7,14.5,185.5,239.69,186.32
2016,10,22,8,0,474.0,87.0,0.7,15.0,227.0,292.64,231.31
2016,10,22,8,15,509.5,94.5,0.65,15.5,267.0,342.94,272.89
2016,10,22,8,30,545.0,102.0,0.6,16.0,307.0,393.76,313.47
2016,10,22,8,45,683.0,88.0,0.6,16.5,376.0,479.23,379.8
2016,10,22,9,0,821.0,74.0,0.6,17.0,445.0,572.72,449.73
2016,10,22,9,15,839.5,76.5,0.55,17.5,483.5,619.51,482.25
2016,10,22,9,30,858.0,79.0,0.5,18.0,522.0,665.14,513.24
2016,10,22,9,45,859.0,85.0,0.5,18.5,551.5,701.06,536.02
2016,10,22,10,0,860.0,91.0,0.5,19.0,581.0,734.17,556.26
2016,10,22,10,15,869.5,92.5,0.55,19.5,606.5,765.71,576.02
2016,10,22,10,30,879.0,94.0,0.6,20.0,632.0,794.59,593.89
2016,10,22,10,45,654.5,172.5,0.65,20.5,579.5,722.33,542.95
2016,10,22,11,0,430.0,251.0,0.7,21.0,527.0,632.74,476.4
2016,10,22,11,15,664.5,174.0,0.75,21.0,607.5,750.39,564.27
2016,10,22,11,30,899.0,97.0,0.8,21.0,688.0,856.72,634.34
2016,10,22,11,45,900.5,96.5,0.85,21.0,690.0,860.71,636.19
2016,10,22,12,0,902.0,96.0,0.9,21.0,692.0,861.21,637.29
2016,10,22,12,15,900.0,95.5,0.9,21.0,685.5,855.29,633.55
2016,10,22,12,30,898.0,95.0,0.9,21.0,679.0,845.91,627.73
2016,10,22,12,45,887.5,97.0,0.95,21.5,663.5,829.04,616.72
2016,10,22,13,0,877.0,99.0,1.0,22.0,648.0,813.73,606.87
2016,10,22,13,15,869.0,97.5,1.0,21.5,626.0,788.72,592.1
2016,10,22,13,30,861.0,96.0,1.0,21.0,604.0,760.85,575.42
2016,10,22,13,45,849.5,94.0,1.05,21.0,575.0,727.2,554.15
2016,10,22,14,0,838.0,92.0,1.1,21.0,546.0,691.26,531.04
2016,10,22,14,15,681.5,120.5,1.1,20.5,474.0,593.06,460.41
2016,10,22,14,30,525.0,149.0,1.1,20.0,402.0,497.64,389.92
2016,10,22,14,45,491.0,141.0,1.15,20.0,361.5,447.8,352.95
2016,10,22,15,0,457.0,133.0,1.2,20.0,321.0,399.36,315.68
2016,10,22,15,15,427.0,124.0,1.2,19.5,284.0,353.59,279.9
2016,10,22,15,30,397.0,115.0,1.2,19.0,247.0,309.57,244.44
2016,10,22,15,45,370.0,100.0,1.2,18.5,208.0,262.39,205.51
2016,10,22,16,0,343.0,85.0,1.2,18.0,169.0,217.27,167.17
2016,10,22,16,15,299.0,69.0,1.15,17.0,130.5,168.38,125.59
2016,10,22,16,30,255.0,53.0,1.1,16.0,92.0,123.91,87.37
2016,10,22,16,45,174.0,37.0,1.1,15.5,59.0,77.37,48.15
2016,10,22,17,0,93.0,21.0,1.1,15.0,26.0,35.86,0.0
2016,10,22,17,15,46.5,10.5,1.1,14.5,13.0,13.81,0.0
2016,10,22,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,16.5,0.85,12.5,35.5,44.39,0.0
2016,10,23,7,0,366.0,33.0,0.8,13.0,71.0,110.79,68.13
2016,10,23,7,15,459.5,41.5,0.75,13.5,116.5,163.84,114.26
2016,10,23,7,30,553.0,50.0,0.7,14.0,162.0,226.71,168.18
2016,10,23,7,45,611.5,56.0,0.7,14.5,209.5,283.78,218.17
2016,10,23,8,0,670.0,62.0,0.7,15.0,257.0,345.84,271.01
2016,10,23,8,15,708.0,66.5,0.75,15.5,303.5,400.36,316.84
2016,10,23,8,30,746.0,71.0,0.8,16.0,350.0,458.04,363.57
2016,10,23,8,45,772.5,74.0,0.85,17.0,392.5,509.43,403.26
2016,10,23,9,0,799.0,77.0,0.9,18.0,435.0,561.0,441.66
2016,10,23,9,15,818.0,79.5,0.95,18.5,473.0,607.16,475.67
2016,10,23,9,30,837.0,82.0,1.0,19.0,511.0,652.25,508.0
2016,10,23,9,45,856.5,82.0,1.05,19.5,544.0,693.5,536.01
2016,10,23,10,0,876.0,82.0,1.1,20.0,577.0,729.22,559.08
2016,10,23,10,15,666.0,155.0,1.15,20.0,541.0,681.91,523.92
2016,10,23,10,30,456.0,228.0,1.2,20.0,505.0,611.17,469.78
2016,10,23,10,45,679.0,157.5,1.25,20.5,583.0,723.6,554.19
2016,10,23,11,0,902.0,87.0,1.3,21.0,661.0,828.08,623.69
2016,10,23,11,15,904.5,87.5,1.35,21.0,670.5,840.92,631.3
2016,10,23,11,30,907.0,88.0,1.4,21.0,680.0,850.33,637.82
2016,10,23,11,45,904.5,89.0,1.45,21.5,681.0,852.68,638.55
2016,10,23,12,0,902.0,90.0,1.5,22.0,682.0,851.51,637.12
2016,10,23,12,15,899.0,90.0,1.5,22.0,675.0,845.31,633.13
2016,10,23,12,30,896.0,90.0,1.5,22.0,668.0,835.67,627.01
2016,10,23,12,45,887.0,90.5,1.5,22.0,652.5,818.4,615.87
2016,10,23,13,0,878.0,91.0,1.5,22.0,637.0,798.01,602.76
2016,10,23,13,15,869.5,90.0,1.5,22.0,615.0,773.38,586.8
2016,10,23,13,30,861.0,89.0,1.5,22.0,593.0,750.08,571.77
2016,10,23,13,45,849.0,87.0,1.55,22.0,563.5,716.15,549.69
2016,10,23,14,0,837.0,85.0,1.6,22.0,534.0,679.96,525.83
2016,10,23,14,15,820.0,82.5,1.6,21.5,499.0,637.91,497.0
2016,10,23,14,30,803.0,80.0,1.6,21.0,464.0,594.42,465.83
2016,10,23,14,45,777.5,77.5,1.6,21.0,423.0,544.86,428.32
2016,10,23,15,0,752.0,75.0,1.6,21.0,382.0,495.13,389.65
2016,10,23,15,15,719.0,71.5,1.6,20.5,337.5,440.79,346.97
2016,10,23,15,30,686.0,68.0,1.6,20.0,293.0,388.9,304.67
2016,10,23,15,45,632.0,63.5,1.6,19.5,245.5,328.02,254.09
2016,10,23,16,0,578.0,59.0,1.6,19.0,198.0,271.27,205.47
2016,10,23,16,15,503.0,51.0,1.55,18.0,152.0,209.23,152.57
2016,10,23,16,30,428.0,43.0,1.5,17.0,106.0,154.52,105.52
2016,10,23,16,45,214.0,35.5,1.45,16.5,67.0,82.71,49.73
2016,10,23,17,0,0.0,28.0,1.4,16.0,28.0,28.23,0.0
2016,10,23,17,15,0.0,14.0,1.35,15.5,14.0,13.76,0.0
2016,10,23,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,6,45,21.5,17.5,1.8,13.5,20.0,20.91,0.0
2016,10,24,7,0,43.0,35.0,1.9,14.0,40.0,46.17,29.08
2016,10,24,7,15,66.0,55.0,1.95,14.0,66.5,75.34,54.8
2016,10,24,7,30,89.0,75.0,2.0,14.0,93.0,106.86,82.08
2016,10,24,7,45,101.0,95.5,2.1,14.5,120.5,137.45,108.64
2016,10,24,8,0,113.0,116.0,2.2,15.0,148.0,169.17,135.73
2016,10,24,8,15,124.0,134.5,2.2,15.0,175.5,199.26,161.24
2016,10,24,8,30,135.0,153.0,2.2,15.0,203.0,230.24,187.05
2016,10,24,8,45,80.5,161.0,2.2,15.5,192.0,209.65,169.6
2016,10,24,9,0,26.0,169.0,2.2,16.0,181.0,184.01,147.52
2016,10,24,9,15,52.5,194.0,2.15,16.0,220.0,233.3,187.62
2016,10,24,9,30,79.0,219.0,2.1,16.0,259.0,279.49,224.53
2016,10,24,9,45,79.0,233.0,2.1,16.5,275.0,296.86,237.29
2016,10,24,10,0,79.0,247.0,2.1,17.0,291.0,314.07,249.88
2016,10,24,10,15,40.0,211.0,2.05,17.0,233.5,246.95,195.86
2016,10,24,10,30,1.0,175.0,2.0,17.0,176.0,173.53,136.19
2016,10,24,10,45,0.5,143.5,2.0,17.5,144.0,140.93,109.81
2016,10,24,11,0,0.0,112.0,2.0,18.0,112.0,108.87,83.7
2016,10,24,11,15,0.0,104.5,1.95,18.0,104.5,101.4,77.63
2016,10,24,11,30,0.0,97.0,1.9,18.0,97.0,93.96,71.57
2016,10,24,11,45,0.0,116.0,1.85,18.5,116.0,112.83,86.67
2016,10,24,12,0,0.0,135.0,1.8,19.0,135.0,131.86,101.73
2016,10,24,12,15,0.0,151.0,1.8,19.0,151.0,148.01,114.62
2016,10,24,12,30,0.0,167.0,1.8,19.0,167.0,164.31,127.6
2016,10,24,12,45,170.0,214.5,1.8,19.5,319.5,364.34,288.72
2016,10,24,13,0,340.0,262.0,1.8,20.0,472.0,555.98,433.36
2016,10,24,13,15,335.5,254.0,1.8,19.5,455.5,536.95,419.02
2016,10,24,13,30,331.0,246.0,1.8,19.0,439.0,516.88,405.36
2016,10,24,13,45,197.5,236.5,1.85,19.0,350.5,394.34,311.25
2016,10,24,14,0,64.0,227.0,1.9,19.0,262.0,279.68,220.65
2016,10,24,14,15,105.5,216.5,1.9,19.0,269.0,293.77,233.45
2016,10,24,14,30,147.0,206.0,1.9,19.0,276.0,310.86,247.72
2016,10,24,14,45,97.5,183.5,1.95,19.0,228.0,246.43,196.41
2016,10,24,15,0,48.0,161.0,2.0,19.0,180.0,191.97,152.58
2016,10,24,15,15,42.0,143.0,1.95,18.5,158.5,168.11,133.71
2016,10,24,15,30,36.0,125.0,1.9,18.0,137.0,144.8,114.87
2016,10,24,15,45,28.5,105.5,1.85,18.0,114.5,119.82,94.15
2016,10,24,16,0,21.0,86.0,1.8,18.0,92.0,95.61,73.8
2016,10,24,16,15,10.5,67.0,1.7,17.5,70.0,69.92,52.25
2016,10,24,16,30,0.0,48.0,1.6,17.0,48.0,47.8,33.58
2016,10,24,16,45,0.0,30.0,1.5,16.5,30.0,29.69,16.89
2016,10,24,17,0,0.0,12.0,1.4,16.0,12.0,11.58,0.0
2016,10,24,17,15,0.0,6.0,1.35,15.5,6.0,5.9,0.0
2016,10,24,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.5,1.2,15.0,5.5,5.3,0.0
2016,10,25,7,0,0.0,11.0,1.2,15.0,11.0,10.6,2.61
2016,10,25,7,15,0.0,18.5,1.2,15.5,18.5,17.84,9.18
2016,10,25,7,30,0.0,26.0,1.2,16.0,26.0,25.09,15.51
2016,10,25,7,45,0.0,34.0,1.3,16.5,34.0,32.82,22.18
2016,10,25,8,0,0.0,42.0,1.4,17.0,42.0,40.56,28.74
2016,10,25,8,15,0.0,49.5,1.45,17.0,49.5,47.81,34.87
2016,10,25,8,30,0.0,57.0,1.5,17.0,57.0,55.08,40.92
2016,10,25,8,45,0.0,84.5,1.55,17.5,84.5,82.03,63.2
2016,10,25,9,0,0.0,112.0,1.6,18.0,112.0,109.66,85.63
2016,10,25,9,15,74.5,167.5,1.6,18.0,205.0,217.88,174.47
2016,10,25,9,30,149.0,223.0,1.6,18.0,298.0,336.4,268.3
2016,10,25,9,45,138.0,237.5,1.65,18.5,310.5,349.46,276.77
2016,10,25,10,0,127.0,252.0,1.7,19.0,323.0,361.47,284.83
2016,10,25,10,15,95.0,256.0,1.65,19.0,311.0,337.48,265.22
2016,10,25,10,30,63.0,260.0,1.6,19.0,299.0,319.09,249.91
2016,10,25,10,45,64.5,267.0,1.6,19.5,307.5,328.85,256.77
2016,10,25,11,0,66.0,274.0,1.6,20.0,316.0,338.51,263.4
2016,10,25,11,15,33.0,179.0,1.55,20.0,200.0,209.04,162.9
2016,10,25,11,30,0.0,84.0,1.5,20.0,84.0,81.29,60.62
2016,10,25,11,45,0.0,84.0,1.5,20.5,84.0,81.29,60.66
2016,10,25,12,0,0.0,84.0,1.5,21.0,84.0,81.29,60.54
2016,10,25,12,15,0.0,55.5,1.5,21.0,55.5,53.68,38.22
2016,10,25,12,30,0.0,27.0,1.5,21.0,27.0,26.09,15.77
2016,10,25,12,45,0.0,35.5,1.5,21.0,35.5,34.31,22.53
2016,10,25,13,0,0.0,44.0,1.5,21.0,44.0,42.53,29.28
2016,10,25,13,15,0.0,77.0,1.5,21.0,77.0,74.49,55.32
2016,10,25,13,30,0.0,110.0,1.5,21.0,110.0,106.98,81.59
2016,10,25,13,45,5.5,147.5,1.5,21.0,151.0,148.92,115.42
2016,10,25,14,0,11.0,185.0,1.5,21.0,192.0,191.63,149.49
2016,10,25,14,15,70.5,194.5,1.45,21.0,228.5,246.59,194.2
2016,10,25,14,30,130.0,204.0,1.4,21.0,265.0,298.0,235.09
2016,10,25,14,45,234.0,175.5,1.4,21.0,273.5,327.31,259.12
2016,10,25,15,0,338.0,147.0,1.4,21.0,282.0,341.32,270.38
2016,10,25,15,15,328.0,130.5,1.3,20.5,248.5,303.28,239.93
2016,10,25,15,30,318.0,114.0,1.2,20.0,215.0,265.44,209.07
2016,10,25,15,45,297.0,97.5,1.2,20.0,180.0,223.65,174.04
2016,10,25,16,0,276.0,81.0,1.2,20.0,145.0,187.45,142.71
2016,10,25,16,15,240.0,64.0,1.1,19.0,110.5,143.79,105.67
2016,10,25,16,30,204.0,47.0,1.0,18.0,76.0,103.76,71.39
2016,10,25,16,45,102.0,32.5,0.95,17.5,47.0,56.11,31.99
2016,10,25,17,0,0.0,18.0,0.9,17.0,18.0,17.69,0.0
2016,10,25,17,15,0.0,9.0,0.85,16.5,9.0,8.85,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,197.0,13.5,0.8,13.5,32.5,41.34,0.0
2016,10,26,7,0,394.0,27.0,0.7,14.0,65.0,107.74,61.81
2016,10,26,7,15,489.0,34.5,0.7,14.5,109.0,159.52,108.28
2016,10,26,7,30,584.0,42.0,0.7,15.0,153.0,222.53,162.41
2016,10,26,7,45,641.5,47.0,0.75,15.5,200.0,279.21,212.47
2016,10,26,8,0,699.0,52.0,0.8,16.0,247.0,340.66,265.33
2016,10,26,8,15,735.0,55.5,0.8,16.5,292.5,395.18,311.33
2016,10,26,8,30,771.0,59.0,0.8,17.0,338.0,451.45,356.99
2016,10,26,8,45,796.5,62.0,0.85,18.0,380.5,502.89,396.95
2016,10,26,9,0,822.0,65.0,0.9,19.0,423.0,554.4,435.44
2016,10,26,9,15,840.0,67.0,0.95,19.5,460.0,596.81,466.97
2016,10,26,9,30,858.0,69.0,1.0,20.0,497.0,640.82,498.71
2016,10,26,9,45,869.0,71.0,1.1,20.5,528.5,678.56,524.56
2016,10,26,10,0,880.0,73.0,1.2,21.0,560.0,714.12,548.19
2016,10,26,10,15,889.5,74.5,1.2,21.0,585.0,745.6,568.81
2016,10,26,10,30,899.0,76.0,1.2,21.0,610.0,774.39,587.49
2016,10,26,10,45,902.0,78.0,1.3,21.5,627.0,795.81,601.15
2016,10,26,11,0,905.0,80.0,1.4,22.0,644.0,813.99,612.7
2016,10,26,11,15,909.0,80.5,1.45,22.0,654.5,827.93,622.09
2016,10,26,11,30,913.0,81.0,1.5,22.0,665.0,838.48,629.35
2016,10,26,11,45,912.0,82.5,1.55,22.5,667.0,842.6,631.24
2016,10,26,12,0,911.0,84.0,1.6,23.0,669.0,843.18,630.94
2016,10,26,12,15,909.5,83.5,1.6,23.0,663.0,837.58,627.32
2016,10,26,12,30,908.0,83.0,1.6,23.0,657.0,828.5,621.55
2016,10,26,12,45,902.5,83.5,1.6,23.0,643.0,813.94,612.23
2016,10,26,13,0,897.0,84.0,1.6,23.0,629.0,796.13,600.83
2016,10,26,13,15,889.5,82.5,1.6,22.5,607.0,771.42,585.9
2016,10,26,13,30,882.0,81.0,1.6,22.0,585.0,743.82,568.93
2016,10,26,13,45,871.0,79.5,1.6,22.0,556.5,711.0,547.1
2016,10,26,14,0,860.0,78.0,1.6,22.0,528.0,679.41,526.01
2016,10,26,14,15,844.0,76.0,1.55,21.5,493.0,638.06,497.06
2016,10,26,14,30,828.0,74.0,1.5,21.0,458.0,595.16,465.86
2016,10,26,14,45,806.0,71.0,1.45,21.0,417.5,546.43,428.62
2016,10,26,15,0,784.0,68.0,1.4,21.0,377.0,497.2,390.0
2016,10,26,15,15,751.5,64.5,1.3,20.5,332.0,442.16,346.28
2016,10,26,15,30,719.0,61.0,1.2,20.0,287.0,388.23,302.0
2016,10,26,15,45,672.5,56.0,1.15,20.0,240.0,328.74,251.76
2016,10,26,16,0,626.0,51.0,1.1,20.0,193.0,273.71,203.81
2016,10,26,16,15,548.0,44.0,1.0,19.0,147.0,210.25,149.86
2016,10,26,16,30,470.0,37.0,0.9,18.0,101.0,154.4,101.95
2016,10,26,16,45,331.0,26.5,0.85,17.0,62.0,92.34,48.49
2016,10,26,17,0,192.0,16.0,0.8,16.0,23.0,38.49,0.0
2016,10,26,17,15,96.0,8.0,0.85,15.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.0,0.95,14.5,2.0,1.93,0.0
2016,10,27,7,0,0.0,4.0,1.0,15.0,4.0,3.85,0.0
2016,10,27,7,15,0.0,7.0,1.0,15.5,7.0,6.74,0.0
2016,10,27,7,30,0.0,10.0,1.0,16.0,10.0,9.64,2.48
2016,10,27,7,45,0.0,13.5,1.05,16.5,13.5,13.02,5.41
2016,10,27,8,0,0.0,17.0,1.1,17.0,17.0,16.39,8.3
2016,10,27,8,15,0.0,20.0,1.1,17.5,20.0,19.29,10.74
2016,10,27,8,30,0.0,23.0,1.1,18.0,23.0,22.19,13.15
2016,10,27,8,45,0.0,57.5,1.15,18.5,57.5,55.56,41.04
2016,10,27,9,0,0.0,92.0,1.2,19.0,92.0,89.45,68.79
2016,10,27,9,15,12.0,140.0,1.15,19.0,146.0,145.58,114.46
2016,10,27,9,30,24.0,188.0,1.1,19.0,200.0,203.58,160.55
2016,10,27,9,45,12.0,148.0,1.1,19.5,154.0,154.0,120.17
2016,10,27,10,0,0.0,108.0,1.1,20.0,108.0,105.06,80.32
2016,10,27,10,15,1.5,144.0,1.15,20.0,145.0,142.45,110.32
2016,10,27,10,30,3.0,180.0,1.2,20.0,182.0,180.43,140.18
2016,10,27,10,45,9.5,201.0,1.25,20.5,207.0,207.15,160.78
2016,10,27,11,0,16.0,222.0,1.3,21.0,232.0,234.23,181.46
2016,10,27,11,15,8.0,136.0,1.45,20.5,141.0,139.39,107.26
2016,10,27,11,30,0.0,50.0,1.6,20.0,50.0,48.35,34.02
2016,10,27,11,45,0.0,50.0,1.75,20.0,50.0,48.35,34.08
2016,10,27,12,0,0.0,50.0,1.9,20.0,50.0,48.35,34.08
2016,10,27,12,15,0.0,109.5,1.9,19.5,109.5,106.39,81.33
2016,10,27,12,30,0.0,169.0,1.9,19.0,169.0,166.51,129.61
2016,10,27,12,45,7.0,191.5,1.95,19.0,196.0,195.31,152.66
2016,10,27,13,0,14.0,214.0,2.0,19.0,223.0,224.24,175.79
2016,10,27,13,15,7.0,154.5,1.9,19.0,159.0,157.24,122.59
2016,10,27,13,30,0.0,95.0,1.8,19.0,95.0,92.04,70.08
2016,10,27,13,45,0.0,108.5,1.7,19.0,108.5,105.57,81.3
2016,10,27,14,0,0.0,122.0,1.6,19.0,122.0,119.3,92.57
2016,10,27,14,15,9.5,146.0,1.5,19.0,150.5,150.24,117.98
2016,10,27,14,30,19.0,170.0,1.4,19.0,179.0,181.29,143.22
2016,10,27,14,45,9.5,119.0,1.35,19.0,123.5,122.41,95.71
2016,10,27,15,0,0.0,68.0,1.3,19.0,68.0,65.73,49.29
2016,10,27,15,15,0.0,60.0,1.2,18.5,60.0,57.98,43.09
2016,10,27,15,30,0.0,52.0,1.1,18.0,52.0,50.24,36.74
2016,10,27,15,45,0.0,43.0,1.0,18.0,43.0,41.53,29.4
2016,10,27,16,0,0.0,34.0,0.9,18.0,34.0,32.82,21.97
2016,10,27,16,15,0.0,25.5,0.8,17.5,25.5,24.61,14.91
2016,10,27,16,30,0.0,17.0,0.7,17.0,17.0,16.4,7.77
2016,10,27,16,45,0.0,10.0,0.65,17.0,10.0,9.64,1.06
2016,10,27,17,0,0.0,3.0,0.6,17.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,0.6,17.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.0,1.1,15.5,12.0,11.8,0.0
2016,10,28,7,0,0.0,24.0,1.2,16.0,24.0,23.32,11.48
2016,10,28,7,15,0.0,42.5,1.2,16.0,42.5,42.1,28.94
2016,10,28,7,30,0.0,61.0,1.2,16.0,61.0,60.73,45.16
2016,10,28,7,45,6.5,79.5,1.25,16.0,81.5,81.52,62.89
2016,10,28,8,0,13.0,98.0,1.3,16.0,102.0,102.98,81.03
2016,10,28,8,15,18.5,115.5,1.25,16.0,122.0,123.58,98.24
2016,10,28,8,30,24.0,133.0,1.2,16.0,142.0,144.72,115.66
2016,10,28,8,45,216.0,141.5,1.2,16.5,233.0,270.54,218.9
2016,10,28,9,0,408.0,150.0,1.2,17.0,324.0,404.98,325.23
2016,10,28,9,15,589.5,116.5,1.2,17.0,393.0,498.8,398.72
2016,10,28,9,30,771.0,83.0,1.2,17.0,462.0,598.82,475.43
2016,10,28,9,45,441.5,163.5,1.3,17.5,384.0,487.83,386.97
2016,10,28,10,0,112.0,244.0,1.4,18.0,306.0,334.25,263.51
2016,10,28,10,15,80.0,245.0,1.45,18.0,290.5,314.15,247.86
2016,10,28,10,30,48.0,246.0,1.5,18.0,275.0,292.38,229.99
2016,10,28,10,45,28.0,223.0,1.55,18.5,240.0,252.09,197.7
2016,10,28,11,0,8.0,200.0,1.6,19.0,205.0,204.98,159.88
2016,10,28,11,15,6.5,197.0,1.6,19.0,201.0,200.64,156.46
2016,10,28,11,30,5.0,194.0,1.6,19.0,197.0,196.3,152.94
2016,10,28,11,45,14.0,217.0,1.65,19.5,226.0,227.51,177.41
2016,10,28,12,0,23.0,240.0,1.7,20.0,255.0,258.98,201.7
2016,10,28,12,15,11.5,147.0,1.65,20.0,154.5,153.37,118.71
2016,10,28,12,30,0.0,54.0,1.6,20.0,54.0,52.22,37.2
2016,10,28,12,45,107.0,164.0,1.6,20.0,228.0,257.92,205.13
2016,10,28,13,0,214.0,274.0,1.6,20.0,402.0,460.24,360.0
2016,10,28,13,15,259.0,257.0,1.55,20.0,406.5,479.19,373.87
2016,10,28,13,30,304.0,240.0,1.5,20.0,411.0,487.0,380.73
2016,10,28,13,45,302.5,227.5,1.45,20.0,390.5,463.92,363.64
2016,10,28,14,0,301.0,215.0,1.4,20.0,370.0,439.93,345.91
2016,10,28,14,15,538.5,147.0,1.3,19.5,401.0,514.0,405.93
2016,10,28,14,30,776.0,79.0,1.2,19.0,432.0,564.17,445.26
2016,10,28,14,45,758.0,75.0,1.2,19.0,394.0,518.8,409.67
2016,10,28,15,0,740.0,71.0,1.2,19.0,356.0,472.74,373.36
2016,10,28,15,15,706.5,67.0,1.15,18.5,312.5,418.87,330.32
2016,10,28,15,30,673.0,63.0,1.1,18.0,269.0,367.55,287.82
2016,10,28,15,45,627.5,57.0,1.05,18.0,224.0,309.96,238.71
2016,10,28,16,0,582.0,51.0,1.0,18.0,179.0,255.72,191.16
2016,10,28,16,15,500.0,43.5,0.9,17.0,134.0,193.46,138.1
2016,10,28,16,30,418.0,36.0,0.8,16.0,89.0,139.3,91.59
2016,10,28,16,45,209.0,26.5,0.75,15.5,53.0,68.49,32.66
2016,10,28,17,0,0.0,17.0,0.7,15.0,17.0,16.71,0.0
