Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,17,15,0.0,8.5,0.75,15.0,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,6,45,137.0,14.5,0.95,14.5,26.0,30.93,0.0
2016,10,29,7,0,274.0,29.0,1.0,15.0,52.0,85.7,45.68
2016,10,29,7,15,378.0,39.0,1.05,15.0,93.5,136.6,92.47
2016,10,29,7,30,482.0,49.0,1.1,15.0,135.0,198.08,144.8
2016,10,29,7,45,550.0,55.0,1.15,15.5,181.0,253.56,193.42
2016,10,29,8,0,618.0,61.0,1.2,16.0,227.0,315.02,246.3
2016,10,29,8,15,309.0,69.0,1.2,16.5,152.0,216.44,172.82
2016,10,29,8,30,0.0,77.0,1.2,17.0,77.0,74.8,57.21
2016,10,29,8,45,385.0,76.0,1.3,17.5,239.0,296.35,241.04
2016,10,29,9,0,770.0,75.0,1.4,18.0,401.0,529.22,422.72
2016,10,29,9,15,396.0,129.5,1.4,18.0,298.0,390.56,312.89
2016,10,29,9,30,22.0,184.0,1.4,18.0,195.0,198.21,156.3
2016,10,29,9,45,135.5,210.0,1.45,18.5,282.5,316.44,252.04
2016,10,29,10,0,249.0,236.0,1.5,19.0,370.0,436.54,344.67
2016,10,29,10,15,131.5,221.5,1.5,19.0,292.5,333.2,262.8
2016,10,29,10,30,14.0,207.0,1.5,19.0,215.0,217.05,169.57
2016,10,29,10,45,16.5,216.5,1.5,19.5,226.5,228.96,178.86
2016,10,29,11,0,19.0,226.0,1.5,20.0,238.0,240.96,187.71
2016,10,29,11,15,150.5,253.0,1.45,20.0,347.5,391.71,306.78
2016,10,29,11,30,282.0,280.0,1.4,20.0,457.0,537.55,416.17
2016,10,29,11,45,285.0,279.5,1.4,20.0,458.5,540.43,417.09
2016,10,29,12,0,288.0,279.0,1.4,20.0,460.0,542.19,418.43
2016,10,29,12,15,594.0,180.0,1.35,20.0,548.5,689.68,531.56
2016,10,29,12,30,900.0,81.0,1.3,20.0,637.0,810.91,615.59
2016,10,29,12,45,894.0,81.0,1.3,20.5,623.0,795.55,602.96
2016,10,29,13,0,888.0,81.0,1.3,21.0,609.0,777.01,589.87
2016,10,29,13,15,880.0,80.0,1.25,21.0,587.0,752.78,573.51
2016,10,29,13,30,872.0,79.0,1.2,21.0,565.0,725.72,555.27
2016,10,29,13,45,860.5,77.5,1.2,21.0,536.5,692.99,533.53
2016,10,29,14,0,849.0,76.0,1.2,21.0,508.0,661.54,512.53
2016,10,29,14,15,832.0,73.5,1.2,20.5,473.5,619.61,483.07
2016,10,29,14,30,815.0,71.0,1.2,20.0,439.0,576.24,451.76
2016,10,29,14,45,790.5,68.5,1.2,20.0,398.5,527.51,414.61
2016,10,29,15,0,766.0,66.0,1.2,20.0,358.0,478.53,376.18
2016,10,29,15,15,732.0,62.5,1.15,19.5,314.0,424.01,332.73
2016,10,29,15,30,698.0,59.0,1.1,19.0,270.0,370.78,288.8
2016,10,29,15,45,644.5,54.5,1.05,19.0,223.5,310.75,237.87
2016,10,29,16,0,591.0,50.0,1.0,19.0,177.0,256.04,190.1
2016,10,29,16,15,508.0,42.5,0.95,18.0,132.0,193.31,136.86
2016,10,29,16,30,425.0,35.0,0.9,17.0,87.0,138.78,90.1
2016,10,29,16,45,274.5,23.5,0.85,16.5,51.5,75.83,32.51
2016,10,29,17,0,124.0,12.0,0.8,16.0,16.0,25.63,0.0
2016,10,29,17,15,62.0,6.0,0.8,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,6,45,97.0,15.5,2.0,14.5,23.5,26.85,0.0
2016,10,30,7,0,194.0,31.0,2.1,15.0,47.0,72.77,37.69
2016,10,30,7,15,299.5,43.0,2.2,15.0,86.5,121.39,82.75
2016,10,30,7,30,405.0,55.0,2.3,15.0,126.0,181.25,133.45
2016,10,30,7,45,465.0,64.5,2.4,15.5,169.5,233.71,179.72
2016,10,30,8,0,525.0,74.0,2.5,16.0,213.0,291.5,229.97
2016,10,30,8,15,302.5,107.0,2.55,16.0,190.5,249.94,201.1
2016,10,30,8,30,80.0,140.0,2.6,16.0,168.0,183.83,148.22
2016,10,30,8,45,40.0,103.5,2.65,16.5,117.5,125.49,100.02
2016,10,30,9,0,0.0,67.0,2.7,17.0,67.0,64.76,48.83
2016,10,30,9,15,0.0,56.0,2.75,17.0,56.0,54.12,39.87
2016,10,30,9,30,0.0,45.0,2.8,17.0,45.0,43.48,30.89
2016,10,30,9,45,0.0,77.0,2.85,17.5,77.0,74.47,56.49
2016,10,30,10,0,0.0,109.0,2.9,18.0,109.0,106.12,82.23
2016,10,30,10,15,126.0,183.0,2.85,18.0,256.0,286.42,230.63
2016,10,30,10,30,252.0,257.0,2.8,18.0,403.0,473.76,377.16
2016,10,30,10,45,179.5,267.5,2.8,18.5,373.0,426.26,337.33
2016,10,30,11,0,107.0,278.0,2.8,19.0,343.0,375.44,295.77
2016,10,30,11,15,469.0,193.5,2.75,19.0,484.0,596.21,472.52
2016,10,30,11,30,831.0,109.0,2.7,19.0,625.0,797.41,621.11
2016,10,30,11,45,839.0,106.0,2.65,19.0,628.5,803.43,623.23
2016,10,30,12,0,847.0,103.0,2.6,19.0,632.0,806.18,624.81
2016,10,30,12,15,845.5,103.0,2.55,19.0,626.0,801.36,621.19
2016,10,30,12,30,844.0,103.0,2.5,19.0,620.0,793.27,615.46
2016,10,30,12,45,840.5,101.5,2.45,19.0,606.5,778.72,605.3
2016,10,30,13,0,837.0,100.0,2.4,19.0,593.0,761.09,593.09
2016,10,30,13,15,568.5,168.0,2.3,19.0,497.5,618.41,486.92
2016,10,30,13,30,300.0,236.0,2.2,19.0,402.0,478.12,377.28
2016,10,30,13,45,548.5,164.0,2.15,19.0,448.0,571.26,453.23
2016,10,30,14,0,797.0,92.0,2.1,19.0,494.0,642.19,508.97
2016,10,30,14,15,778.0,89.0,2.05,18.5,459.5,600.15,477.28
2016,10,30,14,30,759.0,86.0,2.0,18.0,425.0,556.96,444.82
2016,10,30,14,45,729.5,83.5,1.95,18.0,385.0,509.27,407.14
2016,10,30,15,0,700.0,81.0,1.9,18.0,345.0,460.24,367.54
2016,10,30,15,15,661.0,76.5,1.8,17.5,301.0,405.18,322.73
2016,10,30,15,30,622.0,72.0,1.7,17.0,257.0,352.05,278.16
2016,10,30,15,45,561.0,66.0,1.65,17.0,211.5,291.35,226.24
2016,10,30,16,0,500.0,60.0,1.6,17.0,166.0,235.55,177.51
2016,10,30,16,15,407.5,50.5,1.45,16.5,122.5,172.95,124.22
2016,10,30,16,30,315.0,41.0,1.3,16.0,79.0,119.58,78.82
2016,10,30,16,45,157.5,27.0,1.2,15.5,46.0,58.94,23.21
2016,10,30,17,0,0.0,13.0,1.1,15.0,13.0,12.78,0.0
2016,10,30,17,15,0.0,6.5,1.1,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,45,130.5,14.0,0.9,12.0,24.0,29.13,0.0
2016,10,31,7,0,261.0,28.0,0.9,12.0,48.0,80.23,38.76
2016,10,31,7,15,373.0,38.0,0.8,12.5,89.5,132.76,89.54
2016,10,31,7,30,485.0,48.0,0.7,13.0,131.0,195.63,142.78
2016,10,31,7,45,557.0,54.0,0.65,13.5,177.5,252.18,192.14
2016,10,31,8,0,629.0,60.0,0.6,14.0,224.0,315.08,245.84
2016,10,31,8,15,671.5,64.5,0.55,14.5,269.0,369.45,291.69
2016,10,31,8,30,714.0,69.0,0.5,15.0,314.0,424.97,336.76
2016,10,31,8,45,747.5,71.5,0.5,15.5,356.0,477.07,377.91
2016,10,31,9,0,781.0,74.0,0.5,16.0,398.0,529.97,418.2
2016,10,31,9,15,801.0,76.5,0.5,16.0,435.5,575.17,452.29
2016,10,31,9,30,821.0,79.0,0.5,16.0,473.0,619.42,484.8
2016,10,31,9,45,831.0,82.5,0.5,16.5,503.0,656.87,510.61
2016,10,31,10,0,841.0,86.0,0.5,17.0,533.0,692.19,533.45
2016,10,31,10,15,664.0,143.5,0.5,17.0,506.5,652.02,502.29
2016,10,31,10,30,487.0,201.0,0.5,17.0,480.0,594.54,458.34
2016,10,31,10,45,436.0,222.0,0.55,17.5,477.5,587.85,452.55
2016,10,31,11,0,385.0,243.0,0.6,18.0,475.0,569.73,438.09
2016,10,31,11,15,383.0,248.0,0.65,18.0,481.5,578.08,444.49
2016,10,31,11,30,381.0,253.0,0.7,18.0,488.0,584.91,449.52
2016,10,31,11,45,395.0,250.0,0.75,18.0,494.5,594.12,456.8
2016,10,31,12,0,409.0,247.0,0.8,18.0,501.0,601.82,463.01
2016,10,31,12,15,406.0,245.5,0.85,18.0,495.5,596.0,459.29
2016,10,31,12,30,403.0,244.0,0.9,18.0,490.0,588.65,454.61
2016,10,31,12,45,241.0,252.0,1.0,18.5,398.5,466.99,362.9
2016,10,31,13,0,79.0,260.0,1.1,19.0,307.0,332.36,258.89
2016,10,31,13,15,58.0,240.5,1.15,18.5,274.5,293.88,230.57
2016,10,31,13,30,37.0,221.0,1.2,18.0,242.0,256.25,201.79
2016,10,31,13,45,25.5,200.5,1.3,18.0,214.5,218.49,172.45
2016,10,31,14,0,14.0,180.0,1.4,18.0,187.0,188.94,149.17
2016,10,31,14,15,88.0,185.0,1.45,18.0,224.5,247.09,197.55
2016,10,31,14,30,162.0,190.0,1.5,18.0,262.0,300.46,240.71
2016,10,31,14,45,448.5,131.0,1.55,18.0,304.0,400.35,321.6
2016,10,31,15,0,735.0,72.0,1.6,18.0,346.0,464.78,370.81
2016,10,31,15,15,697.5,68.0,1.6,17.5,302.0,411.02,326.5
2016,10,31,15,30,660.0,64.0,1.6,17.0,258.0,357.65,281.85
2016,10,31,15,45,601.0,58.5,1.6,16.5,212.0,296.72,230.05
2016,10,31,16,0,542.0,53.0,1.6,16.0,166.0,240.47,180.92
2016,10,31,16,15,451.0,44.5,1.5,15.5,122.0,177.54,126.82
2016,10,31,16,30,360.0,36.0,1.4,15.0,78.0,123.71,80.28
2016,10,31,16,45,180.0,24.0,1.3,14.5,45.0,58.54,19.1
2016,10,31,17,0,0.0,12.0,1.2,14.0,12.0,11.8,0.0
2016,10,31,17,15,0.0,6.0,1.2,14.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,117.5,13.5,1.1,11.5,22.5,26.88,0.0
2016,11,1,7,0,235.0,27.0,1.1,12.0,45.0,73.77,32.75
2016,11,1,7,15,350.0,37.5,1.1,12.5,85.5,126.24,84.73
2016,11,1,7,30,465.0,48.0,1.1,13.0,126.0,188.91,137.87
2016,11,1,7,45,539.5,54.5,1.15,13.5,172.0,245.58,187.64
2016,11,1,8,0,614.0,61.0,1.2,14.0,218.0,308.89,242.4
2016,11,1,8,15,658.5,65.5,1.15,14.0,263.0,363.25,289.55
2016,11,1,8,30,703.0,70.0,1.1,14.0,308.0,420.34,337.45
2016,11,1,8,45,485.0,117.5,1.1,14.5,291.0,387.96,313.01
2016,11,1,9,0,267.0,165.0,1.1,15.0,274.0,332.34,268.26
2016,11,1,9,15,540.5,122.5,1.1,15.0,370.5,469.16,378.59
2016,11,1,9,30,814.0,80.0,1.1,15.0,467.0,613.68,489.72
2016,11,1,9,45,833.0,81.0,1.1,15.5,499.0,654.02,517.5
2016,11,1,10,0,852.0,82.0,1.1,16.0,531.0,692.74,543.57
2016,11,1,10,15,862.5,83.0,1.1,16.0,556.0,723.46,564.14
2016,11,1,10,30,873.0,84.0,1.1,16.0,581.0,747.37,579.87
2016,11,1,10,45,653.0,156.5,1.1,16.5,534.0,683.71,531.68
2016,11,1,11,0,433.0,229.0,1.1,17.0,487.0,598.69,465.26
2016,11,1,11,15,393.5,243.0,1.1,17.0,480.5,579.7,451.42
2016,11,1,11,30,354.0,257.0,1.1,17.0,474.0,566.91,441.13
2016,11,1,11,45,352.0,259.0,1.15,17.5,475.0,568.8,442.04
2016,11,1,12,0,350.0,261.0,1.2,18.0,476.0,569.31,441.83
2016,11,1,12,15,619.0,174.5,1.2,18.0,550.5,697.92,540.53
2016,11,1,12,30,888.0,88.0,1.2,18.0,625.0,800.73,612.52
2016,11,1,12,45,879.5,88.5,1.25,18.0,610.0,784.24,600.95
2016,11,1,13,0,871.0,89.0,1.3,18.0,595.0,769.13,591.8
2016,11,1,13,15,862.5,87.5,1.3,18.0,573.5,744.25,575.26
2016,11,1,13,30,854.0,86.0,1.3,18.0,552.0,716.61,556.82
2016,11,1,13,45,841.5,84.5,1.3,18.0,523.5,683.62,534.48
2016,11,1,14,0,829.0,83.0,1.3,18.0,495.0,648.46,509.54
2016,11,1,14,15,811.0,80.5,1.3,17.5,460.0,606.79,479.66
2016,11,1,14,30,793.0,78.0,1.3,17.0,425.0,563.81,447.96
2016,11,1,14,45,765.5,75.0,1.3,17.0,384.5,514.0,409.29
2016,11,1,15,0,738.0,72.0,1.3,17.0,344.0,464.24,369.54
2016,11,1,15,15,700.5,68.0,1.3,16.5,300.5,410.55,326.12
2016,11,1,15,30,663.0,64.0,1.3,16.0,257.0,357.19,281.48
2016,11,1,15,45,603.5,58.5,1.3,16.0,210.5,296.12,229.12
2016,11,1,16,0,544.0,53.0,1.3,16.0,164.0,239.77,179.62
2016,11,1,16,15,452.0,44.5,1.3,15.5,120.0,176.74,125.65
2016,11,1,16,30,360.0,36.0,1.3,15.0,76.0,122.86,78.98
2016,11,1,16,45,180.0,18.0,1.3,14.5,38.0,51.98,12.16
2016,11,1,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,130.0,12.5,1.25,9.5,22.0,27.09,0.0
2016,11,2,7,0,260.0,25.0,1.3,10.0,44.0,75.06,29.7
2016,11,2,7,15,374.5,35.5,1.35,10.5,85.0,128.87,86.15
2016,11,2,7,30,489.0,46.0,1.4,11.0,126.0,192.34,140.8
2016,11,2,7,45,556.5,53.0,1.45,11.5,172.0,248.21,190.79
2016,11,2,8,0,624.0,60.0,1.5,12.0,218.0,310.01,245.17
2016,11,2,8,15,668.0,65.0,1.45,12.5,263.0,365.03,293.03
2016,11,2,8,30,712.0,70.0,1.4,13.0,308.0,422.7,341.41
2016,11,2,8,45,744.5,73.0,1.4,14.0,350.5,472.97,381.96
2016,11,2,9,0,777.0,76.0,1.4,15.0,393.0,525.48,422.67
2016,11,2,9,15,798.0,79.0,1.3,15.5,430.0,571.49,457.17
2016,11,2,9,30,819.0,82.0,1.2,16.0,467.0,616.65,489.73
2016,11,2,9,45,846.5,80.0,1.1,17.0,501.0,659.32,518.52
2016,11,2,10,0,874.0,78.0,1.0,18.0,535.0,696.99,541.56
2016,11,2,10,15,883.5,79.0,0.9,18.0,559.5,727.26,560.32
2016,11,2,10,30,893.0,80.0,0.8,18.0,584.0,754.89,576.98
2016,11,2,10,45,899.5,80.5,0.75,18.5,601.5,776.86,589.16
2016,11,2,11,0,906.0,81.0,0.7,19.0,619.0,795.74,599.21
2016,11,2,11,15,909.5,81.5,0.65,19.0,628.5,809.05,606.65
2016,11,2,11,30,913.0,82.0,0.6,19.0,638.0,819.0,611.95
2016,11,2,11,45,913.0,82.5,0.6,19.5,639.5,822.71,613.0
2016,11,2,12,0,913.0,83.0,0.6,20.0,641.0,822.94,611.95
2016,11,2,12,15,911.0,82.5,0.6,20.0,634.5,816.95,608.13
2016,11,2,12,30,909.0,82.0,0.6,20.0,628.0,807.52,602.25
2016,11,2,12,45,906.0,80.5,0.65,20.5,614.0,792.79,592.7
2016,11,2,13,0,903.0,79.0,0.7,21.0,600.0,774.77,581.06
2016,11,2,13,15,895.0,78.0,0.7,21.0,578.0,750.45,565.53
2016,11,2,13,30,887.0,77.0,0.7,21.0,556.0,723.26,548.08
2016,11,2,13,45,874.0,75.5,0.75,21.0,527.0,689.38,526.57
2016,11,2,14,0,861.0,74.0,0.8,21.0,498.0,656.81,505.18
2016,11,2,14,15,844.0,72.0,0.8,20.5,463.0,615.43,476.33
2016,11,2,14,30,827.0,70.0,0.8,20.0,428.0,572.58,445.58
2016,11,2,14,45,801.0,67.0,0.85,20.0,387.5,522.47,408.06
2016,11,2,15,0,775.0,64.0,0.9,20.0,347.0,472.21,369.12
2016,11,2,15,15,739.5,60.5,0.95,19.5,302.5,417.18,325.76
2016,11,2,15,30,704.0,57.0,1.0,19.0,258.0,363.56,281.73
2016,11,2,15,45,648.5,52.0,1.05,18.5,212.0,302.75,230.68
2016,11,2,16,0,593.0,47.0,1.1,18.0,166.0,247.52,182.7
2016,11,2,16,15,504.5,39.0,1.1,17.0,121.0,183.78,128.46
2016,11,2,16,30,416.0,31.0,1.1,16.0,76.0,128.86,80.6
2016,11,2,16,45,208.0,15.5,1.1,15.5,38.0,52.94,7.34
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,45,141.5,11.5,1.35,10.5,21.0,27.13,0.0
2016,11,3,7,0,283.0,23.0,1.4,11.0,42.0,75.88,25.11
2016,11,3,7,15,398.5,32.5,1.4,11.5,83.5,130.2,85.45
2016,11,3,7,30,514.0,42.0,1.4,12.0,125.0,193.76,140.31
2016,11,3,7,45,582.0,48.5,1.45,13.0,171.0,250.22,190.46
2016,11,3,8,0,650.0,55.0,1.5,14.0,217.0,312.65,244.8
2016,11,3,8,15,693.5,59.5,1.4,14.5,262.5,366.62,291.59
2016,11,3,8,30,737.0,64.0,1.3,15.0,308.0,424.48,339.74
2016,11,3,8,45,768.0,67.0,1.25,15.5,350.5,476.36,381.71
2016,11,3,9,0,799.0,70.0,1.2,16.0,393.0,528.8,422.53
2016,11,3,9,15,819.5,72.5,1.1,16.5,430.0,574.64,456.56
2016,11,3,9,30,840.0,75.0,1.0,17.0,467.0,619.54,488.55
2016,11,3,9,45,859.5,75.5,0.9,18.0,499.5,660.23,515.38
2016,11,3,10,0,879.0,76.0,0.8,19.0,532.0,695.48,536.25
2016,11,3,10,15,888.5,77.0,0.75,19.5,556.5,725.82,554.38
2016,11,3,10,30,898.0,78.0,0.7,20.0,581.0,753.5,570.44
2016,11,3,10,45,904.0,79.0,0.65,20.5,598.0,775.71,582.6
2016,11,3,11,0,910.0,80.0,0.6,21.0,615.0,794.81,592.62
2016,11,3,11,15,913.0,80.5,0.55,21.0,624.5,807.76,599.69
2016,11,3,11,30,916.0,81.0,0.5,21.0,634.0,817.31,604.66
2016,11,3,11,45,915.0,81.5,0.45,21.5,635.5,820.25,604.26
2016,11,3,12,0,914.0,82.0,0.4,22.0,637.0,819.69,601.81
2016,11,3,12,15,912.0,82.0,0.4,22.0,630.5,814.29,598.44
2016,11,3,12,30,910.0,82.0,0.4,22.0,624.0,805.44,593.02
2016,11,3,12,45,903.5,81.5,0.4,22.5,609.5,789.19,581.77
2016,11,3,13,0,897.0,81.0,0.4,23.0,595.0,769.75,568.63
2016,11,3,13,15,888.5,80.0,0.4,23.0,573.0,745.23,553.28
2016,11,3,13,30,880.0,79.0,0.4,23.0,551.0,717.9,536.05
2016,11,3,13,45,865.5,78.0,0.4,23.0,522.0,687.59,516.73
2016,11,3,14,0,851.0,77.0,0.4,23.0,493.0,651.18,492.22
2016,11,3,14,15,833.5,74.5,0.45,23.0,458.0,609.32,463.43
2016,11,3,14,30,816.0,72.0,0.5,23.0,423.0,566.07,432.77
2016,11,3,14,45,789.0,69.5,0.55,23.0,382.5,516.5,396.44
2016,11,3,15,0,762.0,67.0,0.6,23.0,342.0,466.88,358.78
2016,11,3,15,15,725.0,63.0,0.65,22.5,297.5,411.3,315.89
2016,11,3,15,30,688.0,59.0,0.7,22.0,253.0,357.28,272.44
2016,11,3,15,45,631.0,53.5,0.75,21.5,207.0,297.72,223.3
2016,11,3,16,0,574.0,48.0,0.8,21.0,161.0,241.26,175.28
2016,11,3,16,15,482.0,40.0,0.85,20.0,117.0,177.83,122.39
2016,11,3,16,30,390.0,32.0,0.9,19.0,73.0,123.57,75.7
2016,11,3,16,45,195.0,16.0,0.95,18.5,36.5,50.78,1.24
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,120.5,11.5,1.0,12.5,19.5,24.53,0.0
2016,11,4,7,0,241.0,23.0,1.0,13.0,39.0,67.93,17.07
2016,11,4,7,15,361.0,34.0,0.95,13.5,79.5,122.67,79.46
2016,11,4,7,30,481.0,45.0,0.9,14.0,120.0,186.73,133.83
2016,11,4,7,45,553.0,51.5,0.9,14.5,166.0,242.68,182.9
2016,11,4,8,0,625.0,58.0,0.9,15.0,212.0,304.98,236.6
2016,11,4,8,15,670.5,63.0,0.8,15.5,257.0,360.32,283.58
2016,11,4,8,30,716.0,68.0,0.7,16.0,302.0,416.94,329.79
2016,11,4,8,45,747.0,71.5,0.6,17.0,344.0,468.39,369.49
2016,11,4,9,0,778.0,75.0,0.5,18.0,386.0,520.44,407.69
2016,11,4,9,15,799.5,78.0,0.4,18.5,423.0,566.58,440.57
2016,11,4,9,30,821.0,81.0,0.3,19.0,460.0,611.89,471.49
2016,11,4,9,45,836.5,82.5,0.25,19.5,491.5,650.45,497.18
2016,11,4,10,0,852.0,84.0,0.2,20.0,523.0,687.19,520.49
2016,11,4,10,15,862.0,85.5,0.2,20.5,547.5,717.94,539.06
2016,11,4,10,30,872.0,87.0,0.2,21.0,572.0,746.14,555.78
2016,11,4,10,45,879.0,88.0,0.25,21.5,589.0,768.76,569.45
2016,11,4,11,0,886.0,89.0,0.3,22.0,606.0,783.79,578.24
2016,11,4,11,15,889.0,89.5,0.35,22.0,615.5,796.46,586.8
2016,11,4,11,30,892.0,90.0,0.4,22.0,625.0,805.83,593.38
2016,11,4,11,45,892.0,90.5,0.45,22.5,626.5,809.48,595.26
2016,11,4,12,0,892.0,91.0,0.5,23.0,628.0,809.72,595.12
2016,11,4,12,15,889.0,90.5,0.5,23.0,621.5,803.08,590.92
2016,11,4,12,30,886.0,90.0,0.5,23.0,615.0,793.09,584.74
2016,11,4,12,45,881.0,89.0,0.55,23.0,600.5,782.29,579.01
2016,11,4,13,0,876.0,88.0,0.6,23.0,586.0,763.66,568.13
2016,11,4,13,15,867.0,86.5,0.65,23.0,564.0,738.49,552.89
2016,11,4,13,30,858.0,85.0,0.7,23.0,542.0,710.57,535.72
2016,11,4,13,45,845.0,83.0,0.75,23.0,513.5,676.8,514.32
2016,11,4,14,0,832.0,81.0,0.8,23.0,485.0,640.89,489.92
2016,11,4,14,15,813.5,78.5,0.75,22.5,450.0,599.11,460.37
2016,11,4,14,30,795.0,76.0,0.7,22.0,415.0,556.06,429.14
2016,11,4,14,45,769.5,72.5,0.7,22.0,375.0,507.11,392.3
2016,11,4,15,0,744.0,69.0,0.7,22.0,335.0,458.03,354.25
2016,11,4,15,15,706.0,65.0,0.65,21.5,291.0,402.9,310.72
2016,11,4,15,30,668.0,61.0,0.6,21.0,247.0,350.97,268.16
2016,11,4,15,45,611.5,55.0,0.6,20.5,201.5,290.84,218.38
2016,11,4,16,0,555.0,49.0,0.6,20.0,156.0,235.13,170.87
2016,11,4,16,15,461.5,40.0,0.65,19.0,112.5,171.47,117.93
2016,11,4,16,30,368.0,31.0,0.7,18.0,69.0,117.22,71.08
2016,11,4,16,45,184.0,15.5,0.75,17.5,34.5,47.92,0.0
2016,11,4,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,6,45,124.5,10.5,0.95,12.0,18.0,23.74,0.0
2016,11,5,7,0,249.0,21.0,0.9,12.0,36.0,66.31,10.23
2016,11,5,7,15,366.5,31.5,0.8,12.5,76.5,120.47,77.11
2016,11,5,7,30,484.0,42.0,0.7,13.0,117.0,183.23,130.88
2016,11,5,7,45,551.0,49.0,0.65,14.0,161.5,237.95,178.75
2016,11,5,8,0,618.0,56.0,0.6,15.0,206.0,298.57,230.52
2016,11,5,8,15,662.0,61.0,0.6,15.5,250.0,352.74,276.73
2016,11,5,8,30,706.0,66.0,0.6,16.0,294.0,408.15,322.42
2016,11,5,8,45,733.5,70.5,0.6,16.5,335.0,458.32,362.55
2016,11,5,9,0,761.0,75.0,0.6,17.0,376.0,508.86,401.5
2016,11,5,9,15,782.0,78.0,0.6,17.5,412.5,553.97,435.13
2016,11,5,9,30,803.0,81.0,0.6,18.0,449.0,598.26,467.11
2016,11,5,9,45,822.0,81.5,0.65,18.5,480.5,637.32,495.08
2016,11,5,10,0,841.0,82.0,0.7,19.0,512.0,674.82,521.07
2016,11,5,10,15,850.5,83.5,0.7,19.0,535.5,704.87,540.8
2016,11,5,10,30,860.0,85.0,0.7,19.0,559.0,732.39,558.72
2016,11,5,10,45,869.0,84.5,0.75,19.5,576.5,750.14,569.56
2016,11,5,11,0,878.0,84.0,0.8,20.0,594.0,769.25,581.48
2016,11,5,11,15,880.5,84.5,0.8,20.0,602.5,781.42,589.09
2016,11,5,11,30,883.0,85.0,0.8,20.0,611.0,790.34,594.69
2016,11,5,11,45,884.5,84.5,0.85,20.5,612.5,794.0,596.54
2016,11,5,12,0,886.0,84.0,0.9,21.0,614.0,794.29,596.31
2016,11,5,12,15,686.0,147.0,0.95,21.0,555.0,712.77,541.48
2016,11,5,12,30,486.0,210.0,1.0,21.0,496.0,618.12,472.46
2016,11,5,12,45,670.5,148.0,1.05,21.0,532.5,688.07,527.4
2016,11,5,13,0,855.0,86.0,1.1,21.0,569.0,743.1,566.68
2016,11,5,13,15,660.5,136.0,1.1,21.0,501.0,643.72,495.7
2016,11,5,13,30,466.0,186.0,1.1,21.0,433.0,542.77,420.63
2016,11,5,13,45,448.0,178.5,1.1,21.0,405.5,509.69,397.29
2016,11,5,14,0,430.0,171.0,1.1,21.0,378.0,476.07,372.56
2016,11,5,14,15,458.5,152.0,1.05,20.5,358.0,458.23,360.35
2016,11,5,14,30,487.0,133.0,1.0,20.0,338.0,436.98,344.89
2016,11,5,14,45,464.5,122.0,1.0,20.0,302.5,393.41,311.01
2016,11,5,15,0,442.0,111.0,1.0,20.0,267.0,350.39,276.87
2016,11,5,15,15,413.0,101.0,0.95,19.5,231.5,306.35,241.35
2016,11,5,15,30,384.0,91.0,0.9,19.0,196.0,264.01,206.22
2016,11,5,15,45,349.5,77.0,0.85,18.5,159.5,217.29,166.81
2016,11,5,16,0,315.0,63.0,0.8,18.0,123.0,173.41,128.97
2016,11,5,16,15,257.5,48.0,0.75,17.0,88.0,125.62,88.51
2016,11,5,16,30,200.0,33.0,0.7,16.0,53.0,83.76,51.48
2016,11,5,16,45,100.0,16.5,0.7,15.5,26.5,35.05,0.0
2016,11,5,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,6,45,37.5,10.5,0.7,14.5,12.5,14.29,0.0
2016,11,6,7,0,75.0,21.0,0.7,15.0,25.0,35.72,0.0
2016,11,6,7,15,140.5,36.5,0.6,15.0,54.0,73.32,47.03
2016,11,6,7,30,206.0,52.0,0.5,15.0,83.0,118.33,85.6
2016,11,6,7,45,237.5,68.5,0.45,15.0,116.0,153.12,116.31
2016,11,6,8,0,269.0,85.0,0.4,15.0,149.0,194.45,152.06
2016,11,6,8,15,289.0,100.5,0.4,15.5,182.0,232.51,184.39
2016,11,6,8,30,309.0,116.0,0.4,16.0,215.0,271.92,216.89
2016,11,6,8,45,323.0,130.5,0.4,16.5,246.0,308.3,246.09
2016,11,6,9,0,337.0,145.0,0.4,17.0,277.0,345.11,274.77
2016,11,6,9,15,328.0,162.5,0.35,17.5,301.0,372.13,294.63
2016,11,6,9,30,319.0,180.0,0.3,18.0,325.0,397.58,312.68
2016,11,6,9,45,185.5,195.5,0.25,18.5,281.5,331.19,259.54
2016,11,6,10,0,52.0,211.0,0.2,19.0,238.0,255.71,198.82
2016,11,6,10,15,58.5,223.5,0.2,19.0,255.0,274.99,214.02
2016,11,6,10,30,65.0,236.0,0.2,19.0,272.0,294.48,228.56
2016,11,6,10,45,118.5,250.5,0.25,19.5,318.0,359.49,277.97
2016,11,6,11,0,172.0,265.0,0.3,20.0,364.0,418.08,321.25
2016,11,6,11,15,205.0,266.5,0.3,20.0,386.5,446.94,342.29
2016,11,6,11,30,238.0,268.0,0.3,20.0,409.0,475.7,363.38
2016,11,6,11,45,546.0,176.0,0.35,20.5,500.5,632.37,480.89
2016,11,6,12,0,854.0,84.0,0.4,21.0,592.0,766.58,572.31
2016,11,6,12,15,617.0,160.0,0.45,21.0,525.0,671.2,505.47
2016,11,6,12,30,380.0,236.0,0.5,21.0,458.0,555.44,421.5
2016,11,6,12,45,374.0,231.0,0.55,21.0,445.0,540.8,413.04
2016,11,6,13,0,368.0,226.0,0.6,21.0,432.0,524.94,402.45
2016,11,6,13,15,373.0,215.5,0.6,21.0,417.5,509.73,392.11
2016,11,6,13,30,378.0,205.0,0.6,21.0,403.0,493.01,380.55
2016,11,6,13,45,379.0,192.5,0.65,21.0,382.0,469.83,364.48
2016,11,6,14,0,380.0,180.0,0.7,21.0,361.0,445.36,347.18
2016,11,6,14,15,190.0,158.0,0.7,21.0,248.5,285.44,224.49
2016,11,6,14,30,0.0,136.0,0.7,21.0,136.0,135.11,104.39
2016,11,6,14,45,0.0,122.5,0.7,21.0,122.5,121.53,94.18
2016,11,6,15,0,0.0,109.0,0.7,21.0,109.0,108.0,83.43
2016,11,6,15,15,0.0,94.5,0.65,20.5,94.5,93.46,71.83
2016,11,6,15,30,0.0,80.0,0.6,20.0,80.0,78.97,60.05
2016,11,6,15,45,0.0,65.0,0.6,19.5,65.0,63.97,47.62
2016,11,6,16,0,0.0,50.0,0.6,19.0,50.0,48.98,34.97
2016,11,6,16,15,0.0,35.5,0.6,18.5,35.5,34.51,22.57
2016,11,6,16,30,0.0,21.0,0.6,18.0,21.0,20.27,9.73
2016,11,6,16,45,0.0,10.5,0.6,17.5,10.5,10.13,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,47.5,9.5,0.7,13.5,12.0,14.27,0.0
2016,11,7,7,0,95.0,19.0,0.7,14.0,24.0,37.92,0.0
2016,11,7,7,15,167.5,34.0,0.7,14.5,54.0,79.25,50.15
2016,11,7,7,30,240.0,49.0,0.7,15.0,84.0,123.51,88.56
2016,11,7,7,45,277.0,64.0,0.7,15.5,118.5,164.09,124.06
2016,11,7,8,0,314.0,79.0,0.7,16.0,153.0,208.07,162.0
2016,11,7,8,15,336.5,93.5,0.65,16.5,187.0,248.63,196.52
2016,11,7,8,30,359.0,108.0,0.6,17.0,221.0,290.62,231.13
2016,11,7,8,45,373.5,121.5,0.6,18.0,253.5,328.72,261.28
2016,11,7,9,0,388.0,135.0,0.6,19.0,286.0,367.11,290.62
2016,11,7,9,15,416.5,144.5,0.55,19.5,320.0,409.35,322.38
2016,11,7,9,30,445.0,154.0,0.5,20.0,354.0,452.46,353.81
2016,11,7,9,45,457.5,163.5,0.45,20.5,381.5,485.75,377.01
2016,11,7,10,0,470.0,173.0,0.4,21.0,409.0,518.3,399.12
2016,11,7,10,15,621.5,137.5,0.35,21.5,465.5,601.44,459.07
2016,11,7,10,30,773.0,102.0,0.3,22.0,522.0,683.2,514.82
2016,11,7,10,45,784.0,102.5,0.25,22.5,539.5,706.38,527.08
2016,11,7,11,0,795.0,103.0,0.2,23.0,557.0,727.01,538.35
2016,11,7,11,15,607.5,165.5,0.2,23.0,516.0,663.78,493.49
2016,11,7,11,30,420.0,228.0,0.2,23.0,475.0,588.3,438.49
2016,11,7,11,45,614.5,165.0,0.2,23.5,527.5,675.61,502.48
2016,11,7,12,0,809.0,102.0,0.2,24.0,580.0,754.13,553.95
2016,11,7,12,15,806.5,102.0,0.2,24.0,574.0,748.82,549.41
2016,11,7,12,30,804.0,102.0,0.2,24.0,568.0,740.44,544.23
2016,11,7,12,45,605.0,158.5,0.25,24.0,504.5,645.99,480.29
2016,11,7,13,0,406.0,215.0,0.3,24.0,441.0,539.74,405.06
2016,11,7,13,15,408.0,205.5,0.3,24.0,425.0,530.75,400.16
2016,11,7,13,30,410.0,196.0,0.3,24.0,409.0,512.09,387.4
2016,11,7,13,45,391.0,188.0,0.3,24.0,382.5,471.94,359.1
2016,11,7,14,0,372.0,180.0,0.3,24.0,356.0,439.35,335.85
2016,11,7,14,15,290.0,176.5,0.3,23.5,307.5,373.47,287.44
2016,11,7,14,30,208.0,173.0,0.3,23.0,259.0,306.19,237.17
2016,11,7,14,45,199.0,157.5,0.35,23.0,233.0,276.66,215.17
2016,11,7,15,0,190.0,142.0,0.4,23.0,207.0,247.41,192.53
2016,11,7,15,15,179.5,124.0,0.4,22.5,179.0,215.02,167.07
2016,11,7,15,30,169.0,106.0,0.4,22.0,151.0,183.25,141.42
2016,11,7,15,45,150.5,87.5,0.45,21.5,122.0,148.77,113.09
2016,11,7,16,0,132.0,69.0,0.5,21.0,93.0,119.36,88.25
2016,11,7,16,15,99.0,50.5,0.55,20.5,65.5,81.0,56.39
2016,11,7,16,30,66.0,32.0,0.6,20.0,38.0,49.3,28.47
2016,11,7,16,45,33.0,16.0,0.65,20.0,19.0,21.64,0.0
2016,11,7,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
