Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,6,45,93.5,9.0,0.6,14.0,14.0,18.37,0.0
2016,11,8,7,0,187.0,18.0,0.6,14.0,28.0,50.97,0.0
2016,11,8,7,15,308.0,29.0,0.5,14.5,64.5,103.22,62.6
2016,11,8,7,30,429.0,40.0,0.4,15.0,101.0,163.22,114.13
2016,11,8,7,45,502.5,47.0,0.3,15.5,144.0,216.46,160.04
2016,11,8,8,0,576.0,54.0,0.2,16.0,187.0,276.32,210.62
2016,11,8,8,15,622.5,59.0,0.15,16.5,229.5,329.0,254.91
2016,11,8,8,30,669.0,64.0,0.1,17.0,272.0,384.66,300.03
2016,11,8,8,45,702.0,67.5,0.05,18.0,312.0,433.04,337.51
2016,11,8,9,0,735.0,71.0,0.0,19.0,352.0,483.8,375.3
2016,11,8,9,15,756.5,73.5,0.05,19.5,387.5,527.32,407.48
2016,11,8,9,30,778.0,76.0,0.1,20.0,423.0,570.16,438.37
2016,11,8,9,45,800.5,76.0,0.15,20.5,454.5,609.81,466.34
2016,11,8,10,0,823.0,76.0,0.2,21.0,486.0,648.18,492.83
2016,11,8,10,15,833.0,77.5,0.2,21.0,509.5,677.96,512.02
2016,11,8,10,30,843.0,79.0,0.2,21.0,533.0,705.31,529.52
2016,11,8,10,45,848.0,80.5,0.25,21.5,549.5,722.03,539.5
2016,11,8,11,0,853.0,82.0,0.3,22.0,566.0,739.99,550.53
2016,11,8,11,15,856.5,82.5,0.3,22.5,575.0,752.64,557.26
2016,11,8,11,30,860.0,83.0,0.3,23.0,584.0,762.14,562.04
2016,11,8,11,45,858.5,83.5,0.35,23.5,585.0,764.56,563.11
2016,11,8,12,0,857.0,84.0,0.4,24.0,586.0,763.72,562.27
2016,11,8,12,15,855.0,84.0,0.4,24.0,580.0,758.68,559.1
2016,11,8,12,30,853.0,84.0,0.4,24.0,574.0,750.44,553.98
2016,11,8,12,45,845.5,84.0,0.4,24.0,560.0,739.39,547.15
2016,11,8,13,0,838.0,84.0,0.4,24.0,546.0,720.82,535.41
2016,11,8,13,15,829.5,82.5,0.4,24.0,525.5,697.0,520.25
2016,11,8,13,30,821.0,81.0,0.4,24.0,505.0,670.56,503.32
2016,11,8,13,45,807.5,79.5,0.4,24.5,477.5,638.34,481.0
2016,11,8,14,0,794.0,78.0,0.4,25.0,450.0,604.13,456.25
2016,11,8,14,15,775.5,75.5,0.4,24.5,417.0,564.02,428.57
2016,11,8,14,30,757.0,73.0,0.4,24.0,384.0,522.75,399.22
2016,11,8,14,45,731.0,69.5,0.4,24.0,345.5,475.5,363.83
2016,11,8,15,0,705.0,66.0,0.4,24.0,307.0,428.27,327.36
2016,11,8,15,15,666.5,61.5,0.45,23.5,265.5,376.09,286.87
2016,11,8,15,30,628.0,57.0,0.5,23.0,224.0,324.45,245.22
2016,11,8,15,45,568.5,51.5,0.6,22.5,180.5,266.53,197.71
2016,11,8,16,0,509.0,46.0,0.7,22.0,137.0,213.37,152.73
2016,11,8,16,15,413.0,37.0,0.75,21.0,96.5,152.51,102.45
2016,11,8,16,30,317.0,28.0,0.8,20.0,56.0,101.39,56.53
2016,11,8,16,45,158.5,14.0,0.9,19.5,28.0,36.8,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,70.5,9.0,0.95,13.0,12.0,15.89,0.0
2016,11,9,7,0,141.0,18.0,0.9,13.0,24.0,42.9,0.0
2016,11,9,7,15,256.5,31.0,0.95,13.5,60.0,93.93,56.56
2016,11,9,7,30,372.0,44.0,1.0,14.0,96.0,151.5,106.86
2016,11,9,7,45,450.0,53.0,1.05,15.0,138.5,205.28,153.27
2016,11,9,8,0,528.0,62.0,1.1,16.0,181.0,266.19,205.22
2016,11,9,8,15,577.0,68.0,1.0,16.5,224.0,318.71,250.16
2016,11,9,8,30,626.0,74.0,0.9,17.0,267.0,374.51,296.25
2016,11,9,8,45,664.0,78.0,0.85,17.5,307.5,425.48,337.27
2016,11,9,9,0,702.0,82.0,0.8,18.0,348.0,477.89,377.9
2016,11,9,9,15,726.0,85.5,0.75,18.5,384.0,522.72,411.43
2016,11,9,9,30,750.0,89.0,0.7,19.0,420.0,567.14,443.51
2016,11,9,9,45,784.0,86.0,0.7,19.5,453.5,608.03,472.83
2016,11,9,10,0,818.0,83.0,0.7,20.0,487.0,650.29,502.33
2016,11,9,10,15,828.5,84.5,0.65,20.5,511.0,680.28,520.93
2016,11,9,10,30,839.0,86.0,0.6,21.0,535.0,707.88,537.24
2016,11,9,10,45,846.0,87.0,0.6,21.5,552.0,729.74,550.17
2016,11,9,11,0,853.0,88.0,0.6,22.0,569.0,748.73,561.18
2016,11,9,11,15,856.5,88.5,0.55,22.5,578.0,761.48,567.24
2016,11,9,11,30,860.0,89.0,0.5,23.0,587.0,771.06,571.28
2016,11,9,11,45,859.5,89.5,0.45,23.5,588.5,774.31,571.25
2016,11,9,12,0,859.0,90.0,0.4,24.0,590.0,774.26,569.24
2016,11,9,12,15,856.0,89.5,0.4,24.0,583.5,767.87,565.17
2016,11,9,12,30,853.0,89.0,0.4,24.0,577.0,758.26,559.19
2016,11,9,12,45,852.5,86.5,0.4,24.5,564.0,745.06,549.91
2016,11,9,13,0,852.0,84.0,0.4,25.0,551.0,728.71,538.68
2016,11,9,13,15,843.0,82.5,0.4,25.0,530.0,704.34,523.22
2016,11,9,13,30,834.0,81.0,0.4,25.0,509.0,677.33,506.01
2016,11,9,13,45,817.5,80.0,0.45,25.0,480.5,643.43,484.15
2016,11,9,14,0,801.0,79.0,0.5,25.0,452.0,607.67,459.82
2016,11,9,14,15,781.5,76.5,0.5,24.5,418.0,566.82,431.52
2016,11,9,14,30,762.0,74.0,0.5,24.0,384.0,524.86,401.57
2016,11,9,14,45,732.5,71.0,0.55,24.0,345.0,476.23,365.42
2016,11,9,15,0,703.0,68.0,0.6,24.0,306.0,427.86,328.23
2016,11,9,15,15,663.0,63.5,0.7,23.5,264.0,375.39,287.43
2016,11,9,15,30,623.0,59.0,0.8,23.0,222.0,323.41,245.34
2016,11,9,15,45,562.5,52.5,0.9,22.5,178.5,264.43,196.61
2016,11,9,16,0,502.0,46.0,1.0,22.0,135.0,210.32,150.62
2016,11,9,16,15,405.5,37.0,1.0,21.5,94.5,149.92,100.28
2016,11,9,16,30,309.0,28.0,1.0,21.0,54.0,99.03,53.59
2016,11,9,16,45,154.5,14.0,1.0,20.5,27.0,35.97,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,76.5,8.0,0.85,14.0,11.5,15.36,0.0
2016,11,10,7,0,153.0,16.0,0.8,14.0,23.0,42.4,0.0
2016,11,10,7,15,273.0,28.5,0.85,14.5,58.5,94.19,54.63
2016,11,10,7,30,393.0,41.0,0.9,15.0,94.0,152.88,106.45
2016,11,10,7,45,468.0,49.0,0.95,16.0,136.0,205.43,151.95
2016,11,10,8,0,543.0,57.0,1.0,17.0,178.0,264.78,202.62
2016,11,10,8,15,592.0,63.0,1.0,17.5,220.5,317.74,248.08
2016,11,10,8,30,641.0,69.0,1.0,18.0,263.0,373.98,294.86
2016,11,10,8,45,612.0,82.5,1.0,18.5,289.0,402.95,319.27
2016,11,10,9,0,583.0,96.0,1.0,19.0,315.0,427.84,339.38
2016,11,10,9,15,504.0,124.5,1.0,19.5,327.0,433.83,343.6
2016,11,10,9,30,425.0,153.0,1.0,20.0,339.0,435.48,343.71
2016,11,10,9,45,430.0,164.5,1.0,20.5,364.0,465.38,365.62
2016,11,10,10,0,435.0,176.0,1.0,21.0,389.0,494.18,385.98
2016,11,10,10,15,450.0,182.5,0.95,21.5,412.5,523.23,406.03
2016,11,10,10,30,465.0,189.0,0.9,22.0,436.0,551.39,424.99
2016,11,10,10,45,425.0,206.0,0.85,22.5,437.0,549.63,421.19
2016,11,10,11,0,385.0,223.0,0.8,23.0,438.0,536.91,409.98
2016,11,10,11,15,272.0,244.0,0.7,23.0,397.5,479.24,365.39
2016,11,10,11,30,159.0,265.0,0.6,23.0,357.0,409.92,312.2
2016,11,10,11,45,158.5,266.0,0.55,23.5,358.0,411.19,312.76
2016,11,10,12,0,158.0,267.0,0.5,24.0,359.0,411.91,312.34
2016,11,10,12,15,499.5,177.5,0.5,24.0,462.5,589.74,447.08
2016,11,10,12,30,841.0,88.0,0.5,24.0,566.0,745.59,555.0
2016,11,10,12,45,835.0,87.0,0.5,24.0,552.0,730.19,542.94
2016,11,10,13,0,829.0,86.0,0.5,24.0,538.0,711.85,531.31
2016,11,10,13,15,435.5,147.0,0.55,24.0,383.5,482.68,368.67
2016,11,10,13,30,42.0,208.0,0.6,24.0,229.0,246.33,188.07
2016,11,10,13,45,76.0,204.5,0.65,24.5,240.5,264.58,204.1
2016,11,10,14,0,110.0,201.0,0.7,25.0,252.0,287.63,221.99
2016,11,10,14,15,231.0,175.0,0.7,24.5,272.0,334.63,259.92
2016,11,10,14,30,352.0,149.0,0.7,24.0,292.0,365.86,284.8
2016,11,10,14,45,338.0,136.0,0.7,24.0,262.0,330.63,257.21
2016,11,10,15,0,324.0,123.0,0.7,24.0,232.0,295.67,229.69
2016,11,10,15,15,306.0,108.0,0.7,23.5,200.0,257.11,199.09
2016,11,10,15,30,288.0,93.0,0.7,23.0,168.0,219.54,168.38
2016,11,10,15,45,260.0,77.0,0.7,23.0,134.5,178.49,133.98
2016,11,10,16,0,232.0,61.0,0.7,23.0,101.0,143.79,104.13
2016,11,10,16,15,180.5,45.0,0.7,22.5,70.0,101.44,68.88
2016,11,10,16,30,129.0,29.0,0.7,22.0,39.0,63.66,33.74
2016,11,10,16,45,64.5,14.5,0.75,21.5,19.5,23.43,0.0
2016,11,10,17,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.0,0.85,14.0,10.0,9.83,0.0
2016,11,11,7,0,0.0,20.0,0.8,14.0,20.0,19.66,0.0
2016,11,11,7,15,162.0,31.0,0.75,14.5,52.5,73.61,42.09
2016,11,11,7,30,324.0,42.0,0.7,15.0,85.0,135.45,94.24
2016,11,11,7,45,386.0,53.0,0.7,16.0,124.0,183.45,135.75
2016,11,11,8,0,448.0,64.0,0.7,17.0,163.0,237.14,181.46
2016,11,11,8,15,490.0,73.0,0.7,17.5,202.5,285.96,223.15
2016,11,11,8,30,532.0,82.0,0.7,18.0,242.0,337.62,265.96
2016,11,11,8,45,570.5,85.5,0.75,18.5,279.0,384.15,303.87
2016,11,11,9,0,609.0,89.0,0.8,19.0,316.0,432.31,342.01
2016,11,11,9,15,555.5,112.5,0.8,19.5,335.0,451.17,355.97
2016,11,11,9,30,502.0,136.0,0.8,20.0,354.0,461.99,363.32
2016,11,11,9,45,483.5,151.5,0.85,21.0,374.0,483.85,378.34
2016,11,11,10,0,465.0,167.0,0.9,22.0,394.0,502.99,390.75
2016,11,11,10,15,382.5,194.5,0.95,22.0,387.5,480.86,373.25
2016,11,11,10,30,300.0,222.0,1.0,22.0,381.0,461.62,357.64
2016,11,11,10,45,185.5,232.5,1.1,22.5,332.0,387.29,300.14
2016,11,11,11,0,71.0,243.0,1.2,23.0,283.0,308.37,237.98
2016,11,11,11,15,108.0,253.0,1.2,23.0,314.5,348.13,269.22
2016,11,11,11,30,145.0,263.0,1.2,23.0,346.0,396.75,305.96
2016,11,11,11,45,100.0,254.5,1.25,23.0,312.0,344.56,265.81
2016,11,11,12,0,55.0,246.0,1.3,23.0,278.0,300.46,231.69
2016,11,11,12,15,52.5,242.0,1.3,23.0,272.5,293.92,226.94
2016,11,11,12,30,50.0,238.0,1.3,23.0,267.0,287.32,221.99
2016,11,11,12,45,96.5,242.0,1.3,23.0,295.0,326.12,252.91
2016,11,11,13,0,143.0,246.0,1.3,23.0,323.0,371.47,288.06
2016,11,11,13,15,139.0,237.5,1.25,22.5,310.5,356.62,277.19
2016,11,11,13,30,135.0,229.0,1.2,22.0,298.0,341.53,266.42
2016,11,11,13,45,252.5,201.0,1.2,22.0,320.5,391.65,307.11
2016,11,11,14,0,370.0,173.0,1.2,22.0,343.0,427.01,335.44
2016,11,11,14,15,353.0,162.0,1.15,21.5,314.0,392.66,309.35
2016,11,11,14,30,336.0,151.0,1.1,21.0,285.0,358.44,283.34
2016,11,11,14,45,314.5,139.5,1.05,20.5,255.0,321.65,254.74
2016,11,11,15,0,293.0,128.0,1.0,20.0,225.0,285.79,226.23
2016,11,11,15,15,274.0,112.0,0.95,19.5,193.0,247.1,194.83
2016,11,11,15,30,255.0,96.0,0.9,19.0,161.0,209.55,163.57
2016,11,11,15,45,225.0,79.5,0.85,19.0,128.5,168.93,129.03
2016,11,11,16,0,195.0,63.0,0.8,19.0,96.0,130.92,96.31
2016,11,11,16,15,143.5,46.0,0.75,18.5,66.0,89.83,61.8
2016,11,11,16,30,92.0,29.0,0.7,18.0,36.0,53.0,27.21
2016,11,11,16,45,46.0,14.5,0.7,17.5,18.0,20.74,0.0
2016,11,11,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,77.0,7.5,0.8,14.0,10.0,0.0,0.0
2016,11,12,7,0,154.0,15.0,0.8,14.0,20.0,36.93,0.0
2016,11,12,7,15,285.0,26.0,0.8,14.5,55.0,91.84,49.05
2016,11,12,7,30,416.0,37.0,0.8,15.0,90.0,152.49,104.44
2016,11,12,7,45,493.5,44.5,0.85,15.5,132.5,205.84,151.09
2016,11,12,8,0,571.0,52.0,0.9,16.0,175.0,266.23,203.19
2016,11,12,8,15,620.0,57.0,0.85,16.5,217.5,318.98,248.73
2016,11,12,8,30,669.0,62.0,0.8,17.0,260.0,374.96,295.4
2016,11,12,8,45,704.0,65.0,0.75,17.5,300.0,423.18,334.61
2016,11,12,9,0,739.0,68.0,0.7,18.0,340.0,474.0,374.3
2016,11,12,9,15,762.0,71.0,0.65,18.5,376.0,518.71,407.94
2016,11,12,9,30,785.0,74.0,0.6,19.0,412.0,562.84,439.93
2016,11,12,9,45,808.0,74.0,0.55,19.5,443.5,602.67,467.81
2016,11,12,10,0,831.0,74.0,0.5,20.0,475.0,641.25,493.93
2016,11,12,10,15,842.0,75.0,0.45,20.5,499.0,671.18,512.45
2016,11,12,10,30,853.0,76.0,0.4,21.0,523.0,694.6,525.81
2016,11,12,10,45,861.0,77.0,0.35,21.5,540.0,717.21,538.53
2016,11,12,11,0,869.0,78.0,0.3,22.0,557.0,736.98,549.21
2016,11,12,11,15,872.5,78.5,0.3,22.0,566.5,749.8,557.11
2016,11,12,11,30,876.0,79.0,0.3,22.0,576.0,759.45,563.09
2016,11,12,11,45,876.0,79.5,0.3,22.5,577.5,763.18,564.22
2016,11,12,12,0,876.0,80.0,0.3,23.0,579.0,763.61,563.37
2016,11,12,12,15,664.5,143.0,0.4,23.0,519.5,677.97,506.97
2016,11,12,12,30,453.0,206.0,0.5,23.0,460.0,579.53,437.14
2016,11,12,12,45,654.0,142.5,0.6,23.0,499.5,656.46,497.26
2016,11,12,13,0,855.0,79.0,0.7,23.0,539.0,713.92,538.85
2016,11,12,13,15,653.0,128.5,0.75,23.0,472.0,617.53,470.71
2016,11,12,13,30,451.0,178.0,0.8,23.0,405.0,515.46,395.99
2016,11,12,13,45,630.0,126.0,0.9,23.0,423.5,567.26,438.01
2016,11,12,14,0,809.0,74.0,1.0,23.0,442.0,601.17,464.86
2016,11,12,14,15,640.5,100.0,1.0,22.5,377.5,505.3,393.29
2016,11,12,14,30,472.0,126.0,1.0,22.0,313.0,413.1,323.73
2016,11,12,14,45,452.5,116.0,1.05,22.0,281.0,373.43,293.4
2016,11,12,15,0,433.0,106.0,1.1,22.0,249.0,334.11,262.05
2016,11,12,15,15,534.5,80.5,1.1,21.5,232.0,333.51,259.67
2016,11,12,15,30,636.0,55.0,1.1,21.0,215.0,320.53,245.32
2016,11,12,15,45,572.5,49.0,1.15,20.5,171.5,261.02,194.98
2016,11,12,16,0,509.0,43.0,1.2,20.0,128.0,206.63,148.08
2016,11,12,16,15,406.0,34.0,1.2,19.0,88.5,145.01,96.44
2016,11,12,16,30,303.0,25.0,1.2,18.0,49.0,92.2,44.77
2016,11,12,16,45,151.5,12.5,1.3,17.5,24.5,33.44,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,76.5,7.0,0.9,13.0,9.5,0.0,0.0
2016,11,13,7,0,153.0,14.0,0.9,13.0,19.0,35.45,0.0
2016,11,13,7,15,287.0,25.0,0.8,13.5,54.0,89.94,45.56
2016,11,13,7,30,421.0,36.0,0.7,14.0,89.0,151.62,103.42
2016,11,13,7,45,497.0,44.0,0.65,14.5,131.0,205.04,150.31
2016,11,13,8,0,573.0,52.0,0.6,15.0,173.0,265.38,202.24
2016,11,13,8,15,622.5,57.0,0.5,15.0,216.0,318.28,248.04
2016,11,13,8,30,672.0,62.0,0.4,15.0,259.0,374.42,294.94
2016,11,13,8,45,704.0,66.5,0.35,15.5,299.0,422.77,334.02
2016,11,13,9,0,736.0,71.0,0.3,16.0,339.0,473.57,373.38
2016,11,13,9,15,759.5,73.5,0.3,16.5,374.5,517.85,406.91
2016,11,13,9,30,783.0,76.0,0.3,17.0,410.0,561.57,438.97
2016,11,13,9,45,800.0,78.0,0.35,17.5,441.0,599.77,466.68
2016,11,13,10,0,817.0,80.0,0.4,18.0,472.0,636.41,492.66
2016,11,13,10,15,829.0,81.5,0.45,18.5,496.0,667.24,513.78
2016,11,13,10,30,841.0,83.0,0.5,19.0,520.0,695.76,532.27
2016,11,13,10,45,850.5,83.5,0.55,19.5,537.5,718.82,546.91
2016,11,13,11,0,860.0,84.0,0.6,20.0,555.0,739.09,559.68
2016,11,13,11,15,864.0,84.5,0.65,20.0,565.0,752.31,568.78
2016,11,13,11,30,868.0,85.0,0.7,20.0,575.0,762.35,575.94
2016,11,13,11,45,870.0,85.0,0.75,20.5,577.0,762.43,575.38
2016,11,13,12,0,872.0,85.0,0.8,21.0,579.0,763.84,575.98
2016,11,13,12,15,869.5,84.5,0.8,21.0,573.0,757.99,572.13
2016,11,13,12,30,867.0,84.0,0.8,21.0,567.0,753.45,569.38
2016,11,13,12,45,865.0,82.0,0.85,21.5,554.0,739.74,560.09
2016,11,13,13,0,863.0,80.0,0.9,22.0,541.0,722.89,548.8
2016,11,13,13,15,853.5,79.0,0.85,22.0,520.0,698.85,532.39
2016,11,13,13,30,844.0,78.0,0.8,22.0,499.0,672.17,514.22
2016,11,13,13,45,831.0,76.0,0.8,22.0,471.0,639.59,491.61
2016,11,13,14,0,818.0,74.0,0.8,22.0,443.0,604.94,466.71
2016,11,13,14,15,798.5,71.5,0.75,22.0,409.5,564.01,436.22
2016,11,13,14,30,779.0,69.0,0.7,22.0,376.0,521.93,404.22
2016,11,13,14,45,751.5,66.0,0.7,22.0,337.5,474.25,367.61
2016,11,13,15,0,724.0,63.0,0.7,22.0,299.0,426.64,329.92
2016,11,13,15,15,683.0,58.5,0.7,21.5,257.0,371.9,286.22
2016,11,13,15,30,642.0,54.0,0.7,21.0,215.0,320.66,243.71
2016,11,13,15,45,579.0,48.0,0.7,20.5,171.5,261.22,193.88
2016,11,13,16,0,516.0,42.0,0.7,20.0,128.0,206.84,147.22
2016,11,13,16,15,412.5,33.0,0.75,19.0,88.0,144.97,95.61
2016,11,13,16,30,309.0,24.0,0.8,18.0,48.0,91.56,42.04
2016,11,13,16,45,154.5,12.0,0.9,17.5,24.0,33.18,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,45,79.5,6.0,0.85,13.0,8.5,0.0,0.0
2016,11,14,7,0,159.0,12.0,0.9,13.0,17.0,33.96,0.0
2016,11,14,7,15,297.5,23.0,0.8,13.5,52.0,88.65,41.56
2016,11,14,7,30,436.0,34.0,0.7,14.0,87.0,152.11,102.76
2016,11,14,7,45,515.5,41.5,0.6,14.5,129.5,206.48,150.51
2016,11,14,8,0,595.0,49.0,0.5,15.0,172.0,268.11,203.36
2016,11,14,8,15,644.5,54.0,0.45,15.0,215.5,320.27,248.83
2016,11,14,8,30,694.0,59.0,0.4,15.0,259.0,377.28,296.76
2016,11,14,8,45,358.0,97.0,0.4,15.5,201.5,287.3,229.34
2016,11,14,9,0,22.0,135.0,0.4,16.0,144.0,147.26,116.58
2016,11,14,9,15,158.5,151.5,0.35,16.5,218.5,252.36,202.77
2016,11,14,9,30,295.0,168.0,0.3,17.0,293.0,363.56,289.17
2016,11,14,9,45,313.0,178.5,0.25,17.5,319.5,395.89,311.98
2016,11,14,10,0,331.0,189.0,0.2,18.0,346.0,428.37,335.12
2016,11,14,10,15,233.5,210.0,0.15,18.5,324.0,394.19,306.55
2016,11,14,10,30,136.0,231.0,0.1,19.0,302.0,346.81,268.51
2016,11,14,10,45,131.0,239.0,0.1,19.5,309.0,354.5,273.82
2016,11,14,11,0,126.0,247.0,0.1,20.0,316.0,361.63,278.15
2016,11,14,11,15,92.0,243.5,0.1,20.0,294.5,325.18,250.16
2016,11,14,11,30,58.0,240.0,0.1,20.0,273.0,296.05,227.68
2016,11,14,11,45,175.5,242.0,0.15,20.5,341.0,395.8,304.76
2016,11,14,12,0,293.0,244.0,0.2,21.0,409.0,495.65,377.95
2016,11,14,12,15,586.5,162.0,0.25,21.0,488.0,636.04,482.33
2016,11,14,12,30,880.0,80.0,0.3,21.0,567.0,751.71,562.37
2016,11,14,12,45,873.5,80.0,0.4,21.5,553.0,737.02,551.7
2016,11,14,13,0,867.0,80.0,0.5,22.0,539.0,723.57,543.83
2016,11,14,13,15,857.5,78.5,0.5,22.0,518.5,698.97,527.86
2016,11,14,13,30,848.0,77.0,0.5,22.0,498.0,671.71,510.14
2016,11,14,13,45,835.0,75.5,0.55,22.0,470.0,639.7,488.75
2016,11,14,14,0,822.0,74.0,0.6,22.0,442.0,605.6,465.01
2016,11,14,14,15,802.5,71.5,0.6,21.5,408.5,564.66,436.0
2016,11,14,14,30,783.0,69.0,0.6,21.0,375.0,522.55,405.24
2016,11,14,14,45,755.5,66.0,0.65,21.0,336.5,474.84,368.95
2016,11,14,15,0,728.0,63.0,0.7,21.0,298.0,427.19,331.41
2016,11,14,15,15,687.0,58.5,0.7,20.5,255.5,372.41,287.48
2016,11,14,15,30,646.0,54.0,0.7,20.0,213.0,319.59,243.56
2016,11,14,15,45,582.0,48.0,0.75,19.5,169.5,261.36,194.56
2016,11,14,16,0,518.0,42.0,0.8,19.0,126.0,206.69,147.48
2016,11,14,16,15,411.5,33.0,0.8,18.0,86.0,144.21,95.07
2016,11,14,16,30,305.0,24.0,0.8,17.0,46.0,90.07,39.11
2016,11,14,16,45,152.5,12.0,0.85,16.0,23.0,32.74,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,101.0,6.0,0.75,11.5,8.5,0.0,0.0
2016,11,15,7,0,202.0,12.0,0.7,12.0,17.0,39.49,0.0
2016,11,15,7,15,343.0,21.0,0.6,12.5,52.0,92.6,39.22
2016,11,15,7,30,484.0,30.0,0.5,13.0,87.0,156.58,104.37
2016,11,15,7,45,557.5,36.0,0.45,13.5,129.0,209.9,152.08
2016,11,15,8,0,631.0,42.0,0.4,14.0,171.0,269.65,204.04
2016,11,15,8,15,676.0,46.0,0.45,14.5,213.0,322.04,250.02
2016,11,15,8,30,721.0,50.0,0.5,15.0,255.0,377.11,296.83
2016,11,15,8,45,750.5,53.0,0.55,15.5,294.5,425.92,337.43
2016,11,15,9,0,780.0,56.0,0.6,16.0,334.0,475.27,377.08
2016,11,15,9,15,800.0,58.5,0.6,16.5,369.0,518.92,410.77
2016,11,15,9,30,820.0,61.0,0.6,17.0,404.0,558.5,440.43
2016,11,15,9,45,544.5,129.0,0.6,17.5,364.0,491.33,387.16
2016,11,15,10,0,269.0,197.0,0.6,18.0,324.0,396.25,311.85
2016,11,15,10,15,546.5,139.0,0.6,18.0,413.5,533.92,420.05
2016,11,15,10,30,824.0,81.0,0.6,18.0,503.0,676.66,524.36
2016,11,15,10,45,598.5,148.5,0.65,18.5,460.0,608.01,470.31
2016,11,15,11,0,373.0,216.0,0.7,19.0,417.0,515.29,399.37
2016,11,15,11,15,606.5,151.0,0.75,19.0,485.0,633.01,490.21
2016,11,15,11,30,840.0,86.0,0.8,19.0,553.0,737.57,564.42
2016,11,15,11,45,840.5,86.0,0.9,19.0,554.5,741.11,566.72
2016,11,15,12,0,841.0,86.0,1.0,19.0,556.0,741.46,568.2
2016,11,15,12,15,838.5,85.5,1.05,19.0,550.0,735.79,565.01
2016,11,15,12,30,836.0,85.0,1.1,19.0,544.0,726.99,559.78
2016,11,15,12,45,459.0,158.5,1.2,19.0,409.5,522.61,410.07
2016,11,15,13,0,82.0,232.0,1.3,19.0,275.0,303.31,238.04
2016,11,15,13,15,445.5,155.5,1.35,18.5,376.5,494.02,393.79
2016,11,15,13,30,809.0,79.0,1.4,18.0,478.0,645.67,511.2
2016,11,15,13,45,404.5,111.0,1.5,18.0,310.5,395.47,317.92
2016,11,15,14,0,0.0,143.0,1.6,18.0,143.0,142.21,111.42
2016,11,15,14,15,0.0,132.0,1.65,17.5,132.0,131.13,103.41
2016,11,15,14,30,0.0,121.0,1.7,17.0,121.0,120.1,94.77
2016,11,15,14,45,0.0,108.5,1.8,17.0,108.5,107.54,84.57
2016,11,15,15,0,0.0,96.0,1.9,17.0,96.0,95.02,74.29
2016,11,15,15,15,0.0,82.0,1.9,16.5,82.0,80.97,62.7
2016,11,15,15,30,0.0,68.0,1.9,16.0,68.0,66.94,50.93
2016,11,15,15,45,0.0,54.0,1.95,16.0,54.0,52.94,38.89
2016,11,15,16,0,0.0,40.0,2.0,16.0,40.0,38.93,26.74
2016,11,15,16,15,0.0,27.0,1.95,15.5,27.0,26.07,15.42
2016,11,15,16,30,0.0,14.0,1.9,15.0,14.0,13.51,2.04
2016,11,15,16,45,0.0,7.0,1.85,14.5,7.0,6.88,0.0
2016,11,15,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,72.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,11,16,7,0,145.0,12.0,1.6,10.0,15.0,31.35,0.0
2016,11,16,7,15,301.0,22.5,1.65,10.5,50.0,86.3,32.78
2016,11,16,7,30,457.0,33.0,1.7,11.0,85.0,153.84,103.57
2016,11,16,7,45,542.5,39.5,1.8,12.0,129.0,209.4,153.64
2016,11,16,8,0,628.0,46.0,1.9,13.0,173.0,271.12,208.02
2016,11,16,8,15,678.0,51.0,1.95,13.0,216.5,326.37,257.99
2016,11,16,8,30,728.0,56.0,2.0,13.0,260.0,384.74,309.43
2016,11,16,8,45,760.5,59.5,2.15,13.5,301.0,435.84,353.53
2016,11,16,9,0,793.0,63.0,2.3,14.0,342.0,487.67,396.9
2016,11,16,9,15,815.0,65.5,2.35,14.0,378.5,532.92,434.43
2016,11,16,9,30,837.0,68.0,2.4,14.0,415.0,577.39,470.41
2016,11,16,9,45,851.0,70.0,2.45,14.5,445.5,615.23,499.57
2016,11,16,10,0,865.0,72.0,2.5,15.0,476.0,651.18,526.61
2016,11,16,10,15,875.5,73.5,2.5,15.0,500.5,678.2,546.79
2016,11,16,10,30,886.0,75.0,2.5,15.0,525.0,706.41,566.85
2016,11,16,10,45,890.5,76.5,2.55,15.0,541.5,727.66,581.97
2016,11,16,11,0,895.0,78.0,2.6,15.0,558.0,745.87,594.94
2016,11,16,11,15,898.5,78.5,2.65,15.0,567.5,759.05,604.33
2016,11,16,11,30,902.0,79.0,2.7,15.0,577.0,768.96,611.49
2016,11,16,11,45,622.0,155.0,2.75,15.0,499.0,654.42,524.97
2016,11,16,12,0,342.0,231.0,2.8,15.0,421.0,516.47,415.26
2016,11,16,12,15,338.5,230.0,2.8,15.0,416.5,511.45,412.19
2016,11,16,12,30,335.0,229.0,2.8,15.0,412.0,505.2,407.41
2016,11,16,12,45,333.0,223.5,2.85,15.0,401.5,493.78,398.93
2016,11,16,13,0,331.0,218.0,2.9,15.0,391.0,481.21,389.53
2016,11,16,13,15,593.5,148.0,2.85,15.0,444.0,590.74,479.09
2016,11,16,13,30,856.0,78.0,2.8,15.0,497.0,674.36,545.8
2016,11,16,13,45,838.0,77.5,2.8,15.0,468.0,640.23,518.92
2016,11,16,14,0,820.0,77.0,2.8,15.0,439.0,604.25,490.9
2016,11,16,14,15,799.5,74.5,2.75,14.5,405.5,562.99,458.95
2016,11,16,14,30,779.0,72.0,2.7,14.0,372.0,520.62,425.28
2016,11,16,14,45,746.0,69.5,2.7,14.0,332.5,470.99,384.26
2016,11,16,15,0,713.0,67.0,2.7,14.0,293.0,421.81,342.54
2016,11,16,15,15,669.5,62.0,2.6,13.5,251.0,368.07,296.46
2016,11,16,15,30,626.0,57.0,2.5,13.0,209.0,314.85,249.59
2016,11,16,15,45,554.5,51.0,2.45,13.0,165.0,253.71,195.39
2016,11,16,16,0,483.0,45.0,2.4,13.0,121.0,198.39,145.73
2016,11,16,16,15,370.0,35.0,2.25,12.5,81.5,135.4,91.15
2016,11,16,16,30,257.0,25.0,2.1,12.0,42.0,80.71,30.82
2016,11,16,16,45,128.5,12.5,2.0,11.5,21.0,29.69,0.0
2016,11,16,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,60.0,5.5,0.75,7.0,6.5,0.0,0.0
2016,11,17,7,0,120.0,11.0,0.7,7.0,13.0,26.73,0.0
2016,11,17,7,15,267.0,22.0,0.65,7.5,46.0,78.31,24.87
2016,11,17,7,30,414.0,33.0,0.6,8.0,79.0,142.52,96.06
2016,11,17,7,45,506.0,40.0,0.6,8.5,122.0,198.07,146.02
2016,11,17,8,0,598.0,47.0,0.6,9.0,165.0,262.1,202.05
2016,11,17,8,15,649.5,52.0,0.6,9.5,208.5,314.6,248.85
2016,11,17,8,30,701.0,57.0,0.6,10.0,252.0,372.19,298.41
2016,11,17,8,45,741.0,59.5,0.65,10.5,293.5,424.47,342.6
2016,11,17,9,0,781.0,62.0,0.7,11.0,335.0,478.12,386.46
2016,11,17,9,15,804.5,64.5,0.75,11.5,371.5,523.66,422.76
2016,11,17,9,30,828.0,67.0,0.8,12.0,408.0,568.56,457.53
2016,11,17,9,45,848.5,67.5,0.85,13.0,439.5,608.34,486.7
2016,11,17,10,0,869.0,68.0,0.9,14.0,471.0,642.98,511.4
2016,11,17,10,15,880.0,69.5,0.9,14.0,495.5,674.08,533.63
2016,11,17,10,30,891.0,71.0,0.9,14.0,520.0,702.72,553.14
2016,11,17,10,45,899.0,71.5,0.9,14.5,537.5,725.4,567.28
2016,11,17,11,0,907.0,72.0,0.9,15.0,555.0,745.14,579.34
2016,11,17,11,15,911.0,72.0,0.85,15.0,564.5,758.26,587.17
2016,11,17,11,30,915.0,72.0,0.8,15.0,574.0,768.09,592.84
2016,11,17,11,45,917.0,72.0,0.8,15.5,576.5,773.07,594.92
2016,11,17,12,0,919.0,72.0,0.8,16.0,579.0,774.64,594.83
2016,11,17,12,15,916.5,71.5,0.8,16.0,573.0,768.83,590.93
2016,11,17,12,30,914.0,71.0,0.8,16.0,567.0,759.64,584.91
2016,11,17,12,45,909.0,70.0,0.8,16.5,553.5,744.73,574.0
2016,11,17,13,0,904.0,69.0,0.8,17.0,540.0,726.65,561.03
2016,11,17,13,15,895.5,68.0,0.8,17.0,519.0,703.07,545.33
2016,11,17,13,30,887.0,67.0,0.8,17.0,498.0,676.7,527.66
2016,11,17,13,45,873.5,65.5,0.85,17.0,470.0,643.91,505.22
2016,11,17,14,0,860.0,64.0,0.9,17.0,442.0,608.97,479.96
2016,11,17,14,15,841.5,62.0,0.9,16.5,408.5,568.61,450.36
2016,11,17,14,30,823.0,60.0,0.9,16.0,375.0,529.89,420.96
2016,11,17,14,45,796.0,57.5,0.9,16.0,336.0,481.96,382.87
2016,11,17,15,0,769.0,55.0,0.9,16.0,297.0,433.95,343.54
2016,11,17,15,15,729.5,51.0,0.85,15.5,254.5,379.13,298.03
2016,11,17,15,30,690.0,47.0,0.8,15.0,212.0,326.05,252.43
2016,11,17,15,45,628.5,42.0,0.8,14.5,168.5,266.59,200.95
2016,11,17,16,0,567.0,37.0,0.8,14.0,125.0,211.8,152.32
2016,11,17,16,15,459.5,29.0,0.9,13.5,84.5,148.21,97.14
2016,11,17,16,30,352.0,21.0,1.0,13.0,44.0,92.54,31.19
2016,11,17,16,45,176.0,10.5,1.1,12.5,22.0,34.01,0.0
2016,11,17,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
