Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,7,15,209.5,16.0,1.3,8.0,38.5,60.37,12.97
2016,11,18,7,30,419.0,32.0,1.3,9.0,77.0,141.58,94.18
2016,11,18,7,45,508.5,39.5,1.35,10.0,120.0,196.9,144.34
2016,11,18,8,0,598.0,47.0,1.4,11.0,163.0,260.48,200.12
2016,11,18,8,15,651.5,52.5,1.3,11.5,207.0,314.04,247.99
2016,11,18,8,30,705.0,58.0,1.2,12.0,251.0,372.96,298.77
2016,11,18,8,45,741.0,61.5,1.2,13.0,292.5,424.54,341.91
2016,11,18,9,0,777.0,65.0,1.2,14.0,334.0,477.18,384.23
2016,11,18,9,15,801.0,68.0,1.25,14.5,370.5,523.37,421.11
2016,11,18,9,30,825.0,71.0,1.3,15.0,407.0,568.96,456.45
2016,11,18,9,45,843.5,72.5,1.4,16.0,438.5,608.56,485.82
2016,11,18,10,0,862.0,74.0,1.5,17.0,470.0,646.56,513.24
2016,11,18,10,15,872.0,75.5,1.5,17.0,494.0,677.03,535.68
2016,11,18,10,30,882.0,77.0,1.5,17.0,518.0,704.98,554.95
2016,11,18,10,45,886.5,78.5,1.55,17.5,534.5,722.12,565.73
2016,11,18,11,0,891.0,80.0,1.6,18.0,551.0,740.3,577.38
2016,11,18,11,15,893.0,80.5,1.65,18.0,560.0,752.38,585.82
2016,11,18,11,30,895.0,81.0,1.7,18.0,569.0,761.2,592.13
2016,11,18,11,45,892.0,81.5,1.75,18.5,569.5,763.0,592.5
2016,11,18,12,0,889.0,82.0,1.8,19.0,570.0,761.45,590.7
2016,11,18,12,15,885.0,82.0,1.8,19.0,563.5,755.28,586.48
2016,11,18,12,30,881.0,82.0,1.8,19.0,557.0,745.87,580.12
2016,11,18,12,45,875.5,80.5,1.85,19.0,543.0,734.84,573.16
2016,11,18,13,0,870.0,79.0,1.9,19.0,529.0,716.26,560.85
2016,11,18,13,15,860.5,78.0,1.85,19.0,508.5,692.54,544.16
2016,11,18,13,30,851.0,77.0,1.8,19.0,488.0,666.16,525.46
2016,11,18,13,45,837.0,75.5,1.8,19.0,460.5,633.83,501.49
2016,11,18,14,0,823.0,74.0,1.8,19.0,433.0,599.46,475.56
2016,11,18,14,15,803.5,71.5,1.7,18.5,399.5,558.93,444.76
2016,11,18,14,30,784.0,69.0,1.6,18.0,366.0,517.23,412.28
2016,11,18,14,45,756.0,65.5,1.55,18.0,328.0,469.17,373.51
2016,11,18,15,0,728.0,62.0,1.5,18.0,290.0,421.19,333.73
2016,11,18,15,15,685.5,58.0,1.35,17.0,248.0,366.86,288.74
2016,11,18,15,30,643.0,54.0,1.2,16.0,206.0,316.34,245.35
2016,11,18,15,45,577.5,47.5,1.1,15.5,162.5,256.24,193.3
2016,11,18,16,0,512.0,41.0,1.0,15.0,119.0,201.39,144.92
2016,11,18,16,15,398.0,31.5,1.0,14.0,79.5,137.69,90.38
2016,11,18,16,30,284.0,22.0,1.0,13.0,40.0,81.77,24.43
2016,11,18,16,45,142.0,11.0,1.0,12.5,20.0,29.81,0.0
2016,11,18,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,168.5,16.5,2.8,13.0,34.0,52.72,5.12
2016,11,19,7,30,337.0,33.0,2.8,13.0,68.0,122.57,79.88
2016,11,19,7,45,427.5,40.5,2.8,13.5,107.5,173.84,126.1
2016,11,19,8,0,518.0,48.0,2.8,14.0,147.0,233.53,178.34
2016,11,19,8,15,573.0,53.5,2.8,14.0,188.0,285.42,225.18
2016,11,19,8,30,628.0,59.0,2.8,14.0,229.0,341.2,274.51
2016,11,19,8,45,666.0,62.5,2.85,14.5,268.0,390.18,316.99
2016,11,19,9,0,704.0,66.0,2.9,15.0,307.0,439.11,358.28
2016,11,19,9,15,729.0,69.0,2.9,15.0,342.0,483.03,395.09
2016,11,19,9,30,754.0,72.0,2.9,15.0,377.0,526.64,430.73
2016,11,19,9,45,483.5,134.0,2.9,15.0,335.5,453.63,371.06
2016,11,19,10,0,213.0,196.0,2.9,15.0,294.0,349.7,284.94
2016,11,19,10,15,217.5,207.0,2.85,15.0,311.0,370.13,301.46
2016,11,19,10,30,222.0,218.0,2.8,15.0,328.0,390.14,316.98
2016,11,19,10,45,129.5,215.5,2.8,15.5,280.0,325.78,263.36
2016,11,19,11,0,37.0,213.0,2.8,16.0,232.0,250.0,200.17
2016,11,19,11,15,18.5,141.0,2.75,16.0,150.5,152.45,121.2
2016,11,19,11,30,0.0,69.0,2.7,16.0,69.0,66.72,50.17
2016,11,19,11,45,0.0,95.0,2.7,16.5,95.0,92.1,71.11
2016,11,19,12,0,0.0,121.0,2.7,17.0,121.0,118.34,92.46
2016,11,19,12,15,0.0,84.5,2.65,17.0,84.5,81.74,62.39
2016,11,19,12,30,0.0,48.0,2.6,17.0,48.0,46.39,33.16
2016,11,19,12,45,0.0,84.0,2.6,17.0,84.0,81.25,62.14
2016,11,19,13,0,0.0,120.0,2.6,17.0,120.0,117.52,92.02
2016,11,19,13,15,0.0,89.0,2.55,16.5,89.0,86.22,66.44
2016,11,19,13,30,0.0,58.0,2.5,16.0,58.0,56.06,41.56
2016,11,19,13,45,0.0,52.0,2.5,16.0,52.0,50.24,36.77
2016,11,19,14,0,0.0,46.0,2.5,16.0,46.0,44.44,31.96
2016,11,19,14,15,0.0,27.5,2.4,16.0,27.5,26.55,16.9
2016,11,19,14,30,0.0,9.0,2.3,16.0,9.0,8.68,1.74
2016,11,19,14,45,0.0,8.0,2.25,16.0,8.0,7.71,0.93
2016,11,19,15,0,0.0,7.0,2.2,16.0,7.0,6.75,0.11
2016,11,19,15,15,0.0,6.0,2.1,15.5,6.0,5.78,0.0
2016,11,19,15,30,0.0,5.0,2.0,15.0,5.0,4.82,0.0
2016,11,19,15,45,170.5,28.5,1.95,15.0,54.0,93.75,70.2
2016,11,19,16,0,341.0,52.0,1.9,15.0,103.0,163.02,119.35
2016,11,19,16,15,231.5,39.0,1.9,14.5,68.0,105.83,70.61
2016,11,19,16,30,122.0,26.0,1.9,14.0,33.0,55.59,13.81
2016,11,19,16,45,61.0,13.0,1.9,14.0,16.5,20.9,0.0
2016,11,19,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,7,15,16.5,17.5,0.9,13.0,19.0,20.44,0.0
2016,11,20,7,30,33.0,35.0,0.9,13.0,38.0,44.7,28.46
2016,11,20,7,45,49.5,53.0,0.9,13.5,60.5,73.19,53.78
2016,11,20,8,0,66.0,71.0,0.9,14.0,83.0,100.35,77.28
2016,11,20,8,15,76.0,89.0,0.9,14.0,106.5,126.54,100.07
2016,11,20,8,30,86.0,107.0,0.9,14.0,130.0,153.55,123.24
2016,11,20,8,45,94.5,123.0,0.9,14.5,152.0,178.29,143.9
2016,11,20,9,0,103.0,139.0,0.9,15.0,174.0,203.62,164.62
2016,11,20,9,15,68.5,148.0,0.85,15.0,172.5,192.34,155.16
2016,11,20,9,30,34.0,157.0,0.8,15.0,171.0,183.9,147.73
2016,11,20,9,45,40.0,171.0,0.8,15.5,188.5,203.52,163.24
2016,11,20,10,0,46.0,185.0,0.8,16.0,206.0,223.5,178.71
2016,11,20,10,15,39.5,191.0,0.8,16.0,209.5,226.37,180.53
2016,11,20,10,30,33.0,197.0,0.8,16.0,213.0,228.95,182.17
2016,11,20,10,45,51.0,211.5,0.8,16.0,238.0,258.12,205.44
2016,11,20,11,0,69.0,226.0,0.8,16.0,263.0,287.88,228.81
2016,11,20,11,15,55.5,224.5,0.8,16.0,254.5,276.74,219.46
2016,11,20,11,30,42.0,223.0,0.8,16.0,246.0,265.29,210.11
2016,11,20,11,45,28.0,209.5,0.85,16.0,225.0,239.72,189.82
2016,11,20,12,0,14.0,196.0,0.9,16.0,204.0,207.0,163.77
2016,11,20,12,15,7.0,170.0,0.9,16.0,174.0,174.28,137.67
2016,11,20,12,30,0.0,144.0,0.9,16.0,144.0,142.07,111.69
2016,11,20,12,45,0.0,141.0,0.9,16.0,141.0,139.06,109.44
2016,11,20,13,0,0.0,138.0,0.9,16.0,138.0,136.09,107.14
2016,11,20,13,15,0.0,84.0,0.9,15.5,84.0,81.25,62.46
2016,11,20,13,30,0.0,30.0,0.9,15.0,30.0,28.97,18.94
2016,11,20,13,45,0.0,54.0,0.9,15.0,54.0,52.18,38.62
2016,11,20,14,0,0.0,78.0,0.9,15.0,78.0,75.43,58.18
2016,11,20,14,15,0.0,59.0,0.85,15.0,59.0,57.01,42.78
2016,11,20,14,30,0.0,40.0,0.8,15.0,40.0,38.62,27.32
2016,11,20,14,45,0.0,35.5,0.8,15.0,35.5,34.27,23.67
2016,11,20,15,0,0.0,31.0,0.8,15.0,31.0,29.92,19.98
2016,11,20,15,15,0.0,26.5,0.75,14.5,26.5,25.57,16.29
2016,11,20,15,30,0.0,22.0,0.7,14.0,22.0,21.22,12.54
2016,11,20,15,45,0.0,17.0,0.65,14.0,17.0,16.39,8.31
2016,11,20,16,0,0.0,12.0,0.6,14.0,12.0,11.57,4.05
2016,11,20,16,15,0.0,8.0,0.7,13.5,8.0,7.71,0.53
2016,11,20,16,30,0.0,4.0,0.8,13.0,4.0,3.85,0.0
2016,11,20,16,45,0.0,2.0,0.9,13.0,2.0,1.97,0.0
2016,11,20,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,184.0,15.0,1.15,10.5,33.0,52.27,0.0
2016,11,21,7,30,368.0,30.0,1.2,11.0,66.0,124.77,78.97
2016,11,21,7,45,462.5,37.5,1.3,11.5,107.0,178.02,128.14
2016,11,21,8,0,557.0,45.0,1.4,12.0,148.0,240.12,182.52
2016,11,21,8,15,612.5,50.5,1.4,12.5,190.0,293.63,230.34
2016,11,21,8,30,668.0,56.0,1.4,13.0,232.0,349.39,278.97
2016,11,21,8,45,710.0,58.5,1.45,13.5,272.5,400.69,322.99
2016,11,21,9,0,752.0,61.0,1.5,14.0,313.0,453.6,366.96
2016,11,21,9,15,776.5,64.0,1.5,14.0,349.0,498.86,404.23
2016,11,21,9,30,801.0,67.0,1.5,14.0,385.0,543.66,440.11
2016,11,21,9,45,814.0,70.0,1.55,14.5,415.0,580.72,468.61
2016,11,21,10,0,827.0,73.0,1.6,15.0,445.0,615.98,495.08
2016,11,21,10,15,569.5,137.0,1.6,15.0,400.0,537.85,432.71
2016,11,21,10,30,312.0,201.0,1.6,15.0,355.0,438.96,353.18
2016,11,21,10,45,588.5,139.5,1.65,15.5,441.0,581.29,466.75
2016,11,21,11,0,865.0,78.0,1.7,16.0,527.0,716.59,567.33
2016,11,21,11,15,491.5,160.0,1.7,16.0,416.5,546.18,435.94
2016,11,21,11,30,118.0,242.0,1.7,16.0,306.0,351.17,279.48
2016,11,21,11,45,496.0,161.5,1.75,16.0,429.0,557.16,447.36
2016,11,21,12,0,874.0,81.0,1.8,16.0,552.0,742.7,586.41
2016,11,21,12,15,872.0,80.5,1.8,16.0,546.5,737.69,581.06
2016,11,21,12,30,870.0,80.0,1.8,16.0,541.0,729.47,575.44
2016,11,21,12,45,594.0,145.0,1.85,16.0,456.5,601.84,479.82
2016,11,21,13,0,318.0,210.0,1.9,16.0,372.0,460.03,368.53
2016,11,21,13,15,585.0,141.5,1.9,16.0,424.5,571.66,459.52
2016,11,21,13,30,852.0,73.0,1.9,16.0,477.0,657.19,526.68
2016,11,21,13,45,837.5,71.5,1.9,16.0,450.0,624.85,501.27
2016,11,21,14,0,823.0,70.0,1.9,16.0,423.0,590.51,474.87
2016,11,21,14,15,803.5,68.0,1.9,15.5,390.0,550.92,444.71
2016,11,21,14,30,784.0,66.0,1.9,15.0,357.0,510.15,412.72
2016,11,21,14,45,753.0,63.0,1.9,15.0,319.0,461.51,372.87
2016,11,21,15,0,722.0,60.0,1.9,15.0,281.0,413.18,332.15
2016,11,21,15,15,679.0,56.0,1.8,14.5,239.5,359.31,286.24
2016,11,21,15,30,636.0,52.0,1.7,14.0,198.0,309.26,242.11
2016,11,21,15,45,565.0,46.0,1.6,14.0,155.5,248.66,188.67
2016,11,21,16,0,494.0,40.0,1.5,14.0,113.0,193.82,139.66
2016,11,21,16,15,376.0,30.5,1.4,13.0,74.5,130.6,84.81
2016,11,21,16,30,258.0,21.0,1.3,12.0,36.0,74.75,11.99
2016,11,21,16,45,129.0,10.5,1.25,11.5,18.0,27.36,0.0
2016,11,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,15,157.5,16.0,0.35,10.0,31.0,48.04,0.0
2016,11,22,7,30,315.0,32.0,0.3,10.0,62.0,113.94,71.38
2016,11,22,7,45,409.5,41.5,0.25,10.5,101.5,166.51,119.62
2016,11,22,8,0,504.0,51.0,0.2,11.0,141.0,228.0,172.26
2016,11,22,8,15,562.5,57.0,0.2,11.5,183.0,280.7,218.17
2016,11,22,8,30,621.0,63.0,0.2,12.0,225.0,337.58,266.36
2016,11,22,8,45,605.0,71.5,0.25,12.5,250.5,366.89,292.41
2016,11,22,9,0,589.0,80.0,0.3,13.0,276.0,393.38,315.19
2016,11,22,9,15,475.0,112.0,0.35,13.5,281.0,387.68,311.41
2016,11,22,9,30,361.0,144.0,0.4,14.0,286.0,368.3,296.13
2016,11,22,9,45,369.5,155.5,0.45,14.5,310.5,397.74,319.17
2016,11,22,10,0,378.0,167.0,0.5,15.0,335.0,426.61,340.82
2016,11,22,10,15,476.0,153.5,0.5,15.0,377.5,493.46,392.33
2016,11,22,10,30,574.0,140.0,0.5,15.0,420.0,558.85,441.38
2016,11,22,10,45,713.0,111.0,0.55,15.5,471.0,635.13,497.84
2016,11,22,11,0,852.0,82.0,0.6,16.0,522.0,709.71,550.08
2016,11,22,11,15,856.5,83.0,0.6,16.0,532.0,723.99,558.64
2016,11,22,11,30,861.0,84.0,0.6,16.0,542.0,735.18,565.96
2016,11,22,11,45,630.5,146.0,0.6,16.0,482.0,641.42,497.91
2016,11,22,12,0,400.0,208.0,0.6,16.0,422.0,528.73,413.28
2016,11,22,12,15,420.0,201.0,0.6,16.0,424.0,542.65,425.01
2016,11,22,12,30,440.0,194.0,0.6,16.0,426.0,546.37,428.07
2016,11,22,12,45,454.0,185.5,0.6,16.0,419.5,542.08,425.35
2016,11,22,13,0,468.0,177.0,0.6,16.0,413.0,535.72,421.16
2016,11,22,13,15,470.5,168.0,0.6,16.0,398.0,518.77,408.99
2016,11,22,13,30,473.0,159.0,0.6,16.0,383.0,500.04,395.45
2016,11,22,13,45,463.5,151.0,0.65,16.0,359.5,473.02,375.74
2016,11,22,14,0,454.0,143.0,0.7,16.0,336.0,444.97,354.89
2016,11,22,14,15,457.0,130.0,0.7,15.5,311.5,417.7,334.67
2016,11,22,14,30,460.0,117.0,0.7,15.0,287.0,388.85,312.55
2016,11,22,14,45,432.5,109.5,0.7,15.0,256.0,349.19,280.52
2016,11,22,15,0,405.0,102.0,0.7,15.0,225.0,310.51,248.58
2016,11,22,15,15,378.0,90.0,0.65,14.5,191.5,268.33,213.37
2016,11,22,15,30,351.0,78.0,0.6,14.0,158.0,227.69,178.52
2016,11,22,15,45,313.0,64.0,0.6,13.5,124.0,182.98,139.87
2016,11,22,16,0,275.0,50.0,0.6,13.0,90.0,141.44,103.29
2016,11,22,16,15,199.5,35.5,0.65,12.5,59.0,94.12,61.93
2016,11,22,16,30,124.0,21.0,0.7,12.0,28.0,49.61,4.13
2016,11,22,16,45,62.0,10.5,0.8,12.0,14.0,18.48,0.0
2016,11,22,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,131.0,17.0,0.95,9.5,29.0,43.38,0.0
2016,11,23,7,30,262.0,34.0,0.8,10.0,58.0,103.9,64.3
2016,11,23,7,45,350.5,45.5,0.7,11.0,96.5,153.29,110.42
2016,11,23,8,0,439.0,57.0,0.6,12.0,135.0,211.88,160.54
2016,11,23,8,15,503.5,64.5,0.65,12.0,176.5,265.41,207.52
2016,11,23,8,30,568.0,72.0,0.7,12.0,218.0,323.73,257.79
2016,11,23,8,45,607.0,78.0,0.8,12.5,257.0,373.19,299.93
2016,11,23,9,0,646.0,84.0,0.9,13.0,296.0,424.32,342.27
2016,11,23,9,15,676.0,88.0,0.9,13.0,332.0,469.75,379.24
2016,11,23,9,30,706.0,92.0,0.9,13.0,368.0,515.38,415.39
2016,11,23,9,45,737.5,92.0,0.95,13.5,400.5,557.25,447.52
2016,11,23,10,0,769.0,92.0,1.0,14.0,433.0,598.62,478.54
2016,11,23,10,15,783.0,94.0,1.0,14.0,457.0,627.55,500.12
2016,11,23,10,30,797.0,96.0,1.0,14.0,481.0,656.89,521.65
2016,11,23,10,45,594.5,146.5,1.0,14.5,439.5,589.77,468.02
2016,11,23,11,0,392.0,197.0,1.0,15.0,398.0,500.17,397.69
2016,11,23,11,15,613.5,147.0,1.05,15.0,468.0,620.76,492.29
2016,11,23,11,30,835.0,97.0,1.1,15.0,538.0,728.89,571.76
2016,11,23,11,45,838.5,96.0,1.15,15.0,541.0,733.88,574.44
2016,11,23,12,0,842.0,95.0,1.2,15.0,544.0,735.72,576.24
2016,11,23,12,15,840.0,94.5,1.2,15.0,538.5,730.93,572.92
2016,11,23,12,30,838.0,94.0,1.2,15.0,533.0,723.0,567.56
2016,11,23,12,45,569.0,152.0,1.3,15.0,447.0,585.86,465.8
2016,11,23,13,0,300.0,210.0,1.4,15.0,361.0,446.48,357.44
2016,11,23,13,15,546.5,151.5,1.45,15.0,413.0,551.33,443.11
2016,11,23,13,30,793.0,93.0,1.5,15.0,465.0,637.77,510.66
2016,11,23,13,45,778.5,90.5,1.55,15.0,438.5,605.88,485.92
2016,11,23,14,0,764.0,88.0,1.6,15.0,412.0,574.46,462.04
2016,11,23,14,15,741.5,85.0,1.65,14.5,379.0,533.95,431.44
2016,11,23,14,30,719.0,82.0,1.7,14.0,346.0,492.64,399.29
2016,11,23,14,45,689.5,77.0,1.75,14.0,308.5,445.04,360.49
2016,11,23,15,0,660.0,72.0,1.8,14.0,271.0,397.82,320.84
2016,11,23,15,15,612.0,66.5,1.75,13.5,230.0,342.96,274.31
2016,11,23,15,30,564.0,61.0,1.7,13.0,189.0,290.78,228.78
2016,11,23,15,45,491.5,53.5,1.65,12.5,147.5,231.48,177.01
2016,11,23,16,0,419.0,46.0,1.6,12.0,106.0,178.07,129.74
2016,11,23,16,15,297.5,34.0,1.5,11.5,69.0,115.4,75.3
2016,11,23,16,30,176.0,22.0,1.4,11.0,32.0,60.06,2.78
2016,11,23,16,45,88.0,11.0,1.35,10.5,16.0,22.37,0.0
2016,11,23,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,126.5,17.0,1.0,7.0,28.0,42.1,0.0
2016,11,24,7,30,253.0,34.0,1.0,7.0,56.0,101.49,62.02
2016,11,24,7,45,361.0,45.0,1.05,7.5,96.5,154.6,112.36
2016,11,24,8,0,469.0,56.0,1.1,8.0,137.0,219.13,168.4
2016,11,24,8,15,533.5,63.5,1.1,8.0,179.5,273.89,217.54
2016,11,24,8,30,598.0,71.0,1.1,8.0,222.0,333.37,269.9
2016,11,24,8,45,650.0,74.5,1.1,8.5,264.0,387.17,316.17
2016,11,24,9,0,702.0,78.0,1.1,9.0,306.0,443.53,363.13
2016,11,24,9,15,731.0,82.0,1.05,9.5,343.0,490.38,400.92
2016,11,24,9,30,760.0,86.0,1.0,10.0,380.0,537.23,437.42
2016,11,24,9,45,785.0,87.0,1.0,11.0,412.0,575.58,465.98
2016,11,24,10,0,810.0,88.0,1.0,12.0,444.0,615.39,494.69
2016,11,24,10,15,824.0,90.0,0.95,12.5,469.0,647.77,517.4
2016,11,24,10,30,838.0,92.0,0.9,13.0,494.0,678.01,537.96
2016,11,24,10,45,847.5,93.0,0.85,13.5,512.5,701.64,553.01
2016,11,24,11,0,857.0,94.0,0.8,14.0,531.0,722.55,565.4
2016,11,24,11,15,861.5,94.5,0.65,14.0,541.0,736.42,572.34
2016,11,24,11,30,866.0,95.0,0.5,14.0,551.0,747.19,577.01
2016,11,24,11,45,867.5,95.0,0.35,14.5,553.5,752.02,576.49
2016,11,24,12,0,869.0,95.0,0.2,15.0,556.0,753.59,574.01
2016,11,24,12,15,866.5,95.0,0.2,15.0,550.5,748.99,570.94
2016,11,24,12,30,864.0,95.0,0.2,15.0,545.0,741.15,565.89
2016,11,24,12,45,858.0,93.5,0.25,15.5,531.5,725.99,555.65
2016,11,24,13,0,852.0,92.0,0.3,16.0,518.0,707.82,543.53
2016,11,24,13,15,841.5,90.5,0.35,16.0,497.5,683.71,528.05
2016,11,24,13,30,831.0,89.0,0.4,16.0,477.0,657.03,509.96
2016,11,24,13,45,815.0,87.0,0.5,16.0,449.5,623.93,487.48
2016,11,24,14,0,799.0,85.0,0.6,16.0,422.0,588.94,462.92
2016,11,24,14,15,777.0,82.0,0.65,15.5,388.5,547.76,433.23
2016,11,24,14,30,755.0,79.0,0.7,15.0,355.0,507.82,403.37
2016,11,24,14,45,722.0,75.5,0.75,15.0,316.5,458.96,364.9
2016,11,24,15,0,689.0,72.0,0.8,15.0,278.0,410.61,325.57
2016,11,24,15,15,641.0,66.5,0.9,14.5,236.0,354.64,279.76
2016,11,24,15,30,593.0,61.0,1.0,14.0,194.0,301.27,234.39
2016,11,24,15,45,519.5,53.0,1.1,13.5,151.5,239.87,181.74
2016,11,24,16,0,446.0,45.0,1.2,13.0,109.0,184.45,133.23
2016,11,24,16,15,322.0,33.5,1.25,12.5,71.0,120.47,77.68
2016,11,24,16,30,198.0,22.0,1.3,12.0,33.0,63.92,0.0
2016,11,24,16,45,99.0,11.0,1.4,11.5,16.5,23.79,0.0
2016,11,24,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,62.5,15.5,1.1,7.5,21.0,25.47,0.0
2016,11,25,7,30,125.0,31.0,1.0,8.0,42.0,65.79,38.36
2016,11,25,7,45,184.0,47.0,0.9,8.5,73.0,105.48,76.68
2016,11,25,8,0,243.0,63.0,0.8,9.0,104.0,154.49,119.3
2016,11,25,8,15,277.0,77.5,0.85,9.5,137.0,194.33,154.7
2016,11,25,8,30,311.0,92.0,0.9,10.0,170.0,236.86,191.82
2016,11,25,8,45,334.5,105.5,0.95,10.5,202.0,275.93,225.43
2016,11,25,9,0,358.0,119.0,1.0,11.0,234.0,316.19,259.18
2016,11,25,9,15,387.5,125.0,1.0,11.5,262.5,352.3,288.79
2016,11,25,9,30,417.0,131.0,1.0,12.0,291.0,389.46,318.55
2016,11,25,9,45,259.5,159.5,1.0,12.5,262.0,334.39,272.97
2016,11,25,10,0,102.0,188.0,1.0,13.0,233.0,262.27,212.82
2016,11,25,10,15,145.0,199.0,1.0,13.5,266.5,311.6,252.68
2016,11,25,10,30,188.0,210.0,1.0,14.0,300.0,355.78,287.21
2016,11,25,10,45,282.0,204.0,1.0,14.5,344.5,424.75,341.36
2016,11,25,11,0,376.0,198.0,1.0,15.0,389.0,488.34,390.1
2016,11,25,11,15,349.0,208.0,1.0,15.0,387.5,484.75,386.11
2016,11,25,11,30,322.0,218.0,1.0,15.0,386.0,479.38,381.36
2016,11,25,11,45,338.0,216.0,1.0,15.0,393.0,490.13,389.8
2016,11,25,12,0,354.0,214.0,1.0,15.0,400.0,499.72,397.22
2016,11,25,12,15,274.5,223.5,1.0,15.0,367.0,451.78,359.39
2016,11,25,12,30,195.0,233.0,1.0,15.0,334.0,395.36,315.19
2016,11,25,12,45,244.0,221.0,1.0,15.0,344.5,422.66,337.68
2016,11,25,13,0,293.0,209.0,1.0,15.0,355.0,439.64,351.6
2016,11,25,13,15,226.5,206.5,1.0,15.0,317.0,378.91,303.93
2016,11,25,13,30,160.0,204.0,1.0,15.0,279.0,328.17,263.72
2016,11,25,13,45,165.5,192.0,1.0,15.0,265.0,314.51,253.63
2016,11,25,14,0,171.0,180.0,1.0,15.0,251.0,300.13,242.57
2016,11,25,14,15,180.5,165.0,0.95,14.5,235.0,283.82,230.17
2016,11,25,14,30,190.0,150.0,0.9,14.0,219.0,266.46,216.58
2016,11,25,14,45,176.0,136.5,0.85,14.0,195.0,237.94,193.04
2016,11,25,15,0,162.0,123.0,0.8,14.0,171.0,210.16,169.79
2016,11,25,15,15,148.5,106.0,0.75,13.5,145.0,179.33,143.94
2016,11,25,15,30,135.0,89.0,0.7,13.0,119.0,149.42,118.32
2016,11,25,15,45,118.0,70.5,0.7,13.0,92.5,117.55,90.55
2016,11,25,16,0,101.0,52.0,0.7,13.0,66.0,87.03,63.68
2016,11,25,16,15,53.5,35.5,0.75,12.5,42.5,53.34,34.36
2016,11,25,16,30,6.0,19.0,0.8,12.0,19.0,20.41,0.0
2016,11,25,16,45,3.0,9.5,0.85,11.5,9.5,9.73,0.0
2016,11,25,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,1.7,11.0,3.0,2.95,0.0
2016,11,26,7,30,0.0,6.0,1.8,11.0,6.0,5.78,0.0
2016,11,26,7,45,0.0,11.0,1.9,11.0,11.0,10.6,3.16
2016,11,26,8,0,0.0,16.0,2.0,11.0,16.0,15.43,7.5
2016,11,26,8,15,0.0,21.5,2.0,11.0,21.5,20.74,12.21
2016,11,26,8,30,0.0,27.0,2.0,11.0,27.0,26.05,16.91
2016,11,26,8,45,0.0,32.5,2.05,11.0,32.5,31.37,21.56
2016,11,26,9,0,0.0,38.0,2.1,11.0,38.0,36.69,26.16
2016,11,26,9,15,0.0,43.0,1.95,11.0,43.0,41.52,30.32
2016,11,26,9,30,0.0,48.0,1.8,11.0,48.0,46.36,34.44
2016,11,26,9,45,0.0,81.0,1.7,11.0,81.0,78.54,61.88
2016,11,26,10,0,0.0,114.0,1.6,11.0,114.0,112.18,90.16
2016,11,26,10,15,0.0,124.5,1.6,11.0,124.5,122.82,98.87
2016,11,26,10,30,0.0,135.0,1.6,11.0,135.0,133.51,107.63
2016,11,26,10,45,0.0,146.0,1.6,11.0,146.0,144.8,116.85
2016,11,26,11,0,0.0,157.0,1.6,11.0,157.0,156.15,126.11
2016,11,26,11,15,0.0,151.0,1.65,11.0,151.0,149.69,120.65
2016,11,26,11,30,0.0,145.0,1.7,11.0,145.0,143.33,115.36
2016,11,26,11,45,52.0,190.5,1.8,11.0,218.0,236.28,193.37
2016,11,26,12,0,104.0,236.0,1.9,11.0,291.0,325.91,266.53
2016,11,26,12,15,197.0,228.0,1.95,11.0,330.5,391.98,321.13
2016,11,26,12,30,290.0,220.0,2.0,11.0,370.0,456.67,373.78
2016,11,26,12,45,159.5,207.5,2.05,11.5,289.5,338.93,277.48
2016,11,26,13,0,29.0,195.0,2.1,12.0,209.0,224.55,182.19
2016,11,26,13,15,129.0,197.0,2.1,12.0,256.5,301.92,247.99
2016,11,26,13,30,229.0,199.0,2.1,12.0,304.0,367.46,302.25
2016,11,26,13,45,175.0,189.5,2.1,12.0,267.0,317.52,261.03
2016,11,26,14,0,121.0,180.0,2.1,12.0,230.0,269.95,221.84
2016,11,26,14,15,177.0,162.5,2.0,11.5,230.0,278.85,230.5
2016,11,26,14,30,233.0,145.0,1.9,11.0,230.0,289.85,240.04
2016,11,26,14,45,201.5,135.5,1.85,11.0,203.0,255.2,210.64
2016,11,26,15,0,170.0,126.0,1.8,11.0,176.0,217.41,178.58
2016,11,26,15,15,150.5,108.5,1.7,11.0,148.0,183.18,149.11
2016,11,26,15,30,131.0,91.0,1.6,11.0,120.0,150.39,120.45
2016,11,26,15,45,98.5,73.0,1.55,11.0,92.0,114.28,89.05
2016,11,26,16,0,66.0,55.0,1.5,11.0,64.0,81.07,60.21
2016,11,26,16,15,33.0,36.0,1.55,11.0,40.5,46.53,29.76
2016,11,26,16,30,0.0,17.0,1.6,11.0,17.0,16.53,0.0
2016,11,26,16,45,0.0,8.5,1.65,11.0,8.5,8.36,0.0
2016,11,26,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,75.0,16.5,2.4,10.0,22.5,28.13,0.0
2016,11,27,7,30,150.0,33.0,2.4,10.0,45.0,75.39,40.48
2016,11,27,7,45,279.0,44.0,2.4,10.5,83.5,129.83,92.42
2016,11,27,8,0,408.0,55.0,2.4,11.0,122.0,195.31,148.13
2016,11,27,8,15,477.0,63.0,2.4,11.0,163.0,248.83,196.0
2016,11,27,8,30,546.0,71.0,2.4,11.0,204.0,307.59,247.92
2016,11,27,8,45,613.0,72.5,2.45,11.5,246.0,363.31,296.3
2016,11,27,9,0,680.0,74.0,2.5,12.0,288.0,422.8,346.68
2016,11,27,9,15,709.5,77.5,2.5,12.0,324.0,468.28,385.31
2016,11,27,9,30,739.0,81.0,2.5,12.0,360.0,513.87,423.1
2016,11,27,9,45,771.5,80.0,2.5,12.5,392.5,553.8,454.95
2016,11,27,10,0,804.0,79.0,2.5,13.0,425.0,595.43,487.29
2016,11,27,10,15,701.5,103.5,2.45,13.0,417.5,580.38,474.46
2016,11,27,10,30,599.0,128.0,2.4,13.0,410.0,555.28,453.82
2016,11,27,10,45,725.5,106.0,2.35,13.5,460.0,629.21,511.47
2016,11,27,11,0,852.0,84.0,2.3,14.0,510.0,701.66,564.95
2016,11,27,11,15,856.5,85.0,2.25,14.0,520.5,716.16,574.35
2016,11,27,11,30,861.0,86.0,2.2,14.0,531.0,727.6,582.03
2016,11,27,11,45,862.5,86.0,2.15,14.5,533.5,732.58,584.01
2016,11,27,12,0,864.0,86.0,2.1,15.0,536.0,734.36,583.8
2016,11,27,12,15,861.5,85.5,2.05,15.0,531.0,729.45,579.94
2016,11,27,12,30,859.0,85.0,2.0,15.0,526.0,721.35,573.95
2016,11,27,12,45,621.0,137.5,2.0,15.0,452.5,606.0,486.27
2016,11,27,13,0,383.0,190.0,2.0,15.0,379.0,479.41,386.78
2016,11,27,13,15,392.0,180.0,1.95,15.0,366.5,467.49,378.59
2016,11,27,13,30,401.0,170.0,1.9,15.0,354.0,461.7,374.08
2016,11,27,13,45,337.0,169.0,1.85,15.0,318.0,402.97,327.41
2016,11,27,14,0,273.0,168.0,1.8,15.0,282.0,354.35,288.25
2016,11,27,14,15,312.5,149.0,1.75,14.5,269.0,347.07,283.48
2016,11,27,14,30,352.0,130.0,1.7,14.0,256.0,342.94,280.36
2016,11,27,14,45,503.5,99.5,1.65,14.0,259.0,371.54,302.55
2016,11,27,15,0,655.0,69.0,1.6,14.0,262.0,389.92,314.24
2016,11,27,15,15,606.0,64.0,1.5,13.5,221.5,335.87,267.86
2016,11,27,15,30,557.0,59.0,1.4,13.0,181.0,284.56,223.01
2016,11,27,15,45,479.0,51.5,1.3,12.5,140.0,224.23,170.62
2016,11,27,16,0,401.0,44.0,1.2,12.0,99.0,170.29,123.23
2016,11,27,16,15,200.5,36.5,1.15,11.5,64.0,95.74,61.94
2016,11,27,16,30,0.0,29.0,1.1,11.0,29.0,30.76,0.0
2016,11,27,16,45,0.0,14.5,1.1,10.5,14.5,14.25,0.0
2016,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
