Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,7,15,35.5,14.5,2.25,12.0,17.0,19.8,0.0
2016,11,28,7,30,71.0,29.0,2.3,12.0,34.0,50.62,24.43
2016,11,28,7,45,128.5,46.0,2.4,12.0,63.5,89.34,63.36
2016,11,28,8,0,186.0,63.0,2.5,12.0,93.0,131.67,100.21
2016,11,28,8,15,223.0,78.5,2.55,12.0,125.0,170.24,134.47
2016,11,28,8,30,260.0,94.0,2.6,12.0,157.0,211.92,171.2
2016,11,28,8,45,292.0,107.0,2.7,12.0,189.0,251.27,205.73
2016,11,28,9,0,324.0,120.0,2.8,12.0,221.0,292.7,241.5
2016,11,28,9,15,360.5,125.0,2.8,12.0,250.0,335.37,277.7
2016,11,28,9,30,397.0,130.0,2.8,12.0,279.0,374.15,310.27
2016,11,28,9,45,198.5,121.0,2.85,12.5,195.5,252.98,209.8
2016,11,28,10,0,0.0,112.0,2.9,13.0,112.0,110.19,87.71
2016,11,28,10,15,16.5,149.0,2.9,13.0,156.5,159.36,129.14
2016,11,28,10,30,33.0,186.0,2.9,13.0,201.0,217.17,176.84
2016,11,28,10,45,166.0,197.0,2.9,13.5,279.0,328.04,269.28
2016,11,28,11,0,299.0,208.0,2.9,14.0,357.0,443.8,362.54
2016,11,28,11,15,330.5,207.0,2.9,14.0,374.5,468.48,381.87
2016,11,28,11,30,362.0,206.0,2.9,14.0,392.0,492.62,401.12
2016,11,28,11,45,357.0,208.0,2.9,14.0,392.5,492.93,401.08
2016,11,28,12,0,352.0,210.0,2.9,14.0,393.0,491.91,400.15
2016,11,28,12,15,368.0,204.5,2.85,14.0,394.5,496.17,403.77
2016,11,28,12,30,384.0,199.0,2.8,14.0,396.0,498.94,406.2
2016,11,28,12,45,454.5,178.0,2.8,14.0,405.5,529.46,431.26
2016,11,28,13,0,525.0,157.0,2.8,14.0,415.0,548.23,447.06
2016,11,28,13,15,280.0,170.0,2.75,14.0,307.0,380.31,311.58
2016,11,28,13,30,35.0,183.0,2.7,14.0,199.0,215.05,173.95
2016,11,28,13,45,85.0,180.5,2.7,14.0,216.5,243.56,198.94
2016,11,28,14,0,135.0,178.0,2.7,14.0,234.0,276.03,226.17
2016,11,28,14,15,236.0,154.5,2.65,14.0,243.0,309.62,254.63
2016,11,28,14,30,337.0,131.0,2.6,14.0,252.0,329.24,270.85
2016,11,28,14,45,304.0,124.0,2.55,14.0,224.5,292.97,240.07
2016,11,28,15,0,271.0,117.0,2.5,14.0,197.0,258.55,210.61
2016,11,28,15,15,245.0,102.0,2.35,13.5,166.0,219.88,177.6
2016,11,28,15,30,219.0,87.0,2.2,13.0,135.0,182.99,145.52
2016,11,28,15,45,190.5,70.0,2.1,12.5,105.0,144.9,112.09
2016,11,28,16,0,162.0,53.0,2.0,12.0,75.0,109.21,80.39
2016,11,28,16,15,81.0,37.0,1.9,11.5,48.0,65.27,42.3
2016,11,28,16,30,0.0,21.0,1.8,11.0,21.0,21.09,0.0
2016,11,28,16,45,0.0,10.5,1.7,10.5,10.5,10.32,0.0
2016,11,28,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,206.0,11.0,1.4,6.5,25.5,42.55,0.0
2016,11,29,7,30,412.0,22.0,1.4,7.0,51.0,113.6,51.25
2016,11,29,7,45,513.0,29.0,1.4,8.0,91.5,170.25,117.44
2016,11,29,8,0,614.0,36.0,1.4,9.0,132.0,234.03,174.63
2016,11,29,8,15,671.5,40.0,1.4,9.0,175.0,288.02,224.57
2016,11,29,8,30,729.0,44.0,1.4,9.0,218.0,345.86,276.86
2016,11,29,8,45,766.0,47.5,1.45,9.5,258.5,397.56,322.73
2016,11,29,9,0,803.0,51.0,1.5,10.0,299.0,450.46,368.09
2016,11,29,9,15,827.0,53.0,1.45,10.5,335.0,492.85,403.42
2016,11,29,9,30,851.0,55.0,1.4,11.0,371.0,537.25,438.97
2016,11,29,9,45,867.0,56.5,1.4,11.5,402.0,575.52,468.9
2016,11,29,10,0,883.0,58.0,1.4,12.0,433.0,612.11,496.68
2016,11,29,10,15,894.0,59.5,1.35,12.5,457.5,643.56,519.44
2016,11,29,10,30,905.0,61.0,1.3,13.0,482.0,672.58,539.34
2016,11,29,10,45,911.5,62.0,1.3,13.5,499.5,695.33,554.07
2016,11,29,11,0,918.0,63.0,1.3,14.0,517.0,715.12,566.64
2016,11,29,11,15,921.0,63.5,1.3,14.0,527.0,728.75,575.83
2016,11,29,11,30,924.0,64.0,1.3,14.0,537.0,739.12,582.83
2016,11,29,11,45,923.5,64.5,1.3,14.5,539.5,743.63,584.69
2016,11,29,12,0,923.0,65.0,1.3,15.0,542.0,744.75,584.33
2016,11,29,12,15,920.5,65.0,1.3,15.0,537.0,740.46,581.35
2016,11,29,12,30,918.0,65.0,1.3,15.0,532.0,732.81,576.16
2016,11,29,12,45,902.0,68.0,1.3,15.0,518.0,715.92,564.47
2016,11,29,13,0,886.0,71.0,1.3,15.0,504.0,696.15,550.85
2016,11,29,13,15,877.0,70.0,1.3,15.0,484.0,673.77,535.35
2016,11,29,13,30,868.0,69.0,1.3,15.0,464.0,648.69,517.26
2016,11,29,13,45,852.0,68.0,1.35,15.0,437.5,620.35,496.17
2016,11,29,14,0,836.0,67.0,1.4,15.0,411.0,586.17,470.3
2016,11,29,14,15,816.0,64.5,1.35,14.5,378.5,546.25,439.66
2016,11,29,14,30,796.0,62.0,1.3,14.0,346.0,505.13,407.22
2016,11,29,14,45,767.0,59.0,1.3,14.0,308.5,458.03,368.69
2016,11,29,15,0,738.0,56.0,1.3,14.0,271.0,410.99,329.05
2016,11,29,15,15,695.0,52.0,1.25,13.0,230.5,357.42,284.0
2016,11,29,15,30,652.0,48.0,1.2,12.0,190.0,305.81,239.04
2016,11,29,15,45,583.0,42.0,1.15,11.5,148.0,245.96,186.31
2016,11,29,16,0,514.0,36.0,1.1,11.0,106.0,191.37,137.27
2016,11,29,16,15,390.5,27.0,1.1,10.5,68.5,129.53,81.2
2016,11,29,16,30,267.0,18.0,1.1,10.0,31.0,71.91,0.0
2016,11,29,16,45,133.5,9.0,1.15,9.5,15.5,26.36,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,132.0,12.0,0.25,9.0,21.5,31.82,0.0
2016,11,30,7,30,264.0,24.0,0.3,9.0,43.0,85.95,34.77
2016,11,30,7,45,367.0,34.0,0.35,9.5,79.5,139.43,95.72
2016,11,30,8,0,470.0,44.0,0.4,10.0,116.0,199.63,148.24
2016,11,30,8,15,535.0,50.0,0.4,10.0,156.5,251.56,194.48
2016,11,30,8,30,600.0,56.0,0.4,10.0,197.0,308.38,244.09
2016,11,30,8,45,642.0,61.0,0.4,10.5,236.0,358.44,286.98
2016,11,30,9,0,684.0,66.0,0.4,11.0,275.0,410.44,330.02
2016,11,30,9,15,713.0,69.0,0.5,11.0,310.5,453.1,365.99
2016,11,30,9,30,742.0,72.0,0.6,11.0,346.0,497.8,402.72
2016,11,30,9,45,763.0,74.5,0.7,11.5,376.5,537.0,433.68
2016,11,30,10,0,784.0,77.0,0.8,12.0,407.0,575.09,463.12
2016,11,30,10,15,798.5,79.0,0.8,12.0,432.0,607.08,487.29
2016,11,30,10,30,813.0,81.0,0.8,12.0,457.0,637.09,509.57
2016,11,30,10,45,434.0,144.0,0.85,12.5,346.0,465.53,375.48
2016,11,30,11,0,55.0,207.0,0.9,13.0,235.0,256.63,205.78
2016,11,30,11,15,53.0,210.5,0.9,13.0,237.5,259.48,209.05
2016,11,30,11,30,51.0,214.0,0.9,13.0,240.0,262.23,211.07
2016,11,30,11,45,101.5,223.5,0.95,13.5,275.5,309.5,249.39
2016,11,30,12,0,152.0,233.0,1.0,14.0,311.0,365.05,293.13
2016,11,30,12,15,494.5,159.5,1.05,14.0,410.5,543.85,436.95
2016,11,30,12,30,837.0,86.0,1.1,14.0,510.0,702.59,556.78
2016,11,30,12,45,502.5,151.5,1.15,14.0,404.5,532.2,425.93
2016,11,30,13,0,168.0,217.0,1.2,14.0,299.0,353.41,284.01
2016,11,30,13,15,84.0,177.5,1.3,13.5,218.5,241.83,196.07
2016,11,30,13,30,0.0,138.0,1.4,13.0,138.0,137.03,109.52
2016,11,30,13,45,139.5,151.5,1.5,13.0,208.5,251.37,206.85
2016,11,30,14,0,279.0,165.0,1.6,13.0,279.0,353.97,290.66
2016,11,30,14,15,139.5,131.5,1.6,12.5,188.5,221.66,182.08
2016,11,30,14,30,0.0,98.0,1.6,12.0,98.0,96.63,76.83
2016,11,30,14,45,0.0,87.0,1.65,12.0,87.0,85.59,67.77
2016,11,30,15,0,0.0,76.0,1.7,12.0,76.0,74.6,58.44
2016,11,30,15,15,0.0,64.0,1.65,12.0,64.0,62.59,48.12
2016,11,30,15,30,0.0,52.0,1.6,12.0,52.0,50.6,37.69
2016,11,30,15,45,0.0,40.0,1.6,12.0,40.0,38.64,27.2
2016,11,30,16,0,0.0,28.0,1.6,12.0,28.0,27.03,16.93
2016,11,30,16,15,0.0,17.5,1.55,11.5,17.5,16.88,7.42
2016,11,30,16,30,0.0,7.0,1.5,11.0,7.0,6.75,0.0
2016,11,30,16,45,0.0,3.5,1.5,11.0,3.5,3.44,0.0
2016,11,30,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,15,164.5,11.0,1.45,7.5,22.0,35.39,0.0
2016,12,1,7,30,329.0,22.0,1.4,8.0,44.0,95.81,33.72
2016,12,1,7,45,444.5,30.0,1.4,8.5,83.5,153.61,104.62
2016,12,1,8,0,560.0,38.0,1.4,9.0,123.0,216.75,161.01
2016,12,1,8,15,623.0,43.5,1.4,9.5,165.0,271.57,210.87
2016,12,1,8,30,686.0,49.0,1.4,10.0,207.0,330.85,263.55
2016,12,1,8,45,729.5,52.0,1.45,10.5,248.0,382.93,309.54
2016,12,1,9,0,773.0,55.0,1.5,11.0,289.0,436.78,355.58
2016,12,1,9,15,800.0,57.5,1.55,11.0,326.0,482.98,394.97
2016,12,1,9,30,827.0,60.0,1.6,11.0,363.0,528.9,433.1
2016,12,1,9,45,841.5,63.0,1.7,11.5,394.0,567.53,464.04
2016,12,1,10,0,856.0,66.0,1.8,12.0,425.0,604.46,492.9
2016,12,1,10,15,869.0,67.5,1.8,12.0,450.0,633.03,515.29
2016,12,1,10,30,882.0,69.0,1.8,12.0,475.0,662.86,538.11
2016,12,1,10,45,890.5,70.0,1.85,12.5,493.0,686.61,554.55
2016,12,1,11,0,899.0,71.0,1.9,13.0,511.0,707.55,568.67
2016,12,1,11,15,903.5,72.0,1.9,13.0,522.0,722.72,579.23
2016,12,1,11,30,908.0,73.0,1.9,13.0,533.0,734.73,587.6
2016,12,1,11,45,908.5,73.0,1.95,13.5,536.0,739.47,590.08
2016,12,1,12,0,909.0,73.0,2.0,14.0,539.0,740.87,590.32
2016,12,1,12,15,907.0,73.0,1.95,14.0,534.0,737.16,587.3
2016,12,1,12,30,905.0,73.0,1.9,14.0,529.0,730.15,582.04
2016,12,1,12,45,900.0,72.0,1.9,14.0,517.0,716.62,572.55
2016,12,1,13,0,895.0,71.0,1.9,14.0,505.0,699.97,560.89
2016,12,1,13,15,885.5,70.0,1.85,14.0,485.0,677.32,544.49
2016,12,1,13,30,876.0,69.0,1.8,14.0,465.0,651.96,525.41
2016,12,1,13,45,861.0,67.5,1.75,14.0,438.5,623.69,503.32
2016,12,1,14,0,846.0,66.0,1.7,14.0,412.0,589.52,476.46
2016,12,1,14,15,825.5,64.0,1.7,14.0,379.0,549.81,445.1
2016,12,1,14,30,805.0,62.0,1.7,14.0,346.0,508.89,411.99
2016,12,1,14,45,774.5,59.0,1.7,14.0,308.5,460.92,372.44
2016,12,1,15,0,744.0,56.0,1.7,14.0,271.0,413.11,331.86
2016,12,1,15,15,699.5,52.0,1.55,13.0,230.0,358.84,285.75
2016,12,1,15,30,655.0,48.0,1.4,12.0,189.0,306.65,239.94
2016,12,1,15,45,586.0,42.0,1.3,11.5,147.0,246.81,187.0
2016,12,1,16,0,517.0,36.0,1.2,11.0,105.0,192.19,137.76
2016,12,1,16,15,258.5,33.0,1.2,10.5,67.5,105.29,66.63
2016,12,1,16,30,0.0,30.0,1.2,10.0,30.0,32.26,0.0
2016,12,1,16,45,0.0,15.0,1.25,9.5,15.0,14.74,0.0
2016,12,1,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,15,188.0,10.0,1.7,5.5,22.0,37.51,0.0
2016,12,2,7,30,376.0,20.0,1.7,6.0,44.0,100.36,29.08
2016,12,2,7,45,483.5,27.5,1.75,7.0,83.5,157.48,106.32
2016,12,2,8,0,591.0,35.0,1.8,8.0,123.0,221.43,164.42
2016,12,2,8,15,651.5,40.0,1.8,8.5,165.5,276.02,214.8
2016,12,2,8,30,712.0,45.0,1.8,9.0,208.0,334.83,267.8
2016,12,2,8,45,748.5,48.5,1.8,9.5,248.0,385.38,313.09
2016,12,2,9,0,785.0,52.0,1.8,10.0,288.0,437.13,357.87
2016,12,2,9,15,810.5,54.5,1.85,10.5,324.5,482.94,396.69
2016,12,2,9,30,836.0,57.0,1.9,11.0,361.0,525.31,431.69
2016,12,2,9,45,849.5,60.0,2.0,11.5,391.5,563.41,462.48
2016,12,2,10,0,863.0,63.0,2.1,12.0,422.0,599.76,491.1
2016,12,2,10,15,875.5,64.5,2.1,12.0,447.0,631.71,516.17
2016,12,2,10,30,888.0,66.0,2.1,12.0,472.0,661.39,539.05
2016,12,2,10,45,895.0,67.5,2.1,12.5,490.0,684.88,555.05
2016,12,2,11,0,902.0,69.0,2.1,13.0,508.0,705.5,568.66
2016,12,2,11,15,906.0,69.5,2.05,13.0,518.5,719.84,578.33
2016,12,2,11,30,910.0,70.0,2.0,13.0,529.0,731.0,585.75
2016,12,2,11,45,911.0,70.0,2.0,13.5,532.0,736.19,588.19
2016,12,2,12,0,912.0,70.0,2.0,14.0,535.0,738.04,588.37
2016,12,2,12,15,910.0,69.5,2.0,14.0,530.5,733.83,585.36
2016,12,2,12,30,908.0,69.0,2.0,14.0,526.0,726.31,580.11
2016,12,2,12,45,904.0,68.0,2.0,14.5,514.0,713.55,570.09
2016,12,2,13,0,900.0,67.0,2.0,15.0,502.0,697.64,557.9
2016,12,2,13,15,890.5,66.0,2.0,15.0,482.0,675.01,541.85
2016,12,2,13,30,881.0,65.0,2.0,15.0,462.0,649.66,523.22
2016,12,2,13,45,864.0,64.5,2.0,15.0,435.5,617.68,498.67
2016,12,2,14,0,847.0,64.0,2.0,15.0,409.0,587.16,474.65
2016,12,2,14,15,827.0,62.0,2.0,14.5,376.5,547.84,444.26
2016,12,2,14,30,807.0,60.0,2.0,14.0,344.0,507.25,412.0
2016,12,2,14,45,774.5,57.5,2.0,14.0,306.0,458.92,371.9
2016,12,2,15,0,742.0,55.0,2.0,14.0,268.0,410.86,330.91
2016,12,2,15,15,697.5,51.0,1.9,13.5,227.5,356.79,284.35
2016,12,2,15,30,653.0,47.0,1.8,13.0,187.0,304.79,238.24
2016,12,2,15,45,580.0,41.5,1.7,12.5,145.0,244.34,184.86
2016,12,2,16,0,507.0,36.0,1.6,12.0,103.0,191.69,137.33
2016,12,2,16,15,382.0,27.0,1.55,11.0,66.5,127.84,79.44
2016,12,2,16,30,257.0,18.0,1.5,10.0,30.0,70.15,0.0
2016,12,2,16,45,128.5,9.0,1.5,9.5,15.0,25.82,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,152.5,10.0,1.2,6.5,19.5,31.94,0.0
2016,12,3,7,30,305.0,20.0,1.2,7.0,39.0,86.68,18.26
2016,12,3,7,45,417.0,28.5,1.3,8.0,76.5,143.13,95.75
2016,12,3,8,0,529.0,37.0,1.4,9.0,114.0,203.76,150.38
2016,12,3,8,15,592.5,42.5,1.4,9.5,155.0,256.98,198.84
2016,12,3,8,30,656.0,48.0,1.4,10.0,196.0,314.78,250.34
2016,12,3,8,45,698.5,51.5,1.45,10.5,235.5,365.51,295.34
2016,12,3,9,0,741.0,55.0,1.5,11.0,275.0,418.03,340.49
2016,12,3,9,15,768.5,57.5,1.5,11.5,311.0,463.2,378.36
2016,12,3,9,30,796.0,60.0,1.5,12.0,347.0,508.22,414.89
2016,12,3,9,45,812.5,62.5,1.55,12.5,377.5,546.44,445.3
2016,12,3,10,0,829.0,65.0,1.6,13.0,408.0,583.18,473.77
2016,12,3,10,15,842.0,66.5,1.55,13.0,432.5,614.8,497.96
2016,12,3,10,30,855.0,68.0,1.5,13.0,457.0,640.39,517.25
2016,12,3,10,45,865.0,69.0,1.5,13.5,475.5,664.72,534.05
2016,12,3,11,0,875.0,70.0,1.5,14.0,494.0,686.4,548.27
2016,12,3,11,15,879.5,70.5,1.5,14.0,504.5,700.83,558.2
2016,12,3,11,30,884.0,71.0,1.5,14.0,515.0,712.2,566.04
2016,12,3,11,45,885.5,71.0,1.5,14.5,518.0,717.69,568.68
2016,12,3,12,0,887.0,71.0,1.5,15.0,521.0,719.96,569.16
2016,12,3,12,15,885.5,70.5,1.5,15.0,517.0,716.25,566.54
2016,12,3,12,30,884.0,70.0,1.5,15.0,513.0,709.33,561.78
2016,12,3,12,45,880.5,69.0,1.5,15.5,501.5,697.26,552.37
2016,12,3,13,0,877.0,68.0,1.5,16.0,490.0,682.1,540.89
2016,12,3,13,15,868.5,67.0,1.45,16.0,471.0,660.63,525.46
2016,12,3,13,30,860.0,66.0,1.4,16.0,452.0,636.48,507.41
2016,12,3,13,45,847.5,64.5,1.4,16.0,426.5,606.74,484.93
2016,12,3,14,0,835.0,63.0,1.4,16.0,401.0,578.3,462.87
2016,12,3,14,15,815.5,61.0,1.3,16.0,369.5,539.73,432.07
2016,12,3,14,30,796.0,59.0,1.2,16.0,338.0,499.9,399.7
2016,12,3,14,45,767.0,56.0,1.15,16.0,301.5,453.24,361.54
2016,12,3,15,0,738.0,53.0,1.1,16.0,265.0,406.63,322.37
2016,12,3,15,15,695.0,49.5,1.0,15.0,225.0,354.03,278.33
2016,12,3,15,30,652.0,46.0,0.9,14.0,185.0,303.35,234.44
2016,12,3,15,45,579.5,40.5,0.8,13.5,143.5,243.21,182.06
2016,12,3,16,0,507.0,35.0,0.7,13.0,102.0,188.59,133.61
2016,12,3,16,15,384.5,26.0,0.7,12.5,65.5,127.48,78.24
2016,12,3,16,30,262.0,17.0,0.7,12.0,29.0,70.13,0.0
2016,12,3,16,45,131.0,8.5,0.75,11.5,14.5,25.71,0.0
2016,12,3,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,121.0,10.5,0.7,9.0,17.5,27.59,0.0
2016,12,4,7,30,242.0,21.0,0.6,9.0,35.0,74.44,8.39
2016,12,4,7,45,358.0,30.5,0.55,9.5,71.5,130.0,85.79
2016,12,4,8,0,474.0,40.0,0.5,10.0,108.0,191.84,140.45
2016,12,4,8,15,542.5,46.5,0.45,10.5,148.5,244.94,187.43
2016,12,4,8,30,611.0,53.0,0.4,11.0,189.0,303.31,237.83
2016,12,4,8,45,658.0,57.0,0.4,11.5,229.0,354.43,281.69
2016,12,4,9,0,705.0,61.0,0.4,12.0,269.0,406.11,324.67
2016,12,4,9,15,734.0,64.0,0.45,12.5,304.5,451.31,361.7
2016,12,4,9,30,763.0,67.0,0.5,13.0,340.0,496.55,397.64
2016,12,4,9,45,750.5,78.0,0.6,13.5,366.0,526.63,421.33
2016,12,4,10,0,738.0,89.0,0.7,14.0,392.0,556.12,443.91
2016,12,4,10,15,603.0,121.0,0.75,14.0,378.5,526.56,421.0
2016,12,4,10,30,468.0,153.0,0.8,14.0,365.0,485.62,389.26
2016,12,4,10,45,490.0,155.0,0.85,14.5,384.5,511.93,409.49
2016,12,4,11,0,512.0,157.0,0.9,15.0,404.0,537.26,428.07
2016,12,4,11,15,511.5,161.0,0.9,15.0,412.5,547.91,435.65
2016,12,4,11,30,511.0,165.0,0.9,15.0,421.0,556.65,441.91
2016,12,4,11,45,660.5,129.5,0.95,15.5,462.5,629.8,497.7
2016,12,4,12,0,810.0,94.0,1.0,16.0,504.0,694.62,544.87
2016,12,4,12,15,650.5,131.5,1.0,16.0,459.0,624.37,491.62
2016,12,4,12,30,491.0,169.0,1.0,16.0,414.0,546.23,432.24
2016,12,4,12,45,452.0,173.0,1.05,16.0,395.0,518.74,412.3
2016,12,4,13,0,413.0,177.0,1.1,16.0,376.0,490.39,390.94
2016,12,4,13,15,349.5,180.5,1.1,15.5,344.0,437.13,350.61
2016,12,4,13,30,286.0,184.0,1.1,15.0,312.0,393.33,316.85
2016,12,4,13,45,270.5,174.5,1.15,15.0,290.0,366.31,296.14
2016,12,4,14,0,255.0,165.0,1.2,15.0,268.0,339.25,274.96
2016,12,4,14,15,332.0,141.0,1.2,14.5,264.5,347.87,283.19
2016,12,4,14,30,409.0,117.0,1.2,14.0,261.0,357.73,291.33
2016,12,4,14,45,358.0,116.0,1.2,14.0,232.0,316.33,256.79
2016,12,4,15,0,307.0,115.0,1.2,14.0,203.0,272.65,220.33
2016,12,4,15,15,271.5,101.0,1.15,13.5,170.5,229.92,184.45
2016,12,4,15,30,236.0,87.0,1.1,13.0,138.0,189.7,149.98
2016,12,4,15,45,198.5,70.5,1.1,12.5,106.5,148.63,114.48
2016,12,4,16,0,161.0,54.0,1.1,12.0,75.0,110.79,81.35
2016,12,4,16,15,80.5,36.5,1.1,11.5,47.0,65.16,41.51
2016,12,4,16,30,0.0,19.0,1.1,11.0,19.0,18.9,0.0
2016,12,4,16,45,0.0,9.5,1.1,11.0,9.5,9.34,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,1.3,9.0,3.5,3.44,0.0
2016,12,5,7,30,0.0,7.0,1.3,9.0,7.0,6.75,0.0
2016,12,5,7,45,0.0,15.0,1.3,9.5,15.0,14.47,5.86
2016,12,5,8,0,0.0,23.0,1.3,10.0,23.0,22.19,13.1
2016,12,5,8,15,0.0,32.0,1.3,10.0,32.0,30.89,20.88
2016,12,5,8,30,0.0,41.0,1.3,10.0,41.0,39.6,28.61
2016,12,5,8,45,0.0,49.5,1.3,10.5,49.5,47.82,35.78
2016,12,5,9,0,0.0,58.0,1.3,11.0,58.0,56.05,42.84
2016,12,5,9,15,0.0,66.0,1.3,11.0,66.0,63.86,49.53
2016,12,5,9,30,0.0,74.0,1.3,11.0,74.0,71.78,56.25
2016,12,5,9,45,24.5,120.0,1.3,11.5,130.5,137.67,112.1
2016,12,5,10,0,49.0,166.0,1.3,12.0,187.0,204.46,167.21
2016,12,5,10,15,44.0,174.0,1.3,12.0,193.0,210.85,171.92
2016,12,5,10,30,39.0,182.0,1.3,12.0,199.0,216.99,176.61
2016,12,5,10,45,38.5,189.5,1.35,12.5,207.0,225.35,182.9
2016,12,5,11,0,38.0,197.0,1.4,13.0,215.0,233.69,189.13
2016,12,5,11,15,19.0,173.5,1.4,13.0,182.5,187.33,150.98
2016,12,5,11,30,0.0,150.0,1.4,13.0,150.0,148.96,119.11
2016,12,5,11,45,0.0,150.5,1.4,13.0,150.5,149.42,119.55
2016,12,5,12,0,0.0,151.0,1.4,13.0,151.0,149.92,119.95
2016,12,5,12,15,53.5,186.5,1.4,13.0,213.0,232.92,189.16
2016,12,5,12,30,107.0,222.0,1.4,13.0,275.0,311.14,252.6
2016,12,5,12,45,71.5,207.0,1.4,13.0,242.5,268.48,217.48
2016,12,5,13,0,36.0,192.0,1.4,13.0,210.0,226.59,183.21
2016,12,5,13,15,105.5,193.5,1.35,13.0,241.5,281.95,229.7
2016,12,5,13,30,175.0,195.0,1.3,13.0,273.0,326.91,266.63
2016,12,5,13,45,130.0,182.5,1.3,13.0,239.0,281.02,229.07
2016,12,5,14,0,85.0,170.0,1.3,13.0,205.0,230.49,187.86
2016,12,5,14,15,97.5,157.5,1.25,12.5,194.5,221.75,181.5
2016,12,5,14,30,110.0,145.0,1.2,12.0,184.0,217.9,178.68
2016,12,5,14,45,97.5,131.5,1.15,12.0,163.0,193.23,157.96
2016,12,5,15,0,85.0,118.0,1.1,12.0,142.0,164.38,133.64
2016,12,5,15,15,75.0,101.0,1.05,11.5,119.5,138.71,111.89
2016,12,5,15,30,65.0,84.0,1.0,11.0,97.0,113.8,90.4
2016,12,5,15,45,50.0,66.0,1.0,11.0,74.5,86.81,66.85
2016,12,5,16,0,35.0,48.0,1.0,11.0,52.0,61.03,44.27
2016,12,5,16,15,17.5,31.0,1.0,10.5,33.0,37.05,22.27
2016,12,5,16,30,0.0,14.0,1.0,10.0,14.0,13.51,0.0
2016,12,5,16,45,0.0,7.0,1.0,10.0,7.0,6.88,0.0
2016,12,5,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,1.55,5.5,12.0,11.8,0.0
2016,12,6,7,30,0.0,24.0,1.6,6.0,24.0,24.66,0.0
2016,12,6,7,45,106.0,36.5,1.7,7.0,51.0,71.34,47.33
2016,12,6,8,0,212.0,49.0,1.8,8.0,78.0,124.02,92.84
2016,12,6,8,15,242.5,63.5,1.85,8.5,108.0,160.24,125.82
2016,12,6,8,30,273.0,78.0,1.9,9.0,138.0,198.94,160.53
2016,12,6,8,45,292.5,92.0,1.95,9.5,167.0,229.22,187.85
2016,12,6,9,0,312.0,106.0,2.0,10.0,196.0,265.55,219.5
2016,12,6,9,15,326.0,117.5,2.0,10.0,222.5,297.05,246.85
2016,12,6,9,30,340.0,129.0,2.0,10.0,249.0,328.78,273.82
2016,12,6,9,45,380.0,135.0,2.0,10.5,280.0,376.12,312.52
2016,12,6,10,0,420.0,141.0,2.0,11.0,311.0,418.19,346.29
2016,12,6,10,15,470.0,140.5,2.0,11.0,342.0,460.12,380.31
2016,12,6,10,30,520.0,140.0,2.0,11.0,373.0,502.9,414.53
2016,12,6,10,45,702.5,105.5,2.0,11.5,433.5,599.89,491.32
2016,12,6,11,0,885.0,71.0,2.0,12.0,494.0,689.75,559.44
2016,12,6,11,15,889.5,71.5,2.0,12.0,505.0,704.52,569.2
2016,12,6,11,30,894.0,72.0,2.0,12.0,516.0,716.21,577.43
2016,12,6,11,45,893.5,73.0,2.0,12.0,519.5,721.76,581.25
2016,12,6,12,0,893.0,74.0,2.0,12.0,523.0,724.06,582.83
2016,12,6,12,15,891.0,74.0,1.95,12.0,518.5,720.87,580.15
2016,12,6,12,30,889.0,74.0,1.9,12.0,514.0,714.44,575.25
2016,12,6,12,45,653.5,124.5,1.9,12.0,444.0,607.08,492.85
2016,12,6,13,0,418.0,175.0,1.9,12.0,374.0,490.92,400.45
2016,12,6,13,15,403.0,170.5,1.9,12.0,356.5,468.82,383.89
2016,12,6,13,30,388.0,166.0,1.9,12.0,339.0,445.83,365.78
2016,12,6,13,45,378.5,158.5,1.95,12.0,319.5,422.24,347.27
2016,12,6,14,0,369.0,151.0,2.0,12.0,300.0,390.75,322.29
2016,12,6,14,15,194.5,141.0,1.95,11.5,219.0,270.19,223.3
2016,12,6,14,30,20.0,131.0,1.9,11.0,138.0,143.01,116.41
2016,12,6,14,45,15.5,117.5,1.9,11.0,123.0,126.36,102.65
2016,12,6,15,0,11.0,104.0,1.9,11.0,108.0,110.09,88.81
2016,12,6,15,15,316.0,77.5,1.8,10.5,145.0,226.98,185.25
2016,12,6,15,30,621.0,51.0,1.7,10.0,182.0,299.5,237.4
2016,12,6,15,45,546.0,44.5,1.6,10.0,141.0,239.03,182.83
2016,12,6,16,0,471.0,38.0,1.5,10.0,100.0,184.5,133.47
2016,12,6,16,15,343.5,28.5,1.45,9.5,64.5,121.24,75.87
2016,12,6,16,30,216.0,19.0,1.4,9.0,29.0,64.17,0.0
2016,12,6,16,45,108.0,9.5,1.35,8.5,14.5,23.85,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.5,0.95,6.0,3.5,3.44,0.0
2016,12,7,7,30,0.0,7.0,0.9,6.0,7.0,6.75,0.0
2016,12,7,7,45,0.0,16.0,0.9,6.0,16.0,15.43,6.54
2016,12,7,8,0,0.0,25.0,0.9,6.0,25.0,24.13,14.97
2016,12,7,8,15,0.0,34.5,0.85,6.0,34.5,33.31,23.33
2016,12,7,8,30,0.0,44.0,0.8,6.0,44.0,42.5,31.63
2016,12,7,8,45,0.0,53.0,0.75,6.5,53.0,51.21,39.33
2016,12,7,9,0,0.0,62.0,0.7,7.0,62.0,60.09,47.06
2016,12,7,9,15,0.0,70.5,0.7,7.0,70.5,68.51,54.36
2016,12,7,9,30,0.0,79.0,0.7,7.0,79.0,76.95,61.6
2016,12,7,9,45,209.5,109.5,0.75,7.5,194.0,242.62,204.37
2016,12,7,10,0,419.0,140.0,0.8,8.0,309.0,415.69,344.94
2016,12,7,10,15,454.0,143.0,0.85,8.0,336.0,452.12,372.98
2016,12,7,10,30,489.0,146.0,0.9,8.0,363.0,488.76,402.1
2016,12,7,10,45,444.0,162.5,0.95,8.5,366.0,487.19,399.39
2016,12,7,11,0,399.0,179.0,1.0,9.0,369.0,482.31,394.31
2016,12,7,11,15,381.0,187.5,0.95,9.0,372.5,476.44,389.26
2016,12,7,11,30,363.0,196.0,0.9,9.0,376.0,476.96,388.9
2016,12,7,11,45,299.5,207.5,0.9,9.0,357.0,447.22,364.56
2016,12,7,12,0,236.0,219.0,0.9,9.0,338.0,407.63,332.72
2016,12,7,12,15,118.0,155.5,0.9,9.0,215.0,251.32,207.05
2016,12,7,12,30,0.0,92.0,0.9,9.0,92.0,89.25,70.59
2016,12,7,12,45,86.5,151.5,0.95,9.5,192.5,223.45,185.03
2016,12,7,13,0,173.0,211.0,1.0,10.0,293.0,349.41,286.86
2016,12,7,13,15,154.5,202.5,1.1,10.0,274.0,324.9,266.54
2016,12,7,13,30,136.0,194.0,1.2,10.0,255.0,300.63,247.24
2016,12,7,13,45,79.0,173.5,1.35,10.0,208.5,232.07,191.07
2016,12,7,14,0,22.0,153.0,1.5,10.0,162.0,167.66,137.25
2016,12,7,14,15,20.0,141.5,1.5,10.0,149.5,154.19,126.28
2016,12,7,14,30,18.0,130.0,1.5,10.0,137.0,140.88,115.19
2016,12,7,14,45,14.5,117.0,1.5,10.0,122.0,125.35,102.1
2016,12,7,15,0,11.0,104.0,1.5,10.0,107.0,110.12,89.12
2016,12,7,15,15,5.5,89.0,1.5,9.5,90.5,92.16,73.81
2016,12,7,15,30,0.0,74.0,1.5,9.0,74.0,74.69,58.74
2016,12,7,15,45,0.0,57.5,1.5,9.0,57.5,57.84,43.86
2016,12,7,16,0,0.0,41.0,1.5,9.0,41.0,40.91,28.78
2016,12,7,16,15,0.0,26.0,1.55,9.0,26.0,25.52,14.09
2016,12,7,16,30,0.0,11.0,1.6,9.0,11.0,10.61,0.0
2016,12,7,16,45,0.0,5.5,1.65,9.0,5.5,5.41,0.0
2016,12,7,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,15,88.0,9.5,2.55,13.0,13.5,21.16,0.0
2016,12,8,7,30,176.0,19.0,2.5,13.0,27.0,56.75,0.0
2016,12,8,7,45,294.5,29.0,2.5,13.5,60.5,110.33,68.01
2016,12,8,8,0,413.0,39.0,2.5,14.0,94.0,169.14,121.28
2016,12,8,8,15,485.0,45.5,2.45,14.0,132.5,219.92,166.82
2016,12,8,8,30,557.0,52.0,2.4,14.0,171.0,276.42,216.86
2016,12,8,8,45,288.0,79.0,2.4,14.0,141.5,216.89,174.51
2016,12,8,9,0,19.0,106.0,2.4,14.0,112.0,116.05,92.71
2016,12,8,9,15,23.5,120.0,2.35,14.0,128.0,133.17,107.35
2016,12,8,9,30,28.0,134.0,2.3,14.0,144.0,155.8,126.22
2016,12,8,9,45,14.0,123.0,2.25,14.5,128.0,130.73,104.88
2016,12,8,10,0,0.0,112.0,2.2,15.0,112.0,110.62,87.63
