Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,10,15,147.5,146.5,2.15,15.0,212.0,250.31,205.3
2016,12,8,10,30,295.0,181.0,2.1,15.0,312.0,395.09,322.37
2016,12,8,10,45,183.0,192.5,2.05,15.5,275.0,332.06,269.26
2016,12,8,11,0,71.0,204.0,2.0,16.0,238.0,264.33,212.53
2016,12,8,11,15,70.5,208.5,1.95,16.0,243.0,269.6,216.8
2016,12,8,11,30,70.0,213.0,1.9,16.0,248.0,274.76,220.71
2016,12,8,11,45,69.5,215.0,1.85,16.0,250.0,276.9,222.26
2016,12,8,12,0,69.0,217.0,1.8,16.0,252.0,278.92,223.75
2016,12,8,12,15,46.0,203.5,1.75,16.0,227.0,247.06,197.83
2016,12,8,12,30,23.0,190.0,1.7,16.0,202.0,208.03,166.13
2016,12,8,12,45,11.5,171.5,1.7,16.0,177.5,180.09,143.51
2016,12,8,13,0,0.0,153.0,1.7,16.0,153.0,152.61,121.05
2016,12,8,13,15,0.0,146.0,1.65,16.0,146.0,145.45,115.39
2016,12,8,13,30,0.0,139.0,1.6,16.0,139.0,138.36,109.73
2016,12,8,13,45,0.0,124.0,1.55,16.0,124.0,122.86,97.16
2016,12,8,14,0,0.0,109.0,1.5,16.0,109.0,107.47,84.6
2016,12,8,14,15,0.0,100.5,1.45,15.5,100.5,98.95,77.83
2016,12,8,14,30,0.0,92.0,1.4,15.0,92.0,90.48,71.01
2016,12,8,14,45,0.0,82.0,1.35,15.0,82.0,80.48,62.68
2016,12,8,15,0,0.0,72.0,1.3,15.0,72.0,70.51,54.29
2016,12,8,15,15,0.0,60.5,1.25,15.0,60.5,59.0,44.49
2016,12,8,15,30,0.0,49.0,1.2,15.0,49.0,47.52,34.61
2016,12,8,15,45,0.0,38.0,1.15,15.0,38.0,36.7,25.2
2016,12,8,16,0,0.0,27.0,1.1,15.0,27.0,26.07,15.87
2016,12,8,16,15,0.0,17.0,1.05,14.5,17.0,16.4,6.82
2016,12,8,16,30,0.0,7.0,1.0,14.0,7.0,6.75,0.0
2016,12,8,16,45,0.0,3.5,0.95,14.0,3.5,3.44,0.0
2016,12,8,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.5,0.7,13.0,13.5,13.27,0.0
2016,12,9,7,30,0.0,27.0,0.7,13.0,27.0,28.72,0.0
2016,12,9,7,45,233.5,31.0,0.7,13.5,61.5,97.5,59.32
2016,12,9,8,0,467.0,35.0,0.7,14.0,96.0,179.0,126.68
2016,12,9,8,15,537.0,41.0,0.75,14.0,135.5,230.79,172.84
2016,12,9,8,30,607.0,47.0,0.8,14.0,175.0,286.3,221.67
2016,12,9,8,45,656.5,50.0,0.85,14.5,214.0,336.87,265.68
2016,12,9,9,0,706.0,53.0,0.9,15.0,253.0,389.91,310.47
2016,12,9,9,15,734.0,56.0,0.9,15.0,288.0,434.41,347.83
2016,12,9,9,30,762.0,59.0,0.9,15.0,323.0,478.94,384.14
2016,12,9,9,45,381.0,86.5,0.9,15.5,218.5,319.4,259.18
2016,12,9,10,0,0.0,114.0,0.9,16.0,114.0,112.77,88.36
2016,12,9,10,15,12.0,142.0,0.9,16.0,147.5,149.49,119.14
2016,12,9,10,30,24.0,170.0,0.9,16.0,181.0,187.21,149.68
2016,12,9,10,45,211.0,173.5,0.9,16.5,273.5,336.26,271.09
2016,12,9,11,0,398.0,177.0,0.9,17.0,366.0,478.26,380.71
2016,12,9,11,15,261.5,198.5,0.85,17.0,323.5,405.73,321.97
2016,12,9,11,30,125.0,220.0,0.8,17.0,281.0,329.31,260.78
2016,12,9,11,45,151.5,221.5,0.8,17.0,296.5,350.27,278.01
2016,12,9,12,0,178.0,223.0,0.8,17.0,312.0,370.98,294.26
2016,12,9,12,15,149.5,221.5,0.75,17.0,295.5,348.9,276.41
2016,12,9,12,30,121.0,220.0,0.7,17.0,279.0,326.58,258.63
2016,12,9,12,45,60.5,121.5,0.65,17.0,151.0,165.45,131.6
2016,12,9,13,0,0.0,23.0,0.6,17.0,23.0,22.21,13.03
2016,12,9,13,15,0.0,71.5,0.6,17.0,71.5,69.13,52.42
2016,12,9,13,30,0.0,120.0,0.6,17.0,120.0,118.37,92.93
2016,12,9,13,45,183.0,134.0,0.6,17.0,207.0,265.33,214.65
2016,12,9,14,0,366.0,148.0,0.6,17.0,294.0,385.43,308.8
2016,12,9,14,15,358.5,136.5,0.55,16.5,270.5,364.57,291.41
2016,12,9,14,30,351.0,125.0,0.5,16.0,247.0,335.86,268.9
2016,12,9,14,45,341.0,112.0,0.5,16.0,220.0,303.74,242.98
2016,12,9,15,0,331.0,99.0,0.5,16.0,193.0,271.45,216.25
2016,12,9,15,15,309.0,86.0,0.45,15.5,163.5,234.12,185.05
2016,12,9,15,30,287.0,73.0,0.4,15.0,134.0,197.96,154.07
2016,12,9,15,45,252.5,59.0,0.4,15.0,103.5,157.94,119.4
2016,12,9,16,0,218.0,45.0,0.4,15.0,73.0,120.72,86.66
2016,12,9,16,15,109.0,33.0,0.4,15.0,47.0,67.55,41.86
2016,12,9,16,30,0.0,21.0,0.4,15.0,21.0,21.22,0.0
2016,12,9,16,45,0.0,10.5,0.45,15.0,10.5,10.32,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,1.7,14.5,1.5,1.44,0.0
2016,12,10,8,0,0.0,3.0,1.8,15.0,3.0,2.89,0.0
2016,12,10,8,15,0.0,4.0,1.8,15.0,4.0,3.85,0.0
2016,12,10,8,30,0.0,5.0,1.8,15.0,5.0,4.82,0.0
2016,12,10,8,45,0.0,6.5,1.85,15.0,6.5,6.26,0.0
2016,12,10,9,0,0.0,8.0,1.9,15.0,8.0,7.71,0.95
2016,12,10,9,15,0.0,9.0,1.9,15.0,9.0,8.68,1.78
2016,12,10,9,30,0.0,10.0,1.9,15.0,10.0,9.64,2.61
2016,12,10,9,45,0.0,11.0,1.95,15.0,11.0,10.61,3.43
2016,12,10,10,0,0.0,12.0,2.0,15.0,12.0,11.58,4.24
2016,12,10,10,15,0.0,13.5,2.0,15.0,13.5,13.03,5.46
2016,12,10,10,30,0.0,15.0,2.0,15.0,15.0,14.48,6.69
2016,12,10,10,45,0.0,23.5,2.0,15.5,23.5,22.69,13.61
2016,12,10,11,0,0.0,32.0,2.0,16.0,32.0,30.9,20.49
2016,12,10,11,15,0.0,20.0,1.95,16.0,20.0,19.31,10.69
2016,12,10,11,30,0.0,8.0,1.9,16.0,8.0,7.72,0.88
2016,12,10,11,45,0.0,24.5,1.85,16.0,24.5,23.66,14.35
2016,12,10,12,0,0.0,41.0,1.8,16.0,41.0,39.61,27.77
2016,12,10,12,15,0.0,24.5,1.75,15.5,24.5,23.66,14.38
2016,12,10,12,30,0.0,8.0,1.7,15.0,8.0,7.72,0.9
2016,12,10,12,45,0.0,7.5,1.65,15.0,7.5,7.24,0.5
2016,12,10,13,0,0.0,7.0,1.6,15.0,7.0,6.75,0.09
2016,12,10,13,15,0.0,38.5,1.55,15.0,38.5,37.19,25.95
2016,12,10,13,30,0.0,70.0,1.5,15.0,70.0,67.67,51.66
2016,12,10,13,45,0.0,82.0,1.5,15.0,82.0,79.48,61.59
2016,12,10,14,0,0.0,94.0,1.5,15.0,94.0,91.9,72.05
2016,12,10,14,15,0.0,86.5,1.45,15.0,86.5,84.42,65.87
2016,12,10,14,30,0.0,79.0,1.4,15.0,79.0,76.98,59.71
2016,12,10,14,45,0.0,70.5,1.35,15.0,70.5,68.53,52.65
2016,12,10,15,0,0.0,62.0,1.3,15.0,62.0,60.11,45.54
2016,12,10,15,15,0.0,52.5,1.2,14.5,52.5,50.73,37.6
2016,12,10,15,30,0.0,43.0,1.1,14.0,43.0,41.53,29.71
2016,12,10,15,45,0.0,33.0,1.05,14.0,33.0,31.86,21.26
2016,12,10,16,0,0.0,23.0,1.0,14.0,23.0,22.19,12.76
2016,12,10,16,15,0.0,14.5,0.95,14.0,14.5,13.98,5.04
2016,12,10,16,30,0.0,6.0,0.9,14.0,6.0,5.78,0.0
2016,12,10,16,45,0.0,3.0,0.9,14.0,3.0,2.95,0.0
2016,12,10,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,1.0,7.0,9.0,8.85,0.0
2016,12,11,7,30,0.0,18.0,0.9,7.0,18.0,17.69,0.0
2016,12,11,7,45,98.5,31.0,0.85,7.5,43.5,61.9,36.76
2016,12,11,8,0,197.0,44.0,0.8,8.0,69.0,112.15,82.14
2016,12,11,8,15,226.5,59.0,0.85,8.5,98.0,147.59,114.38
2016,12,11,8,30,256.0,74.0,0.9,9.0,127.0,180.51,144.1
2016,12,11,8,45,275.5,88.0,1.0,9.5,155.5,214.91,174.73
2016,12,11,9,0,295.0,102.0,1.1,10.0,184.0,250.4,205.59
2016,12,11,9,15,307.5,114.0,1.05,10.0,210.0,281.02,231.95
2016,12,11,9,30,320.0,126.0,1.0,10.0,236.0,311.84,257.82
2016,12,11,9,45,225.5,147.5,1.0,10.5,228.5,294.02,242.47
2016,12,11,10,0,131.0,169.0,1.0,11.0,221.0,262.88,215.84
2016,12,11,10,15,151.0,180.0,1.0,11.0,243.5,290.64,238.72
2016,12,11,10,30,171.0,191.0,1.0,11.0,266.0,319.03,261.54
2016,12,11,10,45,179.0,199.0,1.0,11.5,280.5,336.44,274.73
2016,12,11,11,0,187.0,207.0,1.0,12.0,295.0,353.64,287.67
2016,12,11,11,15,151.5,212.5,1.0,12.0,285.0,337.74,274.15
2016,12,11,11,30,116.0,218.0,1.0,12.0,275.0,320.6,259.78
2016,12,11,11,45,60.5,193.5,1.05,12.5,223.5,245.87,198.94
2016,12,11,12,0,5.0,169.0,1.1,13.0,172.0,172.76,138.38
2016,12,11,12,15,37.0,190.0,1.05,13.0,208.5,225.38,182.18
2016,12,11,12,30,69.0,211.0,1.0,13.0,245.0,271.83,219.83
2016,12,11,12,45,49.5,198.5,1.0,13.0,222.5,243.66,196.71
2016,12,11,13,0,30.0,186.0,1.0,13.0,200.0,215.92,174.17
2016,12,11,13,15,20.5,173.0,1.05,13.0,182.5,188.12,151.75
2016,12,11,13,30,11.0,160.0,1.1,13.0,165.0,168.02,135.4
2016,12,11,13,45,6.5,149.0,1.15,13.0,152.0,153.65,123.73
2016,12,11,14,0,2.0,138.0,1.2,13.0,139.0,139.56,112.21
2016,12,11,14,15,1.0,127.5,1.2,12.5,128.0,128.3,103.23
2016,12,11,14,30,0.0,117.0,1.2,12.0,117.0,117.17,94.24
2016,12,11,14,45,0.0,104.0,1.2,12.0,104.0,103.97,83.23
2016,12,11,15,0,0.0,91.0,1.2,12.0,91.0,90.83,72.14
2016,12,11,15,15,0.0,77.0,1.1,11.5,77.0,76.65,60.13
2016,12,11,15,30,0.0,63.0,1.0,11.0,63.0,62.49,47.95
2016,12,11,15,45,0.0,49.0,0.95,11.0,49.0,48.35,35.52
2016,12,11,16,0,0.0,35.0,0.9,11.0,35.0,34.16,22.96
2016,12,11,16,15,0.0,22.5,0.9,10.5,22.5,21.72,11.2
2016,12,11,16,30,0.0,10.0,0.9,10.0,10.0,9.64,0.0
2016,12,11,16,45,0.0,5.0,0.95,9.5,5.0,4.91,0.0
2016,12,11,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.0,7.0,8.0,7.86,0.0
2016,12,12,7,30,0.0,16.0,1.0,7.0,16.0,15.73,0.0
2016,12,12,7,45,76.0,29.5,1.0,7.5,39.0,54.53,31.28
2016,12,12,8,0,152.0,43.0,1.0,8.0,62.0,94.04,68.36
2016,12,12,8,15,174.0,59.5,0.95,8.5,89.0,126.49,97.88
2016,12,12,8,30,196.0,76.0,0.9,9.0,116.0,160.63,128.32
2016,12,12,8,45,211.0,91.0,0.9,9.5,142.5,191.7,155.83
2016,12,12,9,0,226.0,106.0,0.9,10.0,169.0,223.65,183.42
2016,12,12,9,15,235.5,120.0,0.85,10.0,193.0,252.45,208.06
2016,12,12,9,30,245.0,134.0,0.8,10.0,217.0,281.41,232.24
2016,12,12,9,45,283.5,142.5,0.8,10.5,247.5,320.14,263.75
2016,12,12,10,0,322.0,151.0,0.8,11.0,278.0,360.55,295.92
2016,12,12,10,15,395.0,148.5,0.75,11.0,314.5,418.37,341.88
2016,12,12,10,30,468.0,146.0,0.7,11.0,351.0,471.61,383.31
2016,12,12,10,45,485.5,149.5,0.65,11.5,369.5,496.68,401.11
2016,12,12,11,0,503.0,153.0,0.6,12.0,388.0,520.7,418.01
2016,12,12,11,15,398.5,178.5,0.5,12.0,368.0,484.23,387.52
2016,12,12,11,30,294.0,204.0,0.4,12.0,348.0,436.31,348.83
2016,12,12,11,45,348.5,196.0,0.35,12.5,367.5,467.04,372.6
2016,12,12,12,0,403.0,188.0,0.3,13.0,387.0,505.37,400.5
2016,12,12,12,15,253.5,202.5,0.3,13.0,327.5,408.15,324.58
2016,12,12,12,30,104.0,217.0,0.3,13.0,268.0,303.24,241.82
2016,12,12,12,45,138.0,212.5,0.3,13.0,279.0,328.72,263.37
2016,12,12,13,0,172.0,208.0,0.3,13.0,290.0,345.15,276.68
2016,12,12,13,15,122.5,198.0,0.3,13.0,255.0,298.53,239.48
2016,12,12,13,30,73.0,188.0,0.3,13.0,220.0,246.11,197.75
2016,12,12,13,45,96.5,179.5,0.35,13.0,219.5,250.07,202.09
2016,12,12,14,0,120.0,171.0,0.4,13.0,219.0,259.35,210.04
2016,12,12,14,15,115.0,158.0,0.4,12.5,201.5,238.8,193.85
2016,12,12,14,30,110.0,145.0,0.4,12.0,184.0,218.33,177.65
2016,12,12,14,45,105.5,130.0,0.4,12.0,164.0,195.89,159.23
2016,12,12,15,0,101.0,115.0,0.4,12.0,144.0,173.6,140.6
2016,12,12,15,15,91.5,98.5,0.45,11.5,122.0,147.63,118.83
2016,12,12,15,30,82.0,82.0,0.5,11.0,100.0,122.3,97.13
2016,12,12,15,45,68.5,65.0,0.6,11.0,77.5,95.74,73.93
2016,12,12,16,0,55.0,48.0,0.7,11.0,55.0,70.23,51.41
2016,12,12,16,15,27.5,32.0,0.7,10.5,35.5,40.71,25.07
2016,12,12,16,30,0.0,16.0,0.7,10.0,16.0,15.5,0.0
2016,12,12,16,45,0.0,8.0,0.7,10.0,8.0,7.86,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,0.7,10.5,4.0,3.93,0.0
2016,12,13,7,30,0.0,8.0,0.7,11.0,8.0,7.86,0.0
2016,12,13,7,45,0.0,21.0,0.75,11.5,21.0,20.28,8.46
2016,12,13,8,0,0.0,34.0,0.8,12.0,34.0,33.47,21.99
2016,12,13,8,15,0.0,50.0,0.85,12.0,50.0,49.9,36.54
2016,12,13,8,30,0.0,66.0,0.9,12.0,66.0,66.25,50.84
2016,12,13,8,45,1.0,81.5,0.95,12.5,82.0,82.43,64.73
2016,12,13,9,0,2.0,97.0,1.0,13.0,98.0,98.72,78.49
2016,12,13,9,15,6.5,110.0,0.95,13.0,112.5,114.06,91.42
2016,12,13,9,30,11.0,123.0,0.9,13.0,127.0,129.8,104.54
2016,12,13,9,45,144.0,140.0,0.9,13.5,196.0,233.02,190.76
2016,12,13,10,0,277.0,157.0,0.9,14.0,265.0,340.75,277.52
2016,12,13,10,15,297.5,165.0,0.85,14.0,288.0,369.58,299.59
2016,12,13,10,30,318.0,173.0,0.8,14.0,311.0,398.54,321.97
2016,12,13,10,45,318.5,181.5,0.8,14.0,325.0,414.88,334.27
2016,12,13,11,0,319.0,190.0,0.8,14.0,339.0,430.19,345.75
2016,12,13,11,15,196.0,200.0,0.75,14.0,292.5,353.49,284.09
2016,12,13,11,30,73.0,210.0,0.7,14.0,246.0,273.41,218.94
2016,12,13,11,45,36.5,163.5,0.7,14.0,181.5,195.2,156.45
2016,12,13,12,0,0.0,117.0,0.7,14.0,117.0,114.71,90.3
2016,12,13,12,15,0.0,123.5,0.65,14.0,123.5,121.42,96.06
2016,12,13,12,30,0.0,130.0,0.6,14.0,130.0,128.21,101.61
2016,12,13,12,45,0.0,127.0,0.55,14.0,127.0,125.18,99.13
2016,12,13,13,0,0.0,124.0,0.5,14.0,124.0,122.18,96.73
2016,12,13,13,15,0.0,107.5,0.5,14.0,107.5,105.26,82.89
2016,12,13,13,30,0.0,91.0,0.5,14.0,91.0,88.5,69.14
2016,12,13,13,45,13.0,122.5,0.5,14.0,128.0,129.39,103.48
2016,12,13,14,0,26.0,154.0,0.5,14.0,165.0,171.28,137.92
2016,12,13,14,15,23.5,142.5,0.45,14.0,151.5,157.4,126.41
2016,12,13,14,30,21.0,131.0,0.4,14.0,138.0,143.7,115.24
2016,12,13,14,45,16.5,117.5,0.4,14.0,123.0,127.0,101.5
2016,12,13,15,0,12.0,104.0,0.4,14.0,108.0,110.66,87.92
2016,12,13,15,15,6.0,89.0,0.4,13.5,91.5,92.4,72.72
2016,12,13,15,30,0.0,74.0,0.4,13.0,75.0,74.68,57.76
2016,12,13,15,45,0.0,57.5,0.45,13.0,58.0,57.79,43.14
2016,12,13,16,0,0.0,41.0,0.5,13.0,41.0,40.84,28.31
2016,12,13,16,15,0.0,26.0,0.5,13.0,26.0,25.42,14.02
2016,12,13,16,30,0.0,11.0,0.5,13.0,11.0,10.61,0.0
2016,12,13,16,45,0.0,5.5,0.55,13.0,5.5,5.41,0.0
2016,12,13,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.0,12.0,4.0,3.93,0.0
2016,12,14,7,30,0.0,8.0,1.0,12.0,8.0,7.86,0.0
2016,12,14,7,45,0.0,21.5,1.05,12.5,21.5,20.86,8.42
2016,12,14,8,0,0.0,35.0,1.1,13.0,35.0,34.68,22.8
2016,12,14,8,15,0.0,51.5,1.1,13.0,51.5,51.69,37.83
2016,12,14,8,30,0.0,68.0,1.1,13.0,68.0,68.59,52.58
2016,12,14,8,45,4.0,83.5,1.1,13.5,84.5,85.96,67.41
2016,12,14,9,0,8.0,99.0,1.1,14.0,101.0,103.7,82.35
2016,12,14,9,15,12.5,112.5,1.15,14.0,116.5,119.8,95.91
2016,12,14,9,30,17.0,126.0,1.2,14.0,132.0,136.29,109.66
2016,12,14,9,45,27.0,140.5,1.25,14.5,150.5,162.71,131.31
2016,12,14,10,0,37.0,155.0,1.3,15.0,169.0,184.96,149.27
2016,12,14,10,15,38.5,165.0,1.3,15.0,180.5,197.39,159.19
2016,12,14,10,30,40.0,175.0,1.3,15.0,192.0,209.91,169.16
2016,12,14,10,45,28.5,174.5,1.35,15.0,187.0,201.91,162.28
2016,12,14,11,0,17.0,174.0,1.4,15.0,182.0,186.86,149.74
2016,12,14,11,15,19.0,179.5,1.4,15.0,188.5,194.07,155.57
2016,12,14,11,30,21.0,185.0,1.4,15.0,195.0,201.36,161.39
2016,12,14,11,45,10.5,168.0,1.45,15.0,173.0,175.65,140.27
2016,12,14,12,0,0.0,151.0,1.5,15.0,151.0,150.17,119.3
2016,12,14,12,15,3.0,160.0,1.5,15.0,161.5,161.83,128.98
2016,12,14,12,30,6.0,169.0,1.5,15.0,172.0,173.62,138.65
2016,12,14,12,45,160.0,180.5,1.55,15.0,256.0,306.9,249.81
2016,12,14,13,0,314.0,192.0,1.6,15.0,340.0,430.64,348.86
2016,12,14,13,15,157.0,152.5,1.55,15.0,226.5,269.07,218.77
2016,12,14,13,30,0.0,113.0,1.5,15.0,113.0,111.12,87.44
2016,12,14,13,45,0.0,104.0,1.5,15.0,104.0,102.01,80.31
2016,12,14,14,0,0.0,95.0,1.5,15.0,95.0,92.94,72.88
2016,12,14,14,15,0.0,87.0,1.4,15.0,87.0,84.94,66.3
2016,12,14,14,30,0.0,79.0,1.3,15.0,79.0,76.98,59.7
2016,12,14,14,45,0.0,70.5,1.25,15.0,70.5,68.53,52.64
2016,12,14,15,0,0.0,62.0,1.2,15.0,62.0,60.1,45.53
2016,12,14,15,15,0.0,52.5,1.15,14.5,52.5,50.73,37.61
2016,12,14,15,30,0.0,43.0,1.1,14.0,43.0,41.53,29.72
2016,12,14,15,45,0.0,33.5,1.05,14.0,33.5,32.34,21.68
2016,12,14,16,0,0.0,24.0,1.0,14.0,24.0,23.16,13.59
2016,12,14,16,15,0.0,15.5,1.0,13.5,15.5,14.95,5.94
2016,12,14,16,30,0.0,7.0,1.0,13.0,7.0,6.75,0.0
2016,12,14,16,45,0.0,3.5,1.05,13.0,3.5,3.44,0.0
2016,12,14,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,1.95,14.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,1.9,14.0,6.0,5.9,0.0
2016,12,15,7,45,0.0,16.5,1.9,14.0,16.5,15.92,4.69
2016,12,15,8,0,0.0,27.0,1.9,14.0,27.0,26.07,15.62
2016,12,15,8,15,0.0,39.5,1.95,14.0,39.5,38.45,26.59
2016,12,15,8,30,0.0,52.0,2.0,14.0,52.0,51.0,37.57
2016,12,15,8,45,0.0,64.5,2.05,14.0,64.5,63.54,48.46
2016,12,15,9,0,0.0,77.0,2.1,14.0,77.0,76.11,59.24
2016,12,15,9,15,0.0,89.0,2.1,14.0,89.0,88.18,69.47
2016,12,15,9,30,0.0,101.0,2.1,14.0,101.0,100.3,79.62
2016,12,15,9,45,0.0,115.5,2.1,14.5,115.5,115.14,91.78
2016,12,15,10,0,0.0,130.0,2.1,15.0,130.0,130.07,103.85
2016,12,15,10,15,0.0,126.5,2.1,15.0,126.5,125.77,100.12
2016,12,15,10,30,0.0,123.0,2.1,15.0,123.0,121.69,96.62
2016,12,15,10,45,0.0,112.5,2.1,15.0,112.5,110.5,87.24
2016,12,15,11,0,0.0,102.0,2.1,15.0,102.0,99.56,78.1
2016,12,15,11,15,0.0,118.0,2.15,15.0,118.0,115.91,91.59
2016,12,15,11,30,0.0,134.0,2.2,15.0,134.0,132.44,105.14
2016,12,15,11,45,0.0,135.0,2.3,15.5,135.0,133.41,105.68
2016,12,15,12,0,0.0,136.0,2.4,16.0,136.0,134.42,106.3
2016,12,15,12,15,16.0,165.0,2.45,16.0,173.0,176.29,140.99
2016,12,15,12,30,32.0,194.0,2.5,16.0,210.0,226.53,181.98
2016,12,15,12,45,16.0,160.5,2.55,16.0,168.5,171.53,137.04
2016,12,15,13,0,0.0,127.0,2.6,16.0,127.0,125.32,98.96
2016,12,15,13,15,0.0,110.5,2.6,15.5,110.5,108.35,85.29
2016,12,15,13,30,0.0,94.0,2.6,15.0,94.0,91.56,71.59
2016,12,15,13,45,0.0,74.5,2.65,15.0,74.5,72.03,55.34
2016,12,15,14,0,0.0,55.0,2.7,15.0,55.0,53.14,39.52
2016,12,15,14,15,0.0,50.5,2.65,15.0,50.5,48.78,35.9
2016,12,15,14,30,0.0,46.0,2.6,15.0,46.0,44.43,32.25
2016,12,15,14,45,0.0,41.0,2.6,15.0,41.0,39.59,28.16
2016,12,15,15,0,0.0,36.0,2.6,15.0,36.0,34.75,24.04
2016,12,15,15,15,0.0,30.5,2.6,15.0,30.5,29.43,19.46
2016,12,15,15,30,0.0,25.0,2.6,15.0,25.0,24.12,14.84
2016,12,15,15,45,0.0,19.5,2.6,15.0,19.5,18.81,10.19
2016,12,15,16,0,0.0,14.0,2.6,15.0,14.0,13.5,5.52
2016,12,15,16,15,0.0,9.0,2.6,15.0,9.0,8.67,1.04
2016,12,15,16,30,0.0,4.0,2.6,15.0,4.0,3.85,0.0
2016,12,15,16,45,0.0,2.0,2.6,15.0,2.0,1.97,0.0
2016,12,15,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,2.4,8.0,9.0,0.0,0.0
2016,12,16,7,30,0.0,18.0,2.4,8.0,18.0,17.69,0.0
2016,12,16,7,45,188.0,29.0,2.4,8.5,51.0,80.15,40.19
2016,12,16,8,0,376.0,40.0,2.4,9.0,84.0,153.11,108.58
2016,12,16,8,15,460.5,48.0,2.45,9.0,123.5,206.84,157.4
2016,12,16,8,30,545.0,56.0,2.5,9.0,163.0,267.5,211.64
2016,12,16,8,45,603.5,60.5,2.6,9.5,203.5,320.33,259.16
2016,12,16,9,0,662.0,65.0,2.7,10.0,244.0,376.6,308.6
2016,12,16,9,15,331.0,68.5,2.7,10.0,158.0,243.9,202.95
2016,12,16,9,30,0.0,72.0,2.7,10.0,72.0,69.92,54.75
2016,12,16,9,45,0.0,79.5,2.7,10.5,79.5,77.36,61.12
2016,12,16,10,0,0.0,87.0,2.7,11.0,87.0,84.82,67.27
2016,12,16,10,15,417.0,82.0,2.7,11.0,261.5,358.35,302.33
2016,12,16,10,30,834.0,77.0,2.7,11.0,436.0,623.86,516.03
2016,12,16,10,45,844.5,78.0,2.75,11.0,455.5,649.15,534.37
2016,12,16,11,0,855.0,79.0,2.8,11.0,475.0,671.91,552.24
2016,12,16,11,15,449.5,139.0,2.8,11.0,348.0,473.39,392.15
2016,12,16,11,30,44.0,199.0,2.8,11.0,221.0,240.6,196.61
2016,12,16,11,45,43.5,201.5,2.85,11.0,223.0,243.19,199.34
2016,12,16,12,0,43.0,204.0,2.9,11.0,225.0,245.75,201.4
2016,12,16,12,15,41.5,201.5,2.9,11.0,221.5,241.81,198.15
2016,12,16,12,30,40.0,199.0,2.9,11.0,218.0,237.86,194.93
2016,12,16,12,45,450.0,139.0,2.9,11.0,350.0,476.42,397.22
2016,12,16,13,0,860.0,79.0,2.9,11.0,482.0,681.99,561.72
2016,12,16,13,15,430.0,94.5,2.9,11.0,296.0,404.52,338.12
2016,12,16,13,30,0.0,110.0,2.9,11.0,110.0,108.01,86.24
2016,12,16,13,45,406.5,92.0,2.9,11.0,254.0,364.4,307.4
2016,12,16,14,0,813.0,74.0,2.9,11.0,398.0,577.62,479.27
2016,12,16,14,15,793.0,71.5,2.9,10.5,368.0,539.96,447.73
2016,12,16,14,30,773.0,69.0,2.9,10.0,338.0,501.04,415.93
2016,12,16,14,45,741.5,66.0,2.9,10.0,302.0,454.82,376.6
2016,12,16,15,0,710.0,63.0,2.9,10.0,266.0,408.72,336.37
2016,12,16,15,15,664.5,58.5,2.85,9.5,226.5,357.78,291.63
2016,12,16,15,30,619.0,54.0,2.8,9.0,187.0,306.88,245.81
2016,12,16,15,45,549.5,47.0,2.8,9.0,146.5,247.7,192.36
2016,12,16,16,0,480.0,40.0,2.8,9.0,106.0,193.79,142.95
2016,12,16,16,15,240.0,36.0,2.75,8.5,69.0,107.78,71.54
2016,12,16,16,30,0.0,32.0,2.7,8.0,32.0,34.88,0.0
2016,12,16,16,45,0.0,16.0,2.7,8.0,16.0,15.73,0.0
2016,12,16,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,115.0,6.5,1.1,2.5,10.0,0.0,0.0
2016,12,17,7,30,230.0,13.0,1.1,3.0,20.0,50.71,0.0
2016,12,17,7,45,374.0,22.5,1.1,3.5,55.5,110.54,52.92
2016,12,17,8,0,518.0,32.0,1.1,4.0,91.0,179.24,126.83
2016,12,17,8,15,595.0,38.5,1.1,4.5,133.5,235.5,179.43
2016,12,17,8,30,672.0,45.0,1.1,5.0,176.0,297.75,235.68
2016,12,17,8,45,719.0,49.0,1.1,5.5,217.0,350.79,283.86
2016,12,17,9,0,766.0,53.0,1.1,6.0,258.0,406.05,332.43
2016,12,17,9,15,796.5,56.5,1.15,6.5,296.0,454.67,374.45
2016,12,17,9,30,827.0,60.0,1.2,7.0,334.0,503.4,415.21
2016,12,17,9,45,848.0,62.0,1.25,7.5,366.5,544.98,449.16
2016,12,17,10,0,869.0,64.0,1.3,8.0,399.0,585.33,481.22
2016,12,17,10,15,882.5,65.5,1.3,8.0,426.0,615.49,505.29
2016,12,17,10,30,896.0,67.0,1.3,8.0,453.0,646.82,529.65
2016,12,17,10,45,904.5,68.5,1.35,8.5,472.5,672.52,548.73
2016,12,17,11,0,913.0,70.0,1.4,9.0,492.0,695.46,564.96
2016,12,17,11,15,918.0,70.5,1.4,9.0,504.5,711.92,576.47
2016,12,17,11,30,923.0,71.0,1.4,9.0,517.0,725.26,585.78
2016,12,17,11,45,923.5,71.5,1.45,9.5,521.0,732.22,589.96
2016,12,17,12,0,924.0,72.0,1.5,10.0,525.0,735.84,591.87
2016,12,17,12,15,922.5,72.0,1.5,10.0,522.5,734.13,590.6
2016,12,17,12,30,921.0,72.0,1.5,10.0,520.0,729.08,587.06
2016,12,17,12,45,912.5,72.5,1.5,10.0,508.5,716.49,578.12
2016,12,17,13,0,904.0,73.0,1.5,10.0,497.0,700.81,567.04
2016,12,17,13,15,895.5,72.0,1.45,10.0,479.0,680.42,552.06
2016,12,17,13,30,887.0,71.0,1.4,10.0,461.0,661.05,536.77
2016,12,17,13,45,873.0,69.5,1.4,10.0,436.0,631.0,513.68
2016,12,17,14,0,859.0,68.0,1.4,10.0,411.0,598.71,488.5
2016,12,17,14,15,839.5,66.0,1.3,10.0,380.0,560.72,457.67
2016,12,17,14,30,820.0,64.0,1.2,10.0,349.0,521.29,425.07
2016,12,17,14,45,791.0,61.0,1.2,10.0,312.0,474.83,386.77
2016,12,17,15,0,762.0,58.0,1.2,10.0,275.0,428.2,347.19
2016,12,17,15,15,718.5,53.5,1.2,9.0,235.0,373.97,301.51
2016,12,17,15,30,675.0,49.0,1.2,8.0,195.0,321.5,255.64
2016,12,17,15,45,606.0,43.5,1.2,7.5,153.0,261.54,202.32
2016,12,17,16,0,537.0,38.0,1.2,7.0,111.0,208.95,154.22
2016,12,17,16,15,268.5,36.5,1.25,6.5,73.0,115.62,77.48
2016,12,17,16,30,0.0,35.0,1.3,6.0,35.0,38.91,0.0
2016,12,17,16,45,0.0,17.5,1.4,6.0,17.5,17.2,0.0
2016,12,17,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,15,111.5,6.0,1.3,0.5,9.0,0.0,0.0
2016,12,18,7,30,223.0,12.0,1.3,1.0,18.0,48.2,0.0
2016,12,18,7,45,370.5,21.5,1.35,2.0,53.5,107.99,49.4
2016,12,18,8,0,518.0,31.0,1.4,3.0,89.0,177.36,125.45
2016,12,18,8,15,596.0,37.0,1.4,3.5,131.0,233.26,178.22
2016,12,18,8,30,674.0,43.0,1.4,4.0,173.0,295.23,234.73
2016,12,18,8,45,724.0,46.5,1.45,4.5,214.5,348.9,284.01
2016,12,18,9,0,774.0,50.0,1.5,5.0,256.0,405.06,334.05
2016,12,18,9,15,805.5,53.0,1.5,5.5,294.5,453.87,376.59
2016,12,18,9,30,837.0,56.0,1.5,6.0,333.0,502.87,417.84
2016,12,18,9,45,857.5,58.5,1.5,6.5,366.0,541.99,450.08
2016,12,18,10,0,878.0,61.0,1.5,7.0,399.0,582.71,482.48
2016,12,18,10,15,893.0,62.5,1.45,7.5,426.5,617.4,508.93
2016,12,18,10,30,908.0,64.0,1.4,8.0,454.0,650.0,533.02
2016,12,18,10,45,918.0,65.5,1.4,8.5,474.5,677.02,552.68
2016,12,18,11,0,928.0,67.0,1.4,9.0,495.0,701.29,569.28
2016,12,18,11,15,933.5,67.5,1.4,9.0,508.0,718.41,581.22
2016,12,18,11,30,939.0,68.0,1.4,9.0,521.0,732.35,590.95
2016,12,18,11,45,941.5,68.0,1.4,9.5,526.0,740.33,595.34
2016,12,18,12,0,944.0,68.0,1.4,10.0,531.0,744.94,597.43
2016,12,18,12,15,943.0,68.0,1.4,10.0,528.5,743.68,596.47
2016,12,18,12,30,942.0,68.0,1.4,10.0,526.0,739.0,593.22
2016,12,18,12,45,937.5,67.5,1.4,10.0,515.5,727.94,585.45
2016,12,18,13,0,933.0,67.0,1.4,10.0,505.0,713.62,575.44
2016,12,18,13,15,924.5,66.0,1.4,10.0,486.5,692.89,560.77
2016,12,18,13,30,916.0,65.0,1.4,10.0,468.0,669.25,543.26
2016,12,18,13,45,902.5,64.0,1.4,10.5,443.0,639.76,519.71
2016,12,18,14,0,889.0,63.0,1.4,11.0,418.0,607.94,494.03
2016,12,18,14,15,870.0,61.0,1.35,10.5,386.5,569.73,464.33
2016,12,18,14,30,851.0,59.0,1.3,10.0,355.0,532.98,434.86
2016,12,18,14,45,822.0,56.5,1.3,10.0,318.0,486.13,396.16
2016,12,18,15,0,793.0,54.0,1.3,10.0,281.0,439.03,356.13
2016,12,18,15,15,751.5,50.0,1.25,9.0,240.5,385.05,310.38
2016,12,18,15,30,710.0,46.0,1.2,8.0,200.0,332.6,264.28
2016,12,18,15,45,643.0,41.0,1.2,7.5,157.5,272.37,210.58
2016,12,18,16,0,576.0,36.0,1.2,7.0,115.0,216.79,159.79
2016,12,18,16,15,457.5,27.5,1.2,6.5,76.0,150.47,99.22
2016,12,18,16,30,339.0,19.0,1.2,6.0,37.0,91.22,8.42
2016,12,18,16,45,169.5,9.5,1.3,5.5,18.5,34.34,0.0
