Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,93.5,6.0,1.35,1.5,8.5,0.0,0.0
2016,12,19,7,30,187.0,12.0,1.3,2.0,17.0,42.0,0.0
2016,12,19,7,45,330.5,22.0,1.3,3.0,50.5,100.94,43.72
2016,12,19,8,0,474.0,32.0,1.3,4.0,84.0,165.9,116.6
2016,12,19,8,15,553.5,38.5,1.3,4.5,125.0,220.7,167.93
2016,12,19,8,30,633.0,45.0,1.3,5.0,166.0,281.78,223.19
2016,12,19,8,45,683.0,49.0,1.3,5.5,206.5,334.28,271.04
2016,12,19,9,0,733.0,53.0,1.3,6.0,247.0,389.35,319.71
2016,12,19,9,15,764.5,56.5,1.3,6.5,284.5,437.2,361.19
2016,12,19,9,30,796.0,60.0,1.3,7.0,322.0,485.36,401.52
2016,12,19,9,45,819.5,62.0,1.3,7.5,354.5,527.37,435.77
2016,12,19,10,0,843.0,64.0,1.3,8.0,387.0,568.41,468.21
2016,12,19,10,15,857.5,65.5,1.3,8.5,413.5,602.17,494.14
2016,12,19,10,30,872.0,67.0,1.3,9.0,440.0,630.15,515.18
2016,12,19,10,45,880.0,68.5,1.3,9.5,459.5,655.21,533.41
2016,12,19,11,0,888.0,70.0,1.3,10.0,479.0,677.58,548.94
2016,12,19,11,15,893.5,71.0,1.25,10.0,492.0,694.83,560.53
2016,12,19,11,30,899.0,72.0,1.2,10.0,505.0,709.05,569.92
2016,12,19,11,45,900.5,72.5,1.2,10.5,509.5,716.77,574.13
2016,12,19,12,0,902.0,73.0,1.2,11.0,514.0,721.24,576.14
2016,12,19,12,15,900.5,72.5,1.15,11.0,511.5,719.18,574.04
2016,12,19,12,30,899.0,72.0,1.1,11.0,509.0,713.86,569.76
2016,12,19,12,45,894.5,71.5,1.1,11.5,499.0,703.24,561.34
2016,12,19,13,0,890.0,71.0,1.1,12.0,489.0,689.51,550.82
2016,12,19,13,15,698.0,105.5,1.1,12.0,426.0,595.0,479.04
2016,12,19,13,30,506.0,140.0,1.1,12.0,363.0,493.28,400.13
2016,12,19,13,45,544.0,123.5,1.1,12.0,351.5,487.03,396.69
2016,12,19,14,0,582.0,107.0,1.1,12.0,340.0,480.64,391.81
2016,12,19,14,15,693.0,85.0,1.05,11.5,341.5,502.44,409.16
2016,12,19,14,30,804.0,63.0,1.0,11.0,343.0,513.15,416.68
2016,12,19,14,45,775.0,60.0,0.95,11.0,307.5,467.34,378.44
2016,12,19,15,0,746.0,57.0,0.9,11.0,272.0,421.41,339.58
2016,12,19,15,15,703.0,53.0,0.9,10.0,232.0,368.62,295.54
2016,12,19,15,30,660.0,49.0,0.9,9.0,192.0,317.56,251.32
2016,12,19,15,45,592.0,43.5,0.95,8.5,151.0,258.53,199.41
2016,12,19,16,0,524.0,38.0,1.0,8.0,110.0,206.72,152.48
2016,12,19,16,15,406.5,29.0,1.0,7.5,73.0,142.53,94.7
2016,12,19,16,30,289.0,20.0,1.0,7.0,36.0,84.48,11.72
2016,12,19,16,45,144.5,10.0,1.05,7.0,18.0,31.36,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,15,80.0,6.0,1.6,3.5,7.5,0.0,0.0
2016,12,20,7,30,160.0,12.0,1.6,4.0,15.0,37.38,0.0
2016,12,20,7,45,301.0,21.5,1.6,4.5,47.5,93.45,37.69
2016,12,20,8,0,442.0,31.0,1.6,5.0,80.0,158.4,110.8
2016,12,20,8,15,522.0,38.0,1.55,5.5,119.5,211.81,160.71
2016,12,20,8,30,602.0,45.0,1.5,6.0,159.0,269.92,213.28
2016,12,20,8,45,650.0,49.5,1.45,6.5,198.5,320.79,259.64
2016,12,20,9,0,698.0,54.0,1.4,7.0,238.0,374.18,306.78
2016,12,20,9,15,730.0,57.0,1.3,7.5,274.0,420.39,346.59
2016,12,20,9,30,762.0,60.0,1.2,8.0,310.0,467.02,385.23
2016,12,20,9,45,787.5,61.5,1.15,9.0,342.0,508.46,417.93
2016,12,20,10,0,813.0,63.0,1.1,10.0,374.0,549.16,448.82
2016,12,20,10,15,827.5,65.0,1.05,10.5,400.0,582.74,473.99
2016,12,20,10,30,842.0,67.0,1.0,11.0,426.0,614.39,496.98
2016,12,20,10,45,851.5,68.0,0.95,11.5,445.5,639.48,514.47
2016,12,20,11,0,861.0,69.0,0.9,12.0,465.0,657.96,526.62
2016,12,20,11,15,866.5,69.5,0.85,12.0,477.5,674.34,537.34
2016,12,20,11,30,872.0,70.0,0.8,12.0,490.0,687.8,545.94
2016,12,20,11,45,873.5,70.5,0.8,12.5,495.0,695.44,550.05
2016,12,20,12,0,875.0,71.0,0.8,13.0,500.0,699.93,552.06
2016,12,20,12,15,874.0,71.0,0.75,13.0,497.5,698.92,550.63
2016,12,20,12,30,873.0,71.0,0.7,13.0,495.0,694.75,547.1
2016,12,20,12,45,864.5,71.5,0.7,13.5,484.5,682.86,537.89
2016,12,20,13,0,856.0,72.0,0.7,14.0,474.0,672.18,529.75
2016,12,20,13,15,847.5,71.0,0.7,14.0,457.0,652.67,516.04
2016,12,20,13,30,839.0,70.0,0.7,14.0,440.0,630.48,499.76
2016,12,20,13,45,825.0,68.5,0.75,14.0,416.5,601.75,478.93
2016,12,20,14,0,811.0,67.0,0.8,14.0,393.0,570.92,456.05
2016,12,20,14,15,791.5,65.0,0.8,13.5,363.0,534.51,428.69
2016,12,20,14,30,772.0,63.0,0.8,13.0,333.0,496.79,399.51
2016,12,20,14,45,744.5,60.0,0.8,13.0,298.5,452.88,363.93
2016,12,20,15,0,717.0,57.0,0.8,13.0,264.0,408.81,327.18
2016,12,20,15,15,674.5,53.0,0.8,12.0,225.5,357.39,284.63
2016,12,20,15,30,632.0,49.0,0.8,11.0,187.0,307.71,241.98
2016,12,20,15,45,568.5,43.0,0.8,10.5,147.5,252.85,193.79
2016,12,20,16,0,505.0,37.0,0.8,10.0,108.0,200.83,147.16
2016,12,20,16,15,390.5,28.5,0.85,9.5,71.5,138.67,91.94
2016,12,20,16,30,276.0,20.0,0.9,9.0,35.0,82.59,15.18
2016,12,20,16,45,138.0,10.0,0.95,8.5,17.5,30.6,0.0
2016,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,15,60.5,5.5,1.15,7.5,6.5,0.0,0.0
2016,12,21,7,30,121.0,11.0,1.1,8.0,13.0,29.96,0.0
2016,12,21,7,45,256.0,21.5,1.05,8.5,43.5,83.39,30.65
2016,12,21,8,0,391.0,32.0,1.0,9.0,74.0,145.69,100.1
2016,12,21,8,15,472.0,39.5,0.95,9.5,112.5,197.49,147.32
2016,12,21,8,30,553.0,47.0,0.9,10.0,151.0,256.17,198.9
2016,12,21,8,45,602.0,52.0,0.9,10.5,189.5,305.66,242.94
2016,12,21,9,0,651.0,57.0,0.9,11.0,228.0,357.98,288.14
2016,12,21,9,15,508.0,87.0,0.85,11.0,232.0,349.18,284.09
2016,12,21,9,30,365.0,117.0,0.8,11.0,236.0,326.65,267.4
2016,12,21,9,45,378.5,127.5,0.8,11.5,262.0,358.29,293.32
2016,12,21,10,0,392.0,138.0,0.8,12.0,288.0,389.69,317.98
2016,12,21,10,15,401.5,145.5,0.75,12.5,308.0,414.93,337.04
2016,12,21,10,30,411.0,153.0,0.7,13.0,328.0,439.36,355.03
2016,12,21,10,45,342.0,173.0,0.7,13.5,323.5,418.27,337.06
2016,12,21,11,0,273.0,193.0,0.7,14.0,319.0,401.27,322.21
2016,12,21,11,15,558.5,133.5,0.7,14.0,399.5,543.54,435.14
2016,12,21,11,30,844.0,74.0,0.7,14.0,480.0,677.24,534.83
2016,12,21,11,45,846.5,74.5,0.7,14.5,485.5,685.54,537.79
2016,12,21,12,0,849.0,75.0,0.7,15.0,491.0,690.78,540.31
2016,12,21,12,15,848.5,75.0,0.7,15.0,489.0,690.23,539.85
2016,12,21,12,30,848.0,75.0,0.7,15.0,487.0,686.57,537.38
2016,12,21,12,45,845.0,74.0,0.7,15.5,477.5,676.94,529.82
2016,12,21,13,0,842.0,73.0,0.7,16.0,468.0,664.3,520.29
2016,12,21,13,15,834.0,72.0,0.7,16.0,452.0,645.42,507.05
2016,12,21,13,30,826.0,71.0,0.7,16.0,436.0,623.88,491.33
2016,12,21,13,45,815.5,69.0,0.7,16.0,413.0,597.11,471.54
2016,12,21,14,0,805.0,67.0,0.7,16.0,390.0,568.11,449.74
2016,12,21,14,15,786.5,64.5,0.65,15.5,361.0,531.93,422.38
2016,12,21,14,30,768.0,62.0,0.6,15.0,332.0,494.4,393.32
2016,12,21,14,45,743.0,59.0,0.6,15.0,298.0,451.94,359.33
2016,12,21,15,0,718.0,56.0,0.6,15.0,264.0,409.15,324.04
2016,12,21,15,15,677.0,52.0,0.6,14.0,226.0,358.35,282.54
2016,12,21,15,30,636.0,48.0,0.6,13.0,188.0,309.17,240.83
2016,12,21,15,45,573.5,42.0,0.65,12.5,148.5,252.51,191.91
2016,12,21,16,0,511.0,36.0,0.7,12.0,109.0,200.28,145.63
2016,12,21,16,15,400.5,28.0,0.75,11.5,72.5,141.27,93.38
2016,12,21,16,30,290.0,20.0,0.8,11.0,36.0,86.11,19.72
2016,12,21,16,45,145.0,10.0,0.85,10.5,18.0,31.88,0.0
2016,12,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,7,15,68.5,5.5,1.05,7.0,7.0,0.0,0.0
2016,12,22,7,30,137.0,11.0,1.0,7.0,14.0,32.29,0.0
2016,12,22,7,45,284.0,22.0,1.0,7.5,46.5,89.03,30.7
2016,12,22,8,0,431.0,33.0,1.0,8.0,79.0,156.29,107.29
2016,12,22,8,15,514.5,40.0,1.0,8.5,119.0,210.18,156.93
2016,12,22,8,30,598.0,47.0,1.0,9.0,159.0,271.06,210.81
2016,12,22,8,45,652.0,51.5,1.0,9.5,200.0,321.91,256.34
2016,12,22,9,0,706.0,56.0,1.0,10.0,241.0,378.03,304.9
2016,12,22,9,15,739.0,59.5,0.9,10.5,278.0,425.69,344.95
2016,12,22,9,30,772.0,63.0,0.8,11.0,315.0,473.84,383.76
2016,12,22,9,45,795.5,65.5,0.75,11.5,347.5,515.82,416.7
2016,12,22,10,0,819.0,68.0,0.7,12.0,380.0,556.92,447.8
2016,12,22,10,15,834.0,69.5,0.6,12.5,406.5,590.59,471.78
2016,12,22,10,30,849.0,71.0,0.5,13.0,433.0,622.33,493.46
2016,12,22,10,45,859.0,72.5,0.45,13.5,453.0,648.67,511.13
2016,12,22,11,0,869.0,74.0,0.4,14.0,473.0,672.46,526.51
2016,12,22,11,15,874.5,74.5,0.4,14.0,485.5,689.29,537.83
2016,12,22,11,30,880.0,75.0,0.4,14.0,498.0,703.14,547.01
2016,12,22,11,45,882.0,75.5,0.4,14.5,503.5,707.13,548.37
2016,12,22,12,0,884.0,76.0,0.4,15.0,509.0,712.22,550.74
2016,12,22,12,15,883.0,76.0,0.5,15.0,506.5,715.78,554.7
2016,12,22,12,30,882.0,76.0,0.6,15.0,504.0,711.74,553.46
2016,12,22,12,45,881.0,74.5,0.7,15.0,495.0,698.5,545.81
2016,12,22,13,0,880.0,73.0,0.8,15.0,486.0,686.44,539.06
2016,12,22,13,15,871.5,72.0,0.8,15.0,469.0,670.93,528.43
2016,12,22,13,30,863.0,71.0,0.8,15.0,452.0,648.48,512.01
2016,12,22,13,45,851.0,69.0,0.8,15.0,428.5,620.06,491.02
2016,12,22,14,0,839.0,67.0,0.8,15.0,405.0,589.36,467.94
2016,12,22,14,15,820.0,65.0,0.7,15.0,374.5,552.58,438.85
2016,12,22,14,30,801.0,63.0,0.6,15.0,344.0,514.36,408.11
2016,12,22,14,45,772.5,60.0,0.55,15.0,309.0,469.04,371.71
2016,12,22,15,0,744.0,57.0,0.5,15.0,274.0,423.53,334.22
2016,12,22,15,15,702.0,53.0,0.6,14.5,234.5,371.26,291.87
2016,12,22,15,30,660.0,49.0,0.7,14.0,195.0,320.61,249.09
2016,12,22,15,45,591.0,43.5,0.8,13.5,154.0,261.08,198.18
2016,12,22,16,0,522.0,38.0,0.9,13.0,113.0,208.72,151.98
2016,12,22,16,15,409.5,29.5,0.95,12.5,75.5,145.88,96.88
2016,12,22,16,30,297.0,21.0,1.0,12.0,38.0,89.32,24.44
2016,12,22,16,45,148.5,10.5,1.05,12.0,19.0,33.15,0.0
2016,12,22,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,1.0,2.6,9.0,1.0,0.0,0.0
2016,12,23,7,30,0.0,2.0,2.6,9.0,2.0,1.97,0.0
2016,12,23,7,45,0.0,7.5,2.65,9.5,7.5,7.23,0.0
2016,12,23,8,0,0.0,13.0,2.7,10.0,13.0,12.53,4.52
2016,12,23,8,15,0.0,20.0,2.7,10.0,20.0,19.29,10.7
2016,12,23,8,30,0.0,27.0,2.7,10.0,27.0,26.05,16.75
2016,12,23,8,45,0.0,34.0,2.7,10.0,34.0,32.82,22.76
2016,12,23,9,0,0.0,41.0,2.7,10.0,41.0,39.59,28.73
2016,12,23,9,15,0.0,48.0,2.55,10.5,48.0,46.36,34.56
2016,12,23,9,30,0.0,55.0,2.4,11.0,55.0,53.14,40.32
2016,12,23,9,45,0.0,60.5,2.3,11.5,60.5,58.47,44.77
2016,12,23,10,0,0.0,66.0,2.2,12.0,66.0,63.79,49.16
2016,12,23,10,15,0.0,83.0,2.1,12.0,83.0,80.59,63.36
2016,12,23,10,30,0.0,100.0,2.0,12.0,100.0,97.83,77.8
2016,12,23,10,45,0.0,58.5,1.9,12.0,58.5,56.53,42.75
2016,12,23,11,0,0.0,17.0,1.8,12.0,17.0,16.41,8.46
2016,12,23,11,15,0.0,13.5,1.9,12.0,13.5,13.03,5.55
2016,12,23,11,30,0.0,10.0,2.0,12.0,10.0,9.65,2.64
2016,12,23,11,45,0.0,9.0,2.15,12.5,9.0,8.69,1.79
2016,12,23,12,0,0.0,8.0,2.3,13.0,8.0,7.72,0.95
2016,12,23,12,15,0.0,66.0,2.35,12.5,66.0,63.81,48.74
2016,12,23,12,30,0.0,124.0,2.4,12.0,124.0,121.99,97.73
2016,12,23,12,45,0.0,121.5,2.5,12.0,121.5,119.47,95.59
2016,12,23,13,0,0.0,119.0,2.6,12.0,119.0,116.98,93.58
2016,12,23,13,15,0.0,101.5,2.6,12.0,101.5,99.08,78.65
2016,12,23,13,30,0.0,84.0,2.6,12.0,84.0,81.39,63.83
2016,12,23,13,45,0.0,49.5,2.6,12.0,49.5,47.82,35.39
2016,12,23,14,0,0.0,15.0,2.6,12.0,15.0,14.47,6.83
2016,12,23,14,15,0.0,13.5,2.5,11.5,13.5,13.02,5.62
2016,12,23,14,30,0.0,12.0,2.4,11.0,12.0,11.57,4.4
2016,12,23,14,45,0.0,11.0,2.35,11.0,11.0,10.61,3.57
2016,12,23,15,0,0.0,10.0,2.3,11.0,10.0,9.64,2.73
2016,12,23,15,15,0.0,8.5,2.2,10.5,8.5,8.19,1.47
2016,12,23,15,30,0.0,7.0,2.1,10.0,7.0,6.75,0.2
2016,12,23,15,45,0.0,5.5,2.05,10.0,5.5,5.3,0.0
2016,12,23,16,0,0.0,4.0,2.0,10.0,4.0,3.85,0.0
2016,12,23,16,15,0.0,2.5,1.95,9.5,2.5,2.41,0.0
2016,12,23,16,30,0.0,1.0,1.9,9.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,1.9,9.0,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.0,16.0,2.05,6.5,37.5,66.29,18.18
2016,12,24,8,0,420.0,32.0,2.1,7.0,75.0,151.25,103.62
2016,12,24,8,15,505.5,39.0,2.15,7.0,115.0,205.0,154.1
2016,12,24,8,30,591.0,46.0,2.2,7.0,155.0,266.0,209.39
2016,12,24,8,45,649.0,50.0,2.25,7.5,196.0,317.59,256.64
2016,12,24,9,0,707.0,54.0,2.3,8.0,237.0,374.74,307.46
2016,12,24,9,15,740.5,57.0,2.3,8.0,274.0,422.15,349.77
2016,12,24,9,30,774.0,60.0,2.3,8.0,311.0,470.1,391.39
2016,12,24,9,45,801.5,61.5,2.35,8.5,344.5,513.26,427.51
2016,12,24,10,0,829.0,63.0,2.4,9.0,378.0,555.79,462.14
2016,12,24,10,15,844.5,64.5,2.35,9.0,405.0,590.16,489.95
2016,12,24,10,30,860.0,66.0,2.3,9.0,432.0,622.62,515.66
2016,12,24,10,45,871.0,67.0,2.3,9.5,452.5,645.55,532.93
2016,12,24,11,0,882.0,68.0,2.3,10.0,473.0,669.67,550.39
2016,12,24,11,15,888.5,68.5,2.3,10.0,486.0,687.44,563.23
2016,12,24,11,30,895.0,69.0,2.3,10.0,499.0,702.25,573.91
2016,12,24,11,45,898.0,69.0,2.3,10.0,505.0,710.94,580.07
2016,12,24,12,0,901.0,69.0,2.3,10.0,511.0,716.42,583.98
2016,12,24,12,15,900.5,69.0,2.3,10.0,509.5,716.19,583.75
2016,12,24,12,30,900.0,69.0,2.3,10.0,508.0,712.69,581.25
2016,12,24,12,45,889.0,71.0,2.3,10.0,497.5,701.04,572.75
2016,12,24,13,0,878.0,73.0,2.3,10.0,487.0,686.38,562.12
2016,12,24,13,15,870.5,72.0,2.25,10.0,470.5,671.77,551.29
2016,12,24,13,30,863.0,71.0,2.2,10.0,454.0,650.17,534.25
2016,12,24,13,45,852.0,69.0,2.2,10.0,430.5,622.54,512.65
2016,12,24,14,0,841.0,67.0,2.2,10.0,407.0,592.57,488.83
2016,12,24,14,15,822.5,65.0,2.15,10.0,377.0,556.14,459.2
2016,12,24,14,30,804.0,63.0,2.1,10.0,347.0,518.22,427.75
2016,12,24,14,45,778.0,60.0,2.05,10.0,312.0,474.13,390.61
2016,12,24,15,0,752.0,57.0,2.0,10.0,277.0,429.66,352.18
2016,12,24,15,15,711.0,53.0,1.9,9.0,238.0,377.5,307.55
2016,12,24,15,30,670.0,49.0,1.8,8.0,199.0,326.84,262.75
2016,12,24,15,45,606.0,43.5,1.7,7.5,158.0,268.48,210.34
2016,12,24,16,0,542.0,38.0,1.6,7.0,117.0,214.53,160.91
2016,12,24,16,15,429.0,30.0,1.55,6.5,79.0,152.93,105.4
2016,12,24,16,30,316.0,22.0,1.5,6.0,41.0,95.99,35.22
2016,12,24,16,45,158.0,11.0,1.5,6.0,20.5,35.69,0.0
2016,12,24,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,45,80.0,18.0,0.95,5.5,26.5,40.75,8.96
2016,12,25,8,0,160.0,36.0,0.9,6.0,53.0,89.42,62.18
2016,12,25,8,15,193.0,52.0,0.9,6.5,81.5,120.27,91.47
2016,12,25,8,30,226.0,68.0,0.9,7.0,110.0,158.16,125.49
2016,12,25,8,45,251.5,82.0,0.95,7.5,139.0,193.31,156.99
2016,12,25,9,0,277.0,96.0,1.0,8.0,168.0,230.21,189.4
2016,12,25,9,15,288.5,110.0,1.05,8.0,194.5,262.03,217.34
2016,12,25,9,30,300.0,124.0,1.1,8.0,221.0,294.05,244.86
2016,12,25,9,45,309.5,134.5,1.15,8.5,244.0,320.99,267.24
2016,12,25,10,0,319.0,145.0,1.2,9.0,267.0,347.74,288.99
2016,12,25,10,15,573.5,109.0,1.2,9.0,346.0,479.45,396.95
2016,12,25,10,30,828.0,73.0,1.2,9.0,425.0,610.43,500.11
2016,12,25,10,45,839.0,74.0,1.2,9.5,445.0,636.7,518.24
2016,12,25,11,0,850.0,75.0,1.2,10.0,465.0,660.52,535.23
2016,12,25,11,15,591.0,135.0,1.2,10.0,410.0,566.95,460.78
2016,12,25,11,30,332.0,195.0,1.2,10.0,355.0,450.81,367.8
2016,12,25,11,45,359.5,192.5,1.25,10.5,367.5,469.57,383.4
2016,12,25,12,0,387.0,190.0,1.3,11.0,380.0,487.37,397.04
2016,12,25,12,15,381.0,191.5,1.25,11.0,378.5,484.98,394.65
2016,12,25,12,30,375.0,193.0,1.2,11.0,377.0,481.24,391.39
2016,12,25,12,45,417.0,179.5,1.2,11.0,379.5,500.62,407.08
2016,12,25,13,0,459.0,166.0,1.2,11.0,382.0,509.63,414.71
2016,12,25,13,15,450.0,163.0,1.2,11.0,369.0,493.55,402.15
2016,12,25,13,30,441.0,160.0,1.2,11.0,356.0,476.13,388.66
2016,12,25,13,45,439.0,149.5,1.2,11.0,336.0,453.59,371.3
2016,12,25,14,0,437.0,139.0,1.2,11.0,316.0,429.65,352.57
2016,12,25,14,15,462.0,123.5,1.15,11.0,298.5,414.32,340.39
2016,12,25,14,30,487.0,108.0,1.1,11.0,281.0,396.04,325.29
2016,12,25,14,45,465.5,100.5,1.1,11.0,253.0,359.98,295.34
2016,12,25,15,0,444.0,93.0,1.1,11.0,225.0,324.16,264.99
2016,12,25,15,15,541.5,71.5,1.05,10.0,209.5,327.19,265.49
2016,12,25,15,30,639.0,50.0,1.0,9.0,194.0,316.91,252.94
2016,12,25,15,45,578.5,44.0,1.0,8.5,154.5,260.52,202.85
2016,12,25,16,0,518.0,38.0,1.0,8.0,115.0,210.4,157.33
2016,12,25,16,15,409.5,30.0,1.05,7.5,78.0,148.74,102.58
2016,12,25,16,30,301.0,22.0,1.1,7.0,41.0,93.81,37.57
2016,12,25,16,45,150.5,11.0,1.15,6.5,20.5,34.79,0.0
2016,12,25,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,229.0,14.0,1.55,3.5,37.5,66.27,14.81
2016,12,26,8,0,458.0,28.0,1.6,4.0,75.0,153.18,104.44
2016,12,26,8,15,540.0,34.5,1.55,4.5,115.0,207.17,155.83
2016,12,26,8,30,622.0,41.0,1.5,5.0,155.0,267.94,211.02
2016,12,26,8,45,671.5,45.5,1.5,5.5,195.5,320.12,258.99
2016,12,26,9,0,721.0,50.0,1.5,6.0,236.0,375.02,307.98
2016,12,26,9,15,753.5,53.0,1.45,6.5,273.0,422.51,349.49
2016,12,26,9,30,786.0,56.0,1.4,7.0,310.0,470.48,389.92
2016,12,26,9,45,804.5,59.0,1.35,8.0,342.5,511.0,422.31
2016,12,26,10,0,823.0,62.0,1.3,9.0,375.0,550.35,452.52
2016,12,26,10,15,838.5,64.0,1.25,9.0,402.0,585.3,479.99
2016,12,26,10,30,854.0,66.0,1.2,9.0,429.0,618.38,505.33
2016,12,26,10,45,862.0,67.5,1.15,9.5,449.0,640.03,520.67
2016,12,26,11,0,870.0,69.0,1.1,10.0,469.0,662.79,536.19
2016,12,26,11,15,876.5,70.0,1.0,10.0,482.5,681.19,547.97
2016,12,26,11,30,883.0,71.0,0.9,10.0,496.0,696.67,557.52
2016,12,26,11,45,884.0,72.0,0.85,10.5,501.5,705.26,561.66
2016,12,26,12,0,885.0,73.0,0.8,11.0,507.0,710.67,563.63
2016,12,26,12,15,884.0,72.5,0.7,11.0,505.5,709.71,561.47
2016,12,26,12,30,883.0,72.0,0.6,11.0,504.0,705.55,557.15
2016,12,26,12,45,878.0,72.0,0.55,11.5,494.5,696.01,548.87
2016,12,26,13,0,873.0,72.0,0.5,12.0,485.0,683.41,538.6
2016,12,26,13,15,864.5,71.0,0.45,12.0,468.5,668.39,527.71
2016,12,26,13,30,856.0,70.0,0.4,12.0,452.0,646.42,511.1
2016,12,26,13,45,843.5,68.5,0.4,12.0,428.5,618.74,490.75
2016,12,26,14,0,831.0,67.0,0.4,12.0,405.0,588.79,468.36
2016,12,26,14,15,812.0,64.5,0.4,12.0,375.0,551.88,440.3
2016,12,26,14,30,793.0,62.0,0.4,12.0,345.0,513.54,410.47
2016,12,26,14,45,766.0,59.5,0.4,12.0,310.5,469.94,375.75
2016,12,26,15,0,739.0,57.0,0.4,12.0,276.0,426.03,339.75
2016,12,26,15,15,698.5,53.0,0.55,11.0,237.0,374.57,298.74
2016,12,26,15,30,658.0,49.0,0.7,10.0,198.0,324.59,256.89
2016,12,26,15,45,595.0,43.5,0.85,9.5,158.0,266.95,206.96
2016,12,26,16,0,532.0,38.0,1.0,9.0,118.0,213.66,159.36
2016,12,26,16,15,426.0,30.0,1.1,8.5,80.5,153.82,106.25
2016,12,26,16,30,320.0,22.0,1.2,8.0,43.0,98.75,42.71
2016,12,26,16,45,160.0,11.0,1.3,7.5,21.5,36.61,0.0
2016,12,26,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,7,45,197.5,15.5,1.1,5.5,35.5,62.05,12.16
2016,12,27,8,0,395.0,31.0,1.0,6.0,71.0,142.4,96.68
2016,12,27,8,15,480.5,38.5,0.95,6.0,110.5,195.26,146.16
2016,12,27,8,30,566.0,46.0,0.9,6.0,150.0,255.51,200.13
2016,12,27,8,45,623.0,50.5,0.85,6.5,190.0,308.04,247.27
2016,12,27,9,0,680.0,55.0,0.8,7.0,230.0,362.32,294.63
2016,12,27,9,15,714.5,58.5,0.8,7.5,267.5,409.85,335.48
2016,12,27,9,30,749.0,62.0,0.8,8.0,305.0,458.08,375.54
2016,12,27,9,45,775.0,64.5,0.8,9.0,338.0,500.95,409.39
2016,12,27,10,0,801.0,67.0,0.8,10.0,371.0,543.21,441.58
2016,12,27,10,15,817.0,68.5,0.8,10.5,397.5,577.39,467.46
2016,12,27,10,30,833.0,70.0,0.8,11.0,424.0,609.78,491.35
2016,12,27,10,45,842.5,71.5,0.8,11.5,444.5,635.94,510.03
2016,12,27,11,0,852.0,73.0,0.8,12.0,465.0,659.6,526.52
2016,12,27,11,15,858.5,74.0,0.8,12.0,478.5,677.98,539.33
2016,12,27,11,30,865.0,75.0,0.8,12.0,492.0,693.46,549.92
2016,12,27,11,45,866.5,75.5,0.85,12.5,497.5,701.85,555.15
2016,12,27,12,0,868.0,76.0,0.9,13.0,503.0,707.1,558.3
2016,12,27,12,15,867.5,76.0,0.9,13.0,501.5,707.18,558.27
2016,12,27,12,30,867.0,76.0,0.9,13.0,500.0,704.08,556.15
2016,12,27,12,45,860.5,76.0,0.9,13.0,490.5,693.64,548.9
2016,12,27,13,0,854.0,76.0,0.9,13.0,481.0,680.19,539.64
2016,12,27,13,15,845.5,75.0,0.9,13.0,465.0,661.34,526.45
2016,12,27,13,30,837.0,74.0,0.9,13.0,449.0,639.77,510.54
2016,12,27,13,45,825.5,72.5,0.9,13.0,426.0,613.16,490.64
2016,12,27,14,0,814.0,71.0,0.9,13.0,403.0,584.29,468.7
2016,12,27,14,15,795.0,68.5,0.85,12.5,373.5,547.88,440.97
2016,12,27,14,30,776.0,66.0,0.8,12.0,344.0,510.08,411.48
2016,12,27,14,45,746.5,63.5,0.75,12.0,309.5,465.73,375.4
2016,12,27,15,0,717.0,61.0,0.7,12.0,275.0,421.27,338.33
2016,12,27,15,15,676.0,57.0,0.7,11.5,236.5,370.36,296.02
2016,12,27,15,30,635.0,53.0,0.7,11.0,198.0,322.98,255.14
2016,12,27,15,45,569.0,47.0,0.7,10.5,157.5,264.68,204.7
2016,12,27,16,0,503.0,41.0,0.7,10.0,117.0,211.16,157.33
2016,12,27,16,15,396.5,32.0,0.75,9.5,80.0,149.17,103.32
2016,12,27,16,30,290.0,23.0,0.8,9.0,43.0,94.43,43.55
2016,12,27,16,45,145.0,11.5,0.9,8.5,21.5,34.97,0.0
2016,12,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,45,230.5,14.5,1.5,4.5,37.5,67.07,11.97
2016,12,28,8,0,461.0,29.0,1.5,5.0,75.0,153.73,103.83
2016,12,28,8,15,544.5,35.5,1.45,5.5,115.5,208.34,155.75
2016,12,28,8,30,628.0,42.0,1.4,6.0,156.0,269.82,211.29
2016,12,28,8,45,681.0,46.0,1.4,6.5,197.0,323.15,259.99
2016,12,28,9,0,734.0,50.0,1.4,7.0,238.0,379.46,309.91
2016,12,28,9,15,766.5,53.0,1.35,7.5,276.0,427.58,351.71
2016,12,28,9,30,799.0,56.0,1.3,8.0,314.0,476.16,392.39
2016,12,28,9,45,825.5,57.0,1.3,9.0,347.5,519.27,426.91
2016,12,28,10,0,852.0,58.0,1.3,10.0,381.0,558.37,457.22
2016,12,28,10,15,866.5,59.5,1.3,10.5,408.5,592.91,483.79
2016,12,28,10,30,881.0,61.0,1.3,11.0,436.0,625.47,508.15
2016,12,28,10,45,891.5,62.0,1.35,11.5,456.5,652.65,528.33
2016,12,28,11,0,902.0,63.0,1.4,12.0,477.0,677.24,545.66
2016,12,28,11,15,907.5,63.5,1.3,12.5,490.5,695.07,556.1
2016,12,28,11,30,913.0,64.0,1.2,13.0,504.0,709.84,564.23
2016,12,28,11,45,915.5,64.0,1.15,13.5,510.0,718.76,568.65
2016,12,28,12,0,918.0,64.0,1.1,14.0,516.0,724.41,570.83
2016,12,28,12,15,917.5,64.0,1.1,14.0,514.5,724.61,570.89
2016,12,28,12,30,917.0,64.0,1.1,14.0,513.0,721.49,568.75
2016,12,28,12,45,911.5,64.0,1.1,14.0,504.0,711.58,561.89
2016,12,28,13,0,906.0,64.0,1.1,14.0,495.0,698.48,552.91
2016,12,28,13,15,898.5,63.0,1.1,14.0,478.5,679.78,539.96
2016,12,28,13,30,891.0,62.0,1.1,14.0,462.0,658.18,524.87
2016,12,28,13,45,879.5,61.0,1.1,14.0,439.0,631.31,504.76
2016,12,28,14,0,868.0,60.0,1.1,14.0,416.0,602.02,482.48
2016,12,28,14,15,850.5,58.0,1.0,14.0,386.5,565.88,453.75
2016,12,28,14,30,833.0,56.0,0.9,14.0,357.0,528.12,423.25
2016,12,28,14,45,808.0,54.0,0.85,14.0,322.0,488.04,390.52
2016,12,28,15,0,783.0,52.0,0.8,14.0,287.0,444.24,354.07
2016,12,28,15,15,745.5,48.5,0.8,13.0,248.0,392.96,312.24
2016,12,28,15,30,708.0,45.0,0.8,12.0,209.0,342.82,269.69
2016,12,28,15,45,649.0,40.5,0.8,11.5,167.5,285.43,219.7
2016,12,28,16,0,590.0,36.0,0.8,11.0,126.0,231.92,171.8
2016,12,28,16,15,490.0,28.5,0.85,10.5,87.5,168.9,116.3
2016,12,28,16,30,390.0,21.0,0.9,10.0,49.0,113.1,54.64
2016,12,28,16,45,195.0,10.5,0.95,9.5,24.5,42.54,0.0
2016,12,28,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,45,218.0,15.0,1.5,6.5,37.0,64.87,10.04
2016,12,29,8,0,436.0,30.0,1.5,7.0,74.0,150.58,101.12
2016,12,29,8,15,523.0,37.5,1.5,7.5,115.0,205.7,152.9
2016,12,29,8,30,610.0,45.0,1.5,8.0,156.0,266.21,207.16
2016,12,29,8,45,661.0,50.0,1.5,8.5,197.0,319.2,255.24
2016,12,29,9,0,712.0,55.0,1.5,9.0,238.0,375.04,304.44
2016,12,29,9,15,746.5,58.5,1.4,9.5,276.0,423.95,346.43
2016,12,29,9,30,781.0,62.0,1.3,10.0,314.0,473.5,387.35
2016,12,29,9,45,789.5,68.0,1.2,10.5,345.5,512.1,418.12
2016,12,29,10,0,798.0,74.0,1.1,11.0,377.0,548.94,446.31
2016,12,29,10,15,814.5,76.0,1.0,11.5,404.5,584.15,472.29
2016,12,29,10,30,831.0,78.0,0.9,12.0,432.0,617.61,496.0
2016,12,29,10,45,844.0,79.0,0.8,13.0,453.0,645.68,513.98
2016,12,29,11,0,857.0,80.0,0.7,14.0,474.0,671.36,529.55
2016,12,29,11,15,863.5,81.0,0.6,14.5,488.0,690.04,540.21
2016,12,29,11,30,870.0,82.0,0.5,15.0,502.0,705.81,548.27
2016,12,29,11,45,872.5,82.5,0.45,15.5,508.0,715.17,552.55
2016,12,29,12,0,875.0,83.0,0.4,16.0,514.0,721.36,554.77
2016,12,29,12,15,873.5,82.5,0.35,16.0,512.5,720.38,553.18
2016,12,29,12,30,872.0,82.0,0.3,16.0,511.0,716.18,549.61
2016,12,29,12,45,875.0,79.0,0.3,16.5,503.0,709.04,543.92
2016,12,29,13,0,878.0,76.0,0.3,17.0,495.0,698.65,536.15
2016,12,29,13,15,869.5,75.0,0.25,17.0,478.5,679.63,522.76
2016,12,29,13,30,861.0,74.0,0.2,17.0,462.0,657.8,506.88
2016,12,29,13,45,846.5,73.0,0.2,17.0,438.0,629.51,486.7
2016,12,29,14,0,832.0,72.0,0.2,17.0,414.0,599.0,464.6
2016,12,29,14,15,812.5,69.5,0.2,16.5,384.5,561.88,438.06
2016,12,29,14,30,793.0,67.0,0.2,16.0,355.0,523.33,409.71
2016,12,29,14,45,763.0,64.5,0.2,16.0,319.5,478.17,374.77
2016,12,29,15,0,733.0,62.0,0.2,16.0,284.0,432.86,338.72
2016,12,29,15,15,692.0,58.0,0.35,15.0,245.0,381.24,298.84
2016,12,29,15,30,651.0,54.0,0.5,14.0,206.0,333.12,259.68
2016,12,29,15,45,583.0,48.5,0.65,13.5,164.5,273.75,209.77
2016,12,29,16,0,515.0,43.0,0.8,13.0,123.0,219.23,162.48
2016,12,29,16,15,409.5,34.0,0.85,12.5,85.0,156.46,108.46
2016,12,29,16,30,304.0,25.0,0.9,12.0,47.0,101.54,51.82
2016,12,29,16,45,152.0,12.5,0.95,11.5,23.5,37.71,0.0
2016,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,7,45,31.5,17.5,0.95,9.5,21.0,25.27,0.62
2016,12,30,8,0,63.0,35.0,0.9,10.0,42.0,55.87,37.05
2016,12,30,8,15,89.0,52.5,0.85,10.5,66.5,85.71,63.95
2016,12,30,8,30,115.0,70.0,0.8,11.0,91.0,117.69,91.86
2016,12,30,8,45,129.0,87.0,0.8,11.5,116.0,146.56,117.16
2016,12,30,9,0,143.0,104.0,0.8,12.0,141.0,176.42,142.84
2016,12,30,9,15,152.5,119.5,0.8,12.5,164.5,203.29,165.53
2016,12,30,9,30,162.0,135.0,0.8,13.0,188.0,230.61,188.08
2016,12,30,9,45,174.0,148.5,0.8,13.5,210.5,257.28,209.65
2016,12,30,10,0,186.0,162.0,0.8,14.0,233.0,284.36,231.11
2016,12,30,10,15,193.0,172.5,0.8,14.0,250.5,305.21,247.69
2016,12,30,10,30,200.0,183.0,0.8,14.0,268.0,325.95,263.99
2016,12,30,10,45,197.5,194.0,0.8,14.5,281.5,340.92,274.9
2016,12,30,11,0,195.0,205.0,0.8,15.0,295.0,355.23,285.16
2016,12,30,11,15,196.0,211.0,0.8,15.0,304.0,365.44,292.84
2016,12,30,11,30,197.0,217.0,0.8,15.0,313.0,375.08,300.08
2016,12,30,11,45,131.0,215.5,0.85,15.5,280.0,328.48,262.21
2016,12,30,12,0,65.0,214.0,0.9,16.0,247.0,272.62,217.0
2016,12,30,12,15,66.0,213.0,0.9,16.0,246.5,272.19,217.02
2016,12,30,12,30,67.0,212.0,0.9,16.0,246.0,271.66,216.66
2016,12,30,12,45,65.0,209.0,0.9,16.0,241.0,266.6,212.72
2016,12,30,13,0,63.0,206.0,0.9,16.0,236.0,261.49,208.76
2016,12,30,13,15,439.0,143.0,0.9,15.5,342.0,466.49,376.09
2016,12,30,13,30,815.0,80.0,0.9,15.0,448.0,635.8,505.95
2016,12,30,13,45,801.5,78.5,0.9,15.0,425.5,608.55,483.5
2016,12,30,14,0,788.0,77.0,0.9,15.0,403.0,579.17,461.39
2016,12,30,14,15,769.0,74.5,0.9,14.5,374.0,543.55,434.94
2016,12,30,14,30,750.0,72.0,0.9,14.0,345.0,506.58,406.73
2016,12,30,14,45,720.0,69.0,0.9,14.0,310.5,462.23,371.28
2016,12,30,15,0,690.0,66.0,0.9,14.0,276.0,419.89,336.38
2016,12,30,15,15,649.0,61.5,0.85,13.5,238.0,369.37,294.47
2016,12,30,15,30,608.0,57.0,0.8,13.0,200.0,320.5,252.68
2016,12,30,15,45,540.0,51.5,0.75,12.5,160.0,262.82,203.15
2016,12,30,16,0,472.0,46.0,0.7,12.0,120.0,210.03,156.89
2016,12,30,16,15,370.5,36.0,0.7,11.5,83.0,149.03,104.47
2016,12,30,16,30,269.0,26.0,0.7,11.0,46.0,96.01,51.47
2016,12,30,16,45,134.5,13.0,0.75,10.5,23.0,35.57,0.0
2016,12,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
